Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-06T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.76
721747,Monmouth Road West - Smethwick,2023-02-06T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
721747,Monmouth Road West - Smethwick,2023-02-06T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.93
721747,Monmouth Road West - Smethwick,2023-02-06T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.23
721747,Monmouth Road West - Smethwick,2023-02-06T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.11
721747,Monmouth Road West - Smethwick,2023-02-06T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.92
721747,Monmouth Road West - Smethwick,2023-02-06T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.79
721747,Monmouth Road West - Smethwick,2023-02-06T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
721747,Monmouth Road West - Smethwick,2023-02-06T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.59
721747,Monmouth Road West - Smethwick,2023-02-06T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.6
721747,Monmouth Road West - Smethwick,2023-02-06T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.48
721747,Monmouth Road West - Smethwick,2023-02-06T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.28
721747,Monmouth Road West - Smethwick,2023-02-06T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
721747,Monmouth Road West - Smethwick,2023-02-06T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.62
721747,Monmouth Road West - Smethwick,2023-02-06T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
721747,Monmouth Road West - Smethwick,2023-02-06T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
721747,Monmouth Road West - Smethwick,2023-02-06T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
721747,Monmouth Road West - Smethwick,2023-02-06T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
721747,Monmouth Road West - Smethwick,2023-02-06T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
721747,Monmouth Road West - Smethwick,2023-02-06T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
721747,Monmouth Road West - Smethwick,2023-02-06T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
721747,Monmouth Road West - Smethwick,2023-02-06T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
721747,Monmouth Road West - Smethwick,2023-02-06T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
721747,Monmouth Road West - Smethwick,2023-02-06T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
721747,Monmouth Road West - Smethwick,2023-02-06T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
721747,Monmouth Road West - Smethwick,2023-02-06T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
721747,Monmouth Road West - Smethwick,2023-02-06T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.64
721747,Monmouth Road West - Smethwick,2023-02-06T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
721747,Monmouth Road West - Smethwick,2023-02-06T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
721747,Monmouth Road West - Smethwick,2023-02-06T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
721747,Monmouth Road West - Smethwick,2023-02-06T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
721747,Monmouth Road West - Smethwick,2023-02-06T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.26
721747,Monmouth Road West - Smethwick,2023-02-06T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
721747,Monmouth Road West - Smethwick,2023-02-06T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
721747,Monmouth Road West - Smethwick,2023-02-06T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
721747,Monmouth Road West - Smethwick,2023-02-06T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
721747,Monmouth Road West - Smethwick,2023-02-06T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
721747,Monmouth Road West - Smethwick,2023-02-06T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
721747,Monmouth Road West - Smethwick,2023-02-06T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
721747,Monmouth Road West - Smethwick,2023-02-06T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
721747,Monmouth Road West - Smethwick,2023-02-06T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
721747,Monmouth Road West - Smethwick,2023-02-06T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
721747,Monmouth Road West - Smethwick,2023-02-06T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
721747,Monmouth Road West - Smethwick,2023-02-06T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
721747,Monmouth Road West - Smethwick,2023-02-06T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
721747,Monmouth Road West - Smethwick,2023-02-06T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
721747,Monmouth Road West - Smethwick,2023-02-06T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
721747,Monmouth Road West - Smethwick,2023-02-06T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.23
721747,Monmouth Road West - Smethwick,2023-02-06T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
721747,Monmouth Road West - Smethwick,2023-02-06T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
721747,Monmouth Road West - Smethwick,2023-02-06T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
721747,Monmouth Road West - Smethwick,2023-02-06T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
721747,Monmouth Road West - Smethwick,2023-02-06T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
721747,Monmouth Road West - Smethwick,2023-02-06T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
721747,Monmouth Road West - Smethwick,2023-02-06T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
721747,Monmouth Road West - Smethwick,2023-02-06T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
721747,Monmouth Road West - Smethwick,2023-02-06T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.21
721747,Monmouth Road West - Smethwick,2023-02-06T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
721747,Monmouth Road West - Smethwick,2023-02-06T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
721747,Monmouth Road West - Smethwick,2023-02-06T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
721747,Monmouth Road West - Smethwick,2023-02-06T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
721747,Monmouth Road West - Smethwick,2023-02-06T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
721747,Monmouth Road West - Smethwick,2023-02-06T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
721747,Monmouth Road West - Smethwick,2023-02-06T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
721747,Monmouth Road West - Smethwick,2023-02-06T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
721747,Monmouth Road West - Smethwick,2023-02-06T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
721747,Monmouth Road West - Smethwick,2023-02-06T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
721747,Monmouth Road West - Smethwick,2023-02-06T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
721747,Monmouth Road West - Smethwick,2023-02-06T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
721747,Monmouth Road West - Smethwick,2023-02-06T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
721747,Monmouth Road West - Smethwick,2023-02-06T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.85
721747,Monmouth Road West - Smethwick,2023-02-06T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.32
721747,Monmouth Road West - Smethwick,2023-02-06T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
721747,Monmouth Road West - Smethwick,2023-02-06T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
721747,Monmouth Road West - Smethwick,2023-02-06T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
721747,Monmouth Road West - Smethwick,2023-02-06T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
721747,Monmouth Road West - Smethwick,2023-02-06T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
721747,Monmouth Road West - Smethwick,2023-02-06T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
721747,Monmouth Road West - Smethwick,2023-02-06T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
721747,Monmouth Road West - Smethwick,2023-02-06T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
721747,Monmouth Road West - Smethwick,2023-02-06T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
721747,Monmouth Road West - Smethwick,2023-02-06T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
721747,Monmouth Road West - Smethwick,2023-02-06T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
721747,Monmouth Road West - Smethwick,2023-02-06T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
721747,Monmouth Road West - Smethwick,2023-02-06T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
721747,Monmouth Road West - Smethwick,2023-02-06T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
721747,Monmouth Road West - Smethwick,2023-02-06T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
721747,Monmouth Road West - Smethwick,2023-02-06T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
721747,Monmouth Road West - Smethwick,2023-02-06T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
721747,Monmouth Road West - Smethwick,2023-02-06T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
721747,Monmouth Road West - Smethwick,2023-02-06T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
721747,Monmouth Road West - Smethwick,2023-02-06T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
721747,Monmouth Road West - Smethwick,2023-02-06T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
721747,Monmouth Road West - Smethwick,2023-02-06T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
721747,Monmouth Road West - Smethwick,2023-02-06T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
721747,Monmouth Road West - Smethwick,2023-02-06T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
721747,Monmouth Road West - Smethwick,2023-02-06T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
721747,Monmouth Road West - Smethwick,2023-02-06T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
721747,Monmouth Road West - Smethwick,2023-02-06T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
721747,Monmouth Road West - Smethwick,2023-02-06T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
721747,Monmouth Road West - Smethwick,2023-02-06T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
721747,Monmouth Road West - Smethwick,2023-02-06T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
721747,Monmouth Road West - Smethwick,2023-02-06T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
721747,Monmouth Road West - Smethwick,2023-02-06T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
721747,Monmouth Road West - Smethwick,2023-02-06T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
721747,Monmouth Road West - Smethwick,2023-02-06T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
721747,Monmouth Road West - Smethwick,2023-02-06T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
721747,Monmouth Road West - Smethwick,2023-02-06T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
721747,Monmouth Road West - Smethwick,2023-02-06T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
721747,Monmouth Road West - Smethwick,2023-02-06T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
721747,Monmouth Road West - Smethwick,2023-02-06T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
721747,Monmouth Road West - Smethwick,2023-02-06T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
721747,Monmouth Road West - Smethwick,2023-02-06T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
721747,Monmouth Road West - Smethwick,2023-02-06T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
721747,Monmouth Road West - Smethwick,2023-02-06T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
721747,Monmouth Road West - Smethwick,2023-02-06T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
721747,Monmouth Road West - Smethwick,2023-02-06T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
721747,Monmouth Road West - Smethwick,2023-02-06T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
721747,Monmouth Road West - Smethwick,2023-02-06T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
721747,Monmouth Road West - Smethwick,2023-02-06T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
721747,Monmouth Road West - Smethwick,2023-02-06T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
721747,Monmouth Road West - Smethwick,2023-02-05T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
721747,Monmouth Road West - Smethwick,2023-02-05T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
721747,Monmouth Road West - Smethwick,2023-02-05T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
721747,Monmouth Road West - Smethwick,2023-02-05T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
721747,Monmouth Road West - Smethwick,2023-02-05T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
721747,Monmouth Road West - Smethwick,2023-02-05T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
721747,Monmouth Road West - Smethwick,2023-02-05T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
721747,Monmouth Road West - Smethwick,2023-02-05T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
721747,Monmouth Road West - Smethwick,2023-02-05T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.23
721747,Monmouth Road West - Smethwick,2023-02-05T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
721747,Monmouth Road West - Smethwick,2023-02-05T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
721747,Monmouth Road West - Smethwick,2023-02-05T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
721747,Monmouth Road West - Smethwick,2023-02-05T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
721747,Monmouth Road West - Smethwick,2023-02-05T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
721747,Monmouth Road West - Smethwick,2023-02-05T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.51
721747,Monmouth Road West - Smethwick,2023-02-05T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
721747,Monmouth Road West - Smethwick,2023-02-05T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
721747,Monmouth Road West - Smethwick,2023-02-05T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
721747,Monmouth Road West - Smethwick,2023-02-05T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.86
721747,Monmouth Road West - Smethwick,2023-02-05T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.37
721747,Monmouth Road West - Smethwick,2023-02-05T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.98
721747,Monmouth Road West - Smethwick,2023-02-05T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.26
721747,Monmouth Road West - Smethwick,2023-02-05T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
721747,Monmouth Road West - Smethwick,2023-02-05T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
721747,Monmouth Road West - Smethwick,2023-02-05T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.02
721747,Monmouth Road West - Smethwick,2023-02-05T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.43
721747,Monmouth Road West - Smethwick,2023-02-05T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
721747,Monmouth Road West - Smethwick,2023-02-05T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.02
721747,Monmouth Road West - Smethwick,2023-02-05T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.83
721747,Monmouth Road West - Smethwick,2023-02-05T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
721747,Monmouth Road West - Smethwick,2023-02-05T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.64
721747,Monmouth Road West - Smethwick,2023-02-05T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.08
721747,Monmouth Road West - Smethwick,2023-02-05T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
721747,Monmouth Road West - Smethwick,2023-02-05T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.01
721747,Monmouth Road West - Smethwick,2023-02-05T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
721747,Monmouth Road West - Smethwick,2023-02-05T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
721747,Monmouth Road West - Smethwick,2023-02-05T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
721747,Monmouth Road West - Smethwick,2023-02-05T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.86
721747,Monmouth Road West - Smethwick,2023-02-05T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.04
721747,Monmouth Road West - Smethwick,2023-02-05T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
721747,Monmouth Road West - Smethwick,2023-02-05T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.04
721747,Monmouth Road West - Smethwick,2023-02-05T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
721747,Monmouth Road West - Smethwick,2023-02-05T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
721747,Monmouth Road West - Smethwick,2023-02-05T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
721747,Monmouth Road West - Smethwick,2023-02-05T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
721747,Monmouth Road West - Smethwick,2023-02-05T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.8
721747,Monmouth Road West - Smethwick,2023-02-05T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
721747,Monmouth Road West - Smethwick,2023-02-05T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.93
721747,Monmouth Road West - Smethwick,2023-02-05T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
721747,Monmouth Road West - Smethwick,2023-02-05T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.15
721747,Monmouth Road West - Smethwick,2023-02-05T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.56
721747,Monmouth Road West - Smethwick,2023-02-05T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
721747,Monmouth Road West - Smethwick,2023-02-05T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
721747,Monmouth Road West - Smethwick,2023-02-05T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
721747,Monmouth Road West - Smethwick,2023-02-05T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.89
721747,Monmouth Road West - Smethwick,2023-02-05T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.35
721747,Monmouth Road West - Smethwick,2023-02-05T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.58
721747,Monmouth Road West - Smethwick,2023-02-05T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
721747,Monmouth Road West - Smethwick,2023-02-05T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.61
721747,Monmouth Road West - Smethwick,2023-02-05T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
721747,Monmouth Road West - Smethwick,2023-02-05T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.71
721747,Monmouth Road West - Smethwick,2023-02-05T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.48
721747,Monmouth Road West - Smethwick,2023-02-05T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
721747,Monmouth Road West - Smethwick,2023-02-05T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.28
721747,Monmouth Road West - Smethwick,2023-02-05T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.68
721747,Monmouth Road West - Smethwick,2023-02-05T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
721747,Monmouth Road West - Smethwick,2023-02-05T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
721747,Monmouth Road West - Smethwick,2023-02-05T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.03
721747,Monmouth Road West - Smethwick,2023-02-05T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.82
721747,Monmouth Road West - Smethwick,2023-02-05T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.51
721747,Monmouth Road West - Smethwick,2023-02-05T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.09
721747,Monmouth Road West - Smethwick,2023-02-05T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
721747,Monmouth Road West - Smethwick,2023-02-05T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.65
721747,Monmouth Road West - Smethwick,2023-02-05T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
721747,Monmouth Road West - Smethwick,2023-02-05T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
721747,Monmouth Road West - Smethwick,2023-02-05T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
721747,Monmouth Road West - Smethwick,2023-02-05T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
721747,Monmouth Road West - Smethwick,2023-02-05T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
721747,Monmouth Road West - Smethwick,2023-02-05T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
721747,Monmouth Road West - Smethwick,2023-02-05T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
721747,Monmouth Road West - Smethwick,2023-02-05T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
721747,Monmouth Road West - Smethwick,2023-02-05T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
721747,Monmouth Road West - Smethwick,2023-02-05T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
721747,Monmouth Road West - Smethwick,2023-02-05T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
721747,Monmouth Road West - Smethwick,2023-02-05T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
721747,Monmouth Road West - Smethwick,2023-02-05T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
721747,Monmouth Road West - Smethwick,2023-02-05T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
721747,Monmouth Road West - Smethwick,2023-02-05T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
721747,Monmouth Road West - Smethwick,2023-02-05T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
721747,Monmouth Road West - Smethwick,2023-02-05T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
721747,Monmouth Road West - Smethwick,2023-02-05T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
721747,Monmouth Road West - Smethwick,2023-02-05T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
721747,Monmouth Road West - Smethwick,2023-02-05T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
721747,Monmouth Road West - Smethwick,2023-02-05T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
721747,Monmouth Road West - Smethwick,2023-02-05T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
721747,Monmouth Road West - Smethwick,2023-02-05T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
721747,Monmouth Road West - Smethwick,2023-02-05T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
721747,Monmouth Road West - Smethwick,2023-02-05T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
721747,Monmouth Road West - Smethwick,2023-02-05T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
721747,Monmouth Road West - Smethwick,2023-02-05T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
721747,Monmouth Road West - Smethwick,2023-02-05T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
721747,Monmouth Road West - Smethwick,2023-02-05T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
721747,Monmouth Road West - Smethwick,2023-02-05T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
721747,Monmouth Road West - Smethwick,2023-02-05T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
721747,Monmouth Road West - Smethwick,2023-02-05T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
721747,Monmouth Road West - Smethwick,2023-02-05T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
721747,Monmouth Road West - Smethwick,2023-02-05T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
721747,Monmouth Road West - Smethwick,2023-02-05T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
721747,Monmouth Road West - Smethwick,2023-02-05T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
721747,Monmouth Road West - Smethwick,2023-02-05T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
721747,Monmouth Road West - Smethwick,2023-02-05T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
721747,Monmouth Road West - Smethwick,2023-02-05T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
721747,Monmouth Road West - Smethwick,2023-02-05T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
721747,Monmouth Road West - Smethwick,2023-02-05T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
721747,Monmouth Road West - Smethwick,2023-02-05T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
721747,Monmouth Road West - Smethwick,2023-02-05T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
721747,Monmouth Road West - Smethwick,2023-02-05T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
721747,Monmouth Road West - Smethwick,2023-02-05T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
721747,Monmouth Road West - Smethwick,2023-02-05T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
721747,Monmouth Road West - Smethwick,2023-02-05T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
721747,Monmouth Road West - Smethwick,2023-02-05T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
721747,Monmouth Road West - Smethwick,2023-02-05T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
721747,Monmouth Road West - Smethwick,2023-02-05T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
721747,Monmouth Road West - Smethwick,2023-02-05T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
721747,Monmouth Road West - Smethwick,2023-02-05T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
721747,Monmouth Road West - Smethwick,2023-02-05T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
721747,Monmouth Road West - Smethwick,2023-02-05T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
721747,Monmouth Road West - Smethwick,2023-02-05T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
721747,Monmouth Road West - Smethwick,2023-02-05T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
721747,Monmouth Road West - Smethwick,2023-02-05T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
721747,Monmouth Road West - Smethwick,2023-02-05T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
721747,Monmouth Road West - Smethwick,2023-02-05T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
721747,Monmouth Road West - Smethwick,2023-02-05T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
721747,Monmouth Road West - Smethwick,2023-02-05T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
721747,Monmouth Road West - Smethwick,2023-02-05T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
721747,Monmouth Road West - Smethwick,2023-02-05T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
721747,Monmouth Road West - Smethwick,2023-02-05T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
721747,Monmouth Road West - Smethwick,2023-02-05T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
721747,Monmouth Road West - Smethwick,2023-02-05T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
721747,Monmouth Road West - Smethwick,2023-02-05T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
721747,Monmouth Road West - Smethwick,2023-02-05T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
721747,Monmouth Road West - Smethwick,2023-02-05T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
721747,Monmouth Road West - Smethwick,2023-02-05T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
721747,Monmouth Road West - Smethwick,2023-02-05T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
721747,Monmouth Road West - Smethwick,2023-02-04T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
721747,Monmouth Road West - Smethwick,2023-02-04T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
721747,Monmouth Road West - Smethwick,2023-02-04T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
721747,Monmouth Road West - Smethwick,2023-02-04T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
721747,Monmouth Road West - Smethwick,2023-02-04T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
721747,Monmouth Road West - Smethwick,2023-02-04T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
721747,Monmouth Road West - Smethwick,2023-02-04T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
721747,Monmouth Road West - Smethwick,2023-02-04T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
721747,Monmouth Road West - Smethwick,2023-02-04T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
721747,Monmouth Road West - Smethwick,2023-02-04T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
721747,Monmouth Road West - Smethwick,2023-02-04T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
721747,Monmouth Road West - Smethwick,2023-02-04T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.51
721747,Monmouth Road West - Smethwick,2023-02-04T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
721747,Monmouth Road West - Smethwick,2023-02-04T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
721747,Monmouth Road West - Smethwick,2023-02-04T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
721747,Monmouth Road West - Smethwick,2023-02-04T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.99
721747,Monmouth Road West - Smethwick,2023-02-04T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
721747,Monmouth Road West - Smethwick,2023-02-04T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
721747,Monmouth Road West - Smethwick,2023-02-04T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
721747,Monmouth Road West - Smethwick,2023-02-04T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.73
721747,Monmouth Road West - Smethwick,2023-02-04T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
721747,Monmouth Road West - Smethwick,2023-02-04T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
721747,Monmouth Road West - Smethwick,2023-02-04T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
721747,Monmouth Road West - Smethwick,2023-02-04T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.89
721747,Monmouth Road West - Smethwick,2023-02-04T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
721747,Monmouth Road West - Smethwick,2023-02-04T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
721747,Monmouth Road West - Smethwick,2023-02-04T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
721747,Monmouth Road West - Smethwick,2023-02-04T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
721747,Monmouth Road West - Smethwick,2023-02-04T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.23
721747,Monmouth Road West - Smethwick,2023-02-04T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.74
721747,Monmouth Road West - Smethwick,2023-02-04T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
721747,Monmouth Road West - Smethwick,2023-02-04T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.9
721747,Monmouth Road West - Smethwick,2023-02-04T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.99
721747,Monmouth Road West - Smethwick,2023-02-04T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
721747,Monmouth Road West - Smethwick,2023-02-04T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.94
721747,Monmouth Road West - Smethwick,2023-02-04T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.25
721747,Monmouth Road West - Smethwick,2023-02-04T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
721747,Monmouth Road West - Smethwick,2023-02-04T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.3
721747,Monmouth Road West - Smethwick,2023-02-04T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
721747,Monmouth Road West - Smethwick,2023-02-04T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.51
721747,Monmouth Road West - Smethwick,2023-02-04T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.11
721747,Monmouth Road West - Smethwick,2023-02-04T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.43
721747,Monmouth Road West - Smethwick,2023-02-04T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.42
721747,Monmouth Road West - Smethwick,2023-02-04T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.59
721747,Monmouth Road West - Smethwick,2023-02-04T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.83
721747,Monmouth Road West - Smethwick,2023-02-04T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.5
721747,Monmouth Road West - Smethwick,2023-02-04T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
721747,Monmouth Road West - Smethwick,2023-02-04T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.41
721747,Monmouth Road West - Smethwick,2023-02-04T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.48
721747,Monmouth Road West - Smethwick,2023-02-04T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.35
721747,Monmouth Road West - Smethwick,2023-02-04T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.12
721747,Monmouth Road West - Smethwick,2023-02-04T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.25
721747,Monmouth Road West - Smethwick,2023-02-04T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.76
721747,Monmouth Road West - Smethwick,2023-02-04T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.85
721747,Monmouth Road West - Smethwick,2023-02-04T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.52
721747,Monmouth Road West - Smethwick,2023-02-04T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.26
721747,Monmouth Road West - Smethwick,2023-02-04T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
721747,Monmouth Road West - Smethwick,2023-02-04T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.37
721747,Monmouth Road West - Smethwick,2023-02-04T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.73
721747,Monmouth Road West - Smethwick,2023-02-04T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.74
721747,Monmouth Road West - Smethwick,2023-02-04T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.2
721747,Monmouth Road West - Smethwick,2023-02-04T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.83
721747,Monmouth Road West - Smethwick,2023-02-04T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
721747,Monmouth Road West - Smethwick,2023-02-04T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
721747,Monmouth Road West - Smethwick,2023-02-04T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
721747,Monmouth Road West - Smethwick,2023-02-04T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
721747,Monmouth Road West - Smethwick,2023-02-04T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.33
721747,Monmouth Road West - Smethwick,2023-02-04T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.02
721747,Monmouth Road West - Smethwick,2023-02-04T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.08
721747,Monmouth Road West - Smethwick,2023-02-04T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
721747,Monmouth Road West - Smethwick,2023-02-04T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
721747,Monmouth Road West - Smethwick,2023-02-04T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
721747,Monmouth Road West - Smethwick,2023-02-04T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
721747,Monmouth Road West - Smethwick,2023-02-04T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
721747,Monmouth Road West - Smethwick,2023-02-04T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
721747,Monmouth Road West - Smethwick,2023-02-04T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
721747,Monmouth Road West - Smethwick,2023-02-04T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
721747,Monmouth Road West - Smethwick,2023-02-04T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
721747,Monmouth Road West - Smethwick,2023-02-04T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
721747,Monmouth Road West - Smethwick,2023-02-04T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
721747,Monmouth Road West - Smethwick,2023-02-04T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
721747,Monmouth Road West - Smethwick,2023-02-04T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
721747,Monmouth Road West - Smethwick,2023-02-04T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
721747,Monmouth Road West - Smethwick,2023-02-04T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
721747,Monmouth Road West - Smethwick,2023-02-04T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
721747,Monmouth Road West - Smethwick,2023-02-04T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
721747,Monmouth Road West - Smethwick,2023-02-04T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
721747,Monmouth Road West - Smethwick,2023-02-04T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.23
721747,Monmouth Road West - Smethwick,2023-02-04T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.71
721747,Monmouth Road West - Smethwick,2023-02-04T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
721747,Monmouth Road West - Smethwick,2023-02-04T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
721747,Monmouth Road West - Smethwick,2023-02-04T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
721747,Monmouth Road West - Smethwick,2023-02-04T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
721747,Monmouth Road West - Smethwick,2023-02-04T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
721747,Monmouth Road West - Smethwick,2023-02-04T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
721747,Monmouth Road West - Smethwick,2023-02-04T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
721747,Monmouth Road West - Smethwick,2023-02-04T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
721747,Monmouth Road West - Smethwick,2023-02-04T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
721747,Monmouth Road West - Smethwick,2023-02-04T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.58
721747,Monmouth Road West - Smethwick,2023-02-04T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
721747,Monmouth Road West - Smethwick,2023-02-04T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
721747,Monmouth Road West - Smethwick,2023-02-04T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
721747,Monmouth Road West - Smethwick,2023-02-04T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
721747,Monmouth Road West - Smethwick,2023-02-04T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
721747,Monmouth Road West - Smethwick,2023-02-04T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
721747,Monmouth Road West - Smethwick,2023-02-04T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
721747,Monmouth Road West - Smethwick,2023-02-04T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
721747,Monmouth Road West - Smethwick,2023-02-04T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
721747,Monmouth Road West - Smethwick,2023-02-04T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
721747,Monmouth Road West - Smethwick,2023-02-04T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
721747,Monmouth Road West - Smethwick,2023-02-04T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
721747,Monmouth Road West - Smethwick,2023-02-04T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
721747,Monmouth Road West - Smethwick,2023-02-04T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
721747,Monmouth Road West - Smethwick,2023-02-04T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
721747,Monmouth Road West - Smethwick,2023-02-04T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
721747,Monmouth Road West - Smethwick,2023-02-04T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
721747,Monmouth Road West - Smethwick,2023-02-04T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
721747,Monmouth Road West - Smethwick,2023-02-04T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
721747,Monmouth Road West - Smethwick,2023-02-04T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
721747,Monmouth Road West - Smethwick,2023-02-04T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
721747,Monmouth Road West - Smethwick,2023-02-04T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
721747,Monmouth Road West - Smethwick,2023-02-04T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
721747,Monmouth Road West - Smethwick,2023-02-04T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
721747,Monmouth Road West - Smethwick,2023-02-04T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
721747,Monmouth Road West - Smethwick,2023-02-04T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
721747,Monmouth Road West - Smethwick,2023-02-04T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
721747,Monmouth Road West - Smethwick,2023-02-04T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
721747,Monmouth Road West - Smethwick,2023-02-04T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
721747,Monmouth Road West - Smethwick,2023-02-04T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
721747,Monmouth Road West - Smethwick,2023-02-04T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
721747,Monmouth Road West - Smethwick,2023-02-04T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
721747,Monmouth Road West - Smethwick,2023-02-04T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
721747,Monmouth Road West - Smethwick,2023-02-04T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
721747,Monmouth Road West - Smethwick,2023-02-04T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
721747,Monmouth Road West - Smethwick,2023-02-04T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
721747,Monmouth Road West - Smethwick,2023-02-04T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
721747,Monmouth Road West - Smethwick,2023-02-04T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
721747,Monmouth Road West - Smethwick,2023-02-04T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
721747,Monmouth Road West - Smethwick,2023-02-04T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
721747,Monmouth Road West - Smethwick,2023-02-04T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
721747,Monmouth Road West - Smethwick,2023-02-04T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
721747,Monmouth Road West - Smethwick,2023-02-04T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
721747,Monmouth Road West - Smethwick,2023-02-04T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
721747,Monmouth Road West - Smethwick,2023-02-04T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
721747,Monmouth Road West - Smethwick,2023-02-03T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
721747,Monmouth Road West - Smethwick,2023-02-03T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
721747,Monmouth Road West - Smethwick,2023-02-03T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
721747,Monmouth Road West - Smethwick,2023-02-03T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
721747,Monmouth Road West - Smethwick,2023-02-03T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
721747,Monmouth Road West - Smethwick,2023-02-03T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
721747,Monmouth Road West - Smethwick,2023-02-03T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
721747,Monmouth Road West - Smethwick,2023-02-03T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
721747,Monmouth Road West - Smethwick,2023-02-03T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
721747,Monmouth Road West - Smethwick,2023-02-03T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.52
721747,Monmouth Road West - Smethwick,2023-02-03T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.27
721747,Monmouth Road West - Smethwick,2023-02-03T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
721747,Monmouth Road West - Smethwick,2023-02-03T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
721747,Monmouth Road West - Smethwick,2023-02-03T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
721747,Monmouth Road West - Smethwick,2023-02-03T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
721747,Monmouth Road West - Smethwick,2023-02-03T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
721747,Monmouth Road West - Smethwick,2023-02-03T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
721747,Monmouth Road West - Smethwick,2023-02-03T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
721747,Monmouth Road West - Smethwick,2023-02-03T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
721747,Monmouth Road West - Smethwick,2023-02-03T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.89
721747,Monmouth Road West - Smethwick,2023-02-03T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.01
721747,Monmouth Road West - Smethwick,2023-02-03T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.61
721747,Monmouth Road West - Smethwick,2023-02-03T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.26
721747,Monmouth Road West - Smethwick,2023-02-03T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.11
721747,Monmouth Road West - Smethwick,2023-02-03T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.52
721747,Monmouth Road West - Smethwick,2023-02-03T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.67
721747,Monmouth Road West - Smethwick,2023-02-03T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.57
721747,Monmouth Road West - Smethwick,2023-02-03T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.89
721747,Monmouth Road West - Smethwick,2023-02-03T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
721747,Monmouth Road West - Smethwick,2023-02-03T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.01
721747,Monmouth Road West - Smethwick,2023-02-03T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.63
721747,Monmouth Road West - Smethwick,2023-02-03T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.75
721747,Monmouth Road West - Smethwick,2023-02-03T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.67
721747,Monmouth Road West - Smethwick,2023-02-03T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.33
721747,Monmouth Road West - Smethwick,2023-02-03T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.89
721747,Monmouth Road West - Smethwick,2023-02-03T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
721747,Monmouth Road West - Smethwick,2023-02-03T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.55
721747,Monmouth Road West - Smethwick,2023-02-03T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.35
721747,Monmouth Road West - Smethwick,2023-02-03T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.53
721747,Monmouth Road West - Smethwick,2023-02-03T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.24
721747,Monmouth Road West - Smethwick,2023-02-03T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.95
721747,Monmouth Road West - Smethwick,2023-02-03T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.53
721747,Monmouth Road West - Smethwick,2023-02-03T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.23
721747,Monmouth Road West - Smethwick,2023-02-03T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.26
721747,Monmouth Road West - Smethwick,2023-02-03T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
721747,Monmouth Road West - Smethwick,2023-02-03T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
721747,Monmouth Road West - Smethwick,2023-02-03T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
721747,Monmouth Road West - Smethwick,2023-02-03T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
721747,Monmouth Road West - Smethwick,2023-02-03T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.77
721747,Monmouth Road West - Smethwick,2023-02-03T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
721747,Monmouth Road West - Smethwick,2023-02-03T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
721747,Monmouth Road West - Smethwick,2023-02-03T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
