Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-31T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
721747,Monmouth Road West - Smethwick,2023-01-31T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
721747,Monmouth Road West - Smethwick,2023-01-31T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
721747,Monmouth Road West - Smethwick,2023-01-31T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
721747,Monmouth Road West - Smethwick,2023-01-31T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
721747,Monmouth Road West - Smethwick,2023-01-31T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
721747,Monmouth Road West - Smethwick,2023-01-31T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
721747,Monmouth Road West - Smethwick,2023-01-31T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
721747,Monmouth Road West - Smethwick,2023-01-31T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
721747,Monmouth Road West - Smethwick,2023-01-31T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
721747,Monmouth Road West - Smethwick,2023-01-31T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
721747,Monmouth Road West - Smethwick,2023-01-31T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
721747,Monmouth Road West - Smethwick,2023-01-31T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
721747,Monmouth Road West - Smethwick,2023-01-31T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
721747,Monmouth Road West - Smethwick,2023-01-31T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
721747,Monmouth Road West - Smethwick,2023-01-31T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
721747,Monmouth Road West - Smethwick,2023-01-31T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
721747,Monmouth Road West - Smethwick,2023-01-31T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
721747,Monmouth Road West - Smethwick,2023-01-31T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
721747,Monmouth Road West - Smethwick,2023-01-31T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
721747,Monmouth Road West - Smethwick,2023-01-31T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
721747,Monmouth Road West - Smethwick,2023-01-31T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
721747,Monmouth Road West - Smethwick,2023-01-31T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
721747,Monmouth Road West - Smethwick,2023-01-31T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
721747,Monmouth Road West - Smethwick,2023-01-31T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
721747,Monmouth Road West - Smethwick,2023-01-31T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
721747,Monmouth Road West - Smethwick,2023-01-31T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
721747,Monmouth Road West - Smethwick,2023-01-31T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
721747,Monmouth Road West - Smethwick,2023-01-31T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
721747,Monmouth Road West - Smethwick,2023-01-31T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
721747,Monmouth Road West - Smethwick,2023-01-31T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
721747,Monmouth Road West - Smethwick,2023-01-31T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
721747,Monmouth Road West - Smethwick,2023-01-31T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
721747,Monmouth Road West - Smethwick,2023-01-31T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
721747,Monmouth Road West - Smethwick,2023-01-31T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
721747,Monmouth Road West - Smethwick,2023-01-31T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
721747,Monmouth Road West - Smethwick,2023-01-31T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
721747,Monmouth Road West - Smethwick,2023-01-31T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
721747,Monmouth Road West - Smethwick,2023-01-31T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
721747,Monmouth Road West - Smethwick,2023-01-31T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
721747,Monmouth Road West - Smethwick,2023-01-31T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
721747,Monmouth Road West - Smethwick,2023-01-31T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
721747,Monmouth Road West - Smethwick,2023-01-31T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
721747,Monmouth Road West - Smethwick,2023-01-31T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
721747,Monmouth Road West - Smethwick,2023-01-31T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
721747,Monmouth Road West - Smethwick,2023-01-31T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
721747,Monmouth Road West - Smethwick,2023-01-31T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
721747,Monmouth Road West - Smethwick,2023-01-31T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
721747,Monmouth Road West - Smethwick,2023-01-31T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
721747,Monmouth Road West - Smethwick,2023-01-31T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
721747,Monmouth Road West - Smethwick,2023-01-31T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
721747,Monmouth Road West - Smethwick,2023-01-31T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
721747,Monmouth Road West - Smethwick,2023-01-31T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
721747,Monmouth Road West - Smethwick,2023-01-31T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
721747,Monmouth Road West - Smethwick,2023-01-31T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
721747,Monmouth Road West - Smethwick,2023-01-31T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
721747,Monmouth Road West - Smethwick,2023-01-31T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
721747,Monmouth Road West - Smethwick,2023-01-31T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
721747,Monmouth Road West - Smethwick,2023-01-31T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
721747,Monmouth Road West - Smethwick,2023-01-31T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
721747,Monmouth Road West - Smethwick,2023-01-31T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
721747,Monmouth Road West - Smethwick,2023-01-31T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
721747,Monmouth Road West - Smethwick,2023-01-31T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
721747,Monmouth Road West - Smethwick,2023-01-30T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
721747,Monmouth Road West - Smethwick,2023-01-30T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
721747,Monmouth Road West - Smethwick,2023-01-30T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
721747,Monmouth Road West - Smethwick,2023-01-30T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
721747,Monmouth Road West - Smethwick,2023-01-30T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
721747,Monmouth Road West - Smethwick,2023-01-30T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
721747,Monmouth Road West - Smethwick,2023-01-30T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
721747,Monmouth Road West - Smethwick,2023-01-30T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
721747,Monmouth Road West - Smethwick,2023-01-30T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
721747,Monmouth Road West - Smethwick,2023-01-30T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
721747,Monmouth Road West - Smethwick,2023-01-30T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
721747,Monmouth Road West - Smethwick,2023-01-30T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.57
721747,Monmouth Road West - Smethwick,2023-01-30T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.98
721747,Monmouth Road West - Smethwick,2023-01-30T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.48
721747,Monmouth Road West - Smethwick,2023-01-30T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.33
721747,Monmouth Road West - Smethwick,2023-01-30T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.98
721747,Monmouth Road West - Smethwick,2023-01-30T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.1
721747,Monmouth Road West - Smethwick,2023-01-30T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.54
721747,Monmouth Road West - Smethwick,2023-01-30T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.74
721747,Monmouth Road West - Smethwick,2023-01-30T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.79
721747,Monmouth Road West - Smethwick,2023-01-30T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.97
721747,Monmouth Road West - Smethwick,2023-01-30T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
721747,Monmouth Road West - Smethwick,2023-01-30T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.74
721747,Monmouth Road West - Smethwick,2023-01-30T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.18
721747,Monmouth Road West - Smethwick,2023-01-30T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.8
721747,Monmouth Road West - Smethwick,2023-01-30T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.86
721747,Monmouth Road West - Smethwick,2023-01-30T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.64
721747,Monmouth Road West - Smethwick,2023-01-30T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.62
721747,Monmouth Road West - Smethwick,2023-01-30T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
721747,Monmouth Road West - Smethwick,2023-01-30T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.71
721747,Monmouth Road West - Smethwick,2023-01-30T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.83
721747,Monmouth Road West - Smethwick,2023-01-30T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
721747,Monmouth Road West - Smethwick,2023-01-30T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.53
721747,Monmouth Road West - Smethwick,2023-01-30T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.29
721747,Monmouth Road West - Smethwick,2023-01-30T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.03
721747,Monmouth Road West - Smethwick,2023-01-30T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
721747,Monmouth Road West - Smethwick,2023-01-30T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
721747,Monmouth Road West - Smethwick,2023-01-30T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
721747,Monmouth Road West - Smethwick,2023-01-30T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
721747,Monmouth Road West - Smethwick,2023-01-30T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
721747,Monmouth Road West - Smethwick,2023-01-30T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
721747,Monmouth Road West - Smethwick,2023-01-30T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
721747,Monmouth Road West - Smethwick,2023-01-30T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
721747,Monmouth Road West - Smethwick,2023-01-30T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
721747,Monmouth Road West - Smethwick,2023-01-30T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
721747,Monmouth Road West - Smethwick,2023-01-30T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
721747,Monmouth Road West - Smethwick,2023-01-30T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
721747,Monmouth Road West - Smethwick,2023-01-30T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
721747,Monmouth Road West - Smethwick,2023-01-30T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
721747,Monmouth Road West - Smethwick,2023-01-30T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
721747,Monmouth Road West - Smethwick,2023-01-30T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
721747,Monmouth Road West - Smethwick,2023-01-30T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
721747,Monmouth Road West - Smethwick,2023-01-30T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
721747,Monmouth Road West - Smethwick,2023-01-30T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
721747,Monmouth Road West - Smethwick,2023-01-30T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
721747,Monmouth Road West - Smethwick,2023-01-30T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
721747,Monmouth Road West - Smethwick,2023-01-30T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
721747,Monmouth Road West - Smethwick,2023-01-30T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
721747,Monmouth Road West - Smethwick,2023-01-30T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.83
721747,Monmouth Road West - Smethwick,2023-01-30T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
721747,Monmouth Road West - Smethwick,2023-01-30T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
721747,Monmouth Road West - Smethwick,2023-01-30T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
721747,Monmouth Road West - Smethwick,2023-01-30T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
721747,Monmouth Road West - Smethwick,2023-01-30T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
721747,Monmouth Road West - Smethwick,2023-01-30T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
721747,Monmouth Road West - Smethwick,2023-01-30T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
721747,Monmouth Road West - Smethwick,2023-01-30T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
721747,Monmouth Road West - Smethwick,2023-01-30T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
721747,Monmouth Road West - Smethwick,2023-01-30T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
721747,Monmouth Road West - Smethwick,2023-01-30T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
721747,Monmouth Road West - Smethwick,2023-01-30T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
721747,Monmouth Road West - Smethwick,2023-01-30T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
721747,Monmouth Road West - Smethwick,2023-01-30T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
721747,Monmouth Road West - Smethwick,2023-01-30T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
721747,Monmouth Road West - Smethwick,2023-01-30T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
721747,Monmouth Road West - Smethwick,2023-01-30T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
721747,Monmouth Road West - Smethwick,2023-01-30T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
721747,Monmouth Road West - Smethwick,2023-01-30T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
721747,Monmouth Road West - Smethwick,2023-01-30T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
721747,Monmouth Road West - Smethwick,2023-01-30T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
721747,Monmouth Road West - Smethwick,2023-01-30T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
721747,Monmouth Road West - Smethwick,2023-01-30T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
721747,Monmouth Road West - Smethwick,2023-01-30T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
721747,Monmouth Road West - Smethwick,2023-01-30T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
721747,Monmouth Road West - Smethwick,2023-01-30T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
721747,Monmouth Road West - Smethwick,2023-01-30T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
721747,Monmouth Road West - Smethwick,2023-01-30T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
721747,Monmouth Road West - Smethwick,2023-01-30T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
721747,Monmouth Road West - Smethwick,2023-01-30T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
721747,Monmouth Road West - Smethwick,2023-01-30T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
721747,Monmouth Road West - Smethwick,2023-01-30T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
721747,Monmouth Road West - Smethwick,2023-01-30T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
721747,Monmouth Road West - Smethwick,2023-01-30T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
721747,Monmouth Road West - Smethwick,2023-01-30T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
721747,Monmouth Road West - Smethwick,2023-01-30T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
721747,Monmouth Road West - Smethwick,2023-01-30T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
721747,Monmouth Road West - Smethwick,2023-01-30T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
721747,Monmouth Road West - Smethwick,2023-01-30T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
721747,Monmouth Road West - Smethwick,2023-01-30T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
721747,Monmouth Road West - Smethwick,2023-01-30T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
721747,Monmouth Road West - Smethwick,2023-01-30T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
721747,Monmouth Road West - Smethwick,2023-01-30T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
721747,Monmouth Road West - Smethwick,2023-01-30T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
721747,Monmouth Road West - Smethwick,2023-01-30T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
721747,Monmouth Road West - Smethwick,2023-01-30T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
721747,Monmouth Road West - Smethwick,2023-01-30T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
721747,Monmouth Road West - Smethwick,2023-01-30T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
721747,Monmouth Road West - Smethwick,2023-01-30T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
721747,Monmouth Road West - Smethwick,2023-01-30T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
721747,Monmouth Road West - Smethwick,2023-01-30T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
721747,Monmouth Road West - Smethwick,2023-01-30T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
721747,Monmouth Road West - Smethwick,2023-01-30T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
721747,Monmouth Road West - Smethwick,2023-01-30T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
721747,Monmouth Road West - Smethwick,2023-01-30T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
721747,Monmouth Road West - Smethwick,2023-01-30T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
721747,Monmouth Road West - Smethwick,2023-01-30T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
721747,Monmouth Road West - Smethwick,2023-01-30T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
721747,Monmouth Road West - Smethwick,2023-01-30T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
721747,Monmouth Road West - Smethwick,2023-01-30T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
721747,Monmouth Road West - Smethwick,2023-01-30T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
721747,Monmouth Road West - Smethwick,2023-01-30T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
721747,Monmouth Road West - Smethwick,2023-01-30T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
721747,Monmouth Road West - Smethwick,2023-01-30T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
721747,Monmouth Road West - Smethwick,2023-01-30T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
721747,Monmouth Road West - Smethwick,2023-01-30T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
721747,Monmouth Road West - Smethwick,2023-01-30T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
721747,Monmouth Road West - Smethwick,2023-01-30T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
721747,Monmouth Road West - Smethwick,2023-01-30T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
721747,Monmouth Road West - Smethwick,2023-01-30T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
721747,Monmouth Road West - Smethwick,2023-01-30T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
721747,Monmouth Road West - Smethwick,2023-01-30T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
721747,Monmouth Road West - Smethwick,2023-01-30T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
721747,Monmouth Road West - Smethwick,2023-01-30T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
721747,Monmouth Road West - Smethwick,2023-01-30T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
721747,Monmouth Road West - Smethwick,2023-01-30T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
721747,Monmouth Road West - Smethwick,2023-01-30T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
721747,Monmouth Road West - Smethwick,2023-01-30T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
721747,Monmouth Road West - Smethwick,2023-01-30T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
721747,Monmouth Road West - Smethwick,2023-01-30T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.3
721747,Monmouth Road West - Smethwick,2023-01-30T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
721747,Monmouth Road West - Smethwick,2023-01-30T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
721747,Monmouth Road West - Smethwick,2023-01-30T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
721747,Monmouth Road West - Smethwick,2023-01-30T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
721747,Monmouth Road West - Smethwick,2023-01-30T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
721747,Monmouth Road West - Smethwick,2023-01-29T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
721747,Monmouth Road West - Smethwick,2023-01-29T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
721747,Monmouth Road West - Smethwick,2023-01-29T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
721747,Monmouth Road West - Smethwick,2023-01-29T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
721747,Monmouth Road West - Smethwick,2023-01-29T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
721747,Monmouth Road West - Smethwick,2023-01-29T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
721747,Monmouth Road West - Smethwick,2023-01-29T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
721747,Monmouth Road West - Smethwick,2023-01-29T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
721747,Monmouth Road West - Smethwick,2023-01-29T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.3
721747,Monmouth Road West - Smethwick,2023-01-29T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
721747,Monmouth Road West - Smethwick,2023-01-29T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
721747,Monmouth Road West - Smethwick,2023-01-29T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
721747,Monmouth Road West - Smethwick,2023-01-29T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.17
721747,Monmouth Road West - Smethwick,2023-01-29T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.26
721747,Monmouth Road West - Smethwick,2023-01-29T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.9
721747,Monmouth Road West - Smethwick,2023-01-29T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.54
721747,Monmouth Road West - Smethwick,2023-01-29T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.63
721747,Monmouth Road West - Smethwick,2023-01-29T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.39
721747,Monmouth Road West - Smethwick,2023-01-29T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.79
721747,Monmouth Road West - Smethwick,2023-01-29T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.66
721747,Monmouth Road West - Smethwick,2023-01-29T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
721747,Monmouth Road West - Smethwick,2023-01-29T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
721747,Monmouth Road West - Smethwick,2023-01-29T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.33
721747,Monmouth Road West - Smethwick,2023-01-29T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
721747,Monmouth Road West - Smethwick,2023-01-29T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
721747,Monmouth Road West - Smethwick,2023-01-29T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
721747,Monmouth Road West - Smethwick,2023-01-29T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
721747,Monmouth Road West - Smethwick,2023-01-29T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.8
721747,Monmouth Road West - Smethwick,2023-01-29T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.32
721747,Monmouth Road West - Smethwick,2023-01-29T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.51
721747,Monmouth Road West - Smethwick,2023-01-29T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
721747,Monmouth Road West - Smethwick,2023-01-29T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.85
721747,Monmouth Road West - Smethwick,2023-01-29T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
721747,Monmouth Road West - Smethwick,2023-01-29T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.28
721747,Monmouth Road West - Smethwick,2023-01-29T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.36
721747,Monmouth Road West - Smethwick,2023-01-29T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.11
721747,Monmouth Road West - Smethwick,2023-01-29T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.82
721747,Monmouth Road West - Smethwick,2023-01-29T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.14
721747,Monmouth Road West - Smethwick,2023-01-29T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.46
721747,Monmouth Road West - Smethwick,2023-01-29T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.04
721747,Monmouth Road West - Smethwick,2023-01-29T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.16
721747,Monmouth Road West - Smethwick,2023-01-29T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.06
721747,Monmouth Road West - Smethwick,2023-01-29T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.03
721747,Monmouth Road West - Smethwick,2023-01-29T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.3
721747,Monmouth Road West - Smethwick,2023-01-29T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.41
721747,Monmouth Road West - Smethwick,2023-01-29T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
721747,Monmouth Road West - Smethwick,2023-01-29T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
721747,Monmouth Road West - Smethwick,2023-01-29T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
721747,Monmouth Road West - Smethwick,2023-01-29T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
721747,Monmouth Road West - Smethwick,2023-01-29T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.43
721747,Monmouth Road West - Smethwick,2023-01-29T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
721747,Monmouth Road West - Smethwick,2023-01-29T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
721747,Monmouth Road West - Smethwick,2023-01-29T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.9
721747,Monmouth Road West - Smethwick,2023-01-29T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.58
721747,Monmouth Road West - Smethwick,2023-01-29T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.12
721747,Monmouth Road West - Smethwick,2023-01-29T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
721747,Monmouth Road West - Smethwick,2023-01-29T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.44
721747,Monmouth Road West - Smethwick,2023-01-29T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
721747,Monmouth Road West - Smethwick,2023-01-29T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
721747,Monmouth Road West - Smethwick,2023-01-29T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
721747,Monmouth Road West - Smethwick,2023-01-29T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
721747,Monmouth Road West - Smethwick,2023-01-29T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
721747,Monmouth Road West - Smethwick,2023-01-29T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.73
721747,Monmouth Road West - Smethwick,2023-01-29T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
721747,Monmouth Road West - Smethwick,2023-01-29T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
721747,Monmouth Road West - Smethwick,2023-01-29T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
721747,Monmouth Road West - Smethwick,2023-01-29T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
721747,Monmouth Road West - Smethwick,2023-01-29T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
721747,Monmouth Road West - Smethwick,2023-01-29T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.3
721747,Monmouth Road West - Smethwick,2023-01-29T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
721747,Monmouth Road West - Smethwick,2023-01-29T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
721747,Monmouth Road West - Smethwick,2023-01-29T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
721747,Monmouth Road West - Smethwick,2023-01-29T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
721747,Monmouth Road West - Smethwick,2023-01-29T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.86
721747,Monmouth Road West - Smethwick,2023-01-29T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
721747,Monmouth Road West - Smethwick,2023-01-29T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
721747,Monmouth Road West - Smethwick,2023-01-29T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
721747,Monmouth Road West - Smethwick,2023-01-29T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
721747,Monmouth Road West - Smethwick,2023-01-29T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.69
721747,Monmouth Road West - Smethwick,2023-01-29T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.7
721747,Monmouth Road West - Smethwick,2023-01-29T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.12
721747,Monmouth Road West - Smethwick,2023-01-29T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.7
721747,Monmouth Road West - Smethwick,2023-01-29T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.7
721747,Monmouth Road West - Smethwick,2023-01-29T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
721747,Monmouth Road West - Smethwick,2023-01-29T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
721747,Monmouth Road West - Smethwick,2023-01-29T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.67
721747,Monmouth Road West - Smethwick,2023-01-29T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.23
721747,Monmouth Road West - Smethwick,2023-01-29T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.25
721747,Monmouth Road West - Smethwick,2023-01-29T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
721747,Monmouth Road West - Smethwick,2023-01-29T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.83
721747,Monmouth Road West - Smethwick,2023-01-29T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.95
721747,Monmouth Road West - Smethwick,2023-01-29T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.58
721747,Monmouth Road West - Smethwick,2023-01-29T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.77
721747,Monmouth Road West - Smethwick,2023-01-29T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
721747,Monmouth Road West - Smethwick,2023-01-29T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
721747,Monmouth Road West - Smethwick,2023-01-29T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
721747,Monmouth Road West - Smethwick,2023-01-29T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
721747,Monmouth Road West - Smethwick,2023-01-29T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
721747,Monmouth Road West - Smethwick,2023-01-29T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
721747,Monmouth Road West - Smethwick,2023-01-29T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
721747,Monmouth Road West - Smethwick,2023-01-29T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
721747,Monmouth Road West - Smethwick,2023-01-29T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
721747,Monmouth Road West - Smethwick,2023-01-29T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.21
721747,Monmouth Road West - Smethwick,2023-01-29T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
721747,Monmouth Road West - Smethwick,2023-01-29T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
721747,Monmouth Road West - Smethwick,2023-01-29T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
721747,Monmouth Road West - Smethwick,2023-01-29T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
721747,Monmouth Road West - Smethwick,2023-01-29T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
721747,Monmouth Road West - Smethwick,2023-01-29T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
721747,Monmouth Road West - Smethwick,2023-01-29T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
721747,Monmouth Road West - Smethwick,2023-01-29T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
721747,Monmouth Road West - Smethwick,2023-01-29T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
721747,Monmouth Road West - Smethwick,2023-01-29T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
721747,Monmouth Road West - Smethwick,2023-01-29T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
721747,Monmouth Road West - Smethwick,2023-01-29T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
721747,Monmouth Road West - Smethwick,2023-01-29T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
721747,Monmouth Road West - Smethwick,2023-01-29T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
721747,Monmouth Road West - Smethwick,2023-01-29T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
721747,Monmouth Road West - Smethwick,2023-01-29T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
721747,Monmouth Road West - Smethwick,2023-01-29T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
721747,Monmouth Road West - Smethwick,2023-01-29T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
721747,Monmouth Road West - Smethwick,2023-01-29T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
721747,Monmouth Road West - Smethwick,2023-01-29T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
721747,Monmouth Road West - Smethwick,2023-01-29T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
721747,Monmouth Road West - Smethwick,2023-01-29T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
721747,Monmouth Road West - Smethwick,2023-01-29T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
721747,Monmouth Road West - Smethwick,2023-01-29T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
721747,Monmouth Road West - Smethwick,2023-01-29T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
721747,Monmouth Road West - Smethwick,2023-01-29T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
721747,Monmouth Road West - Smethwick,2023-01-29T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
721747,Monmouth Road West - Smethwick,2023-01-29T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
721747,Monmouth Road West - Smethwick,2023-01-29T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
721747,Monmouth Road West - Smethwick,2023-01-29T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
721747,Monmouth Road West - Smethwick,2023-01-29T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
721747,Monmouth Road West - Smethwick,2023-01-29T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
721747,Monmouth Road West - Smethwick,2023-01-29T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
721747,Monmouth Road West - Smethwick,2023-01-29T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
721747,Monmouth Road West - Smethwick,2023-01-29T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
721747,Monmouth Road West - Smethwick,2023-01-29T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
721747,Monmouth Road West - Smethwick,2023-01-29T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
721747,Monmouth Road West - Smethwick,2023-01-29T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
721747,Monmouth Road West - Smethwick,2023-01-29T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
721747,Monmouth Road West - Smethwick,2023-01-29T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
721747,Monmouth Road West - Smethwick,2023-01-29T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
721747,Monmouth Road West - Smethwick,2023-01-28T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
721747,Monmouth Road West - Smethwick,2023-01-28T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.23
721747,Monmouth Road West - Smethwick,2023-01-28T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.02
721747,Monmouth Road West - Smethwick,2023-01-28T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.26
721747,Monmouth Road West - Smethwick,2023-01-28T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
721747,Monmouth Road West - Smethwick,2023-01-28T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
721747,Monmouth Road West - Smethwick,2023-01-28T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
721747,Monmouth Road West - Smethwick,2023-01-28T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.96
721747,Monmouth Road West - Smethwick,2023-01-28T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.14
721747,Monmouth Road West - Smethwick,2023-01-28T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.25
721747,Monmouth Road West - Smethwick,2023-01-28T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
721747,Monmouth Road West - Smethwick,2023-01-28T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.46
721747,Monmouth Road West - Smethwick,2023-01-28T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
721747,Monmouth Road West - Smethwick,2023-01-28T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.01
721747,Monmouth Road West - Smethwick,2023-01-28T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
721747,Monmouth Road West - Smethwick,2023-01-28T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.41
721747,Monmouth Road West - Smethwick,2023-01-28T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.45
721747,Monmouth Road West - Smethwick,2023-01-28T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.81
721747,Monmouth Road West - Smethwick,2023-01-28T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.57
721747,Monmouth Road West - Smethwick,2023-01-28T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.7
721747,Monmouth Road West - Smethwick,2023-01-28T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.2
721747,Monmouth Road West - Smethwick,2023-01-28T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
721747,Monmouth Road West - Smethwick,2023-01-28T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
721747,Monmouth Road West - Smethwick,2023-01-28T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
721747,Monmouth Road West - Smethwick,2023-01-28T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
721747,Monmouth Road West - Smethwick,2023-01-28T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.74
721747,Monmouth Road West - Smethwick,2023-01-28T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
721747,Monmouth Road West - Smethwick,2023-01-28T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
721747,Monmouth Road West - Smethwick,2023-01-28T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
721747,Monmouth Road West - Smethwick,2023-01-28T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.71
721747,Monmouth Road West - Smethwick,2023-01-28T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.83
721747,Monmouth Road West - Smethwick,2023-01-28T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.47
721747,Monmouth Road West - Smethwick,2023-01-28T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.31
721747,Monmouth Road West - Smethwick,2023-01-28T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.05
721747,Monmouth Road West - Smethwick,2023-01-28T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
721747,Monmouth Road West - Smethwick,2023-01-28T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
721747,Monmouth Road West - Smethwick,2023-01-28T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.96
721747,Monmouth Road West - Smethwick,2023-01-28T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.85
721747,Monmouth Road West - Smethwick,2023-01-28T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
721747,Monmouth Road West - Smethwick,2023-01-28T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.06
721747,Monmouth Road West - Smethwick,2023-01-28T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.73
721747,Monmouth Road West - Smethwick,2023-01-28T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
721747,Monmouth Road West - Smethwick,2023-01-28T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
721747,Monmouth Road West - Smethwick,2023-01-28T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.42
721747,Monmouth Road West - Smethwick,2023-01-28T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.69
721747,Monmouth Road West - Smethwick,2023-01-28T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
721747,Monmouth Road West - Smethwick,2023-01-28T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
721747,Monmouth Road West - Smethwick,2023-01-28T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
721747,Monmouth Road West - Smethwick,2023-01-28T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
721747,Monmouth Road West - Smethwick,2023-01-28T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
721747,Monmouth Road West - Smethwick,2023-01-28T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
721747,Monmouth Road West - Smethwick,2023-01-28T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
721747,Monmouth Road West - Smethwick,2023-01-28T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
721747,Monmouth Road West - Smethwick,2023-01-28T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
721747,Monmouth Road West - Smethwick,2023-01-28T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.42
721747,Monmouth Road West - Smethwick,2023-01-28T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
721747,Monmouth Road West - Smethwick,2023-01-28T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
721747,Monmouth Road West - Smethwick,2023-01-28T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
721747,Monmouth Road West - Smethwick,2023-01-28T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
721747,Monmouth Road West - Smethwick,2023-01-28T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
721747,Monmouth Road West - Smethwick,2023-01-28T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
721747,Monmouth Road West - Smethwick,2023-01-28T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.85
721747,Monmouth Road West - Smethwick,2023-01-28T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
721747,Monmouth Road West - Smethwick,2023-01-28T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.17
721747,Monmouth Road West - Smethwick,2023-01-28T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.16
721747,Monmouth Road West - Smethwick,2023-01-28T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.6
721747,Monmouth Road West - Smethwick,2023-01-28T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
721747,Monmouth Road West - Smethwick,2023-01-28T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
721747,Monmouth Road West - Smethwick,2023-01-28T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.9
721747,Monmouth Road West - Smethwick,2023-01-28T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
721747,Monmouth Road West - Smethwick,2023-01-28T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
721747,Monmouth Road West - Smethwick,2023-01-28T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.76
721747,Monmouth Road West - Smethwick,2023-01-28T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.99
721747,Monmouth Road West - Smethwick,2023-01-28T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.61
721747,Monmouth Road West - Smethwick,2023-01-28T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.46
721747,Monmouth Road West - Smethwick,2023-01-28T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.06
721747,Monmouth Road West - Smethwick,2023-01-28T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.26
721747,Monmouth Road West - Smethwick,2023-01-28T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
721747,Monmouth Road West - Smethwick,2023-01-28T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.02
721747,Monmouth Road West - Smethwick,2023-01-28T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
721747,Monmouth Road West - Smethwick,2023-01-28T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
721747,Monmouth Road West - Smethwick,2023-01-28T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
721747,Monmouth Road West - Smethwick,2023-01-28T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
721747,Monmouth Road West - Smethwick,2023-01-28T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.75
721747,Monmouth Road West - Smethwick,2023-01-28T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.62
721747,Monmouth Road West - Smethwick,2023-01-28T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
721747,Monmouth Road West - Smethwick,2023-01-28T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
721747,Monmouth Road West - Smethwick,2023-01-28T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
721747,Monmouth Road West - Smethwick,2023-01-28T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
721747,Monmouth Road West - Smethwick,2023-01-28T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
721747,Monmouth Road West - Smethwick,2023-01-28T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
721747,Monmouth Road West - Smethwick,2023-01-28T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
721747,Monmouth Road West - Smethwick,2023-01-28T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
721747,Monmouth Road West - Smethwick,2023-01-28T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
721747,Monmouth Road West - Smethwick,2023-01-28T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
721747,Monmouth Road West - Smethwick,2023-01-28T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
721747,Monmouth Road West - Smethwick,2023-01-28T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.57
721747,Monmouth Road West - Smethwick,2023-01-28T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
721747,Monmouth Road West - Smethwick,2023-01-28T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
721747,Monmouth Road West - Smethwick,2023-01-28T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
721747,Monmouth Road West - Smethwick,2023-01-28T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
721747,Monmouth Road West - Smethwick,2023-01-28T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
721747,Monmouth Road West - Smethwick,2023-01-28T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
721747,Monmouth Road West - Smethwick,2023-01-28T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
721747,Monmouth Road West - Smethwick,2023-01-28T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
721747,Monmouth Road West - Smethwick,2023-01-28T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
721747,Monmouth Road West - Smethwick,2023-01-28T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
721747,Monmouth Road West - Smethwick,2023-01-28T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
721747,Monmouth Road West - Smethwick,2023-01-28T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
721747,Monmouth Road West - Smethwick,2023-01-28T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
