Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-09T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
721747,Monmouth Road West - Smethwick,2023-01-09T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
721747,Monmouth Road West - Smethwick,2023-01-09T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
721747,Monmouth Road West - Smethwick,2023-01-09T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.52
721747,Monmouth Road West - Smethwick,2023-01-08T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
721747,Monmouth Road West - Smethwick,2023-01-08T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
721747,Monmouth Road West - Smethwick,2023-01-08T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
721747,Monmouth Road West - Smethwick,2023-01-08T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
721747,Monmouth Road West - Smethwick,2023-01-08T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
721747,Monmouth Road West - Smethwick,2023-01-08T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
721747,Monmouth Road West - Smethwick,2023-01-08T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
721747,Monmouth Road West - Smethwick,2023-01-08T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
721747,Monmouth Road West - Smethwick,2023-01-08T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
721747,Monmouth Road West - Smethwick,2023-01-08T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
721747,Monmouth Road West - Smethwick,2023-01-08T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
721747,Monmouth Road West - Smethwick,2023-01-08T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
721747,Monmouth Road West - Smethwick,2023-01-08T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
721747,Monmouth Road West - Smethwick,2023-01-08T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.55
721747,Monmouth Road West - Smethwick,2023-01-08T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.72
721747,Monmouth Road West - Smethwick,2023-01-08T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.4
721747,Monmouth Road West - Smethwick,2023-01-08T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.84
721747,Monmouth Road West - Smethwick,2023-01-08T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.53
721747,Monmouth Road West - Smethwick,2023-01-08T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.02
721747,Monmouth Road West - Smethwick,2023-01-08T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
721747,Monmouth Road West - Smethwick,2023-01-08T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
721747,Monmouth Road West - Smethwick,2023-01-08T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.55
721747,Monmouth Road West - Smethwick,2023-01-08T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.56
721747,Monmouth Road West - Smethwick,2023-01-08T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
721747,Monmouth Road West - Smethwick,2023-01-08T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.56
721747,Monmouth Road West - Smethwick,2023-01-08T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.84
721747,Monmouth Road West - Smethwick,2023-01-08T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.45
721747,Monmouth Road West - Smethwick,2023-01-08T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.9
721747,Monmouth Road West - Smethwick,2023-01-08T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
721747,Monmouth Road West - Smethwick,2023-01-08T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.63
721747,Monmouth Road West - Smethwick,2023-01-08T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.07
721747,Monmouth Road West - Smethwick,2023-01-08T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
721747,Monmouth Road West - Smethwick,2023-01-08T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.69
721747,Monmouth Road West - Smethwick,2023-01-08T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.1
721747,Monmouth Road West - Smethwick,2023-01-08T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.97
721747,Monmouth Road West - Smethwick,2023-01-08T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.81
721747,Monmouth Road West - Smethwick,2023-01-08T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
721747,Monmouth Road West - Smethwick,2023-01-08T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.48
721747,Monmouth Road West - Smethwick,2023-01-08T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.32
721747,Monmouth Road West - Smethwick,2023-01-08T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.73
721747,Monmouth Road West - Smethwick,2023-01-08T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.79
721747,Monmouth Road West - Smethwick,2023-01-08T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.64
721747,Monmouth Road West - Smethwick,2023-01-08T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.1
721747,Monmouth Road West - Smethwick,2023-01-08T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
721747,Monmouth Road West - Smethwick,2023-01-08T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
721747,Monmouth Road West - Smethwick,2023-01-08T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.07
721747,Monmouth Road West - Smethwick,2023-01-08T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
721747,Monmouth Road West - Smethwick,2023-01-08T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
721747,Monmouth Road West - Smethwick,2023-01-08T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
721747,Monmouth Road West - Smethwick,2023-01-08T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.64
721747,Monmouth Road West - Smethwick,2023-01-08T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.55
721747,Monmouth Road West - Smethwick,2023-01-08T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
721747,Monmouth Road West - Smethwick,2023-01-08T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.11
721747,Monmouth Road West - Smethwick,2023-01-08T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.02
721747,Monmouth Road West - Smethwick,2023-01-08T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.2
721747,Monmouth Road West - Smethwick,2023-01-08T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
721747,Monmouth Road West - Smethwick,2023-01-08T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
721747,Monmouth Road West - Smethwick,2023-01-08T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
721747,Monmouth Road West - Smethwick,2023-01-08T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
721747,Monmouth Road West - Smethwick,2023-01-08T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
721747,Monmouth Road West - Smethwick,2023-01-08T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
721747,Monmouth Road West - Smethwick,2023-01-08T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
721747,Monmouth Road West - Smethwick,2023-01-08T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.03
721747,Monmouth Road West - Smethwick,2023-01-08T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
721747,Monmouth Road West - Smethwick,2023-01-08T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.33
721747,Monmouth Road West - Smethwick,2023-01-08T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.24
721747,Monmouth Road West - Smethwick,2023-01-08T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
721747,Monmouth Road West - Smethwick,2023-01-08T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
721747,Monmouth Road West - Smethwick,2023-01-08T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
721747,Monmouth Road West - Smethwick,2023-01-08T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
721747,Monmouth Road West - Smethwick,2023-01-08T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
721747,Monmouth Road West - Smethwick,2023-01-08T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
721747,Monmouth Road West - Smethwick,2023-01-08T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
721747,Monmouth Road West - Smethwick,2023-01-08T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
721747,Monmouth Road West - Smethwick,2023-01-08T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.14
721747,Monmouth Road West - Smethwick,2023-01-08T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.28
721747,Monmouth Road West - Smethwick,2023-01-08T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
721747,Monmouth Road West - Smethwick,2023-01-08T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.36
721747,Monmouth Road West - Smethwick,2023-01-08T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.69
721747,Monmouth Road West - Smethwick,2023-01-08T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.89
721747,Monmouth Road West - Smethwick,2023-01-08T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.27
721747,Monmouth Road West - Smethwick,2023-01-08T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.03
721747,Monmouth Road West - Smethwick,2023-01-08T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
721747,Monmouth Road West - Smethwick,2023-01-08T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
721747,Monmouth Road West - Smethwick,2023-01-08T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
721747,Monmouth Road West - Smethwick,2023-01-08T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
721747,Monmouth Road West - Smethwick,2023-01-08T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
721747,Monmouth Road West - Smethwick,2023-01-08T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
721747,Monmouth Road West - Smethwick,2023-01-08T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
721747,Monmouth Road West - Smethwick,2023-01-08T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
721747,Monmouth Road West - Smethwick,2023-01-08T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
721747,Monmouth Road West - Smethwick,2023-01-08T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
721747,Monmouth Road West - Smethwick,2023-01-08T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
721747,Monmouth Road West - Smethwick,2023-01-08T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
721747,Monmouth Road West - Smethwick,2023-01-08T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
721747,Monmouth Road West - Smethwick,2023-01-08T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
721747,Monmouth Road West - Smethwick,2023-01-08T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
721747,Monmouth Road West - Smethwick,2023-01-08T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
721747,Monmouth Road West - Smethwick,2023-01-08T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
721747,Monmouth Road West - Smethwick,2023-01-08T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
721747,Monmouth Road West - Smethwick,2023-01-08T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.52
721747,Monmouth Road West - Smethwick,2023-01-08T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.16
721747,Monmouth Road West - Smethwick,2023-01-08T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
721747,Monmouth Road West - Smethwick,2023-01-08T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
721747,Monmouth Road West - Smethwick,2023-01-08T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
721747,Monmouth Road West - Smethwick,2023-01-08T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
721747,Monmouth Road West - Smethwick,2023-01-08T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
721747,Monmouth Road West - Smethwick,2023-01-08T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
721747,Monmouth Road West - Smethwick,2023-01-08T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
721747,Monmouth Road West - Smethwick,2023-01-08T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
721747,Monmouth Road West - Smethwick,2023-01-08T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
721747,Monmouth Road West - Smethwick,2023-01-08T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
721747,Monmouth Road West - Smethwick,2023-01-08T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
721747,Monmouth Road West - Smethwick,2023-01-08T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
721747,Monmouth Road West - Smethwick,2023-01-08T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
721747,Monmouth Road West - Smethwick,2023-01-08T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
721747,Monmouth Road West - Smethwick,2023-01-08T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
721747,Monmouth Road West - Smethwick,2023-01-08T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
721747,Monmouth Road West - Smethwick,2023-01-08T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
721747,Monmouth Road West - Smethwick,2023-01-08T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
721747,Monmouth Road West - Smethwick,2023-01-08T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
721747,Monmouth Road West - Smethwick,2023-01-08T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
721747,Monmouth Road West - Smethwick,2023-01-08T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
721747,Monmouth Road West - Smethwick,2023-01-08T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
721747,Monmouth Road West - Smethwick,2023-01-08T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
721747,Monmouth Road West - Smethwick,2023-01-08T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
721747,Monmouth Road West - Smethwick,2023-01-08T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
721747,Monmouth Road West - Smethwick,2023-01-08T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
721747,Monmouth Road West - Smethwick,2023-01-08T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
721747,Monmouth Road West - Smethwick,2023-01-08T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
721747,Monmouth Road West - Smethwick,2023-01-08T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
721747,Monmouth Road West - Smethwick,2023-01-08T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
721747,Monmouth Road West - Smethwick,2023-01-08T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
721747,Monmouth Road West - Smethwick,2023-01-08T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
721747,Monmouth Road West - Smethwick,2023-01-08T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
721747,Monmouth Road West - Smethwick,2023-01-08T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
721747,Monmouth Road West - Smethwick,2023-01-08T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
721747,Monmouth Road West - Smethwick,2023-01-08T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
721747,Monmouth Road West - Smethwick,2023-01-08T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
721747,Monmouth Road West - Smethwick,2023-01-08T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
721747,Monmouth Road West - Smethwick,2023-01-08T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
721747,Monmouth Road West - Smethwick,2023-01-08T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
721747,Monmouth Road West - Smethwick,2023-01-08T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.03
721747,Monmouth Road West - Smethwick,2023-01-08T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.27
721747,Monmouth Road West - Smethwick,2023-01-07T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
721747,Monmouth Road West - Smethwick,2023-01-07T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
721747,Monmouth Road West - Smethwick,2023-01-07T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
721747,Monmouth Road West - Smethwick,2023-01-07T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
721747,Monmouth Road West - Smethwick,2023-01-07T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
721747,Monmouth Road West - Smethwick,2023-01-07T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.36
721747,Monmouth Road West - Smethwick,2023-01-07T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.41
721747,Monmouth Road West - Smethwick,2023-01-07T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
721747,Monmouth Road West - Smethwick,2023-01-07T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
721747,Monmouth Road West - Smethwick,2023-01-07T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
721747,Monmouth Road West - Smethwick,2023-01-07T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
721747,Monmouth Road West - Smethwick,2023-01-07T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
721747,Monmouth Road West - Smethwick,2023-01-07T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
721747,Monmouth Road West - Smethwick,2023-01-07T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
721747,Monmouth Road West - Smethwick,2023-01-07T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.11
721747,Monmouth Road West - Smethwick,2023-01-07T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.94
721747,Monmouth Road West - Smethwick,2023-01-07T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.98
721747,Monmouth Road West - Smethwick,2023-01-07T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
721747,Monmouth Road West - Smethwick,2023-01-07T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.13
721747,Monmouth Road West - Smethwick,2023-01-07T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.16
721747,Monmouth Road West - Smethwick,2023-01-07T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
721747,Monmouth Road West - Smethwick,2023-01-07T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.83
721747,Monmouth Road West - Smethwick,2023-01-07T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.01
721747,Monmouth Road West - Smethwick,2023-01-07T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
721747,Monmouth Road West - Smethwick,2023-01-07T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.93
721747,Monmouth Road West - Smethwick,2023-01-07T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
721747,Monmouth Road West - Smethwick,2023-01-07T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
721747,Monmouth Road West - Smethwick,2023-01-07T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
721747,Monmouth Road West - Smethwick,2023-01-07T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.71
721747,Monmouth Road West - Smethwick,2023-01-07T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.32
721747,Monmouth Road West - Smethwick,2023-01-07T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.23
721747,Monmouth Road West - Smethwick,2023-01-07T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.04
721747,Monmouth Road West - Smethwick,2023-01-07T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.69
721747,Monmouth Road West - Smethwick,2023-01-07T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.61
721747,Monmouth Road West - Smethwick,2023-01-07T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
721747,Monmouth Road West - Smethwick,2023-01-07T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
721747,Monmouth Road West - Smethwick,2023-01-07T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.28
721747,Monmouth Road West - Smethwick,2023-01-07T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.87
721747,Monmouth Road West - Smethwick,2023-01-07T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.82
721747,Monmouth Road West - Smethwick,2023-01-07T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.6
721747,Monmouth Road West - Smethwick,2023-01-07T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.07
721747,Monmouth Road West - Smethwick,2023-01-07T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.51
721747,Monmouth Road West - Smethwick,2023-01-07T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.33
721747,Monmouth Road West - Smethwick,2023-01-07T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.75
721747,Monmouth Road West - Smethwick,2023-01-07T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.04
721747,Monmouth Road West - Smethwick,2023-01-07T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
721747,Monmouth Road West - Smethwick,2023-01-07T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
721747,Monmouth Road West - Smethwick,2023-01-07T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
721747,Monmouth Road West - Smethwick,2023-01-07T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
721747,Monmouth Road West - Smethwick,2023-01-07T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
721747,Monmouth Road West - Smethwick,2023-01-07T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
721747,Monmouth Road West - Smethwick,2023-01-07T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.75
721747,Monmouth Road West - Smethwick,2023-01-07T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.94
721747,Monmouth Road West - Smethwick,2023-01-07T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.37
721747,Monmouth Road West - Smethwick,2023-01-07T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
721747,Monmouth Road West - Smethwick,2023-01-07T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
721747,Monmouth Road West - Smethwick,2023-01-07T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
721747,Monmouth Road West - Smethwick,2023-01-07T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
721747,Monmouth Road West - Smethwick,2023-01-07T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
721747,Monmouth Road West - Smethwick,2023-01-07T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
721747,Monmouth Road West - Smethwick,2023-01-07T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.2
721747,Monmouth Road West - Smethwick,2023-01-07T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.98
721747,Monmouth Road West - Smethwick,2023-01-07T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.05
721747,Monmouth Road West - Smethwick,2023-01-07T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.87
721747,Monmouth Road West - Smethwick,2023-01-07T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.4
721747,Monmouth Road West - Smethwick,2023-01-07T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.97
721747,Monmouth Road West - Smethwick,2023-01-07T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
721747,Monmouth Road West - Smethwick,2023-01-07T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
721747,Monmouth Road West - Smethwick,2023-01-07T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.07
721747,Monmouth Road West - Smethwick,2023-01-07T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
721747,Monmouth Road West - Smethwick,2023-01-07T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
721747,Monmouth Road West - Smethwick,2023-01-07T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
721747,Monmouth Road West - Smethwick,2023-01-07T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
721747,Monmouth Road West - Smethwick,2023-01-07T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
721747,Monmouth Road West - Smethwick,2023-01-07T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
721747,Monmouth Road West - Smethwick,2023-01-07T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
721747,Monmouth Road West - Smethwick,2023-01-07T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
721747,Monmouth Road West - Smethwick,2023-01-07T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
721747,Monmouth Road West - Smethwick,2023-01-07T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
721747,Monmouth Road West - Smethwick,2023-01-07T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
721747,Monmouth Road West - Smethwick,2023-01-07T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
721747,Monmouth Road West - Smethwick,2023-01-07T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
721747,Monmouth Road West - Smethwick,2023-01-07T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.36
721747,Monmouth Road West - Smethwick,2023-01-07T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
721747,Monmouth Road West - Smethwick,2023-01-07T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
721747,Monmouth Road West - Smethwick,2023-01-07T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
721747,Monmouth Road West - Smethwick,2023-01-07T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
721747,Monmouth Road West - Smethwick,2023-01-07T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
721747,Monmouth Road West - Smethwick,2023-01-07T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.2
721747,Monmouth Road West - Smethwick,2023-01-07T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
721747,Monmouth Road West - Smethwick,2023-01-07T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
721747,Monmouth Road West - Smethwick,2023-01-07T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
721747,Monmouth Road West - Smethwick,2023-01-07T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.23
721747,Monmouth Road West - Smethwick,2023-01-07T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
721747,Monmouth Road West - Smethwick,2023-01-07T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
721747,Monmouth Road West - Smethwick,2023-01-07T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
721747,Monmouth Road West - Smethwick,2023-01-07T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
721747,Monmouth Road West - Smethwick,2023-01-07T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
721747,Monmouth Road West - Smethwick,2023-01-07T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
721747,Monmouth Road West - Smethwick,2023-01-07T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
721747,Monmouth Road West - Smethwick,2023-01-07T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
721747,Monmouth Road West - Smethwick,2023-01-07T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
721747,Monmouth Road West - Smethwick,2023-01-07T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
721747,Monmouth Road West - Smethwick,2023-01-07T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
721747,Monmouth Road West - Smethwick,2023-01-07T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
721747,Monmouth Road West - Smethwick,2023-01-07T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
721747,Monmouth Road West - Smethwick,2023-01-07T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
721747,Monmouth Road West - Smethwick,2023-01-07T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
721747,Monmouth Road West - Smethwick,2023-01-07T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
721747,Monmouth Road West - Smethwick,2023-01-07T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
721747,Monmouth Road West - Smethwick,2023-01-07T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
721747,Monmouth Road West - Smethwick,2023-01-07T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
721747,Monmouth Road West - Smethwick,2023-01-07T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
721747,Monmouth Road West - Smethwick,2023-01-07T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
721747,Monmouth Road West - Smethwick,2023-01-07T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
721747,Monmouth Road West - Smethwick,2023-01-07T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
721747,Monmouth Road West - Smethwick,2023-01-07T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
721747,Monmouth Road West - Smethwick,2023-01-07T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
721747,Monmouth Road West - Smethwick,2023-01-07T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
721747,Monmouth Road West - Smethwick,2023-01-07T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
721747,Monmouth Road West - Smethwick,2023-01-07T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
721747,Monmouth Road West - Smethwick,2023-01-07T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
721747,Monmouth Road West - Smethwick,2023-01-07T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
721747,Monmouth Road West - Smethwick,2023-01-07T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
721747,Monmouth Road West - Smethwick,2023-01-07T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
721747,Monmouth Road West - Smethwick,2023-01-07T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
721747,Monmouth Road West - Smethwick,2023-01-07T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
721747,Monmouth Road West - Smethwick,2023-01-07T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
721747,Monmouth Road West - Smethwick,2023-01-07T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
721747,Monmouth Road West - Smethwick,2023-01-07T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
721747,Monmouth Road West - Smethwick,2023-01-07T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
721747,Monmouth Road West - Smethwick,2023-01-07T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
721747,Monmouth Road West - Smethwick,2023-01-07T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
721747,Monmouth Road West - Smethwick,2023-01-07T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
721747,Monmouth Road West - Smethwick,2023-01-07T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
721747,Monmouth Road West - Smethwick,2023-01-07T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
721747,Monmouth Road West - Smethwick,2023-01-07T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
721747,Monmouth Road West - Smethwick,2023-01-07T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
721747,Monmouth Road West - Smethwick,2023-01-07T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
721747,Monmouth Road West - Smethwick,2023-01-07T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
721747,Monmouth Road West - Smethwick,2023-01-07T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
721747,Monmouth Road West - Smethwick,2023-01-07T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
721747,Monmouth Road West - Smethwick,2023-01-07T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.25
721747,Monmouth Road West - Smethwick,2023-01-07T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
721747,Monmouth Road West - Smethwick,2023-01-06T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
721747,Monmouth Road West - Smethwick,2023-01-06T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
721747,Monmouth Road West - Smethwick,2023-01-06T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
721747,Monmouth Road West - Smethwick,2023-01-06T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
721747,Monmouth Road West - Smethwick,2023-01-06T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
721747,Monmouth Road West - Smethwick,2023-01-06T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
721747,Monmouth Road West - Smethwick,2023-01-06T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
721747,Monmouth Road West - Smethwick,2023-01-06T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
721747,Monmouth Road West - Smethwick,2023-01-06T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
721747,Monmouth Road West - Smethwick,2023-01-06T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
721747,Monmouth Road West - Smethwick,2023-01-06T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
721747,Monmouth Road West - Smethwick,2023-01-06T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.03
721747,Monmouth Road West - Smethwick,2023-01-06T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.95
721747,Monmouth Road West - Smethwick,2023-01-06T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.54
721747,Monmouth Road West - Smethwick,2023-01-06T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
721747,Monmouth Road West - Smethwick,2023-01-06T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
721747,Monmouth Road West - Smethwick,2023-01-06T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.27
721747,Monmouth Road West - Smethwick,2023-01-06T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
721747,Monmouth Road West - Smethwick,2023-01-06T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
721747,Monmouth Road West - Smethwick,2023-01-06T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
721747,Monmouth Road West - Smethwick,2023-01-06T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
721747,Monmouth Road West - Smethwick,2023-01-06T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
721747,Monmouth Road West - Smethwick,2023-01-06T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.43
721747,Monmouth Road West - Smethwick,2023-01-06T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.57
721747,Monmouth Road West - Smethwick,2023-01-06T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.67
721747,Monmouth Road West - Smethwick,2023-01-06T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.41
721747,Monmouth Road West - Smethwick,2023-01-06T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.27
721747,Monmouth Road West - Smethwick,2023-01-06T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.86
721747,Monmouth Road West - Smethwick,2023-01-06T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.58
721747,Monmouth Road West - Smethwick,2023-01-06T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.12
721747,Monmouth Road West - Smethwick,2023-01-06T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.3
721747,Monmouth Road West - Smethwick,2023-01-06T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.38
721747,Monmouth Road West - Smethwick,2023-01-06T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
721747,Monmouth Road West - Smethwick,2023-01-06T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.48
721747,Monmouth Road West - Smethwick,2023-01-06T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.18
721747,Monmouth Road West - Smethwick,2023-01-06T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.33
721747,Monmouth Road West - Smethwick,2023-01-06T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.98
721747,Monmouth Road West - Smethwick,2023-01-06T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
721747,Monmouth Road West - Smethwick,2023-01-06T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
721747,Monmouth Road West - Smethwick,2023-01-06T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
721747,Monmouth Road West - Smethwick,2023-01-06T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
721747,Monmouth Road West - Smethwick,2023-01-06T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
721747,Monmouth Road West - Smethwick,2023-01-06T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
721747,Monmouth Road West - Smethwick,2023-01-06T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
721747,Monmouth Road West - Smethwick,2023-01-06T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
721747,Monmouth Road West - Smethwick,2023-01-06T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
721747,Monmouth Road West - Smethwick,2023-01-06T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
721747,Monmouth Road West - Smethwick,2023-01-06T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
721747,Monmouth Road West - Smethwick,2023-01-06T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
721747,Monmouth Road West - Smethwick,2023-01-06T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
721747,Monmouth Road West - Smethwick,2023-01-06T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
721747,Monmouth Road West - Smethwick,2023-01-06T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
721747,Monmouth Road West - Smethwick,2023-01-06T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.45
721747,Monmouth Road West - Smethwick,2023-01-06T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
721747,Monmouth Road West - Smethwick,2023-01-06T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
721747,Monmouth Road West - Smethwick,2023-01-06T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
721747,Monmouth Road West - Smethwick,2023-01-06T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
721747,Monmouth Road West - Smethwick,2023-01-06T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
721747,Monmouth Road West - Smethwick,2023-01-06T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
721747,Monmouth Road West - Smethwick,2023-01-06T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
721747,Monmouth Road West - Smethwick,2023-01-06T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
721747,Monmouth Road West - Smethwick,2023-01-06T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
721747,Monmouth Road West - Smethwick,2023-01-06T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
721747,Monmouth Road West - Smethwick,2023-01-06T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
721747,Monmouth Road West - Smethwick,2023-01-06T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
721747,Monmouth Road West - Smethwick,2023-01-06T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
721747,Monmouth Road West - Smethwick,2023-01-06T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
721747,Monmouth Road West - Smethwick,2023-01-06T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
721747,Monmouth Road West - Smethwick,2023-01-06T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.83
721747,Monmouth Road West - Smethwick,2023-01-06T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.73
721747,Monmouth Road West - Smethwick,2023-01-06T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
721747,Monmouth Road West - Smethwick,2023-01-06T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.46
721747,Monmouth Road West - Smethwick,2023-01-06T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
721747,Monmouth Road West - Smethwick,2023-01-06T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
721747,Monmouth Road West - Smethwick,2023-01-06T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
721747,Monmouth Road West - Smethwick,2023-01-06T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
721747,Monmouth Road West - Smethwick,2023-01-06T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
721747,Monmouth Road West - Smethwick,2023-01-06T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
721747,Monmouth Road West - Smethwick,2023-01-06T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
721747,Monmouth Road West - Smethwick,2023-01-06T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
721747,Monmouth Road West - Smethwick,2023-01-06T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
721747,Monmouth Road West - Smethwick,2023-01-06T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
721747,Monmouth Road West - Smethwick,2023-01-06T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
721747,Monmouth Road West - Smethwick,2023-01-06T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
721747,Monmouth Road West - Smethwick,2023-01-06T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
721747,Monmouth Road West - Smethwick,2023-01-06T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
721747,Monmouth Road West - Smethwick,2023-01-06T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
721747,Monmouth Road West - Smethwick,2023-01-06T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
721747,Monmouth Road West - Smethwick,2023-01-06T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
721747,Monmouth Road West - Smethwick,2023-01-06T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
721747,Monmouth Road West - Smethwick,2023-01-06T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
721747,Monmouth Road West - Smethwick,2023-01-06T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
721747,Monmouth Road West - Smethwick,2023-01-06T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
721747,Monmouth Road West - Smethwick,2023-01-06T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
721747,Monmouth Road West - Smethwick,2023-01-06T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
721747,Monmouth Road West - Smethwick,2023-01-06T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
721747,Monmouth Road West - Smethwick,2023-01-06T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
721747,Monmouth Road West - Smethwick,2023-01-06T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
721747,Monmouth Road West - Smethwick,2023-01-06T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
721747,Monmouth Road West - Smethwick,2023-01-06T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
721747,Monmouth Road West - Smethwick,2023-01-06T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
721747,Monmouth Road West - Smethwick,2023-01-06T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
721747,Monmouth Road West - Smethwick,2023-01-06T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
721747,Monmouth Road West - Smethwick,2023-01-06T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
721747,Monmouth Road West - Smethwick,2023-01-06T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
721747,Monmouth Road West - Smethwick,2023-01-06T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
721747,Monmouth Road West - Smethwick,2023-01-06T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
721747,Monmouth Road West - Smethwick,2023-01-06T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
721747,Monmouth Road West - Smethwick,2023-01-06T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
721747,Monmouth Road West - Smethwick,2023-01-06T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
721747,Monmouth Road West - Smethwick,2023-01-06T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
721747,Monmouth Road West - Smethwick,2023-01-06T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
721747,Monmouth Road West - Smethwick,2023-01-06T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
721747,Monmouth Road West - Smethwick,2023-01-06T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
721747,Monmouth Road West - Smethwick,2023-01-06T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
721747,Monmouth Road West - Smethwick,2023-01-06T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
721747,Monmouth Road West - Smethwick,2023-01-06T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
721747,Monmouth Road West - Smethwick,2023-01-06T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
721747,Monmouth Road West - Smethwick,2023-01-06T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
721747,Monmouth Road West - Smethwick,2023-01-06T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
721747,Monmouth Road West - Smethwick,2023-01-06T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
721747,Monmouth Road West - Smethwick,2023-01-06T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
721747,Monmouth Road West - Smethwick,2023-01-06T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
721747,Monmouth Road West - Smethwick,2023-01-06T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
721747,Monmouth Road West - Smethwick,2023-01-06T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
721747,Monmouth Road West - Smethwick,2023-01-06T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
721747,Monmouth Road West - Smethwick,2023-01-06T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
721747,Monmouth Road West - Smethwick,2023-01-06T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
721747,Monmouth Road West - Smethwick,2023-01-06T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
721747,Monmouth Road West - Smethwick,2023-01-06T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
721747,Monmouth Road West - Smethwick,2023-01-06T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
721747,Monmouth Road West - Smethwick,2023-01-06T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
721747,Monmouth Road West - Smethwick,2023-01-06T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
721747,Monmouth Road West - Smethwick,2023-01-06T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
721747,Monmouth Road West - Smethwick,2023-01-06T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
721747,Monmouth Road West - Smethwick,2023-01-06T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
721747,Monmouth Road West - Smethwick,2023-01-06T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
721747,Monmouth Road West - Smethwick,2023-01-06T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
721747,Monmouth Road West - Smethwick,2023-01-06T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
721747,Monmouth Road West - Smethwick,2023-01-06T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
721747,Monmouth Road West - Smethwick,2023-01-06T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
721747,Monmouth Road West - Smethwick,2023-01-06T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
721747,Monmouth Road West - Smethwick,2023-01-06T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.07
721747,Monmouth Road West - Smethwick,2023-01-06T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
721747,Monmouth Road West - Smethwick,2023-01-05T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
721747,Monmouth Road West - Smethwick,2023-01-05T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
721747,Monmouth Road West - Smethwick,2023-01-05T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
721747,Monmouth Road West - Smethwick,2023-01-05T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
721747,Monmouth Road West - Smethwick,2023-01-05T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
721747,Monmouth Road West - Smethwick,2023-01-05T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
721747,Monmouth Road West - Smethwick,2023-01-05T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
721747,Monmouth Road West - Smethwick,2023-01-05T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
721747,Monmouth Road West - Smethwick,2023-01-05T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.6
721747,Monmouth Road West - Smethwick,2023-01-05T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.73
721747,Monmouth Road West - Smethwick,2023-01-05T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.83
721747,Monmouth Road West - Smethwick,2023-01-05T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
721747,Monmouth Road West - Smethwick,2023-01-05T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.63
721747,Monmouth Road West - Smethwick,2023-01-05T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.84
721747,Monmouth Road West - Smethwick,2023-01-05T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
721747,Monmouth Road West - Smethwick,2023-01-05T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.99
721747,Monmouth Road West - Smethwick,2023-01-05T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.37
721747,Monmouth Road West - Smethwick,2023-01-05T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
721747,Monmouth Road West - Smethwick,2023-01-05T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.95
721747,Monmouth Road West - Smethwick,2023-01-05T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.12
721747,Monmouth Road West - Smethwick,2023-01-05T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
721747,Monmouth Road West - Smethwick,2023-01-05T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.71
721747,Monmouth Road West - Smethwick,2023-01-05T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.02
721747,Monmouth Road West - Smethwick,2023-01-05T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.51
721747,Monmouth Road West - Smethwick,2023-01-05T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
