Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-02T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
721747,Monmouth Road West - Smethwick,2023-01-02T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
721747,Monmouth Road West - Smethwick,2023-01-02T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
721747,Monmouth Road West - Smethwick,2023-01-02T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
721747,Monmouth Road West - Smethwick,2023-01-02T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
721747,Monmouth Road West - Smethwick,2023-01-02T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
721747,Monmouth Road West - Smethwick,2023-01-02T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
721747,Monmouth Road West - Smethwick,2023-01-02T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
721747,Monmouth Road West - Smethwick,2023-01-02T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
721747,Monmouth Road West - Smethwick,2023-01-02T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
721747,Monmouth Road West - Smethwick,2023-01-02T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
721747,Monmouth Road West - Smethwick,2023-01-02T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
721747,Monmouth Road West - Smethwick,2023-01-02T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.23
721747,Monmouth Road West - Smethwick,2023-01-02T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
721747,Monmouth Road West - Smethwick,2023-01-02T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
721747,Monmouth Road West - Smethwick,2023-01-02T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
721747,Monmouth Road West - Smethwick,2023-01-02T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
721747,Monmouth Road West - Smethwick,2023-01-02T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
721747,Monmouth Road West - Smethwick,2023-01-02T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
721747,Monmouth Road West - Smethwick,2023-01-02T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
721747,Monmouth Road West - Smethwick,2023-01-02T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
721747,Monmouth Road West - Smethwick,2023-01-02T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.21
721747,Monmouth Road West - Smethwick,2023-01-02T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
721747,Monmouth Road West - Smethwick,2023-01-02T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
721747,Monmouth Road West - Smethwick,2023-01-02T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
721747,Monmouth Road West - Smethwick,2023-01-02T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
721747,Monmouth Road West - Smethwick,2023-01-02T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
721747,Monmouth Road West - Smethwick,2023-01-02T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
721747,Monmouth Road West - Smethwick,2023-01-02T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
721747,Monmouth Road West - Smethwick,2023-01-02T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
721747,Monmouth Road West - Smethwick,2023-01-02T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
721747,Monmouth Road West - Smethwick,2023-01-02T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
721747,Monmouth Road West - Smethwick,2023-01-02T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
721747,Monmouth Road West - Smethwick,2023-01-02T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
721747,Monmouth Road West - Smethwick,2023-01-02T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
721747,Monmouth Road West - Smethwick,2023-01-02T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.85
721747,Monmouth Road West - Smethwick,2023-01-02T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.32
721747,Monmouth Road West - Smethwick,2023-01-02T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
721747,Monmouth Road West - Smethwick,2023-01-02T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
721747,Monmouth Road West - Smethwick,2023-01-02T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
721747,Monmouth Road West - Smethwick,2023-01-02T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
721747,Monmouth Road West - Smethwick,2023-01-02T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
721747,Monmouth Road West - Smethwick,2023-01-02T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
721747,Monmouth Road West - Smethwick,2023-01-02T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
721747,Monmouth Road West - Smethwick,2023-01-02T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
721747,Monmouth Road West - Smethwick,2023-01-02T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
721747,Monmouth Road West - Smethwick,2023-01-02T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
721747,Monmouth Road West - Smethwick,2023-01-02T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
721747,Monmouth Road West - Smethwick,2023-01-02T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
721747,Monmouth Road West - Smethwick,2023-01-02T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
721747,Monmouth Road West - Smethwick,2023-01-02T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
721747,Monmouth Road West - Smethwick,2023-01-02T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
721747,Monmouth Road West - Smethwick,2023-01-02T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
721747,Monmouth Road West - Smethwick,2023-01-02T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
721747,Monmouth Road West - Smethwick,2023-01-02T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
721747,Monmouth Road West - Smethwick,2023-01-02T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
721747,Monmouth Road West - Smethwick,2023-01-02T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
721747,Monmouth Road West - Smethwick,2023-01-02T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
721747,Monmouth Road West - Smethwick,2023-01-02T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
721747,Monmouth Road West - Smethwick,2023-01-02T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
721747,Monmouth Road West - Smethwick,2023-01-02T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
721747,Monmouth Road West - Smethwick,2023-01-02T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
721747,Monmouth Road West - Smethwick,2023-01-02T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
721747,Monmouth Road West - Smethwick,2023-01-02T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
721747,Monmouth Road West - Smethwick,2023-01-02T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
721747,Monmouth Road West - Smethwick,2023-01-02T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
721747,Monmouth Road West - Smethwick,2023-01-02T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
721747,Monmouth Road West - Smethwick,2023-01-02T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
721747,Monmouth Road West - Smethwick,2023-01-02T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
721747,Monmouth Road West - Smethwick,2023-01-02T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
721747,Monmouth Road West - Smethwick,2023-01-02T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
721747,Monmouth Road West - Smethwick,2023-01-02T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
721747,Monmouth Road West - Smethwick,2023-01-02T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
721747,Monmouth Road West - Smethwick,2023-01-02T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
721747,Monmouth Road West - Smethwick,2023-01-02T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
721747,Monmouth Road West - Smethwick,2023-01-02T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
721747,Monmouth Road West - Smethwick,2023-01-02T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
721747,Monmouth Road West - Smethwick,2023-01-02T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
721747,Monmouth Road West - Smethwick,2023-01-02T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
721747,Monmouth Road West - Smethwick,2023-01-02T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
721747,Monmouth Road West - Smethwick,2023-01-02T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
721747,Monmouth Road West - Smethwick,2023-01-02T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
721747,Monmouth Road West - Smethwick,2023-01-02T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
721747,Monmouth Road West - Smethwick,2023-01-02T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
721747,Monmouth Road West - Smethwick,2023-01-02T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
721747,Monmouth Road West - Smethwick,2023-01-02T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
721747,Monmouth Road West - Smethwick,2023-01-02T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
721747,Monmouth Road West - Smethwick,2023-01-02T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
721747,Monmouth Road West - Smethwick,2023-01-02T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
721747,Monmouth Road West - Smethwick,2023-01-02T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
721747,Monmouth Road West - Smethwick,2023-01-01T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
721747,Monmouth Road West - Smethwick,2023-01-01T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
721747,Monmouth Road West - Smethwick,2023-01-01T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
721747,Monmouth Road West - Smethwick,2023-01-01T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
721747,Monmouth Road West - Smethwick,2023-01-01T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.23
721747,Monmouth Road West - Smethwick,2023-01-01T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
721747,Monmouth Road West - Smethwick,2023-01-01T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
721747,Monmouth Road West - Smethwick,2023-01-01T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
721747,Monmouth Road West - Smethwick,2023-01-01T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
721747,Monmouth Road West - Smethwick,2023-01-01T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
721747,Monmouth Road West - Smethwick,2023-01-01T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.51
721747,Monmouth Road West - Smethwick,2023-01-01T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
721747,Monmouth Road West - Smethwick,2023-01-01T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
721747,Monmouth Road West - Smethwick,2023-01-01T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
721747,Monmouth Road West - Smethwick,2023-01-01T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.86
721747,Monmouth Road West - Smethwick,2023-01-01T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.37
721747,Monmouth Road West - Smethwick,2023-01-01T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.98
721747,Monmouth Road West - Smethwick,2023-01-01T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.26
721747,Monmouth Road West - Smethwick,2023-01-01T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
721747,Monmouth Road West - Smethwick,2023-01-01T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
721747,Monmouth Road West - Smethwick,2023-01-01T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.02
721747,Monmouth Road West - Smethwick,2023-01-01T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.43
721747,Monmouth Road West - Smethwick,2023-01-01T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
721747,Monmouth Road West - Smethwick,2023-01-01T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.02
721747,Monmouth Road West - Smethwick,2023-01-01T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.83
721747,Monmouth Road West - Smethwick,2023-01-01T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
721747,Monmouth Road West - Smethwick,2023-01-01T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.64
721747,Monmouth Road West - Smethwick,2023-01-01T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.08
721747,Monmouth Road West - Smethwick,2023-01-01T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
721747,Monmouth Road West - Smethwick,2023-01-01T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.01
721747,Monmouth Road West - Smethwick,2023-01-01T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
721747,Monmouth Road West - Smethwick,2023-01-01T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
721747,Monmouth Road West - Smethwick,2023-01-01T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
721747,Monmouth Road West - Smethwick,2023-01-01T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.86
721747,Monmouth Road West - Smethwick,2023-01-01T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.04
721747,Monmouth Road West - Smethwick,2023-01-01T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
721747,Monmouth Road West - Smethwick,2023-01-01T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.04
721747,Monmouth Road West - Smethwick,2023-01-01T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
721747,Monmouth Road West - Smethwick,2023-01-01T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
721747,Monmouth Road West - Smethwick,2023-01-01T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
721747,Monmouth Road West - Smethwick,2023-01-01T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
721747,Monmouth Road West - Smethwick,2023-01-01T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.8
721747,Monmouth Road West - Smethwick,2023-01-01T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
721747,Monmouth Road West - Smethwick,2023-01-01T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.93
721747,Monmouth Road West - Smethwick,2023-01-01T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
721747,Monmouth Road West - Smethwick,2023-01-01T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.15
721747,Monmouth Road West - Smethwick,2023-01-01T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.56
721747,Monmouth Road West - Smethwick,2023-01-01T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
721747,Monmouth Road West - Smethwick,2023-01-01T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
721747,Monmouth Road West - Smethwick,2023-01-01T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
721747,Monmouth Road West - Smethwick,2023-01-01T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.89
721747,Monmouth Road West - Smethwick,2023-01-01T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.35
721747,Monmouth Road West - Smethwick,2023-01-01T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.58
721747,Monmouth Road West - Smethwick,2023-01-01T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
721747,Monmouth Road West - Smethwick,2023-01-01T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.61
721747,Monmouth Road West - Smethwick,2023-01-01T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
721747,Monmouth Road West - Smethwick,2023-01-01T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.71
721747,Monmouth Road West - Smethwick,2023-01-01T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.48
721747,Monmouth Road West - Smethwick,2023-01-01T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
721747,Monmouth Road West - Smethwick,2023-01-01T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.28
721747,Monmouth Road West - Smethwick,2023-01-01T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.68
721747,Monmouth Road West - Smethwick,2023-01-01T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
721747,Monmouth Road West - Smethwick,2023-01-01T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
721747,Monmouth Road West - Smethwick,2023-01-01T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.03
721747,Monmouth Road West - Smethwick,2023-01-01T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.82
721747,Monmouth Road West - Smethwick,2023-01-01T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.51
721747,Monmouth Road West - Smethwick,2023-01-01T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.09
721747,Monmouth Road West - Smethwick,2023-01-01T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
721747,Monmouth Road West - Smethwick,2023-01-01T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.65
721747,Monmouth Road West - Smethwick,2023-01-01T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
721747,Monmouth Road West - Smethwick,2023-01-01T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
721747,Monmouth Road West - Smethwick,2023-01-01T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
721747,Monmouth Road West - Smethwick,2023-01-01T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
721747,Monmouth Road West - Smethwick,2023-01-01T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
721747,Monmouth Road West - Smethwick,2023-01-01T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
721747,Monmouth Road West - Smethwick,2023-01-01T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
721747,Monmouth Road West - Smethwick,2023-01-01T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
721747,Monmouth Road West - Smethwick,2023-01-01T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
721747,Monmouth Road West - Smethwick,2023-01-01T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
721747,Monmouth Road West - Smethwick,2023-01-01T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
721747,Monmouth Road West - Smethwick,2023-01-01T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
721747,Monmouth Road West - Smethwick,2023-01-01T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
721747,Monmouth Road West - Smethwick,2023-01-01T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
721747,Monmouth Road West - Smethwick,2023-01-01T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
721747,Monmouth Road West - Smethwick,2023-01-01T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
721747,Monmouth Road West - Smethwick,2023-01-01T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
721747,Monmouth Road West - Smethwick,2023-01-01T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
721747,Monmouth Road West - Smethwick,2023-01-01T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
721747,Monmouth Road West - Smethwick,2023-01-01T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
721747,Monmouth Road West - Smethwick,2023-01-01T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
721747,Monmouth Road West - Smethwick,2023-01-01T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
721747,Monmouth Road West - Smethwick,2023-01-01T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
721747,Monmouth Road West - Smethwick,2023-01-01T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
721747,Monmouth Road West - Smethwick,2023-01-01T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
721747,Monmouth Road West - Smethwick,2023-01-01T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
721747,Monmouth Road West - Smethwick,2023-01-01T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
721747,Monmouth Road West - Smethwick,2023-01-01T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
721747,Monmouth Road West - Smethwick,2023-01-01T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
721747,Monmouth Road West - Smethwick,2023-01-01T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
721747,Monmouth Road West - Smethwick,2023-01-01T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
721747,Monmouth Road West - Smethwick,2023-01-01T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
721747,Monmouth Road West - Smethwick,2023-01-01T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
721747,Monmouth Road West - Smethwick,2023-01-01T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
721747,Monmouth Road West - Smethwick,2023-01-01T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
721747,Monmouth Road West - Smethwick,2023-01-01T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
721747,Monmouth Road West - Smethwick,2023-01-01T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
721747,Monmouth Road West - Smethwick,2023-01-01T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
721747,Monmouth Road West - Smethwick,2023-01-01T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
721747,Monmouth Road West - Smethwick,2023-01-01T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
721747,Monmouth Road West - Smethwick,2023-01-01T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
721747,Monmouth Road West - Smethwick,2023-01-01T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
721747,Monmouth Road West - Smethwick,2023-01-01T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
721747,Monmouth Road West - Smethwick,2023-01-01T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
721747,Monmouth Road West - Smethwick,2023-01-01T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
721747,Monmouth Road West - Smethwick,2023-01-01T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
721747,Monmouth Road West - Smethwick,2023-01-01T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
721747,Monmouth Road West - Smethwick,2023-01-01T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
721747,Monmouth Road West - Smethwick,2023-01-01T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
721747,Monmouth Road West - Smethwick,2023-01-01T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
721747,Monmouth Road West - Smethwick,2023-01-01T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
721747,Monmouth Road West - Smethwick,2023-01-01T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
721747,Monmouth Road West - Smethwick,2023-01-01T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
721747,Monmouth Road West - Smethwick,2023-01-01T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
721747,Monmouth Road West - Smethwick,2023-01-01T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
721747,Monmouth Road West - Smethwick,2023-01-01T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
721747,Monmouth Road West - Smethwick,2023-01-01T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
721747,Monmouth Road West - Smethwick,2023-01-01T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
721747,Monmouth Road West - Smethwick,2023-01-01T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
721747,Monmouth Road West - Smethwick,2023-01-01T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
721747,Monmouth Road West - Smethwick,2023-01-01T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
721747,Monmouth Road West - Smethwick,2023-01-01T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
721747,Monmouth Road West - Smethwick,2023-01-01T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
721747,Monmouth Road West - Smethwick,2023-01-01T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
721747,Monmouth Road West - Smethwick,2023-01-01T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
721747,Monmouth Road West - Smethwick,2023-01-01T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
721747,Monmouth Road West - Smethwick,2023-01-01T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
721747,Monmouth Road West - Smethwick,2023-01-01T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
721747,Monmouth Road West - Smethwick,2023-01-01T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
721747,Monmouth Road West - Smethwick,2023-01-01T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
721747,Monmouth Road West - Smethwick,2023-01-01T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
721747,Monmouth Road West - Smethwick,2023-01-01T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
721747,Monmouth Road West - Smethwick,2023-01-01T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
721747,Monmouth Road West - Smethwick,2023-01-01T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
721747,Monmouth Road West - Smethwick,2023-01-01T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
721747,Monmouth Road West - Smethwick,2023-03-13T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
721747,Monmouth Road West - Smethwick,2023-03-13T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
721747,Monmouth Road West - Smethwick,2023-03-13T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
721747,Monmouth Road West - Smethwick,2023-03-13T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
721747,Monmouth Road West - Smethwick,2023-03-13T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
721747,Monmouth Road West - Smethwick,2023-03-13T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
721747,Monmouth Road West - Smethwick,2023-03-13T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
721747,Monmouth Road West - Smethwick,2023-03-13T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
721747,Monmouth Road West - Smethwick,2023-03-13T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.83
721747,Monmouth Road West - Smethwick,2023-03-13T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.87
721747,Monmouth Road West - Smethwick,2023-03-13T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.82
721747,Monmouth Road West - Smethwick,2023-03-13T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
721747,Monmouth Road West - Smethwick,2023-03-13T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
721747,Monmouth Road West - Smethwick,2023-03-13T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.8
721747,Monmouth Road West - Smethwick,2023-03-13T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
721747,Monmouth Road West - Smethwick,2023-03-13T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
721747,Monmouth Road West - Smethwick,2023-03-13T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
721747,Monmouth Road West - Smethwick,2023-03-13T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
721747,Monmouth Road West - Smethwick,2023-03-13T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
721747,Monmouth Road West - Smethwick,2023-03-13T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.89
721747,Monmouth Road West - Smethwick,2023-03-13T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
721747,Monmouth Road West - Smethwick,2023-03-13T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.98
721747,Monmouth Road West - Smethwick,2023-03-13T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
721747,Monmouth Road West - Smethwick,2023-03-13T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
721747,Monmouth Road West - Smethwick,2023-03-13T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
721747,Monmouth Road West - Smethwick,2023-03-13T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
721747,Monmouth Road West - Smethwick,2023-03-13T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
721747,Monmouth Road West - Smethwick,2023-03-13T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
721747,Monmouth Road West - Smethwick,2023-03-13T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
721747,Monmouth Road West - Smethwick,2023-03-13T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
721747,Monmouth Road West - Smethwick,2023-03-13T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
721747,Monmouth Road West - Smethwick,2023-03-13T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
721747,Monmouth Road West - Smethwick,2023-03-13T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
721747,Monmouth Road West - Smethwick,2023-03-13T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
721747,Monmouth Road West - Smethwick,2023-03-13T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
721747,Monmouth Road West - Smethwick,2023-03-13T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.9
721747,Monmouth Road West - Smethwick,2023-03-13T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
721747,Monmouth Road West - Smethwick,2023-03-13T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
721747,Monmouth Road West - Smethwick,2023-03-13T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
721747,Monmouth Road West - Smethwick,2023-03-13T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
721747,Monmouth Road West - Smethwick,2023-03-13T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.17
721747,Monmouth Road West - Smethwick,2023-03-13T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
721747,Monmouth Road West - Smethwick,2023-03-13T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
721747,Monmouth Road West - Smethwick,2023-03-13T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
721747,Monmouth Road West - Smethwick,2023-03-13T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
721747,Monmouth Road West - Smethwick,2023-03-13T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
721747,Monmouth Road West - Smethwick,2023-03-13T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
721747,Monmouth Road West - Smethwick,2023-03-13T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
721747,Monmouth Road West - Smethwick,2023-03-13T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
721747,Monmouth Road West - Smethwick,2023-03-13T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
721747,Monmouth Road West - Smethwick,2023-03-13T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
721747,Monmouth Road West - Smethwick,2023-03-13T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.68
721747,Monmouth Road West - Smethwick,2023-03-13T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
721747,Monmouth Road West - Smethwick,2023-03-13T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
721747,Monmouth Road West - Smethwick,2023-03-13T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
721747,Monmouth Road West - Smethwick,2023-03-13T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
721747,Monmouth Road West - Smethwick,2023-03-13T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
721747,Monmouth Road West - Smethwick,2023-03-13T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
721747,Monmouth Road West - Smethwick,2023-03-13T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
721747,Monmouth Road West - Smethwick,2023-03-13T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
721747,Monmouth Road West - Smethwick,2023-03-13T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
721747,Monmouth Road West - Smethwick,2023-03-13T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
721747,Monmouth Road West - Smethwick,2023-03-13T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
721747,Monmouth Road West - Smethwick,2023-03-13T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
721747,Monmouth Road West - Smethwick,2023-03-13T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.54
721747,Monmouth Road West - Smethwick,2023-03-13T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.9
721747,Monmouth Road West - Smethwick,2023-03-13T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
721747,Monmouth Road West - Smethwick,2023-03-13T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
721747,Monmouth Road West - Smethwick,2023-03-13T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
721747,Monmouth Road West - Smethwick,2023-03-13T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
721747,Monmouth Road West - Smethwick,2023-03-13T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
721747,Monmouth Road West - Smethwick,2023-03-13T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
721747,Monmouth Road West - Smethwick,2023-03-13T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
721747,Monmouth Road West - Smethwick,2023-03-13T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
721747,Monmouth Road West - Smethwick,2023-03-13T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.61
721747,Monmouth Road West - Smethwick,2023-03-13T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
721747,Monmouth Road West - Smethwick,2023-03-13T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
721747,Monmouth Road West - Smethwick,2023-03-13T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.79
721747,Monmouth Road West - Smethwick,2023-03-13T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
721747,Monmouth Road West - Smethwick,2023-03-13T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
721747,Monmouth Road West - Smethwick,2023-03-13T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
721747,Monmouth Road West - Smethwick,2023-03-13T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
721747,Monmouth Road West - Smethwick,2023-03-13T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
721747,Monmouth Road West - Smethwick,2023-03-13T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
721747,Monmouth Road West - Smethwick,2023-03-13T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
721747,Monmouth Road West - Smethwick,2023-03-13T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
721747,Monmouth Road West - Smethwick,2023-03-13T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
721747,Monmouth Road West - Smethwick,2023-03-13T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
721747,Monmouth Road West - Smethwick,2023-03-13T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.85
721747,Monmouth Road West - Smethwick,2023-03-13T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.92
721747,Monmouth Road West - Smethwick,2023-03-13T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
721747,Monmouth Road West - Smethwick,2023-03-13T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.83
721747,Monmouth Road West - Smethwick,2023-03-13T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.67
721747,Monmouth Road West - Smethwick,2023-03-13T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
721747,Monmouth Road West - Smethwick,2023-03-13T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
721747,Monmouth Road West - Smethwick,2023-03-13T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
721747,Monmouth Road West - Smethwick,2023-03-13T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
721747,Monmouth Road West - Smethwick,2023-03-13T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.59
721747,Monmouth Road West - Smethwick,2023-03-13T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
721747,Monmouth Road West - Smethwick,2023-03-13T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.76
721747,Monmouth Road West - Smethwick,2023-03-13T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
721747,Monmouth Road West - Smethwick,2023-03-13T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
721747,Monmouth Road West - Smethwick,2023-03-13T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.66
721747,Monmouth Road West - Smethwick,2023-03-13T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
721747,Monmouth Road West - Smethwick,2023-03-13T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.61
721747,Monmouth Road West - Smethwick,2023-03-13T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
721747,Monmouth Road West - Smethwick,2023-03-13T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
721747,Monmouth Road West - Smethwick,2023-03-13T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.46
721747,Monmouth Road West - Smethwick,2023-03-13T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.54
721747,Monmouth Road West - Smethwick,2023-03-13T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.53
721747,Monmouth Road West - Smethwick,2023-03-13T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
721747,Monmouth Road West - Smethwick,2023-03-13T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
721747,Monmouth Road West - Smethwick,2023-03-13T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.45
721747,Monmouth Road West - Smethwick,2023-03-13T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
721747,Monmouth Road West - Smethwick,2023-03-13T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.46
721747,Monmouth Road West - Smethwick,2023-03-13T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
721747,Monmouth Road West - Smethwick,2023-03-13T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
721747,Monmouth Road West - Smethwick,2023-03-13T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
721747,Monmouth Road West - Smethwick,2023-03-13T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
721747,Monmouth Road West - Smethwick,2023-03-13T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
721747,Monmouth Road West - Smethwick,2023-03-13T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.45
721747,Monmouth Road West - Smethwick,2023-03-13T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
721747,Monmouth Road West - Smethwick,2023-03-13T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
721747,Monmouth Road West - Smethwick,2023-03-13T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
721747,Monmouth Road West - Smethwick,2023-03-13T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
721747,Monmouth Road West - Smethwick,2023-03-13T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
721747,Monmouth Road West - Smethwick,2023-03-13T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
721747,Monmouth Road West - Smethwick,2023-03-13T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
721747,Monmouth Road West - Smethwick,2023-03-13T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
721747,Monmouth Road West - Smethwick,2023-03-13T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
721747,Monmouth Road West - Smethwick,2023-03-13T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
721747,Monmouth Road West - Smethwick,2023-03-13T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
721747,Monmouth Road West - Smethwick,2023-03-13T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
721747,Monmouth Road West - Smethwick,2023-03-13T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
721747,Monmouth Road West - Smethwick,2023-03-13T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
721747,Monmouth Road West - Smethwick,2023-03-13T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
721747,Monmouth Road West - Smethwick,2023-03-13T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
721747,Monmouth Road West - Smethwick,2023-03-13T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.53
721747,Monmouth Road West - Smethwick,2023-03-13T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
721747,Monmouth Road West - Smethwick,2023-03-13T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
721747,Monmouth Road West - Smethwick,2023-03-13T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
721747,Monmouth Road West - Smethwick,2023-03-13T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
721747,Monmouth Road West - Smethwick,2023-03-13T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
721747,Monmouth Road West - Smethwick,2023-03-13T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
721747,Monmouth Road West - Smethwick,2023-03-12T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.59
721747,Monmouth Road West - Smethwick,2023-03-12T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
721747,Monmouth Road West - Smethwick,2023-03-12T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
721747,Monmouth Road West - Smethwick,2023-03-12T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
721747,Monmouth Road West - Smethwick,2023-03-12T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
721747,Monmouth Road West - Smethwick,2023-03-12T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.54
721747,Monmouth Road West - Smethwick,2023-03-12T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.45
721747,Monmouth Road West - Smethwick,2023-03-12T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.66
721747,Monmouth Road West - Smethwick,2023-03-12T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.71
721747,Monmouth Road West - Smethwick,2023-03-12T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.83
721747,Monmouth Road West - Smethwick,2023-03-12T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.74
721747,Monmouth Road West - Smethwick,2023-03-12T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.54
721747,Monmouth Road West - Smethwick,2023-03-12T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.58
721747,Monmouth Road West - Smethwick,2023-03-12T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.69
721747,Monmouth Road West - Smethwick,2023-03-12T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.69
721747,Monmouth Road West - Smethwick,2023-03-12T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
721747,Monmouth Road West - Smethwick,2023-03-12T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
721747,Monmouth Road West - Smethwick,2023-03-12T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
721747,Monmouth Road West - Smethwick,2023-03-12T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
721747,Monmouth Road West - Smethwick,2023-03-12T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
721747,Monmouth Road West - Smethwick,2023-03-12T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
721747,Monmouth Road West - Smethwick,2023-03-12T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.65
721747,Monmouth Road West - Smethwick,2023-03-12T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
721747,Monmouth Road West - Smethwick,2023-03-12T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
721747,Monmouth Road West - Smethwick,2023-03-12T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
721747,Monmouth Road West - Smethwick,2023-03-12T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
721747,Monmouth Road West - Smethwick,2023-03-12T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
721747,Monmouth Road West - Smethwick,2023-03-12T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
721747,Monmouth Road West - Smethwick,2023-03-12T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
721747,Monmouth Road West - Smethwick,2023-03-12T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
721747,Monmouth Road West - Smethwick,2023-03-12T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
721747,Monmouth Road West - Smethwick,2023-03-12T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
721747,Monmouth Road West - Smethwick,2023-03-12T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
721747,Monmouth Road West - Smethwick,2023-03-12T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
721747,Monmouth Road West - Smethwick,2023-03-12T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
721747,Monmouth Road West - Smethwick,2023-03-12T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
721747,Monmouth Road West - Smethwick,2023-03-12T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
721747,Monmouth Road West - Smethwick,2023-03-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
721747,Monmouth Road West - Smethwick,2023-03-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
721747,Monmouth Road West - Smethwick,2023-03-12T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
721747,Monmouth Road West - Smethwick,2023-03-12T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
721747,Monmouth Road West - Smethwick,2023-03-12T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.71
721747,Monmouth Road West - Smethwick,2023-03-12T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
721747,Monmouth Road West - Smethwick,2023-03-12T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
721747,Monmouth Road West - Smethwick,2023-03-12T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.79
721747,Monmouth Road West - Smethwick,2023-03-12T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
721747,Monmouth Road West - Smethwick,2023-03-12T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
721747,Monmouth Road West - Smethwick,2023-03-12T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
721747,Monmouth Road West - Smethwick,2023-03-12T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
721747,Monmouth Road West - Smethwick,2023-03-12T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.78
721747,Monmouth Road West - Smethwick,2023-03-12T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.82
721747,Monmouth Road West - Smethwick,2023-03-12T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.82
721747,Monmouth Road West - Smethwick,2023-03-12T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.8
721747,Monmouth Road West - Smethwick,2023-03-12T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.64
721747,Monmouth Road West - Smethwick,2023-03-12T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
721747,Monmouth Road West - Smethwick,2023-03-12T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.66
721747,Monmouth Road West - Smethwick,2023-03-12T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.14
721747,Monmouth Road West - Smethwick,2023-03-12T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
721747,Monmouth Road West - Smethwick,2023-03-12T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
721747,Monmouth Road West - Smethwick,2023-03-12T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
721747,Monmouth Road West - Smethwick,2023-03-12T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
721747,Monmouth Road West - Smethwick,2023-03-12T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.68
721747,Monmouth Road West - Smethwick,2023-03-12T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
721747,Monmouth Road West - Smethwick,2023-03-12T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
721747,Monmouth Road West - Smethwick,2023-03-12T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.76
721747,Monmouth Road West - Smethwick,2023-03-12T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.83
721747,Monmouth Road West - Smethwick,2023-03-12T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
721747,Monmouth Road West - Smethwick,2023-03-12T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.79
721747,Monmouth Road West - Smethwick,2023-03-12T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
721747,Monmouth Road West - Smethwick,2023-03-12T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
721747,Monmouth Road West - Smethwick,2023-03-12T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.74
721747,Monmouth Road West - Smethwick,2023-03-12T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
721747,Monmouth Road West - Smethwick,2023-03-12T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
721747,Monmouth Road West - Smethwick,2023-03-12T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
721747,Monmouth Road West - Smethwick,2023-03-12T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
721747,Monmouth Road West - Smethwick,2023-03-12T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.15
721747,Monmouth Road West - Smethwick,2023-03-12T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
721747,Monmouth Road West - Smethwick,2023-03-12T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
721747,Monmouth Road West - Smethwick,2023-03-12T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
721747,Monmouth Road West - Smethwick,2023-03-12T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
721747,Monmouth Road West - Smethwick,2023-03-12T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
721747,Monmouth Road West - Smethwick,2023-03-12T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
721747,Monmouth Road West - Smethwick,2023-03-12T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
