Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-03-06T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.45
721747,Monmouth Road West - Smethwick,2023-03-05T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
721747,Monmouth Road West - Smethwick,2023-03-05T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
721747,Monmouth Road West - Smethwick,2023-03-05T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.6
721747,Monmouth Road West - Smethwick,2023-03-05T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
721747,Monmouth Road West - Smethwick,2023-03-05T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
721747,Monmouth Road West - Smethwick,2023-03-05T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.69
721747,Monmouth Road West - Smethwick,2023-03-05T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
721747,Monmouth Road West - Smethwick,2023-03-05T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.82
721747,Monmouth Road West - Smethwick,2023-03-05T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
721747,Monmouth Road West - Smethwick,2023-03-05T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
721747,Monmouth Road West - Smethwick,2023-03-05T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.76
721747,Monmouth Road West - Smethwick,2023-03-05T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.64
721747,Monmouth Road West - Smethwick,2023-03-05T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.71
721747,Monmouth Road West - Smethwick,2023-03-05T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.85
721747,Monmouth Road West - Smethwick,2023-03-05T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
721747,Monmouth Road West - Smethwick,2023-03-05T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.77
721747,Monmouth Road West - Smethwick,2023-03-05T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.83
721747,Monmouth Road West - Smethwick,2023-03-05T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.79
721747,Monmouth Road West - Smethwick,2023-03-05T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
721747,Monmouth Road West - Smethwick,2023-03-05T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
721747,Monmouth Road West - Smethwick,2023-03-05T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.85
721747,Monmouth Road West - Smethwick,2023-03-05T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.83
721747,Monmouth Road West - Smethwick,2023-03-05T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
721747,Monmouth Road West - Smethwick,2023-03-05T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
721747,Monmouth Road West - Smethwick,2023-03-05T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
721747,Monmouth Road West - Smethwick,2023-03-05T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
721747,Monmouth Road West - Smethwick,2023-03-05T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
721747,Monmouth Road West - Smethwick,2023-03-05T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
721747,Monmouth Road West - Smethwick,2023-03-05T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
721747,Monmouth Road West - Smethwick,2023-03-05T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
721747,Monmouth Road West - Smethwick,2023-03-05T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
721747,Monmouth Road West - Smethwick,2023-03-05T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
721747,Monmouth Road West - Smethwick,2023-03-05T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
721747,Monmouth Road West - Smethwick,2023-03-05T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
721747,Monmouth Road West - Smethwick,2023-03-05T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
721747,Monmouth Road West - Smethwick,2023-03-05T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
721747,Monmouth Road West - Smethwick,2023-03-05T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
721747,Monmouth Road West - Smethwick,2023-03-05T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
721747,Monmouth Road West - Smethwick,2023-03-05T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
721747,Monmouth Road West - Smethwick,2023-03-05T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
721747,Monmouth Road West - Smethwick,2023-03-05T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
721747,Monmouth Road West - Smethwick,2023-03-05T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
721747,Monmouth Road West - Smethwick,2023-03-05T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
721747,Monmouth Road West - Smethwick,2023-03-05T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
721747,Monmouth Road West - Smethwick,2023-03-05T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
721747,Monmouth Road West - Smethwick,2023-03-05T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.68
721747,Monmouth Road West - Smethwick,2023-03-05T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.81
721747,Monmouth Road West - Smethwick,2023-03-05T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.61
721747,Monmouth Road West - Smethwick,2023-03-05T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.8
721747,Monmouth Road West - Smethwick,2023-03-05T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
721747,Monmouth Road West - Smethwick,2023-03-05T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
721747,Monmouth Road West - Smethwick,2023-03-05T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
721747,Monmouth Road West - Smethwick,2023-03-05T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
721747,Monmouth Road West - Smethwick,2023-03-05T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
721747,Monmouth Road West - Smethwick,2023-03-05T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
721747,Monmouth Road West - Smethwick,2023-03-05T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.23
721747,Monmouth Road West - Smethwick,2023-03-05T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
721747,Monmouth Road West - Smethwick,2023-03-05T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
721747,Monmouth Road West - Smethwick,2023-03-05T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
721747,Monmouth Road West - Smethwick,2023-03-05T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
721747,Monmouth Road West - Smethwick,2023-03-05T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
721747,Monmouth Road West - Smethwick,2023-03-05T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
721747,Monmouth Road West - Smethwick,2023-03-05T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
721747,Monmouth Road West - Smethwick,2023-03-05T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
721747,Monmouth Road West - Smethwick,2023-03-05T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
721747,Monmouth Road West - Smethwick,2023-03-05T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
721747,Monmouth Road West - Smethwick,2023-03-05T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
721747,Monmouth Road West - Smethwick,2023-03-05T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.79
721747,Monmouth Road West - Smethwick,2023-03-05T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.87
721747,Monmouth Road West - Smethwick,2023-03-05T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
721747,Monmouth Road West - Smethwick,2023-03-05T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
721747,Monmouth Road West - Smethwick,2023-03-05T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
721747,Monmouth Road West - Smethwick,2023-03-05T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
721747,Monmouth Road West - Smethwick,2023-03-05T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
721747,Monmouth Road West - Smethwick,2023-03-05T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
721747,Monmouth Road West - Smethwick,2023-03-05T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
721747,Monmouth Road West - Smethwick,2023-03-05T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.55
721747,Monmouth Road West - Smethwick,2023-03-05T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.92
721747,Monmouth Road West - Smethwick,2023-03-05T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.61
721747,Monmouth Road West - Smethwick,2023-03-05T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.55
721747,Monmouth Road West - Smethwick,2023-03-05T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.92
721747,Monmouth Road West - Smethwick,2023-03-05T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
721747,Monmouth Road West - Smethwick,2023-03-05T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
721747,Monmouth Road West - Smethwick,2023-03-05T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
721747,Monmouth Road West - Smethwick,2023-03-05T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
721747,Monmouth Road West - Smethwick,2023-03-05T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
721747,Monmouth Road West - Smethwick,2023-03-05T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
721747,Monmouth Road West - Smethwick,2023-03-05T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
721747,Monmouth Road West - Smethwick,2023-03-05T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
721747,Monmouth Road West - Smethwick,2023-03-05T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.57
721747,Monmouth Road West - Smethwick,2023-03-05T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
721747,Monmouth Road West - Smethwick,2023-03-05T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
721747,Monmouth Road West - Smethwick,2023-03-05T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
721747,Monmouth Road West - Smethwick,2023-03-05T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
721747,Monmouth Road West - Smethwick,2023-03-05T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
721747,Monmouth Road West - Smethwick,2023-03-05T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
721747,Monmouth Road West - Smethwick,2023-03-05T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
721747,Monmouth Road West - Smethwick,2023-03-05T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
721747,Monmouth Road West - Smethwick,2023-03-05T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.57
721747,Monmouth Road West - Smethwick,2023-03-05T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
721747,Monmouth Road West - Smethwick,2023-03-05T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
721747,Monmouth Road West - Smethwick,2023-03-05T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
721747,Monmouth Road West - Smethwick,2023-03-05T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.61
721747,Monmouth Road West - Smethwick,2023-03-05T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.79
721747,Monmouth Road West - Smethwick,2023-03-05T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.48
721747,Monmouth Road West - Smethwick,2023-03-05T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.49
721747,Monmouth Road West - Smethwick,2023-03-05T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.64
721747,Monmouth Road West - Smethwick,2023-03-05T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.63
721747,Monmouth Road West - Smethwick,2023-03-05T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
721747,Monmouth Road West - Smethwick,2023-03-05T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
721747,Monmouth Road West - Smethwick,2023-03-05T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
721747,Monmouth Road West - Smethwick,2023-03-05T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
721747,Monmouth Road West - Smethwick,2023-03-05T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
721747,Monmouth Road West - Smethwick,2023-03-05T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
721747,Monmouth Road West - Smethwick,2023-03-05T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
721747,Monmouth Road West - Smethwick,2023-03-05T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
721747,Monmouth Road West - Smethwick,2023-03-05T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
721747,Monmouth Road West - Smethwick,2023-03-05T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
721747,Monmouth Road West - Smethwick,2023-03-05T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
721747,Monmouth Road West - Smethwick,2023-03-05T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
721747,Monmouth Road West - Smethwick,2023-03-05T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
721747,Monmouth Road West - Smethwick,2023-03-05T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
721747,Monmouth Road West - Smethwick,2023-03-05T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
721747,Monmouth Road West - Smethwick,2023-03-05T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
721747,Monmouth Road West - Smethwick,2023-03-05T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
721747,Monmouth Road West - Smethwick,2023-03-05T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
721747,Monmouth Road West - Smethwick,2023-03-05T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
721747,Monmouth Road West - Smethwick,2023-03-05T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
721747,Monmouth Road West - Smethwick,2023-03-05T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
721747,Monmouth Road West - Smethwick,2023-03-05T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
721747,Monmouth Road West - Smethwick,2023-03-05T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
721747,Monmouth Road West - Smethwick,2023-03-05T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
721747,Monmouth Road West - Smethwick,2023-03-05T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
721747,Monmouth Road West - Smethwick,2023-03-05T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
721747,Monmouth Road West - Smethwick,2023-03-05T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
721747,Monmouth Road West - Smethwick,2023-03-05T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
721747,Monmouth Road West - Smethwick,2023-03-05T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
721747,Monmouth Road West - Smethwick,2023-03-05T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
721747,Monmouth Road West - Smethwick,2023-03-05T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
721747,Monmouth Road West - Smethwick,2023-03-05T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
721747,Monmouth Road West - Smethwick,2023-03-05T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
721747,Monmouth Road West - Smethwick,2023-03-05T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
721747,Monmouth Road West - Smethwick,2023-03-05T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.63
721747,Monmouth Road West - Smethwick,2023-03-05T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.69
721747,Monmouth Road West - Smethwick,2023-03-04T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.58
721747,Monmouth Road West - Smethwick,2023-03-04T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.66
721747,Monmouth Road West - Smethwick,2023-03-04T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.53
721747,Monmouth Road West - Smethwick,2023-03-04T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
721747,Monmouth Road West - Smethwick,2023-03-04T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
721747,Monmouth Road West - Smethwick,2023-03-04T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.83
721747,Monmouth Road West - Smethwick,2023-03-04T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
721747,Monmouth Road West - Smethwick,2023-03-04T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
721747,Monmouth Road West - Smethwick,2023-03-04T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.82
721747,Monmouth Road West - Smethwick,2023-03-04T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
721747,Monmouth Road West - Smethwick,2023-03-04T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.78
721747,Monmouth Road West - Smethwick,2023-03-04T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
721747,Monmouth Road West - Smethwick,2023-03-04T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
721747,Monmouth Road West - Smethwick,2023-03-04T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
721747,Monmouth Road West - Smethwick,2023-03-04T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
721747,Monmouth Road West - Smethwick,2023-03-04T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
721747,Monmouth Road West - Smethwick,2023-03-04T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.87
721747,Monmouth Road West - Smethwick,2023-03-04T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
721747,Monmouth Road West - Smethwick,2023-03-04T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.9
721747,Monmouth Road West - Smethwick,2023-03-04T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
721747,Monmouth Road West - Smethwick,2023-03-04T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
721747,Monmouth Road West - Smethwick,2023-03-04T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
721747,Monmouth Road West - Smethwick,2023-03-04T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
721747,Monmouth Road West - Smethwick,2023-03-04T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
721747,Monmouth Road West - Smethwick,2023-03-04T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
721747,Monmouth Road West - Smethwick,2023-03-04T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
721747,Monmouth Road West - Smethwick,2023-03-04T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
721747,Monmouth Road West - Smethwick,2023-03-04T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
721747,Monmouth Road West - Smethwick,2023-03-04T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
721747,Monmouth Road West - Smethwick,2023-03-04T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
721747,Monmouth Road West - Smethwick,2023-03-04T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
721747,Monmouth Road West - Smethwick,2023-03-04T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
721747,Monmouth Road West - Smethwick,2023-03-04T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
721747,Monmouth Road West - Smethwick,2023-03-04T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
721747,Monmouth Road West - Smethwick,2023-03-04T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
721747,Monmouth Road West - Smethwick,2023-03-04T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
721747,Monmouth Road West - Smethwick,2023-03-04T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
721747,Monmouth Road West - Smethwick,2023-03-04T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
721747,Monmouth Road West - Smethwick,2023-03-04T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
721747,Monmouth Road West - Smethwick,2023-03-04T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
721747,Monmouth Road West - Smethwick,2023-03-04T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
721747,Monmouth Road West - Smethwick,2023-03-04T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
721747,Monmouth Road West - Smethwick,2023-03-04T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
721747,Monmouth Road West - Smethwick,2023-03-04T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
721747,Monmouth Road West - Smethwick,2023-03-04T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
721747,Monmouth Road West - Smethwick,2023-03-04T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
721747,Monmouth Road West - Smethwick,2023-03-04T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
721747,Monmouth Road West - Smethwick,2023-03-04T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
721747,Monmouth Road West - Smethwick,2023-03-04T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
721747,Monmouth Road West - Smethwick,2023-03-04T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
721747,Monmouth Road West - Smethwick,2023-03-04T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
721747,Monmouth Road West - Smethwick,2023-03-04T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
721747,Monmouth Road West - Smethwick,2023-03-04T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
721747,Monmouth Road West - Smethwick,2023-03-04T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
721747,Monmouth Road West - Smethwick,2023-03-04T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
721747,Monmouth Road West - Smethwick,2023-03-04T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
721747,Monmouth Road West - Smethwick,2023-03-04T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
721747,Monmouth Road West - Smethwick,2023-03-04T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
721747,Monmouth Road West - Smethwick,2023-03-04T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
721747,Monmouth Road West - Smethwick,2023-03-04T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
721747,Monmouth Road West - Smethwick,2023-03-04T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
721747,Monmouth Road West - Smethwick,2023-03-04T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
721747,Monmouth Road West - Smethwick,2023-03-04T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
721747,Monmouth Road West - Smethwick,2023-03-04T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
721747,Monmouth Road West - Smethwick,2023-03-04T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
721747,Monmouth Road West - Smethwick,2023-03-04T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
721747,Monmouth Road West - Smethwick,2023-03-04T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.87
721747,Monmouth Road West - Smethwick,2023-03-04T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
721747,Monmouth Road West - Smethwick,2023-03-04T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.6
721747,Monmouth Road West - Smethwick,2023-03-04T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.61
721747,Monmouth Road West - Smethwick,2023-03-04T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
721747,Monmouth Road West - Smethwick,2023-03-04T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
721747,Monmouth Road West - Smethwick,2023-03-04T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
721747,Monmouth Road West - Smethwick,2023-03-04T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
721747,Monmouth Road West - Smethwick,2023-03-04T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
721747,Monmouth Road West - Smethwick,2023-03-04T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
721747,Monmouth Road West - Smethwick,2023-03-04T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
721747,Monmouth Road West - Smethwick,2023-03-04T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
721747,Monmouth Road West - Smethwick,2023-03-04T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.89
721747,Monmouth Road West - Smethwick,2023-03-04T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
721747,Monmouth Road West - Smethwick,2023-03-04T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.58
721747,Monmouth Road West - Smethwick,2023-03-04T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
721747,Monmouth Road West - Smethwick,2023-03-04T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
721747,Monmouth Road West - Smethwick,2023-03-04T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
721747,Monmouth Road West - Smethwick,2023-03-04T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
721747,Monmouth Road West - Smethwick,2023-03-04T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
721747,Monmouth Road West - Smethwick,2023-03-04T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
721747,Monmouth Road West - Smethwick,2023-03-04T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.74
721747,Monmouth Road West - Smethwick,2023-03-04T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
721747,Monmouth Road West - Smethwick,2023-03-04T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.53
721747,Monmouth Road West - Smethwick,2023-03-04T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
721747,Monmouth Road West - Smethwick,2023-03-04T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.73
721747,Monmouth Road West - Smethwick,2023-03-04T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
721747,Monmouth Road West - Smethwick,2023-03-04T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
721747,Monmouth Road West - Smethwick,2023-03-04T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.89
721747,Monmouth Road West - Smethwick,2023-03-04T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.85
721747,Monmouth Road West - Smethwick,2023-03-04T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.89
721747,Monmouth Road West - Smethwick,2023-03-04T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
721747,Monmouth Road West - Smethwick,2023-03-04T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
721747,Monmouth Road West - Smethwick,2023-03-04T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
721747,Monmouth Road West - Smethwick,2023-03-04T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
721747,Monmouth Road West - Smethwick,2023-03-04T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
721747,Monmouth Road West - Smethwick,2023-03-04T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.53
721747,Monmouth Road West - Smethwick,2023-03-04T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.52
721747,Monmouth Road West - Smethwick,2023-03-04T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.58
721747,Monmouth Road West - Smethwick,2023-03-04T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
721747,Monmouth Road West - Smethwick,2023-03-04T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.49
721747,Monmouth Road West - Smethwick,2023-03-04T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.52
721747,Monmouth Road West - Smethwick,2023-03-04T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
721747,Monmouth Road West - Smethwick,2023-03-04T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
721747,Monmouth Road West - Smethwick,2023-03-04T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.53
721747,Monmouth Road West - Smethwick,2023-03-04T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
721747,Monmouth Road West - Smethwick,2023-03-04T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
721747,Monmouth Road West - Smethwick,2023-03-04T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
721747,Monmouth Road West - Smethwick,2023-03-04T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
721747,Monmouth Road West - Smethwick,2023-03-04T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
721747,Monmouth Road West - Smethwick,2023-03-04T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
721747,Monmouth Road West - Smethwick,2023-03-04T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
721747,Monmouth Road West - Smethwick,2023-03-04T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
721747,Monmouth Road West - Smethwick,2023-03-04T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
721747,Monmouth Road West - Smethwick,2023-03-04T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
721747,Monmouth Road West - Smethwick,2023-03-04T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
721747,Monmouth Road West - Smethwick,2023-03-04T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
721747,Monmouth Road West - Smethwick,2023-03-04T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
721747,Monmouth Road West - Smethwick,2023-03-04T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
721747,Monmouth Road West - Smethwick,2023-03-04T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
721747,Monmouth Road West - Smethwick,2023-03-04T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
721747,Monmouth Road West - Smethwick,2023-03-04T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
721747,Monmouth Road West - Smethwick,2023-03-04T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
721747,Monmouth Road West - Smethwick,2023-03-04T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
721747,Monmouth Road West - Smethwick,2023-03-04T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
721747,Monmouth Road West - Smethwick,2023-03-04T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
721747,Monmouth Road West - Smethwick,2023-03-04T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
721747,Monmouth Road West - Smethwick,2023-03-04T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
721747,Monmouth Road West - Smethwick,2023-03-04T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
721747,Monmouth Road West - Smethwick,2023-03-04T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
721747,Monmouth Road West - Smethwick,2023-03-04T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.48
721747,Monmouth Road West - Smethwick,2023-03-04T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
721747,Monmouth Road West - Smethwick,2023-03-04T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
721747,Monmouth Road West - Smethwick,2023-03-04T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
721747,Monmouth Road West - Smethwick,2023-03-04T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
721747,Monmouth Road West - Smethwick,2023-03-04T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
721747,Monmouth Road West - Smethwick,2023-03-04T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.58
721747,Monmouth Road West - Smethwick,2023-03-04T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
721747,Monmouth Road West - Smethwick,2023-03-03T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
721747,Monmouth Road West - Smethwick,2023-03-03T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.57
721747,Monmouth Road West - Smethwick,2023-03-03T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.48
721747,Monmouth Road West - Smethwick,2023-03-03T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
721747,Monmouth Road West - Smethwick,2023-03-03T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
721747,Monmouth Road West - Smethwick,2023-03-03T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.9
721747,Monmouth Road West - Smethwick,2023-03-03T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
721747,Monmouth Road West - Smethwick,2023-03-03T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
721747,Monmouth Road West - Smethwick,2023-03-03T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
721747,Monmouth Road West - Smethwick,2023-03-03T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
721747,Monmouth Road West - Smethwick,2023-03-03T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
721747,Monmouth Road West - Smethwick,2023-03-03T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
721747,Monmouth Road West - Smethwick,2023-03-03T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
721747,Monmouth Road West - Smethwick,2023-03-03T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
721747,Monmouth Road West - Smethwick,2023-03-03T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
721747,Monmouth Road West - Smethwick,2023-03-03T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
721747,Monmouth Road West - Smethwick,2023-03-03T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
721747,Monmouth Road West - Smethwick,2023-03-03T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
721747,Monmouth Road West - Smethwick,2023-03-03T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
721747,Monmouth Road West - Smethwick,2023-03-03T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
721747,Monmouth Road West - Smethwick,2023-03-03T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
721747,Monmouth Road West - Smethwick,2023-03-03T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
721747,Monmouth Road West - Smethwick,2023-03-03T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
721747,Monmouth Road West - Smethwick,2023-03-03T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
721747,Monmouth Road West - Smethwick,2023-03-03T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
721747,Monmouth Road West - Smethwick,2023-03-03T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
721747,Monmouth Road West - Smethwick,2023-03-03T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
721747,Monmouth Road West - Smethwick,2023-03-03T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
721747,Monmouth Road West - Smethwick,2023-03-03T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
721747,Monmouth Road West - Smethwick,2023-03-03T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
721747,Monmouth Road West - Smethwick,2023-03-03T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
721747,Monmouth Road West - Smethwick,2023-03-03T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
721747,Monmouth Road West - Smethwick,2023-03-03T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
721747,Monmouth Road West - Smethwick,2023-03-03T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
721747,Monmouth Road West - Smethwick,2023-03-03T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
721747,Monmouth Road West - Smethwick,2023-03-03T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
721747,Monmouth Road West - Smethwick,2023-03-03T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
721747,Monmouth Road West - Smethwick,2023-03-03T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
721747,Monmouth Road West - Smethwick,2023-03-03T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
721747,Monmouth Road West - Smethwick,2023-03-03T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
721747,Monmouth Road West - Smethwick,2023-03-03T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
721747,Monmouth Road West - Smethwick,2023-03-03T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.92
721747,Monmouth Road West - Smethwick,2023-03-03T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.66
721747,Monmouth Road West - Smethwick,2023-03-03T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.69
721747,Monmouth Road West - Smethwick,2023-03-03T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
721747,Monmouth Road West - Smethwick,2023-03-03T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.78
721747,Monmouth Road West - Smethwick,2023-03-03T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
721747,Monmouth Road West - Smethwick,2023-03-03T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
721747,Monmouth Road West - Smethwick,2023-03-03T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.66
721747,Monmouth Road West - Smethwick,2023-03-03T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.71
721747,Monmouth Road West - Smethwick,2023-03-03T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.82
721747,Monmouth Road West - Smethwick,2023-03-03T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.78
721747,Monmouth Road West - Smethwick,2023-03-03T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
721747,Monmouth Road West - Smethwick,2023-03-03T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
721747,Monmouth Road West - Smethwick,2023-03-03T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
721747,Monmouth Road West - Smethwick,2023-03-03T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
721747,Monmouth Road West - Smethwick,2023-03-03T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
721747,Monmouth Road West - Smethwick,2023-03-03T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.79
721747,Monmouth Road West - Smethwick,2023-03-03T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
721747,Monmouth Road West - Smethwick,2023-03-03T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
721747,Monmouth Road West - Smethwick,2023-03-03T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
721747,Monmouth Road West - Smethwick,2023-03-03T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
721747,Monmouth Road West - Smethwick,2023-03-03T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
721747,Monmouth Road West - Smethwick,2023-03-03T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
721747,Monmouth Road West - Smethwick,2023-03-03T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
721747,Monmouth Road West - Smethwick,2023-03-03T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
721747,Monmouth Road West - Smethwick,2023-03-03T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
721747,Monmouth Road West - Smethwick,2023-03-03T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
721747,Monmouth Road West - Smethwick,2023-03-03T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
721747,Monmouth Road West - Smethwick,2023-03-03T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
721747,Monmouth Road West - Smethwick,2023-03-03T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
721747,Monmouth Road West - Smethwick,2023-03-03T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
721747,Monmouth Road West - Smethwick,2023-03-03T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
721747,Monmouth Road West - Smethwick,2023-03-03T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
721747,Monmouth Road West - Smethwick,2023-03-03T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
721747,Monmouth Road West - Smethwick,2023-03-03T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
721747,Monmouth Road West - Smethwick,2023-03-03T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.82
721747,Monmouth Road West - Smethwick,2023-03-03T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.54
721747,Monmouth Road West - Smethwick,2023-03-03T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.82
721747,Monmouth Road West - Smethwick,2023-03-03T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
721747,Monmouth Road West - Smethwick,2023-03-03T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.14
721747,Monmouth Road West - Smethwick,2023-03-03T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.82
721747,Monmouth Road West - Smethwick,2023-03-03T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
721747,Monmouth Road West - Smethwick,2023-03-03T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
721747,Monmouth Road West - Smethwick,2023-03-03T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.46
721747,Monmouth Road West - Smethwick,2023-03-03T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
721747,Monmouth Road West - Smethwick,2023-03-03T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.8
721747,Monmouth Road West - Smethwick,2023-03-03T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
721747,Monmouth Road West - Smethwick,2023-03-03T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
721747,Monmouth Road West - Smethwick,2023-03-03T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
721747,Monmouth Road West - Smethwick,2023-03-03T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
721747,Monmouth Road West - Smethwick,2023-03-03T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.52
721747,Monmouth Road West - Smethwick,2023-03-03T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
721747,Monmouth Road West - Smethwick,2023-03-03T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
721747,Monmouth Road West - Smethwick,2023-03-03T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
721747,Monmouth Road West - Smethwick,2023-03-03T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
721747,Monmouth Road West - Smethwick,2023-03-03T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
721747,Monmouth Road West - Smethwick,2023-03-03T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
721747,Monmouth Road West - Smethwick,2023-03-03T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
721747,Monmouth Road West - Smethwick,2023-03-03T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
721747,Monmouth Road West - Smethwick,2023-03-03T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.77
721747,Monmouth Road West - Smethwick,2023-03-03T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
721747,Monmouth Road West - Smethwick,2023-03-03T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
721747,Monmouth Road West - Smethwick,2023-03-03T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
721747,Monmouth Road West - Smethwick,2023-03-03T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
721747,Monmouth Road West - Smethwick,2023-03-03T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
721747,Monmouth Road West - Smethwick,2023-03-03T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
721747,Monmouth Road West - Smethwick,2023-03-03T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.54
721747,Monmouth Road West - Smethwick,2023-03-03T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.45
721747,Monmouth Road West - Smethwick,2023-03-03T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
721747,Monmouth Road West - Smethwick,2023-03-03T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
721747,Monmouth Road West - Smethwick,2023-03-03T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
721747,Monmouth Road West - Smethwick,2023-03-03T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
721747,Monmouth Road West - Smethwick,2023-03-03T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
721747,Monmouth Road West - Smethwick,2023-03-03T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
721747,Monmouth Road West - Smethwick,2023-03-03T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
721747,Monmouth Road West - Smethwick,2023-03-03T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
721747,Monmouth Road West - Smethwick,2023-03-03T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
721747,Monmouth Road West - Smethwick,2023-03-03T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
721747,Monmouth Road West - Smethwick,2023-03-03T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
721747,Monmouth Road West - Smethwick,2023-03-03T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
721747,Monmouth Road West - Smethwick,2023-03-03T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
721747,Monmouth Road West - Smethwick,2023-03-03T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
721747,Monmouth Road West - Smethwick,2023-03-03T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
721747,Monmouth Road West - Smethwick,2023-03-03T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.45
721747,Monmouth Road West - Smethwick,2023-03-03T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
721747,Monmouth Road West - Smethwick,2023-03-03T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
721747,Monmouth Road West - Smethwick,2023-03-03T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
721747,Monmouth Road West - Smethwick,2023-03-03T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
721747,Monmouth Road West - Smethwick,2023-03-03T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
721747,Monmouth Road West - Smethwick,2023-03-03T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
721747,Monmouth Road West - Smethwick,2023-03-03T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
721747,Monmouth Road West - Smethwick,2023-03-03T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
721747,Monmouth Road West - Smethwick,2023-03-03T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
721747,Monmouth Road West - Smethwick,2023-03-03T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
721747,Monmouth Road West - Smethwick,2023-03-03T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
721747,Monmouth Road West - Smethwick,2023-03-03T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.48
721747,Monmouth Road West - Smethwick,2023-03-03T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
721747,Monmouth Road West - Smethwick,2023-03-03T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
721747,Monmouth Road West - Smethwick,2023-03-03T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
721747,Monmouth Road West - Smethwick,2023-03-03T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
721747,Monmouth Road West - Smethwick,2023-03-03T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
721747,Monmouth Road West - Smethwick,2023-03-03T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
721747,Monmouth Road West - Smethwick,2023-03-03T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
721747,Monmouth Road West - Smethwick,2023-03-02T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
721747,Monmouth Road West - Smethwick,2023-03-02T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.49
721747,Monmouth Road West - Smethwick,2023-03-02T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.6
721747,Monmouth Road West - Smethwick,2023-03-02T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
721747,Monmouth Road West - Smethwick,2023-03-02T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
721747,Monmouth Road West - Smethwick,2023-03-02T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
721747,Monmouth Road West - Smethwick,2023-03-02T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
721747,Monmouth Road West - Smethwick,2023-03-02T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
721747,Monmouth Road West - Smethwick,2023-03-02T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.81
721747,Monmouth Road West - Smethwick,2023-03-02T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.89
721747,Monmouth Road West - Smethwick,2023-03-02T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
721747,Monmouth Road West - Smethwick,2023-03-02T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.98
721747,Monmouth Road West - Smethwick,2023-03-02T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
721747,Monmouth Road West - Smethwick,2023-03-02T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
721747,Monmouth Road West - Smethwick,2023-03-02T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.56
721747,Monmouth Road West - Smethwick,2023-03-02T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
721747,Monmouth Road West - Smethwick,2023-03-02T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
721747,Monmouth Road West - Smethwick,2023-03-02T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
721747,Monmouth Road West - Smethwick,2023-03-02T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.87
721747,Monmouth Road West - Smethwick,2023-03-02T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.79
721747,Monmouth Road West - Smethwick,2023-03-02T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.87
721747,Monmouth Road West - Smethwick,2023-03-02T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
721747,Monmouth Road West - Smethwick,2023-03-02T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
721747,Monmouth Road West - Smethwick,2023-03-02T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
721747,Monmouth Road West - Smethwick,2023-03-02T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
721747,Monmouth Road West - Smethwick,2023-03-02T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
721747,Monmouth Road West - Smethwick,2023-03-02T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.98
721747,Monmouth Road West - Smethwick,2023-03-02T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
