Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-14T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
721747,Monmouth Road West - Smethwick,2023-02-14T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
721747,Monmouth Road West - Smethwick,2023-02-14T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
721747,Monmouth Road West - Smethwick,2023-02-14T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
721747,Monmouth Road West - Smethwick,2023-02-14T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
721747,Monmouth Road West - Smethwick,2023-02-14T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
721747,Monmouth Road West - Smethwick,2023-02-14T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
721747,Monmouth Road West - Smethwick,2023-02-14T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
721747,Monmouth Road West - Smethwick,2023-02-14T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
721747,Monmouth Road West - Smethwick,2023-02-14T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
721747,Monmouth Road West - Smethwick,2023-02-14T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
721747,Monmouth Road West - Smethwick,2023-02-14T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.42
721747,Monmouth Road West - Smethwick,2023-02-14T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
721747,Monmouth Road West - Smethwick,2023-02-14T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
721747,Monmouth Road West - Smethwick,2023-02-14T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.69
721747,Monmouth Road West - Smethwick,2023-02-14T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
721747,Monmouth Road West - Smethwick,2023-02-14T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
721747,Monmouth Road West - Smethwick,2023-02-14T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.66
721747,Monmouth Road West - Smethwick,2023-02-14T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
721747,Monmouth Road West - Smethwick,2023-02-14T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.89
721747,Monmouth Road West - Smethwick,2023-02-14T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.56
721747,Monmouth Road West - Smethwick,2023-02-14T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
721747,Monmouth Road West - Smethwick,2023-02-14T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
721747,Monmouth Road West - Smethwick,2023-02-14T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
721747,Monmouth Road West - Smethwick,2023-02-14T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
721747,Monmouth Road West - Smethwick,2023-02-14T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.48
721747,Monmouth Road West - Smethwick,2023-02-14T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.46
721747,Monmouth Road West - Smethwick,2023-02-14T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
721747,Monmouth Road West - Smethwick,2023-02-14T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
721747,Monmouth Road West - Smethwick,2023-02-14T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
721747,Monmouth Road West - Smethwick,2023-02-14T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
721747,Monmouth Road West - Smethwick,2023-02-14T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
721747,Monmouth Road West - Smethwick,2023-02-14T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
721747,Monmouth Road West - Smethwick,2023-02-14T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
721747,Monmouth Road West - Smethwick,2023-02-14T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
721747,Monmouth Road West - Smethwick,2023-02-14T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
721747,Monmouth Road West - Smethwick,2023-02-14T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
721747,Monmouth Road West - Smethwick,2023-02-14T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
721747,Monmouth Road West - Smethwick,2023-02-14T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
721747,Monmouth Road West - Smethwick,2023-02-14T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.81
721747,Monmouth Road West - Smethwick,2023-02-14T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
721747,Monmouth Road West - Smethwick,2023-02-14T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
721747,Monmouth Road West - Smethwick,2023-02-14T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.46
721747,Monmouth Road West - Smethwick,2023-02-14T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
721747,Monmouth Road West - Smethwick,2023-02-14T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.48
721747,Monmouth Road West - Smethwick,2023-02-14T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.49
721747,Monmouth Road West - Smethwick,2023-02-14T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
721747,Monmouth Road West - Smethwick,2023-02-14T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.57
721747,Monmouth Road West - Smethwick,2023-02-14T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.67
721747,Monmouth Road West - Smethwick,2023-02-14T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
721747,Monmouth Road West - Smethwick,2023-02-14T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
721747,Monmouth Road West - Smethwick,2023-02-14T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.61
721747,Monmouth Road West - Smethwick,2023-02-14T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.69
721747,Monmouth Road West - Smethwick,2023-02-14T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
721747,Monmouth Road West - Smethwick,2023-02-14T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
721747,Monmouth Road West - Smethwick,2023-02-14T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
721747,Monmouth Road West - Smethwick,2023-02-14T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
721747,Monmouth Road West - Smethwick,2023-02-14T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
721747,Monmouth Road West - Smethwick,2023-02-14T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
721747,Monmouth Road West - Smethwick,2023-02-14T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
721747,Monmouth Road West - Smethwick,2023-02-14T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
721747,Monmouth Road West - Smethwick,2023-02-14T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
721747,Monmouth Road West - Smethwick,2023-02-14T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
721747,Monmouth Road West - Smethwick,2023-02-14T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
721747,Monmouth Road West - Smethwick,2023-02-14T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
721747,Monmouth Road West - Smethwick,2023-02-14T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
721747,Monmouth Road West - Smethwick,2023-02-14T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
721747,Monmouth Road West - Smethwick,2023-02-14T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
721747,Monmouth Road West - Smethwick,2023-02-14T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
721747,Monmouth Road West - Smethwick,2023-02-14T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.77
721747,Monmouth Road West - Smethwick,2023-02-14T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.53
721747,Monmouth Road West - Smethwick,2023-02-14T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
721747,Monmouth Road West - Smethwick,2023-02-14T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
721747,Monmouth Road West - Smethwick,2023-02-14T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
721747,Monmouth Road West - Smethwick,2023-02-14T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
721747,Monmouth Road West - Smethwick,2023-02-14T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
721747,Monmouth Road West - Smethwick,2023-02-14T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
721747,Monmouth Road West - Smethwick,2023-02-14T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
721747,Monmouth Road West - Smethwick,2023-02-14T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
721747,Monmouth Road West - Smethwick,2023-02-14T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
721747,Monmouth Road West - Smethwick,2023-02-14T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
721747,Monmouth Road West - Smethwick,2023-02-14T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
721747,Monmouth Road West - Smethwick,2023-02-14T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
721747,Monmouth Road West - Smethwick,2023-02-14T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
721747,Monmouth Road West - Smethwick,2023-02-14T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
721747,Monmouth Road West - Smethwick,2023-02-14T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
721747,Monmouth Road West - Smethwick,2023-02-14T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
721747,Monmouth Road West - Smethwick,2023-02-14T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
721747,Monmouth Road West - Smethwick,2023-02-14T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
721747,Monmouth Road West - Smethwick,2023-02-14T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
721747,Monmouth Road West - Smethwick,2023-02-14T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
721747,Monmouth Road West - Smethwick,2023-02-14T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
721747,Monmouth Road West - Smethwick,2023-02-14T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
721747,Monmouth Road West - Smethwick,2023-02-14T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.59
721747,Monmouth Road West - Smethwick,2023-02-14T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
721747,Monmouth Road West - Smethwick,2023-02-14T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
721747,Monmouth Road West - Smethwick,2023-02-14T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
721747,Monmouth Road West - Smethwick,2023-02-14T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
721747,Monmouth Road West - Smethwick,2023-02-14T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
721747,Monmouth Road West - Smethwick,2023-02-14T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
721747,Monmouth Road West - Smethwick,2023-02-14T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
721747,Monmouth Road West - Smethwick,2023-02-14T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
721747,Monmouth Road West - Smethwick,2023-02-14T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
721747,Monmouth Road West - Smethwick,2023-02-14T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
721747,Monmouth Road West - Smethwick,2023-02-14T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
721747,Monmouth Road West - Smethwick,2023-02-14T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
721747,Monmouth Road West - Smethwick,2023-02-14T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
721747,Monmouth Road West - Smethwick,2023-02-14T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
721747,Monmouth Road West - Smethwick,2023-02-14T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
721747,Monmouth Road West - Smethwick,2023-02-14T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
721747,Monmouth Road West - Smethwick,2023-02-14T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
721747,Monmouth Road West - Smethwick,2023-02-13T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.48
721747,Monmouth Road West - Smethwick,2023-02-13T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
721747,Monmouth Road West - Smethwick,2023-02-13T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
721747,Monmouth Road West - Smethwick,2023-02-13T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
721747,Monmouth Road West - Smethwick,2023-02-13T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
721747,Monmouth Road West - Smethwick,2023-02-13T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.54
721747,Monmouth Road West - Smethwick,2023-02-13T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
721747,Monmouth Road West - Smethwick,2023-02-13T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
721747,Monmouth Road West - Smethwick,2023-02-13T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.68
721747,Monmouth Road West - Smethwick,2023-02-13T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.82
721747,Monmouth Road West - Smethwick,2023-02-13T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
721747,Monmouth Road West - Smethwick,2023-02-13T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.82
721747,Monmouth Road West - Smethwick,2023-02-13T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.81
721747,Monmouth Road West - Smethwick,2023-02-13T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.79
721747,Monmouth Road West - Smethwick,2023-02-13T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.89
721747,Monmouth Road West - Smethwick,2023-02-13T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
721747,Monmouth Road West - Smethwick,2023-02-13T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
721747,Monmouth Road West - Smethwick,2023-02-13T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
721747,Monmouth Road West - Smethwick,2023-02-13T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
721747,Monmouth Road West - Smethwick,2023-02-13T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
721747,Monmouth Road West - Smethwick,2023-02-13T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
721747,Monmouth Road West - Smethwick,2023-02-13T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
721747,Monmouth Road West - Smethwick,2023-02-13T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
721747,Monmouth Road West - Smethwick,2023-02-13T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
721747,Monmouth Road West - Smethwick,2023-02-13T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
721747,Monmouth Road West - Smethwick,2023-02-13T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
721747,Monmouth Road West - Smethwick,2023-02-13T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
721747,Monmouth Road West - Smethwick,2023-02-13T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
721747,Monmouth Road West - Smethwick,2023-02-13T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
721747,Monmouth Road West - Smethwick,2023-02-13T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
721747,Monmouth Road West - Smethwick,2023-02-13T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
721747,Monmouth Road West - Smethwick,2023-02-13T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
721747,Monmouth Road West - Smethwick,2023-02-13T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
721747,Monmouth Road West - Smethwick,2023-02-13T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
721747,Monmouth Road West - Smethwick,2023-02-13T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
721747,Monmouth Road West - Smethwick,2023-02-13T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
721747,Monmouth Road West - Smethwick,2023-02-13T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
721747,Monmouth Road West - Smethwick,2023-02-13T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
721747,Monmouth Road West - Smethwick,2023-02-13T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
721747,Monmouth Road West - Smethwick,2023-02-13T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
721747,Monmouth Road West - Smethwick,2023-02-13T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
721747,Monmouth Road West - Smethwick,2023-02-13T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
721747,Monmouth Road West - Smethwick,2023-02-13T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
721747,Monmouth Road West - Smethwick,2023-02-13T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
721747,Monmouth Road West - Smethwick,2023-02-13T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
721747,Monmouth Road West - Smethwick,2023-02-13T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
721747,Monmouth Road West - Smethwick,2023-02-13T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
721747,Monmouth Road West - Smethwick,2023-02-13T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
721747,Monmouth Road West - Smethwick,2023-02-13T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
721747,Monmouth Road West - Smethwick,2023-02-13T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
721747,Monmouth Road West - Smethwick,2023-02-13T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
721747,Monmouth Road West - Smethwick,2023-02-13T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
721747,Monmouth Road West - Smethwick,2023-02-13T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
721747,Monmouth Road West - Smethwick,2023-02-13T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
721747,Monmouth Road West - Smethwick,2023-02-13T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
721747,Monmouth Road West - Smethwick,2023-02-13T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
721747,Monmouth Road West - Smethwick,2023-02-13T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
721747,Monmouth Road West - Smethwick,2023-02-13T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
721747,Monmouth Road West - Smethwick,2023-02-13T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
721747,Monmouth Road West - Smethwick,2023-02-13T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
721747,Monmouth Road West - Smethwick,2023-02-13T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
721747,Monmouth Road West - Smethwick,2023-02-13T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.6
721747,Monmouth Road West - Smethwick,2023-02-13T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.71
721747,Monmouth Road West - Smethwick,2023-02-13T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
721747,Monmouth Road West - Smethwick,2023-02-13T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
721747,Monmouth Road West - Smethwick,2023-02-13T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
721747,Monmouth Road West - Smethwick,2023-02-13T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
721747,Monmouth Road West - Smethwick,2023-02-13T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
721747,Monmouth Road West - Smethwick,2023-02-13T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
721747,Monmouth Road West - Smethwick,2023-02-13T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
721747,Monmouth Road West - Smethwick,2023-02-13T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
721747,Monmouth Road West - Smethwick,2023-02-13T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
721747,Monmouth Road West - Smethwick,2023-02-13T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.48
721747,Monmouth Road West - Smethwick,2023-02-13T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.57
721747,Monmouth Road West - Smethwick,2023-02-13T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
721747,Monmouth Road West - Smethwick,2023-02-13T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.66
721747,Monmouth Road West - Smethwick,2023-02-13T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.53
721747,Monmouth Road West - Smethwick,2023-02-13T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.65
721747,Monmouth Road West - Smethwick,2023-02-13T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.71
721747,Monmouth Road West - Smethwick,2023-02-13T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.49
721747,Monmouth Road West - Smethwick,2023-02-13T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
721747,Monmouth Road West - Smethwick,2023-02-13T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.78
721747,Monmouth Road West - Smethwick,2023-02-13T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
721747,Monmouth Road West - Smethwick,2023-02-13T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
721747,Monmouth Road West - Smethwick,2023-02-13T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.8
721747,Monmouth Road West - Smethwick,2023-02-13T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
721747,Monmouth Road West - Smethwick,2023-02-13T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
721747,Monmouth Road West - Smethwick,2023-02-13T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
721747,Monmouth Road West - Smethwick,2023-02-13T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
721747,Monmouth Road West - Smethwick,2023-02-13T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
721747,Monmouth Road West - Smethwick,2023-02-13T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
721747,Monmouth Road West - Smethwick,2023-02-13T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
721747,Monmouth Road West - Smethwick,2023-02-13T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
721747,Monmouth Road West - Smethwick,2023-02-13T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
721747,Monmouth Road West - Smethwick,2023-02-13T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
721747,Monmouth Road West - Smethwick,2023-02-13T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
721747,Monmouth Road West - Smethwick,2023-02-13T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.17
721747,Monmouth Road West - Smethwick,2023-02-13T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
721747,Monmouth Road West - Smethwick,2023-02-13T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
721747,Monmouth Road West - Smethwick,2023-02-13T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
721747,Monmouth Road West - Smethwick,2023-02-13T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
721747,Monmouth Road West - Smethwick,2023-02-13T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
721747,Monmouth Road West - Smethwick,2023-02-13T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
721747,Monmouth Road West - Smethwick,2023-02-13T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
721747,Monmouth Road West - Smethwick,2023-02-13T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
721747,Monmouth Road West - Smethwick,2023-02-13T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.52
721747,Monmouth Road West - Smethwick,2023-02-13T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
721747,Monmouth Road West - Smethwick,2023-02-13T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.52
721747,Monmouth Road West - Smethwick,2023-02-13T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.49
721747,Monmouth Road West - Smethwick,2023-02-13T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.67
721747,Monmouth Road West - Smethwick,2023-02-13T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
721747,Monmouth Road West - Smethwick,2023-02-13T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
721747,Monmouth Road West - Smethwick,2023-02-13T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
721747,Monmouth Road West - Smethwick,2023-02-13T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
721747,Monmouth Road West - Smethwick,2023-02-13T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
721747,Monmouth Road West - Smethwick,2023-02-13T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.49
721747,Monmouth Road West - Smethwick,2023-02-13T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
721747,Monmouth Road West - Smethwick,2023-02-13T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
721747,Monmouth Road West - Smethwick,2023-02-13T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
721747,Monmouth Road West - Smethwick,2023-02-13T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
721747,Monmouth Road West - Smethwick,2023-02-13T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
721747,Monmouth Road West - Smethwick,2023-02-13T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
721747,Monmouth Road West - Smethwick,2023-02-13T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
721747,Monmouth Road West - Smethwick,2023-02-13T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
721747,Monmouth Road West - Smethwick,2023-02-13T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
721747,Monmouth Road West - Smethwick,2023-02-13T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
721747,Monmouth Road West - Smethwick,2023-02-13T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
721747,Monmouth Road West - Smethwick,2023-02-13T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
721747,Monmouth Road West - Smethwick,2023-02-13T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.53
721747,Monmouth Road West - Smethwick,2023-02-13T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
721747,Monmouth Road West - Smethwick,2023-02-13T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
721747,Monmouth Road West - Smethwick,2023-02-13T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
721747,Monmouth Road West - Smethwick,2023-02-13T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
721747,Monmouth Road West - Smethwick,2023-02-13T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
721747,Monmouth Road West - Smethwick,2023-02-13T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
721747,Monmouth Road West - Smethwick,2023-02-13T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
721747,Monmouth Road West - Smethwick,2023-02-13T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
721747,Monmouth Road West - Smethwick,2023-02-13T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
721747,Monmouth Road West - Smethwick,2023-02-13T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
721747,Monmouth Road West - Smethwick,2023-02-13T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
721747,Monmouth Road West - Smethwick,2023-02-13T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
721747,Monmouth Road West - Smethwick,2023-02-13T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
721747,Monmouth Road West - Smethwick,2023-02-13T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
721747,Monmouth Road West - Smethwick,2023-02-13T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
721747,Monmouth Road West - Smethwick,2023-02-12T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
721747,Monmouth Road West - Smethwick,2023-02-12T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
721747,Monmouth Road West - Smethwick,2023-02-12T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
721747,Monmouth Road West - Smethwick,2023-02-12T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
721747,Monmouth Road West - Smethwick,2023-02-12T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
721747,Monmouth Road West - Smethwick,2023-02-12T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.55
721747,Monmouth Road West - Smethwick,2023-02-12T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
721747,Monmouth Road West - Smethwick,2023-02-12T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
721747,Monmouth Road West - Smethwick,2023-02-12T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.68
721747,Monmouth Road West - Smethwick,2023-02-12T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.83
721747,Monmouth Road West - Smethwick,2023-02-12T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
721747,Monmouth Road West - Smethwick,2023-02-12T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
721747,Monmouth Road West - Smethwick,2023-02-12T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
721747,Monmouth Road West - Smethwick,2023-02-12T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
721747,Monmouth Road West - Smethwick,2023-02-12T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
721747,Monmouth Road West - Smethwick,2023-02-12T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.9
721747,Monmouth Road West - Smethwick,2023-02-12T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
721747,Monmouth Road West - Smethwick,2023-02-12T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
721747,Monmouth Road West - Smethwick,2023-02-12T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
721747,Monmouth Road West - Smethwick,2023-02-12T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
721747,Monmouth Road West - Smethwick,2023-02-12T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
721747,Monmouth Road West - Smethwick,2023-02-12T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.83
721747,Monmouth Road West - Smethwick,2023-02-12T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
721747,Monmouth Road West - Smethwick,2023-02-12T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
721747,Monmouth Road West - Smethwick,2023-02-12T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.9
721747,Monmouth Road West - Smethwick,2023-02-12T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.89
721747,Monmouth Road West - Smethwick,2023-02-12T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.86
721747,Monmouth Road West - Smethwick,2023-02-12T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
721747,Monmouth Road West - Smethwick,2023-02-12T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
721747,Monmouth Road West - Smethwick,2023-02-12T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
721747,Monmouth Road West - Smethwick,2023-02-12T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
721747,Monmouth Road West - Smethwick,2023-02-12T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
721747,Monmouth Road West - Smethwick,2023-02-12T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
721747,Monmouth Road West - Smethwick,2023-02-12T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
721747,Monmouth Road West - Smethwick,2023-02-12T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
721747,Monmouth Road West - Smethwick,2023-02-12T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
721747,Monmouth Road West - Smethwick,2023-02-12T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
721747,Monmouth Road West - Smethwick,2023-02-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
721747,Monmouth Road West - Smethwick,2023-02-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
721747,Monmouth Road West - Smethwick,2023-02-12T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
721747,Monmouth Road West - Smethwick,2023-02-12T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
721747,Monmouth Road West - Smethwick,2023-02-12T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
721747,Monmouth Road West - Smethwick,2023-02-12T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
721747,Monmouth Road West - Smethwick,2023-02-12T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
721747,Monmouth Road West - Smethwick,2023-02-12T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
721747,Monmouth Road West - Smethwick,2023-02-12T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
721747,Monmouth Road West - Smethwick,2023-02-12T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
721747,Monmouth Road West - Smethwick,2023-02-12T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
721747,Monmouth Road West - Smethwick,2023-02-12T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
721747,Monmouth Road West - Smethwick,2023-02-12T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
721747,Monmouth Road West - Smethwick,2023-02-12T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
721747,Monmouth Road West - Smethwick,2023-02-12T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
721747,Monmouth Road West - Smethwick,2023-02-12T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
721747,Monmouth Road West - Smethwick,2023-02-12T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.92
721747,Monmouth Road West - Smethwick,2023-02-12T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
721747,Monmouth Road West - Smethwick,2023-02-12T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
721747,Monmouth Road West - Smethwick,2023-02-12T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
721747,Monmouth Road West - Smethwick,2023-02-12T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
721747,Monmouth Road West - Smethwick,2023-02-12T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
721747,Monmouth Road West - Smethwick,2023-02-12T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
721747,Monmouth Road West - Smethwick,2023-02-12T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.61
721747,Monmouth Road West - Smethwick,2023-02-12T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
721747,Monmouth Road West - Smethwick,2023-02-12T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.87
721747,Monmouth Road West - Smethwick,2023-02-12T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.6
721747,Monmouth Road West - Smethwick,2023-02-12T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.56
721747,Monmouth Road West - Smethwick,2023-02-12T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
721747,Monmouth Road West - Smethwick,2023-02-12T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
721747,Monmouth Road West - Smethwick,2023-02-12T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
721747,Monmouth Road West - Smethwick,2023-02-12T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
721747,Monmouth Road West - Smethwick,2023-02-12T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
721747,Monmouth Road West - Smethwick,2023-02-12T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
721747,Monmouth Road West - Smethwick,2023-02-12T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
721747,Monmouth Road West - Smethwick,2023-02-12T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
721747,Monmouth Road West - Smethwick,2023-02-12T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
721747,Monmouth Road West - Smethwick,2023-02-12T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
721747,Monmouth Road West - Smethwick,2023-02-12T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
721747,Monmouth Road West - Smethwick,2023-02-12T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
721747,Monmouth Road West - Smethwick,2023-02-12T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
721747,Monmouth Road West - Smethwick,2023-02-12T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
721747,Monmouth Road West - Smethwick,2023-02-12T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
721747,Monmouth Road West - Smethwick,2023-02-12T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
721747,Monmouth Road West - Smethwick,2023-02-12T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
721747,Monmouth Road West - Smethwick,2023-02-12T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
721747,Monmouth Road West - Smethwick,2023-02-12T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
721747,Monmouth Road West - Smethwick,2023-02-12T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.58
721747,Monmouth Road West - Smethwick,2023-02-12T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
721747,Monmouth Road West - Smethwick,2023-02-12T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.73
721747,Monmouth Road West - Smethwick,2023-02-12T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
721747,Monmouth Road West - Smethwick,2023-02-12T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.89
721747,Monmouth Road West - Smethwick,2023-02-12T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.63
721747,Monmouth Road West - Smethwick,2023-02-12T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
721747,Monmouth Road West - Smethwick,2023-02-12T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
721747,Monmouth Road West - Smethwick,2023-02-12T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.69
721747,Monmouth Road West - Smethwick,2023-02-12T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.98
721747,Monmouth Road West - Smethwick,2023-02-12T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
721747,Monmouth Road West - Smethwick,2023-02-12T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
721747,Monmouth Road West - Smethwick,2023-02-12T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
721747,Monmouth Road West - Smethwick,2023-02-12T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
721747,Monmouth Road West - Smethwick,2023-02-12T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
721747,Monmouth Road West - Smethwick,2023-02-12T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
721747,Monmouth Road West - Smethwick,2023-02-12T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
721747,Monmouth Road West - Smethwick,2023-02-12T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.7
721747,Monmouth Road West - Smethwick,2023-02-12T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.56
721747,Monmouth Road West - Smethwick,2023-02-12T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
721747,Monmouth Road West - Smethwick,2023-02-12T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.52
721747,Monmouth Road West - Smethwick,2023-02-12T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
721747,Monmouth Road West - Smethwick,2023-02-12T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.52
721747,Monmouth Road West - Smethwick,2023-02-12T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.54
721747,Monmouth Road West - Smethwick,2023-02-12T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
721747,Monmouth Road West - Smethwick,2023-02-12T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.46
721747,Monmouth Road West - Smethwick,2023-02-12T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
721747,Monmouth Road West - Smethwick,2023-02-12T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
721747,Monmouth Road West - Smethwick,2023-02-12T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
721747,Monmouth Road West - Smethwick,2023-02-12T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
721747,Monmouth Road West - Smethwick,2023-02-12T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
721747,Monmouth Road West - Smethwick,2023-02-12T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
721747,Monmouth Road West - Smethwick,2023-02-12T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.54
721747,Monmouth Road West - Smethwick,2023-02-12T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
721747,Monmouth Road West - Smethwick,2023-02-12T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
721747,Monmouth Road West - Smethwick,2023-02-12T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
721747,Monmouth Road West - Smethwick,2023-02-12T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
721747,Monmouth Road West - Smethwick,2023-02-12T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
721747,Monmouth Road West - Smethwick,2023-02-12T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
721747,Monmouth Road West - Smethwick,2023-02-12T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
721747,Monmouth Road West - Smethwick,2023-02-12T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.53
721747,Monmouth Road West - Smethwick,2023-02-12T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
721747,Monmouth Road West - Smethwick,2023-02-12T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
721747,Monmouth Road West - Smethwick,2023-02-12T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
721747,Monmouth Road West - Smethwick,2023-02-12T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
721747,Monmouth Road West - Smethwick,2023-02-12T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
721747,Monmouth Road West - Smethwick,2023-02-12T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
721747,Monmouth Road West - Smethwick,2023-02-12T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
721747,Monmouth Road West - Smethwick,2023-02-12T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
721747,Monmouth Road West - Smethwick,2023-02-12T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
721747,Monmouth Road West - Smethwick,2023-02-12T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
721747,Monmouth Road West - Smethwick,2023-02-12T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
721747,Monmouth Road West - Smethwick,2023-02-12T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
721747,Monmouth Road West - Smethwick,2023-02-12T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
721747,Monmouth Road West - Smethwick,2023-02-12T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
721747,Monmouth Road West - Smethwick,2023-02-12T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.45
721747,Monmouth Road West - Smethwick,2023-02-12T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
721747,Monmouth Road West - Smethwick,2023-02-12T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.46
721747,Monmouth Road West - Smethwick,2023-02-12T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.64
721747,Monmouth Road West - Smethwick,2023-02-12T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.46
721747,Monmouth Road West - Smethwick,2023-02-11T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.52
721747,Monmouth Road West - Smethwick,2023-02-11T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.61
721747,Monmouth Road West - Smethwick,2023-02-11T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.76
721747,Monmouth Road West - Smethwick,2023-02-11T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
721747,Monmouth Road West - Smethwick,2023-02-11T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
721747,Monmouth Road West - Smethwick,2023-02-11T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.69
721747,Monmouth Road West - Smethwick,2023-02-11T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.86
721747,Monmouth Road West - Smethwick,2023-02-11T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
721747,Monmouth Road West - Smethwick,2023-02-11T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
721747,Monmouth Road West - Smethwick,2023-02-11T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
721747,Monmouth Road West - Smethwick,2023-02-11T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
721747,Monmouth Road West - Smethwick,2023-02-11T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
721747,Monmouth Road West - Smethwick,2023-02-11T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
721747,Monmouth Road West - Smethwick,2023-02-11T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
721747,Monmouth Road West - Smethwick,2023-02-11T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.9
721747,Monmouth Road West - Smethwick,2023-02-11T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
721747,Monmouth Road West - Smethwick,2023-02-11T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
721747,Monmouth Road West - Smethwick,2023-02-11T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
721747,Monmouth Road West - Smethwick,2023-02-11T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
721747,Monmouth Road West - Smethwick,2023-02-11T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.14
721747,Monmouth Road West - Smethwick,2023-02-11T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
721747,Monmouth Road West - Smethwick,2023-02-11T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
721747,Monmouth Road West - Smethwick,2023-02-11T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
721747,Monmouth Road West - Smethwick,2023-02-11T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
721747,Monmouth Road West - Smethwick,2023-02-11T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
721747,Monmouth Road West - Smethwick,2023-02-11T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
721747,Monmouth Road West - Smethwick,2023-02-11T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
721747,Monmouth Road West - Smethwick,2023-02-11T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
721747,Monmouth Road West - Smethwick,2023-02-11T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
721747,Monmouth Road West - Smethwick,2023-02-11T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
721747,Monmouth Road West - Smethwick,2023-02-11T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
721747,Monmouth Road West - Smethwick,2023-02-11T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
721747,Monmouth Road West - Smethwick,2023-02-11T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
721747,Monmouth Road West - Smethwick,2023-02-11T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
721747,Monmouth Road West - Smethwick,2023-02-11T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
721747,Monmouth Road West - Smethwick,2023-02-11T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
721747,Monmouth Road West - Smethwick,2023-02-11T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
721747,Monmouth Road West - Smethwick,2023-02-11T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
721747,Monmouth Road West - Smethwick,2023-02-11T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.33
721747,Monmouth Road West - Smethwick,2023-02-11T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
721747,Monmouth Road West - Smethwick,2023-02-11T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
721747,Monmouth Road West - Smethwick,2023-02-11T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
721747,Monmouth Road West - Smethwick,2023-02-11T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
721747,Monmouth Road West - Smethwick,2023-02-11T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
721747,Monmouth Road West - Smethwick,2023-02-11T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
721747,Monmouth Road West - Smethwick,2023-02-11T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
721747,Monmouth Road West - Smethwick,2023-02-11T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
721747,Monmouth Road West - Smethwick,2023-02-11T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
721747,Monmouth Road West - Smethwick,2023-02-11T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
721747,Monmouth Road West - Smethwick,2023-02-11T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
721747,Monmouth Road West - Smethwick,2023-02-11T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
721747,Monmouth Road West - Smethwick,2023-02-11T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
721747,Monmouth Road West - Smethwick,2023-02-11T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
721747,Monmouth Road West - Smethwick,2023-02-11T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
721747,Monmouth Road West - Smethwick,2023-02-11T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
721747,Monmouth Road West - Smethwick,2023-02-11T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
721747,Monmouth Road West - Smethwick,2023-02-11T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
721747,Monmouth Road West - Smethwick,2023-02-11T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
721747,Monmouth Road West - Smethwick,2023-02-11T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
721747,Monmouth Road West - Smethwick,2023-02-11T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
721747,Monmouth Road West - Smethwick,2023-02-11T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
721747,Monmouth Road West - Smethwick,2023-02-11T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.59
721747,Monmouth Road West - Smethwick,2023-02-11T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
