Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-03-10T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
721747,Monmouth Road West - Smethwick,2023-03-10T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.33
721747,Monmouth Road West - Smethwick,2023-03-10T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
721747,Monmouth Road West - Smethwick,2023-03-10T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
721747,Monmouth Road West - Smethwick,2023-03-10T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.36
721747,Monmouth Road West - Smethwick,2023-03-10T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.18
721747,Monmouth Road West - Smethwick,2023-03-10T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
721747,Monmouth Road West - Smethwick,2023-03-10T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.48
721747,Monmouth Road West - Smethwick,2023-03-10T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
721747,Monmouth Road West - Smethwick,2023-03-10T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
721747,Monmouth Road West - Smethwick,2023-03-10T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
721747,Monmouth Road West - Smethwick,2023-03-10T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
721747,Monmouth Road West - Smethwick,2023-03-10T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
721747,Monmouth Road West - Smethwick,2023-03-10T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
721747,Monmouth Road West - Smethwick,2023-03-10T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
721747,Monmouth Road West - Smethwick,2023-03-10T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
721747,Monmouth Road West - Smethwick,2023-03-10T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
721747,Monmouth Road West - Smethwick,2023-03-10T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
721747,Monmouth Road West - Smethwick,2023-03-10T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
721747,Monmouth Road West - Smethwick,2023-03-10T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
721747,Monmouth Road West - Smethwick,2023-03-10T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
721747,Monmouth Road West - Smethwick,2023-03-10T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
721747,Monmouth Road West - Smethwick,2023-03-10T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
721747,Monmouth Road West - Smethwick,2023-03-10T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
721747,Monmouth Road West - Smethwick,2023-03-10T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
721747,Monmouth Road West - Smethwick,2023-03-10T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
721747,Monmouth Road West - Smethwick,2023-03-10T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
721747,Monmouth Road West - Smethwick,2023-03-10T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
721747,Monmouth Road West - Smethwick,2023-03-10T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
721747,Monmouth Road West - Smethwick,2023-03-10T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
721747,Monmouth Road West - Smethwick,2023-03-10T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
721747,Monmouth Road West - Smethwick,2023-03-10T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
721747,Monmouth Road West - Smethwick,2023-03-10T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
721747,Monmouth Road West - Smethwick,2023-03-10T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
721747,Monmouth Road West - Smethwick,2023-03-10T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
721747,Monmouth Road West - Smethwick,2023-03-10T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
721747,Monmouth Road West - Smethwick,2023-03-10T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
721747,Monmouth Road West - Smethwick,2023-03-10T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
721747,Monmouth Road West - Smethwick,2023-03-10T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
721747,Monmouth Road West - Smethwick,2023-03-10T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
721747,Monmouth Road West - Smethwick,2023-03-10T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
721747,Monmouth Road West - Smethwick,2023-03-10T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
721747,Monmouth Road West - Smethwick,2023-03-10T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
721747,Monmouth Road West - Smethwick,2023-03-10T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
721747,Monmouth Road West - Smethwick,2023-03-10T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
721747,Monmouth Road West - Smethwick,2023-03-10T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
721747,Monmouth Road West - Smethwick,2023-03-10T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
721747,Monmouth Road West - Smethwick,2023-03-10T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
721747,Monmouth Road West - Smethwick,2023-03-10T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
721747,Monmouth Road West - Smethwick,2023-03-10T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
721747,Monmouth Road West - Smethwick,2023-03-10T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
721747,Monmouth Road West - Smethwick,2023-03-10T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
721747,Monmouth Road West - Smethwick,2023-03-10T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
721747,Monmouth Road West - Smethwick,2023-03-10T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
721747,Monmouth Road West - Smethwick,2023-03-10T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
721747,Monmouth Road West - Smethwick,2023-03-10T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
721747,Monmouth Road West - Smethwick,2023-03-10T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
721747,Monmouth Road West - Smethwick,2023-03-10T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
721747,Monmouth Road West - Smethwick,2023-03-10T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
721747,Monmouth Road West - Smethwick,2023-03-10T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
721747,Monmouth Road West - Smethwick,2023-03-10T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
721747,Monmouth Road West - Smethwick,2023-03-10T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
721747,Monmouth Road West - Smethwick,2023-03-10T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
721747,Monmouth Road West - Smethwick,2023-03-10T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
721747,Monmouth Road West - Smethwick,2023-03-10T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.64
721747,Monmouth Road West - Smethwick,2023-03-10T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
721747,Monmouth Road West - Smethwick,2023-03-10T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
721747,Monmouth Road West - Smethwick,2023-03-10T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
721747,Monmouth Road West - Smethwick,2023-03-10T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.7
721747,Monmouth Road West - Smethwick,2023-03-10T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
721747,Monmouth Road West - Smethwick,2023-03-10T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
721747,Monmouth Road West - Smethwick,2023-03-10T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
721747,Monmouth Road West - Smethwick,2023-03-10T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
721747,Monmouth Road West - Smethwick,2023-03-10T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
721747,Monmouth Road West - Smethwick,2023-03-10T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
721747,Monmouth Road West - Smethwick,2023-03-10T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
721747,Monmouth Road West - Smethwick,2023-03-10T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
721747,Monmouth Road West - Smethwick,2023-03-10T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
721747,Monmouth Road West - Smethwick,2023-03-10T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
721747,Monmouth Road West - Smethwick,2023-03-10T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
721747,Monmouth Road West - Smethwick,2023-03-10T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
721747,Monmouth Road West - Smethwick,2023-03-10T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
721747,Monmouth Road West - Smethwick,2023-03-10T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
721747,Monmouth Road West - Smethwick,2023-03-10T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
721747,Monmouth Road West - Smethwick,2023-03-10T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
721747,Monmouth Road West - Smethwick,2023-03-10T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
721747,Monmouth Road West - Smethwick,2023-03-10T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
721747,Monmouth Road West - Smethwick,2023-03-10T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
721747,Monmouth Road West - Smethwick,2023-03-10T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
721747,Monmouth Road West - Smethwick,2023-03-10T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
721747,Monmouth Road West - Smethwick,2023-03-10T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
721747,Monmouth Road West - Smethwick,2023-03-10T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
721747,Monmouth Road West - Smethwick,2023-03-10T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
721747,Monmouth Road West - Smethwick,2023-03-10T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
721747,Monmouth Road West - Smethwick,2023-03-10T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
721747,Monmouth Road West - Smethwick,2023-03-10T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
721747,Monmouth Road West - Smethwick,2023-03-10T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
721747,Monmouth Road West - Smethwick,2023-03-10T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
721747,Monmouth Road West - Smethwick,2023-03-10T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
721747,Monmouth Road West - Smethwick,2023-03-10T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
721747,Monmouth Road West - Smethwick,2023-03-09T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
721747,Monmouth Road West - Smethwick,2023-03-09T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
721747,Monmouth Road West - Smethwick,2023-03-09T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
721747,Monmouth Road West - Smethwick,2023-03-09T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
721747,Monmouth Road West - Smethwick,2023-03-09T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
721747,Monmouth Road West - Smethwick,2023-03-09T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
721747,Monmouth Road West - Smethwick,2023-03-09T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
721747,Monmouth Road West - Smethwick,2023-03-09T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
721747,Monmouth Road West - Smethwick,2023-03-09T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
721747,Monmouth Road West - Smethwick,2023-03-09T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
721747,Monmouth Road West - Smethwick,2023-03-09T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
721747,Monmouth Road West - Smethwick,2023-03-09T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
721747,Monmouth Road West - Smethwick,2023-03-09T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
721747,Monmouth Road West - Smethwick,2023-03-09T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
721747,Monmouth Road West - Smethwick,2023-03-09T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
721747,Monmouth Road West - Smethwick,2023-03-09T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
721747,Monmouth Road West - Smethwick,2023-03-09T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
721747,Monmouth Road West - Smethwick,2023-03-09T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
721747,Monmouth Road West - Smethwick,2023-03-09T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
721747,Monmouth Road West - Smethwick,2023-03-09T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
721747,Monmouth Road West - Smethwick,2023-03-09T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
721747,Monmouth Road West - Smethwick,2023-03-09T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
721747,Monmouth Road West - Smethwick,2023-03-09T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
721747,Monmouth Road West - Smethwick,2023-03-09T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
721747,Monmouth Road West - Smethwick,2023-03-09T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
721747,Monmouth Road West - Smethwick,2023-03-09T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
721747,Monmouth Road West - Smethwick,2023-03-09T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
721747,Monmouth Road West - Smethwick,2023-03-09T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
721747,Monmouth Road West - Smethwick,2023-03-09T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
721747,Monmouth Road West - Smethwick,2023-03-09T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
721747,Monmouth Road West - Smethwick,2023-03-09T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
721747,Monmouth Road West - Smethwick,2023-03-09T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
721747,Monmouth Road West - Smethwick,2023-03-09T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
721747,Monmouth Road West - Smethwick,2023-03-09T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
721747,Monmouth Road West - Smethwick,2023-03-09T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
721747,Monmouth Road West - Smethwick,2023-03-09T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
721747,Monmouth Road West - Smethwick,2023-03-09T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
721747,Monmouth Road West - Smethwick,2023-03-09T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
721747,Monmouth Road West - Smethwick,2023-03-09T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
721747,Monmouth Road West - Smethwick,2023-03-09T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
721747,Monmouth Road West - Smethwick,2023-03-09T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
721747,Monmouth Road West - Smethwick,2023-03-09T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
721747,Monmouth Road West - Smethwick,2023-03-09T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
721747,Monmouth Road West - Smethwick,2023-03-09T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
721747,Monmouth Road West - Smethwick,2023-03-09T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
721747,Monmouth Road West - Smethwick,2023-03-09T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
721747,Monmouth Road West - Smethwick,2023-03-09T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
721747,Monmouth Road West - Smethwick,2023-03-09T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
721747,Monmouth Road West - Smethwick,2023-03-09T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
721747,Monmouth Road West - Smethwick,2023-03-09T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.36
721747,Monmouth Road West - Smethwick,2023-03-09T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
721747,Monmouth Road West - Smethwick,2023-03-09T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
721747,Monmouth Road West - Smethwick,2023-03-09T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
721747,Monmouth Road West - Smethwick,2023-03-09T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
721747,Monmouth Road West - Smethwick,2023-03-09T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
721747,Monmouth Road West - Smethwick,2023-03-09T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
721747,Monmouth Road West - Smethwick,2023-03-09T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
721747,Monmouth Road West - Smethwick,2023-03-09T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
721747,Monmouth Road West - Smethwick,2023-03-09T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
721747,Monmouth Road West - Smethwick,2023-03-09T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
721747,Monmouth Road West - Smethwick,2023-03-09T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
721747,Monmouth Road West - Smethwick,2023-03-09T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
721747,Monmouth Road West - Smethwick,2023-03-09T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
721747,Monmouth Road West - Smethwick,2023-03-09T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.04
721747,Monmouth Road West - Smethwick,2023-03-09T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
721747,Monmouth Road West - Smethwick,2023-03-09T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
721747,Monmouth Road West - Smethwick,2023-03-09T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
721747,Monmouth Road West - Smethwick,2023-03-09T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
721747,Monmouth Road West - Smethwick,2023-03-09T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
721747,Monmouth Road West - Smethwick,2023-03-09T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
721747,Monmouth Road West - Smethwick,2023-03-09T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
721747,Monmouth Road West - Smethwick,2023-03-09T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
721747,Monmouth Road West - Smethwick,2023-03-09T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
721747,Monmouth Road West - Smethwick,2023-03-09T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
721747,Monmouth Road West - Smethwick,2023-03-09T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
721747,Monmouth Road West - Smethwick,2023-03-09T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
721747,Monmouth Road West - Smethwick,2023-03-09T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
721747,Monmouth Road West - Smethwick,2023-03-09T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
721747,Monmouth Road West - Smethwick,2023-03-09T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
721747,Monmouth Road West - Smethwick,2023-03-09T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
721747,Monmouth Road West - Smethwick,2023-03-09T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
721747,Monmouth Road West - Smethwick,2023-03-09T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
721747,Monmouth Road West - Smethwick,2023-03-09T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
721747,Monmouth Road West - Smethwick,2023-03-09T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.14
721747,Monmouth Road West - Smethwick,2023-03-09T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
721747,Monmouth Road West - Smethwick,2023-03-09T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
721747,Monmouth Road West - Smethwick,2023-03-09T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
721747,Monmouth Road West - Smethwick,2023-03-09T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
721747,Monmouth Road West - Smethwick,2023-03-09T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
721747,Monmouth Road West - Smethwick,2023-03-09T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
721747,Monmouth Road West - Smethwick,2023-03-09T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
721747,Monmouth Road West - Smethwick,2023-03-09T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
721747,Monmouth Road West - Smethwick,2023-03-09T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.48
721747,Monmouth Road West - Smethwick,2023-03-09T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
721747,Monmouth Road West - Smethwick,2023-03-09T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
721747,Monmouth Road West - Smethwick,2023-03-09T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
721747,Monmouth Road West - Smethwick,2023-03-09T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
721747,Monmouth Road West - Smethwick,2023-03-09T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
721747,Monmouth Road West - Smethwick,2023-03-09T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
721747,Monmouth Road West - Smethwick,2023-03-09T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
721747,Monmouth Road West - Smethwick,2023-03-09T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
721747,Monmouth Road West - Smethwick,2023-03-09T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
721747,Monmouth Road West - Smethwick,2023-03-09T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
721747,Monmouth Road West - Smethwick,2023-03-09T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
721747,Monmouth Road West - Smethwick,2023-03-09T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
721747,Monmouth Road West - Smethwick,2023-03-09T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
721747,Monmouth Road West - Smethwick,2023-03-09T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
721747,Monmouth Road West - Smethwick,2023-03-09T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
721747,Monmouth Road West - Smethwick,2023-03-09T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
721747,Monmouth Road West - Smethwick,2023-03-09T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.11
721747,Monmouth Road West - Smethwick,2023-03-09T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
721747,Monmouth Road West - Smethwick,2023-03-09T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
721747,Monmouth Road West - Smethwick,2023-03-09T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
721747,Monmouth Road West - Smethwick,2023-03-09T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
721747,Monmouth Road West - Smethwick,2023-03-09T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
721747,Monmouth Road West - Smethwick,2023-03-09T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
721747,Monmouth Road West - Smethwick,2023-03-09T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
721747,Monmouth Road West - Smethwick,2023-03-09T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
721747,Monmouth Road West - Smethwick,2023-03-09T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
721747,Monmouth Road West - Smethwick,2023-03-09T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
721747,Monmouth Road West - Smethwick,2023-03-09T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
721747,Monmouth Road West - Smethwick,2023-03-09T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
721747,Monmouth Road West - Smethwick,2023-03-09T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
721747,Monmouth Road West - Smethwick,2023-03-09T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
721747,Monmouth Road West - Smethwick,2023-03-09T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
721747,Monmouth Road West - Smethwick,2023-03-09T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
721747,Monmouth Road West - Smethwick,2023-03-09T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
721747,Monmouth Road West - Smethwick,2023-03-09T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
721747,Monmouth Road West - Smethwick,2023-03-09T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
721747,Monmouth Road West - Smethwick,2023-03-09T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
721747,Monmouth Road West - Smethwick,2023-03-09T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
721747,Monmouth Road West - Smethwick,2023-03-09T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
721747,Monmouth Road West - Smethwick,2023-03-09T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
721747,Monmouth Road West - Smethwick,2023-03-09T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
721747,Monmouth Road West - Smethwick,2023-03-09T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
721747,Monmouth Road West - Smethwick,2023-03-09T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
721747,Monmouth Road West - Smethwick,2023-03-09T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
721747,Monmouth Road West - Smethwick,2023-03-09T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
721747,Monmouth Road West - Smethwick,2023-03-09T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
721747,Monmouth Road West - Smethwick,2023-03-09T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
721747,Monmouth Road West - Smethwick,2023-03-09T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
721747,Monmouth Road West - Smethwick,2023-03-09T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
721747,Monmouth Road West - Smethwick,2023-03-09T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
721747,Monmouth Road West - Smethwick,2023-03-09T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
721747,Monmouth Road West - Smethwick,2023-03-08T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
721747,Monmouth Road West - Smethwick,2023-03-08T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
721747,Monmouth Road West - Smethwick,2023-03-08T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
721747,Monmouth Road West - Smethwick,2023-03-08T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
721747,Monmouth Road West - Smethwick,2023-03-08T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
721747,Monmouth Road West - Smethwick,2023-03-08T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
721747,Monmouth Road West - Smethwick,2023-03-08T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
721747,Monmouth Road West - Smethwick,2023-03-08T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
721747,Monmouth Road West - Smethwick,2023-03-08T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
721747,Monmouth Road West - Smethwick,2023-03-08T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
721747,Monmouth Road West - Smethwick,2023-03-08T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
721747,Monmouth Road West - Smethwick,2023-03-08T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
721747,Monmouth Road West - Smethwick,2023-03-08T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
721747,Monmouth Road West - Smethwick,2023-03-08T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
721747,Monmouth Road West - Smethwick,2023-03-08T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
721747,Monmouth Road West - Smethwick,2023-03-08T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
721747,Monmouth Road West - Smethwick,2023-03-08T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
721747,Monmouth Road West - Smethwick,2023-03-08T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
721747,Monmouth Road West - Smethwick,2023-03-08T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
721747,Monmouth Road West - Smethwick,2023-03-08T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
721747,Monmouth Road West - Smethwick,2023-03-08T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
721747,Monmouth Road West - Smethwick,2023-03-08T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
721747,Monmouth Road West - Smethwick,2023-03-08T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
721747,Monmouth Road West - Smethwick,2023-03-08T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
721747,Monmouth Road West - Smethwick,2023-03-08T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
721747,Monmouth Road West - Smethwick,2023-03-08T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
721747,Monmouth Road West - Smethwick,2023-03-08T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
721747,Monmouth Road West - Smethwick,2023-03-08T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
721747,Monmouth Road West - Smethwick,2023-03-08T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
721747,Monmouth Road West - Smethwick,2023-03-08T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
721747,Monmouth Road West - Smethwick,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
721747,Monmouth Road West - Smethwick,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
721747,Monmouth Road West - Smethwick,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
721747,Monmouth Road West - Smethwick,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
721747,Monmouth Road West - Smethwick,2023-03-08T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.74
721747,Monmouth Road West - Smethwick,2023-03-08T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
721747,Monmouth Road West - Smethwick,2023-03-08T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
721747,Monmouth Road West - Smethwick,2023-03-08T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
721747,Monmouth Road West - Smethwick,2023-03-08T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
721747,Monmouth Road West - Smethwick,2023-03-08T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
721747,Monmouth Road West - Smethwick,2023-03-08T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
721747,Monmouth Road West - Smethwick,2023-03-08T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
721747,Monmouth Road West - Smethwick,2023-03-08T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.17
721747,Monmouth Road West - Smethwick,2023-03-08T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
721747,Monmouth Road West - Smethwick,2023-03-08T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
721747,Monmouth Road West - Smethwick,2023-03-08T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
721747,Monmouth Road West - Smethwick,2023-03-08T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.98
721747,Monmouth Road West - Smethwick,2023-03-08T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.51
721747,Monmouth Road West - Smethwick,2023-03-08T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
721747,Monmouth Road West - Smethwick,2023-03-08T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
721747,Monmouth Road West - Smethwick,2023-03-08T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
721747,Monmouth Road West - Smethwick,2023-03-08T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
721747,Monmouth Road West - Smethwick,2023-03-08T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
721747,Monmouth Road West - Smethwick,2023-03-08T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
721747,Monmouth Road West - Smethwick,2023-03-08T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
721747,Monmouth Road West - Smethwick,2023-03-08T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
721747,Monmouth Road West - Smethwick,2023-03-08T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
721747,Monmouth Road West - Smethwick,2023-03-08T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
721747,Monmouth Road West - Smethwick,2023-03-08T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
721747,Monmouth Road West - Smethwick,2023-03-08T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
721747,Monmouth Road West - Smethwick,2023-03-08T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
721747,Monmouth Road West - Smethwick,2023-03-08T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
721747,Monmouth Road West - Smethwick,2023-03-08T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
721747,Monmouth Road West - Smethwick,2023-03-08T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
721747,Monmouth Road West - Smethwick,2023-03-08T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
721747,Monmouth Road West - Smethwick,2023-03-08T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
721747,Monmouth Road West - Smethwick,2023-03-08T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.68
721747,Monmouth Road West - Smethwick,2023-03-08T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.14
721747,Monmouth Road West - Smethwick,2023-03-08T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
721747,Monmouth Road West - Smethwick,2023-03-08T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
721747,Monmouth Road West - Smethwick,2023-03-08T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
721747,Monmouth Road West - Smethwick,2023-03-08T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
721747,Monmouth Road West - Smethwick,2023-03-08T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
721747,Monmouth Road West - Smethwick,2023-03-08T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
721747,Monmouth Road West - Smethwick,2023-03-08T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
721747,Monmouth Road West - Smethwick,2023-03-08T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
721747,Monmouth Road West - Smethwick,2023-03-08T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
721747,Monmouth Road West - Smethwick,2023-03-08T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
721747,Monmouth Road West - Smethwick,2023-03-08T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
721747,Monmouth Road West - Smethwick,2023-03-08T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
721747,Monmouth Road West - Smethwick,2023-03-08T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
721747,Monmouth Road West - Smethwick,2023-03-08T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
721747,Monmouth Road West - Smethwick,2023-03-08T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
721747,Monmouth Road West - Smethwick,2023-03-08T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
721747,Monmouth Road West - Smethwick,2023-03-08T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
721747,Monmouth Road West - Smethwick,2023-03-08T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.97
721747,Monmouth Road West - Smethwick,2023-03-08T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
721747,Monmouth Road West - Smethwick,2023-03-08T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
721747,Monmouth Road West - Smethwick,2023-03-08T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
721747,Monmouth Road West - Smethwick,2023-03-08T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
721747,Monmouth Road West - Smethwick,2023-03-08T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
721747,Monmouth Road West - Smethwick,2023-03-08T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
721747,Monmouth Road West - Smethwick,2023-03-08T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
721747,Monmouth Road West - Smethwick,2023-03-08T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
721747,Monmouth Road West - Smethwick,2023-03-08T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
721747,Monmouth Road West - Smethwick,2023-03-08T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
721747,Monmouth Road West - Smethwick,2023-03-08T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.48
721747,Monmouth Road West - Smethwick,2023-03-08T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
721747,Monmouth Road West - Smethwick,2023-03-08T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
721747,Monmouth Road West - Smethwick,2023-03-08T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
721747,Monmouth Road West - Smethwick,2023-03-08T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
721747,Monmouth Road West - Smethwick,2023-03-08T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
721747,Monmouth Road West - Smethwick,2023-03-08T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
721747,Monmouth Road West - Smethwick,2023-03-08T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
721747,Monmouth Road West - Smethwick,2023-03-08T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
721747,Monmouth Road West - Smethwick,2023-03-08T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
721747,Monmouth Road West - Smethwick,2023-03-08T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
721747,Monmouth Road West - Smethwick,2023-03-08T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.89
721747,Monmouth Road West - Smethwick,2023-03-08T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
721747,Monmouth Road West - Smethwick,2023-03-08T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
721747,Monmouth Road West - Smethwick,2023-03-08T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
721747,Monmouth Road West - Smethwick,2023-03-08T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
721747,Monmouth Road West - Smethwick,2023-03-08T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
721747,Monmouth Road West - Smethwick,2023-03-08T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
721747,Monmouth Road West - Smethwick,2023-03-08T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
721747,Monmouth Road West - Smethwick,2023-03-08T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
721747,Monmouth Road West - Smethwick,2023-03-08T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
721747,Monmouth Road West - Smethwick,2023-03-08T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
721747,Monmouth Road West - Smethwick,2023-03-08T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
721747,Monmouth Road West - Smethwick,2023-03-08T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
721747,Monmouth Road West - Smethwick,2023-03-08T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
721747,Monmouth Road West - Smethwick,2023-03-08T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
721747,Monmouth Road West - Smethwick,2023-03-08T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
721747,Monmouth Road West - Smethwick,2023-03-08T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
721747,Monmouth Road West - Smethwick,2023-03-08T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
721747,Monmouth Road West - Smethwick,2023-03-08T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
721747,Monmouth Road West - Smethwick,2023-03-08T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
721747,Monmouth Road West - Smethwick,2023-03-08T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
721747,Monmouth Road West - Smethwick,2023-03-08T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
721747,Monmouth Road West - Smethwick,2023-03-08T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
721747,Monmouth Road West - Smethwick,2023-03-08T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
721747,Monmouth Road West - Smethwick,2023-03-08T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
721747,Monmouth Road West - Smethwick,2023-03-08T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
721747,Monmouth Road West - Smethwick,2023-03-08T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
721747,Monmouth Road West - Smethwick,2023-03-08T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
721747,Monmouth Road West - Smethwick,2023-03-08T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
721747,Monmouth Road West - Smethwick,2023-03-08T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
721747,Monmouth Road West - Smethwick,2023-03-08T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
721747,Monmouth Road West - Smethwick,2023-03-08T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
721747,Monmouth Road West - Smethwick,2023-03-08T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
721747,Monmouth Road West - Smethwick,2023-03-08T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
721747,Monmouth Road West - Smethwick,2023-03-08T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
721747,Monmouth Road West - Smethwick,2023-03-08T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
721747,Monmouth Road West - Smethwick,2023-03-08T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
721747,Monmouth Road West - Smethwick,2023-03-07T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
721747,Monmouth Road West - Smethwick,2023-03-07T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
721747,Monmouth Road West - Smethwick,2023-03-07T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
721747,Monmouth Road West - Smethwick,2023-03-07T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
721747,Monmouth Road West - Smethwick,2023-03-07T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
721747,Monmouth Road West - Smethwick,2023-03-07T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
721747,Monmouth Road West - Smethwick,2023-03-07T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
721747,Monmouth Road West - Smethwick,2023-03-07T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
721747,Monmouth Road West - Smethwick,2023-03-07T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
721747,Monmouth Road West - Smethwick,2023-03-07T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
721747,Monmouth Road West - Smethwick,2023-03-07T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
721747,Monmouth Road West - Smethwick,2023-03-07T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
721747,Monmouth Road West - Smethwick,2023-03-07T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
721747,Monmouth Road West - Smethwick,2023-03-07T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
721747,Monmouth Road West - Smethwick,2023-03-07T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
721747,Monmouth Road West - Smethwick,2023-03-07T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
721747,Monmouth Road West - Smethwick,2023-03-07T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
721747,Monmouth Road West - Smethwick,2023-03-07T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
721747,Monmouth Road West - Smethwick,2023-03-07T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
721747,Monmouth Road West - Smethwick,2023-03-07T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
721747,Monmouth Road West - Smethwick,2023-03-07T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
721747,Monmouth Road West - Smethwick,2023-03-07T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
721747,Monmouth Road West - Smethwick,2023-03-07T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
721747,Monmouth Road West - Smethwick,2023-03-07T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
721747,Monmouth Road West - Smethwick,2023-03-07T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
721747,Monmouth Road West - Smethwick,2023-03-07T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
721747,Monmouth Road West - Smethwick,2023-03-07T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
721747,Monmouth Road West - Smethwick,2023-03-07T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
721747,Monmouth Road West - Smethwick,2023-03-07T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
721747,Monmouth Road West - Smethwick,2023-03-07T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
721747,Monmouth Road West - Smethwick,2023-03-07T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
721747,Monmouth Road West - Smethwick,2023-03-07T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
721747,Monmouth Road West - Smethwick,2023-03-07T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.15
721747,Monmouth Road West - Smethwick,2023-03-07T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
721747,Monmouth Road West - Smethwick,2023-03-07T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.89
721747,Monmouth Road West - Smethwick,2023-03-07T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.89
721747,Monmouth Road West - Smethwick,2023-03-07T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
721747,Monmouth Road West - Smethwick,2023-03-07T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
721747,Monmouth Road West - Smethwick,2023-03-07T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
721747,Monmouth Road West - Smethwick,2023-03-07T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
721747,Monmouth Road West - Smethwick,2023-03-07T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
721747,Monmouth Road West - Smethwick,2023-03-07T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
721747,Monmouth Road West - Smethwick,2023-03-07T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
721747,Monmouth Road West - Smethwick,2023-03-07T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
721747,Monmouth Road West - Smethwick,2023-03-07T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
721747,Monmouth Road West - Smethwick,2023-03-07T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
721747,Monmouth Road West - Smethwick,2023-03-07T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
721747,Monmouth Road West - Smethwick,2023-03-07T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
721747,Monmouth Road West - Smethwick,2023-03-07T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
721747,Monmouth Road West - Smethwick,2023-03-07T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.39
721747,Monmouth Road West - Smethwick,2023-03-07T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
721747,Monmouth Road West - Smethwick,2023-03-07T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
721747,Monmouth Road West - Smethwick,2023-03-07T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
721747,Monmouth Road West - Smethwick,2023-03-07T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
721747,Monmouth Road West - Smethwick,2023-03-07T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
721747,Monmouth Road West - Smethwick,2023-03-07T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
721747,Monmouth Road West - Smethwick,2023-03-07T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
721747,Monmouth Road West - Smethwick,2023-03-07T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
721747,Monmouth Road West - Smethwick,2023-03-07T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
721747,Monmouth Road West - Smethwick,2023-03-07T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.61
721747,Monmouth Road West - Smethwick,2023-03-07T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
721747,Monmouth Road West - Smethwick,2023-03-07T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
721747,Monmouth Road West - Smethwick,2023-03-07T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
721747,Monmouth Road West - Smethwick,2023-03-07T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
721747,Monmouth Road West - Smethwick,2023-03-07T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
721747,Monmouth Road West - Smethwick,2023-03-07T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
721747,Monmouth Road West - Smethwick,2023-03-07T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
721747,Monmouth Road West - Smethwick,2023-03-07T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
721747,Monmouth Road West - Smethwick,2023-03-07T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
721747,Monmouth Road West - Smethwick,2023-03-07T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
721747,Monmouth Road West - Smethwick,2023-03-07T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
721747,Monmouth Road West - Smethwick,2023-03-07T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
721747,Monmouth Road West - Smethwick,2023-03-07T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
