Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-03-01T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
721747,Monmouth Road West - Smethwick,2023-03-01T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
721747,Monmouth Road West - Smethwick,2023-03-01T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
721747,Monmouth Road West - Smethwick,2023-03-01T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
721747,Monmouth Road West - Smethwick,2023-03-01T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
721747,Monmouth Road West - Smethwick,2023-03-01T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
721747,Monmouth Road West - Smethwick,2023-03-01T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
721747,Monmouth Road West - Smethwick,2023-03-01T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
721747,Monmouth Road West - Smethwick,2023-03-01T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
721747,Monmouth Road West - Smethwick,2023-03-01T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
721747,Monmouth Road West - Smethwick,2023-03-01T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
721747,Monmouth Road West - Smethwick,2023-03-01T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
721747,Monmouth Road West - Smethwick,2023-02-28T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
721747,Monmouth Road West - Smethwick,2023-02-28T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
721747,Monmouth Road West - Smethwick,2023-02-28T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
721747,Monmouth Road West - Smethwick,2023-02-28T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
721747,Monmouth Road West - Smethwick,2023-02-28T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
721747,Monmouth Road West - Smethwick,2023-02-28T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
721747,Monmouth Road West - Smethwick,2023-02-28T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
721747,Monmouth Road West - Smethwick,2023-02-28T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
721747,Monmouth Road West - Smethwick,2023-02-28T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
721747,Monmouth Road West - Smethwick,2023-02-28T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
721747,Monmouth Road West - Smethwick,2023-02-28T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
721747,Monmouth Road West - Smethwick,2023-02-28T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
721747,Monmouth Road West - Smethwick,2023-02-28T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
721747,Monmouth Road West - Smethwick,2023-02-28T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
721747,Monmouth Road West - Smethwick,2023-02-28T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
721747,Monmouth Road West - Smethwick,2023-02-28T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
721747,Monmouth Road West - Smethwick,2023-02-28T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
721747,Monmouth Road West - Smethwick,2023-02-28T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
721747,Monmouth Road West - Smethwick,2023-02-28T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
721747,Monmouth Road West - Smethwick,2023-02-28T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
721747,Monmouth Road West - Smethwick,2023-02-28T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
721747,Monmouth Road West - Smethwick,2023-02-28T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
721747,Monmouth Road West - Smethwick,2023-02-28T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
721747,Monmouth Road West - Smethwick,2023-02-28T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.98
721747,Monmouth Road West - Smethwick,2023-02-28T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
721747,Monmouth Road West - Smethwick,2023-02-28T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
721747,Monmouth Road West - Smethwick,2023-02-28T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
721747,Monmouth Road West - Smethwick,2023-02-28T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
721747,Monmouth Road West - Smethwick,2023-02-28T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
721747,Monmouth Road West - Smethwick,2023-02-28T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
721747,Monmouth Road West - Smethwick,2023-02-28T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
721747,Monmouth Road West - Smethwick,2023-02-28T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.5
721747,Monmouth Road West - Smethwick,2023-02-28T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.68
721747,Monmouth Road West - Smethwick,2023-02-28T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.56
721747,Monmouth Road West - Smethwick,2023-02-28T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
721747,Monmouth Road West - Smethwick,2023-02-28T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
721747,Monmouth Road West - Smethwick,2023-02-28T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
721747,Monmouth Road West - Smethwick,2023-02-28T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.52
721747,Monmouth Road West - Smethwick,2023-02-28T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
721747,Monmouth Road West - Smethwick,2023-02-28T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
721747,Monmouth Road West - Smethwick,2023-02-28T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
721747,Monmouth Road West - Smethwick,2023-02-28T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
721747,Monmouth Road West - Smethwick,2023-02-28T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.16
721747,Monmouth Road West - Smethwick,2023-02-28T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.2
721747,Monmouth Road West - Smethwick,2023-02-28T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
721747,Monmouth Road West - Smethwick,2023-02-28T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
721747,Monmouth Road West - Smethwick,2023-02-28T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
721747,Monmouth Road West - Smethwick,2023-02-28T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.45
721747,Monmouth Road West - Smethwick,2023-02-28T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
721747,Monmouth Road West - Smethwick,2023-02-28T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
721747,Monmouth Road West - Smethwick,2023-02-28T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
721747,Monmouth Road West - Smethwick,2023-02-28T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.41
721747,Monmouth Road West - Smethwick,2023-02-28T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
721747,Monmouth Road West - Smethwick,2023-02-28T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
721747,Monmouth Road West - Smethwick,2023-02-28T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
721747,Monmouth Road West - Smethwick,2023-02-28T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
721747,Monmouth Road West - Smethwick,2023-02-28T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
721747,Monmouth Road West - Smethwick,2023-02-28T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
721747,Monmouth Road West - Smethwick,2023-02-28T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
721747,Monmouth Road West - Smethwick,2023-02-28T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
721747,Monmouth Road West - Smethwick,2023-02-28T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
721747,Monmouth Road West - Smethwick,2023-02-28T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
721747,Monmouth Road West - Smethwick,2023-02-28T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
721747,Monmouth Road West - Smethwick,2023-02-28T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
721747,Monmouth Road West - Smethwick,2023-02-28T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
721747,Monmouth Road West - Smethwick,2023-02-28T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
721747,Monmouth Road West - Smethwick,2023-02-28T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
721747,Monmouth Road West - Smethwick,2023-02-28T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.98
721747,Monmouth Road West - Smethwick,2023-02-28T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
721747,Monmouth Road West - Smethwick,2023-02-28T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
721747,Monmouth Road West - Smethwick,2023-02-28T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
721747,Monmouth Road West - Smethwick,2023-02-28T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
721747,Monmouth Road West - Smethwick,2023-02-28T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
721747,Monmouth Road West - Smethwick,2023-02-28T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
721747,Monmouth Road West - Smethwick,2023-02-28T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
721747,Monmouth Road West - Smethwick,2023-02-28T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
721747,Monmouth Road West - Smethwick,2023-02-28T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
721747,Monmouth Road West - Smethwick,2023-02-28T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
721747,Monmouth Road West - Smethwick,2023-02-28T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
721747,Monmouth Road West - Smethwick,2023-02-28T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.97
721747,Monmouth Road West - Smethwick,2023-02-28T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.57
721747,Monmouth Road West - Smethwick,2023-02-28T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
721747,Monmouth Road West - Smethwick,2023-02-28T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
721747,Monmouth Road West - Smethwick,2023-02-28T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
721747,Monmouth Road West - Smethwick,2023-02-28T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
721747,Monmouth Road West - Smethwick,2023-02-28T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
721747,Monmouth Road West - Smethwick,2023-02-28T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
721747,Monmouth Road West - Smethwick,2023-02-28T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
721747,Monmouth Road West - Smethwick,2023-02-28T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
721747,Monmouth Road West - Smethwick,2023-02-28T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
721747,Monmouth Road West - Smethwick,2023-02-28T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
721747,Monmouth Road West - Smethwick,2023-02-28T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
721747,Monmouth Road West - Smethwick,2023-02-28T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.18
721747,Monmouth Road West - Smethwick,2023-02-28T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.16
721747,Monmouth Road West - Smethwick,2023-02-28T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
721747,Monmouth Road West - Smethwick,2023-02-28T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
721747,Monmouth Road West - Smethwick,2023-02-28T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
721747,Monmouth Road West - Smethwick,2023-02-28T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
721747,Monmouth Road West - Smethwick,2023-02-28T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
721747,Monmouth Road West - Smethwick,2023-02-28T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
721747,Monmouth Road West - Smethwick,2023-02-28T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
721747,Monmouth Road West - Smethwick,2023-02-28T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
721747,Monmouth Road West - Smethwick,2023-02-28T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
721747,Monmouth Road West - Smethwick,2023-02-28T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
721747,Monmouth Road West - Smethwick,2023-02-28T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
721747,Monmouth Road West - Smethwick,2023-02-28T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
721747,Monmouth Road West - Smethwick,2023-02-28T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
721747,Monmouth Road West - Smethwick,2023-02-28T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
721747,Monmouth Road West - Smethwick,2023-02-28T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
721747,Monmouth Road West - Smethwick,2023-02-28T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
721747,Monmouth Road West - Smethwick,2023-02-28T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
721747,Monmouth Road West - Smethwick,2023-02-28T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
721747,Monmouth Road West - Smethwick,2023-02-28T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
721747,Monmouth Road West - Smethwick,2023-02-28T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
721747,Monmouth Road West - Smethwick,2023-02-28T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
721747,Monmouth Road West - Smethwick,2023-02-28T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
721747,Monmouth Road West - Smethwick,2023-02-28T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
721747,Monmouth Road West - Smethwick,2023-02-28T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
721747,Monmouth Road West - Smethwick,2023-02-28T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
721747,Monmouth Road West - Smethwick,2023-02-28T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
721747,Monmouth Road West - Smethwick,2023-02-28T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
721747,Monmouth Road West - Smethwick,2023-02-28T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
721747,Monmouth Road West - Smethwick,2023-02-28T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
721747,Monmouth Road West - Smethwick,2023-02-28T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
721747,Monmouth Road West - Smethwick,2023-02-28T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
721747,Monmouth Road West - Smethwick,2023-02-28T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
721747,Monmouth Road West - Smethwick,2023-02-28T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
721747,Monmouth Road West - Smethwick,2023-02-28T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
721747,Monmouth Road West - Smethwick,2023-02-28T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
721747,Monmouth Road West - Smethwick,2023-02-28T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
721747,Monmouth Road West - Smethwick,2023-02-28T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
721747,Monmouth Road West - Smethwick,2023-02-28T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
721747,Monmouth Road West - Smethwick,2023-02-28T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
721747,Monmouth Road West - Smethwick,2023-02-28T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
721747,Monmouth Road West - Smethwick,2023-02-28T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
721747,Monmouth Road West - Smethwick,2023-02-28T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
721747,Monmouth Road West - Smethwick,2023-02-28T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
721747,Monmouth Road West - Smethwick,2023-02-28T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
721747,Monmouth Road West - Smethwick,2023-02-28T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
721747,Monmouth Road West - Smethwick,2023-02-28T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.89
721747,Monmouth Road West - Smethwick,2023-02-28T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
721747,Monmouth Road West - Smethwick,2023-02-28T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
721747,Monmouth Road West - Smethwick,2023-02-28T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
721747,Monmouth Road West - Smethwick,2023-02-28T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
721747,Monmouth Road West - Smethwick,2023-02-27T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
721747,Monmouth Road West - Smethwick,2023-02-27T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.2
721747,Monmouth Road West - Smethwick,2023-02-27T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
721747,Monmouth Road West - Smethwick,2023-02-27T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
721747,Monmouth Road West - Smethwick,2023-02-27T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
721747,Monmouth Road West - Smethwick,2023-02-27T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
721747,Monmouth Road West - Smethwick,2023-02-27T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
721747,Monmouth Road West - Smethwick,2023-02-27T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
721747,Monmouth Road West - Smethwick,2023-02-27T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
721747,Monmouth Road West - Smethwick,2023-02-27T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
721747,Monmouth Road West - Smethwick,2023-02-27T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
721747,Monmouth Road West - Smethwick,2023-02-27T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
721747,Monmouth Road West - Smethwick,2023-02-27T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
721747,Monmouth Road West - Smethwick,2023-02-27T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
721747,Monmouth Road West - Smethwick,2023-02-27T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
721747,Monmouth Road West - Smethwick,2023-02-27T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
721747,Monmouth Road West - Smethwick,2023-02-27T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
721747,Monmouth Road West - Smethwick,2023-02-27T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
721747,Monmouth Road West - Smethwick,2023-02-27T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
721747,Monmouth Road West - Smethwick,2023-02-27T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
721747,Monmouth Road West - Smethwick,2023-02-27T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
721747,Monmouth Road West - Smethwick,2023-02-27T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
721747,Monmouth Road West - Smethwick,2023-02-27T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
721747,Monmouth Road West - Smethwick,2023-02-27T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.64
721747,Monmouth Road West - Smethwick,2023-02-27T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
721747,Monmouth Road West - Smethwick,2023-02-27T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
721747,Monmouth Road West - Smethwick,2023-02-27T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
721747,Monmouth Road West - Smethwick,2023-02-27T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
721747,Monmouth Road West - Smethwick,2023-02-27T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
721747,Monmouth Road West - Smethwick,2023-02-27T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
721747,Monmouth Road West - Smethwick,2023-02-27T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.13
721747,Monmouth Road West - Smethwick,2023-02-27T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.89
721747,Monmouth Road West - Smethwick,2023-02-27T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.9
721747,Monmouth Road West - Smethwick,2023-02-27T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
721747,Monmouth Road West - Smethwick,2023-02-27T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.36
721747,Monmouth Road West - Smethwick,2023-02-27T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
721747,Monmouth Road West - Smethwick,2023-02-27T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
721747,Monmouth Road West - Smethwick,2023-02-27T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
721747,Monmouth Road West - Smethwick,2023-02-27T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.95
721747,Monmouth Road West - Smethwick,2023-02-27T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
721747,Monmouth Road West - Smethwick,2023-02-27T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.88
721747,Monmouth Road West - Smethwick,2023-02-27T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.07
721747,Monmouth Road West - Smethwick,2023-02-27T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
721747,Monmouth Road West - Smethwick,2023-02-27T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
721747,Monmouth Road West - Smethwick,2023-02-27T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
721747,Monmouth Road West - Smethwick,2023-02-27T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
721747,Monmouth Road West - Smethwick,2023-02-27T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.7
721747,Monmouth Road West - Smethwick,2023-02-27T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
721747,Monmouth Road West - Smethwick,2023-02-27T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
721747,Monmouth Road West - Smethwick,2023-02-27T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
721747,Monmouth Road West - Smethwick,2023-02-27T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
721747,Monmouth Road West - Smethwick,2023-02-27T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.08
721747,Monmouth Road West - Smethwick,2023-02-27T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.55
721747,Monmouth Road West - Smethwick,2023-02-27T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
721747,Monmouth Road West - Smethwick,2023-02-27T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
721747,Monmouth Road West - Smethwick,2023-02-27T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.92
721747,Monmouth Road West - Smethwick,2023-02-27T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
721747,Monmouth Road West - Smethwick,2023-02-27T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.25
721747,Monmouth Road West - Smethwick,2023-02-27T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.89
721747,Monmouth Road West - Smethwick,2023-02-27T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.48
721747,Monmouth Road West - Smethwick,2023-02-27T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
721747,Monmouth Road West - Smethwick,2023-02-27T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
721747,Monmouth Road West - Smethwick,2023-02-27T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
721747,Monmouth Road West - Smethwick,2023-02-27T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
721747,Monmouth Road West - Smethwick,2023-02-27T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
721747,Monmouth Road West - Smethwick,2023-02-27T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
721747,Monmouth Road West - Smethwick,2023-02-27T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
721747,Monmouth Road West - Smethwick,2023-02-27T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
721747,Monmouth Road West - Smethwick,2023-02-27T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
721747,Monmouth Road West - Smethwick,2023-02-27T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
721747,Monmouth Road West - Smethwick,2023-02-27T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
721747,Monmouth Road West - Smethwick,2023-02-27T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
721747,Monmouth Road West - Smethwick,2023-02-27T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
721747,Monmouth Road West - Smethwick,2023-02-27T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
721747,Monmouth Road West - Smethwick,2023-02-27T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
721747,Monmouth Road West - Smethwick,2023-02-27T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
721747,Monmouth Road West - Smethwick,2023-02-27T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
721747,Monmouth Road West - Smethwick,2023-02-27T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
721747,Monmouth Road West - Smethwick,2023-02-27T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
721747,Monmouth Road West - Smethwick,2023-02-27T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
721747,Monmouth Road West - Smethwick,2023-02-27T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
721747,Monmouth Road West - Smethwick,2023-02-27T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
721747,Monmouth Road West - Smethwick,2023-02-27T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
721747,Monmouth Road West - Smethwick,2023-02-27T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
721747,Monmouth Road West - Smethwick,2023-02-27T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
721747,Monmouth Road West - Smethwick,2023-02-27T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
721747,Monmouth Road West - Smethwick,2023-02-27T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
721747,Monmouth Road West - Smethwick,2023-02-27T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
721747,Monmouth Road West - Smethwick,2023-02-27T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
721747,Monmouth Road West - Smethwick,2023-02-27T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
721747,Monmouth Road West - Smethwick,2023-02-27T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
721747,Monmouth Road West - Smethwick,2023-02-27T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
721747,Monmouth Road West - Smethwick,2023-02-27T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
721747,Monmouth Road West - Smethwick,2023-02-27T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
721747,Monmouth Road West - Smethwick,2023-02-27T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
721747,Monmouth Road West - Smethwick,2023-02-27T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
721747,Monmouth Road West - Smethwick,2023-02-27T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
721747,Monmouth Road West - Smethwick,2023-02-27T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
721747,Monmouth Road West - Smethwick,2023-02-27T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
721747,Monmouth Road West - Smethwick,2023-02-27T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
721747,Monmouth Road West - Smethwick,2023-02-27T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
721747,Monmouth Road West - Smethwick,2023-02-27T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
721747,Monmouth Road West - Smethwick,2023-02-27T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
721747,Monmouth Road West - Smethwick,2023-02-27T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
721747,Monmouth Road West - Smethwick,2023-02-27T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
721747,Monmouth Road West - Smethwick,2023-02-27T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
721747,Monmouth Road West - Smethwick,2023-02-27T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
721747,Monmouth Road West - Smethwick,2023-02-27T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
721747,Monmouth Road West - Smethwick,2023-02-27T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
721747,Monmouth Road West - Smethwick,2023-02-27T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
721747,Monmouth Road West - Smethwick,2023-02-27T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
721747,Monmouth Road West - Smethwick,2023-02-27T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
721747,Monmouth Road West - Smethwick,2023-02-27T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
721747,Monmouth Road West - Smethwick,2023-02-27T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
721747,Monmouth Road West - Smethwick,2023-02-27T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
721747,Monmouth Road West - Smethwick,2023-02-27T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
721747,Monmouth Road West - Smethwick,2023-02-27T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
721747,Monmouth Road West - Smethwick,2023-02-27T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
721747,Monmouth Road West - Smethwick,2023-02-27T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
721747,Monmouth Road West - Smethwick,2023-02-27T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
721747,Monmouth Road West - Smethwick,2023-02-27T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
721747,Monmouth Road West - Smethwick,2023-02-27T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
721747,Monmouth Road West - Smethwick,2023-02-27T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
721747,Monmouth Road West - Smethwick,2023-02-27T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
721747,Monmouth Road West - Smethwick,2023-02-27T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
721747,Monmouth Road West - Smethwick,2023-02-27T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
721747,Monmouth Road West - Smethwick,2023-02-27T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
721747,Monmouth Road West - Smethwick,2023-02-27T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
721747,Monmouth Road West - Smethwick,2023-02-27T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
721747,Monmouth Road West - Smethwick,2023-02-27T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
721747,Monmouth Road West - Smethwick,2023-02-27T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
721747,Monmouth Road West - Smethwick,2023-02-27T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
721747,Monmouth Road West - Smethwick,2023-02-27T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
721747,Monmouth Road West - Smethwick,2023-02-27T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
721747,Monmouth Road West - Smethwick,2023-02-27T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
721747,Monmouth Road West - Smethwick,2023-02-27T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
721747,Monmouth Road West - Smethwick,2023-02-27T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
721747,Monmouth Road West - Smethwick,2023-02-27T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
721747,Monmouth Road West - Smethwick,2023-02-27T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
721747,Monmouth Road West - Smethwick,2023-02-27T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
721747,Monmouth Road West - Smethwick,2023-02-27T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
721747,Monmouth Road West - Smethwick,2023-02-27T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
721747,Monmouth Road West - Smethwick,2023-02-27T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
721747,Monmouth Road West - Smethwick,2023-02-27T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
721747,Monmouth Road West - Smethwick,2023-02-26T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
721747,Monmouth Road West - Smethwick,2023-02-26T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
721747,Monmouth Road West - Smethwick,2023-02-26T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
721747,Monmouth Road West - Smethwick,2023-02-26T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
721747,Monmouth Road West - Smethwick,2023-02-26T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
721747,Monmouth Road West - Smethwick,2023-02-26T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
721747,Monmouth Road West - Smethwick,2023-02-26T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
721747,Monmouth Road West - Smethwick,2023-02-26T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
721747,Monmouth Road West - Smethwick,2023-02-26T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
721747,Monmouth Road West - Smethwick,2023-02-26T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
721747,Monmouth Road West - Smethwick,2023-02-26T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
721747,Monmouth Road West - Smethwick,2023-02-26T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
721747,Monmouth Road West - Smethwick,2023-02-26T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
721747,Monmouth Road West - Smethwick,2023-02-26T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
721747,Monmouth Road West - Smethwick,2023-02-26T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
721747,Monmouth Road West - Smethwick,2023-02-26T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
721747,Monmouth Road West - Smethwick,2023-02-26T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
721747,Monmouth Road West - Smethwick,2023-02-26T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
721747,Monmouth Road West - Smethwick,2023-02-26T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
721747,Monmouth Road West - Smethwick,2023-02-26T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
721747,Monmouth Road West - Smethwick,2023-02-26T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
721747,Monmouth Road West - Smethwick,2023-02-26T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
721747,Monmouth Road West - Smethwick,2023-02-26T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
721747,Monmouth Road West - Smethwick,2023-02-26T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
721747,Monmouth Road West - Smethwick,2023-02-26T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
721747,Monmouth Road West - Smethwick,2023-02-26T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
721747,Monmouth Road West - Smethwick,2023-02-26T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
721747,Monmouth Road West - Smethwick,2023-02-26T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
721747,Monmouth Road West - Smethwick,2023-02-26T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
721747,Monmouth Road West - Smethwick,2023-02-26T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
721747,Monmouth Road West - Smethwick,2023-02-26T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
721747,Monmouth Road West - Smethwick,2023-02-26T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
721747,Monmouth Road West - Smethwick,2023-02-26T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
721747,Monmouth Road West - Smethwick,2023-02-26T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
721747,Monmouth Road West - Smethwick,2023-02-26T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
721747,Monmouth Road West - Smethwick,2023-02-26T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
721747,Monmouth Road West - Smethwick,2023-02-26T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
721747,Monmouth Road West - Smethwick,2023-02-26T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
721747,Monmouth Road West - Smethwick,2023-02-26T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
721747,Monmouth Road West - Smethwick,2023-02-26T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.08
721747,Monmouth Road West - Smethwick,2023-02-26T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
721747,Monmouth Road West - Smethwick,2023-02-26T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
721747,Monmouth Road West - Smethwick,2023-02-26T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
721747,Monmouth Road West - Smethwick,2023-02-26T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
721747,Monmouth Road West - Smethwick,2023-02-26T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
721747,Monmouth Road West - Smethwick,2023-02-26T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
721747,Monmouth Road West - Smethwick,2023-02-26T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
721747,Monmouth Road West - Smethwick,2023-02-26T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
721747,Monmouth Road West - Smethwick,2023-02-26T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
721747,Monmouth Road West - Smethwick,2023-02-26T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
721747,Monmouth Road West - Smethwick,2023-02-26T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
721747,Monmouth Road West - Smethwick,2023-02-26T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
721747,Monmouth Road West - Smethwick,2023-02-26T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
721747,Monmouth Road West - Smethwick,2023-02-26T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
721747,Monmouth Road West - Smethwick,2023-02-26T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
721747,Monmouth Road West - Smethwick,2023-02-26T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.89
721747,Monmouth Road West - Smethwick,2023-02-26T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
721747,Monmouth Road West - Smethwick,2023-02-26T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
721747,Monmouth Road West - Smethwick,2023-02-26T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
721747,Monmouth Road West - Smethwick,2023-02-26T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
721747,Monmouth Road West - Smethwick,2023-02-26T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
721747,Monmouth Road West - Smethwick,2023-02-26T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
721747,Monmouth Road West - Smethwick,2023-02-26T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
721747,Monmouth Road West - Smethwick,2023-02-26T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
721747,Monmouth Road West - Smethwick,2023-02-26T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
721747,Monmouth Road West - Smethwick,2023-02-26T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
721747,Monmouth Road West - Smethwick,2023-02-26T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
721747,Monmouth Road West - Smethwick,2023-02-26T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
721747,Monmouth Road West - Smethwick,2023-02-26T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
721747,Monmouth Road West - Smethwick,2023-02-26T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
721747,Monmouth Road West - Smethwick,2023-02-26T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
721747,Monmouth Road West - Smethwick,2023-02-26T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
721747,Monmouth Road West - Smethwick,2023-02-26T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
721747,Monmouth Road West - Smethwick,2023-02-26T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
721747,Monmouth Road West - Smethwick,2023-02-26T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
721747,Monmouth Road West - Smethwick,2023-02-26T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
721747,Monmouth Road West - Smethwick,2023-02-26T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
721747,Monmouth Road West - Smethwick,2023-02-26T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
721747,Monmouth Road West - Smethwick,2023-02-26T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
721747,Monmouth Road West - Smethwick,2023-02-26T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.89
721747,Monmouth Road West - Smethwick,2023-02-26T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
721747,Monmouth Road West - Smethwick,2023-02-26T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
721747,Monmouth Road West - Smethwick,2023-02-26T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
721747,Monmouth Road West - Smethwick,2023-02-26T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
721747,Monmouth Road West - Smethwick,2023-02-26T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
721747,Monmouth Road West - Smethwick,2023-02-26T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
721747,Monmouth Road West - Smethwick,2023-02-26T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
721747,Monmouth Road West - Smethwick,2023-02-26T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
721747,Monmouth Road West - Smethwick,2023-02-26T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
721747,Monmouth Road West - Smethwick,2023-02-26T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
721747,Monmouth Road West - Smethwick,2023-02-26T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
721747,Monmouth Road West - Smethwick,2023-02-26T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
721747,Monmouth Road West - Smethwick,2023-02-26T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
721747,Monmouth Road West - Smethwick,2023-02-26T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
721747,Monmouth Road West - Smethwick,2023-02-26T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
721747,Monmouth Road West - Smethwick,2023-02-26T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
721747,Monmouth Road West - Smethwick,2023-02-26T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
721747,Monmouth Road West - Smethwick,2023-02-26T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
721747,Monmouth Road West - Smethwick,2023-02-26T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
721747,Monmouth Road West - Smethwick,2023-02-26T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
721747,Monmouth Road West - Smethwick,2023-02-26T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
721747,Monmouth Road West - Smethwick,2023-02-26T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
721747,Monmouth Road West - Smethwick,2023-02-26T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
721747,Monmouth Road West - Smethwick,2023-02-26T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
721747,Monmouth Road West - Smethwick,2023-02-26T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
721747,Monmouth Road West - Smethwick,2023-02-26T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
721747,Monmouth Road West - Smethwick,2023-02-26T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
721747,Monmouth Road West - Smethwick,2023-02-26T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
721747,Monmouth Road West - Smethwick,2023-02-26T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
721747,Monmouth Road West - Smethwick,2023-02-26T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
721747,Monmouth Road West - Smethwick,2023-02-26T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
721747,Monmouth Road West - Smethwick,2023-02-26T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
721747,Monmouth Road West - Smethwick,2023-02-26T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
721747,Monmouth Road West - Smethwick,2023-02-26T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
721747,Monmouth Road West - Smethwick,2023-02-26T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
721747,Monmouth Road West - Smethwick,2023-02-26T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
721747,Monmouth Road West - Smethwick,2023-02-26T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
721747,Monmouth Road West - Smethwick,2023-02-26T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
721747,Monmouth Road West - Smethwick,2023-02-26T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
721747,Monmouth Road West - Smethwick,2023-02-26T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
721747,Monmouth Road West - Smethwick,2023-02-26T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
721747,Monmouth Road West - Smethwick,2023-02-26T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
721747,Monmouth Road West - Smethwick,2023-02-26T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
721747,Monmouth Road West - Smethwick,2023-02-26T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
721747,Monmouth Road West - Smethwick,2023-02-26T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
721747,Monmouth Road West - Smethwick,2023-02-26T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
721747,Monmouth Road West - Smethwick,2023-02-26T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
721747,Monmouth Road West - Smethwick,2023-02-26T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
721747,Monmouth Road West - Smethwick,2023-02-26T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
721747,Monmouth Road West - Smethwick,2023-02-26T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
721747,Monmouth Road West - Smethwick,2023-02-26T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
721747,Monmouth Road West - Smethwick,2023-02-26T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
721747,Monmouth Road West - Smethwick,2023-02-26T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
721747,Monmouth Road West - Smethwick,2023-02-26T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.89
721747,Monmouth Road West - Smethwick,2023-02-26T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
721747,Monmouth Road West - Smethwick,2023-02-26T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
721747,Monmouth Road West - Smethwick,2023-02-26T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
721747,Monmouth Road West - Smethwick,2023-02-26T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
721747,Monmouth Road West - Smethwick,2023-02-26T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
721747,Monmouth Road West - Smethwick,2023-02-26T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
721747,Monmouth Road West - Smethwick,2023-02-26T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
721747,Monmouth Road West - Smethwick,2023-02-26T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
721747,Monmouth Road West - Smethwick,2023-02-26T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
721747,Monmouth Road West - Smethwick,2023-02-26T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
721747,Monmouth Road West - Smethwick,2023-02-25T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
721747,Monmouth Road West - Smethwick,2023-02-25T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
721747,Monmouth Road West - Smethwick,2023-02-25T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
721747,Monmouth Road West - Smethwick,2023-02-25T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
721747,Monmouth Road West - Smethwick,2023-02-25T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
721747,Monmouth Road West - Smethwick,2023-02-25T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
721747,Monmouth Road West - Smethwick,2023-02-25T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
721747,Monmouth Road West - Smethwick,2023-02-25T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
721747,Monmouth Road West - Smethwick,2023-02-25T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
721747,Monmouth Road West - Smethwick,2023-02-25T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
721747,Monmouth Road West - Smethwick,2023-02-25T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
721747,Monmouth Road West - Smethwick,2023-02-25T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
721747,Monmouth Road West - Smethwick,2023-02-25T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
721747,Monmouth Road West - Smethwick,2023-02-25T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
721747,Monmouth Road West - Smethwick,2023-02-25T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
721747,Monmouth Road West - Smethwick,2023-02-25T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
721747,Monmouth Road West - Smethwick,2023-02-25T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
