Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-22T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.8
721747,Monmouth Road West - Smethwick,2023-02-22T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
721747,Monmouth Road West - Smethwick,2023-02-22T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
721747,Monmouth Road West - Smethwick,2023-02-22T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
721747,Monmouth Road West - Smethwick,2023-02-22T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.68
721747,Monmouth Road West - Smethwick,2023-02-22T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.33
721747,Monmouth Road West - Smethwick,2023-02-22T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
721747,Monmouth Road West - Smethwick,2023-02-22T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.13
721747,Monmouth Road West - Smethwick,2023-02-22T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
721747,Monmouth Road West - Smethwick,2023-02-22T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
721747,Monmouth Road West - Smethwick,2023-02-22T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.33
721747,Monmouth Road West - Smethwick,2023-02-22T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
721747,Monmouth Road West - Smethwick,2023-02-22T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.3
721747,Monmouth Road West - Smethwick,2023-02-22T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
721747,Monmouth Road West - Smethwick,2023-02-22T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
721747,Monmouth Road West - Smethwick,2023-02-22T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
721747,Monmouth Road West - Smethwick,2023-02-22T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
721747,Monmouth Road West - Smethwick,2023-02-22T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
721747,Monmouth Road West - Smethwick,2023-02-22T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
721747,Monmouth Road West - Smethwick,2023-02-22T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
721747,Monmouth Road West - Smethwick,2023-02-22T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
721747,Monmouth Road West - Smethwick,2023-02-22T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
721747,Monmouth Road West - Smethwick,2023-02-22T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
721747,Monmouth Road West - Smethwick,2023-02-22T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
721747,Monmouth Road West - Smethwick,2023-02-22T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
721747,Monmouth Road West - Smethwick,2023-02-22T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
721747,Monmouth Road West - Smethwick,2023-02-22T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
721747,Monmouth Road West - Smethwick,2023-02-22T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
721747,Monmouth Road West - Smethwick,2023-02-22T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
721747,Monmouth Road West - Smethwick,2023-02-22T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
721747,Monmouth Road West - Smethwick,2023-02-22T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
721747,Monmouth Road West - Smethwick,2023-02-22T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
721747,Monmouth Road West - Smethwick,2023-02-22T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
721747,Monmouth Road West - Smethwick,2023-02-22T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
721747,Monmouth Road West - Smethwick,2023-02-22T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
721747,Monmouth Road West - Smethwick,2023-02-22T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
721747,Monmouth Road West - Smethwick,2023-02-22T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
721747,Monmouth Road West - Smethwick,2023-02-22T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
721747,Monmouth Road West - Smethwick,2023-02-22T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
721747,Monmouth Road West - Smethwick,2023-02-22T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
721747,Monmouth Road West - Smethwick,2023-02-22T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
721747,Monmouth Road West - Smethwick,2023-02-22T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
721747,Monmouth Road West - Smethwick,2023-02-22T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
721747,Monmouth Road West - Smethwick,2023-02-22T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
721747,Monmouth Road West - Smethwick,2023-02-22T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
721747,Monmouth Road West - Smethwick,2023-02-22T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
721747,Monmouth Road West - Smethwick,2023-02-22T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
721747,Monmouth Road West - Smethwick,2023-02-22T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
721747,Monmouth Road West - Smethwick,2023-02-22T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
721747,Monmouth Road West - Smethwick,2023-02-22T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
721747,Monmouth Road West - Smethwick,2023-02-22T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.74
721747,Monmouth Road West - Smethwick,2023-02-22T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
721747,Monmouth Road West - Smethwick,2023-02-22T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
721747,Monmouth Road West - Smethwick,2023-02-22T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
721747,Monmouth Road West - Smethwick,2023-02-22T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
721747,Monmouth Road West - Smethwick,2023-02-22T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
721747,Monmouth Road West - Smethwick,2023-02-22T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
721747,Monmouth Road West - Smethwick,2023-02-22T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
721747,Monmouth Road West - Smethwick,2023-02-22T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
721747,Monmouth Road West - Smethwick,2023-02-22T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
721747,Monmouth Road West - Smethwick,2023-02-22T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
721747,Monmouth Road West - Smethwick,2023-02-22T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.74
721747,Monmouth Road West - Smethwick,2023-02-22T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
721747,Monmouth Road West - Smethwick,2023-02-22T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
721747,Monmouth Road West - Smethwick,2023-02-22T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
721747,Monmouth Road West - Smethwick,2023-02-22T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
721747,Monmouth Road West - Smethwick,2023-02-22T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
721747,Monmouth Road West - Smethwick,2023-02-22T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.36
721747,Monmouth Road West - Smethwick,2023-02-22T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
721747,Monmouth Road West - Smethwick,2023-02-22T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
721747,Monmouth Road West - Smethwick,2023-02-22T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
721747,Monmouth Road West - Smethwick,2023-02-22T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
721747,Monmouth Road West - Smethwick,2023-02-22T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
721747,Monmouth Road West - Smethwick,2023-02-22T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
721747,Monmouth Road West - Smethwick,2023-02-22T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
721747,Monmouth Road West - Smethwick,2023-02-22T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
721747,Monmouth Road West - Smethwick,2023-02-22T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
721747,Monmouth Road West - Smethwick,2023-02-22T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
721747,Monmouth Road West - Smethwick,2023-02-22T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
721747,Monmouth Road West - Smethwick,2023-02-22T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
721747,Monmouth Road West - Smethwick,2023-02-22T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
721747,Monmouth Road West - Smethwick,2023-02-22T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
721747,Monmouth Road West - Smethwick,2023-02-22T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
721747,Monmouth Road West - Smethwick,2023-02-22T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
721747,Monmouth Road West - Smethwick,2023-02-22T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
721747,Monmouth Road West - Smethwick,2023-02-22T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
721747,Monmouth Road West - Smethwick,2023-02-22T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
721747,Monmouth Road West - Smethwick,2023-02-22T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
721747,Monmouth Road West - Smethwick,2023-02-22T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
721747,Monmouth Road West - Smethwick,2023-02-22T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
721747,Monmouth Road West - Smethwick,2023-02-22T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
721747,Monmouth Road West - Smethwick,2023-02-22T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
721747,Monmouth Road West - Smethwick,2023-02-22T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
721747,Monmouth Road West - Smethwick,2023-02-22T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
721747,Monmouth Road West - Smethwick,2023-02-22T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
721747,Monmouth Road West - Smethwick,2023-02-21T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
721747,Monmouth Road West - Smethwick,2023-02-21T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
721747,Monmouth Road West - Smethwick,2023-02-21T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
721747,Monmouth Road West - Smethwick,2023-02-21T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
721747,Monmouth Road West - Smethwick,2023-02-21T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
721747,Monmouth Road West - Smethwick,2023-02-21T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
721747,Monmouth Road West - Smethwick,2023-02-21T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
721747,Monmouth Road West - Smethwick,2023-02-21T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
721747,Monmouth Road West - Smethwick,2023-02-21T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
721747,Monmouth Road West - Smethwick,2023-02-21T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
721747,Monmouth Road West - Smethwick,2023-02-21T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
721747,Monmouth Road West - Smethwick,2023-02-21T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
721747,Monmouth Road West - Smethwick,2023-02-21T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
721747,Monmouth Road West - Smethwick,2023-02-21T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
721747,Monmouth Road West - Smethwick,2023-02-21T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
721747,Monmouth Road West - Smethwick,2023-02-21T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
721747,Monmouth Road West - Smethwick,2023-02-21T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
721747,Monmouth Road West - Smethwick,2023-02-21T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
721747,Monmouth Road West - Smethwick,2023-02-21T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
721747,Monmouth Road West - Smethwick,2023-02-21T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
721747,Monmouth Road West - Smethwick,2023-02-21T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
721747,Monmouth Road West - Smethwick,2023-02-21T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
721747,Monmouth Road West - Smethwick,2023-02-21T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
721747,Monmouth Road West - Smethwick,2023-02-21T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
721747,Monmouth Road West - Smethwick,2023-02-21T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
721747,Monmouth Road West - Smethwick,2023-02-21T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
721747,Monmouth Road West - Smethwick,2023-02-21T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
721747,Monmouth Road West - Smethwick,2023-02-21T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
721747,Monmouth Road West - Smethwick,2023-02-21T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
721747,Monmouth Road West - Smethwick,2023-02-21T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
721747,Monmouth Road West - Smethwick,2023-02-21T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
721747,Monmouth Road West - Smethwick,2023-02-21T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
721747,Monmouth Road West - Smethwick,2023-02-21T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
721747,Monmouth Road West - Smethwick,2023-02-21T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
721747,Monmouth Road West - Smethwick,2023-02-21T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.14
721747,Monmouth Road West - Smethwick,2023-02-21T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
721747,Monmouth Road West - Smethwick,2023-02-21T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
721747,Monmouth Road West - Smethwick,2023-02-21T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
721747,Monmouth Road West - Smethwick,2023-02-21T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
721747,Monmouth Road West - Smethwick,2023-02-21T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
721747,Monmouth Road West - Smethwick,2023-02-21T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
721747,Monmouth Road West - Smethwick,2023-02-21T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
721747,Monmouth Road West - Smethwick,2023-02-21T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
721747,Monmouth Road West - Smethwick,2023-02-21T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
721747,Monmouth Road West - Smethwick,2023-02-21T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.98
721747,Monmouth Road West - Smethwick,2023-02-21T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
721747,Monmouth Road West - Smethwick,2023-02-21T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
721747,Monmouth Road West - Smethwick,2023-02-21T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
721747,Monmouth Road West - Smethwick,2023-02-21T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
721747,Monmouth Road West - Smethwick,2023-02-21T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
721747,Monmouth Road West - Smethwick,2023-02-21T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
721747,Monmouth Road West - Smethwick,2023-02-21T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
721747,Monmouth Road West - Smethwick,2023-02-21T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
721747,Monmouth Road West - Smethwick,2023-02-21T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
721747,Monmouth Road West - Smethwick,2023-02-21T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
721747,Monmouth Road West - Smethwick,2023-02-21T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
721747,Monmouth Road West - Smethwick,2023-02-21T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
721747,Monmouth Road West - Smethwick,2023-02-21T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
721747,Monmouth Road West - Smethwick,2023-02-21T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
721747,Monmouth Road West - Smethwick,2023-02-21T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
721747,Monmouth Road West - Smethwick,2023-02-21T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
721747,Monmouth Road West - Smethwick,2023-02-21T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
721747,Monmouth Road West - Smethwick,2023-02-21T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
721747,Monmouth Road West - Smethwick,2023-02-21T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
721747,Monmouth Road West - Smethwick,2023-02-21T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
721747,Monmouth Road West - Smethwick,2023-02-21T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
721747,Monmouth Road West - Smethwick,2023-02-21T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
721747,Monmouth Road West - Smethwick,2023-02-21T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
721747,Monmouth Road West - Smethwick,2023-02-21T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
721747,Monmouth Road West - Smethwick,2023-02-21T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
721747,Monmouth Road West - Smethwick,2023-02-21T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
721747,Monmouth Road West - Smethwick,2023-02-21T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.92
721747,Monmouth Road West - Smethwick,2023-02-21T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
721747,Monmouth Road West - Smethwick,2023-02-21T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
721747,Monmouth Road West - Smethwick,2023-02-21T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
721747,Monmouth Road West - Smethwick,2023-02-21T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
721747,Monmouth Road West - Smethwick,2023-02-21T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.17
721747,Monmouth Road West - Smethwick,2023-02-21T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
721747,Monmouth Road West - Smethwick,2023-02-21T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
721747,Monmouth Road West - Smethwick,2023-02-21T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
721747,Monmouth Road West - Smethwick,2023-02-21T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
721747,Monmouth Road West - Smethwick,2023-02-21T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
721747,Monmouth Road West - Smethwick,2023-02-21T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
721747,Monmouth Road West - Smethwick,2023-02-21T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
721747,Monmouth Road West - Smethwick,2023-02-21T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
721747,Monmouth Road West - Smethwick,2023-02-21T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
721747,Monmouth Road West - Smethwick,2023-02-21T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
721747,Monmouth Road West - Smethwick,2023-02-21T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
721747,Monmouth Road West - Smethwick,2023-02-21T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
721747,Monmouth Road West - Smethwick,2023-02-21T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
721747,Monmouth Road West - Smethwick,2023-02-21T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
721747,Monmouth Road West - Smethwick,2023-02-21T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
721747,Monmouth Road West - Smethwick,2023-02-21T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
721747,Monmouth Road West - Smethwick,2023-02-21T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
721747,Monmouth Road West - Smethwick,2023-02-21T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
721747,Monmouth Road West - Smethwick,2023-02-21T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
721747,Monmouth Road West - Smethwick,2023-02-21T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
721747,Monmouth Road West - Smethwick,2023-02-21T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
721747,Monmouth Road West - Smethwick,2023-02-21T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
721747,Monmouth Road West - Smethwick,2023-02-21T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
721747,Monmouth Road West - Smethwick,2023-02-21T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
721747,Monmouth Road West - Smethwick,2023-02-21T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
721747,Monmouth Road West - Smethwick,2023-02-21T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
721747,Monmouth Road West - Smethwick,2023-02-21T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
721747,Monmouth Road West - Smethwick,2023-02-21T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
721747,Monmouth Road West - Smethwick,2023-02-21T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
721747,Monmouth Road West - Smethwick,2023-02-21T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.89
721747,Monmouth Road West - Smethwick,2023-02-21T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
721747,Monmouth Road West - Smethwick,2023-02-21T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
721747,Monmouth Road West - Smethwick,2023-02-21T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
721747,Monmouth Road West - Smethwick,2023-02-21T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
721747,Monmouth Road West - Smethwick,2023-02-21T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
721747,Monmouth Road West - Smethwick,2023-02-21T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
721747,Monmouth Road West - Smethwick,2023-02-21T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
721747,Monmouth Road West - Smethwick,2023-02-21T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
721747,Monmouth Road West - Smethwick,2023-02-21T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
721747,Monmouth Road West - Smethwick,2023-02-21T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
721747,Monmouth Road West - Smethwick,2023-02-21T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
721747,Monmouth Road West - Smethwick,2023-02-21T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
721747,Monmouth Road West - Smethwick,2023-02-21T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
721747,Monmouth Road West - Smethwick,2023-02-21T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
721747,Monmouth Road West - Smethwick,2023-02-21T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
721747,Monmouth Road West - Smethwick,2023-02-21T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
721747,Monmouth Road West - Smethwick,2023-02-21T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
721747,Monmouth Road West - Smethwick,2023-02-21T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
721747,Monmouth Road West - Smethwick,2023-02-21T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
721747,Monmouth Road West - Smethwick,2023-02-21T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
721747,Monmouth Road West - Smethwick,2023-02-21T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
721747,Monmouth Road West - Smethwick,2023-02-21T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
721747,Monmouth Road West - Smethwick,2023-02-21T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
721747,Monmouth Road West - Smethwick,2023-02-21T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
721747,Monmouth Road West - Smethwick,2023-02-21T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
721747,Monmouth Road West - Smethwick,2023-02-21T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
721747,Monmouth Road West - Smethwick,2023-02-21T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
721747,Monmouth Road West - Smethwick,2023-02-21T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
721747,Monmouth Road West - Smethwick,2023-02-21T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
721747,Monmouth Road West - Smethwick,2023-02-21T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.35
721747,Monmouth Road West - Smethwick,2023-02-21T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
721747,Monmouth Road West - Smethwick,2023-02-21T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
721747,Monmouth Road West - Smethwick,2023-02-21T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
721747,Monmouth Road West - Smethwick,2023-02-21T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
721747,Monmouth Road West - Smethwick,2023-02-21T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
721747,Monmouth Road West - Smethwick,2023-02-21T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
721747,Monmouth Road West - Smethwick,2023-02-21T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
721747,Monmouth Road West - Smethwick,2023-02-20T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
721747,Monmouth Road West - Smethwick,2023-02-20T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
721747,Monmouth Road West - Smethwick,2023-02-20T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
721747,Monmouth Road West - Smethwick,2023-02-20T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
721747,Monmouth Road West - Smethwick,2023-02-20T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
721747,Monmouth Road West - Smethwick,2023-02-20T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
721747,Monmouth Road West - Smethwick,2023-02-20T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
721747,Monmouth Road West - Smethwick,2023-02-20T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
721747,Monmouth Road West - Smethwick,2023-02-20T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
721747,Monmouth Road West - Smethwick,2023-02-20T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
721747,Monmouth Road West - Smethwick,2023-02-20T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
721747,Monmouth Road West - Smethwick,2023-02-20T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
721747,Monmouth Road West - Smethwick,2023-02-20T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
721747,Monmouth Road West - Smethwick,2023-02-20T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
721747,Monmouth Road West - Smethwick,2023-02-20T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
721747,Monmouth Road West - Smethwick,2023-02-20T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
721747,Monmouth Road West - Smethwick,2023-02-20T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
721747,Monmouth Road West - Smethwick,2023-02-20T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
721747,Monmouth Road West - Smethwick,2023-02-20T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
721747,Monmouth Road West - Smethwick,2023-02-20T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
721747,Monmouth Road West - Smethwick,2023-02-20T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
721747,Monmouth Road West - Smethwick,2023-02-20T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
721747,Monmouth Road West - Smethwick,2023-02-20T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
721747,Monmouth Road West - Smethwick,2023-02-20T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
721747,Monmouth Road West - Smethwick,2023-02-20T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
721747,Monmouth Road West - Smethwick,2023-02-20T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
721747,Monmouth Road West - Smethwick,2023-02-20T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
721747,Monmouth Road West - Smethwick,2023-02-20T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
721747,Monmouth Road West - Smethwick,2023-02-20T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
721747,Monmouth Road West - Smethwick,2023-02-20T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
721747,Monmouth Road West - Smethwick,2023-02-20T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
721747,Monmouth Road West - Smethwick,2023-02-20T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
721747,Monmouth Road West - Smethwick,2023-02-20T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
721747,Monmouth Road West - Smethwick,2023-02-20T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.48
721747,Monmouth Road West - Smethwick,2023-02-20T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
721747,Monmouth Road West - Smethwick,2023-02-20T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
721747,Monmouth Road West - Smethwick,2023-02-20T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
721747,Monmouth Road West - Smethwick,2023-02-20T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
721747,Monmouth Road West - Smethwick,2023-02-20T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
721747,Monmouth Road West - Smethwick,2023-02-20T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
721747,Monmouth Road West - Smethwick,2023-02-20T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
721747,Monmouth Road West - Smethwick,2023-02-20T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
721747,Monmouth Road West - Smethwick,2023-02-20T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
721747,Monmouth Road West - Smethwick,2023-02-20T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
721747,Monmouth Road West - Smethwick,2023-02-20T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
721747,Monmouth Road West - Smethwick,2023-02-20T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
721747,Monmouth Road West - Smethwick,2023-02-20T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
721747,Monmouth Road West - Smethwick,2023-02-20T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
721747,Monmouth Road West - Smethwick,2023-02-20T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
721747,Monmouth Road West - Smethwick,2023-02-20T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
721747,Monmouth Road West - Smethwick,2023-02-20T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
721747,Monmouth Road West - Smethwick,2023-02-20T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
721747,Monmouth Road West - Smethwick,2023-02-20T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
721747,Monmouth Road West - Smethwick,2023-02-20T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
721747,Monmouth Road West - Smethwick,2023-02-20T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
721747,Monmouth Road West - Smethwick,2023-02-20T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
721747,Monmouth Road West - Smethwick,2023-02-20T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
721747,Monmouth Road West - Smethwick,2023-02-20T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
721747,Monmouth Road West - Smethwick,2023-02-20T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
721747,Monmouth Road West - Smethwick,2023-02-20T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
721747,Monmouth Road West - Smethwick,2023-02-20T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
721747,Monmouth Road West - Smethwick,2023-02-20T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
721747,Monmouth Road West - Smethwick,2023-02-20T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
721747,Monmouth Road West - Smethwick,2023-02-20T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
721747,Monmouth Road West - Smethwick,2023-02-20T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
721747,Monmouth Road West - Smethwick,2023-02-20T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
721747,Monmouth Road West - Smethwick,2023-02-20T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
721747,Monmouth Road West - Smethwick,2023-02-20T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
721747,Monmouth Road West - Smethwick,2023-02-20T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
721747,Monmouth Road West - Smethwick,2023-02-20T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
721747,Monmouth Road West - Smethwick,2023-02-20T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
721747,Monmouth Road West - Smethwick,2023-02-20T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.11
721747,Monmouth Road West - Smethwick,2023-02-20T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
721747,Monmouth Road West - Smethwick,2023-02-20T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
721747,Monmouth Road West - Smethwick,2023-02-20T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
721747,Monmouth Road West - Smethwick,2023-02-20T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
721747,Monmouth Road West - Smethwick,2023-02-20T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
721747,Monmouth Road West - Smethwick,2023-02-20T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
721747,Monmouth Road West - Smethwick,2023-02-20T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
721747,Monmouth Road West - Smethwick,2023-02-20T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
721747,Monmouth Road West - Smethwick,2023-02-20T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
721747,Monmouth Road West - Smethwick,2023-02-20T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
721747,Monmouth Road West - Smethwick,2023-02-20T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
721747,Monmouth Road West - Smethwick,2023-02-20T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
721747,Monmouth Road West - Smethwick,2023-02-20T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
721747,Monmouth Road West - Smethwick,2023-02-20T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
721747,Monmouth Road West - Smethwick,2023-02-20T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
721747,Monmouth Road West - Smethwick,2023-02-20T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
721747,Monmouth Road West - Smethwick,2023-02-20T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
721747,Monmouth Road West - Smethwick,2023-02-20T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
721747,Monmouth Road West - Smethwick,2023-02-20T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
721747,Monmouth Road West - Smethwick,2023-02-20T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
721747,Monmouth Road West - Smethwick,2023-02-20T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
721747,Monmouth Road West - Smethwick,2023-02-20T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
721747,Monmouth Road West - Smethwick,2023-02-20T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
721747,Monmouth Road West - Smethwick,2023-02-20T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
721747,Monmouth Road West - Smethwick,2023-02-20T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
721747,Monmouth Road West - Smethwick,2023-02-20T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
721747,Monmouth Road West - Smethwick,2023-02-20T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
721747,Monmouth Road West - Smethwick,2023-02-20T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.35
721747,Monmouth Road West - Smethwick,2023-02-20T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
721747,Monmouth Road West - Smethwick,2023-02-20T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
721747,Monmouth Road West - Smethwick,2023-02-20T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
721747,Monmouth Road West - Smethwick,2023-02-20T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
721747,Monmouth Road West - Smethwick,2023-02-20T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
721747,Monmouth Road West - Smethwick,2023-02-20T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
721747,Monmouth Road West - Smethwick,2023-02-20T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
721747,Monmouth Road West - Smethwick,2023-02-20T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
721747,Monmouth Road West - Smethwick,2023-02-20T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
721747,Monmouth Road West - Smethwick,2023-02-20T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
721747,Monmouth Road West - Smethwick,2023-02-20T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
721747,Monmouth Road West - Smethwick,2023-02-20T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
721747,Monmouth Road West - Smethwick,2023-02-20T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
721747,Monmouth Road West - Smethwick,2023-02-20T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
721747,Monmouth Road West - Smethwick,2023-02-20T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.11
721747,Monmouth Road West - Smethwick,2023-02-20T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
721747,Monmouth Road West - Smethwick,2023-02-20T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
721747,Monmouth Road West - Smethwick,2023-02-20T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
721747,Monmouth Road West - Smethwick,2023-02-20T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
721747,Monmouth Road West - Smethwick,2023-02-20T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
721747,Monmouth Road West - Smethwick,2023-02-20T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
721747,Monmouth Road West - Smethwick,2023-02-20T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
721747,Monmouth Road West - Smethwick,2023-02-20T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
721747,Monmouth Road West - Smethwick,2023-02-20T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
721747,Monmouth Road West - Smethwick,2023-02-20T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
721747,Monmouth Road West - Smethwick,2023-02-20T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
721747,Monmouth Road West - Smethwick,2023-02-20T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
721747,Monmouth Road West - Smethwick,2023-02-20T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
721747,Monmouth Road West - Smethwick,2023-02-20T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
721747,Monmouth Road West - Smethwick,2023-02-20T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
721747,Monmouth Road West - Smethwick,2023-02-20T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
721747,Monmouth Road West - Smethwick,2023-02-20T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
721747,Monmouth Road West - Smethwick,2023-02-20T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
721747,Monmouth Road West - Smethwick,2023-02-20T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
721747,Monmouth Road West - Smethwick,2023-02-20T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
721747,Monmouth Road West - Smethwick,2023-02-20T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
721747,Monmouth Road West - Smethwick,2023-02-20T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
721747,Monmouth Road West - Smethwick,2023-02-20T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
721747,Monmouth Road West - Smethwick,2023-02-20T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
721747,Monmouth Road West - Smethwick,2023-02-20T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
721747,Monmouth Road West - Smethwick,2023-02-20T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
721747,Monmouth Road West - Smethwick,2023-02-20T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
721747,Monmouth Road West - Smethwick,2023-02-20T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
721747,Monmouth Road West - Smethwick,2023-02-20T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
721747,Monmouth Road West - Smethwick,2023-02-19T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
721747,Monmouth Road West - Smethwick,2023-02-19T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
721747,Monmouth Road West - Smethwick,2023-02-19T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
721747,Monmouth Road West - Smethwick,2023-02-19T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
721747,Monmouth Road West - Smethwick,2023-02-19T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
721747,Monmouth Road West - Smethwick,2023-02-19T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
721747,Monmouth Road West - Smethwick,2023-02-19T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
721747,Monmouth Road West - Smethwick,2023-02-19T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
721747,Monmouth Road West - Smethwick,2023-02-19T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
721747,Monmouth Road West - Smethwick,2023-02-19T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
721747,Monmouth Road West - Smethwick,2023-02-19T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
721747,Monmouth Road West - Smethwick,2023-02-19T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
721747,Monmouth Road West - Smethwick,2023-02-19T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
721747,Monmouth Road West - Smethwick,2023-02-19T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
721747,Monmouth Road West - Smethwick,2023-02-19T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
721747,Monmouth Road West - Smethwick,2023-02-19T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
721747,Monmouth Road West - Smethwick,2023-02-19T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
721747,Monmouth Road West - Smethwick,2023-02-19T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
721747,Monmouth Road West - Smethwick,2023-02-19T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
721747,Monmouth Road West - Smethwick,2023-02-19T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
721747,Monmouth Road West - Smethwick,2023-02-19T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
721747,Monmouth Road West - Smethwick,2023-02-19T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
721747,Monmouth Road West - Smethwick,2023-02-19T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
721747,Monmouth Road West - Smethwick,2023-02-19T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
721747,Monmouth Road West - Smethwick,2023-02-19T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
721747,Monmouth Road West - Smethwick,2023-02-19T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
721747,Monmouth Road West - Smethwick,2023-02-19T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
721747,Monmouth Road West - Smethwick,2023-02-19T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
721747,Monmouth Road West - Smethwick,2023-02-19T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
721747,Monmouth Road West - Smethwick,2023-02-19T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
721747,Monmouth Road West - Smethwick,2023-02-19T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
721747,Monmouth Road West - Smethwick,2023-02-19T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
721747,Monmouth Road West - Smethwick,2023-02-19T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
721747,Monmouth Road West - Smethwick,2023-02-19T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
721747,Monmouth Road West - Smethwick,2023-02-19T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
721747,Monmouth Road West - Smethwick,2023-02-19T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
721747,Monmouth Road West - Smethwick,2023-02-19T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.82
721747,Monmouth Road West - Smethwick,2023-02-19T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
721747,Monmouth Road West - Smethwick,2023-02-19T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
721747,Monmouth Road West - Smethwick,2023-02-19T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
721747,Monmouth Road West - Smethwick,2023-02-19T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
721747,Monmouth Road West - Smethwick,2023-02-19T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
721747,Monmouth Road West - Smethwick,2023-02-19T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
721747,Monmouth Road West - Smethwick,2023-02-19T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
721747,Monmouth Road West - Smethwick,2023-02-19T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
721747,Monmouth Road West - Smethwick,2023-02-19T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
721747,Monmouth Road West - Smethwick,2023-02-19T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
721747,Monmouth Road West - Smethwick,2023-02-19T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
721747,Monmouth Road West - Smethwick,2023-02-19T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
721747,Monmouth Road West - Smethwick,2023-02-19T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
721747,Monmouth Road West - Smethwick,2023-02-19T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
721747,Monmouth Road West - Smethwick,2023-02-19T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
721747,Monmouth Road West - Smethwick,2023-02-19T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.64
721747,Monmouth Road West - Smethwick,2023-02-19T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
721747,Monmouth Road West - Smethwick,2023-02-19T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
721747,Monmouth Road West - Smethwick,2023-02-19T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
721747,Monmouth Road West - Smethwick,2023-02-19T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
721747,Monmouth Road West - Smethwick,2023-02-19T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
721747,Monmouth Road West - Smethwick,2023-02-19T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
721747,Monmouth Road West - Smethwick,2023-02-19T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
721747,Monmouth Road West - Smethwick,2023-02-19T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
721747,Monmouth Road West - Smethwick,2023-02-19T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
721747,Monmouth Road West - Smethwick,2023-02-19T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
721747,Monmouth Road West - Smethwick,2023-02-19T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
721747,Monmouth Road West - Smethwick,2023-02-19T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
721747,Monmouth Road West - Smethwick,2023-02-19T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
721747,Monmouth Road West - Smethwick,2023-02-19T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
721747,Monmouth Road West - Smethwick,2023-02-19T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
721747,Monmouth Road West - Smethwick,2023-02-19T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
721747,Monmouth Road West - Smethwick,2023-02-19T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
721747,Monmouth Road West - Smethwick,2023-02-19T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
721747,Monmouth Road West - Smethwick,2023-02-19T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
721747,Monmouth Road West - Smethwick,2023-02-19T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
721747,Monmouth Road West - Smethwick,2023-02-19T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
721747,Monmouth Road West - Smethwick,2023-02-19T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
721747,Monmouth Road West - Smethwick,2023-02-19T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
721747,Monmouth Road West - Smethwick,2023-02-19T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
721747,Monmouth Road West - Smethwick,2023-02-19T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
