Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-19T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
721747,Monmouth Road West - Smethwick,2023-02-19T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
721747,Monmouth Road West - Smethwick,2023-02-19T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
721747,Monmouth Road West - Smethwick,2023-02-19T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
721747,Monmouth Road West - Smethwick,2023-02-19T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
721747,Monmouth Road West - Smethwick,2023-02-19T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
721747,Monmouth Road West - Smethwick,2023-02-19T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
721747,Monmouth Road West - Smethwick,2023-02-19T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
721747,Monmouth Road West - Smethwick,2023-02-19T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
721747,Monmouth Road West - Smethwick,2023-02-19T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
721747,Monmouth Road West - Smethwick,2023-02-19T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
721747,Monmouth Road West - Smethwick,2023-02-19T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
721747,Monmouth Road West - Smethwick,2023-02-19T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
721747,Monmouth Road West - Smethwick,2023-02-19T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
721747,Monmouth Road West - Smethwick,2023-02-19T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
721747,Monmouth Road West - Smethwick,2023-02-19T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
721747,Monmouth Road West - Smethwick,2023-02-19T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
721747,Monmouth Road West - Smethwick,2023-02-19T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
721747,Monmouth Road West - Smethwick,2023-02-19T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
721747,Monmouth Road West - Smethwick,2023-02-19T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
721747,Monmouth Road West - Smethwick,2023-02-19T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
721747,Monmouth Road West - Smethwick,2023-02-19T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
721747,Monmouth Road West - Smethwick,2023-02-19T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
721747,Monmouth Road West - Smethwick,2023-02-19T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
721747,Monmouth Road West - Smethwick,2023-02-19T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
721747,Monmouth Road West - Smethwick,2023-02-19T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
721747,Monmouth Road West - Smethwick,2023-02-19T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
721747,Monmouth Road West - Smethwick,2023-02-19T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
721747,Monmouth Road West - Smethwick,2023-02-19T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
721747,Monmouth Road West - Smethwick,2023-02-19T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
721747,Monmouth Road West - Smethwick,2023-02-19T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
721747,Monmouth Road West - Smethwick,2023-02-19T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
721747,Monmouth Road West - Smethwick,2023-02-19T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
721747,Monmouth Road West - Smethwick,2023-02-19T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
721747,Monmouth Road West - Smethwick,2023-02-19T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
721747,Monmouth Road West - Smethwick,2023-02-19T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
721747,Monmouth Road West - Smethwick,2023-02-19T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
721747,Monmouth Road West - Smethwick,2023-02-19T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
721747,Monmouth Road West - Smethwick,2023-02-19T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
721747,Monmouth Road West - Smethwick,2023-02-19T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
721747,Monmouth Road West - Smethwick,2023-02-19T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
721747,Monmouth Road West - Smethwick,2023-02-19T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
721747,Monmouth Road West - Smethwick,2023-02-19T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
721747,Monmouth Road West - Smethwick,2023-02-19T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
721747,Monmouth Road West - Smethwick,2023-02-19T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
721747,Monmouth Road West - Smethwick,2023-02-19T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.35
721747,Monmouth Road West - Smethwick,2023-02-19T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
721747,Monmouth Road West - Smethwick,2023-02-19T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.64
721747,Monmouth Road West - Smethwick,2023-02-19T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.35
721747,Monmouth Road West - Smethwick,2023-02-19T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
721747,Monmouth Road West - Smethwick,2023-02-19T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
721747,Monmouth Road West - Smethwick,2023-02-19T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
721747,Monmouth Road West - Smethwick,2023-02-19T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
721747,Monmouth Road West - Smethwick,2023-02-19T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
721747,Monmouth Road West - Smethwick,2023-02-19T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
721747,Monmouth Road West - Smethwick,2023-02-19T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
721747,Monmouth Road West - Smethwick,2023-02-19T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
721747,Monmouth Road West - Smethwick,2023-02-19T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
721747,Monmouth Road West - Smethwick,2023-02-19T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
721747,Monmouth Road West - Smethwick,2023-02-19T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
721747,Monmouth Road West - Smethwick,2023-02-19T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
721747,Monmouth Road West - Smethwick,2023-02-19T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
721747,Monmouth Road West - Smethwick,2023-02-19T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
721747,Monmouth Road West - Smethwick,2023-02-19T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
721747,Monmouth Road West - Smethwick,2023-02-19T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
721747,Monmouth Road West - Smethwick,2023-02-19T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
721747,Monmouth Road West - Smethwick,2023-02-18T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
721747,Monmouth Road West - Smethwick,2023-02-18T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
721747,Monmouth Road West - Smethwick,2023-02-18T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
721747,Monmouth Road West - Smethwick,2023-02-18T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
721747,Monmouth Road West - Smethwick,2023-02-18T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.89
721747,Monmouth Road West - Smethwick,2023-02-18T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
721747,Monmouth Road West - Smethwick,2023-02-18T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
721747,Monmouth Road West - Smethwick,2023-02-18T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
721747,Monmouth Road West - Smethwick,2023-02-18T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
721747,Monmouth Road West - Smethwick,2023-02-18T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.35
721747,Monmouth Road West - Smethwick,2023-02-18T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
721747,Monmouth Road West - Smethwick,2023-02-18T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
721747,Monmouth Road West - Smethwick,2023-02-18T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
721747,Monmouth Road West - Smethwick,2023-02-18T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
721747,Monmouth Road West - Smethwick,2023-02-18T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
721747,Monmouth Road West - Smethwick,2023-02-18T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
721747,Monmouth Road West - Smethwick,2023-02-18T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
721747,Monmouth Road West - Smethwick,2023-02-18T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
721747,Monmouth Road West - Smethwick,2023-02-18T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
721747,Monmouth Road West - Smethwick,2023-02-18T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
721747,Monmouth Road West - Smethwick,2023-02-18T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
721747,Monmouth Road West - Smethwick,2023-02-18T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
721747,Monmouth Road West - Smethwick,2023-02-18T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
721747,Monmouth Road West - Smethwick,2023-02-18T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
721747,Monmouth Road West - Smethwick,2023-02-18T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
721747,Monmouth Road West - Smethwick,2023-02-18T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
721747,Monmouth Road West - Smethwick,2023-02-18T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
721747,Monmouth Road West - Smethwick,2023-02-18T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
721747,Monmouth Road West - Smethwick,2023-02-18T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
721747,Monmouth Road West - Smethwick,2023-02-18T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
721747,Monmouth Road West - Smethwick,2023-02-18T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
721747,Monmouth Road West - Smethwick,2023-02-18T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.63
721747,Monmouth Road West - Smethwick,2023-02-18T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.49
721747,Monmouth Road West - Smethwick,2023-02-18T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
721747,Monmouth Road West - Smethwick,2023-02-18T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
721747,Monmouth Road West - Smethwick,2023-02-18T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
721747,Monmouth Road West - Smethwick,2023-02-18T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
721747,Monmouth Road West - Smethwick,2023-02-18T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.23
721747,Monmouth Road West - Smethwick,2023-02-18T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
721747,Monmouth Road West - Smethwick,2023-02-18T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
721747,Monmouth Road West - Smethwick,2023-02-18T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
721747,Monmouth Road West - Smethwick,2023-02-18T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
721747,Monmouth Road West - Smethwick,2023-02-18T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
721747,Monmouth Road West - Smethwick,2023-02-18T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
721747,Monmouth Road West - Smethwick,2023-02-18T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
721747,Monmouth Road West - Smethwick,2023-02-18T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
721747,Monmouth Road West - Smethwick,2023-02-18T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
721747,Monmouth Road West - Smethwick,2023-02-18T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
721747,Monmouth Road West - Smethwick,2023-02-18T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
721747,Monmouth Road West - Smethwick,2023-02-18T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
721747,Monmouth Road West - Smethwick,2023-02-18T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
721747,Monmouth Road West - Smethwick,2023-02-18T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
721747,Monmouth Road West - Smethwick,2023-02-18T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
721747,Monmouth Road West - Smethwick,2023-02-18T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
721747,Monmouth Road West - Smethwick,2023-02-18T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
721747,Monmouth Road West - Smethwick,2023-02-18T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
721747,Monmouth Road West - Smethwick,2023-02-18T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
721747,Monmouth Road West - Smethwick,2023-02-18T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
721747,Monmouth Road West - Smethwick,2023-02-18T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
721747,Monmouth Road West - Smethwick,2023-02-18T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
721747,Monmouth Road West - Smethwick,2023-02-18T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
721747,Monmouth Road West - Smethwick,2023-02-18T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
721747,Monmouth Road West - Smethwick,2023-02-18T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
721747,Monmouth Road West - Smethwick,2023-02-18T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
721747,Monmouth Road West - Smethwick,2023-02-18T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
721747,Monmouth Road West - Smethwick,2023-02-18T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
721747,Monmouth Road West - Smethwick,2023-02-18T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
721747,Monmouth Road West - Smethwick,2023-02-18T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
721747,Monmouth Road West - Smethwick,2023-02-18T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
721747,Monmouth Road West - Smethwick,2023-02-18T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
721747,Monmouth Road West - Smethwick,2023-02-18T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
721747,Monmouth Road West - Smethwick,2023-02-18T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
721747,Monmouth Road West - Smethwick,2023-02-18T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
721747,Monmouth Road West - Smethwick,2023-02-18T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
721747,Monmouth Road West - Smethwick,2023-02-18T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
721747,Monmouth Road West - Smethwick,2023-02-18T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
721747,Monmouth Road West - Smethwick,2023-02-18T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
721747,Monmouth Road West - Smethwick,2023-02-18T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
721747,Monmouth Road West - Smethwick,2023-02-18T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.64
721747,Monmouth Road West - Smethwick,2023-02-18T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.36
721747,Monmouth Road West - Smethwick,2023-02-18T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
721747,Monmouth Road West - Smethwick,2023-02-18T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
721747,Monmouth Road West - Smethwick,2023-02-18T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
721747,Monmouth Road West - Smethwick,2023-02-18T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
721747,Monmouth Road West - Smethwick,2023-02-18T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
721747,Monmouth Road West - Smethwick,2023-02-18T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
721747,Monmouth Road West - Smethwick,2023-02-18T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
721747,Monmouth Road West - Smethwick,2023-02-18T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
721747,Monmouth Road West - Smethwick,2023-02-18T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
721747,Monmouth Road West - Smethwick,2023-02-18T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.35
721747,Monmouth Road West - Smethwick,2023-02-18T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
721747,Monmouth Road West - Smethwick,2023-02-18T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
721747,Monmouth Road West - Smethwick,2023-02-18T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
721747,Monmouth Road West - Smethwick,2023-02-18T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
721747,Monmouth Road West - Smethwick,2023-02-18T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
721747,Monmouth Road West - Smethwick,2023-02-18T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
721747,Monmouth Road West - Smethwick,2023-02-18T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
721747,Monmouth Road West - Smethwick,2023-02-18T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
721747,Monmouth Road West - Smethwick,2023-02-18T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
721747,Monmouth Road West - Smethwick,2023-02-18T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
721747,Monmouth Road West - Smethwick,2023-02-18T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
721747,Monmouth Road West - Smethwick,2023-02-18T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
721747,Monmouth Road West - Smethwick,2023-02-18T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
721747,Monmouth Road West - Smethwick,2023-02-18T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
721747,Monmouth Road West - Smethwick,2023-02-18T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
721747,Monmouth Road West - Smethwick,2023-02-18T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
721747,Monmouth Road West - Smethwick,2023-02-18T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
721747,Monmouth Road West - Smethwick,2023-02-18T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
721747,Monmouth Road West - Smethwick,2023-02-18T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
721747,Monmouth Road West - Smethwick,2023-02-18T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
721747,Monmouth Road West - Smethwick,2023-02-18T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
721747,Monmouth Road West - Smethwick,2023-02-18T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
721747,Monmouth Road West - Smethwick,2023-02-18T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
721747,Monmouth Road West - Smethwick,2023-02-18T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
721747,Monmouth Road West - Smethwick,2023-02-18T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
721747,Monmouth Road West - Smethwick,2023-02-18T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
721747,Monmouth Road West - Smethwick,2023-02-18T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
721747,Monmouth Road West - Smethwick,2023-02-18T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
721747,Monmouth Road West - Smethwick,2023-02-18T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
721747,Monmouth Road West - Smethwick,2023-02-18T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
721747,Monmouth Road West - Smethwick,2023-02-18T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
721747,Monmouth Road West - Smethwick,2023-02-18T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
721747,Monmouth Road West - Smethwick,2023-02-18T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
721747,Monmouth Road West - Smethwick,2023-02-18T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
721747,Monmouth Road West - Smethwick,2023-02-18T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
721747,Monmouth Road West - Smethwick,2023-02-18T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
721747,Monmouth Road West - Smethwick,2023-02-18T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
721747,Monmouth Road West - Smethwick,2023-02-18T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
721747,Monmouth Road West - Smethwick,2023-02-18T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.89
721747,Monmouth Road West - Smethwick,2023-02-18T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
721747,Monmouth Road West - Smethwick,2023-02-18T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
721747,Monmouth Road West - Smethwick,2023-02-18T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
721747,Monmouth Road West - Smethwick,2023-02-18T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
721747,Monmouth Road West - Smethwick,2023-02-18T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
721747,Monmouth Road West - Smethwick,2023-02-18T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
721747,Monmouth Road West - Smethwick,2023-02-18T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
721747,Monmouth Road West - Smethwick,2023-02-18T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
721747,Monmouth Road West - Smethwick,2023-02-18T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
721747,Monmouth Road West - Smethwick,2023-02-18T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
721747,Monmouth Road West - Smethwick,2023-02-18T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
721747,Monmouth Road West - Smethwick,2023-02-18T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
721747,Monmouth Road West - Smethwick,2023-02-18T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
721747,Monmouth Road West - Smethwick,2023-02-18T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
721747,Monmouth Road West - Smethwick,2023-02-18T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
721747,Monmouth Road West - Smethwick,2023-02-17T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
721747,Monmouth Road West - Smethwick,2023-02-17T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
721747,Monmouth Road West - Smethwick,2023-02-17T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
721747,Monmouth Road West - Smethwick,2023-02-17T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
721747,Monmouth Road West - Smethwick,2023-02-17T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
721747,Monmouth Road West - Smethwick,2023-02-17T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
721747,Monmouth Road West - Smethwick,2023-02-17T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
721747,Monmouth Road West - Smethwick,2023-02-17T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
721747,Monmouth Road West - Smethwick,2023-02-17T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
721747,Monmouth Road West - Smethwick,2023-02-17T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
721747,Monmouth Road West - Smethwick,2023-02-17T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
721747,Monmouth Road West - Smethwick,2023-02-17T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
721747,Monmouth Road West - Smethwick,2023-02-17T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
721747,Monmouth Road West - Smethwick,2023-02-17T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
721747,Monmouth Road West - Smethwick,2023-02-17T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
721747,Monmouth Road West - Smethwick,2023-02-17T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
721747,Monmouth Road West - Smethwick,2023-02-17T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
721747,Monmouth Road West - Smethwick,2023-02-17T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
721747,Monmouth Road West - Smethwick,2023-02-17T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
721747,Monmouth Road West - Smethwick,2023-02-17T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
721747,Monmouth Road West - Smethwick,2023-02-17T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
721747,Monmouth Road West - Smethwick,2023-02-17T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
721747,Monmouth Road West - Smethwick,2023-02-17T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
721747,Monmouth Road West - Smethwick,2023-02-17T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
721747,Monmouth Road West - Smethwick,2023-02-17T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
721747,Monmouth Road West - Smethwick,2023-02-17T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
721747,Monmouth Road West - Smethwick,2023-02-17T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
721747,Monmouth Road West - Smethwick,2023-02-17T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
721747,Monmouth Road West - Smethwick,2023-02-17T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
721747,Monmouth Road West - Smethwick,2023-02-17T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
721747,Monmouth Road West - Smethwick,2023-02-17T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
721747,Monmouth Road West - Smethwick,2023-02-17T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.73
721747,Monmouth Road West - Smethwick,2023-02-17T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
721747,Monmouth Road West - Smethwick,2023-02-17T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
721747,Monmouth Road West - Smethwick,2023-02-17T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.56
721747,Monmouth Road West - Smethwick,2023-02-17T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
721747,Monmouth Road West - Smethwick,2023-02-17T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
721747,Monmouth Road West - Smethwick,2023-02-17T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
721747,Monmouth Road West - Smethwick,2023-02-17T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
721747,Monmouth Road West - Smethwick,2023-02-17T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.08
721747,Monmouth Road West - Smethwick,2023-02-17T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
721747,Monmouth Road West - Smethwick,2023-02-17T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
721747,Monmouth Road West - Smethwick,2023-02-17T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
721747,Monmouth Road West - Smethwick,2023-02-17T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
721747,Monmouth Road West - Smethwick,2023-02-17T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
721747,Monmouth Road West - Smethwick,2023-02-17T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
721747,Monmouth Road West - Smethwick,2023-02-17T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
721747,Monmouth Road West - Smethwick,2023-02-17T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
721747,Monmouth Road West - Smethwick,2023-02-17T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
721747,Monmouth Road West - Smethwick,2023-02-17T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
721747,Monmouth Road West - Smethwick,2023-02-17T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
721747,Monmouth Road West - Smethwick,2023-02-17T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
721747,Monmouth Road West - Smethwick,2023-02-17T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
721747,Monmouth Road West - Smethwick,2023-02-17T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
721747,Monmouth Road West - Smethwick,2023-02-17T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
721747,Monmouth Road West - Smethwick,2023-02-17T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
721747,Monmouth Road West - Smethwick,2023-02-17T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
721747,Monmouth Road West - Smethwick,2023-02-17T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
721747,Monmouth Road West - Smethwick,2023-02-17T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
721747,Monmouth Road West - Smethwick,2023-02-17T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
721747,Monmouth Road West - Smethwick,2023-02-17T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
721747,Monmouth Road West - Smethwick,2023-02-17T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
721747,Monmouth Road West - Smethwick,2023-02-17T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
721747,Monmouth Road West - Smethwick,2023-02-17T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
721747,Monmouth Road West - Smethwick,2023-02-17T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
721747,Monmouth Road West - Smethwick,2023-02-17T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
721747,Monmouth Road West - Smethwick,2023-02-17T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
721747,Monmouth Road West - Smethwick,2023-02-17T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
721747,Monmouth Road West - Smethwick,2023-02-17T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
721747,Monmouth Road West - Smethwick,2023-02-17T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
721747,Monmouth Road West - Smethwick,2023-02-17T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
721747,Monmouth Road West - Smethwick,2023-02-17T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
721747,Monmouth Road West - Smethwick,2023-02-17T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
721747,Monmouth Road West - Smethwick,2023-02-17T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
721747,Monmouth Road West - Smethwick,2023-02-17T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
721747,Monmouth Road West - Smethwick,2023-02-17T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
721747,Monmouth Road West - Smethwick,2023-02-17T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
721747,Monmouth Road West - Smethwick,2023-02-17T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
721747,Monmouth Road West - Smethwick,2023-02-17T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
721747,Monmouth Road West - Smethwick,2023-02-17T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
721747,Monmouth Road West - Smethwick,2023-02-17T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
721747,Monmouth Road West - Smethwick,2023-02-17T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
721747,Monmouth Road West - Smethwick,2023-02-17T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
721747,Monmouth Road West - Smethwick,2023-02-17T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
721747,Monmouth Road West - Smethwick,2023-02-17T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
721747,Monmouth Road West - Smethwick,2023-02-17T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
721747,Monmouth Road West - Smethwick,2023-02-17T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
721747,Monmouth Road West - Smethwick,2023-02-17T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
721747,Monmouth Road West - Smethwick,2023-02-17T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
721747,Monmouth Road West - Smethwick,2023-02-17T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
721747,Monmouth Road West - Smethwick,2023-02-17T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
721747,Monmouth Road West - Smethwick,2023-02-17T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
721747,Monmouth Road West - Smethwick,2023-02-17T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
721747,Monmouth Road West - Smethwick,2023-02-17T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
721747,Monmouth Road West - Smethwick,2023-02-17T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
721747,Monmouth Road West - Smethwick,2023-02-17T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
721747,Monmouth Road West - Smethwick,2023-02-17T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
721747,Monmouth Road West - Smethwick,2023-02-17T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
721747,Monmouth Road West - Smethwick,2023-02-17T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
721747,Monmouth Road West - Smethwick,2023-02-17T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
721747,Monmouth Road West - Smethwick,2023-02-17T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
721747,Monmouth Road West - Smethwick,2023-02-17T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
721747,Monmouth Road West - Smethwick,2023-02-17T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
721747,Monmouth Road West - Smethwick,2023-02-17T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
721747,Monmouth Road West - Smethwick,2023-02-17T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
721747,Monmouth Road West - Smethwick,2023-02-17T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
721747,Monmouth Road West - Smethwick,2023-02-17T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
721747,Monmouth Road West - Smethwick,2023-02-17T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
721747,Monmouth Road West - Smethwick,2023-02-17T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
721747,Monmouth Road West - Smethwick,2023-02-17T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
721747,Monmouth Road West - Smethwick,2023-02-17T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
721747,Monmouth Road West - Smethwick,2023-02-17T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
721747,Monmouth Road West - Smethwick,2023-02-17T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
721747,Monmouth Road West - Smethwick,2023-02-17T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
721747,Monmouth Road West - Smethwick,2023-02-17T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
721747,Monmouth Road West - Smethwick,2023-02-17T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
721747,Monmouth Road West - Smethwick,2023-02-17T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
721747,Monmouth Road West - Smethwick,2023-02-17T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
721747,Monmouth Road West - Smethwick,2023-02-17T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
721747,Monmouth Road West - Smethwick,2023-02-17T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
721747,Monmouth Road West - Smethwick,2023-02-17T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
721747,Monmouth Road West - Smethwick,2023-02-17T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
721747,Monmouth Road West - Smethwick,2023-02-17T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
721747,Monmouth Road West - Smethwick,2023-02-17T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
721747,Monmouth Road West - Smethwick,2023-02-17T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
721747,Monmouth Road West - Smethwick,2023-02-17T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
721747,Monmouth Road West - Smethwick,2023-02-17T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
721747,Monmouth Road West - Smethwick,2023-02-17T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
721747,Monmouth Road West - Smethwick,2023-02-17T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
721747,Monmouth Road West - Smethwick,2023-02-17T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
721747,Monmouth Road West - Smethwick,2023-02-17T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
721747,Monmouth Road West - Smethwick,2023-02-17T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
721747,Monmouth Road West - Smethwick,2023-02-17T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
721747,Monmouth Road West - Smethwick,2023-02-17T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
721747,Monmouth Road West - Smethwick,2023-02-17T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
721747,Monmouth Road West - Smethwick,2023-02-17T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
721747,Monmouth Road West - Smethwick,2023-02-17T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
721747,Monmouth Road West - Smethwick,2023-02-17T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
721747,Monmouth Road West - Smethwick,2023-02-17T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
721747,Monmouth Road West - Smethwick,2023-02-17T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
721747,Monmouth Road West - Smethwick,2023-02-17T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
721747,Monmouth Road West - Smethwick,2023-02-17T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
721747,Monmouth Road West - Smethwick,2023-02-17T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
721747,Monmouth Road West - Smethwick,2023-02-17T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
721747,Monmouth Road West - Smethwick,2023-02-16T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
721747,Monmouth Road West - Smethwick,2023-02-16T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
721747,Monmouth Road West - Smethwick,2023-02-16T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
721747,Monmouth Road West - Smethwick,2023-02-16T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
721747,Monmouth Road West - Smethwick,2023-02-16T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.92
721747,Monmouth Road West - Smethwick,2023-02-16T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
721747,Monmouth Road West - Smethwick,2023-02-16T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
721747,Monmouth Road West - Smethwick,2023-02-16T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
721747,Monmouth Road West - Smethwick,2023-02-16T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
721747,Monmouth Road West - Smethwick,2023-02-16T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
721747,Monmouth Road West - Smethwick,2023-02-16T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
721747,Monmouth Road West - Smethwick,2023-02-16T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
721747,Monmouth Road West - Smethwick,2023-02-16T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
721747,Monmouth Road West - Smethwick,2023-02-16T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
721747,Monmouth Road West - Smethwick,2023-02-16T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
721747,Monmouth Road West - Smethwick,2023-02-16T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
721747,Monmouth Road West - Smethwick,2023-02-16T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
721747,Monmouth Road West - Smethwick,2023-02-16T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.48
721747,Monmouth Road West - Smethwick,2023-02-16T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
721747,Monmouth Road West - Smethwick,2023-02-16T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
721747,Monmouth Road West - Smethwick,2023-02-16T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.14
721747,Monmouth Road West - Smethwick,2023-02-16T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
721747,Monmouth Road West - Smethwick,2023-02-16T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
721747,Monmouth Road West - Smethwick,2023-02-16T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
721747,Monmouth Road West - Smethwick,2023-02-16T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
721747,Monmouth Road West - Smethwick,2023-02-16T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
721747,Monmouth Road West - Smethwick,2023-02-16T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.64
721747,Monmouth Road West - Smethwick,2023-02-16T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
721747,Monmouth Road West - Smethwick,2023-02-16T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
721747,Monmouth Road West - Smethwick,2023-02-16T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
721747,Monmouth Road West - Smethwick,2023-02-16T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
721747,Monmouth Road West - Smethwick,2023-02-16T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
721747,Monmouth Road West - Smethwick,2023-02-16T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
721747,Monmouth Road West - Smethwick,2023-02-16T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
721747,Monmouth Road West - Smethwick,2023-02-16T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.82
721747,Monmouth Road West - Smethwick,2023-02-16T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
721747,Monmouth Road West - Smethwick,2023-02-16T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.85
721747,Monmouth Road West - Smethwick,2023-02-16T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
721747,Monmouth Road West - Smethwick,2023-02-16T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
721747,Monmouth Road West - Smethwick,2023-02-16T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
721747,Monmouth Road West - Smethwick,2023-02-16T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
721747,Monmouth Road West - Smethwick,2023-02-16T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
721747,Monmouth Road West - Smethwick,2023-02-16T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
721747,Monmouth Road West - Smethwick,2023-02-16T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
721747,Monmouth Road West - Smethwick,2023-02-16T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
721747,Monmouth Road West - Smethwick,2023-02-16T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
721747,Monmouth Road West - Smethwick,2023-02-16T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
721747,Monmouth Road West - Smethwick,2023-02-16T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
721747,Monmouth Road West - Smethwick,2023-02-16T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
721747,Monmouth Road West - Smethwick,2023-02-16T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.98
721747,Monmouth Road West - Smethwick,2023-02-16T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
721747,Monmouth Road West - Smethwick,2023-02-16T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
721747,Monmouth Road West - Smethwick,2023-02-16T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
721747,Monmouth Road West - Smethwick,2023-02-16T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
721747,Monmouth Road West - Smethwick,2023-02-16T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.2
721747,Monmouth Road West - Smethwick,2023-02-16T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
721747,Monmouth Road West - Smethwick,2023-02-16T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
721747,Monmouth Road West - Smethwick,2023-02-16T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
721747,Monmouth Road West - Smethwick,2023-02-16T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.08
721747,Monmouth Road West - Smethwick,2023-02-16T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
721747,Monmouth Road West - Smethwick,2023-02-16T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
721747,Monmouth Road West - Smethwick,2023-02-16T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
721747,Monmouth Road West - Smethwick,2023-02-16T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
721747,Monmouth Road West - Smethwick,2023-02-16T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.95
721747,Monmouth Road West - Smethwick,2023-02-16T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
721747,Monmouth Road West - Smethwick,2023-02-16T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
721747,Monmouth Road West - Smethwick,2023-02-16T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.21
721747,Monmouth Road West - Smethwick,2023-02-16T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
721747,Monmouth Road West - Smethwick,2023-02-16T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
721747,Monmouth Road West - Smethwick,2023-02-16T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
721747,Monmouth Road West - Smethwick,2023-02-16T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
721747,Monmouth Road West - Smethwick,2023-02-16T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
721747,Monmouth Road West - Smethwick,2023-02-16T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
721747,Monmouth Road West - Smethwick,2023-02-16T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
721747,Monmouth Road West - Smethwick,2023-02-16T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
721747,Monmouth Road West - Smethwick,2023-02-16T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
721747,Monmouth Road West - Smethwick,2023-02-16T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
721747,Monmouth Road West - Smethwick,2023-02-16T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
721747,Monmouth Road West - Smethwick,2023-02-16T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
721747,Monmouth Road West - Smethwick,2023-02-16T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
721747,Monmouth Road West - Smethwick,2023-02-16T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
721747,Monmouth Road West - Smethwick,2023-02-16T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.55
721747,Monmouth Road West - Smethwick,2023-02-16T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
721747,Monmouth Road West - Smethwick,2023-02-16T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
721747,Monmouth Road West - Smethwick,2023-02-16T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
721747,Monmouth Road West - Smethwick,2023-02-16T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
721747,Monmouth Road West - Smethwick,2023-02-16T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
721747,Monmouth Road West - Smethwick,2023-02-16T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
721747,Monmouth Road West - Smethwick,2023-02-16T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
721747,Monmouth Road West - Smethwick,2023-02-16T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
721747,Monmouth Road West - Smethwick,2023-02-16T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
721747,Monmouth Road West - Smethwick,2023-02-16T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
721747,Monmouth Road West - Smethwick,2023-02-16T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
721747,Monmouth Road West - Smethwick,2023-02-16T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
721747,Monmouth Road West - Smethwick,2023-02-16T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
721747,Monmouth Road West - Smethwick,2023-02-16T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
721747,Monmouth Road West - Smethwick,2023-02-16T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
721747,Monmouth Road West - Smethwick,2023-02-16T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
721747,Monmouth Road West - Smethwick,2023-02-16T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
721747,Monmouth Road West - Smethwick,2023-02-16T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
721747,Monmouth Road West - Smethwick,2023-02-16T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
721747,Monmouth Road West - Smethwick,2023-02-16T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
721747,Monmouth Road West - Smethwick,2023-02-16T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
721747,Monmouth Road West - Smethwick,2023-02-16T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
721747,Monmouth Road West - Smethwick,2023-02-16T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
721747,Monmouth Road West - Smethwick,2023-02-16T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
721747,Monmouth Road West - Smethwick,2023-02-16T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
