Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-09T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
721747,Monmouth Road West - Smethwick,2023-02-09T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
721747,Monmouth Road West - Smethwick,2023-02-09T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
721747,Monmouth Road West - Smethwick,2023-02-09T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
721747,Monmouth Road West - Smethwick,2023-02-09T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
721747,Monmouth Road West - Smethwick,2023-02-09T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
721747,Monmouth Road West - Smethwick,2023-02-09T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
721747,Monmouth Road West - Smethwick,2023-02-09T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
721747,Monmouth Road West - Smethwick,2023-02-09T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
721747,Monmouth Road West - Smethwick,2023-02-09T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
721747,Monmouth Road West - Smethwick,2023-02-09T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
721747,Monmouth Road West - Smethwick,2023-02-09T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
721747,Monmouth Road West - Smethwick,2023-02-09T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
721747,Monmouth Road West - Smethwick,2023-02-09T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
721747,Monmouth Road West - Smethwick,2023-02-09T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
721747,Monmouth Road West - Smethwick,2023-02-09T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
721747,Monmouth Road West - Smethwick,2023-02-09T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
721747,Monmouth Road West - Smethwick,2023-02-09T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.93
721747,Monmouth Road West - Smethwick,2023-02-09T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.9
721747,Monmouth Road West - Smethwick,2023-02-09T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
721747,Monmouth Road West - Smethwick,2023-02-09T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
721747,Monmouth Road West - Smethwick,2023-02-09T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
721747,Monmouth Road West - Smethwick,2023-02-09T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
721747,Monmouth Road West - Smethwick,2023-02-09T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
721747,Monmouth Road West - Smethwick,2023-02-09T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
721747,Monmouth Road West - Smethwick,2023-02-09T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
721747,Monmouth Road West - Smethwick,2023-02-09T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
721747,Monmouth Road West - Smethwick,2023-02-09T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
721747,Monmouth Road West - Smethwick,2023-02-09T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
721747,Monmouth Road West - Smethwick,2023-02-09T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
721747,Monmouth Road West - Smethwick,2023-02-09T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
721747,Monmouth Road West - Smethwick,2023-02-09T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
721747,Monmouth Road West - Smethwick,2023-02-09T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
721747,Monmouth Road West - Smethwick,2023-02-09T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
721747,Monmouth Road West - Smethwick,2023-02-09T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
721747,Monmouth Road West - Smethwick,2023-02-09T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
721747,Monmouth Road West - Smethwick,2023-02-09T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
721747,Monmouth Road West - Smethwick,2023-02-09T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
721747,Monmouth Road West - Smethwick,2023-02-09T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
721747,Monmouth Road West - Smethwick,2023-02-09T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
721747,Monmouth Road West - Smethwick,2023-02-09T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
721747,Monmouth Road West - Smethwick,2023-02-09T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
721747,Monmouth Road West - Smethwick,2023-02-09T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
721747,Monmouth Road West - Smethwick,2023-02-09T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
721747,Monmouth Road West - Smethwick,2023-02-09T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
721747,Monmouth Road West - Smethwick,2023-02-09T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
721747,Monmouth Road West - Smethwick,2023-02-09T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
721747,Monmouth Road West - Smethwick,2023-02-09T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
721747,Monmouth Road West - Smethwick,2023-02-09T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
721747,Monmouth Road West - Smethwick,2023-02-09T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
721747,Monmouth Road West - Smethwick,2023-02-09T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
721747,Monmouth Road West - Smethwick,2023-02-09T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
721747,Monmouth Road West - Smethwick,2023-02-09T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
721747,Monmouth Road West - Smethwick,2023-02-09T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
721747,Monmouth Road West - Smethwick,2023-02-09T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
721747,Monmouth Road West - Smethwick,2023-02-09T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
721747,Monmouth Road West - Smethwick,2023-02-09T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
721747,Monmouth Road West - Smethwick,2023-02-09T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
721747,Monmouth Road West - Smethwick,2023-02-09T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
721747,Monmouth Road West - Smethwick,2023-02-09T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.36
721747,Monmouth Road West - Smethwick,2023-02-09T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.62
721747,Monmouth Road West - Smethwick,2023-02-09T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.98
721747,Monmouth Road West - Smethwick,2023-02-09T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
721747,Monmouth Road West - Smethwick,2023-02-09T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
721747,Monmouth Road West - Smethwick,2023-02-09T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
721747,Monmouth Road West - Smethwick,2023-02-09T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
721747,Monmouth Road West - Smethwick,2023-02-09T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
721747,Monmouth Road West - Smethwick,2023-02-09T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
721747,Monmouth Road West - Smethwick,2023-02-09T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
721747,Monmouth Road West - Smethwick,2023-02-09T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
721747,Monmouth Road West - Smethwick,2023-02-09T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
721747,Monmouth Road West - Smethwick,2023-02-09T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
721747,Monmouth Road West - Smethwick,2023-02-09T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
721747,Monmouth Road West - Smethwick,2023-02-09T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
721747,Monmouth Road West - Smethwick,2023-02-09T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
721747,Monmouth Road West - Smethwick,2023-02-09T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
721747,Monmouth Road West - Smethwick,2023-02-09T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
721747,Monmouth Road West - Smethwick,2023-02-09T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
721747,Monmouth Road West - Smethwick,2023-02-09T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
721747,Monmouth Road West - Smethwick,2023-02-09T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
721747,Monmouth Road West - Smethwick,2023-02-09T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
721747,Monmouth Road West - Smethwick,2023-02-09T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
721747,Monmouth Road West - Smethwick,2023-02-09T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
721747,Monmouth Road West - Smethwick,2023-02-09T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
721747,Monmouth Road West - Smethwick,2023-02-09T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
721747,Monmouth Road West - Smethwick,2023-02-09T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
721747,Monmouth Road West - Smethwick,2023-02-09T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
721747,Monmouth Road West - Smethwick,2023-02-09T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
721747,Monmouth Road West - Smethwick,2023-02-09T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
721747,Monmouth Road West - Smethwick,2023-02-09T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
721747,Monmouth Road West - Smethwick,2023-02-09T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
721747,Monmouth Road West - Smethwick,2023-02-09T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
721747,Monmouth Road West - Smethwick,2023-02-09T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
721747,Monmouth Road West - Smethwick,2023-02-09T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
721747,Monmouth Road West - Smethwick,2023-02-09T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
721747,Monmouth Road West - Smethwick,2023-02-09T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
721747,Monmouth Road West - Smethwick,2023-02-09T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
721747,Monmouth Road West - Smethwick,2023-02-09T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
721747,Monmouth Road West - Smethwick,2023-02-09T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
721747,Monmouth Road West - Smethwick,2023-02-09T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
721747,Monmouth Road West - Smethwick,2023-02-09T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
721747,Monmouth Road West - Smethwick,2023-02-09T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
721747,Monmouth Road West - Smethwick,2023-02-09T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
721747,Monmouth Road West - Smethwick,2023-02-09T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
721747,Monmouth Road West - Smethwick,2023-02-09T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
721747,Monmouth Road West - Smethwick,2023-02-09T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
721747,Monmouth Road West - Smethwick,2023-02-09T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
721747,Monmouth Road West - Smethwick,2023-02-09T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
721747,Monmouth Road West - Smethwick,2023-02-09T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
721747,Monmouth Road West - Smethwick,2023-02-09T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
721747,Monmouth Road West - Smethwick,2023-02-09T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
721747,Monmouth Road West - Smethwick,2023-02-09T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
721747,Monmouth Road West - Smethwick,2023-02-09T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
721747,Monmouth Road West - Smethwick,2023-02-09T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
721747,Monmouth Road West - Smethwick,2023-02-09T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
721747,Monmouth Road West - Smethwick,2023-02-09T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
721747,Monmouth Road West - Smethwick,2023-02-09T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
721747,Monmouth Road West - Smethwick,2023-02-09T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
721747,Monmouth Road West - Smethwick,2023-02-09T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.8
721747,Monmouth Road West - Smethwick,2023-02-09T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.8
721747,Monmouth Road West - Smethwick,2023-02-09T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
721747,Monmouth Road West - Smethwick,2023-02-09T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
721747,Monmouth Road West - Smethwick,2023-02-09T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
721747,Monmouth Road West - Smethwick,2023-02-08T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
721747,Monmouth Road West - Smethwick,2023-02-08T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
721747,Monmouth Road West - Smethwick,2023-02-08T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
721747,Monmouth Road West - Smethwick,2023-02-08T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
721747,Monmouth Road West - Smethwick,2023-02-08T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
721747,Monmouth Road West - Smethwick,2023-02-08T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
721747,Monmouth Road West - Smethwick,2023-02-08T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
721747,Monmouth Road West - Smethwick,2023-02-08T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
721747,Monmouth Road West - Smethwick,2023-02-08T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
721747,Monmouth Road West - Smethwick,2023-02-08T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
721747,Monmouth Road West - Smethwick,2023-02-08T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
721747,Monmouth Road West - Smethwick,2023-02-08T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
721747,Monmouth Road West - Smethwick,2023-02-08T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
721747,Monmouth Road West - Smethwick,2023-02-08T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
721747,Monmouth Road West - Smethwick,2023-02-08T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
721747,Monmouth Road West - Smethwick,2023-02-08T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
721747,Monmouth Road West - Smethwick,2023-02-08T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
721747,Monmouth Road West - Smethwick,2023-02-08T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
721747,Monmouth Road West - Smethwick,2023-02-08T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
721747,Monmouth Road West - Smethwick,2023-02-08T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
721747,Monmouth Road West - Smethwick,2023-02-08T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
721747,Monmouth Road West - Smethwick,2023-02-08T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.14
721747,Monmouth Road West - Smethwick,2023-02-08T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
721747,Monmouth Road West - Smethwick,2023-02-08T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
721747,Monmouth Road West - Smethwick,2023-02-08T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
721747,Monmouth Road West - Smethwick,2023-02-08T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
721747,Monmouth Road West - Smethwick,2023-02-08T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
721747,Monmouth Road West - Smethwick,2023-02-08T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
721747,Monmouth Road West - Smethwick,2023-02-08T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
721747,Monmouth Road West - Smethwick,2023-02-08T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
721747,Monmouth Road West - Smethwick,2023-02-08T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
721747,Monmouth Road West - Smethwick,2023-02-08T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
721747,Monmouth Road West - Smethwick,2023-02-08T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
721747,Monmouth Road West - Smethwick,2023-02-08T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
721747,Monmouth Road West - Smethwick,2023-02-08T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
721747,Monmouth Road West - Smethwick,2023-02-08T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.92
721747,Monmouth Road West - Smethwick,2023-02-08T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
721747,Monmouth Road West - Smethwick,2023-02-08T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
721747,Monmouth Road West - Smethwick,2023-02-08T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
721747,Monmouth Road West - Smethwick,2023-02-08T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
721747,Monmouth Road West - Smethwick,2023-02-08T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
721747,Monmouth Road West - Smethwick,2023-02-08T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
721747,Monmouth Road West - Smethwick,2023-02-08T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.55
721747,Monmouth Road West - Smethwick,2023-02-08T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
721747,Monmouth Road West - Smethwick,2023-02-08T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
721747,Monmouth Road West - Smethwick,2023-02-08T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
721747,Monmouth Road West - Smethwick,2023-02-08T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
721747,Monmouth Road West - Smethwick,2023-02-08T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
721747,Monmouth Road West - Smethwick,2023-02-08T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.01
721747,Monmouth Road West - Smethwick,2023-02-08T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
721747,Monmouth Road West - Smethwick,2023-02-08T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
721747,Monmouth Road West - Smethwick,2023-02-08T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
721747,Monmouth Road West - Smethwick,2023-02-08T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
721747,Monmouth Road West - Smethwick,2023-02-08T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
721747,Monmouth Road West - Smethwick,2023-02-08T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
721747,Monmouth Road West - Smethwick,2023-02-08T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
721747,Monmouth Road West - Smethwick,2023-02-08T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
721747,Monmouth Road West - Smethwick,2023-02-08T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
721747,Monmouth Road West - Smethwick,2023-02-08T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
721747,Monmouth Road West - Smethwick,2023-02-08T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
721747,Monmouth Road West - Smethwick,2023-02-08T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
721747,Monmouth Road West - Smethwick,2023-02-08T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
721747,Monmouth Road West - Smethwick,2023-02-08T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
721747,Monmouth Road West - Smethwick,2023-02-08T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.79
721747,Monmouth Road West - Smethwick,2023-02-08T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.02
721747,Monmouth Road West - Smethwick,2023-02-08T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.02
721747,Monmouth Road West - Smethwick,2023-02-08T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
721747,Monmouth Road West - Smethwick,2023-02-08T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
721747,Monmouth Road West - Smethwick,2023-02-08T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
721747,Monmouth Road West - Smethwick,2023-02-08T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
721747,Monmouth Road West - Smethwick,2023-02-08T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.79
721747,Monmouth Road West - Smethwick,2023-02-08T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
721747,Monmouth Road West - Smethwick,2023-02-08T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
721747,Monmouth Road West - Smethwick,2023-02-08T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
721747,Monmouth Road West - Smethwick,2023-02-08T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
721747,Monmouth Road West - Smethwick,2023-02-08T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
721747,Monmouth Road West - Smethwick,2023-02-08T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
721747,Monmouth Road West - Smethwick,2023-02-08T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
721747,Monmouth Road West - Smethwick,2023-02-08T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
721747,Monmouth Road West - Smethwick,2023-02-08T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
721747,Monmouth Road West - Smethwick,2023-02-08T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
721747,Monmouth Road West - Smethwick,2023-02-08T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
721747,Monmouth Road West - Smethwick,2023-02-08T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
721747,Monmouth Road West - Smethwick,2023-02-08T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
721747,Monmouth Road West - Smethwick,2023-02-08T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
721747,Monmouth Road West - Smethwick,2023-02-08T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
721747,Monmouth Road West - Smethwick,2023-02-08T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
721747,Monmouth Road West - Smethwick,2023-02-08T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
721747,Monmouth Road West - Smethwick,2023-02-08T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
721747,Monmouth Road West - Smethwick,2023-02-08T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
721747,Monmouth Road West - Smethwick,2023-02-08T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
721747,Monmouth Road West - Smethwick,2023-02-08T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
721747,Monmouth Road West - Smethwick,2023-02-08T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.2
721747,Monmouth Road West - Smethwick,2023-02-08T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
721747,Monmouth Road West - Smethwick,2023-02-08T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
721747,Monmouth Road West - Smethwick,2023-02-08T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
721747,Monmouth Road West - Smethwick,2023-02-08T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
721747,Monmouth Road West - Smethwick,2023-02-08T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
721747,Monmouth Road West - Smethwick,2023-02-08T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.23
721747,Monmouth Road West - Smethwick,2023-02-08T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
721747,Monmouth Road West - Smethwick,2023-02-08T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
721747,Monmouth Road West - Smethwick,2023-02-08T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
721747,Monmouth Road West - Smethwick,2023-02-08T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
721747,Monmouth Road West - Smethwick,2023-02-08T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
721747,Monmouth Road West - Smethwick,2023-02-08T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
721747,Monmouth Road West - Smethwick,2023-02-08T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
721747,Monmouth Road West - Smethwick,2023-02-08T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
721747,Monmouth Road West - Smethwick,2023-02-08T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
721747,Monmouth Road West - Smethwick,2023-02-08T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
721747,Monmouth Road West - Smethwick,2023-02-08T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
721747,Monmouth Road West - Smethwick,2023-02-08T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
721747,Monmouth Road West - Smethwick,2023-02-08T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
721747,Monmouth Road West - Smethwick,2023-02-08T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
721747,Monmouth Road West - Smethwick,2023-02-08T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
721747,Monmouth Road West - Smethwick,2023-02-08T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
721747,Monmouth Road West - Smethwick,2023-02-08T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
721747,Monmouth Road West - Smethwick,2023-02-08T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
721747,Monmouth Road West - Smethwick,2023-02-08T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
721747,Monmouth Road West - Smethwick,2023-02-08T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
721747,Monmouth Road West - Smethwick,2023-02-08T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
721747,Monmouth Road West - Smethwick,2023-02-08T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
721747,Monmouth Road West - Smethwick,2023-02-08T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
721747,Monmouth Road West - Smethwick,2023-02-08T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
721747,Monmouth Road West - Smethwick,2023-02-08T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
721747,Monmouth Road West - Smethwick,2023-02-08T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
721747,Monmouth Road West - Smethwick,2023-02-08T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
721747,Monmouth Road West - Smethwick,2023-02-08T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
721747,Monmouth Road West - Smethwick,2023-02-08T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
721747,Monmouth Road West - Smethwick,2023-02-08T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
721747,Monmouth Road West - Smethwick,2023-02-08T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
721747,Monmouth Road West - Smethwick,2023-02-08T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
721747,Monmouth Road West - Smethwick,2023-02-08T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
721747,Monmouth Road West - Smethwick,2023-02-08T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
721747,Monmouth Road West - Smethwick,2023-02-08T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
721747,Monmouth Road West - Smethwick,2023-02-08T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
721747,Monmouth Road West - Smethwick,2023-02-08T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
721747,Monmouth Road West - Smethwick,2023-02-08T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
721747,Monmouth Road West - Smethwick,2023-02-08T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
721747,Monmouth Road West - Smethwick,2023-02-08T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
721747,Monmouth Road West - Smethwick,2023-02-08T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
721747,Monmouth Road West - Smethwick,2023-02-08T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
721747,Monmouth Road West - Smethwick,2023-02-08T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
721747,Monmouth Road West - Smethwick,2023-02-08T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
721747,Monmouth Road West - Smethwick,2023-02-08T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
721747,Monmouth Road West - Smethwick,2023-02-07T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
721747,Monmouth Road West - Smethwick,2023-02-07T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
721747,Monmouth Road West - Smethwick,2023-02-07T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
721747,Monmouth Road West - Smethwick,2023-02-07T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
721747,Monmouth Road West - Smethwick,2023-02-07T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
721747,Monmouth Road West - Smethwick,2023-02-07T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
721747,Monmouth Road West - Smethwick,2023-02-07T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
721747,Monmouth Road West - Smethwick,2023-02-07T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
721747,Monmouth Road West - Smethwick,2023-02-07T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
721747,Monmouth Road West - Smethwick,2023-02-07T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
721747,Monmouth Road West - Smethwick,2023-02-07T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
721747,Monmouth Road West - Smethwick,2023-02-07T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
721747,Monmouth Road West - Smethwick,2023-02-07T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
721747,Monmouth Road West - Smethwick,2023-02-07T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
721747,Monmouth Road West - Smethwick,2023-02-07T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
721747,Monmouth Road West - Smethwick,2023-02-07T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
721747,Monmouth Road West - Smethwick,2023-02-07T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
721747,Monmouth Road West - Smethwick,2023-02-07T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
721747,Monmouth Road West - Smethwick,2023-02-07T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
721747,Monmouth Road West - Smethwick,2023-02-07T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
721747,Monmouth Road West - Smethwick,2023-02-07T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
721747,Monmouth Road West - Smethwick,2023-02-07T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
721747,Monmouth Road West - Smethwick,2023-02-07T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
721747,Monmouth Road West - Smethwick,2023-02-07T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
721747,Monmouth Road West - Smethwick,2023-02-07T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
721747,Monmouth Road West - Smethwick,2023-02-07T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
721747,Monmouth Road West - Smethwick,2023-02-07T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
721747,Monmouth Road West - Smethwick,2023-02-07T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
721747,Monmouth Road West - Smethwick,2023-02-07T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
721747,Monmouth Road West - Smethwick,2023-02-07T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
721747,Monmouth Road West - Smethwick,2023-02-07T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
721747,Monmouth Road West - Smethwick,2023-02-07T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.4
721747,Monmouth Road West - Smethwick,2023-02-07T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.98
721747,Monmouth Road West - Smethwick,2023-02-07T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.79
721747,Monmouth Road West - Smethwick,2023-02-07T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.28
721747,Monmouth Road West - Smethwick,2023-02-07T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.97
721747,Monmouth Road West - Smethwick,2023-02-07T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.39
721747,Monmouth Road West - Smethwick,2023-02-07T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.68
721747,Monmouth Road West - Smethwick,2023-02-07T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
721747,Monmouth Road West - Smethwick,2023-02-07T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
721747,Monmouth Road West - Smethwick,2023-02-07T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
721747,Monmouth Road West - Smethwick,2023-02-07T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
721747,Monmouth Road West - Smethwick,2023-02-07T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
721747,Monmouth Road West - Smethwick,2023-02-07T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
721747,Monmouth Road West - Smethwick,2023-02-07T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
721747,Monmouth Road West - Smethwick,2023-02-07T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.82
721747,Monmouth Road West - Smethwick,2023-02-07T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
721747,Monmouth Road West - Smethwick,2023-02-07T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
721747,Monmouth Road West - Smethwick,2023-02-07T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
721747,Monmouth Road West - Smethwick,2023-02-07T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
721747,Monmouth Road West - Smethwick,2023-02-07T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.79
721747,Monmouth Road West - Smethwick,2023-02-07T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.98
721747,Monmouth Road West - Smethwick,2023-02-07T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
721747,Monmouth Road West - Smethwick,2023-02-07T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
721747,Monmouth Road West - Smethwick,2023-02-07T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
721747,Monmouth Road West - Smethwick,2023-02-07T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
721747,Monmouth Road West - Smethwick,2023-02-07T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
721747,Monmouth Road West - Smethwick,2023-02-07T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
721747,Monmouth Road West - Smethwick,2023-02-07T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
721747,Monmouth Road West - Smethwick,2023-02-07T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
721747,Monmouth Road West - Smethwick,2023-02-07T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
721747,Monmouth Road West - Smethwick,2023-02-07T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
721747,Monmouth Road West - Smethwick,2023-02-07T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
721747,Monmouth Road West - Smethwick,2023-02-07T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
721747,Monmouth Road West - Smethwick,2023-02-07T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
721747,Monmouth Road West - Smethwick,2023-02-07T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
721747,Monmouth Road West - Smethwick,2023-02-07T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
721747,Monmouth Road West - Smethwick,2023-02-07T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
721747,Monmouth Road West - Smethwick,2023-02-07T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
721747,Monmouth Road West - Smethwick,2023-02-07T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
721747,Monmouth Road West - Smethwick,2023-02-07T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
721747,Monmouth Road West - Smethwick,2023-02-07T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
721747,Monmouth Road West - Smethwick,2023-02-07T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
721747,Monmouth Road West - Smethwick,2023-02-07T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
721747,Monmouth Road West - Smethwick,2023-02-07T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
721747,Monmouth Road West - Smethwick,2023-02-07T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
721747,Monmouth Road West - Smethwick,2023-02-07T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
721747,Monmouth Road West - Smethwick,2023-02-07T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
721747,Monmouth Road West - Smethwick,2023-02-07T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
721747,Monmouth Road West - Smethwick,2023-02-07T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
721747,Monmouth Road West - Smethwick,2023-02-07T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
721747,Monmouth Road West - Smethwick,2023-02-07T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
721747,Monmouth Road West - Smethwick,2023-02-07T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
721747,Monmouth Road West - Smethwick,2023-02-07T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
721747,Monmouth Road West - Smethwick,2023-02-07T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
721747,Monmouth Road West - Smethwick,2023-02-07T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
721747,Monmouth Road West - Smethwick,2023-02-07T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
721747,Monmouth Road West - Smethwick,2023-02-07T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
721747,Monmouth Road West - Smethwick,2023-02-07T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
721747,Monmouth Road West - Smethwick,2023-02-07T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
721747,Monmouth Road West - Smethwick,2023-02-07T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
721747,Monmouth Road West - Smethwick,2023-02-07T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
721747,Monmouth Road West - Smethwick,2023-02-07T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
721747,Monmouth Road West - Smethwick,2023-02-07T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
721747,Monmouth Road West - Smethwick,2023-02-07T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
721747,Monmouth Road West - Smethwick,2023-02-07T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
721747,Monmouth Road West - Smethwick,2023-02-07T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
721747,Monmouth Road West - Smethwick,2023-02-07T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
721747,Monmouth Road West - Smethwick,2023-02-07T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.48
721747,Monmouth Road West - Smethwick,2023-02-07T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
721747,Monmouth Road West - Smethwick,2023-02-07T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.92
721747,Monmouth Road West - Smethwick,2023-02-07T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
721747,Monmouth Road West - Smethwick,2023-02-07T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
721747,Monmouth Road West - Smethwick,2023-02-07T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
721747,Monmouth Road West - Smethwick,2023-02-07T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
721747,Monmouth Road West - Smethwick,2023-02-07T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
721747,Monmouth Road West - Smethwick,2023-02-07T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
721747,Monmouth Road West - Smethwick,2023-02-07T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
721747,Monmouth Road West - Smethwick,2023-02-07T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
721747,Monmouth Road West - Smethwick,2023-02-07T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
721747,Monmouth Road West - Smethwick,2023-02-07T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
721747,Monmouth Road West - Smethwick,2023-02-07T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
721747,Monmouth Road West - Smethwick,2023-02-07T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
721747,Monmouth Road West - Smethwick,2023-02-07T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
721747,Monmouth Road West - Smethwick,2023-02-07T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
721747,Monmouth Road West - Smethwick,2023-02-07T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
721747,Monmouth Road West - Smethwick,2023-02-07T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
721747,Monmouth Road West - Smethwick,2023-02-07T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
721747,Monmouth Road West - Smethwick,2023-02-07T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
721747,Monmouth Road West - Smethwick,2023-02-07T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
721747,Monmouth Road West - Smethwick,2023-02-07T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
721747,Monmouth Road West - Smethwick,2023-02-07T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
721747,Monmouth Road West - Smethwick,2023-02-07T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
721747,Monmouth Road West - Smethwick,2023-02-07T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
721747,Monmouth Road West - Smethwick,2023-02-07T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
721747,Monmouth Road West - Smethwick,2023-02-07T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
721747,Monmouth Road West - Smethwick,2023-02-07T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
721747,Monmouth Road West - Smethwick,2023-02-07T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
721747,Monmouth Road West - Smethwick,2023-02-07T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
721747,Monmouth Road West - Smethwick,2023-02-07T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
721747,Monmouth Road West - Smethwick,2023-02-07T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
721747,Monmouth Road West - Smethwick,2023-02-07T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
721747,Monmouth Road West - Smethwick,2023-02-07T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
721747,Monmouth Road West - Smethwick,2023-02-07T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
721747,Monmouth Road West - Smethwick,2023-02-07T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
721747,Monmouth Road West - Smethwick,2023-02-07T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
721747,Monmouth Road West - Smethwick,2023-02-07T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
721747,Monmouth Road West - Smethwick,2023-02-07T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
721747,Monmouth Road West - Smethwick,2023-02-07T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
721747,Monmouth Road West - Smethwick,2023-02-07T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
721747,Monmouth Road West - Smethwick,2023-02-07T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
721747,Monmouth Road West - Smethwick,2023-02-07T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
721747,Monmouth Road West - Smethwick,2023-02-07T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
721747,Monmouth Road West - Smethwick,2023-02-07T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
721747,Monmouth Road West - Smethwick,2023-02-06T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
721747,Monmouth Road West - Smethwick,2023-02-06T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
721747,Monmouth Road West - Smethwick,2023-02-06T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
721747,Monmouth Road West - Smethwick,2023-02-06T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
721747,Monmouth Road West - Smethwick,2023-02-06T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
721747,Monmouth Road West - Smethwick,2023-02-06T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
721747,Monmouth Road West - Smethwick,2023-02-06T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
721747,Monmouth Road West - Smethwick,2023-02-06T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
721747,Monmouth Road West - Smethwick,2023-02-06T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
721747,Monmouth Road West - Smethwick,2023-02-06T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
721747,Monmouth Road West - Smethwick,2023-02-06T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
721747,Monmouth Road West - Smethwick,2023-02-06T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
721747,Monmouth Road West - Smethwick,2023-02-06T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
721747,Monmouth Road West - Smethwick,2023-02-06T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
721747,Monmouth Road West - Smethwick,2023-02-06T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
721747,Monmouth Road West - Smethwick,2023-02-06T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
721747,Monmouth Road West - Smethwick,2023-02-06T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
721747,Monmouth Road West - Smethwick,2023-02-06T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
721747,Monmouth Road West - Smethwick,2023-02-06T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
721747,Monmouth Road West - Smethwick,2023-02-06T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
721747,Monmouth Road West - Smethwick,2023-02-06T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
721747,Monmouth Road West - Smethwick,2023-02-06T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
721747,Monmouth Road West - Smethwick,2023-02-06T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
721747,Monmouth Road West - Smethwick,2023-02-06T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
721747,Monmouth Road West - Smethwick,2023-02-06T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
721747,Monmouth Road West - Smethwick,2023-02-06T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
721747,Monmouth Road West - Smethwick,2023-02-06T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
721747,Monmouth Road West - Smethwick,2023-02-06T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
721747,Monmouth Road West - Smethwick,2023-02-06T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
721747,Monmouth Road West - Smethwick,2023-02-06T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
721747,Monmouth Road West - Smethwick,2023-02-06T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
721747,Monmouth Road West - Smethwick,2023-02-06T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
721747,Monmouth Road West - Smethwick,2023-02-06T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
721747,Monmouth Road West - Smethwick,2023-02-06T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
721747,Monmouth Road West - Smethwick,2023-02-06T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
721747,Monmouth Road West - Smethwick,2023-02-06T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.2
721747,Monmouth Road West - Smethwick,2023-02-06T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
721747,Monmouth Road West - Smethwick,2023-02-06T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
721747,Monmouth Road West - Smethwick,2023-02-06T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
721747,Monmouth Road West - Smethwick,2023-02-06T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
721747,Monmouth Road West - Smethwick,2023-02-06T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
721747,Monmouth Road West - Smethwick,2023-02-06T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
721747,Monmouth Road West - Smethwick,2023-02-06T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
721747,Monmouth Road West - Smethwick,2023-02-06T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
721747,Monmouth Road West - Smethwick,2023-02-06T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
721747,Monmouth Road West - Smethwick,2023-02-06T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
721747,Monmouth Road West - Smethwick,2023-02-06T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
721747,Monmouth Road West - Smethwick,2023-02-06T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
721747,Monmouth Road West - Smethwick,2023-02-06T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
721747,Monmouth Road West - Smethwick,2023-02-06T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
