Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-31T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
721747,Monmouth Road West - Smethwick,2023-01-31T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
721747,Monmouth Road West - Smethwick,2023-01-31T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
721747,Monmouth Road West - Smethwick,2023-01-31T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
721747,Monmouth Road West - Smethwick,2023-01-31T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
721747,Monmouth Road West - Smethwick,2023-01-31T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
721747,Monmouth Road West - Smethwick,2023-01-31T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
721747,Monmouth Road West - Smethwick,2023-01-31T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
721747,Monmouth Road West - Smethwick,2023-01-31T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
721747,Monmouth Road West - Smethwick,2023-01-31T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
721747,Monmouth Road West - Smethwick,2023-01-31T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
721747,Monmouth Road West - Smethwick,2023-01-31T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
721747,Monmouth Road West - Smethwick,2023-01-31T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
721747,Monmouth Road West - Smethwick,2023-01-31T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
721747,Monmouth Road West - Smethwick,2023-01-31T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
721747,Monmouth Road West - Smethwick,2023-01-31T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
721747,Monmouth Road West - Smethwick,2023-01-31T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
721747,Monmouth Road West - Smethwick,2023-01-31T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
721747,Monmouth Road West - Smethwick,2023-01-31T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
721747,Monmouth Road West - Smethwick,2023-01-31T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
721747,Monmouth Road West - Smethwick,2023-01-31T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
721747,Monmouth Road West - Smethwick,2023-01-31T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
721747,Monmouth Road West - Smethwick,2023-01-31T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
721747,Monmouth Road West - Smethwick,2023-01-31T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
721747,Monmouth Road West - Smethwick,2023-01-31T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
721747,Monmouth Road West - Smethwick,2023-01-31T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
721747,Monmouth Road West - Smethwick,2023-01-31T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
721747,Monmouth Road West - Smethwick,2023-01-31T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
721747,Monmouth Road West - Smethwick,2023-01-31T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
721747,Monmouth Road West - Smethwick,2023-01-31T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
721747,Monmouth Road West - Smethwick,2023-01-31T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
721747,Monmouth Road West - Smethwick,2023-01-31T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
721747,Monmouth Road West - Smethwick,2023-01-31T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
721747,Monmouth Road West - Smethwick,2023-01-31T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
721747,Monmouth Road West - Smethwick,2023-01-31T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
721747,Monmouth Road West - Smethwick,2023-01-30T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
721747,Monmouth Road West - Smethwick,2023-01-30T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
721747,Monmouth Road West - Smethwick,2023-01-30T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
721747,Monmouth Road West - Smethwick,2023-01-30T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.92
721747,Monmouth Road West - Smethwick,2023-01-30T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
721747,Monmouth Road West - Smethwick,2023-01-30T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
721747,Monmouth Road West - Smethwick,2023-01-30T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
721747,Monmouth Road West - Smethwick,2023-01-30T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
721747,Monmouth Road West - Smethwick,2023-01-30T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
721747,Monmouth Road West - Smethwick,2023-01-30T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.2
721747,Monmouth Road West - Smethwick,2023-01-30T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
721747,Monmouth Road West - Smethwick,2023-01-30T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
721747,Monmouth Road West - Smethwick,2023-01-30T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
721747,Monmouth Road West - Smethwick,2023-01-30T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
721747,Monmouth Road West - Smethwick,2023-01-30T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
721747,Monmouth Road West - Smethwick,2023-01-30T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
721747,Monmouth Road West - Smethwick,2023-01-30T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
721747,Monmouth Road West - Smethwick,2023-01-30T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
721747,Monmouth Road West - Smethwick,2023-01-30T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
721747,Monmouth Road West - Smethwick,2023-01-30T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
721747,Monmouth Road West - Smethwick,2023-01-30T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.39
721747,Monmouth Road West - Smethwick,2023-01-30T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
721747,Monmouth Road West - Smethwick,2023-01-30T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
721747,Monmouth Road West - Smethwick,2023-01-30T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
721747,Monmouth Road West - Smethwick,2023-01-30T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
721747,Monmouth Road West - Smethwick,2023-01-30T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
721747,Monmouth Road West - Smethwick,2023-01-30T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
721747,Monmouth Road West - Smethwick,2023-01-30T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
721747,Monmouth Road West - Smethwick,2023-01-30T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
721747,Monmouth Road West - Smethwick,2023-01-30T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
721747,Monmouth Road West - Smethwick,2023-01-30T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
721747,Monmouth Road West - Smethwick,2023-01-30T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.92
721747,Monmouth Road West - Smethwick,2023-01-30T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
721747,Monmouth Road West - Smethwick,2023-01-30T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.97
721747,Monmouth Road West - Smethwick,2023-01-30T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.39
721747,Monmouth Road West - Smethwick,2023-01-30T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
721747,Monmouth Road West - Smethwick,2023-01-30T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
721747,Monmouth Road West - Smethwick,2023-01-30T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
721747,Monmouth Road West - Smethwick,2023-01-30T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
721747,Monmouth Road West - Smethwick,2023-01-30T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.61
721747,Monmouth Road West - Smethwick,2023-01-30T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.57
721747,Monmouth Road West - Smethwick,2023-01-30T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.92
721747,Monmouth Road West - Smethwick,2023-01-30T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
721747,Monmouth Road West - Smethwick,2023-01-30T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
721747,Monmouth Road West - Smethwick,2023-01-30T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
721747,Monmouth Road West - Smethwick,2023-01-30T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.3
721747,Monmouth Road West - Smethwick,2023-01-30T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
721747,Monmouth Road West - Smethwick,2023-01-30T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
721747,Monmouth Road West - Smethwick,2023-01-30T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.55
721747,Monmouth Road West - Smethwick,2023-01-30T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
721747,Monmouth Road West - Smethwick,2023-01-30T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
721747,Monmouth Road West - Smethwick,2023-01-30T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
721747,Monmouth Road West - Smethwick,2023-01-30T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
721747,Monmouth Road West - Smethwick,2023-01-30T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
721747,Monmouth Road West - Smethwick,2023-01-30T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
721747,Monmouth Road West - Smethwick,2023-01-30T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
721747,Monmouth Road West - Smethwick,2023-01-30T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.55
721747,Monmouth Road West - Smethwick,2023-01-30T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.23
721747,Monmouth Road West - Smethwick,2023-01-30T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
721747,Monmouth Road West - Smethwick,2023-01-30T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
721747,Monmouth Road West - Smethwick,2023-01-30T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
721747,Monmouth Road West - Smethwick,2023-01-30T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
721747,Monmouth Road West - Smethwick,2023-01-30T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.36
721747,Monmouth Road West - Smethwick,2023-01-30T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
721747,Monmouth Road West - Smethwick,2023-01-30T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
721747,Monmouth Road West - Smethwick,2023-01-30T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
721747,Monmouth Road West - Smethwick,2023-01-30T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
721747,Monmouth Road West - Smethwick,2023-01-30T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
721747,Monmouth Road West - Smethwick,2023-01-30T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
721747,Monmouth Road West - Smethwick,2023-01-30T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
721747,Monmouth Road West - Smethwick,2023-01-30T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
721747,Monmouth Road West - Smethwick,2023-01-30T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
721747,Monmouth Road West - Smethwick,2023-01-30T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
721747,Monmouth Road West - Smethwick,2023-01-30T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
721747,Monmouth Road West - Smethwick,2023-01-30T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
721747,Monmouth Road West - Smethwick,2023-01-30T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
721747,Monmouth Road West - Smethwick,2023-01-30T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
721747,Monmouth Road West - Smethwick,2023-01-30T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
721747,Monmouth Road West - Smethwick,2023-01-30T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
721747,Monmouth Road West - Smethwick,2023-01-30T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
721747,Monmouth Road West - Smethwick,2023-01-30T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
721747,Monmouth Road West - Smethwick,2023-01-30T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
721747,Monmouth Road West - Smethwick,2023-01-30T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
721747,Monmouth Road West - Smethwick,2023-01-30T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
721747,Monmouth Road West - Smethwick,2023-01-30T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
721747,Monmouth Road West - Smethwick,2023-01-30T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.2
721747,Monmouth Road West - Smethwick,2023-01-30T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
721747,Monmouth Road West - Smethwick,2023-01-30T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
721747,Monmouth Road West - Smethwick,2023-01-30T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
721747,Monmouth Road West - Smethwick,2023-01-30T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
721747,Monmouth Road West - Smethwick,2023-01-30T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
721747,Monmouth Road West - Smethwick,2023-01-30T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
721747,Monmouth Road West - Smethwick,2023-01-30T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
721747,Monmouth Road West - Smethwick,2023-01-30T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
721747,Monmouth Road West - Smethwick,2023-01-30T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
721747,Monmouth Road West - Smethwick,2023-01-30T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
721747,Monmouth Road West - Smethwick,2023-01-30T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
721747,Monmouth Road West - Smethwick,2023-01-30T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
721747,Monmouth Road West - Smethwick,2023-01-30T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
721747,Monmouth Road West - Smethwick,2023-01-30T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
721747,Monmouth Road West - Smethwick,2023-01-30T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
721747,Monmouth Road West - Smethwick,2023-01-30T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
721747,Monmouth Road West - Smethwick,2023-01-30T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.7
721747,Monmouth Road West - Smethwick,2023-01-30T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
721747,Monmouth Road West - Smethwick,2023-01-30T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
721747,Monmouth Road West - Smethwick,2023-01-30T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
721747,Monmouth Road West - Smethwick,2023-01-30T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
721747,Monmouth Road West - Smethwick,2023-01-30T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.64
721747,Monmouth Road West - Smethwick,2023-01-30T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
721747,Monmouth Road West - Smethwick,2023-01-30T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
721747,Monmouth Road West - Smethwick,2023-01-30T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
721747,Monmouth Road West - Smethwick,2023-01-30T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
721747,Monmouth Road West - Smethwick,2023-01-30T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
721747,Monmouth Road West - Smethwick,2023-01-30T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
721747,Monmouth Road West - Smethwick,2023-01-30T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
721747,Monmouth Road West - Smethwick,2023-01-30T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
721747,Monmouth Road West - Smethwick,2023-01-30T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
721747,Monmouth Road West - Smethwick,2023-01-30T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
721747,Monmouth Road West - Smethwick,2023-01-30T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
721747,Monmouth Road West - Smethwick,2023-01-30T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
721747,Monmouth Road West - Smethwick,2023-01-30T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
721747,Monmouth Road West - Smethwick,2023-01-30T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
721747,Monmouth Road West - Smethwick,2023-01-30T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
721747,Monmouth Road West - Smethwick,2023-01-30T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
721747,Monmouth Road West - Smethwick,2023-01-30T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
721747,Monmouth Road West - Smethwick,2023-01-30T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
721747,Monmouth Road West - Smethwick,2023-01-30T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
721747,Monmouth Road West - Smethwick,2023-01-30T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
721747,Monmouth Road West - Smethwick,2023-01-30T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
721747,Monmouth Road West - Smethwick,2023-01-30T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
721747,Monmouth Road West - Smethwick,2023-01-30T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
721747,Monmouth Road West - Smethwick,2023-01-30T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
721747,Monmouth Road West - Smethwick,2023-01-30T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
721747,Monmouth Road West - Smethwick,2023-01-30T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
721747,Monmouth Road West - Smethwick,2023-01-30T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
721747,Monmouth Road West - Smethwick,2023-01-30T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
721747,Monmouth Road West - Smethwick,2023-01-30T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
721747,Monmouth Road West - Smethwick,2023-01-30T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
721747,Monmouth Road West - Smethwick,2023-01-30T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
721747,Monmouth Road West - Smethwick,2023-01-30T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
721747,Monmouth Road West - Smethwick,2023-01-30T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
721747,Monmouth Road West - Smethwick,2023-01-30T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
721747,Monmouth Road West - Smethwick,2023-01-30T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
721747,Monmouth Road West - Smethwick,2023-01-30T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
721747,Monmouth Road West - Smethwick,2023-01-29T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
721747,Monmouth Road West - Smethwick,2023-01-29T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
721747,Monmouth Road West - Smethwick,2023-01-29T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
721747,Monmouth Road West - Smethwick,2023-01-29T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
721747,Monmouth Road West - Smethwick,2023-01-29T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
721747,Monmouth Road West - Smethwick,2023-01-29T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
721747,Monmouth Road West - Smethwick,2023-01-29T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.89
721747,Monmouth Road West - Smethwick,2023-01-29T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
721747,Monmouth Road West - Smethwick,2023-01-29T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
721747,Monmouth Road West - Smethwick,2023-01-29T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
721747,Monmouth Road West - Smethwick,2023-01-29T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
721747,Monmouth Road West - Smethwick,2023-01-29T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
721747,Monmouth Road West - Smethwick,2023-01-29T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
721747,Monmouth Road West - Smethwick,2023-01-29T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
721747,Monmouth Road West - Smethwick,2023-01-29T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
721747,Monmouth Road West - Smethwick,2023-01-29T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
721747,Monmouth Road West - Smethwick,2023-01-29T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
721747,Monmouth Road West - Smethwick,2023-01-29T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
721747,Monmouth Road West - Smethwick,2023-01-29T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
721747,Monmouth Road West - Smethwick,2023-01-29T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
721747,Monmouth Road West - Smethwick,2023-01-29T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
721747,Monmouth Road West - Smethwick,2023-01-29T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
721747,Monmouth Road West - Smethwick,2023-01-29T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
721747,Monmouth Road West - Smethwick,2023-01-29T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
721747,Monmouth Road West - Smethwick,2023-01-29T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
721747,Monmouth Road West - Smethwick,2023-01-29T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
721747,Monmouth Road West - Smethwick,2023-01-29T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
721747,Monmouth Road West - Smethwick,2023-01-29T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
721747,Monmouth Road West - Smethwick,2023-01-29T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
721747,Monmouth Road West - Smethwick,2023-01-29T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
721747,Monmouth Road West - Smethwick,2023-01-29T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
721747,Monmouth Road West - Smethwick,2023-01-29T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
721747,Monmouth Road West - Smethwick,2023-01-29T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
721747,Monmouth Road West - Smethwick,2023-01-29T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
721747,Monmouth Road West - Smethwick,2023-01-29T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
721747,Monmouth Road West - Smethwick,2023-01-29T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
721747,Monmouth Road West - Smethwick,2023-01-29T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
721747,Monmouth Road West - Smethwick,2023-01-29T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
721747,Monmouth Road West - Smethwick,2023-01-29T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
721747,Monmouth Road West - Smethwick,2023-01-29T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
721747,Monmouth Road West - Smethwick,2023-01-29T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
721747,Monmouth Road West - Smethwick,2023-01-29T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
721747,Monmouth Road West - Smethwick,2023-01-29T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
721747,Monmouth Road West - Smethwick,2023-01-29T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.48
721747,Monmouth Road West - Smethwick,2023-01-29T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
721747,Monmouth Road West - Smethwick,2023-01-29T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
721747,Monmouth Road West - Smethwick,2023-01-29T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
721747,Monmouth Road West - Smethwick,2023-01-29T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
721747,Monmouth Road West - Smethwick,2023-01-29T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
721747,Monmouth Road West - Smethwick,2023-01-29T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
721747,Monmouth Road West - Smethwick,2023-01-29T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
721747,Monmouth Road West - Smethwick,2023-01-29T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
721747,Monmouth Road West - Smethwick,2023-01-29T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
721747,Monmouth Road West - Smethwick,2023-01-29T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
721747,Monmouth Road West - Smethwick,2023-01-29T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
721747,Monmouth Road West - Smethwick,2023-01-29T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
721747,Monmouth Road West - Smethwick,2023-01-29T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
721747,Monmouth Road West - Smethwick,2023-01-29T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
721747,Monmouth Road West - Smethwick,2023-01-29T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
721747,Monmouth Road West - Smethwick,2023-01-29T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
721747,Monmouth Road West - Smethwick,2023-01-29T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
721747,Monmouth Road West - Smethwick,2023-01-29T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
721747,Monmouth Road West - Smethwick,2023-01-29T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
721747,Monmouth Road West - Smethwick,2023-01-29T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
721747,Monmouth Road West - Smethwick,2023-01-29T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
721747,Monmouth Road West - Smethwick,2023-01-29T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
721747,Monmouth Road West - Smethwick,2023-01-29T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
721747,Monmouth Road West - Smethwick,2023-01-29T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
721747,Monmouth Road West - Smethwick,2023-01-29T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
721747,Monmouth Road West - Smethwick,2023-01-29T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
721747,Monmouth Road West - Smethwick,2023-01-29T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
721747,Monmouth Road West - Smethwick,2023-01-29T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
721747,Monmouth Road West - Smethwick,2023-01-29T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
721747,Monmouth Road West - Smethwick,2023-01-29T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
721747,Monmouth Road West - Smethwick,2023-01-29T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
721747,Monmouth Road West - Smethwick,2023-01-29T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
721747,Monmouth Road West - Smethwick,2023-01-29T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
721747,Monmouth Road West - Smethwick,2023-01-29T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
721747,Monmouth Road West - Smethwick,2023-01-29T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
721747,Monmouth Road West - Smethwick,2023-01-29T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
721747,Monmouth Road West - Smethwick,2023-01-29T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
721747,Monmouth Road West - Smethwick,2023-01-29T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
721747,Monmouth Road West - Smethwick,2023-01-29T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
721747,Monmouth Road West - Smethwick,2023-01-29T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
721747,Monmouth Road West - Smethwick,2023-01-29T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
721747,Monmouth Road West - Smethwick,2023-01-29T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
721747,Monmouth Road West - Smethwick,2023-01-29T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
721747,Monmouth Road West - Smethwick,2023-01-29T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
721747,Monmouth Road West - Smethwick,2023-01-29T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
721747,Monmouth Road West - Smethwick,2023-01-29T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
721747,Monmouth Road West - Smethwick,2023-01-29T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
721747,Monmouth Road West - Smethwick,2023-01-29T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
721747,Monmouth Road West - Smethwick,2023-01-29T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
721747,Monmouth Road West - Smethwick,2023-01-29T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
721747,Monmouth Road West - Smethwick,2023-01-29T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
721747,Monmouth Road West - Smethwick,2023-01-29T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
721747,Monmouth Road West - Smethwick,2023-01-29T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
721747,Monmouth Road West - Smethwick,2023-01-29T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
721747,Monmouth Road West - Smethwick,2023-01-29T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
721747,Monmouth Road West - Smethwick,2023-01-29T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
721747,Monmouth Road West - Smethwick,2023-01-29T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
721747,Monmouth Road West - Smethwick,2023-01-29T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
721747,Monmouth Road West - Smethwick,2023-01-29T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
721747,Monmouth Road West - Smethwick,2023-01-29T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.89
721747,Monmouth Road West - Smethwick,2023-01-29T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
721747,Monmouth Road West - Smethwick,2023-01-29T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
721747,Monmouth Road West - Smethwick,2023-01-29T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
721747,Monmouth Road West - Smethwick,2023-01-29T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
721747,Monmouth Road West - Smethwick,2023-01-29T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
721747,Monmouth Road West - Smethwick,2023-01-29T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
721747,Monmouth Road West - Smethwick,2023-01-29T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
721747,Monmouth Road West - Smethwick,2023-01-29T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.7
721747,Monmouth Road West - Smethwick,2023-01-29T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
721747,Monmouth Road West - Smethwick,2023-01-29T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
721747,Monmouth Road West - Smethwick,2023-01-29T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
721747,Monmouth Road West - Smethwick,2023-01-29T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
721747,Monmouth Road West - Smethwick,2023-01-29T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
721747,Monmouth Road West - Smethwick,2023-01-29T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
721747,Monmouth Road West - Smethwick,2023-01-29T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
721747,Monmouth Road West - Smethwick,2023-01-29T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
721747,Monmouth Road West - Smethwick,2023-01-29T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
721747,Monmouth Road West - Smethwick,2023-01-29T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
721747,Monmouth Road West - Smethwick,2023-01-29T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
721747,Monmouth Road West - Smethwick,2023-01-29T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
721747,Monmouth Road West - Smethwick,2023-01-29T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
721747,Monmouth Road West - Smethwick,2023-01-29T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
721747,Monmouth Road West - Smethwick,2023-01-29T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
721747,Monmouth Road West - Smethwick,2023-01-29T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
721747,Monmouth Road West - Smethwick,2023-01-29T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
721747,Monmouth Road West - Smethwick,2023-01-29T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
721747,Monmouth Road West - Smethwick,2023-01-29T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
721747,Monmouth Road West - Smethwick,2023-01-29T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
721747,Monmouth Road West - Smethwick,2023-01-29T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
721747,Monmouth Road West - Smethwick,2023-01-29T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
721747,Monmouth Road West - Smethwick,2023-01-29T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
721747,Monmouth Road West - Smethwick,2023-01-29T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
721747,Monmouth Road West - Smethwick,2023-01-29T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
721747,Monmouth Road West - Smethwick,2023-01-29T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
721747,Monmouth Road West - Smethwick,2023-01-29T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
721747,Monmouth Road West - Smethwick,2023-01-29T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
721747,Monmouth Road West - Smethwick,2023-01-29T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
721747,Monmouth Road West - Smethwick,2023-01-29T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
721747,Monmouth Road West - Smethwick,2023-01-29T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
721747,Monmouth Road West - Smethwick,2023-01-29T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
721747,Monmouth Road West - Smethwick,2023-01-28T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
721747,Monmouth Road West - Smethwick,2023-01-28T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
721747,Monmouth Road West - Smethwick,2023-01-28T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
721747,Monmouth Road West - Smethwick,2023-01-28T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
721747,Monmouth Road West - Smethwick,2023-01-28T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
721747,Monmouth Road West - Smethwick,2023-01-28T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
721747,Monmouth Road West - Smethwick,2023-01-28T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
721747,Monmouth Road West - Smethwick,2023-01-28T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
721747,Monmouth Road West - Smethwick,2023-01-28T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.48
721747,Monmouth Road West - Smethwick,2023-01-28T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
721747,Monmouth Road West - Smethwick,2023-01-28T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
721747,Monmouth Road West - Smethwick,2023-01-28T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
721747,Monmouth Road West - Smethwick,2023-01-28T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
721747,Monmouth Road West - Smethwick,2023-01-28T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
721747,Monmouth Road West - Smethwick,2023-01-28T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
721747,Monmouth Road West - Smethwick,2023-01-28T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
721747,Monmouth Road West - Smethwick,2023-01-28T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
721747,Monmouth Road West - Smethwick,2023-01-28T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
721747,Monmouth Road West - Smethwick,2023-01-28T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
721747,Monmouth Road West - Smethwick,2023-01-28T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
721747,Monmouth Road West - Smethwick,2023-01-28T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
721747,Monmouth Road West - Smethwick,2023-01-28T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
721747,Monmouth Road West - Smethwick,2023-01-28T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
721747,Monmouth Road West - Smethwick,2023-01-28T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
721747,Monmouth Road West - Smethwick,2023-01-28T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
721747,Monmouth Road West - Smethwick,2023-01-28T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
721747,Monmouth Road West - Smethwick,2023-01-28T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
721747,Monmouth Road West - Smethwick,2023-01-28T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
721747,Monmouth Road West - Smethwick,2023-01-28T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
721747,Monmouth Road West - Smethwick,2023-01-28T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
721747,Monmouth Road West - Smethwick,2023-01-28T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
721747,Monmouth Road West - Smethwick,2023-01-28T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
721747,Monmouth Road West - Smethwick,2023-01-28T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
721747,Monmouth Road West - Smethwick,2023-01-28T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
721747,Monmouth Road West - Smethwick,2023-01-28T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
721747,Monmouth Road West - Smethwick,2023-01-28T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
721747,Monmouth Road West - Smethwick,2023-01-28T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
721747,Monmouth Road West - Smethwick,2023-01-28T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
721747,Monmouth Road West - Smethwick,2023-01-28T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
721747,Monmouth Road West - Smethwick,2023-01-28T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
721747,Monmouth Road West - Smethwick,2023-01-28T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
721747,Monmouth Road West - Smethwick,2023-01-28T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
721747,Monmouth Road West - Smethwick,2023-01-28T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
721747,Monmouth Road West - Smethwick,2023-01-28T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
721747,Monmouth Road West - Smethwick,2023-01-28T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
721747,Monmouth Road West - Smethwick,2023-01-28T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
721747,Monmouth Road West - Smethwick,2023-01-28T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
721747,Monmouth Road West - Smethwick,2023-01-28T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
721747,Monmouth Road West - Smethwick,2023-01-28T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
721747,Monmouth Road West - Smethwick,2023-01-28T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
721747,Monmouth Road West - Smethwick,2023-01-28T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
721747,Monmouth Road West - Smethwick,2023-01-28T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
721747,Monmouth Road West - Smethwick,2023-01-28T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
721747,Monmouth Road West - Smethwick,2023-01-28T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
721747,Monmouth Road West - Smethwick,2023-01-28T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
721747,Monmouth Road West - Smethwick,2023-01-28T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
721747,Monmouth Road West - Smethwick,2023-01-28T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
721747,Monmouth Road West - Smethwick,2023-01-28T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.23
721747,Monmouth Road West - Smethwick,2023-01-28T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
721747,Monmouth Road West - Smethwick,2023-01-28T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
721747,Monmouth Road West - Smethwick,2023-01-28T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
721747,Monmouth Road West - Smethwick,2023-01-28T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
721747,Monmouth Road West - Smethwick,2023-01-28T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.2
721747,Monmouth Road West - Smethwick,2023-01-28T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
721747,Monmouth Road West - Smethwick,2023-01-28T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
721747,Monmouth Road West - Smethwick,2023-01-28T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
721747,Monmouth Road West - Smethwick,2023-01-28T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
721747,Monmouth Road West - Smethwick,2023-01-28T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
721747,Monmouth Road West - Smethwick,2023-01-28T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
721747,Monmouth Road West - Smethwick,2023-01-28T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
721747,Monmouth Road West - Smethwick,2023-01-28T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
721747,Monmouth Road West - Smethwick,2023-01-28T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
721747,Monmouth Road West - Smethwick,2023-01-28T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
721747,Monmouth Road West - Smethwick,2023-01-28T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
721747,Monmouth Road West - Smethwick,2023-01-28T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
721747,Monmouth Road West - Smethwick,2023-01-28T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
721747,Monmouth Road West - Smethwick,2023-01-28T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
721747,Monmouth Road West - Smethwick,2023-01-28T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
721747,Monmouth Road West - Smethwick,2023-01-28T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
721747,Monmouth Road West - Smethwick,2023-01-28T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
721747,Monmouth Road West - Smethwick,2023-01-28T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
721747,Monmouth Road West - Smethwick,2023-01-28T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
721747,Monmouth Road West - Smethwick,2023-01-28T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
721747,Monmouth Road West - Smethwick,2023-01-28T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
721747,Monmouth Road West - Smethwick,2023-01-28T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.77
721747,Monmouth Road West - Smethwick,2023-01-28T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
721747,Monmouth Road West - Smethwick,2023-01-28T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
721747,Monmouth Road West - Smethwick,2023-01-28T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
721747,Monmouth Road West - Smethwick,2023-01-28T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
721747,Monmouth Road West - Smethwick,2023-01-28T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
721747,Monmouth Road West - Smethwick,2023-01-28T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
721747,Monmouth Road West - Smethwick,2023-01-28T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
721747,Monmouth Road West - Smethwick,2023-01-28T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
721747,Monmouth Road West - Smethwick,2023-01-28T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
721747,Monmouth Road West - Smethwick,2023-01-28T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
721747,Monmouth Road West - Smethwick,2023-01-28T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
721747,Monmouth Road West - Smethwick,2023-01-28T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
721747,Monmouth Road West - Smethwick,2023-01-28T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
721747,Monmouth Road West - Smethwick,2023-01-28T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
721747,Monmouth Road West - Smethwick,2023-01-28T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.35
721747,Monmouth Road West - Smethwick,2023-01-28T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
721747,Monmouth Road West - Smethwick,2023-01-28T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
721747,Monmouth Road West - Smethwick,2023-01-28T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
721747,Monmouth Road West - Smethwick,2023-01-28T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
721747,Monmouth Road West - Smethwick,2023-01-28T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
721747,Monmouth Road West - Smethwick,2023-01-28T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
721747,Monmouth Road West - Smethwick,2023-01-28T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
721747,Monmouth Road West - Smethwick,2023-01-28T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
721747,Monmouth Road West - Smethwick,2023-01-28T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
721747,Monmouth Road West - Smethwick,2023-01-28T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
721747,Monmouth Road West - Smethwick,2023-01-28T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
721747,Monmouth Road West - Smethwick,2023-01-28T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
721747,Monmouth Road West - Smethwick,2023-01-28T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
721747,Monmouth Road West - Smethwick,2023-01-28T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
721747,Monmouth Road West - Smethwick,2023-01-28T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
721747,Monmouth Road West - Smethwick,2023-01-28T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
721747,Monmouth Road West - Smethwick,2023-01-28T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
721747,Monmouth Road West - Smethwick,2023-01-28T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
721747,Monmouth Road West - Smethwick,2023-01-28T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
721747,Monmouth Road West - Smethwick,2023-01-28T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
721747,Monmouth Road West - Smethwick,2023-01-28T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
721747,Monmouth Road West - Smethwick,2023-01-28T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
721747,Monmouth Road West - Smethwick,2023-01-28T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
721747,Monmouth Road West - Smethwick,2023-01-28T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
721747,Monmouth Road West - Smethwick,2023-01-28T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
721747,Monmouth Road West - Smethwick,2023-01-28T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
721747,Monmouth Road West - Smethwick,2023-01-28T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
721747,Monmouth Road West - Smethwick,2023-01-28T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
721747,Monmouth Road West - Smethwick,2023-01-28T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
721747,Monmouth Road West - Smethwick,2023-01-28T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
721747,Monmouth Road West - Smethwick,2023-01-28T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
721747,Monmouth Road West - Smethwick,2023-01-28T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
721747,Monmouth Road West - Smethwick,2023-01-28T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
721747,Monmouth Road West - Smethwick,2023-01-28T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
721747,Monmouth Road West - Smethwick,2023-01-28T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
721747,Monmouth Road West - Smethwick,2023-01-28T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
721747,Monmouth Road West - Smethwick,2023-01-28T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
721747,Monmouth Road West - Smethwick,2023-01-28T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
721747,Monmouth Road West - Smethwick,2023-01-28T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
