Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-28T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
721747,Monmouth Road West - Smethwick,2023-01-28T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
721747,Monmouth Road West - Smethwick,2023-01-28T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
721747,Monmouth Road West - Smethwick,2023-01-28T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
721747,Monmouth Road West - Smethwick,2023-01-28T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
721747,Monmouth Road West - Smethwick,2023-01-27T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
721747,Monmouth Road West - Smethwick,2023-01-27T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
721747,Monmouth Road West - Smethwick,2023-01-27T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
721747,Monmouth Road West - Smethwick,2023-01-27T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
721747,Monmouth Road West - Smethwick,2023-01-27T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
721747,Monmouth Road West - Smethwick,2023-01-27T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
721747,Monmouth Road West - Smethwick,2023-01-27T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
721747,Monmouth Road West - Smethwick,2023-01-27T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
721747,Monmouth Road West - Smethwick,2023-01-27T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
721747,Monmouth Road West - Smethwick,2023-01-27T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
721747,Monmouth Road West - Smethwick,2023-01-27T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
721747,Monmouth Road West - Smethwick,2023-01-27T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
721747,Monmouth Road West - Smethwick,2023-01-27T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
721747,Monmouth Road West - Smethwick,2023-01-27T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
721747,Monmouth Road West - Smethwick,2023-01-27T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
721747,Monmouth Road West - Smethwick,2023-01-27T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
721747,Monmouth Road West - Smethwick,2023-01-27T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
721747,Monmouth Road West - Smethwick,2023-01-27T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
721747,Monmouth Road West - Smethwick,2023-01-27T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
721747,Monmouth Road West - Smethwick,2023-01-27T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.39
721747,Monmouth Road West - Smethwick,2023-01-27T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
721747,Monmouth Road West - Smethwick,2023-01-27T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
721747,Monmouth Road West - Smethwick,2023-01-27T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
721747,Monmouth Road West - Smethwick,2023-01-27T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
721747,Monmouth Road West - Smethwick,2023-01-27T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
721747,Monmouth Road West - Smethwick,2023-01-27T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
721747,Monmouth Road West - Smethwick,2023-01-27T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
721747,Monmouth Road West - Smethwick,2023-01-27T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
721747,Monmouth Road West - Smethwick,2023-01-27T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
721747,Monmouth Road West - Smethwick,2023-01-27T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.23
721747,Monmouth Road West - Smethwick,2023-01-27T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
721747,Monmouth Road West - Smethwick,2023-01-27T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
721747,Monmouth Road West - Smethwick,2023-01-27T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.2
721747,Monmouth Road West - Smethwick,2023-01-27T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
721747,Monmouth Road West - Smethwick,2023-01-27T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
721747,Monmouth Road West - Smethwick,2023-01-27T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
721747,Monmouth Road West - Smethwick,2023-01-27T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
721747,Monmouth Road West - Smethwick,2023-01-27T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
721747,Monmouth Road West - Smethwick,2023-01-27T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
721747,Monmouth Road West - Smethwick,2023-01-27T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
721747,Monmouth Road West - Smethwick,2023-01-27T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
721747,Monmouth Road West - Smethwick,2023-01-27T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
721747,Monmouth Road West - Smethwick,2023-01-27T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.96
721747,Monmouth Road West - Smethwick,2023-01-27T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
721747,Monmouth Road West - Smethwick,2023-01-27T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
721747,Monmouth Road West - Smethwick,2023-01-27T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
721747,Monmouth Road West - Smethwick,2023-01-27T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.23
721747,Monmouth Road West - Smethwick,2023-01-27T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
721747,Monmouth Road West - Smethwick,2023-01-27T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
721747,Monmouth Road West - Smethwick,2023-01-27T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
721747,Monmouth Road West - Smethwick,2023-01-27T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
721747,Monmouth Road West - Smethwick,2023-01-27T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
721747,Monmouth Road West - Smethwick,2023-01-27T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
721747,Monmouth Road West - Smethwick,2023-01-27T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
721747,Monmouth Road West - Smethwick,2023-01-27T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
721747,Monmouth Road West - Smethwick,2023-01-27T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
721747,Monmouth Road West - Smethwick,2023-01-27T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
721747,Monmouth Road West - Smethwick,2023-01-27T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
721747,Monmouth Road West - Smethwick,2023-01-27T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
721747,Monmouth Road West - Smethwick,2023-01-27T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
721747,Monmouth Road West - Smethwick,2023-01-27T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
721747,Monmouth Road West - Smethwick,2023-01-27T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
721747,Monmouth Road West - Smethwick,2023-01-27T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
721747,Monmouth Road West - Smethwick,2023-01-27T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
721747,Monmouth Road West - Smethwick,2023-01-27T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
721747,Monmouth Road West - Smethwick,2023-01-27T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
721747,Monmouth Road West - Smethwick,2023-01-27T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
721747,Monmouth Road West - Smethwick,2023-01-27T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
721747,Monmouth Road West - Smethwick,2023-01-27T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
721747,Monmouth Road West - Smethwick,2023-01-27T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
721747,Monmouth Road West - Smethwick,2023-01-27T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
721747,Monmouth Road West - Smethwick,2023-01-27T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
721747,Monmouth Road West - Smethwick,2023-01-27T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
721747,Monmouth Road West - Smethwick,2023-01-27T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
721747,Monmouth Road West - Smethwick,2023-01-27T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
721747,Monmouth Road West - Smethwick,2023-01-27T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
721747,Monmouth Road West - Smethwick,2023-01-27T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
721747,Monmouth Road West - Smethwick,2023-01-27T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.45
721747,Monmouth Road West - Smethwick,2023-01-27T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
721747,Monmouth Road West - Smethwick,2023-01-27T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
721747,Monmouth Road West - Smethwick,2023-01-27T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
721747,Monmouth Road West - Smethwick,2023-01-27T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
721747,Monmouth Road West - Smethwick,2023-01-27T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
721747,Monmouth Road West - Smethwick,2023-01-27T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
721747,Monmouth Road West - Smethwick,2023-01-27T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
721747,Monmouth Road West - Smethwick,2023-01-27T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
721747,Monmouth Road West - Smethwick,2023-01-27T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
721747,Monmouth Road West - Smethwick,2023-01-27T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
721747,Monmouth Road West - Smethwick,2023-01-27T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
721747,Monmouth Road West - Smethwick,2023-01-27T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
721747,Monmouth Road West - Smethwick,2023-01-27T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
721747,Monmouth Road West - Smethwick,2023-01-27T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
721747,Monmouth Road West - Smethwick,2023-01-27T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
721747,Monmouth Road West - Smethwick,2023-01-27T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
721747,Monmouth Road West - Smethwick,2023-01-27T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
721747,Monmouth Road West - Smethwick,2023-01-27T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
721747,Monmouth Road West - Smethwick,2023-01-27T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
721747,Monmouth Road West - Smethwick,2023-01-27T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
721747,Monmouth Road West - Smethwick,2023-01-27T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.61
721747,Monmouth Road West - Smethwick,2023-01-27T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
721747,Monmouth Road West - Smethwick,2023-01-27T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
721747,Monmouth Road West - Smethwick,2023-01-27T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
721747,Monmouth Road West - Smethwick,2023-01-27T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
721747,Monmouth Road West - Smethwick,2023-01-27T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
721747,Monmouth Road West - Smethwick,2023-01-27T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
721747,Monmouth Road West - Smethwick,2023-01-27T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
721747,Monmouth Road West - Smethwick,2023-01-27T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
721747,Monmouth Road West - Smethwick,2023-01-27T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
721747,Monmouth Road West - Smethwick,2023-01-27T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
721747,Monmouth Road West - Smethwick,2023-01-27T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
721747,Monmouth Road West - Smethwick,2023-01-27T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
721747,Monmouth Road West - Smethwick,2023-01-27T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
721747,Monmouth Road West - Smethwick,2023-01-27T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
721747,Monmouth Road West - Smethwick,2023-01-27T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
721747,Monmouth Road West - Smethwick,2023-01-27T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
721747,Monmouth Road West - Smethwick,2023-01-27T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
721747,Monmouth Road West - Smethwick,2023-01-27T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
721747,Monmouth Road West - Smethwick,2023-01-27T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
721747,Monmouth Road West - Smethwick,2023-01-27T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
721747,Monmouth Road West - Smethwick,2023-01-27T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.7
721747,Monmouth Road West - Smethwick,2023-01-27T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
721747,Monmouth Road West - Smethwick,2023-01-27T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
721747,Monmouth Road West - Smethwick,2023-01-27T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.36
721747,Monmouth Road West - Smethwick,2023-01-27T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
721747,Monmouth Road West - Smethwick,2023-01-27T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
721747,Monmouth Road West - Smethwick,2023-01-27T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
721747,Monmouth Road West - Smethwick,2023-01-27T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.55
721747,Monmouth Road West - Smethwick,2023-01-27T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
721747,Monmouth Road West - Smethwick,2023-01-27T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
721747,Monmouth Road West - Smethwick,2023-01-27T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
721747,Monmouth Road West - Smethwick,2023-01-27T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
721747,Monmouth Road West - Smethwick,2023-01-27T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
721747,Monmouth Road West - Smethwick,2023-01-27T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
721747,Monmouth Road West - Smethwick,2023-01-27T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
721747,Monmouth Road West - Smethwick,2023-01-27T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
721747,Monmouth Road West - Smethwick,2023-01-27T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
721747,Monmouth Road West - Smethwick,2023-01-27T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
721747,Monmouth Road West - Smethwick,2023-01-27T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.64
721747,Monmouth Road West - Smethwick,2023-01-27T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
721747,Monmouth Road West - Smethwick,2023-01-27T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
721747,Monmouth Road West - Smethwick,2023-01-27T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
721747,Monmouth Road West - Smethwick,2023-01-27T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
721747,Monmouth Road West - Smethwick,2023-01-27T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
721747,Monmouth Road West - Smethwick,2023-01-27T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
721747,Monmouth Road West - Smethwick,2023-01-26T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
721747,Monmouth Road West - Smethwick,2023-01-26T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
721747,Monmouth Road West - Smethwick,2023-01-26T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
721747,Monmouth Road West - Smethwick,2023-01-26T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
721747,Monmouth Road West - Smethwick,2023-01-26T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
721747,Monmouth Road West - Smethwick,2023-01-26T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
721747,Monmouth Road West - Smethwick,2023-01-26T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
721747,Monmouth Road West - Smethwick,2023-01-26T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
721747,Monmouth Road West - Smethwick,2023-01-26T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
721747,Monmouth Road West - Smethwick,2023-01-26T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
721747,Monmouth Road West - Smethwick,2023-01-26T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
721747,Monmouth Road West - Smethwick,2023-01-26T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
721747,Monmouth Road West - Smethwick,2023-01-26T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
721747,Monmouth Road West - Smethwick,2023-01-26T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
721747,Monmouth Road West - Smethwick,2023-01-26T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
721747,Monmouth Road West - Smethwick,2023-01-26T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
721747,Monmouth Road West - Smethwick,2023-01-26T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
721747,Monmouth Road West - Smethwick,2023-01-26T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
721747,Monmouth Road West - Smethwick,2023-01-26T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
721747,Monmouth Road West - Smethwick,2023-01-26T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
721747,Monmouth Road West - Smethwick,2023-01-26T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
721747,Monmouth Road West - Smethwick,2023-01-26T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
721747,Monmouth Road West - Smethwick,2023-01-26T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
721747,Monmouth Road West - Smethwick,2023-01-26T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
721747,Monmouth Road West - Smethwick,2023-01-26T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
721747,Monmouth Road West - Smethwick,2023-01-26T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
721747,Monmouth Road West - Smethwick,2023-01-26T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
721747,Monmouth Road West - Smethwick,2023-01-26T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
721747,Monmouth Road West - Smethwick,2023-01-26T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
721747,Monmouth Road West - Smethwick,2023-01-26T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
721747,Monmouth Road West - Smethwick,2023-01-26T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
721747,Monmouth Road West - Smethwick,2023-01-26T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
721747,Monmouth Road West - Smethwick,2023-01-26T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
721747,Monmouth Road West - Smethwick,2023-01-26T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
721747,Monmouth Road West - Smethwick,2023-01-26T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
721747,Monmouth Road West - Smethwick,2023-01-26T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.08
721747,Monmouth Road West - Smethwick,2023-01-26T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
721747,Monmouth Road West - Smethwick,2023-01-26T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.04
721747,Monmouth Road West - Smethwick,2023-01-26T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
721747,Monmouth Road West - Smethwick,2023-01-26T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
721747,Monmouth Road West - Smethwick,2023-01-26T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
721747,Monmouth Road West - Smethwick,2023-01-26T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
721747,Monmouth Road West - Smethwick,2023-01-26T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.25
721747,Monmouth Road West - Smethwick,2023-01-26T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
721747,Monmouth Road West - Smethwick,2023-01-26T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
721747,Monmouth Road West - Smethwick,2023-01-26T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
721747,Monmouth Road West - Smethwick,2023-01-26T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
721747,Monmouth Road West - Smethwick,2023-01-26T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
721747,Monmouth Road West - Smethwick,2023-01-26T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
721747,Monmouth Road West - Smethwick,2023-01-26T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
721747,Monmouth Road West - Smethwick,2023-01-26T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
721747,Monmouth Road West - Smethwick,2023-01-26T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
721747,Monmouth Road West - Smethwick,2023-01-26T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
721747,Monmouth Road West - Smethwick,2023-01-26T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.68
721747,Monmouth Road West - Smethwick,2023-01-26T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.96
721747,Monmouth Road West - Smethwick,2023-01-26T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
721747,Monmouth Road West - Smethwick,2023-01-26T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.98
721747,Monmouth Road West - Smethwick,2023-01-26T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
721747,Monmouth Road West - Smethwick,2023-01-26T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.83
721747,Monmouth Road West - Smethwick,2023-01-26T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
721747,Monmouth Road West - Smethwick,2023-01-26T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
721747,Monmouth Road West - Smethwick,2023-01-26T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
721747,Monmouth Road West - Smethwick,2023-01-26T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
721747,Monmouth Road West - Smethwick,2023-01-26T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
721747,Monmouth Road West - Smethwick,2023-01-26T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
721747,Monmouth Road West - Smethwick,2023-01-26T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
721747,Monmouth Road West - Smethwick,2023-01-26T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
721747,Monmouth Road West - Smethwick,2023-01-26T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
721747,Monmouth Road West - Smethwick,2023-01-26T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
721747,Monmouth Road West - Smethwick,2023-01-26T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.88
721747,Monmouth Road West - Smethwick,2023-01-26T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
721747,Monmouth Road West - Smethwick,2023-01-26T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
721747,Monmouth Road West - Smethwick,2023-01-26T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
721747,Monmouth Road West - Smethwick,2023-01-26T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
721747,Monmouth Road West - Smethwick,2023-01-26T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
721747,Monmouth Road West - Smethwick,2023-01-26T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
721747,Monmouth Road West - Smethwick,2023-01-26T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
721747,Monmouth Road West - Smethwick,2023-01-26T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
721747,Monmouth Road West - Smethwick,2023-01-26T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
721747,Monmouth Road West - Smethwick,2023-01-26T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
721747,Monmouth Road West - Smethwick,2023-01-26T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
721747,Monmouth Road West - Smethwick,2023-01-26T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
721747,Monmouth Road West - Smethwick,2023-01-26T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
721747,Monmouth Road West - Smethwick,2023-01-26T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
721747,Monmouth Road West - Smethwick,2023-01-26T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.54
721747,Monmouth Road West - Smethwick,2023-01-26T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
721747,Monmouth Road West - Smethwick,2023-01-26T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
721747,Monmouth Road West - Smethwick,2023-01-26T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
721747,Monmouth Road West - Smethwick,2023-01-26T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
721747,Monmouth Road West - Smethwick,2023-01-26T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
721747,Monmouth Road West - Smethwick,2023-01-26T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
721747,Monmouth Road West - Smethwick,2023-01-26T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
721747,Monmouth Road West - Smethwick,2023-01-26T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
721747,Monmouth Road West - Smethwick,2023-01-26T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
721747,Monmouth Road West - Smethwick,2023-01-26T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
721747,Monmouth Road West - Smethwick,2023-01-26T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
721747,Monmouth Road West - Smethwick,2023-01-26T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
721747,Monmouth Road West - Smethwick,2023-01-26T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
721747,Monmouth Road West - Smethwick,2023-01-26T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
721747,Monmouth Road West - Smethwick,2023-01-26T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
721747,Monmouth Road West - Smethwick,2023-01-26T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
721747,Monmouth Road West - Smethwick,2023-01-26T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
721747,Monmouth Road West - Smethwick,2023-01-26T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
721747,Monmouth Road West - Smethwick,2023-01-26T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
721747,Monmouth Road West - Smethwick,2023-01-26T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
721747,Monmouth Road West - Smethwick,2023-01-26T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
721747,Monmouth Road West - Smethwick,2023-01-26T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
721747,Monmouth Road West - Smethwick,2023-01-26T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
721747,Monmouth Road West - Smethwick,2023-01-26T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
721747,Monmouth Road West - Smethwick,2023-01-26T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
721747,Monmouth Road West - Smethwick,2023-01-26T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.8
721747,Monmouth Road West - Smethwick,2023-01-26T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
721747,Monmouth Road West - Smethwick,2023-01-26T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
721747,Monmouth Road West - Smethwick,2023-01-26T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
721747,Monmouth Road West - Smethwick,2023-01-26T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
721747,Monmouth Road West - Smethwick,2023-01-26T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
721747,Monmouth Road West - Smethwick,2023-01-26T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
721747,Monmouth Road West - Smethwick,2023-01-26T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
721747,Monmouth Road West - Smethwick,2023-01-26T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
721747,Monmouth Road West - Smethwick,2023-01-26T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
721747,Monmouth Road West - Smethwick,2023-01-26T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
721747,Monmouth Road West - Smethwick,2023-01-26T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
721747,Monmouth Road West - Smethwick,2023-01-26T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.48
721747,Monmouth Road West - Smethwick,2023-01-26T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
721747,Monmouth Road West - Smethwick,2023-01-26T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
721747,Monmouth Road West - Smethwick,2023-01-26T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
721747,Monmouth Road West - Smethwick,2023-01-26T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
721747,Monmouth Road West - Smethwick,2023-01-26T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
721747,Monmouth Road West - Smethwick,2023-01-26T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
721747,Monmouth Road West - Smethwick,2023-01-26T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
721747,Monmouth Road West - Smethwick,2023-01-26T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
721747,Monmouth Road West - Smethwick,2023-01-26T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
721747,Monmouth Road West - Smethwick,2023-01-26T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
721747,Monmouth Road West - Smethwick,2023-01-26T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
721747,Monmouth Road West - Smethwick,2023-01-26T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
721747,Monmouth Road West - Smethwick,2023-01-26T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
721747,Monmouth Road West - Smethwick,2023-01-26T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
721747,Monmouth Road West - Smethwick,2023-01-26T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
721747,Monmouth Road West - Smethwick,2023-01-26T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
721747,Monmouth Road West - Smethwick,2023-01-26T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
721747,Monmouth Road West - Smethwick,2023-01-26T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
721747,Monmouth Road West - Smethwick,2023-01-26T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
721747,Monmouth Road West - Smethwick,2023-01-26T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
721747,Monmouth Road West - Smethwick,2023-01-26T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
721747,Monmouth Road West - Smethwick,2023-01-25T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
721747,Monmouth Road West - Smethwick,2023-01-25T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
721747,Monmouth Road West - Smethwick,2023-01-25T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
721747,Monmouth Road West - Smethwick,2023-01-25T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
721747,Monmouth Road West - Smethwick,2023-01-25T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
721747,Monmouth Road West - Smethwick,2023-01-25T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
721747,Monmouth Road West - Smethwick,2023-01-25T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
721747,Monmouth Road West - Smethwick,2023-01-25T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
721747,Monmouth Road West - Smethwick,2023-01-25T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
721747,Monmouth Road West - Smethwick,2023-01-25T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
721747,Monmouth Road West - Smethwick,2023-01-25T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
721747,Monmouth Road West - Smethwick,2023-01-25T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
721747,Monmouth Road West - Smethwick,2023-01-25T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.14
721747,Monmouth Road West - Smethwick,2023-01-25T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
721747,Monmouth Road West - Smethwick,2023-01-25T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
721747,Monmouth Road West - Smethwick,2023-01-25T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
721747,Monmouth Road West - Smethwick,2023-01-25T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
721747,Monmouth Road West - Smethwick,2023-01-25T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
721747,Monmouth Road West - Smethwick,2023-01-25T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
721747,Monmouth Road West - Smethwick,2023-01-25T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
721747,Monmouth Road West - Smethwick,2023-01-25T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
721747,Monmouth Road West - Smethwick,2023-01-25T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
721747,Monmouth Road West - Smethwick,2023-01-25T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
721747,Monmouth Road West - Smethwick,2023-01-25T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
721747,Monmouth Road West - Smethwick,2023-01-25T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
721747,Monmouth Road West - Smethwick,2023-01-25T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.92
721747,Monmouth Road West - Smethwick,2023-01-25T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
721747,Monmouth Road West - Smethwick,2023-01-25T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
721747,Monmouth Road West - Smethwick,2023-01-25T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
721747,Monmouth Road West - Smethwick,2023-01-25T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
721747,Monmouth Road West - Smethwick,2023-01-25T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
721747,Monmouth Road West - Smethwick,2023-01-25T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
721747,Monmouth Road West - Smethwick,2023-01-25T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
721747,Monmouth Road West - Smethwick,2023-01-25T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
721747,Monmouth Road West - Smethwick,2023-01-25T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.45
721747,Monmouth Road West - Smethwick,2023-01-25T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
721747,Monmouth Road West - Smethwick,2023-01-25T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.08
721747,Monmouth Road West - Smethwick,2023-01-25T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
721747,Monmouth Road West - Smethwick,2023-01-25T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.81
721747,Monmouth Road West - Smethwick,2023-01-25T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.18
721747,Monmouth Road West - Smethwick,2023-01-25T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.67
721747,Monmouth Road West - Smethwick,2023-01-25T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.9
721747,Monmouth Road West - Smethwick,2023-01-25T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.44
721747,Monmouth Road West - Smethwick,2023-01-25T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.93
721747,Monmouth Road West - Smethwick,2023-01-25T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
721747,Monmouth Road West - Smethwick,2023-01-25T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
721747,Monmouth Road West - Smethwick,2023-01-25T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.73
721747,Monmouth Road West - Smethwick,2023-01-25T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
721747,Monmouth Road West - Smethwick,2023-01-25T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
721747,Monmouth Road West - Smethwick,2023-01-25T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
721747,Monmouth Road West - Smethwick,2023-01-25T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
721747,Monmouth Road West - Smethwick,2023-01-25T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
721747,Monmouth Road West - Smethwick,2023-01-25T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
721747,Monmouth Road West - Smethwick,2023-01-25T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
721747,Monmouth Road West - Smethwick,2023-01-25T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.98
721747,Monmouth Road West - Smethwick,2023-01-25T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
721747,Monmouth Road West - Smethwick,2023-01-25T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
721747,Monmouth Road West - Smethwick,2023-01-25T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
721747,Monmouth Road West - Smethwick,2023-01-25T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
721747,Monmouth Road West - Smethwick,2023-01-25T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
721747,Monmouth Road West - Smethwick,2023-01-25T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
721747,Monmouth Road West - Smethwick,2023-01-25T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
721747,Monmouth Road West - Smethwick,2023-01-25T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
721747,Monmouth Road West - Smethwick,2023-01-25T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
721747,Monmouth Road West - Smethwick,2023-01-25T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
721747,Monmouth Road West - Smethwick,2023-01-25T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
721747,Monmouth Road West - Smethwick,2023-01-25T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
721747,Monmouth Road West - Smethwick,2023-01-25T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
721747,Monmouth Road West - Smethwick,2023-01-25T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
721747,Monmouth Road West - Smethwick,2023-01-25T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
721747,Monmouth Road West - Smethwick,2023-01-25T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
721747,Monmouth Road West - Smethwick,2023-01-25T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
721747,Monmouth Road West - Smethwick,2023-01-25T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
721747,Monmouth Road West - Smethwick,2023-01-25T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
721747,Monmouth Road West - Smethwick,2023-01-25T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
721747,Monmouth Road West - Smethwick,2023-01-25T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
721747,Monmouth Road West - Smethwick,2023-01-25T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
721747,Monmouth Road West - Smethwick,2023-01-25T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
721747,Monmouth Road West - Smethwick,2023-01-25T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
721747,Monmouth Road West - Smethwick,2023-01-25T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
721747,Monmouth Road West - Smethwick,2023-01-25T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
721747,Monmouth Road West - Smethwick,2023-01-25T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.77
721747,Monmouth Road West - Smethwick,2023-01-25T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
721747,Monmouth Road West - Smethwick,2023-01-25T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
721747,Monmouth Road West - Smethwick,2023-01-25T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
721747,Monmouth Road West - Smethwick,2023-01-25T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
721747,Monmouth Road West - Smethwick,2023-01-25T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
721747,Monmouth Road West - Smethwick,2023-01-25T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
721747,Monmouth Road West - Smethwick,2023-01-25T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
721747,Monmouth Road West - Smethwick,2023-01-25T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
721747,Monmouth Road West - Smethwick,2023-01-25T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
721747,Monmouth Road West - Smethwick,2023-01-25T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
721747,Monmouth Road West - Smethwick,2023-01-25T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
721747,Monmouth Road West - Smethwick,2023-01-25T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
721747,Monmouth Road West - Smethwick,2023-01-25T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
721747,Monmouth Road West - Smethwick,2023-01-25T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
721747,Monmouth Road West - Smethwick,2023-01-25T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
721747,Monmouth Road West - Smethwick,2023-01-25T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
721747,Monmouth Road West - Smethwick,2023-01-25T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
721747,Monmouth Road West - Smethwick,2023-01-25T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
721747,Monmouth Road West - Smethwick,2023-01-25T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
721747,Monmouth Road West - Smethwick,2023-01-25T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
721747,Monmouth Road West - Smethwick,2023-01-25T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
721747,Monmouth Road West - Smethwick,2023-01-25T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
721747,Monmouth Road West - Smethwick,2023-01-25T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
721747,Monmouth Road West - Smethwick,2023-01-25T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
721747,Monmouth Road West - Smethwick,2023-01-25T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
721747,Monmouth Road West - Smethwick,2023-01-25T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
721747,Monmouth Road West - Smethwick,2023-01-25T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
721747,Monmouth Road West - Smethwick,2023-01-25T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
721747,Monmouth Road West - Smethwick,2023-01-25T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
721747,Monmouth Road West - Smethwick,2023-01-25T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
721747,Monmouth Road West - Smethwick,2023-01-25T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
721747,Monmouth Road West - Smethwick,2023-01-25T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
721747,Monmouth Road West - Smethwick,2023-01-25T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
721747,Monmouth Road West - Smethwick,2023-01-25T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
721747,Monmouth Road West - Smethwick,2023-01-25T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
721747,Monmouth Road West - Smethwick,2023-01-25T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
721747,Monmouth Road West - Smethwick,2023-01-25T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
721747,Monmouth Road West - Smethwick,2023-01-25T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
721747,Monmouth Road West - Smethwick,2023-01-25T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
721747,Monmouth Road West - Smethwick,2023-01-25T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
721747,Monmouth Road West - Smethwick,2023-01-25T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
721747,Monmouth Road West - Smethwick,2023-01-25T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
721747,Monmouth Road West - Smethwick,2023-01-25T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
721747,Monmouth Road West - Smethwick,2023-01-25T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
721747,Monmouth Road West - Smethwick,2023-01-25T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
721747,Monmouth Road West - Smethwick,2023-01-25T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
721747,Monmouth Road West - Smethwick,2023-01-25T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
721747,Monmouth Road West - Smethwick,2023-01-25T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
721747,Monmouth Road West - Smethwick,2023-01-25T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
721747,Monmouth Road West - Smethwick,2023-01-25T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
721747,Monmouth Road West - Smethwick,2023-01-25T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
721747,Monmouth Road West - Smethwick,2023-01-25T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
721747,Monmouth Road West - Smethwick,2023-01-25T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
721747,Monmouth Road West - Smethwick,2023-01-25T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
721747,Monmouth Road West - Smethwick,2023-01-25T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
721747,Monmouth Road West - Smethwick,2023-01-25T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
721747,Monmouth Road West - Smethwick,2023-01-25T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
721747,Monmouth Road West - Smethwick,2023-01-25T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
721747,Monmouth Road West - Smethwick,2023-01-25T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
721747,Monmouth Road West - Smethwick,2023-01-25T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
721747,Monmouth Road West - Smethwick,2023-01-25T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
721747,Monmouth Road West - Smethwick,2023-01-25T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
721747,Monmouth Road West - Smethwick,2023-01-24T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
721747,Monmouth Road West - Smethwick,2023-01-24T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
721747,Monmouth Road West - Smethwick,2023-01-24T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
721747,Monmouth Road West - Smethwick,2023-01-24T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
721747,Monmouth Road West - Smethwick,2023-01-24T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
721747,Monmouth Road West - Smethwick,2023-01-24T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
721747,Monmouth Road West - Smethwick,2023-01-24T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
721747,Monmouth Road West - Smethwick,2023-01-24T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
721747,Monmouth Road West - Smethwick,2023-01-24T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
721747,Monmouth Road West - Smethwick,2023-01-24T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
721747,Monmouth Road West - Smethwick,2023-01-24T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
721747,Monmouth Road West - Smethwick,2023-01-24T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
721747,Monmouth Road West - Smethwick,2023-01-24T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
721747,Monmouth Road West - Smethwick,2023-01-24T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
721747,Monmouth Road West - Smethwick,2023-01-24T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
721747,Monmouth Road West - Smethwick,2023-01-24T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
721747,Monmouth Road West - Smethwick,2023-01-24T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
721747,Monmouth Road West - Smethwick,2023-01-24T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
721747,Monmouth Road West - Smethwick,2023-01-24T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
721747,Monmouth Road West - Smethwick,2023-01-24T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
721747,Monmouth Road West - Smethwick,2023-01-24T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
721747,Monmouth Road West - Smethwick,2023-01-24T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
721747,Monmouth Road West - Smethwick,2023-01-24T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.98
721747,Monmouth Road West - Smethwick,2023-01-24T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
