Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-21T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
721747,Monmouth Road West - Smethwick,2023-01-21T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
721747,Monmouth Road West - Smethwick,2023-01-21T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
721747,Monmouth Road West - Smethwick,2023-01-21T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
721747,Monmouth Road West - Smethwick,2023-01-21T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
721747,Monmouth Road West - Smethwick,2023-01-21T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
721747,Monmouth Road West - Smethwick,2023-01-21T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.43
721747,Monmouth Road West - Smethwick,2023-01-21T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
721747,Monmouth Road West - Smethwick,2023-01-21T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
721747,Monmouth Road West - Smethwick,2023-01-21T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
721747,Monmouth Road West - Smethwick,2023-01-21T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
721747,Monmouth Road West - Smethwick,2023-01-21T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
721747,Monmouth Road West - Smethwick,2023-01-21T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
721747,Monmouth Road West - Smethwick,2023-01-21T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
721747,Monmouth Road West - Smethwick,2023-01-21T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
721747,Monmouth Road West - Smethwick,2023-01-21T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
721747,Monmouth Road West - Smethwick,2023-01-21T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
721747,Monmouth Road West - Smethwick,2023-01-21T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
721747,Monmouth Road West - Smethwick,2023-01-21T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
721747,Monmouth Road West - Smethwick,2023-01-21T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
721747,Monmouth Road West - Smethwick,2023-01-21T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
721747,Monmouth Road West - Smethwick,2023-01-21T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
721747,Monmouth Road West - Smethwick,2023-01-21T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
721747,Monmouth Road West - Smethwick,2023-01-21T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
721747,Monmouth Road West - Smethwick,2023-01-21T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.36
721747,Monmouth Road West - Smethwick,2023-01-21T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
721747,Monmouth Road West - Smethwick,2023-01-21T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
721747,Monmouth Road West - Smethwick,2023-01-21T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
721747,Monmouth Road West - Smethwick,2023-01-21T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
721747,Monmouth Road West - Smethwick,2023-01-21T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
721747,Monmouth Road West - Smethwick,2023-01-21T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
721747,Monmouth Road West - Smethwick,2023-01-21T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.92
721747,Monmouth Road West - Smethwick,2023-01-21T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
721747,Monmouth Road West - Smethwick,2023-01-21T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
721747,Monmouth Road West - Smethwick,2023-01-21T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
721747,Monmouth Road West - Smethwick,2023-01-21T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.55
721747,Monmouth Road West - Smethwick,2023-01-21T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
721747,Monmouth Road West - Smethwick,2023-01-21T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
721747,Monmouth Road West - Smethwick,2023-01-21T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
721747,Monmouth Road West - Smethwick,2023-01-21T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
721747,Monmouth Road West - Smethwick,2023-01-21T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
721747,Monmouth Road West - Smethwick,2023-01-21T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
721747,Monmouth Road West - Smethwick,2023-01-21T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
721747,Monmouth Road West - Smethwick,2023-01-21T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
721747,Monmouth Road West - Smethwick,2023-01-21T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
721747,Monmouth Road West - Smethwick,2023-01-21T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
721747,Monmouth Road West - Smethwick,2023-01-21T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
721747,Monmouth Road West - Smethwick,2023-01-21T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
721747,Monmouth Road West - Smethwick,2023-01-21T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
721747,Monmouth Road West - Smethwick,2023-01-21T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
721747,Monmouth Road West - Smethwick,2023-01-21T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
721747,Monmouth Road West - Smethwick,2023-01-21T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
721747,Monmouth Road West - Smethwick,2023-01-21T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
721747,Monmouth Road West - Smethwick,2023-01-21T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
721747,Monmouth Road West - Smethwick,2023-01-21T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
721747,Monmouth Road West - Smethwick,2023-01-21T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
721747,Monmouth Road West - Smethwick,2023-01-21T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
721747,Monmouth Road West - Smethwick,2023-01-21T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
721747,Monmouth Road West - Smethwick,2023-01-21T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
721747,Monmouth Road West - Smethwick,2023-01-21T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
721747,Monmouth Road West - Smethwick,2023-01-21T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
721747,Monmouth Road West - Smethwick,2023-01-21T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
721747,Monmouth Road West - Smethwick,2023-01-21T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
721747,Monmouth Road West - Smethwick,2023-01-21T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
721747,Monmouth Road West - Smethwick,2023-01-21T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
721747,Monmouth Road West - Smethwick,2023-01-21T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
721747,Monmouth Road West - Smethwick,2023-01-21T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
721747,Monmouth Road West - Smethwick,2023-01-21T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
721747,Monmouth Road West - Smethwick,2023-01-21T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
721747,Monmouth Road West - Smethwick,2023-01-21T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
721747,Monmouth Road West - Smethwick,2023-01-21T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
721747,Monmouth Road West - Smethwick,2023-01-21T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.8
721747,Monmouth Road West - Smethwick,2023-01-21T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
721747,Monmouth Road West - Smethwick,2023-01-21T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
721747,Monmouth Road West - Smethwick,2023-01-21T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
721747,Monmouth Road West - Smethwick,2023-01-21T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
721747,Monmouth Road West - Smethwick,2023-01-21T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
721747,Monmouth Road West - Smethwick,2023-01-21T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
721747,Monmouth Road West - Smethwick,2023-01-21T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
721747,Monmouth Road West - Smethwick,2023-01-21T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
721747,Monmouth Road West - Smethwick,2023-01-21T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
721747,Monmouth Road West - Smethwick,2023-01-21T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
721747,Monmouth Road West - Smethwick,2023-01-21T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
721747,Monmouth Road West - Smethwick,2023-01-21T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
721747,Monmouth Road West - Smethwick,2023-01-21T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
721747,Monmouth Road West - Smethwick,2023-01-21T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
721747,Monmouth Road West - Smethwick,2023-01-21T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
721747,Monmouth Road West - Smethwick,2023-01-21T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
721747,Monmouth Road West - Smethwick,2023-01-21T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
721747,Monmouth Road West - Smethwick,2023-01-21T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
721747,Monmouth Road West - Smethwick,2023-01-21T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
721747,Monmouth Road West - Smethwick,2023-01-20T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
721747,Monmouth Road West - Smethwick,2023-01-20T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
721747,Monmouth Road West - Smethwick,2023-01-20T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
721747,Monmouth Road West - Smethwick,2023-01-20T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
721747,Monmouth Road West - Smethwick,2023-01-20T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
721747,Monmouth Road West - Smethwick,2023-01-20T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
721747,Monmouth Road West - Smethwick,2023-01-20T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
721747,Monmouth Road West - Smethwick,2023-01-20T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
721747,Monmouth Road West - Smethwick,2023-01-20T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
721747,Monmouth Road West - Smethwick,2023-01-20T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
721747,Monmouth Road West - Smethwick,2023-01-20T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
721747,Monmouth Road West - Smethwick,2023-01-20T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.08
721747,Monmouth Road West - Smethwick,2023-01-20T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
721747,Monmouth Road West - Smethwick,2023-01-20T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
721747,Monmouth Road West - Smethwick,2023-01-20T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
721747,Monmouth Road West - Smethwick,2023-01-20T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
721747,Monmouth Road West - Smethwick,2023-01-20T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
721747,Monmouth Road West - Smethwick,2023-01-20T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
721747,Monmouth Road West - Smethwick,2023-01-20T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
721747,Monmouth Road West - Smethwick,2023-01-20T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
721747,Monmouth Road West - Smethwick,2023-01-20T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
721747,Monmouth Road West - Smethwick,2023-01-20T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
721747,Monmouth Road West - Smethwick,2023-01-20T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
721747,Monmouth Road West - Smethwick,2023-01-20T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.3
721747,Monmouth Road West - Smethwick,2023-01-20T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
721747,Monmouth Road West - Smethwick,2023-01-20T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
721747,Monmouth Road West - Smethwick,2023-01-20T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
721747,Monmouth Road West - Smethwick,2023-01-20T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
721747,Monmouth Road West - Smethwick,2023-01-20T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.51
721747,Monmouth Road West - Smethwick,2023-01-20T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
721747,Monmouth Road West - Smethwick,2023-01-20T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
721747,Monmouth Road West - Smethwick,2023-01-20T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
721747,Monmouth Road West - Smethwick,2023-01-20T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
721747,Monmouth Road West - Smethwick,2023-01-20T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
721747,Monmouth Road West - Smethwick,2023-01-20T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
721747,Monmouth Road West - Smethwick,2023-01-20T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
721747,Monmouth Road West - Smethwick,2023-01-20T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
721747,Monmouth Road West - Smethwick,2023-01-20T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.64
721747,Monmouth Road West - Smethwick,2023-01-20T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
721747,Monmouth Road West - Smethwick,2023-01-20T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
721747,Monmouth Road West - Smethwick,2023-01-20T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.71
721747,Monmouth Road West - Smethwick,2023-01-20T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
721747,Monmouth Road West - Smethwick,2023-01-20T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.58
721747,Monmouth Road West - Smethwick,2023-01-20T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
721747,Monmouth Road West - Smethwick,2023-01-20T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
721747,Monmouth Road West - Smethwick,2023-01-20T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.74
721747,Monmouth Road West - Smethwick,2023-01-20T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.97
721747,Monmouth Road West - Smethwick,2023-01-20T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.52
721747,Monmouth Road West - Smethwick,2023-01-20T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
721747,Monmouth Road West - Smethwick,2023-01-20T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
721747,Monmouth Road West - Smethwick,2023-01-20T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
721747,Monmouth Road West - Smethwick,2023-01-20T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
721747,Monmouth Road West - Smethwick,2023-01-20T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
721747,Monmouth Road West - Smethwick,2023-01-20T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
721747,Monmouth Road West - Smethwick,2023-01-20T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
721747,Monmouth Road West - Smethwick,2023-01-20T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
721747,Monmouth Road West - Smethwick,2023-01-20T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
721747,Monmouth Road West - Smethwick,2023-01-20T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
721747,Monmouth Road West - Smethwick,2023-01-20T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
721747,Monmouth Road West - Smethwick,2023-01-20T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.14
721747,Monmouth Road West - Smethwick,2023-01-20T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
721747,Monmouth Road West - Smethwick,2023-01-20T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
721747,Monmouth Road West - Smethwick,2023-01-20T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
721747,Monmouth Road West - Smethwick,2023-01-20T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
721747,Monmouth Road West - Smethwick,2023-01-20T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
721747,Monmouth Road West - Smethwick,2023-01-20T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
721747,Monmouth Road West - Smethwick,2023-01-20T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
721747,Monmouth Road West - Smethwick,2023-01-20T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
721747,Monmouth Road West - Smethwick,2023-01-20T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
721747,Monmouth Road West - Smethwick,2023-01-20T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
721747,Monmouth Road West - Smethwick,2023-01-20T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
721747,Monmouth Road West - Smethwick,2023-01-20T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
721747,Monmouth Road West - Smethwick,2023-01-20T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
721747,Monmouth Road West - Smethwick,2023-01-20T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
721747,Monmouth Road West - Smethwick,2023-01-20T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.89
721747,Monmouth Road West - Smethwick,2023-01-20T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
721747,Monmouth Road West - Smethwick,2023-01-20T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
721747,Monmouth Road West - Smethwick,2023-01-20T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
721747,Monmouth Road West - Smethwick,2023-01-20T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
721747,Monmouth Road West - Smethwick,2023-01-20T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
721747,Monmouth Road West - Smethwick,2023-01-20T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
721747,Monmouth Road West - Smethwick,2023-01-20T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
721747,Monmouth Road West - Smethwick,2023-01-20T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
721747,Monmouth Road West - Smethwick,2023-01-20T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
721747,Monmouth Road West - Smethwick,2023-01-20T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
721747,Monmouth Road West - Smethwick,2023-01-20T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
721747,Monmouth Road West - Smethwick,2023-01-20T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
721747,Monmouth Road West - Smethwick,2023-01-20T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
721747,Monmouth Road West - Smethwick,2023-01-20T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
721747,Monmouth Road West - Smethwick,2023-01-20T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
721747,Monmouth Road West - Smethwick,2023-01-20T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
721747,Monmouth Road West - Smethwick,2023-01-20T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
721747,Monmouth Road West - Smethwick,2023-01-20T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
721747,Monmouth Road West - Smethwick,2023-01-20T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
721747,Monmouth Road West - Smethwick,2023-01-20T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
721747,Monmouth Road West - Smethwick,2023-01-20T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
721747,Monmouth Road West - Smethwick,2023-01-20T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.3
721747,Monmouth Road West - Smethwick,2023-01-20T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
721747,Monmouth Road West - Smethwick,2023-01-20T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
721747,Monmouth Road West - Smethwick,2023-01-20T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
721747,Monmouth Road West - Smethwick,2023-01-20T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
721747,Monmouth Road West - Smethwick,2023-01-20T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
721747,Monmouth Road West - Smethwick,2023-01-20T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
721747,Monmouth Road West - Smethwick,2023-01-20T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
721747,Monmouth Road West - Smethwick,2023-01-20T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
721747,Monmouth Road West - Smethwick,2023-01-20T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
721747,Monmouth Road West - Smethwick,2023-01-20T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
721747,Monmouth Road West - Smethwick,2023-01-20T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
721747,Monmouth Road West - Smethwick,2023-01-20T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
721747,Monmouth Road West - Smethwick,2023-01-20T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
721747,Monmouth Road West - Smethwick,2023-01-20T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
721747,Monmouth Road West - Smethwick,2023-01-20T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
721747,Monmouth Road West - Smethwick,2023-01-20T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
721747,Monmouth Road West - Smethwick,2023-01-20T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
721747,Monmouth Road West - Smethwick,2023-01-20T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
721747,Monmouth Road West - Smethwick,2023-01-20T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
721747,Monmouth Road West - Smethwick,2023-01-20T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
721747,Monmouth Road West - Smethwick,2023-01-20T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
721747,Monmouth Road West - Smethwick,2023-01-20T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
721747,Monmouth Road West - Smethwick,2023-01-20T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
721747,Monmouth Road West - Smethwick,2023-01-20T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
721747,Monmouth Road West - Smethwick,2023-01-20T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
721747,Monmouth Road West - Smethwick,2023-01-20T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
721747,Monmouth Road West - Smethwick,2023-01-20T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
721747,Monmouth Road West - Smethwick,2023-01-20T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.89
721747,Monmouth Road West - Smethwick,2023-01-20T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
721747,Monmouth Road West - Smethwick,2023-01-20T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
721747,Monmouth Road West - Smethwick,2023-01-20T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
721747,Monmouth Road West - Smethwick,2023-01-20T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
721747,Monmouth Road West - Smethwick,2023-01-20T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.93
721747,Monmouth Road West - Smethwick,2023-01-20T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
721747,Monmouth Road West - Smethwick,2023-01-20T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
721747,Monmouth Road West - Smethwick,2023-01-20T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
721747,Monmouth Road West - Smethwick,2023-01-20T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
721747,Monmouth Road West - Smethwick,2023-01-20T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
721747,Monmouth Road West - Smethwick,2023-01-20T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
721747,Monmouth Road West - Smethwick,2023-01-20T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
721747,Monmouth Road West - Smethwick,2023-01-20T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
721747,Monmouth Road West - Smethwick,2023-01-20T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
721747,Monmouth Road West - Smethwick,2023-01-20T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
721747,Monmouth Road West - Smethwick,2023-01-20T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
721747,Monmouth Road West - Smethwick,2023-01-20T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
721747,Monmouth Road West - Smethwick,2023-01-20T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
721747,Monmouth Road West - Smethwick,2023-01-20T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
721747,Monmouth Road West - Smethwick,2023-01-19T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
721747,Monmouth Road West - Smethwick,2023-01-19T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
721747,Monmouth Road West - Smethwick,2023-01-19T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
721747,Monmouth Road West - Smethwick,2023-01-19T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
721747,Monmouth Road West - Smethwick,2023-01-19T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
721747,Monmouth Road West - Smethwick,2023-01-19T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
721747,Monmouth Road West - Smethwick,2023-01-19T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
721747,Monmouth Road West - Smethwick,2023-01-19T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
721747,Monmouth Road West - Smethwick,2023-01-19T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
721747,Monmouth Road West - Smethwick,2023-01-19T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
721747,Monmouth Road West - Smethwick,2023-01-19T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
721747,Monmouth Road West - Smethwick,2023-01-19T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
721747,Monmouth Road West - Smethwick,2023-01-19T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
721747,Monmouth Road West - Smethwick,2023-01-19T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
721747,Monmouth Road West - Smethwick,2023-01-19T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
721747,Monmouth Road West - Smethwick,2023-01-19T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
721747,Monmouth Road West - Smethwick,2023-01-19T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
721747,Monmouth Road West - Smethwick,2023-01-19T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
721747,Monmouth Road West - Smethwick,2023-01-19T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
721747,Monmouth Road West - Smethwick,2023-01-19T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
721747,Monmouth Road West - Smethwick,2023-01-19T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
721747,Monmouth Road West - Smethwick,2023-01-19T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
721747,Monmouth Road West - Smethwick,2023-01-19T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
721747,Monmouth Road West - Smethwick,2023-01-19T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
721747,Monmouth Road West - Smethwick,2023-01-19T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
721747,Monmouth Road West - Smethwick,2023-01-19T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
721747,Monmouth Road West - Smethwick,2023-01-19T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
721747,Monmouth Road West - Smethwick,2023-01-19T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
721747,Monmouth Road West - Smethwick,2023-01-19T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
721747,Monmouth Road West - Smethwick,2023-01-19T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
721747,Monmouth Road West - Smethwick,2023-01-19T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.42
721747,Monmouth Road West - Smethwick,2023-01-19T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
721747,Monmouth Road West - Smethwick,2023-01-19T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.83
721747,Monmouth Road West - Smethwick,2023-01-19T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
721747,Monmouth Road West - Smethwick,2023-01-19T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
721747,Monmouth Road West - Smethwick,2023-01-19T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.83
721747,Monmouth Road West - Smethwick,2023-01-19T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.41
721747,Monmouth Road West - Smethwick,2023-01-19T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
721747,Monmouth Road West - Smethwick,2023-01-19T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
721747,Monmouth Road West - Smethwick,2023-01-19T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
721747,Monmouth Road West - Smethwick,2023-01-19T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
721747,Monmouth Road West - Smethwick,2023-01-19T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.38
721747,Monmouth Road West - Smethwick,2023-01-19T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
721747,Monmouth Road West - Smethwick,2023-01-19T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
721747,Monmouth Road West - Smethwick,2023-01-19T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
721747,Monmouth Road West - Smethwick,2023-01-19T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
721747,Monmouth Road West - Smethwick,2023-01-19T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
721747,Monmouth Road West - Smethwick,2023-01-19T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
721747,Monmouth Road West - Smethwick,2023-01-19T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
721747,Monmouth Road West - Smethwick,2023-01-19T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
721747,Monmouth Road West - Smethwick,2023-01-19T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
721747,Monmouth Road West - Smethwick,2023-01-19T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
721747,Monmouth Road West - Smethwick,2023-01-19T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.89
721747,Monmouth Road West - Smethwick,2023-01-19T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
721747,Monmouth Road West - Smethwick,2023-01-19T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
721747,Monmouth Road West - Smethwick,2023-01-19T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
721747,Monmouth Road West - Smethwick,2023-01-19T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
721747,Monmouth Road West - Smethwick,2023-01-19T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
721747,Monmouth Road West - Smethwick,2023-01-19T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.48
721747,Monmouth Road West - Smethwick,2023-01-19T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
721747,Monmouth Road West - Smethwick,2023-01-19T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
721747,Monmouth Road West - Smethwick,2023-01-19T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
721747,Monmouth Road West - Smethwick,2023-01-19T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
721747,Monmouth Road West - Smethwick,2023-01-19T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
721747,Monmouth Road West - Smethwick,2023-01-19T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
721747,Monmouth Road West - Smethwick,2023-01-19T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
721747,Monmouth Road West - Smethwick,2023-01-19T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
721747,Monmouth Road West - Smethwick,2023-01-19T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
721747,Monmouth Road West - Smethwick,2023-01-19T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
721747,Monmouth Road West - Smethwick,2023-01-19T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
721747,Monmouth Road West - Smethwick,2023-01-19T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
721747,Monmouth Road West - Smethwick,2023-01-19T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
721747,Monmouth Road West - Smethwick,2023-01-19T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
721747,Monmouth Road West - Smethwick,2023-01-19T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
721747,Monmouth Road West - Smethwick,2023-01-19T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
721747,Monmouth Road West - Smethwick,2023-01-19T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
721747,Monmouth Road West - Smethwick,2023-01-19T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
721747,Monmouth Road West - Smethwick,2023-01-19T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
721747,Monmouth Road West - Smethwick,2023-01-19T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
721747,Monmouth Road West - Smethwick,2023-01-19T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
721747,Monmouth Road West - Smethwick,2023-01-19T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
721747,Monmouth Road West - Smethwick,2023-01-19T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
721747,Monmouth Road West - Smethwick,2023-01-19T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.89
721747,Monmouth Road West - Smethwick,2023-01-19T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
721747,Monmouth Road West - Smethwick,2023-01-19T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
721747,Monmouth Road West - Smethwick,2023-01-19T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
721747,Monmouth Road West - Smethwick,2023-01-19T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
721747,Monmouth Road West - Smethwick,2023-01-19T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
721747,Monmouth Road West - Smethwick,2023-01-19T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
721747,Monmouth Road West - Smethwick,2023-01-19T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
721747,Monmouth Road West - Smethwick,2023-01-19T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
721747,Monmouth Road West - Smethwick,2023-01-19T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
721747,Monmouth Road West - Smethwick,2023-01-19T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
721747,Monmouth Road West - Smethwick,2023-01-19T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
721747,Monmouth Road West - Smethwick,2023-01-19T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.2
721747,Monmouth Road West - Smethwick,2023-01-19T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
721747,Monmouth Road West - Smethwick,2023-01-19T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
721747,Monmouth Road West - Smethwick,2023-01-19T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
721747,Monmouth Road West - Smethwick,2023-01-19T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
721747,Monmouth Road West - Smethwick,2023-01-19T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
721747,Monmouth Road West - Smethwick,2023-01-19T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
721747,Monmouth Road West - Smethwick,2023-01-19T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
721747,Monmouth Road West - Smethwick,2023-01-19T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
721747,Monmouth Road West - Smethwick,2023-01-19T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
721747,Monmouth Road West - Smethwick,2023-01-19T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
721747,Monmouth Road West - Smethwick,2023-01-19T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
721747,Monmouth Road West - Smethwick,2023-01-19T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
721747,Monmouth Road West - Smethwick,2023-01-19T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
721747,Monmouth Road West - Smethwick,2023-01-19T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
721747,Monmouth Road West - Smethwick,2023-01-19T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
721747,Monmouth Road West - Smethwick,2023-01-19T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
721747,Monmouth Road West - Smethwick,2023-01-19T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
721747,Monmouth Road West - Smethwick,2023-01-19T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
721747,Monmouth Road West - Smethwick,2023-01-19T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
721747,Monmouth Road West - Smethwick,2023-01-19T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
721747,Monmouth Road West - Smethwick,2023-01-19T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
721747,Monmouth Road West - Smethwick,2023-01-19T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
721747,Monmouth Road West - Smethwick,2023-01-19T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
721747,Monmouth Road West - Smethwick,2023-01-19T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
721747,Monmouth Road West - Smethwick,2023-01-19T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
721747,Monmouth Road West - Smethwick,2023-01-19T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
721747,Monmouth Road West - Smethwick,2023-01-19T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
721747,Monmouth Road West - Smethwick,2023-01-19T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
721747,Monmouth Road West - Smethwick,2023-01-19T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
721747,Monmouth Road West - Smethwick,2023-01-19T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
721747,Monmouth Road West - Smethwick,2023-01-19T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
721747,Monmouth Road West - Smethwick,2023-01-19T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
721747,Monmouth Road West - Smethwick,2023-01-19T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
721747,Monmouth Road West - Smethwick,2023-01-19T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
721747,Monmouth Road West - Smethwick,2023-01-19T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
721747,Monmouth Road West - Smethwick,2023-01-19T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
721747,Monmouth Road West - Smethwick,2023-01-19T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
721747,Monmouth Road West - Smethwick,2023-01-19T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
721747,Monmouth Road West - Smethwick,2023-01-19T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
721747,Monmouth Road West - Smethwick,2023-01-19T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
721747,Monmouth Road West - Smethwick,2023-01-19T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
721747,Monmouth Road West - Smethwick,2023-01-19T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
721747,Monmouth Road West - Smethwick,2023-01-19T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
721747,Monmouth Road West - Smethwick,2023-01-19T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
721747,Monmouth Road West - Smethwick,2023-01-19T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
721747,Monmouth Road West - Smethwick,2023-01-19T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
721747,Monmouth Road West - Smethwick,2023-01-19T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
721747,Monmouth Road West - Smethwick,2023-01-19T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
721747,Monmouth Road West - Smethwick,2023-01-19T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
721747,Monmouth Road West - Smethwick,2023-01-18T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
721747,Monmouth Road West - Smethwick,2023-01-18T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.2
721747,Monmouth Road West - Smethwick,2023-01-18T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
721747,Monmouth Road West - Smethwick,2023-01-18T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
721747,Monmouth Road West - Smethwick,2023-01-18T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
721747,Monmouth Road West - Smethwick,2023-01-18T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
721747,Monmouth Road West - Smethwick,2023-01-18T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
721747,Monmouth Road West - Smethwick,2023-01-18T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
721747,Monmouth Road West - Smethwick,2023-01-18T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
721747,Monmouth Road West - Smethwick,2023-01-18T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
721747,Monmouth Road West - Smethwick,2023-01-18T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
721747,Monmouth Road West - Smethwick,2023-01-18T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
721747,Monmouth Road West - Smethwick,2023-01-18T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.55
721747,Monmouth Road West - Smethwick,2023-01-18T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
721747,Monmouth Road West - Smethwick,2023-01-18T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
721747,Monmouth Road West - Smethwick,2023-01-18T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
721747,Monmouth Road West - Smethwick,2023-01-18T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
721747,Monmouth Road West - Smethwick,2023-01-18T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
721747,Monmouth Road West - Smethwick,2023-01-18T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
721747,Monmouth Road West - Smethwick,2023-01-18T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
721747,Monmouth Road West - Smethwick,2023-01-18T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
721747,Monmouth Road West - Smethwick,2023-01-18T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
721747,Monmouth Road West - Smethwick,2023-01-18T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
721747,Monmouth Road West - Smethwick,2023-01-18T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
721747,Monmouth Road West - Smethwick,2023-01-18T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
721747,Monmouth Road West - Smethwick,2023-01-18T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
721747,Monmouth Road West - Smethwick,2023-01-18T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
721747,Monmouth Road West - Smethwick,2023-01-18T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
721747,Monmouth Road West - Smethwick,2023-01-18T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
721747,Monmouth Road West - Smethwick,2023-01-18T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
721747,Monmouth Road West - Smethwick,2023-01-18T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
721747,Monmouth Road West - Smethwick,2023-01-18T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
721747,Monmouth Road West - Smethwick,2023-01-18T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
721747,Monmouth Road West - Smethwick,2023-01-18T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
721747,Monmouth Road West - Smethwick,2023-01-18T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
721747,Monmouth Road West - Smethwick,2023-01-18T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
721747,Monmouth Road West - Smethwick,2023-01-18T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
721747,Monmouth Road West - Smethwick,2023-01-18T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
721747,Monmouth Road West - Smethwick,2023-01-18T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
721747,Monmouth Road West - Smethwick,2023-01-18T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
721747,Monmouth Road West - Smethwick,2023-01-18T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
721747,Monmouth Road West - Smethwick,2023-01-18T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
721747,Monmouth Road West - Smethwick,2023-01-18T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
721747,Monmouth Road West - Smethwick,2023-01-18T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
721747,Monmouth Road West - Smethwick,2023-01-18T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
721747,Monmouth Road West - Smethwick,2023-01-18T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.8
721747,Monmouth Road West - Smethwick,2023-01-18T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
721747,Monmouth Road West - Smethwick,2023-01-18T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
721747,Monmouth Road West - Smethwick,2023-01-18T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
721747,Monmouth Road West - Smethwick,2023-01-18T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.68
721747,Monmouth Road West - Smethwick,2023-01-18T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.33
721747,Monmouth Road West - Smethwick,2023-01-18T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
721747,Monmouth Road West - Smethwick,2023-01-18T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.13
721747,Monmouth Road West - Smethwick,2023-01-18T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
721747,Monmouth Road West - Smethwick,2023-01-18T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
721747,Monmouth Road West - Smethwick,2023-01-18T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.33
721747,Monmouth Road West - Smethwick,2023-01-18T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
721747,Monmouth Road West - Smethwick,2023-01-18T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.3
721747,Monmouth Road West - Smethwick,2023-01-18T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
721747,Monmouth Road West - Smethwick,2023-01-18T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
721747,Monmouth Road West - Smethwick,2023-01-18T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
721747,Monmouth Road West - Smethwick,2023-01-18T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
721747,Monmouth Road West - Smethwick,2023-01-18T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
721747,Monmouth Road West - Smethwick,2023-01-18T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
721747,Monmouth Road West - Smethwick,2023-01-18T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
721747,Monmouth Road West - Smethwick,2023-01-18T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
721747,Monmouth Road West - Smethwick,2023-01-18T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
721747,Monmouth Road West - Smethwick,2023-01-18T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
721747,Monmouth Road West - Smethwick,2023-01-18T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
721747,Monmouth Road West - Smethwick,2023-01-18T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
721747,Monmouth Road West - Smethwick,2023-01-18T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
721747,Monmouth Road West - Smethwick,2023-01-18T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
721747,Monmouth Road West - Smethwick,2023-01-18T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
721747,Monmouth Road West - Smethwick,2023-01-18T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
721747,Monmouth Road West - Smethwick,2023-01-18T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
721747,Monmouth Road West - Smethwick,2023-01-18T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
721747,Monmouth Road West - Smethwick,2023-01-18T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
721747,Monmouth Road West - Smethwick,2023-01-18T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
721747,Monmouth Road West - Smethwick,2023-01-18T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
721747,Monmouth Road West - Smethwick,2023-01-18T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
721747,Monmouth Road West - Smethwick,2023-01-18T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
721747,Monmouth Road West - Smethwick,2023-01-18T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
