Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-18T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
721747,Monmouth Road West - Smethwick,2023-01-18T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
721747,Monmouth Road West - Smethwick,2023-01-18T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
721747,Monmouth Road West - Smethwick,2023-01-18T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
721747,Monmouth Road West - Smethwick,2023-01-18T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
721747,Monmouth Road West - Smethwick,2023-01-18T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
721747,Monmouth Road West - Smethwick,2023-01-18T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
721747,Monmouth Road West - Smethwick,2023-01-18T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
721747,Monmouth Road West - Smethwick,2023-01-18T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
721747,Monmouth Road West - Smethwick,2023-01-18T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
721747,Monmouth Road West - Smethwick,2023-01-18T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
721747,Monmouth Road West - Smethwick,2023-01-18T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
721747,Monmouth Road West - Smethwick,2023-01-18T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
721747,Monmouth Road West - Smethwick,2023-01-18T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.74
721747,Monmouth Road West - Smethwick,2023-01-18T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
721747,Monmouth Road West - Smethwick,2023-01-18T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
721747,Monmouth Road West - Smethwick,2023-01-18T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
721747,Monmouth Road West - Smethwick,2023-01-18T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
721747,Monmouth Road West - Smethwick,2023-01-18T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
721747,Monmouth Road West - Smethwick,2023-01-18T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
721747,Monmouth Road West - Smethwick,2023-01-18T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
721747,Monmouth Road West - Smethwick,2023-01-18T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
721747,Monmouth Road West - Smethwick,2023-01-18T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
721747,Monmouth Road West - Smethwick,2023-01-18T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
721747,Monmouth Road West - Smethwick,2023-01-18T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.74
721747,Monmouth Road West - Smethwick,2023-01-18T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
721747,Monmouth Road West - Smethwick,2023-01-18T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
721747,Monmouth Road West - Smethwick,2023-01-18T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
721747,Monmouth Road West - Smethwick,2023-01-18T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
721747,Monmouth Road West - Smethwick,2023-01-18T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
721747,Monmouth Road West - Smethwick,2023-01-18T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.36
721747,Monmouth Road West - Smethwick,2023-01-18T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
721747,Monmouth Road West - Smethwick,2023-01-18T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
721747,Monmouth Road West - Smethwick,2023-01-18T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
721747,Monmouth Road West - Smethwick,2023-01-18T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
721747,Monmouth Road West - Smethwick,2023-01-18T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
721747,Monmouth Road West - Smethwick,2023-01-18T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
721747,Monmouth Road West - Smethwick,2023-01-18T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
721747,Monmouth Road West - Smethwick,2023-01-18T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
721747,Monmouth Road West - Smethwick,2023-01-18T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
721747,Monmouth Road West - Smethwick,2023-01-18T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
721747,Monmouth Road West - Smethwick,2023-01-18T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
721747,Monmouth Road West - Smethwick,2023-01-18T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
721747,Monmouth Road West - Smethwick,2023-01-18T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
721747,Monmouth Road West - Smethwick,2023-01-18T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
721747,Monmouth Road West - Smethwick,2023-01-18T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
721747,Monmouth Road West - Smethwick,2023-01-18T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
721747,Monmouth Road West - Smethwick,2023-01-18T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
721747,Monmouth Road West - Smethwick,2023-01-18T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
721747,Monmouth Road West - Smethwick,2023-01-18T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
721747,Monmouth Road West - Smethwick,2023-01-18T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
721747,Monmouth Road West - Smethwick,2023-01-18T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
721747,Monmouth Road West - Smethwick,2023-01-18T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
721747,Monmouth Road West - Smethwick,2023-01-18T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
721747,Monmouth Road West - Smethwick,2023-01-18T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
721747,Monmouth Road West - Smethwick,2023-01-18T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
721747,Monmouth Road West - Smethwick,2023-01-18T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
721747,Monmouth Road West - Smethwick,2023-01-18T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
721747,Monmouth Road West - Smethwick,2023-01-18T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
721747,Monmouth Road West - Smethwick,2023-01-18T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
721747,Monmouth Road West - Smethwick,2023-01-18T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
721747,Monmouth Road West - Smethwick,2023-01-18T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
721747,Monmouth Road West - Smethwick,2023-01-17T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
721747,Monmouth Road West - Smethwick,2023-01-17T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
721747,Monmouth Road West - Smethwick,2023-01-17T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
721747,Monmouth Road West - Smethwick,2023-01-17T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
721747,Monmouth Road West - Smethwick,2023-01-17T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
721747,Monmouth Road West - Smethwick,2023-01-17T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
721747,Monmouth Road West - Smethwick,2023-01-17T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
721747,Monmouth Road West - Smethwick,2023-01-17T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
721747,Monmouth Road West - Smethwick,2023-01-17T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
721747,Monmouth Road West - Smethwick,2023-01-17T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
721747,Monmouth Road West - Smethwick,2023-01-17T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
721747,Monmouth Road West - Smethwick,2023-01-17T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
721747,Monmouth Road West - Smethwick,2023-01-17T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
721747,Monmouth Road West - Smethwick,2023-01-17T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
721747,Monmouth Road West - Smethwick,2023-01-17T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
721747,Monmouth Road West - Smethwick,2023-01-17T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
721747,Monmouth Road West - Smethwick,2023-01-17T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
721747,Monmouth Road West - Smethwick,2023-01-17T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
721747,Monmouth Road West - Smethwick,2023-01-17T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
721747,Monmouth Road West - Smethwick,2023-01-17T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
721747,Monmouth Road West - Smethwick,2023-01-17T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
721747,Monmouth Road West - Smethwick,2023-01-17T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
721747,Monmouth Road West - Smethwick,2023-01-17T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
721747,Monmouth Road West - Smethwick,2023-01-17T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
721747,Monmouth Road West - Smethwick,2023-01-17T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
721747,Monmouth Road West - Smethwick,2023-01-17T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
721747,Monmouth Road West - Smethwick,2023-01-17T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
721747,Monmouth Road West - Smethwick,2023-01-17T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
721747,Monmouth Road West - Smethwick,2023-01-17T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
721747,Monmouth Road West - Smethwick,2023-01-17T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
721747,Monmouth Road West - Smethwick,2023-01-17T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.14
721747,Monmouth Road West - Smethwick,2023-01-17T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
721747,Monmouth Road West - Smethwick,2023-01-17T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
721747,Monmouth Road West - Smethwick,2023-01-17T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
721747,Monmouth Road West - Smethwick,2023-01-17T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
721747,Monmouth Road West - Smethwick,2023-01-17T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
721747,Monmouth Road West - Smethwick,2023-01-17T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
721747,Monmouth Road West - Smethwick,2023-01-17T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
721747,Monmouth Road West - Smethwick,2023-01-17T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
721747,Monmouth Road West - Smethwick,2023-01-17T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
721747,Monmouth Road West - Smethwick,2023-01-17T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.98
721747,Monmouth Road West - Smethwick,2023-01-17T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
721747,Monmouth Road West - Smethwick,2023-01-17T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
721747,Monmouth Road West - Smethwick,2023-01-17T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
721747,Monmouth Road West - Smethwick,2023-01-17T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
721747,Monmouth Road West - Smethwick,2023-01-17T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
721747,Monmouth Road West - Smethwick,2023-01-17T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
721747,Monmouth Road West - Smethwick,2023-01-17T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
721747,Monmouth Road West - Smethwick,2023-01-17T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
721747,Monmouth Road West - Smethwick,2023-01-17T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
721747,Monmouth Road West - Smethwick,2023-01-17T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
721747,Monmouth Road West - Smethwick,2023-01-17T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
721747,Monmouth Road West - Smethwick,2023-01-17T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
721747,Monmouth Road West - Smethwick,2023-01-17T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
721747,Monmouth Road West - Smethwick,2023-01-17T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
721747,Monmouth Road West - Smethwick,2023-01-17T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
721747,Monmouth Road West - Smethwick,2023-01-17T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
721747,Monmouth Road West - Smethwick,2023-01-17T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
721747,Monmouth Road West - Smethwick,2023-01-17T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
721747,Monmouth Road West - Smethwick,2023-01-17T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
721747,Monmouth Road West - Smethwick,2023-01-17T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
721747,Monmouth Road West - Smethwick,2023-01-17T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
721747,Monmouth Road West - Smethwick,2023-01-17T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
721747,Monmouth Road West - Smethwick,2023-01-17T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
721747,Monmouth Road West - Smethwick,2023-01-17T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
721747,Monmouth Road West - Smethwick,2023-01-17T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
721747,Monmouth Road West - Smethwick,2023-01-17T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
721747,Monmouth Road West - Smethwick,2023-01-17T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.92
721747,Monmouth Road West - Smethwick,2023-01-17T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
721747,Monmouth Road West - Smethwick,2023-01-17T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
721747,Monmouth Road West - Smethwick,2023-01-17T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
721747,Monmouth Road West - Smethwick,2023-01-17T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
721747,Monmouth Road West - Smethwick,2023-01-17T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.17
721747,Monmouth Road West - Smethwick,2023-01-17T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
721747,Monmouth Road West - Smethwick,2023-01-17T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
721747,Monmouth Road West - Smethwick,2023-01-17T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
721747,Monmouth Road West - Smethwick,2023-01-17T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
721747,Monmouth Road West - Smethwick,2023-01-17T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
721747,Monmouth Road West - Smethwick,2023-01-17T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
721747,Monmouth Road West - Smethwick,2023-01-17T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
721747,Monmouth Road West - Smethwick,2023-01-17T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
721747,Monmouth Road West - Smethwick,2023-01-17T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
721747,Monmouth Road West - Smethwick,2023-01-17T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
721747,Monmouth Road West - Smethwick,2023-01-17T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
721747,Monmouth Road West - Smethwick,2023-01-17T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
721747,Monmouth Road West - Smethwick,2023-01-17T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
721747,Monmouth Road West - Smethwick,2023-01-17T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
721747,Monmouth Road West - Smethwick,2023-01-17T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
721747,Monmouth Road West - Smethwick,2023-01-17T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
721747,Monmouth Road West - Smethwick,2023-01-17T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
721747,Monmouth Road West - Smethwick,2023-01-17T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
721747,Monmouth Road West - Smethwick,2023-01-17T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
721747,Monmouth Road West - Smethwick,2023-01-17T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
721747,Monmouth Road West - Smethwick,2023-01-17T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
721747,Monmouth Road West - Smethwick,2023-01-17T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
721747,Monmouth Road West - Smethwick,2023-01-17T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
721747,Monmouth Road West - Smethwick,2023-01-17T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
721747,Monmouth Road West - Smethwick,2023-01-17T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
721747,Monmouth Road West - Smethwick,2023-01-17T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
721747,Monmouth Road West - Smethwick,2023-01-17T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
721747,Monmouth Road West - Smethwick,2023-01-17T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
721747,Monmouth Road West - Smethwick,2023-01-17T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
721747,Monmouth Road West - Smethwick,2023-01-17T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.89
721747,Monmouth Road West - Smethwick,2023-01-17T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
721747,Monmouth Road West - Smethwick,2023-01-17T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
721747,Monmouth Road West - Smethwick,2023-01-17T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
721747,Monmouth Road West - Smethwick,2023-01-17T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
721747,Monmouth Road West - Smethwick,2023-01-17T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
721747,Monmouth Road West - Smethwick,2023-01-17T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
721747,Monmouth Road West - Smethwick,2023-01-17T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
721747,Monmouth Road West - Smethwick,2023-01-17T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
721747,Monmouth Road West - Smethwick,2023-01-17T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
721747,Monmouth Road West - Smethwick,2023-01-17T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
721747,Monmouth Road West - Smethwick,2023-01-17T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
721747,Monmouth Road West - Smethwick,2023-01-17T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
721747,Monmouth Road West - Smethwick,2023-01-17T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
721747,Monmouth Road West - Smethwick,2023-01-17T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
721747,Monmouth Road West - Smethwick,2023-01-17T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
721747,Monmouth Road West - Smethwick,2023-01-17T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
721747,Monmouth Road West - Smethwick,2023-01-17T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
721747,Monmouth Road West - Smethwick,2023-01-17T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
721747,Monmouth Road West - Smethwick,2023-01-17T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
721747,Monmouth Road West - Smethwick,2023-01-17T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
721747,Monmouth Road West - Smethwick,2023-01-17T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
721747,Monmouth Road West - Smethwick,2023-01-17T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
721747,Monmouth Road West - Smethwick,2023-01-17T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
721747,Monmouth Road West - Smethwick,2023-01-17T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
721747,Monmouth Road West - Smethwick,2023-01-17T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
721747,Monmouth Road West - Smethwick,2023-01-17T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
721747,Monmouth Road West - Smethwick,2023-01-17T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
721747,Monmouth Road West - Smethwick,2023-01-17T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
721747,Monmouth Road West - Smethwick,2023-01-17T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
721747,Monmouth Road West - Smethwick,2023-01-17T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.35
721747,Monmouth Road West - Smethwick,2023-01-17T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
721747,Monmouth Road West - Smethwick,2023-01-17T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
721747,Monmouth Road West - Smethwick,2023-01-17T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
721747,Monmouth Road West - Smethwick,2023-01-17T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
721747,Monmouth Road West - Smethwick,2023-01-17T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
721747,Monmouth Road West - Smethwick,2023-01-17T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
721747,Monmouth Road West - Smethwick,2023-01-17T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
721747,Monmouth Road West - Smethwick,2023-01-17T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
721747,Monmouth Road West - Smethwick,2023-01-17T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
721747,Monmouth Road West - Smethwick,2023-01-17T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
721747,Monmouth Road West - Smethwick,2023-01-17T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
721747,Monmouth Road West - Smethwick,2023-01-16T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
721747,Monmouth Road West - Smethwick,2023-01-16T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
721747,Monmouth Road West - Smethwick,2023-01-16T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
721747,Monmouth Road West - Smethwick,2023-01-16T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
721747,Monmouth Road West - Smethwick,2023-01-16T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
721747,Monmouth Road West - Smethwick,2023-01-16T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
721747,Monmouth Road West - Smethwick,2023-01-16T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
721747,Monmouth Road West - Smethwick,2023-01-16T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
721747,Monmouth Road West - Smethwick,2023-01-16T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
721747,Monmouth Road West - Smethwick,2023-01-16T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
721747,Monmouth Road West - Smethwick,2023-01-16T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
721747,Monmouth Road West - Smethwick,2023-01-16T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
721747,Monmouth Road West - Smethwick,2023-01-16T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
721747,Monmouth Road West - Smethwick,2023-01-16T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
721747,Monmouth Road West - Smethwick,2023-01-16T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
721747,Monmouth Road West - Smethwick,2023-01-16T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
721747,Monmouth Road West - Smethwick,2023-01-16T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
721747,Monmouth Road West - Smethwick,2023-01-16T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
721747,Monmouth Road West - Smethwick,2023-01-16T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
721747,Monmouth Road West - Smethwick,2023-01-16T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
721747,Monmouth Road West - Smethwick,2023-01-16T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
721747,Monmouth Road West - Smethwick,2023-01-16T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
721747,Monmouth Road West - Smethwick,2023-01-16T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
721747,Monmouth Road West - Smethwick,2023-01-16T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
721747,Monmouth Road West - Smethwick,2023-01-16T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
721747,Monmouth Road West - Smethwick,2023-01-16T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
721747,Monmouth Road West - Smethwick,2023-01-16T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
721747,Monmouth Road West - Smethwick,2023-01-16T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
721747,Monmouth Road West - Smethwick,2023-01-16T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
721747,Monmouth Road West - Smethwick,2023-01-16T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.48
721747,Monmouth Road West - Smethwick,2023-01-16T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
721747,Monmouth Road West - Smethwick,2023-01-16T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
721747,Monmouth Road West - Smethwick,2023-01-16T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
721747,Monmouth Road West - Smethwick,2023-01-16T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
721747,Monmouth Road West - Smethwick,2023-01-16T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
721747,Monmouth Road West - Smethwick,2023-01-16T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
721747,Monmouth Road West - Smethwick,2023-01-16T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
721747,Monmouth Road West - Smethwick,2023-01-16T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
721747,Monmouth Road West - Smethwick,2023-01-16T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
721747,Monmouth Road West - Smethwick,2023-01-16T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
721747,Monmouth Road West - Smethwick,2023-01-16T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
721747,Monmouth Road West - Smethwick,2023-01-16T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
721747,Monmouth Road West - Smethwick,2023-01-16T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
721747,Monmouth Road West - Smethwick,2023-01-16T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
721747,Monmouth Road West - Smethwick,2023-01-16T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
721747,Monmouth Road West - Smethwick,2023-01-16T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
721747,Monmouth Road West - Smethwick,2023-01-16T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
721747,Monmouth Road West - Smethwick,2023-01-16T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
721747,Monmouth Road West - Smethwick,2023-01-16T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
721747,Monmouth Road West - Smethwick,2023-01-16T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
721747,Monmouth Road West - Smethwick,2023-01-16T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
721747,Monmouth Road West - Smethwick,2023-01-16T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
721747,Monmouth Road West - Smethwick,2023-01-16T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
721747,Monmouth Road West - Smethwick,2023-01-16T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
721747,Monmouth Road West - Smethwick,2023-01-16T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
721747,Monmouth Road West - Smethwick,2023-01-16T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
721747,Monmouth Road West - Smethwick,2023-01-16T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
721747,Monmouth Road West - Smethwick,2023-01-16T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
721747,Monmouth Road West - Smethwick,2023-01-16T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
721747,Monmouth Road West - Smethwick,2023-01-16T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
721747,Monmouth Road West - Smethwick,2023-01-16T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
721747,Monmouth Road West - Smethwick,2023-01-16T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
721747,Monmouth Road West - Smethwick,2023-01-16T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
721747,Monmouth Road West - Smethwick,2023-01-16T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
721747,Monmouth Road West - Smethwick,2023-01-16T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
721747,Monmouth Road West - Smethwick,2023-01-16T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
721747,Monmouth Road West - Smethwick,2023-01-16T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
721747,Monmouth Road West - Smethwick,2023-01-16T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.11
721747,Monmouth Road West - Smethwick,2023-01-16T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
721747,Monmouth Road West - Smethwick,2023-01-16T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
721747,Monmouth Road West - Smethwick,2023-01-16T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
721747,Monmouth Road West - Smethwick,2023-01-16T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
721747,Monmouth Road West - Smethwick,2023-01-16T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
721747,Monmouth Road West - Smethwick,2023-01-16T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
721747,Monmouth Road West - Smethwick,2023-01-16T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
721747,Monmouth Road West - Smethwick,2023-01-16T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
721747,Monmouth Road West - Smethwick,2023-01-16T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
721747,Monmouth Road West - Smethwick,2023-01-16T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
721747,Monmouth Road West - Smethwick,2023-01-16T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
721747,Monmouth Road West - Smethwick,2023-01-16T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
721747,Monmouth Road West - Smethwick,2023-01-16T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
721747,Monmouth Road West - Smethwick,2023-01-16T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
721747,Monmouth Road West - Smethwick,2023-01-16T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
721747,Monmouth Road West - Smethwick,2023-01-16T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
721747,Monmouth Road West - Smethwick,2023-01-16T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
721747,Monmouth Road West - Smethwick,2023-01-16T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
721747,Monmouth Road West - Smethwick,2023-01-16T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
721747,Monmouth Road West - Smethwick,2023-01-16T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
721747,Monmouth Road West - Smethwick,2023-01-16T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
721747,Monmouth Road West - Smethwick,2023-01-16T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
721747,Monmouth Road West - Smethwick,2023-01-16T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
721747,Monmouth Road West - Smethwick,2023-01-16T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
721747,Monmouth Road West - Smethwick,2023-01-16T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
721747,Monmouth Road West - Smethwick,2023-01-16T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
721747,Monmouth Road West - Smethwick,2023-01-16T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
721747,Monmouth Road West - Smethwick,2023-01-16T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.35
721747,Monmouth Road West - Smethwick,2023-01-16T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
721747,Monmouth Road West - Smethwick,2023-01-16T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
721747,Monmouth Road West - Smethwick,2023-01-16T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
721747,Monmouth Road West - Smethwick,2023-01-16T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
721747,Monmouth Road West - Smethwick,2023-01-16T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
721747,Monmouth Road West - Smethwick,2023-01-16T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
721747,Monmouth Road West - Smethwick,2023-01-16T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
721747,Monmouth Road West - Smethwick,2023-01-16T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
721747,Monmouth Road West - Smethwick,2023-01-16T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
721747,Monmouth Road West - Smethwick,2023-01-16T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
721747,Monmouth Road West - Smethwick,2023-01-16T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
721747,Monmouth Road West - Smethwick,2023-01-16T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
721747,Monmouth Road West - Smethwick,2023-01-16T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
721747,Monmouth Road West - Smethwick,2023-01-16T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
721747,Monmouth Road West - Smethwick,2023-01-16T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.11
721747,Monmouth Road West - Smethwick,2023-01-16T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
721747,Monmouth Road West - Smethwick,2023-01-16T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
721747,Monmouth Road West - Smethwick,2023-01-16T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
721747,Monmouth Road West - Smethwick,2023-01-16T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
721747,Monmouth Road West - Smethwick,2023-01-16T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
721747,Monmouth Road West - Smethwick,2023-01-16T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
721747,Monmouth Road West - Smethwick,2023-01-16T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
721747,Monmouth Road West - Smethwick,2023-01-16T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
721747,Monmouth Road West - Smethwick,2023-01-16T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
721747,Monmouth Road West - Smethwick,2023-01-16T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
721747,Monmouth Road West - Smethwick,2023-01-16T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
721747,Monmouth Road West - Smethwick,2023-01-16T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
721747,Monmouth Road West - Smethwick,2023-01-16T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
721747,Monmouth Road West - Smethwick,2023-01-16T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
721747,Monmouth Road West - Smethwick,2023-01-16T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
721747,Monmouth Road West - Smethwick,2023-01-16T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
721747,Monmouth Road West - Smethwick,2023-01-16T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
721747,Monmouth Road West - Smethwick,2023-01-16T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
721747,Monmouth Road West - Smethwick,2023-01-16T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
721747,Monmouth Road West - Smethwick,2023-01-16T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
721747,Monmouth Road West - Smethwick,2023-01-16T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
721747,Monmouth Road West - Smethwick,2023-01-16T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
721747,Monmouth Road West - Smethwick,2023-01-16T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
721747,Monmouth Road West - Smethwick,2023-01-16T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
721747,Monmouth Road West - Smethwick,2023-01-16T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
721747,Monmouth Road West - Smethwick,2023-01-16T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
721747,Monmouth Road West - Smethwick,2023-01-16T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
721747,Monmouth Road West - Smethwick,2023-01-16T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
721747,Monmouth Road West - Smethwick,2023-01-16T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
721747,Monmouth Road West - Smethwick,2023-01-16T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
721747,Monmouth Road West - Smethwick,2023-01-16T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
721747,Monmouth Road West - Smethwick,2023-01-16T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
721747,Monmouth Road West - Smethwick,2023-01-16T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
721747,Monmouth Road West - Smethwick,2023-01-15T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
721747,Monmouth Road West - Smethwick,2023-01-15T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
721747,Monmouth Road West - Smethwick,2023-01-15T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
721747,Monmouth Road West - Smethwick,2023-01-15T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
721747,Monmouth Road West - Smethwick,2023-01-15T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
721747,Monmouth Road West - Smethwick,2023-01-15T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
721747,Monmouth Road West - Smethwick,2023-01-15T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
721747,Monmouth Road West - Smethwick,2023-01-15T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
721747,Monmouth Road West - Smethwick,2023-01-15T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
721747,Monmouth Road West - Smethwick,2023-01-15T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
721747,Monmouth Road West - Smethwick,2023-01-15T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
721747,Monmouth Road West - Smethwick,2023-01-15T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
721747,Monmouth Road West - Smethwick,2023-01-15T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
721747,Monmouth Road West - Smethwick,2023-01-15T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
721747,Monmouth Road West - Smethwick,2023-01-15T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
721747,Monmouth Road West - Smethwick,2023-01-15T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
721747,Monmouth Road West - Smethwick,2023-01-15T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
721747,Monmouth Road West - Smethwick,2023-01-15T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
721747,Monmouth Road West - Smethwick,2023-01-15T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
721747,Monmouth Road West - Smethwick,2023-01-15T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
721747,Monmouth Road West - Smethwick,2023-01-15T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
721747,Monmouth Road West - Smethwick,2023-01-15T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
721747,Monmouth Road West - Smethwick,2023-01-15T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
721747,Monmouth Road West - Smethwick,2023-01-15T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
721747,Monmouth Road West - Smethwick,2023-01-15T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
721747,Monmouth Road West - Smethwick,2023-01-15T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
721747,Monmouth Road West - Smethwick,2023-01-15T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
721747,Monmouth Road West - Smethwick,2023-01-15T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
721747,Monmouth Road West - Smethwick,2023-01-15T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
721747,Monmouth Road West - Smethwick,2023-01-15T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
721747,Monmouth Road West - Smethwick,2023-01-15T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
721747,Monmouth Road West - Smethwick,2023-01-15T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
721747,Monmouth Road West - Smethwick,2023-01-15T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.82
721747,Monmouth Road West - Smethwick,2023-01-15T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
721747,Monmouth Road West - Smethwick,2023-01-15T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
721747,Monmouth Road West - Smethwick,2023-01-15T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
721747,Monmouth Road West - Smethwick,2023-01-15T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
721747,Monmouth Road West - Smethwick,2023-01-15T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
721747,Monmouth Road West - Smethwick,2023-01-15T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
721747,Monmouth Road West - Smethwick,2023-01-15T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
721747,Monmouth Road West - Smethwick,2023-01-15T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
721747,Monmouth Road West - Smethwick,2023-01-15T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
721747,Monmouth Road West - Smethwick,2023-01-15T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
721747,Monmouth Road West - Smethwick,2023-01-15T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
721747,Monmouth Road West - Smethwick,2023-01-15T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
721747,Monmouth Road West - Smethwick,2023-01-15T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
721747,Monmouth Road West - Smethwick,2023-01-15T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
721747,Monmouth Road West - Smethwick,2023-01-15T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
721747,Monmouth Road West - Smethwick,2023-01-15T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.64
721747,Monmouth Road West - Smethwick,2023-01-15T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
721747,Monmouth Road West - Smethwick,2023-01-15T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
721747,Monmouth Road West - Smethwick,2023-01-15T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
721747,Monmouth Road West - Smethwick,2023-01-15T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
721747,Monmouth Road West - Smethwick,2023-01-15T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
721747,Monmouth Road West - Smethwick,2023-01-15T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
721747,Monmouth Road West - Smethwick,2023-01-15T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
721747,Monmouth Road West - Smethwick,2023-01-15T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
721747,Monmouth Road West - Smethwick,2023-01-15T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
721747,Monmouth Road West - Smethwick,2023-01-15T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
721747,Monmouth Road West - Smethwick,2023-01-15T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
721747,Monmouth Road West - Smethwick,2023-01-15T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
721747,Monmouth Road West - Smethwick,2023-01-15T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
721747,Monmouth Road West - Smethwick,2023-01-15T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
721747,Monmouth Road West - Smethwick,2023-01-15T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
721747,Monmouth Road West - Smethwick,2023-01-15T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
721747,Monmouth Road West - Smethwick,2023-01-15T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
721747,Monmouth Road West - Smethwick,2023-01-15T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
721747,Monmouth Road West - Smethwick,2023-01-15T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
721747,Monmouth Road West - Smethwick,2023-01-15T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
721747,Monmouth Road West - Smethwick,2023-01-15T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
721747,Monmouth Road West - Smethwick,2023-01-15T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
721747,Monmouth Road West - Smethwick,2023-01-15T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
721747,Monmouth Road West - Smethwick,2023-01-15T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
721747,Monmouth Road West - Smethwick,2023-01-15T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
721747,Monmouth Road West - Smethwick,2023-01-15T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
721747,Monmouth Road West - Smethwick,2023-01-15T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
721747,Monmouth Road West - Smethwick,2023-01-15T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
721747,Monmouth Road West - Smethwick,2023-01-15T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
721747,Monmouth Road West - Smethwick,2023-01-15T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
721747,Monmouth Road West - Smethwick,2023-01-15T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
721747,Monmouth Road West - Smethwick,2023-01-15T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
721747,Monmouth Road West - Smethwick,2023-01-15T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
721747,Monmouth Road West - Smethwick,2023-01-15T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
721747,Monmouth Road West - Smethwick,2023-01-15T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
721747,Monmouth Road West - Smethwick,2023-01-15T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
721747,Monmouth Road West - Smethwick,2023-01-15T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
721747,Monmouth Road West - Smethwick,2023-01-15T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
721747,Monmouth Road West - Smethwick,2023-01-15T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
721747,Monmouth Road West - Smethwick,2023-01-15T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
721747,Monmouth Road West - Smethwick,2023-01-15T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
721747,Monmouth Road West - Smethwick,2023-01-15T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
721747,Monmouth Road West - Smethwick,2023-01-15T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
721747,Monmouth Road West - Smethwick,2023-01-15T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
721747,Monmouth Road West - Smethwick,2023-01-15T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
721747,Monmouth Road West - Smethwick,2023-01-15T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
721747,Monmouth Road West - Smethwick,2023-01-15T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
721747,Monmouth Road West - Smethwick,2023-01-15T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
721747,Monmouth Road West - Smethwick,2023-01-15T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
721747,Monmouth Road West - Smethwick,2023-01-15T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
721747,Monmouth Road West - Smethwick,2023-01-15T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
721747,Monmouth Road West - Smethwick,2023-01-15T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
721747,Monmouth Road West - Smethwick,2023-01-15T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
721747,Monmouth Road West - Smethwick,2023-01-15T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
721747,Monmouth Road West - Smethwick,2023-01-15T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
721747,Monmouth Road West - Smethwick,2023-01-15T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
721747,Monmouth Road West - Smethwick,2023-01-15T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
721747,Monmouth Road West - Smethwick,2023-01-15T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
721747,Monmouth Road West - Smethwick,2023-01-15T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
721747,Monmouth Road West - Smethwick,2023-01-15T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
721747,Monmouth Road West - Smethwick,2023-01-15T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
721747,Monmouth Road West - Smethwick,2023-01-15T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
