Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-14T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
721747,Monmouth Road West - Smethwick,2023-02-14T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
721747,Monmouth Road West - Smethwick,2023-02-14T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
721747,Monmouth Road West - Smethwick,2023-02-14T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
721747,Monmouth Road West - Smethwick,2023-02-14T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
721747,Monmouth Road West - Smethwick,2023-02-14T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
721747,Monmouth Road West - Smethwick,2023-02-14T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
721747,Monmouth Road West - Smethwick,2023-02-14T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
721747,Monmouth Road West - Smethwick,2023-02-14T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
721747,Monmouth Road West - Smethwick,2023-02-14T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
721747,Monmouth Road West - Smethwick,2023-02-14T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
721747,Monmouth Road West - Smethwick,2023-02-14T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
721747,Monmouth Road West - Smethwick,2023-02-14T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
721747,Monmouth Road West - Smethwick,2023-02-14T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
721747,Monmouth Road West - Smethwick,2023-02-14T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
721747,Monmouth Road West - Smethwick,2023-02-14T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
721747,Monmouth Road West - Smethwick,2023-02-14T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
721747,Monmouth Road West - Smethwick,2023-02-14T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
721747,Monmouth Road West - Smethwick,2023-02-14T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
721747,Monmouth Road West - Smethwick,2023-02-14T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
721747,Monmouth Road West - Smethwick,2023-02-14T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
721747,Monmouth Road West - Smethwick,2023-02-14T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
721747,Monmouth Road West - Smethwick,2023-02-14T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
721747,Monmouth Road West - Smethwick,2023-02-14T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
721747,Monmouth Road West - Smethwick,2023-02-14T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
721747,Monmouth Road West - Smethwick,2023-02-14T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
721747,Monmouth Road West - Smethwick,2023-02-14T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
721747,Monmouth Road West - Smethwick,2023-02-14T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
721747,Monmouth Road West - Smethwick,2023-02-14T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
721747,Monmouth Road West - Smethwick,2023-02-14T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
721747,Monmouth Road West - Smethwick,2023-02-14T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
721747,Monmouth Road West - Smethwick,2023-02-14T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
721747,Monmouth Road West - Smethwick,2023-02-14T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
721747,Monmouth Road West - Smethwick,2023-02-14T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
721747,Monmouth Road West - Smethwick,2023-02-14T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
721747,Monmouth Road West - Smethwick,2023-02-13T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
721747,Monmouth Road West - Smethwick,2023-02-13T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
721747,Monmouth Road West - Smethwick,2023-02-13T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
721747,Monmouth Road West - Smethwick,2023-02-13T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
721747,Monmouth Road West - Smethwick,2023-02-13T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
721747,Monmouth Road West - Smethwick,2023-02-13T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
721747,Monmouth Road West - Smethwick,2023-02-13T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
721747,Monmouth Road West - Smethwick,2023-02-13T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
721747,Monmouth Road West - Smethwick,2023-02-13T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
721747,Monmouth Road West - Smethwick,2023-02-13T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
721747,Monmouth Road West - Smethwick,2023-02-13T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
721747,Monmouth Road West - Smethwick,2023-02-13T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
721747,Monmouth Road West - Smethwick,2023-02-13T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
721747,Monmouth Road West - Smethwick,2023-02-13T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
721747,Monmouth Road West - Smethwick,2023-02-13T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
721747,Monmouth Road West - Smethwick,2023-02-13T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
721747,Monmouth Road West - Smethwick,2023-02-13T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
721747,Monmouth Road West - Smethwick,2023-02-13T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
721747,Monmouth Road West - Smethwick,2023-02-13T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
721747,Monmouth Road West - Smethwick,2023-02-13T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
721747,Monmouth Road West - Smethwick,2023-02-13T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
721747,Monmouth Road West - Smethwick,2023-02-13T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
721747,Monmouth Road West - Smethwick,2023-02-13T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
721747,Monmouth Road West - Smethwick,2023-02-13T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
721747,Monmouth Road West - Smethwick,2023-02-13T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
721747,Monmouth Road West - Smethwick,2023-02-13T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
721747,Monmouth Road West - Smethwick,2023-02-13T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
721747,Monmouth Road West - Smethwick,2023-02-13T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
721747,Monmouth Road West - Smethwick,2023-02-13T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
721747,Monmouth Road West - Smethwick,2023-02-13T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
721747,Monmouth Road West - Smethwick,2023-02-13T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
721747,Monmouth Road West - Smethwick,2023-02-13T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
721747,Monmouth Road West - Smethwick,2023-02-13T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
721747,Monmouth Road West - Smethwick,2023-02-13T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
721747,Monmouth Road West - Smethwick,2023-02-13T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
721747,Monmouth Road West - Smethwick,2023-02-13T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
721747,Monmouth Road West - Smethwick,2023-02-13T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
721747,Monmouth Road West - Smethwick,2023-02-13T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
721747,Monmouth Road West - Smethwick,2023-02-13T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
721747,Monmouth Road West - Smethwick,2023-02-13T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
721747,Monmouth Road West - Smethwick,2023-02-13T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
721747,Monmouth Road West - Smethwick,2023-02-13T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
721747,Monmouth Road West - Smethwick,2023-02-13T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
721747,Monmouth Road West - Smethwick,2023-02-13T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
721747,Monmouth Road West - Smethwick,2023-02-13T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
721747,Monmouth Road West - Smethwick,2023-02-13T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
721747,Monmouth Road West - Smethwick,2023-02-13T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
721747,Monmouth Road West - Smethwick,2023-02-13T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
721747,Monmouth Road West - Smethwick,2023-02-13T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
721747,Monmouth Road West - Smethwick,2023-02-13T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
721747,Monmouth Road West - Smethwick,2023-02-13T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
721747,Monmouth Road West - Smethwick,2023-02-13T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
721747,Monmouth Road West - Smethwick,2023-02-13T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
721747,Monmouth Road West - Smethwick,2023-02-13T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
721747,Monmouth Road West - Smethwick,2023-02-13T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
721747,Monmouth Road West - Smethwick,2023-02-13T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
721747,Monmouth Road West - Smethwick,2023-02-13T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
721747,Monmouth Road West - Smethwick,2023-02-13T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
721747,Monmouth Road West - Smethwick,2023-02-13T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
721747,Monmouth Road West - Smethwick,2023-02-13T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
721747,Monmouth Road West - Smethwick,2023-02-13T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
721747,Monmouth Road West - Smethwick,2023-02-13T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
721747,Monmouth Road West - Smethwick,2023-02-13T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
721747,Monmouth Road West - Smethwick,2023-02-13T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
721747,Monmouth Road West - Smethwick,2023-02-13T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
721747,Monmouth Road West - Smethwick,2023-02-13T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
721747,Monmouth Road West - Smethwick,2023-02-13T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
721747,Monmouth Road West - Smethwick,2023-02-13T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
721747,Monmouth Road West - Smethwick,2023-02-13T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
721747,Monmouth Road West - Smethwick,2023-02-13T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
721747,Monmouth Road West - Smethwick,2023-02-13T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
721747,Monmouth Road West - Smethwick,2023-02-13T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
721747,Monmouth Road West - Smethwick,2023-02-13T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
721747,Monmouth Road West - Smethwick,2023-02-13T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
721747,Monmouth Road West - Smethwick,2023-02-13T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
721747,Monmouth Road West - Smethwick,2023-02-13T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
721747,Monmouth Road West - Smethwick,2023-02-13T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
721747,Monmouth Road West - Smethwick,2023-02-13T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
721747,Monmouth Road West - Smethwick,2023-02-13T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
721747,Monmouth Road West - Smethwick,2023-02-13T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
721747,Monmouth Road West - Smethwick,2023-02-13T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
721747,Monmouth Road West - Smethwick,2023-02-13T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
721747,Monmouth Road West - Smethwick,2023-02-13T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
721747,Monmouth Road West - Smethwick,2023-02-13T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
721747,Monmouth Road West - Smethwick,2023-02-13T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
721747,Monmouth Road West - Smethwick,2023-02-13T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
721747,Monmouth Road West - Smethwick,2023-02-13T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
721747,Monmouth Road West - Smethwick,2023-02-13T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
721747,Monmouth Road West - Smethwick,2023-02-13T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
721747,Monmouth Road West - Smethwick,2023-02-13T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
721747,Monmouth Road West - Smethwick,2023-02-13T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
721747,Monmouth Road West - Smethwick,2023-02-13T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
721747,Monmouth Road West - Smethwick,2023-02-13T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
721747,Monmouth Road West - Smethwick,2023-02-13T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
721747,Monmouth Road West - Smethwick,2023-02-13T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
721747,Monmouth Road West - Smethwick,2023-02-13T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
721747,Monmouth Road West - Smethwick,2023-02-13T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
721747,Monmouth Road West - Smethwick,2023-02-13T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
721747,Monmouth Road West - Smethwick,2023-02-13T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
721747,Monmouth Road West - Smethwick,2023-02-13T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
721747,Monmouth Road West - Smethwick,2023-02-13T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
721747,Monmouth Road West - Smethwick,2023-02-13T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
721747,Monmouth Road West - Smethwick,2023-02-13T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
721747,Monmouth Road West - Smethwick,2023-02-13T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
721747,Monmouth Road West - Smethwick,2023-02-13T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
721747,Monmouth Road West - Smethwick,2023-02-13T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
721747,Monmouth Road West - Smethwick,2023-02-13T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
721747,Monmouth Road West - Smethwick,2023-02-13T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
721747,Monmouth Road West - Smethwick,2023-02-13T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
721747,Monmouth Road West - Smethwick,2023-02-13T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
721747,Monmouth Road West - Smethwick,2023-02-13T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
721747,Monmouth Road West - Smethwick,2023-02-13T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
721747,Monmouth Road West - Smethwick,2023-02-13T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
721747,Monmouth Road West - Smethwick,2023-02-13T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
721747,Monmouth Road West - Smethwick,2023-02-13T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
721747,Monmouth Road West - Smethwick,2023-02-13T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
721747,Monmouth Road West - Smethwick,2023-02-13T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
721747,Monmouth Road West - Smethwick,2023-02-13T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
721747,Monmouth Road West - Smethwick,2023-02-13T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
721747,Monmouth Road West - Smethwick,2023-02-13T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
721747,Monmouth Road West - Smethwick,2023-02-13T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
721747,Monmouth Road West - Smethwick,2023-02-13T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
721747,Monmouth Road West - Smethwick,2023-02-13T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
721747,Monmouth Road West - Smethwick,2023-02-13T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
721747,Monmouth Road West - Smethwick,2023-02-13T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
721747,Monmouth Road West - Smethwick,2023-02-13T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
721747,Monmouth Road West - Smethwick,2023-02-13T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
721747,Monmouth Road West - Smethwick,2023-02-13T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
721747,Monmouth Road West - Smethwick,2023-02-13T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
721747,Monmouth Road West - Smethwick,2023-02-13T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
721747,Monmouth Road West - Smethwick,2023-02-13T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
721747,Monmouth Road West - Smethwick,2023-02-13T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
721747,Monmouth Road West - Smethwick,2023-02-13T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
721747,Monmouth Road West - Smethwick,2023-02-13T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
721747,Monmouth Road West - Smethwick,2023-02-13T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
721747,Monmouth Road West - Smethwick,2023-02-13T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
721747,Monmouth Road West - Smethwick,2023-02-13T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
721747,Monmouth Road West - Smethwick,2023-02-13T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
721747,Monmouth Road West - Smethwick,2023-02-13T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
721747,Monmouth Road West - Smethwick,2023-02-13T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
721747,Monmouth Road West - Smethwick,2023-02-13T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
721747,Monmouth Road West - Smethwick,2023-02-13T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
721747,Monmouth Road West - Smethwick,2023-02-13T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
721747,Monmouth Road West - Smethwick,2023-02-13T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
721747,Monmouth Road West - Smethwick,2023-02-12T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
721747,Monmouth Road West - Smethwick,2023-02-12T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
721747,Monmouth Road West - Smethwick,2023-02-12T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
721747,Monmouth Road West - Smethwick,2023-02-12T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
721747,Monmouth Road West - Smethwick,2023-02-12T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
721747,Monmouth Road West - Smethwick,2023-02-12T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
721747,Monmouth Road West - Smethwick,2023-02-12T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
721747,Monmouth Road West - Smethwick,2023-02-12T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
721747,Monmouth Road West - Smethwick,2023-02-12T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
721747,Monmouth Road West - Smethwick,2023-02-12T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
721747,Monmouth Road West - Smethwick,2023-02-12T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
721747,Monmouth Road West - Smethwick,2023-02-12T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
721747,Monmouth Road West - Smethwick,2023-02-12T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
721747,Monmouth Road West - Smethwick,2023-02-12T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
721747,Monmouth Road West - Smethwick,2023-02-12T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
721747,Monmouth Road West - Smethwick,2023-02-12T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
721747,Monmouth Road West - Smethwick,2023-02-12T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
721747,Monmouth Road West - Smethwick,2023-02-12T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
721747,Monmouth Road West - Smethwick,2023-02-12T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
721747,Monmouth Road West - Smethwick,2023-02-12T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
721747,Monmouth Road West - Smethwick,2023-02-12T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
721747,Monmouth Road West - Smethwick,2023-02-12T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
721747,Monmouth Road West - Smethwick,2023-02-12T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
721747,Monmouth Road West - Smethwick,2023-02-12T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
721747,Monmouth Road West - Smethwick,2023-02-12T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
721747,Monmouth Road West - Smethwick,2023-02-12T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
721747,Monmouth Road West - Smethwick,2023-02-12T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
721747,Monmouth Road West - Smethwick,2023-02-12T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
721747,Monmouth Road West - Smethwick,2023-02-12T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
721747,Monmouth Road West - Smethwick,2023-02-12T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
721747,Monmouth Road West - Smethwick,2023-02-12T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
721747,Monmouth Road West - Smethwick,2023-02-12T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
721747,Monmouth Road West - Smethwick,2023-02-12T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
721747,Monmouth Road West - Smethwick,2023-02-12T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
721747,Monmouth Road West - Smethwick,2023-02-12T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
721747,Monmouth Road West - Smethwick,2023-02-12T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
721747,Monmouth Road West - Smethwick,2023-02-12T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
721747,Monmouth Road West - Smethwick,2023-02-12T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
721747,Monmouth Road West - Smethwick,2023-02-12T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
721747,Monmouth Road West - Smethwick,2023-02-12T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
721747,Monmouth Road West - Smethwick,2023-02-12T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
721747,Monmouth Road West - Smethwick,2023-02-12T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
721747,Monmouth Road West - Smethwick,2023-02-12T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
721747,Monmouth Road West - Smethwick,2023-02-12T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
721747,Monmouth Road West - Smethwick,2023-02-12T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
721747,Monmouth Road West - Smethwick,2023-02-12T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
721747,Monmouth Road West - Smethwick,2023-02-12T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
721747,Monmouth Road West - Smethwick,2023-02-12T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
721747,Monmouth Road West - Smethwick,2023-02-12T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
721747,Monmouth Road West - Smethwick,2023-02-12T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
721747,Monmouth Road West - Smethwick,2023-02-12T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
721747,Monmouth Road West - Smethwick,2023-02-12T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
721747,Monmouth Road West - Smethwick,2023-02-12T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
721747,Monmouth Road West - Smethwick,2023-02-12T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
721747,Monmouth Road West - Smethwick,2023-02-12T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
721747,Monmouth Road West - Smethwick,2023-02-12T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
721747,Monmouth Road West - Smethwick,2023-02-12T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
721747,Monmouth Road West - Smethwick,2023-02-12T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
721747,Monmouth Road West - Smethwick,2023-02-12T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
721747,Monmouth Road West - Smethwick,2023-02-12T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
721747,Monmouth Road West - Smethwick,2023-02-12T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
721747,Monmouth Road West - Smethwick,2023-02-12T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
721747,Monmouth Road West - Smethwick,2023-02-12T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
721747,Monmouth Road West - Smethwick,2023-02-12T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
721747,Monmouth Road West - Smethwick,2023-02-12T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
721747,Monmouth Road West - Smethwick,2023-02-12T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
721747,Monmouth Road West - Smethwick,2023-02-12T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
721747,Monmouth Road West - Smethwick,2023-02-12T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
721747,Monmouth Road West - Smethwick,2023-02-12T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
721747,Monmouth Road West - Smethwick,2023-02-12T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
721747,Monmouth Road West - Smethwick,2023-02-12T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
721747,Monmouth Road West - Smethwick,2023-02-12T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
721747,Monmouth Road West - Smethwick,2023-02-12T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
721747,Monmouth Road West - Smethwick,2023-02-12T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
721747,Monmouth Road West - Smethwick,2023-02-12T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
721747,Monmouth Road West - Smethwick,2023-02-12T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
721747,Monmouth Road West - Smethwick,2023-02-12T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
721747,Monmouth Road West - Smethwick,2023-02-12T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
721747,Monmouth Road West - Smethwick,2023-02-12T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
721747,Monmouth Road West - Smethwick,2023-02-12T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
721747,Monmouth Road West - Smethwick,2023-02-12T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
721747,Monmouth Road West - Smethwick,2023-02-12T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
721747,Monmouth Road West - Smethwick,2023-02-12T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
721747,Monmouth Road West - Smethwick,2023-02-12T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
721747,Monmouth Road West - Smethwick,2023-02-12T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
721747,Monmouth Road West - Smethwick,2023-02-12T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
721747,Monmouth Road West - Smethwick,2023-02-12T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
721747,Monmouth Road West - Smethwick,2023-02-12T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
721747,Monmouth Road West - Smethwick,2023-02-12T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
721747,Monmouth Road West - Smethwick,2023-02-12T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
721747,Monmouth Road West - Smethwick,2023-02-12T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
721747,Monmouth Road West - Smethwick,2023-02-12T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
721747,Monmouth Road West - Smethwick,2023-02-12T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
721747,Monmouth Road West - Smethwick,2023-02-12T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
721747,Monmouth Road West - Smethwick,2023-02-12T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
721747,Monmouth Road West - Smethwick,2023-02-12T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
721747,Monmouth Road West - Smethwick,2023-02-12T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
721747,Monmouth Road West - Smethwick,2023-02-12T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
721747,Monmouth Road West - Smethwick,2023-02-12T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
721747,Monmouth Road West - Smethwick,2023-02-12T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
721747,Monmouth Road West - Smethwick,2023-02-12T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
721747,Monmouth Road West - Smethwick,2023-02-12T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
721747,Monmouth Road West - Smethwick,2023-02-12T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
721747,Monmouth Road West - Smethwick,2023-02-12T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
721747,Monmouth Road West - Smethwick,2023-02-12T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
721747,Monmouth Road West - Smethwick,2023-02-12T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
721747,Monmouth Road West - Smethwick,2023-02-12T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
721747,Monmouth Road West - Smethwick,2023-02-12T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
721747,Monmouth Road West - Smethwick,2023-02-12T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
721747,Monmouth Road West - Smethwick,2023-02-12T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
721747,Monmouth Road West - Smethwick,2023-02-12T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
721747,Monmouth Road West - Smethwick,2023-02-12T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
721747,Monmouth Road West - Smethwick,2023-02-12T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
721747,Monmouth Road West - Smethwick,2023-02-12T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
721747,Monmouth Road West - Smethwick,2023-02-12T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
721747,Monmouth Road West - Smethwick,2023-02-12T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
721747,Monmouth Road West - Smethwick,2023-02-12T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
721747,Monmouth Road West - Smethwick,2023-02-12T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
721747,Monmouth Road West - Smethwick,2023-02-12T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
721747,Monmouth Road West - Smethwick,2023-02-12T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
721747,Monmouth Road West - Smethwick,2023-02-12T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
721747,Monmouth Road West - Smethwick,2023-02-12T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
721747,Monmouth Road West - Smethwick,2023-02-12T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
721747,Monmouth Road West - Smethwick,2023-02-12T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
721747,Monmouth Road West - Smethwick,2023-02-12T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
721747,Monmouth Road West - Smethwick,2023-02-12T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
721747,Monmouth Road West - Smethwick,2023-02-12T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
721747,Monmouth Road West - Smethwick,2023-02-12T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
721747,Monmouth Road West - Smethwick,2023-02-12T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
721747,Monmouth Road West - Smethwick,2023-02-12T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
721747,Monmouth Road West - Smethwick,2023-02-12T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
721747,Monmouth Road West - Smethwick,2023-02-12T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
721747,Monmouth Road West - Smethwick,2023-02-12T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
721747,Monmouth Road West - Smethwick,2023-02-12T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
721747,Monmouth Road West - Smethwick,2023-02-12T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
721747,Monmouth Road West - Smethwick,2023-02-12T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
721747,Monmouth Road West - Smethwick,2023-02-12T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
721747,Monmouth Road West - Smethwick,2023-02-12T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
721747,Monmouth Road West - Smethwick,2023-02-12T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
721747,Monmouth Road West - Smethwick,2023-02-12T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
721747,Monmouth Road West - Smethwick,2023-02-12T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
721747,Monmouth Road West - Smethwick,2023-02-12T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
721747,Monmouth Road West - Smethwick,2023-02-12T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
721747,Monmouth Road West - Smethwick,2023-02-12T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
721747,Monmouth Road West - Smethwick,2023-02-11T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
721747,Monmouth Road West - Smethwick,2023-02-11T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
721747,Monmouth Road West - Smethwick,2023-02-11T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
721747,Monmouth Road West - Smethwick,2023-02-11T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
721747,Monmouth Road West - Smethwick,2023-02-11T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
721747,Monmouth Road West - Smethwick,2023-02-11T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
721747,Monmouth Road West - Smethwick,2023-02-11T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
721747,Monmouth Road West - Smethwick,2023-02-11T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
721747,Monmouth Road West - Smethwick,2023-02-11T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
721747,Monmouth Road West - Smethwick,2023-02-11T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
721747,Monmouth Road West - Smethwick,2023-02-11T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
721747,Monmouth Road West - Smethwick,2023-02-11T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
721747,Monmouth Road West - Smethwick,2023-02-11T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
721747,Monmouth Road West - Smethwick,2023-02-11T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
721747,Monmouth Road West - Smethwick,2023-02-11T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
721747,Monmouth Road West - Smethwick,2023-02-11T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
721747,Monmouth Road West - Smethwick,2023-02-11T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
721747,Monmouth Road West - Smethwick,2023-02-11T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
721747,Monmouth Road West - Smethwick,2023-02-11T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
721747,Monmouth Road West - Smethwick,2023-02-11T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
721747,Monmouth Road West - Smethwick,2023-02-11T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
721747,Monmouth Road West - Smethwick,2023-02-11T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
721747,Monmouth Road West - Smethwick,2023-02-11T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
721747,Monmouth Road West - Smethwick,2023-02-11T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
721747,Monmouth Road West - Smethwick,2023-02-11T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
721747,Monmouth Road West - Smethwick,2023-02-11T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
721747,Monmouth Road West - Smethwick,2023-02-11T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
721747,Monmouth Road West - Smethwick,2023-02-11T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
721747,Monmouth Road West - Smethwick,2023-02-11T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
721747,Monmouth Road West - Smethwick,2023-02-11T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
721747,Monmouth Road West - Smethwick,2023-02-11T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
721747,Monmouth Road West - Smethwick,2023-02-11T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
721747,Monmouth Road West - Smethwick,2023-02-11T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
721747,Monmouth Road West - Smethwick,2023-02-11T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
721747,Monmouth Road West - Smethwick,2023-02-11T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
721747,Monmouth Road West - Smethwick,2023-02-11T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
721747,Monmouth Road West - Smethwick,2023-02-11T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
721747,Monmouth Road West - Smethwick,2023-02-11T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
721747,Monmouth Road West - Smethwick,2023-02-11T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
721747,Monmouth Road West - Smethwick,2023-02-11T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
721747,Monmouth Road West - Smethwick,2023-02-11T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
721747,Monmouth Road West - Smethwick,2023-02-11T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
721747,Monmouth Road West - Smethwick,2023-02-11T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
721747,Monmouth Road West - Smethwick,2023-02-11T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
721747,Monmouth Road West - Smethwick,2023-02-11T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
721747,Monmouth Road West - Smethwick,2023-02-11T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
721747,Monmouth Road West - Smethwick,2023-02-11T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
721747,Monmouth Road West - Smethwick,2023-02-11T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
721747,Monmouth Road West - Smethwick,2023-02-11T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
721747,Monmouth Road West - Smethwick,2023-02-11T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
721747,Monmouth Road West - Smethwick,2023-02-11T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
721747,Monmouth Road West - Smethwick,2023-02-11T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
721747,Monmouth Road West - Smethwick,2023-02-11T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
721747,Monmouth Road West - Smethwick,2023-02-11T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
721747,Monmouth Road West - Smethwick,2023-02-11T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
721747,Monmouth Road West - Smethwick,2023-02-11T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
721747,Monmouth Road West - Smethwick,2023-02-11T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
721747,Monmouth Road West - Smethwick,2023-02-11T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
721747,Monmouth Road West - Smethwick,2023-02-11T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
721747,Monmouth Road West - Smethwick,2023-02-11T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
721747,Monmouth Road West - Smethwick,2023-02-11T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
721747,Monmouth Road West - Smethwick,2023-02-11T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
721747,Monmouth Road West - Smethwick,2023-02-11T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
721747,Monmouth Road West - Smethwick,2023-02-11T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
721747,Monmouth Road West - Smethwick,2023-02-11T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
721747,Monmouth Road West - Smethwick,2023-02-11T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
721747,Monmouth Road West - Smethwick,2023-02-11T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
721747,Monmouth Road West - Smethwick,2023-02-11T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
721747,Monmouth Road West - Smethwick,2023-02-11T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
721747,Monmouth Road West - Smethwick,2023-02-11T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
721747,Monmouth Road West - Smethwick,2023-02-11T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
721747,Monmouth Road West - Smethwick,2023-02-11T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
721747,Monmouth Road West - Smethwick,2023-02-11T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
721747,Monmouth Road West - Smethwick,2023-02-11T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
721747,Monmouth Road West - Smethwick,2023-02-11T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
721747,Monmouth Road West - Smethwick,2023-02-11T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
721747,Monmouth Road West - Smethwick,2023-02-11T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
721747,Monmouth Road West - Smethwick,2023-02-11T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
721747,Monmouth Road West - Smethwick,2023-02-11T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
721747,Monmouth Road West - Smethwick,2023-02-11T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
721747,Monmouth Road West - Smethwick,2023-02-11T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
721747,Monmouth Road West - Smethwick,2023-02-11T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
721747,Monmouth Road West - Smethwick,2023-02-11T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
721747,Monmouth Road West - Smethwick,2023-02-11T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
721747,Monmouth Road West - Smethwick,2023-02-11T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
721747,Monmouth Road West - Smethwick,2023-02-11T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
721747,Monmouth Road West - Smethwick,2023-02-11T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
721747,Monmouth Road West - Smethwick,2023-02-11T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
721747,Monmouth Road West - Smethwick,2023-02-11T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
721747,Monmouth Road West - Smethwick,2023-02-11T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
721747,Monmouth Road West - Smethwick,2023-02-11T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
721747,Monmouth Road West - Smethwick,2023-02-11T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
721747,Monmouth Road West - Smethwick,2023-02-11T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
721747,Monmouth Road West - Smethwick,2023-02-11T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
721747,Monmouth Road West - Smethwick,2023-02-11T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
721747,Monmouth Road West - Smethwick,2023-02-11T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
721747,Monmouth Road West - Smethwick,2023-02-11T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
721747,Monmouth Road West - Smethwick,2023-02-11T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
721747,Monmouth Road West - Smethwick,2023-02-11T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
721747,Monmouth Road West - Smethwick,2023-02-11T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
721747,Monmouth Road West - Smethwick,2023-02-11T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
721747,Monmouth Road West - Smethwick,2023-02-11T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
721747,Monmouth Road West - Smethwick,2023-02-11T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
721747,Monmouth Road West - Smethwick,2023-02-11T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
721747,Monmouth Road West - Smethwick,2023-02-11T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
721747,Monmouth Road West - Smethwick,2023-02-11T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
721747,Monmouth Road West - Smethwick,2023-02-11T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
721747,Monmouth Road West - Smethwick,2023-02-11T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
721747,Monmouth Road West - Smethwick,2023-02-11T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
721747,Monmouth Road West - Smethwick,2023-02-11T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
721747,Monmouth Road West - Smethwick,2023-02-11T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
721747,Monmouth Road West - Smethwick,2023-02-11T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
721747,Monmouth Road West - Smethwick,2023-02-11T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
721747,Monmouth Road West - Smethwick,2023-02-11T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
721747,Monmouth Road West - Smethwick,2023-02-11T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
721747,Monmouth Road West - Smethwick,2023-02-11T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
721747,Monmouth Road West - Smethwick,2023-02-11T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
721747,Monmouth Road West - Smethwick,2023-02-11T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
721747,Monmouth Road West - Smethwick,2023-02-11T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
721747,Monmouth Road West - Smethwick,2023-02-11T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
721747,Monmouth Road West - Smethwick,2023-02-11T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
721747,Monmouth Road West - Smethwick,2023-02-11T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
721747,Monmouth Road West - Smethwick,2023-02-11T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
721747,Monmouth Road West - Smethwick,2023-02-11T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
721747,Monmouth Road West - Smethwick,2023-02-11T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
721747,Monmouth Road West - Smethwick,2023-02-11T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
721747,Monmouth Road West - Smethwick,2023-02-11T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
721747,Monmouth Road West - Smethwick,2023-02-11T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
721747,Monmouth Road West - Smethwick,2023-02-11T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
721747,Monmouth Road West - Smethwick,2023-02-11T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
721747,Monmouth Road West - Smethwick,2023-02-11T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
721747,Monmouth Road West - Smethwick,2023-02-11T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
721747,Monmouth Road West - Smethwick,2023-02-11T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
721747,Monmouth Road West - Smethwick,2023-02-11T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
721747,Monmouth Road West - Smethwick,2023-02-11T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
721747,Monmouth Road West - Smethwick,2023-02-11T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
721747,Monmouth Road West - Smethwick,2023-02-11T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
721747,Monmouth Road West - Smethwick,2023-02-11T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
721747,Monmouth Road West - Smethwick,2023-02-11T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
721747,Monmouth Road West - Smethwick,2023-02-11T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
721747,Monmouth Road West - Smethwick,2023-02-11T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
721747,Monmouth Road West - Smethwick,2023-02-11T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
721747,Monmouth Road West - Smethwick,2023-02-11T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
721747,Monmouth Road West - Smethwick,2023-02-11T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
