Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-06T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
721747,Monmouth Road West - Smethwick,2023-01-06T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
721747,Monmouth Road West - Smethwick,2023-01-06T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
721747,Monmouth Road West - Smethwick,2023-01-06T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
721747,Monmouth Road West - Smethwick,2023-01-06T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
721747,Monmouth Road West - Smethwick,2023-01-06T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
721747,Monmouth Road West - Smethwick,2023-01-06T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
721747,Monmouth Road West - Smethwick,2023-01-06T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
721747,Monmouth Road West - Smethwick,2023-01-06T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
721747,Monmouth Road West - Smethwick,2023-01-06T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
721747,Monmouth Road West - Smethwick,2023-01-06T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
721747,Monmouth Road West - Smethwick,2023-01-06T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
721747,Monmouth Road West - Smethwick,2023-01-06T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
721747,Monmouth Road West - Smethwick,2023-01-06T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
721747,Monmouth Road West - Smethwick,2023-01-06T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
721747,Monmouth Road West - Smethwick,2023-01-06T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
721747,Monmouth Road West - Smethwick,2023-01-06T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
721747,Monmouth Road West - Smethwick,2023-01-06T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
721747,Monmouth Road West - Smethwick,2023-01-06T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
721747,Monmouth Road West - Smethwick,2023-01-06T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
721747,Monmouth Road West - Smethwick,2023-01-06T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
721747,Monmouth Road West - Smethwick,2023-01-06T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
721747,Monmouth Road West - Smethwick,2023-01-06T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
721747,Monmouth Road West - Smethwick,2023-01-06T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
721747,Monmouth Road West - Smethwick,2023-01-06T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
721747,Monmouth Road West - Smethwick,2023-01-06T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
721747,Monmouth Road West - Smethwick,2023-01-06T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
721747,Monmouth Road West - Smethwick,2023-01-06T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
721747,Monmouth Road West - Smethwick,2023-01-06T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
721747,Monmouth Road West - Smethwick,2023-01-06T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
721747,Monmouth Road West - Smethwick,2023-01-06T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
721747,Monmouth Road West - Smethwick,2023-01-06T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
721747,Monmouth Road West - Smethwick,2023-01-06T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
721747,Monmouth Road West - Smethwick,2023-01-06T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
721747,Monmouth Road West - Smethwick,2023-01-06T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
721747,Monmouth Road West - Smethwick,2023-01-06T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
721747,Monmouth Road West - Smethwick,2023-01-06T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
721747,Monmouth Road West - Smethwick,2023-01-06T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
721747,Monmouth Road West - Smethwick,2023-01-06T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
721747,Monmouth Road West - Smethwick,2023-01-06T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
721747,Monmouth Road West - Smethwick,2023-01-06T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
721747,Monmouth Road West - Smethwick,2023-01-06T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
721747,Monmouth Road West - Smethwick,2023-01-06T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
721747,Monmouth Road West - Smethwick,2023-01-06T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
721747,Monmouth Road West - Smethwick,2023-01-06T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
721747,Monmouth Road West - Smethwick,2023-01-06T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
721747,Monmouth Road West - Smethwick,2023-01-06T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
721747,Monmouth Road West - Smethwick,2023-01-06T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
721747,Monmouth Road West - Smethwick,2023-01-05T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
721747,Monmouth Road West - Smethwick,2023-01-05T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
721747,Monmouth Road West - Smethwick,2023-01-05T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
721747,Monmouth Road West - Smethwick,2023-01-05T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
721747,Monmouth Road West - Smethwick,2023-01-05T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
721747,Monmouth Road West - Smethwick,2023-01-05T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
721747,Monmouth Road West - Smethwick,2023-01-05T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
721747,Monmouth Road West - Smethwick,2023-01-05T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
721747,Monmouth Road West - Smethwick,2023-01-05T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
721747,Monmouth Road West - Smethwick,2023-01-05T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
721747,Monmouth Road West - Smethwick,2023-01-05T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
721747,Monmouth Road West - Smethwick,2023-01-05T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
721747,Monmouth Road West - Smethwick,2023-01-05T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
721747,Monmouth Road West - Smethwick,2023-01-05T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
721747,Monmouth Road West - Smethwick,2023-01-05T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
721747,Monmouth Road West - Smethwick,2023-01-05T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
721747,Monmouth Road West - Smethwick,2023-01-05T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
721747,Monmouth Road West - Smethwick,2023-01-05T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
721747,Monmouth Road West - Smethwick,2023-01-05T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
721747,Monmouth Road West - Smethwick,2023-01-05T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
721747,Monmouth Road West - Smethwick,2023-01-05T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
721747,Monmouth Road West - Smethwick,2023-01-05T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
721747,Monmouth Road West - Smethwick,2023-01-05T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
721747,Monmouth Road West - Smethwick,2023-01-05T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
721747,Monmouth Road West - Smethwick,2023-01-05T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
721747,Monmouth Road West - Smethwick,2023-01-05T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
721747,Monmouth Road West - Smethwick,2023-01-05T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
721747,Monmouth Road West - Smethwick,2023-01-05T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
721747,Monmouth Road West - Smethwick,2023-01-05T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
721747,Monmouth Road West - Smethwick,2023-01-05T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
721747,Monmouth Road West - Smethwick,2023-01-05T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
721747,Monmouth Road West - Smethwick,2023-01-05T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
721747,Monmouth Road West - Smethwick,2023-01-05T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
721747,Monmouth Road West - Smethwick,2023-01-05T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
721747,Monmouth Road West - Smethwick,2023-01-05T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
721747,Monmouth Road West - Smethwick,2023-01-05T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
721747,Monmouth Road West - Smethwick,2023-01-05T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
721747,Monmouth Road West - Smethwick,2023-01-05T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
721747,Monmouth Road West - Smethwick,2023-01-05T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
721747,Monmouth Road West - Smethwick,2023-01-05T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
721747,Monmouth Road West - Smethwick,2023-01-05T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
721747,Monmouth Road West - Smethwick,2023-01-05T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
721747,Monmouth Road West - Smethwick,2023-01-05T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
721747,Monmouth Road West - Smethwick,2023-01-05T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
721747,Monmouth Road West - Smethwick,2023-01-05T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
721747,Monmouth Road West - Smethwick,2023-01-05T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
721747,Monmouth Road West - Smethwick,2023-01-05T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
721747,Monmouth Road West - Smethwick,2023-01-05T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
721747,Monmouth Road West - Smethwick,2023-01-05T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
721747,Monmouth Road West - Smethwick,2023-01-05T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
721747,Monmouth Road West - Smethwick,2023-01-05T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
721747,Monmouth Road West - Smethwick,2023-01-05T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
721747,Monmouth Road West - Smethwick,2023-01-05T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
721747,Monmouth Road West - Smethwick,2023-01-05T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
721747,Monmouth Road West - Smethwick,2023-01-05T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
721747,Monmouth Road West - Smethwick,2023-01-05T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
721747,Monmouth Road West - Smethwick,2023-01-05T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
721747,Monmouth Road West - Smethwick,2023-01-05T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
721747,Monmouth Road West - Smethwick,2023-01-05T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
721747,Monmouth Road West - Smethwick,2023-01-05T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
721747,Monmouth Road West - Smethwick,2023-01-05T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
721747,Monmouth Road West - Smethwick,2023-01-05T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
721747,Monmouth Road West - Smethwick,2023-01-05T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
721747,Monmouth Road West - Smethwick,2023-01-05T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
721747,Monmouth Road West - Smethwick,2023-01-05T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
721747,Monmouth Road West - Smethwick,2023-01-05T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
721747,Monmouth Road West - Smethwick,2023-01-05T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
721747,Monmouth Road West - Smethwick,2023-01-05T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
721747,Monmouth Road West - Smethwick,2023-01-05T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
721747,Monmouth Road West - Smethwick,2023-01-05T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
721747,Monmouth Road West - Smethwick,2023-01-05T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
721747,Monmouth Road West - Smethwick,2023-01-05T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
721747,Monmouth Road West - Smethwick,2023-01-05T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
721747,Monmouth Road West - Smethwick,2023-01-05T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
721747,Monmouth Road West - Smethwick,2023-01-05T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
721747,Monmouth Road West - Smethwick,2023-01-05T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
721747,Monmouth Road West - Smethwick,2023-01-05T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
721747,Monmouth Road West - Smethwick,2023-01-05T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
721747,Monmouth Road West - Smethwick,2023-01-05T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
721747,Monmouth Road West - Smethwick,2023-01-05T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
721747,Monmouth Road West - Smethwick,2023-01-05T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
721747,Monmouth Road West - Smethwick,2023-01-05T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
721747,Monmouth Road West - Smethwick,2023-01-05T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
721747,Monmouth Road West - Smethwick,2023-01-05T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
721747,Monmouth Road West - Smethwick,2023-01-05T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
721747,Monmouth Road West - Smethwick,2023-01-05T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
721747,Monmouth Road West - Smethwick,2023-01-05T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
721747,Monmouth Road West - Smethwick,2023-01-05T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
721747,Monmouth Road West - Smethwick,2023-01-05T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
721747,Monmouth Road West - Smethwick,2023-01-05T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
721747,Monmouth Road West - Smethwick,2023-01-05T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
721747,Monmouth Road West - Smethwick,2023-01-05T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
721747,Monmouth Road West - Smethwick,2023-01-05T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
721747,Monmouth Road West - Smethwick,2023-01-05T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
721747,Monmouth Road West - Smethwick,2023-01-05T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
721747,Monmouth Road West - Smethwick,2023-01-05T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
721747,Monmouth Road West - Smethwick,2023-01-05T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
721747,Monmouth Road West - Smethwick,2023-01-05T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
721747,Monmouth Road West - Smethwick,2023-01-05T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
721747,Monmouth Road West - Smethwick,2023-01-05T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
721747,Monmouth Road West - Smethwick,2023-01-05T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
721747,Monmouth Road West - Smethwick,2023-01-05T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
721747,Monmouth Road West - Smethwick,2023-01-05T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
721747,Monmouth Road West - Smethwick,2023-01-05T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
721747,Monmouth Road West - Smethwick,2023-01-05T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
721747,Monmouth Road West - Smethwick,2023-01-05T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
721747,Monmouth Road West - Smethwick,2023-01-05T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
721747,Monmouth Road West - Smethwick,2023-01-05T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
721747,Monmouth Road West - Smethwick,2023-01-05T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
721747,Monmouth Road West - Smethwick,2023-01-05T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
721747,Monmouth Road West - Smethwick,2023-01-05T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
721747,Monmouth Road West - Smethwick,2023-01-05T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
721747,Monmouth Road West - Smethwick,2023-01-05T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
721747,Monmouth Road West - Smethwick,2023-01-05T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
721747,Monmouth Road West - Smethwick,2023-01-05T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
721747,Monmouth Road West - Smethwick,2023-01-05T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
721747,Monmouth Road West - Smethwick,2023-01-05T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
721747,Monmouth Road West - Smethwick,2023-01-05T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
721747,Monmouth Road West - Smethwick,2023-01-05T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
721747,Monmouth Road West - Smethwick,2023-01-05T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
721747,Monmouth Road West - Smethwick,2023-01-05T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
721747,Monmouth Road West - Smethwick,2023-01-05T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
721747,Monmouth Road West - Smethwick,2023-01-05T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
721747,Monmouth Road West - Smethwick,2023-01-05T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
721747,Monmouth Road West - Smethwick,2023-01-05T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
721747,Monmouth Road West - Smethwick,2023-01-05T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
721747,Monmouth Road West - Smethwick,2023-01-05T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
721747,Monmouth Road West - Smethwick,2023-01-05T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
721747,Monmouth Road West - Smethwick,2023-01-05T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
721747,Monmouth Road West - Smethwick,2023-01-05T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
721747,Monmouth Road West - Smethwick,2023-01-05T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
721747,Monmouth Road West - Smethwick,2023-01-05T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
721747,Monmouth Road West - Smethwick,2023-01-05T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
721747,Monmouth Road West - Smethwick,2023-01-05T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
721747,Monmouth Road West - Smethwick,2023-01-05T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
721747,Monmouth Road West - Smethwick,2023-01-05T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
721747,Monmouth Road West - Smethwick,2023-01-05T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
721747,Monmouth Road West - Smethwick,2023-01-05T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
721747,Monmouth Road West - Smethwick,2023-01-05T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
721747,Monmouth Road West - Smethwick,2023-01-05T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
721747,Monmouth Road West - Smethwick,2023-01-05T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
721747,Monmouth Road West - Smethwick,2023-01-05T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
721747,Monmouth Road West - Smethwick,2023-01-05T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
721747,Monmouth Road West - Smethwick,2023-01-05T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
721747,Monmouth Road West - Smethwick,2023-01-04T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
721747,Monmouth Road West - Smethwick,2023-01-04T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
721747,Monmouth Road West - Smethwick,2023-01-04T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
721747,Monmouth Road West - Smethwick,2023-01-04T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
721747,Monmouth Road West - Smethwick,2023-01-04T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
721747,Monmouth Road West - Smethwick,2023-01-04T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
721747,Monmouth Road West - Smethwick,2023-01-04T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
721747,Monmouth Road West - Smethwick,2023-01-04T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
721747,Monmouth Road West - Smethwick,2023-01-04T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
721747,Monmouth Road West - Smethwick,2023-01-04T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
721747,Monmouth Road West - Smethwick,2023-01-04T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
721747,Monmouth Road West - Smethwick,2023-01-04T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
721747,Monmouth Road West - Smethwick,2023-01-04T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
721747,Monmouth Road West - Smethwick,2023-01-04T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
721747,Monmouth Road West - Smethwick,2023-01-04T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
721747,Monmouth Road West - Smethwick,2023-01-04T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
721747,Monmouth Road West - Smethwick,2023-01-04T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
721747,Monmouth Road West - Smethwick,2023-01-04T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
721747,Monmouth Road West - Smethwick,2023-01-04T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
721747,Monmouth Road West - Smethwick,2023-01-04T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
721747,Monmouth Road West - Smethwick,2023-01-04T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
721747,Monmouth Road West - Smethwick,2023-01-04T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
721747,Monmouth Road West - Smethwick,2023-01-04T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
721747,Monmouth Road West - Smethwick,2023-01-04T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
721747,Monmouth Road West - Smethwick,2023-01-04T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
721747,Monmouth Road West - Smethwick,2023-01-04T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
721747,Monmouth Road West - Smethwick,2023-01-04T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
721747,Monmouth Road West - Smethwick,2023-01-04T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
721747,Monmouth Road West - Smethwick,2023-01-04T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
721747,Monmouth Road West - Smethwick,2023-01-04T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
721747,Monmouth Road West - Smethwick,2023-01-04T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
721747,Monmouth Road West - Smethwick,2023-01-04T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
721747,Monmouth Road West - Smethwick,2023-01-04T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
721747,Monmouth Road West - Smethwick,2023-01-04T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
721747,Monmouth Road West - Smethwick,2023-01-04T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
721747,Monmouth Road West - Smethwick,2023-01-04T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
721747,Monmouth Road West - Smethwick,2023-01-04T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
721747,Monmouth Road West - Smethwick,2023-01-04T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
721747,Monmouth Road West - Smethwick,2023-01-04T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
721747,Monmouth Road West - Smethwick,2023-01-04T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
721747,Monmouth Road West - Smethwick,2023-01-04T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
721747,Monmouth Road West - Smethwick,2023-01-04T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
721747,Monmouth Road West - Smethwick,2023-01-04T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
721747,Monmouth Road West - Smethwick,2023-01-04T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
721747,Monmouth Road West - Smethwick,2023-01-04T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
721747,Monmouth Road West - Smethwick,2023-01-04T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
721747,Monmouth Road West - Smethwick,2023-01-04T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
721747,Monmouth Road West - Smethwick,2023-01-04T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
721747,Monmouth Road West - Smethwick,2023-01-04T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
721747,Monmouth Road West - Smethwick,2023-01-04T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
721747,Monmouth Road West - Smethwick,2023-01-04T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
721747,Monmouth Road West - Smethwick,2023-01-04T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
721747,Monmouth Road West - Smethwick,2023-01-04T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
721747,Monmouth Road West - Smethwick,2023-01-04T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
721747,Monmouth Road West - Smethwick,2023-01-04T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
721747,Monmouth Road West - Smethwick,2023-01-04T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
721747,Monmouth Road West - Smethwick,2023-01-04T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
721747,Monmouth Road West - Smethwick,2023-01-04T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
721747,Monmouth Road West - Smethwick,2023-01-04T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
721747,Monmouth Road West - Smethwick,2023-01-04T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
721747,Monmouth Road West - Smethwick,2023-01-04T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
721747,Monmouth Road West - Smethwick,2023-01-04T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
721747,Monmouth Road West - Smethwick,2023-01-04T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
721747,Monmouth Road West - Smethwick,2023-01-04T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
721747,Monmouth Road West - Smethwick,2023-01-04T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
721747,Monmouth Road West - Smethwick,2023-01-04T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
721747,Monmouth Road West - Smethwick,2023-01-04T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
721747,Monmouth Road West - Smethwick,2023-01-04T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
721747,Monmouth Road West - Smethwick,2023-01-04T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
721747,Monmouth Road West - Smethwick,2023-01-04T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
721747,Monmouth Road West - Smethwick,2023-01-04T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
721747,Monmouth Road West - Smethwick,2023-01-04T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
721747,Monmouth Road West - Smethwick,2023-01-04T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
721747,Monmouth Road West - Smethwick,2023-01-04T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
721747,Monmouth Road West - Smethwick,2023-01-04T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
721747,Monmouth Road West - Smethwick,2023-01-04T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
721747,Monmouth Road West - Smethwick,2023-01-04T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
721747,Monmouth Road West - Smethwick,2023-01-04T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
721747,Monmouth Road West - Smethwick,2023-01-04T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
721747,Monmouth Road West - Smethwick,2023-01-04T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
721747,Monmouth Road West - Smethwick,2023-01-04T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
721747,Monmouth Road West - Smethwick,2023-01-04T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
721747,Monmouth Road West - Smethwick,2023-01-04T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
721747,Monmouth Road West - Smethwick,2023-01-04T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
721747,Monmouth Road West - Smethwick,2023-01-04T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
721747,Monmouth Road West - Smethwick,2023-01-04T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
721747,Monmouth Road West - Smethwick,2023-01-04T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
721747,Monmouth Road West - Smethwick,2023-01-04T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
721747,Monmouth Road West - Smethwick,2023-01-04T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
721747,Monmouth Road West - Smethwick,2023-01-04T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
721747,Monmouth Road West - Smethwick,2023-01-04T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
721747,Monmouth Road West - Smethwick,2023-01-04T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
721747,Monmouth Road West - Smethwick,2023-01-04T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
721747,Monmouth Road West - Smethwick,2023-01-04T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
721747,Monmouth Road West - Smethwick,2023-01-04T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
721747,Monmouth Road West - Smethwick,2023-01-04T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
721747,Monmouth Road West - Smethwick,2023-01-04T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
721747,Monmouth Road West - Smethwick,2023-01-04T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
721747,Monmouth Road West - Smethwick,2023-01-04T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
721747,Monmouth Road West - Smethwick,2023-01-04T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
721747,Monmouth Road West - Smethwick,2023-01-04T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
721747,Monmouth Road West - Smethwick,2023-01-04T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
721747,Monmouth Road West - Smethwick,2023-01-04T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
721747,Monmouth Road West - Smethwick,2023-01-04T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
721747,Monmouth Road West - Smethwick,2023-01-04T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
721747,Monmouth Road West - Smethwick,2023-01-04T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
721747,Monmouth Road West - Smethwick,2023-01-04T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
721747,Monmouth Road West - Smethwick,2023-01-04T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
721747,Monmouth Road West - Smethwick,2023-01-04T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
721747,Monmouth Road West - Smethwick,2023-01-04T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
721747,Monmouth Road West - Smethwick,2023-01-04T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
721747,Monmouth Road West - Smethwick,2023-01-04T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
721747,Monmouth Road West - Smethwick,2023-01-04T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
721747,Monmouth Road West - Smethwick,2023-01-04T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
721747,Monmouth Road West - Smethwick,2023-01-04T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
721747,Monmouth Road West - Smethwick,2023-01-04T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
721747,Monmouth Road West - Smethwick,2023-01-04T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
721747,Monmouth Road West - Smethwick,2023-01-04T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
721747,Monmouth Road West - Smethwick,2023-01-04T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
721747,Monmouth Road West - Smethwick,2023-01-04T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
721747,Monmouth Road West - Smethwick,2023-01-04T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
721747,Monmouth Road West - Smethwick,2023-01-04T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
721747,Monmouth Road West - Smethwick,2023-01-04T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
721747,Monmouth Road West - Smethwick,2023-01-04T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
721747,Monmouth Road West - Smethwick,2023-01-04T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
721747,Monmouth Road West - Smethwick,2023-01-04T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
721747,Monmouth Road West - Smethwick,2023-01-04T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
721747,Monmouth Road West - Smethwick,2023-01-04T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
721747,Monmouth Road West - Smethwick,2023-01-04T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
721747,Monmouth Road West - Smethwick,2023-01-04T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
721747,Monmouth Road West - Smethwick,2023-01-04T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
721747,Monmouth Road West - Smethwick,2023-01-04T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
721747,Monmouth Road West - Smethwick,2023-01-04T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
721747,Monmouth Road West - Smethwick,2023-01-04T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
721747,Monmouth Road West - Smethwick,2023-01-04T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
721747,Monmouth Road West - Smethwick,2023-01-04T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
721747,Monmouth Road West - Smethwick,2023-01-04T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
721747,Monmouth Road West - Smethwick,2023-01-04T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
721747,Monmouth Road West - Smethwick,2023-01-04T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
721747,Monmouth Road West - Smethwick,2023-01-04T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
721747,Monmouth Road West - Smethwick,2023-01-04T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
721747,Monmouth Road West - Smethwick,2023-01-04T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
721747,Monmouth Road West - Smethwick,2023-01-04T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
721747,Monmouth Road West - Smethwick,2023-01-04T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
721747,Monmouth Road West - Smethwick,2023-01-03T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
721747,Monmouth Road West - Smethwick,2023-01-03T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
721747,Monmouth Road West - Smethwick,2023-01-03T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
721747,Monmouth Road West - Smethwick,2023-01-03T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
721747,Monmouth Road West - Smethwick,2023-01-03T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
721747,Monmouth Road West - Smethwick,2023-01-03T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
721747,Monmouth Road West - Smethwick,2023-01-03T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
721747,Monmouth Road West - Smethwick,2023-01-03T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
721747,Monmouth Road West - Smethwick,2023-01-03T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
721747,Monmouth Road West - Smethwick,2023-01-03T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
721747,Monmouth Road West - Smethwick,2023-01-03T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
721747,Monmouth Road West - Smethwick,2023-01-03T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
721747,Monmouth Road West - Smethwick,2023-01-03T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
721747,Monmouth Road West - Smethwick,2023-01-03T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
721747,Monmouth Road West - Smethwick,2023-01-03T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
721747,Monmouth Road West - Smethwick,2023-01-03T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
721747,Monmouth Road West - Smethwick,2023-01-03T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
721747,Monmouth Road West - Smethwick,2023-01-03T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
721747,Monmouth Road West - Smethwick,2023-01-03T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
721747,Monmouth Road West - Smethwick,2023-01-03T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
721747,Monmouth Road West - Smethwick,2023-01-03T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
721747,Monmouth Road West - Smethwick,2023-01-03T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
721747,Monmouth Road West - Smethwick,2023-01-03T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
721747,Monmouth Road West - Smethwick,2023-01-03T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
721747,Monmouth Road West - Smethwick,2023-01-03T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
721747,Monmouth Road West - Smethwick,2023-01-03T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
721747,Monmouth Road West - Smethwick,2023-01-03T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
721747,Monmouth Road West - Smethwick,2023-01-03T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
721747,Monmouth Road West - Smethwick,2023-01-03T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
721747,Monmouth Road West - Smethwick,2023-01-03T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
721747,Monmouth Road West - Smethwick,2023-01-03T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
721747,Monmouth Road West - Smethwick,2023-01-03T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
721747,Monmouth Road West - Smethwick,2023-01-03T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
721747,Monmouth Road West - Smethwick,2023-01-03T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
721747,Monmouth Road West - Smethwick,2023-01-03T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
721747,Monmouth Road West - Smethwick,2023-01-03T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
721747,Monmouth Road West - Smethwick,2023-01-03T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
721747,Monmouth Road West - Smethwick,2023-01-03T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
721747,Monmouth Road West - Smethwick,2023-01-03T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
721747,Monmouth Road West - Smethwick,2023-01-03T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
721747,Monmouth Road West - Smethwick,2023-01-03T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
721747,Monmouth Road West - Smethwick,2023-01-03T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
721747,Monmouth Road West - Smethwick,2023-01-03T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
721747,Monmouth Road West - Smethwick,2023-01-03T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
721747,Monmouth Road West - Smethwick,2023-01-03T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
721747,Monmouth Road West - Smethwick,2023-01-03T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
721747,Monmouth Road West - Smethwick,2023-01-03T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
721747,Monmouth Road West - Smethwick,2023-01-03T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
721747,Monmouth Road West - Smethwick,2023-01-03T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
721747,Monmouth Road West - Smethwick,2023-01-03T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
721747,Monmouth Road West - Smethwick,2023-01-03T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
721747,Monmouth Road West - Smethwick,2023-01-03T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
721747,Monmouth Road West - Smethwick,2023-01-03T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
721747,Monmouth Road West - Smethwick,2023-01-03T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
721747,Monmouth Road West - Smethwick,2023-01-03T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
721747,Monmouth Road West - Smethwick,2023-01-03T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
721747,Monmouth Road West - Smethwick,2023-01-03T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
721747,Monmouth Road West - Smethwick,2023-01-03T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
721747,Monmouth Road West - Smethwick,2023-01-03T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
721747,Monmouth Road West - Smethwick,2023-01-03T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
721747,Monmouth Road West - Smethwick,2023-01-03T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
721747,Monmouth Road West - Smethwick,2023-01-03T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
721747,Monmouth Road West - Smethwick,2023-01-03T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
721747,Monmouth Road West - Smethwick,2023-01-03T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
721747,Monmouth Road West - Smethwick,2023-01-03T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
721747,Monmouth Road West - Smethwick,2023-01-03T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
721747,Monmouth Road West - Smethwick,2023-01-03T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
721747,Monmouth Road West - Smethwick,2023-01-03T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
721747,Monmouth Road West - Smethwick,2023-01-03T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
721747,Monmouth Road West - Smethwick,2023-01-03T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
721747,Monmouth Road West - Smethwick,2023-01-03T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
721747,Monmouth Road West - Smethwick,2023-01-03T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
721747,Monmouth Road West - Smethwick,2023-01-03T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
721747,Monmouth Road West - Smethwick,2023-01-03T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
721747,Monmouth Road West - Smethwick,2023-01-03T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
721747,Monmouth Road West - Smethwick,2023-01-03T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
721747,Monmouth Road West - Smethwick,2023-01-03T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
721747,Monmouth Road West - Smethwick,2023-01-03T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
721747,Monmouth Road West - Smethwick,2023-01-03T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
721747,Monmouth Road West - Smethwick,2023-01-03T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
721747,Monmouth Road West - Smethwick,2023-01-03T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
721747,Monmouth Road West - Smethwick,2023-01-03T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
721747,Monmouth Road West - Smethwick,2023-01-03T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
721747,Monmouth Road West - Smethwick,2023-01-03T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
721747,Monmouth Road West - Smethwick,2023-01-03T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
721747,Monmouth Road West - Smethwick,2023-01-03T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
721747,Monmouth Road West - Smethwick,2023-01-03T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
721747,Monmouth Road West - Smethwick,2023-01-03T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
721747,Monmouth Road West - Smethwick,2023-01-03T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
721747,Monmouth Road West - Smethwick,2023-01-03T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
721747,Monmouth Road West - Smethwick,2023-01-03T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
721747,Monmouth Road West - Smethwick,2023-01-03T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
721747,Monmouth Road West - Smethwick,2023-01-03T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
721747,Monmouth Road West - Smethwick,2023-01-03T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
721747,Monmouth Road West - Smethwick,2023-01-03T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
721747,Monmouth Road West - Smethwick,2023-01-03T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
721747,Monmouth Road West - Smethwick,2023-01-03T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
721747,Monmouth Road West - Smethwick,2023-01-03T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
721747,Monmouth Road West - Smethwick,2023-01-03T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
721747,Monmouth Road West - Smethwick,2023-01-03T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
721747,Monmouth Road West - Smethwick,2023-01-03T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
721747,Monmouth Road West - Smethwick,2023-01-03T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
721747,Monmouth Road West - Smethwick,2023-01-03T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
721747,Monmouth Road West - Smethwick,2023-01-03T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
721747,Monmouth Road West - Smethwick,2023-01-03T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
721747,Monmouth Road West - Smethwick,2023-01-03T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
721747,Monmouth Road West - Smethwick,2023-01-03T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
721747,Monmouth Road West - Smethwick,2023-01-03T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
721747,Monmouth Road West - Smethwick,2023-01-03T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
721747,Monmouth Road West - Smethwick,2023-01-03T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
721747,Monmouth Road West - Smethwick,2023-01-03T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
721747,Monmouth Road West - Smethwick,2023-01-03T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
721747,Monmouth Road West - Smethwick,2023-01-03T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
721747,Monmouth Road West - Smethwick,2023-01-03T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
721747,Monmouth Road West - Smethwick,2023-01-03T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
721747,Monmouth Road West - Smethwick,2023-01-03T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
721747,Monmouth Road West - Smethwick,2023-01-03T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
721747,Monmouth Road West - Smethwick,2023-01-03T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
721747,Monmouth Road West - Smethwick,2023-01-03T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
721747,Monmouth Road West - Smethwick,2023-01-03T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
721747,Monmouth Road West - Smethwick,2023-01-03T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
721747,Monmouth Road West - Smethwick,2023-01-03T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
721747,Monmouth Road West - Smethwick,2023-01-03T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
721747,Monmouth Road West - Smethwick,2023-01-03T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
721747,Monmouth Road West - Smethwick,2023-01-03T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
721747,Monmouth Road West - Smethwick,2023-01-03T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
721747,Monmouth Road West - Smethwick,2023-01-03T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
721747,Monmouth Road West - Smethwick,2023-01-03T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
721747,Monmouth Road West - Smethwick,2023-01-03T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
721747,Monmouth Road West - Smethwick,2023-01-03T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
721747,Monmouth Road West - Smethwick,2023-01-03T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
