Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-20T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
721747,Monmouth Road West - Smethwick,2023-01-20T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
721747,Monmouth Road West - Smethwick,2023-01-20T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
721747,Monmouth Road West - Smethwick,2023-01-20T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
721747,Monmouth Road West - Smethwick,2023-01-20T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
721747,Monmouth Road West - Smethwick,2023-01-20T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
721747,Monmouth Road West - Smethwick,2023-01-20T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
721747,Monmouth Road West - Smethwick,2023-01-20T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
721747,Monmouth Road West - Smethwick,2023-01-20T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
721747,Monmouth Road West - Smethwick,2023-01-20T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
721747,Monmouth Road West - Smethwick,2023-01-20T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
721747,Monmouth Road West - Smethwick,2023-01-20T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
721747,Monmouth Road West - Smethwick,2023-01-20T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
721747,Monmouth Road West - Smethwick,2023-01-20T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
721747,Monmouth Road West - Smethwick,2023-01-20T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
721747,Monmouth Road West - Smethwick,2023-01-20T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
721747,Monmouth Road West - Smethwick,2023-01-20T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
721747,Monmouth Road West - Smethwick,2023-01-20T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
721747,Monmouth Road West - Smethwick,2023-01-20T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
721747,Monmouth Road West - Smethwick,2023-01-20T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
721747,Monmouth Road West - Smethwick,2023-01-20T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
721747,Monmouth Road West - Smethwick,2023-01-20T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
721747,Monmouth Road West - Smethwick,2023-01-20T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
721747,Monmouth Road West - Smethwick,2023-01-20T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
721747,Monmouth Road West - Smethwick,2023-01-20T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
721747,Monmouth Road West - Smethwick,2023-01-20T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
721747,Monmouth Road West - Smethwick,2023-01-20T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
721747,Monmouth Road West - Smethwick,2023-01-20T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
721747,Monmouth Road West - Smethwick,2023-01-20T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
721747,Monmouth Road West - Smethwick,2023-01-20T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
721747,Monmouth Road West - Smethwick,2023-01-20T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
721747,Monmouth Road West - Smethwick,2023-01-20T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
721747,Monmouth Road West - Smethwick,2023-01-20T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
721747,Monmouth Road West - Smethwick,2023-01-20T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
721747,Monmouth Road West - Smethwick,2023-01-20T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
721747,Monmouth Road West - Smethwick,2023-01-20T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
721747,Monmouth Road West - Smethwick,2023-01-20T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
721747,Monmouth Road West - Smethwick,2023-01-20T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
721747,Monmouth Road West - Smethwick,2023-01-20T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
721747,Monmouth Road West - Smethwick,2023-01-20T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
721747,Monmouth Road West - Smethwick,2023-01-20T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
721747,Monmouth Road West - Smethwick,2023-01-20T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
721747,Monmouth Road West - Smethwick,2023-01-20T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
721747,Monmouth Road West - Smethwick,2023-01-20T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
721747,Monmouth Road West - Smethwick,2023-01-20T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
721747,Monmouth Road West - Smethwick,2023-01-20T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
721747,Monmouth Road West - Smethwick,2023-01-20T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
721747,Monmouth Road West - Smethwick,2023-01-20T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
721747,Monmouth Road West - Smethwick,2023-01-20T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
721747,Monmouth Road West - Smethwick,2023-01-20T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
721747,Monmouth Road West - Smethwick,2023-01-20T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
721747,Monmouth Road West - Smethwick,2023-01-20T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
721747,Monmouth Road West - Smethwick,2023-01-20T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
721747,Monmouth Road West - Smethwick,2023-01-20T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
721747,Monmouth Road West - Smethwick,2023-01-20T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
721747,Monmouth Road West - Smethwick,2023-01-20T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
721747,Monmouth Road West - Smethwick,2023-01-20T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
721747,Monmouth Road West - Smethwick,2023-01-20T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
721747,Monmouth Road West - Smethwick,2023-01-20T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
721747,Monmouth Road West - Smethwick,2023-01-20T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
721747,Monmouth Road West - Smethwick,2023-01-20T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
721747,Monmouth Road West - Smethwick,2023-01-20T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
721747,Monmouth Road West - Smethwick,2023-01-20T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
721747,Monmouth Road West - Smethwick,2023-01-20T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
721747,Monmouth Road West - Smethwick,2023-01-20T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
721747,Monmouth Road West - Smethwick,2023-01-20T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
721747,Monmouth Road West - Smethwick,2023-01-20T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
721747,Monmouth Road West - Smethwick,2023-01-20T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
721747,Monmouth Road West - Smethwick,2023-01-20T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
721747,Monmouth Road West - Smethwick,2023-01-20T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
721747,Monmouth Road West - Smethwick,2023-01-20T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
721747,Monmouth Road West - Smethwick,2023-01-20T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
721747,Monmouth Road West - Smethwick,2023-01-20T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
721747,Monmouth Road West - Smethwick,2023-01-20T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
721747,Monmouth Road West - Smethwick,2023-01-20T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
721747,Monmouth Road West - Smethwick,2023-01-20T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
721747,Monmouth Road West - Smethwick,2023-01-20T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
721747,Monmouth Road West - Smethwick,2023-01-20T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
721747,Monmouth Road West - Smethwick,2023-01-20T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
721747,Monmouth Road West - Smethwick,2023-01-20T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
721747,Monmouth Road West - Smethwick,2023-01-20T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
721747,Monmouth Road West - Smethwick,2023-01-20T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
721747,Monmouth Road West - Smethwick,2023-01-20T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
721747,Monmouth Road West - Smethwick,2023-01-20T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
721747,Monmouth Road West - Smethwick,2023-01-20T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
721747,Monmouth Road West - Smethwick,2023-01-20T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
721747,Monmouth Road West - Smethwick,2023-01-20T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
721747,Monmouth Road West - Smethwick,2023-01-20T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
721747,Monmouth Road West - Smethwick,2023-01-19T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
721747,Monmouth Road West - Smethwick,2023-01-19T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
721747,Monmouth Road West - Smethwick,2023-01-19T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
721747,Monmouth Road West - Smethwick,2023-01-19T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
721747,Monmouth Road West - Smethwick,2023-01-19T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
721747,Monmouth Road West - Smethwick,2023-01-19T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
721747,Monmouth Road West - Smethwick,2023-01-19T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
721747,Monmouth Road West - Smethwick,2023-01-19T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
721747,Monmouth Road West - Smethwick,2023-01-19T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
721747,Monmouth Road West - Smethwick,2023-01-19T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
721747,Monmouth Road West - Smethwick,2023-01-19T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
721747,Monmouth Road West - Smethwick,2023-01-19T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
721747,Monmouth Road West - Smethwick,2023-01-19T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
721747,Monmouth Road West - Smethwick,2023-01-19T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
721747,Monmouth Road West - Smethwick,2023-01-19T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
721747,Monmouth Road West - Smethwick,2023-01-19T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
721747,Monmouth Road West - Smethwick,2023-01-19T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
721747,Monmouth Road West - Smethwick,2023-01-19T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
721747,Monmouth Road West - Smethwick,2023-01-19T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
721747,Monmouth Road West - Smethwick,2023-01-19T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
721747,Monmouth Road West - Smethwick,2023-01-19T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
721747,Monmouth Road West - Smethwick,2023-01-19T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
721747,Monmouth Road West - Smethwick,2023-01-19T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
721747,Monmouth Road West - Smethwick,2023-01-19T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
721747,Monmouth Road West - Smethwick,2023-01-19T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
721747,Monmouth Road West - Smethwick,2023-01-19T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
721747,Monmouth Road West - Smethwick,2023-01-19T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
721747,Monmouth Road West - Smethwick,2023-01-19T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
721747,Monmouth Road West - Smethwick,2023-01-19T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
721747,Monmouth Road West - Smethwick,2023-01-19T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
721747,Monmouth Road West - Smethwick,2023-01-19T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
721747,Monmouth Road West - Smethwick,2023-01-19T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
721747,Monmouth Road West - Smethwick,2023-01-19T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
721747,Monmouth Road West - Smethwick,2023-01-19T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
721747,Monmouth Road West - Smethwick,2023-01-19T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
721747,Monmouth Road West - Smethwick,2023-01-19T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
721747,Monmouth Road West - Smethwick,2023-01-19T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
721747,Monmouth Road West - Smethwick,2023-01-19T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
721747,Monmouth Road West - Smethwick,2023-01-19T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
721747,Monmouth Road West - Smethwick,2023-01-19T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
721747,Monmouth Road West - Smethwick,2023-01-19T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
721747,Monmouth Road West - Smethwick,2023-01-19T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
721747,Monmouth Road West - Smethwick,2023-01-19T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
721747,Monmouth Road West - Smethwick,2023-01-19T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
721747,Monmouth Road West - Smethwick,2023-01-19T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
721747,Monmouth Road West - Smethwick,2023-01-19T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
721747,Monmouth Road West - Smethwick,2023-01-19T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
721747,Monmouth Road West - Smethwick,2023-01-19T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
721747,Monmouth Road West - Smethwick,2023-01-19T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
721747,Monmouth Road West - Smethwick,2023-01-19T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
721747,Monmouth Road West - Smethwick,2023-01-19T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
721747,Monmouth Road West - Smethwick,2023-01-19T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
721747,Monmouth Road West - Smethwick,2023-01-19T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
721747,Monmouth Road West - Smethwick,2023-01-19T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
721747,Monmouth Road West - Smethwick,2023-01-19T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
721747,Monmouth Road West - Smethwick,2023-01-19T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
721747,Monmouth Road West - Smethwick,2023-01-19T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
721747,Monmouth Road West - Smethwick,2023-01-19T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
721747,Monmouth Road West - Smethwick,2023-01-19T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
721747,Monmouth Road West - Smethwick,2023-01-19T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
721747,Monmouth Road West - Smethwick,2023-01-19T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
721747,Monmouth Road West - Smethwick,2023-01-19T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
721747,Monmouth Road West - Smethwick,2023-01-19T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
721747,Monmouth Road West - Smethwick,2023-01-19T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
721747,Monmouth Road West - Smethwick,2023-01-19T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
721747,Monmouth Road West - Smethwick,2023-01-19T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
721747,Monmouth Road West - Smethwick,2023-01-19T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
721747,Monmouth Road West - Smethwick,2023-01-19T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
721747,Monmouth Road West - Smethwick,2023-01-19T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
721747,Monmouth Road West - Smethwick,2023-01-19T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
721747,Monmouth Road West - Smethwick,2023-01-19T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
721747,Monmouth Road West - Smethwick,2023-01-19T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
721747,Monmouth Road West - Smethwick,2023-01-19T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
721747,Monmouth Road West - Smethwick,2023-01-19T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
721747,Monmouth Road West - Smethwick,2023-01-19T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
721747,Monmouth Road West - Smethwick,2023-01-19T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
721747,Monmouth Road West - Smethwick,2023-01-19T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
721747,Monmouth Road West - Smethwick,2023-01-19T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
721747,Monmouth Road West - Smethwick,2023-01-19T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
721747,Monmouth Road West - Smethwick,2023-01-19T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
721747,Monmouth Road West - Smethwick,2023-01-19T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
721747,Monmouth Road West - Smethwick,2023-01-19T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
721747,Monmouth Road West - Smethwick,2023-01-19T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
721747,Monmouth Road West - Smethwick,2023-01-19T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
721747,Monmouth Road West - Smethwick,2023-01-19T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
721747,Monmouth Road West - Smethwick,2023-01-19T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
721747,Monmouth Road West - Smethwick,2023-01-19T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
721747,Monmouth Road West - Smethwick,2023-01-19T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
721747,Monmouth Road West - Smethwick,2023-01-19T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
721747,Monmouth Road West - Smethwick,2023-01-19T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
721747,Monmouth Road West - Smethwick,2023-01-19T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
721747,Monmouth Road West - Smethwick,2023-01-19T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
721747,Monmouth Road West - Smethwick,2023-01-19T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
721747,Monmouth Road West - Smethwick,2023-01-19T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
721747,Monmouth Road West - Smethwick,2023-01-19T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
721747,Monmouth Road West - Smethwick,2023-01-19T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
721747,Monmouth Road West - Smethwick,2023-01-19T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
721747,Monmouth Road West - Smethwick,2023-01-19T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
721747,Monmouth Road West - Smethwick,2023-01-19T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
721747,Monmouth Road West - Smethwick,2023-01-19T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
721747,Monmouth Road West - Smethwick,2023-01-19T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
721747,Monmouth Road West - Smethwick,2023-01-19T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
721747,Monmouth Road West - Smethwick,2023-01-19T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
721747,Monmouth Road West - Smethwick,2023-01-19T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
721747,Monmouth Road West - Smethwick,2023-01-19T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
721747,Monmouth Road West - Smethwick,2023-01-19T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
721747,Monmouth Road West - Smethwick,2023-01-19T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
721747,Monmouth Road West - Smethwick,2023-01-19T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
721747,Monmouth Road West - Smethwick,2023-01-19T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
721747,Monmouth Road West - Smethwick,2023-01-19T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
721747,Monmouth Road West - Smethwick,2023-01-19T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
721747,Monmouth Road West - Smethwick,2023-01-19T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
721747,Monmouth Road West - Smethwick,2023-01-19T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
721747,Monmouth Road West - Smethwick,2023-01-19T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
721747,Monmouth Road West - Smethwick,2023-01-19T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
721747,Monmouth Road West - Smethwick,2023-01-19T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
721747,Monmouth Road West - Smethwick,2023-01-19T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
721747,Monmouth Road West - Smethwick,2023-01-19T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
721747,Monmouth Road West - Smethwick,2023-01-19T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
721747,Monmouth Road West - Smethwick,2023-01-19T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
721747,Monmouth Road West - Smethwick,2023-01-19T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
721747,Monmouth Road West - Smethwick,2023-01-19T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
721747,Monmouth Road West - Smethwick,2023-01-19T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
721747,Monmouth Road West - Smethwick,2023-01-19T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
721747,Monmouth Road West - Smethwick,2023-01-19T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
721747,Monmouth Road West - Smethwick,2023-01-19T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
721747,Monmouth Road West - Smethwick,2023-01-19T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
721747,Monmouth Road West - Smethwick,2023-01-19T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
721747,Monmouth Road West - Smethwick,2023-01-19T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
721747,Monmouth Road West - Smethwick,2023-01-19T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
721747,Monmouth Road West - Smethwick,2023-01-19T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
721747,Monmouth Road West - Smethwick,2023-01-19T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
721747,Monmouth Road West - Smethwick,2023-01-19T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
721747,Monmouth Road West - Smethwick,2023-01-19T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
721747,Monmouth Road West - Smethwick,2023-01-19T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
721747,Monmouth Road West - Smethwick,2023-01-19T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
721747,Monmouth Road West - Smethwick,2023-01-19T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
721747,Monmouth Road West - Smethwick,2023-01-19T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
721747,Monmouth Road West - Smethwick,2023-01-19T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
721747,Monmouth Road West - Smethwick,2023-01-19T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
721747,Monmouth Road West - Smethwick,2023-01-19T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
721747,Monmouth Road West - Smethwick,2023-01-19T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
721747,Monmouth Road West - Smethwick,2023-01-19T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
721747,Monmouth Road West - Smethwick,2023-01-19T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
721747,Monmouth Road West - Smethwick,2023-01-18T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
721747,Monmouth Road West - Smethwick,2023-01-18T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
721747,Monmouth Road West - Smethwick,2023-01-18T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
721747,Monmouth Road West - Smethwick,2023-01-18T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
721747,Monmouth Road West - Smethwick,2023-01-18T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
721747,Monmouth Road West - Smethwick,2023-01-18T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
721747,Monmouth Road West - Smethwick,2023-01-18T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
721747,Monmouth Road West - Smethwick,2023-01-18T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
721747,Monmouth Road West - Smethwick,2023-01-18T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
721747,Monmouth Road West - Smethwick,2023-01-18T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
721747,Monmouth Road West - Smethwick,2023-01-18T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
721747,Monmouth Road West - Smethwick,2023-01-18T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
721747,Monmouth Road West - Smethwick,2023-01-18T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
721747,Monmouth Road West - Smethwick,2023-01-18T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
721747,Monmouth Road West - Smethwick,2023-01-18T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
721747,Monmouth Road West - Smethwick,2023-01-18T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
721747,Monmouth Road West - Smethwick,2023-01-18T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
721747,Monmouth Road West - Smethwick,2023-01-18T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
721747,Monmouth Road West - Smethwick,2023-01-18T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
721747,Monmouth Road West - Smethwick,2023-01-18T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
721747,Monmouth Road West - Smethwick,2023-01-18T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
721747,Monmouth Road West - Smethwick,2023-01-18T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
721747,Monmouth Road West - Smethwick,2023-01-18T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
721747,Monmouth Road West - Smethwick,2023-01-18T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
721747,Monmouth Road West - Smethwick,2023-01-18T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
721747,Monmouth Road West - Smethwick,2023-01-18T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
721747,Monmouth Road West - Smethwick,2023-01-18T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
721747,Monmouth Road West - Smethwick,2023-01-18T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
721747,Monmouth Road West - Smethwick,2023-01-18T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
721747,Monmouth Road West - Smethwick,2023-01-18T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
721747,Monmouth Road West - Smethwick,2023-01-18T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
721747,Monmouth Road West - Smethwick,2023-01-18T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
721747,Monmouth Road West - Smethwick,2023-01-18T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
721747,Monmouth Road West - Smethwick,2023-01-18T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
721747,Monmouth Road West - Smethwick,2023-01-18T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
721747,Monmouth Road West - Smethwick,2023-01-18T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
721747,Monmouth Road West - Smethwick,2023-01-18T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
721747,Monmouth Road West - Smethwick,2023-01-18T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
721747,Monmouth Road West - Smethwick,2023-01-18T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
721747,Monmouth Road West - Smethwick,2023-01-18T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
721747,Monmouth Road West - Smethwick,2023-01-18T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
721747,Monmouth Road West - Smethwick,2023-01-18T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
721747,Monmouth Road West - Smethwick,2023-01-18T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
721747,Monmouth Road West - Smethwick,2023-01-18T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
721747,Monmouth Road West - Smethwick,2023-01-18T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
721747,Monmouth Road West - Smethwick,2023-01-18T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
721747,Monmouth Road West - Smethwick,2023-01-18T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
721747,Monmouth Road West - Smethwick,2023-01-18T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
721747,Monmouth Road West - Smethwick,2023-01-18T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
721747,Monmouth Road West - Smethwick,2023-01-18T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
721747,Monmouth Road West - Smethwick,2023-01-18T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
721747,Monmouth Road West - Smethwick,2023-01-18T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
721747,Monmouth Road West - Smethwick,2023-01-18T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
721747,Monmouth Road West - Smethwick,2023-01-18T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
721747,Monmouth Road West - Smethwick,2023-01-18T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
721747,Monmouth Road West - Smethwick,2023-01-18T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
721747,Monmouth Road West - Smethwick,2023-01-18T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
721747,Monmouth Road West - Smethwick,2023-01-18T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
721747,Monmouth Road West - Smethwick,2023-01-18T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
721747,Monmouth Road West - Smethwick,2023-01-18T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
721747,Monmouth Road West - Smethwick,2023-01-18T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
721747,Monmouth Road West - Smethwick,2023-01-18T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
721747,Monmouth Road West - Smethwick,2023-01-18T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
721747,Monmouth Road West - Smethwick,2023-01-18T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
721747,Monmouth Road West - Smethwick,2023-01-18T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
721747,Monmouth Road West - Smethwick,2023-01-18T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
721747,Monmouth Road West - Smethwick,2023-01-18T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
721747,Monmouth Road West - Smethwick,2023-01-18T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
721747,Monmouth Road West - Smethwick,2023-01-18T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
721747,Monmouth Road West - Smethwick,2023-01-18T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
721747,Monmouth Road West - Smethwick,2023-01-18T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
721747,Monmouth Road West - Smethwick,2023-01-18T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
721747,Monmouth Road West - Smethwick,2023-01-18T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
721747,Monmouth Road West - Smethwick,2023-01-18T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
721747,Monmouth Road West - Smethwick,2023-01-18T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
721747,Monmouth Road West - Smethwick,2023-01-18T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
721747,Monmouth Road West - Smethwick,2023-01-18T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
721747,Monmouth Road West - Smethwick,2023-01-18T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
721747,Monmouth Road West - Smethwick,2023-01-18T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
721747,Monmouth Road West - Smethwick,2023-01-18T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
721747,Monmouth Road West - Smethwick,2023-01-18T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
721747,Monmouth Road West - Smethwick,2023-01-18T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
721747,Monmouth Road West - Smethwick,2023-01-18T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
721747,Monmouth Road West - Smethwick,2023-01-18T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
721747,Monmouth Road West - Smethwick,2023-01-18T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
721747,Monmouth Road West - Smethwick,2023-01-18T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
721747,Monmouth Road West - Smethwick,2023-01-18T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
721747,Monmouth Road West - Smethwick,2023-01-18T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
721747,Monmouth Road West - Smethwick,2023-01-18T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
721747,Monmouth Road West - Smethwick,2023-01-18T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
721747,Monmouth Road West - Smethwick,2023-01-18T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
721747,Monmouth Road West - Smethwick,2023-01-18T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
721747,Monmouth Road West - Smethwick,2023-01-18T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
721747,Monmouth Road West - Smethwick,2023-01-18T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
721747,Monmouth Road West - Smethwick,2023-01-18T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
721747,Monmouth Road West - Smethwick,2023-01-18T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
721747,Monmouth Road West - Smethwick,2023-01-18T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
721747,Monmouth Road West - Smethwick,2023-01-18T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
721747,Monmouth Road West - Smethwick,2023-01-18T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
721747,Monmouth Road West - Smethwick,2023-01-18T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
721747,Monmouth Road West - Smethwick,2023-01-18T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
721747,Monmouth Road West - Smethwick,2023-01-18T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
721747,Monmouth Road West - Smethwick,2023-01-18T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
721747,Monmouth Road West - Smethwick,2023-01-18T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
721747,Monmouth Road West - Smethwick,2023-01-18T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
721747,Monmouth Road West - Smethwick,2023-01-18T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
721747,Monmouth Road West - Smethwick,2023-01-18T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
721747,Monmouth Road West - Smethwick,2023-01-18T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
721747,Monmouth Road West - Smethwick,2023-01-18T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
721747,Monmouth Road West - Smethwick,2023-01-18T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
721747,Monmouth Road West - Smethwick,2023-01-18T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
721747,Monmouth Road West - Smethwick,2023-01-18T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
721747,Monmouth Road West - Smethwick,2023-01-18T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
721747,Monmouth Road West - Smethwick,2023-01-18T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
721747,Monmouth Road West - Smethwick,2023-01-18T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
721747,Monmouth Road West - Smethwick,2023-01-18T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
721747,Monmouth Road West - Smethwick,2023-01-18T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
721747,Monmouth Road West - Smethwick,2023-01-18T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
721747,Monmouth Road West - Smethwick,2023-01-18T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
721747,Monmouth Road West - Smethwick,2023-01-18T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
721747,Monmouth Road West - Smethwick,2023-01-18T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
721747,Monmouth Road West - Smethwick,2023-01-18T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
721747,Monmouth Road West - Smethwick,2023-01-18T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
721747,Monmouth Road West - Smethwick,2023-01-18T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
721747,Monmouth Road West - Smethwick,2023-01-18T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
721747,Monmouth Road West - Smethwick,2023-01-18T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
721747,Monmouth Road West - Smethwick,2023-01-18T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
721747,Monmouth Road West - Smethwick,2023-01-18T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
721747,Monmouth Road West - Smethwick,2023-01-18T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
721747,Monmouth Road West - Smethwick,2023-01-18T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
721747,Monmouth Road West - Smethwick,2023-01-18T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
721747,Monmouth Road West - Smethwick,2023-01-18T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
721747,Monmouth Road West - Smethwick,2023-01-18T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
721747,Monmouth Road West - Smethwick,2023-01-18T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
721747,Monmouth Road West - Smethwick,2023-01-18T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
721747,Monmouth Road West - Smethwick,2023-01-18T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
721747,Monmouth Road West - Smethwick,2023-01-18T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
721747,Monmouth Road West - Smethwick,2023-01-18T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
721747,Monmouth Road West - Smethwick,2023-01-18T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
721747,Monmouth Road West - Smethwick,2023-01-18T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
721747,Monmouth Road West - Smethwick,2023-01-18T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
721747,Monmouth Road West - Smethwick,2023-01-18T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
721747,Monmouth Road West - Smethwick,2023-01-18T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
721747,Monmouth Road West - Smethwick,2023-01-18T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
721747,Monmouth Road West - Smethwick,2023-01-17T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
721747,Monmouth Road West - Smethwick,2023-01-17T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
721747,Monmouth Road West - Smethwick,2023-01-17T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
721747,Monmouth Road West - Smethwick,2023-01-17T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
721747,Monmouth Road West - Smethwick,2023-01-17T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
721747,Monmouth Road West - Smethwick,2023-01-17T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
721747,Monmouth Road West - Smethwick,2023-01-17T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
721747,Monmouth Road West - Smethwick,2023-01-17T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
721747,Monmouth Road West - Smethwick,2023-01-17T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
721747,Monmouth Road West - Smethwick,2023-01-17T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
721747,Monmouth Road West - Smethwick,2023-01-17T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
721747,Monmouth Road West - Smethwick,2023-01-17T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
721747,Monmouth Road West - Smethwick,2023-01-17T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
721747,Monmouth Road West - Smethwick,2023-01-17T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
721747,Monmouth Road West - Smethwick,2023-01-17T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
721747,Monmouth Road West - Smethwick,2023-01-17T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
721747,Monmouth Road West - Smethwick,2023-01-17T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
721747,Monmouth Road West - Smethwick,2023-01-17T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
721747,Monmouth Road West - Smethwick,2023-01-17T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
721747,Monmouth Road West - Smethwick,2023-01-17T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
721747,Monmouth Road West - Smethwick,2023-01-17T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
721747,Monmouth Road West - Smethwick,2023-01-17T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
721747,Monmouth Road West - Smethwick,2023-01-17T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
721747,Monmouth Road West - Smethwick,2023-01-17T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
721747,Monmouth Road West - Smethwick,2023-01-17T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
721747,Monmouth Road West - Smethwick,2023-01-17T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
721747,Monmouth Road West - Smethwick,2023-01-17T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
721747,Monmouth Road West - Smethwick,2023-01-17T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
721747,Monmouth Road West - Smethwick,2023-01-17T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
721747,Monmouth Road West - Smethwick,2023-01-17T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
721747,Monmouth Road West - Smethwick,2023-01-17T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
721747,Monmouth Road West - Smethwick,2023-01-17T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
721747,Monmouth Road West - Smethwick,2023-01-17T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
721747,Monmouth Road West - Smethwick,2023-01-17T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
721747,Monmouth Road West - Smethwick,2023-01-17T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
721747,Monmouth Road West - Smethwick,2023-01-17T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
721747,Monmouth Road West - Smethwick,2023-01-17T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
721747,Monmouth Road West - Smethwick,2023-01-17T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
721747,Monmouth Road West - Smethwick,2023-01-17T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
721747,Monmouth Road West - Smethwick,2023-01-17T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
721747,Monmouth Road West - Smethwick,2023-01-17T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
721747,Monmouth Road West - Smethwick,2023-01-17T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
721747,Monmouth Road West - Smethwick,2023-01-17T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
721747,Monmouth Road West - Smethwick,2023-01-17T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
721747,Monmouth Road West - Smethwick,2023-01-17T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
721747,Monmouth Road West - Smethwick,2023-01-17T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
721747,Monmouth Road West - Smethwick,2023-01-17T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
721747,Monmouth Road West - Smethwick,2023-01-17T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
721747,Monmouth Road West - Smethwick,2023-01-17T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
721747,Monmouth Road West - Smethwick,2023-01-17T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
721747,Monmouth Road West - Smethwick,2023-01-17T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
721747,Monmouth Road West - Smethwick,2023-01-17T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
721747,Monmouth Road West - Smethwick,2023-01-17T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
721747,Monmouth Road West - Smethwick,2023-01-17T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
721747,Monmouth Road West - Smethwick,2023-01-17T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
721747,Monmouth Road West - Smethwick,2023-01-17T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
721747,Monmouth Road West - Smethwick,2023-01-17T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
721747,Monmouth Road West - Smethwick,2023-01-17T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
721747,Monmouth Road West - Smethwick,2023-01-17T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
721747,Monmouth Road West - Smethwick,2023-01-17T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
721747,Monmouth Road West - Smethwick,2023-01-17T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
721747,Monmouth Road West - Smethwick,2023-01-17T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
721747,Monmouth Road West - Smethwick,2023-01-17T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
721747,Monmouth Road West - Smethwick,2023-01-17T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
721747,Monmouth Road West - Smethwick,2023-01-17T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
721747,Monmouth Road West - Smethwick,2023-01-17T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
721747,Monmouth Road West - Smethwick,2023-01-17T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
721747,Monmouth Road West - Smethwick,2023-01-17T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
721747,Monmouth Road West - Smethwick,2023-01-17T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
721747,Monmouth Road West - Smethwick,2023-01-17T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
721747,Monmouth Road West - Smethwick,2023-01-17T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
721747,Monmouth Road West - Smethwick,2023-01-17T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
721747,Monmouth Road West - Smethwick,2023-01-17T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
721747,Monmouth Road West - Smethwick,2023-01-17T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
721747,Monmouth Road West - Smethwick,2023-01-17T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
721747,Monmouth Road West - Smethwick,2023-01-17T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
721747,Monmouth Road West - Smethwick,2023-01-17T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
721747,Monmouth Road West - Smethwick,2023-01-17T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
721747,Monmouth Road West - Smethwick,2023-01-17T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
721747,Monmouth Road West - Smethwick,2023-01-17T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
721747,Monmouth Road West - Smethwick,2023-01-17T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
721747,Monmouth Road West - Smethwick,2023-01-17T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
721747,Monmouth Road West - Smethwick,2023-01-17T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
721747,Monmouth Road West - Smethwick,2023-01-17T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
721747,Monmouth Road West - Smethwick,2023-01-17T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
