Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-28T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
721747,Monmouth Road West - Smethwick,2023-01-28T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
721747,Monmouth Road West - Smethwick,2023-01-28T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
721747,Monmouth Road West - Smethwick,2023-01-28T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.3
721747,Monmouth Road West - Smethwick,2023-01-28T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
721747,Monmouth Road West - Smethwick,2023-01-28T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.4
721747,Monmouth Road West - Smethwick,2023-01-28T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.3
721747,Monmouth Road West - Smethwick,2023-01-28T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
721747,Monmouth Road West - Smethwick,2023-01-28T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
721747,Monmouth Road West - Smethwick,2023-01-28T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
721747,Monmouth Road West - Smethwick,2023-01-28T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
721747,Monmouth Road West - Smethwick,2023-01-28T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.3
721747,Monmouth Road West - Smethwick,2023-01-28T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.3
721747,Monmouth Road West - Smethwick,2023-01-28T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
721747,Monmouth Road West - Smethwick,2023-01-28T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
721747,Monmouth Road West - Smethwick,2023-01-28T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
721747,Monmouth Road West - Smethwick,2023-01-28T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
721747,Monmouth Road West - Smethwick,2023-01-28T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.5
721747,Monmouth Road West - Smethwick,2023-01-28T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
721747,Monmouth Road West - Smethwick,2023-01-28T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
721747,Monmouth Road West - Smethwick,2023-01-28T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.3
721747,Monmouth Road West - Smethwick,2023-01-28T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
721747,Monmouth Road West - Smethwick,2023-01-28T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
721747,Monmouth Road West - Smethwick,2023-01-28T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
721747,Monmouth Road West - Smethwick,2023-01-28T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.3
721747,Monmouth Road West - Smethwick,2023-01-28T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.3
721747,Monmouth Road West - Smethwick,2023-01-27T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
721747,Monmouth Road West - Smethwick,2023-01-27T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.5
721747,Monmouth Road West - Smethwick,2023-01-27T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
721747,Monmouth Road West - Smethwick,2023-01-27T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
721747,Monmouth Road West - Smethwick,2023-01-27T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
721747,Monmouth Road West - Smethwick,2023-01-27T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
721747,Monmouth Road West - Smethwick,2023-01-27T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
721747,Monmouth Road West - Smethwick,2023-01-27T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
721747,Monmouth Road West - Smethwick,2023-01-27T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
721747,Monmouth Road West - Smethwick,2023-01-27T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
721747,Monmouth Road West - Smethwick,2023-01-27T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
721747,Monmouth Road West - Smethwick,2023-01-27T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
721747,Monmouth Road West - Smethwick,2023-01-27T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
721747,Monmouth Road West - Smethwick,2023-01-27T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
721747,Monmouth Road West - Smethwick,2023-01-27T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
721747,Monmouth Road West - Smethwick,2023-01-27T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
721747,Monmouth Road West - Smethwick,2023-01-27T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
721747,Monmouth Road West - Smethwick,2023-01-27T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
721747,Monmouth Road West - Smethwick,2023-01-27T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
721747,Monmouth Road West - Smethwick,2023-01-27T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
721747,Monmouth Road West - Smethwick,2023-01-27T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
721747,Monmouth Road West - Smethwick,2023-01-27T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
721747,Monmouth Road West - Smethwick,2023-01-27T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
721747,Monmouth Road West - Smethwick,2023-01-27T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
721747,Monmouth Road West - Smethwick,2023-01-27T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
721747,Monmouth Road West - Smethwick,2023-01-27T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
721747,Monmouth Road West - Smethwick,2023-01-27T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
721747,Monmouth Road West - Smethwick,2023-01-27T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
721747,Monmouth Road West - Smethwick,2023-01-27T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
721747,Monmouth Road West - Smethwick,2023-01-27T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
721747,Monmouth Road West - Smethwick,2023-01-27T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
721747,Monmouth Road West - Smethwick,2023-01-27T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
721747,Monmouth Road West - Smethwick,2023-01-27T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
721747,Monmouth Road West - Smethwick,2023-01-27T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
721747,Monmouth Road West - Smethwick,2023-01-27T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
721747,Monmouth Road West - Smethwick,2023-01-27T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
721747,Monmouth Road West - Smethwick,2023-01-27T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
721747,Monmouth Road West - Smethwick,2023-01-27T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
721747,Monmouth Road West - Smethwick,2023-01-27T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
721747,Monmouth Road West - Smethwick,2023-01-27T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
721747,Monmouth Road West - Smethwick,2023-01-27T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
721747,Monmouth Road West - Smethwick,2023-01-27T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.6
721747,Monmouth Road West - Smethwick,2023-01-27T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
721747,Monmouth Road West - Smethwick,2023-01-27T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
721747,Monmouth Road West - Smethwick,2023-01-27T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.6
721747,Monmouth Road West - Smethwick,2023-01-27T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
721747,Monmouth Road West - Smethwick,2023-01-27T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
721747,Monmouth Road West - Smethwick,2023-01-27T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
721747,Monmouth Road West - Smethwick,2023-01-27T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.3
721747,Monmouth Road West - Smethwick,2023-01-27T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.9
721747,Monmouth Road West - Smethwick,2023-01-27T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.7
721747,Monmouth Road West - Smethwick,2023-01-27T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
721747,Monmouth Road West - Smethwick,2023-01-27T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
721747,Monmouth Road West - Smethwick,2023-01-27T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
721747,Monmouth Road West - Smethwick,2023-01-27T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
721747,Monmouth Road West - Smethwick,2023-01-27T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
721747,Monmouth Road West - Smethwick,2023-01-27T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.7
721747,Monmouth Road West - Smethwick,2023-01-27T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
721747,Monmouth Road West - Smethwick,2023-01-27T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
721747,Monmouth Road West - Smethwick,2023-01-27T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
721747,Monmouth Road West - Smethwick,2023-01-27T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
721747,Monmouth Road West - Smethwick,2023-01-27T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
721747,Monmouth Road West - Smethwick,2023-01-27T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
721747,Monmouth Road West - Smethwick,2023-01-27T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
721747,Monmouth Road West - Smethwick,2023-01-27T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
721747,Monmouth Road West - Smethwick,2023-01-27T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
721747,Monmouth Road West - Smethwick,2023-01-27T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
721747,Monmouth Road West - Smethwick,2023-01-27T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
721747,Monmouth Road West - Smethwick,2023-01-27T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
721747,Monmouth Road West - Smethwick,2023-01-27T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
721747,Monmouth Road West - Smethwick,2023-01-27T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
721747,Monmouth Road West - Smethwick,2023-01-27T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
721747,Monmouth Road West - Smethwick,2023-01-27T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
721747,Monmouth Road West - Smethwick,2023-01-27T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
721747,Monmouth Road West - Smethwick,2023-01-27T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
721747,Monmouth Road West - Smethwick,2023-01-27T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
721747,Monmouth Road West - Smethwick,2023-01-27T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.6
721747,Monmouth Road West - Smethwick,2023-01-27T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
721747,Monmouth Road West - Smethwick,2023-01-27T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
721747,Monmouth Road West - Smethwick,2023-01-27T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
721747,Monmouth Road West - Smethwick,2023-01-27T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
721747,Monmouth Road West - Smethwick,2023-01-27T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
721747,Monmouth Road West - Smethwick,2023-01-27T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
721747,Monmouth Road West - Smethwick,2023-01-27T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
721747,Monmouth Road West - Smethwick,2023-01-27T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
721747,Monmouth Road West - Smethwick,2023-01-27T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
721747,Monmouth Road West - Smethwick,2023-01-27T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
721747,Monmouth Road West - Smethwick,2023-01-27T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
721747,Monmouth Road West - Smethwick,2023-01-27T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
721747,Monmouth Road West - Smethwick,2023-01-27T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
721747,Monmouth Road West - Smethwick,2023-01-27T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
721747,Monmouth Road West - Smethwick,2023-01-27T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
721747,Monmouth Road West - Smethwick,2023-01-27T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
721747,Monmouth Road West - Smethwick,2023-01-27T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
721747,Monmouth Road West - Smethwick,2023-01-27T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
721747,Monmouth Road West - Smethwick,2023-01-27T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
721747,Monmouth Road West - Smethwick,2023-01-27T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
721747,Monmouth Road West - Smethwick,2023-01-27T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
721747,Monmouth Road West - Smethwick,2023-01-27T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
721747,Monmouth Road West - Smethwick,2023-01-27T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
721747,Monmouth Road West - Smethwick,2023-01-27T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
721747,Monmouth Road West - Smethwick,2023-01-27T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
721747,Monmouth Road West - Smethwick,2023-01-27T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
721747,Monmouth Road West - Smethwick,2023-01-27T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
721747,Monmouth Road West - Smethwick,2023-01-27T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
721747,Monmouth Road West - Smethwick,2023-01-27T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
721747,Monmouth Road West - Smethwick,2023-01-27T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.4
721747,Monmouth Road West - Smethwick,2023-01-27T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
721747,Monmouth Road West - Smethwick,2023-01-27T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
721747,Monmouth Road West - Smethwick,2023-01-27T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
721747,Monmouth Road West - Smethwick,2023-01-27T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
721747,Monmouth Road West - Smethwick,2023-01-27T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
721747,Monmouth Road West - Smethwick,2023-01-27T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
721747,Monmouth Road West - Smethwick,2023-01-27T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
721747,Monmouth Road West - Smethwick,2023-01-27T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
721747,Monmouth Road West - Smethwick,2023-01-27T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
721747,Monmouth Road West - Smethwick,2023-01-27T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
721747,Monmouth Road West - Smethwick,2023-01-27T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
721747,Monmouth Road West - Smethwick,2023-01-27T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
721747,Monmouth Road West - Smethwick,2023-01-27T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
721747,Monmouth Road West - Smethwick,2023-01-27T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
721747,Monmouth Road West - Smethwick,2023-01-27T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
721747,Monmouth Road West - Smethwick,2023-01-27T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
721747,Monmouth Road West - Smethwick,2023-01-27T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
721747,Monmouth Road West - Smethwick,2023-01-27T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
721747,Monmouth Road West - Smethwick,2023-01-27T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.4
721747,Monmouth Road West - Smethwick,2023-01-27T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
721747,Monmouth Road West - Smethwick,2023-01-27T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
721747,Monmouth Road West - Smethwick,2023-01-27T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
721747,Monmouth Road West - Smethwick,2023-01-27T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
721747,Monmouth Road West - Smethwick,2023-01-27T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
721747,Monmouth Road West - Smethwick,2023-01-27T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
721747,Monmouth Road West - Smethwick,2023-01-27T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
721747,Monmouth Road West - Smethwick,2023-01-27T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
721747,Monmouth Road West - Smethwick,2023-01-27T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
721747,Monmouth Road West - Smethwick,2023-01-27T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
721747,Monmouth Road West - Smethwick,2023-01-27T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
721747,Monmouth Road West - Smethwick,2023-01-27T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
721747,Monmouth Road West - Smethwick,2023-01-27T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
721747,Monmouth Road West - Smethwick,2023-01-27T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
721747,Monmouth Road West - Smethwick,2023-01-27T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
721747,Monmouth Road West - Smethwick,2023-01-27T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
721747,Monmouth Road West - Smethwick,2023-01-27T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
721747,Monmouth Road West - Smethwick,2023-01-27T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
721747,Monmouth Road West - Smethwick,2023-01-26T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
721747,Monmouth Road West - Smethwick,2023-01-26T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
721747,Monmouth Road West - Smethwick,2023-01-26T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
721747,Monmouth Road West - Smethwick,2023-01-26T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
721747,Monmouth Road West - Smethwick,2023-01-26T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
721747,Monmouth Road West - Smethwick,2023-01-26T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
721747,Monmouth Road West - Smethwick,2023-01-26T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
721747,Monmouth Road West - Smethwick,2023-01-26T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
721747,Monmouth Road West - Smethwick,2023-01-26T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
721747,Monmouth Road West - Smethwick,2023-01-26T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
721747,Monmouth Road West - Smethwick,2023-01-26T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
721747,Monmouth Road West - Smethwick,2023-01-26T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
721747,Monmouth Road West - Smethwick,2023-01-26T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
721747,Monmouth Road West - Smethwick,2023-01-26T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
721747,Monmouth Road West - Smethwick,2023-01-26T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
721747,Monmouth Road West - Smethwick,2023-01-26T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
721747,Monmouth Road West - Smethwick,2023-01-26T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
721747,Monmouth Road West - Smethwick,2023-01-26T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
721747,Monmouth Road West - Smethwick,2023-01-26T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
721747,Monmouth Road West - Smethwick,2023-01-26T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
721747,Monmouth Road West - Smethwick,2023-01-26T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
721747,Monmouth Road West - Smethwick,2023-01-26T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
721747,Monmouth Road West - Smethwick,2023-01-26T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
721747,Monmouth Road West - Smethwick,2023-01-26T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
721747,Monmouth Road West - Smethwick,2023-01-26T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
721747,Monmouth Road West - Smethwick,2023-01-26T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
721747,Monmouth Road West - Smethwick,2023-01-26T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
721747,Monmouth Road West - Smethwick,2023-01-26T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
721747,Monmouth Road West - Smethwick,2023-01-26T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
721747,Monmouth Road West - Smethwick,2023-01-26T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
721747,Monmouth Road West - Smethwick,2023-01-26T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
721747,Monmouth Road West - Smethwick,2023-01-26T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
721747,Monmouth Road West - Smethwick,2023-01-26T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
721747,Monmouth Road West - Smethwick,2023-01-26T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
721747,Monmouth Road West - Smethwick,2023-01-26T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
721747,Monmouth Road West - Smethwick,2023-01-26T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
721747,Monmouth Road West - Smethwick,2023-01-26T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
721747,Monmouth Road West - Smethwick,2023-01-26T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
721747,Monmouth Road West - Smethwick,2023-01-26T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
721747,Monmouth Road West - Smethwick,2023-01-26T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
721747,Monmouth Road West - Smethwick,2023-01-26T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
721747,Monmouth Road West - Smethwick,2023-01-26T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
721747,Monmouth Road West - Smethwick,2023-01-26T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
721747,Monmouth Road West - Smethwick,2023-01-26T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
721747,Monmouth Road West - Smethwick,2023-01-26T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
721747,Monmouth Road West - Smethwick,2023-01-26T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
721747,Monmouth Road West - Smethwick,2023-01-26T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
721747,Monmouth Road West - Smethwick,2023-01-26T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
721747,Monmouth Road West - Smethwick,2023-01-26T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
721747,Monmouth Road West - Smethwick,2023-01-26T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
721747,Monmouth Road West - Smethwick,2023-01-26T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
721747,Monmouth Road West - Smethwick,2023-01-26T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
721747,Monmouth Road West - Smethwick,2023-01-26T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
721747,Monmouth Road West - Smethwick,2023-01-26T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
721747,Monmouth Road West - Smethwick,2023-01-26T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
721747,Monmouth Road West - Smethwick,2023-01-26T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
721747,Monmouth Road West - Smethwick,2023-01-26T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
721747,Monmouth Road West - Smethwick,2023-01-26T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
721747,Monmouth Road West - Smethwick,2023-01-26T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
721747,Monmouth Road West - Smethwick,2023-01-26T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
721747,Monmouth Road West - Smethwick,2023-01-26T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
721747,Monmouth Road West - Smethwick,2023-01-26T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
721747,Monmouth Road West - Smethwick,2023-01-26T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
721747,Monmouth Road West - Smethwick,2023-01-26T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
721747,Monmouth Road West - Smethwick,2023-01-26T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
721747,Monmouth Road West - Smethwick,2023-01-26T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
721747,Monmouth Road West - Smethwick,2023-01-26T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
721747,Monmouth Road West - Smethwick,2023-01-26T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
721747,Monmouth Road West - Smethwick,2023-01-26T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
721747,Monmouth Road West - Smethwick,2023-01-26T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
721747,Monmouth Road West - Smethwick,2023-01-26T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
721747,Monmouth Road West - Smethwick,2023-01-26T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
721747,Monmouth Road West - Smethwick,2023-01-26T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
721747,Monmouth Road West - Smethwick,2023-01-26T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
721747,Monmouth Road West - Smethwick,2023-01-26T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
721747,Monmouth Road West - Smethwick,2023-01-26T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
721747,Monmouth Road West - Smethwick,2023-01-26T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
721747,Monmouth Road West - Smethwick,2023-01-26T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
721747,Monmouth Road West - Smethwick,2023-01-26T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
721747,Monmouth Road West - Smethwick,2023-01-26T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
721747,Monmouth Road West - Smethwick,2023-01-26T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
721747,Monmouth Road West - Smethwick,2023-01-26T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
721747,Monmouth Road West - Smethwick,2023-01-26T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
721747,Monmouth Road West - Smethwick,2023-01-26T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
721747,Monmouth Road West - Smethwick,2023-01-26T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
721747,Monmouth Road West - Smethwick,2023-01-26T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
721747,Monmouth Road West - Smethwick,2023-01-26T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
721747,Monmouth Road West - Smethwick,2023-01-26T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
721747,Monmouth Road West - Smethwick,2023-01-26T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
721747,Monmouth Road West - Smethwick,2023-01-26T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
721747,Monmouth Road West - Smethwick,2023-01-26T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
721747,Monmouth Road West - Smethwick,2023-01-26T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
721747,Monmouth Road West - Smethwick,2023-01-26T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
721747,Monmouth Road West - Smethwick,2023-01-26T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
721747,Monmouth Road West - Smethwick,2023-01-26T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.7
721747,Monmouth Road West - Smethwick,2023-01-26T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.5
721747,Monmouth Road West - Smethwick,2023-01-26T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.7
721747,Monmouth Road West - Smethwick,2023-01-26T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
721747,Monmouth Road West - Smethwick,2023-01-26T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
721747,Monmouth Road West - Smethwick,2023-01-26T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
721747,Monmouth Road West - Smethwick,2023-01-26T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
721747,Monmouth Road West - Smethwick,2023-01-26T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
721747,Monmouth Road West - Smethwick,2023-01-26T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
721747,Monmouth Road West - Smethwick,2023-01-26T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
721747,Monmouth Road West - Smethwick,2023-01-26T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.7
721747,Monmouth Road West - Smethwick,2023-01-26T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
721747,Monmouth Road West - Smethwick,2023-01-26T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
721747,Monmouth Road West - Smethwick,2023-01-26T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
721747,Monmouth Road West - Smethwick,2023-01-26T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.9
721747,Monmouth Road West - Smethwick,2023-01-26T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.7
721747,Monmouth Road West - Smethwick,2023-01-26T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
721747,Monmouth Road West - Smethwick,2023-01-26T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.7
721747,Monmouth Road West - Smethwick,2023-01-26T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
721747,Monmouth Road West - Smethwick,2023-01-26T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
721747,Monmouth Road West - Smethwick,2023-01-26T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
721747,Monmouth Road West - Smethwick,2023-01-26T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
721747,Monmouth Road West - Smethwick,2023-01-26T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.9
721747,Monmouth Road West - Smethwick,2023-01-26T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.9
721747,Monmouth Road West - Smethwick,2023-01-26T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.6
721747,Monmouth Road West - Smethwick,2023-01-26T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
721747,Monmouth Road West - Smethwick,2023-01-26T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
721747,Monmouth Road West - Smethwick,2023-01-26T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
721747,Monmouth Road West - Smethwick,2023-01-26T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
721747,Monmouth Road West - Smethwick,2023-01-26T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
721747,Monmouth Road West - Smethwick,2023-01-26T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.7
721747,Monmouth Road West - Smethwick,2023-01-26T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.6
721747,Monmouth Road West - Smethwick,2023-01-26T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.4
721747,Monmouth Road West - Smethwick,2023-01-26T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.7
721747,Monmouth Road West - Smethwick,2023-01-26T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.7
721747,Monmouth Road West - Smethwick,2023-01-26T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.7
721747,Monmouth Road West - Smethwick,2023-01-26T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.6
721747,Monmouth Road West - Smethwick,2023-01-26T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.6
721747,Monmouth Road West - Smethwick,2023-01-26T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.9
721747,Monmouth Road West - Smethwick,2023-01-26T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.7
721747,Monmouth Road West - Smethwick,2023-01-26T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
721747,Monmouth Road West - Smethwick,2023-01-26T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
721747,Monmouth Road West - Smethwick,2023-01-26T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
721747,Monmouth Road West - Smethwick,2023-01-26T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
721747,Monmouth Road West - Smethwick,2023-01-26T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
721747,Monmouth Road West - Smethwick,2023-01-26T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
721747,Monmouth Road West - Smethwick,2023-01-26T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
721747,Monmouth Road West - Smethwick,2023-01-26T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
721747,Monmouth Road West - Smethwick,2023-01-26T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.4
721747,Monmouth Road West - Smethwick,2023-01-26T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.4
721747,Monmouth Road West - Smethwick,2023-01-25T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.6
721747,Monmouth Road West - Smethwick,2023-01-25T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
721747,Monmouth Road West - Smethwick,2023-01-25T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
721747,Monmouth Road West - Smethwick,2023-01-25T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
721747,Monmouth Road West - Smethwick,2023-01-25T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
721747,Monmouth Road West - Smethwick,2023-01-25T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
721747,Monmouth Road West - Smethwick,2023-01-25T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
721747,Monmouth Road West - Smethwick,2023-01-25T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
721747,Monmouth Road West - Smethwick,2023-01-25T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
721747,Monmouth Road West - Smethwick,2023-01-25T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
721747,Monmouth Road West - Smethwick,2023-01-25T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
721747,Monmouth Road West - Smethwick,2023-01-25T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
721747,Monmouth Road West - Smethwick,2023-01-25T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
721747,Monmouth Road West - Smethwick,2023-01-25T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
721747,Monmouth Road West - Smethwick,2023-01-25T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
721747,Monmouth Road West - Smethwick,2023-01-25T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
721747,Monmouth Road West - Smethwick,2023-01-25T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
721747,Monmouth Road West - Smethwick,2023-01-25T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
721747,Monmouth Road West - Smethwick,2023-01-25T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
721747,Monmouth Road West - Smethwick,2023-01-25T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
721747,Monmouth Road West - Smethwick,2023-01-25T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
721747,Monmouth Road West - Smethwick,2023-01-25T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
721747,Monmouth Road West - Smethwick,2023-01-25T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
721747,Monmouth Road West - Smethwick,2023-01-25T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
721747,Monmouth Road West - Smethwick,2023-01-25T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
721747,Monmouth Road West - Smethwick,2023-01-25T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
721747,Monmouth Road West - Smethwick,2023-01-25T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
721747,Monmouth Road West - Smethwick,2023-01-25T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
721747,Monmouth Road West - Smethwick,2023-01-25T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
721747,Monmouth Road West - Smethwick,2023-01-25T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
721747,Monmouth Road West - Smethwick,2023-01-25T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
721747,Monmouth Road West - Smethwick,2023-01-25T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
721747,Monmouth Road West - Smethwick,2023-01-25T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
721747,Monmouth Road West - Smethwick,2023-01-25T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
721747,Monmouth Road West - Smethwick,2023-01-25T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
721747,Monmouth Road West - Smethwick,2023-01-25T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
721747,Monmouth Road West - Smethwick,2023-01-25T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
721747,Monmouth Road West - Smethwick,2023-01-25T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
721747,Monmouth Road West - Smethwick,2023-01-25T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
721747,Monmouth Road West - Smethwick,2023-01-25T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
721747,Monmouth Road West - Smethwick,2023-01-25T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
721747,Monmouth Road West - Smethwick,2023-01-25T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
721747,Monmouth Road West - Smethwick,2023-01-25T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
721747,Monmouth Road West - Smethwick,2023-01-25T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
721747,Monmouth Road West - Smethwick,2023-01-25T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
721747,Monmouth Road West - Smethwick,2023-01-25T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
721747,Monmouth Road West - Smethwick,2023-01-25T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
721747,Monmouth Road West - Smethwick,2023-01-25T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.7
721747,Monmouth Road West - Smethwick,2023-01-25T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.9
721747,Monmouth Road West - Smethwick,2023-01-25T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.8
721747,Monmouth Road West - Smethwick,2023-01-25T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
721747,Monmouth Road West - Smethwick,2023-01-25T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
721747,Monmouth Road West - Smethwick,2023-01-25T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
721747,Monmouth Road West - Smethwick,2023-01-25T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
721747,Monmouth Road West - Smethwick,2023-01-25T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.4
721747,Monmouth Road West - Smethwick,2023-01-25T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
721747,Monmouth Road West - Smethwick,2023-01-25T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.4
721747,Monmouth Road West - Smethwick,2023-01-25T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
721747,Monmouth Road West - Smethwick,2023-01-25T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.6
721747,Monmouth Road West - Smethwick,2023-01-25T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.9
721747,Monmouth Road West - Smethwick,2023-01-25T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
721747,Monmouth Road West - Smethwick,2023-01-25T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
721747,Monmouth Road West - Smethwick,2023-01-25T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
721747,Monmouth Road West - Smethwick,2023-01-25T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
721747,Monmouth Road West - Smethwick,2023-01-25T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.8
721747,Monmouth Road West - Smethwick,2023-01-25T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
721747,Monmouth Road West - Smethwick,2023-01-25T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.9
721747,Monmouth Road West - Smethwick,2023-01-25T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
721747,Monmouth Road West - Smethwick,2023-01-25T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
721747,Monmouth Road West - Smethwick,2023-01-25T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.7
721747,Monmouth Road West - Smethwick,2023-01-25T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.9
721747,Monmouth Road West - Smethwick,2023-01-25T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.5
721747,Monmouth Road West - Smethwick,2023-01-25T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.6
721747,Monmouth Road West - Smethwick,2023-01-25T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
721747,Monmouth Road West - Smethwick,2023-01-25T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
721747,Monmouth Road West - Smethwick,2023-01-25T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.8
721747,Monmouth Road West - Smethwick,2023-01-25T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
721747,Monmouth Road West - Smethwick,2023-01-25T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
721747,Monmouth Road West - Smethwick,2023-01-25T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
721747,Monmouth Road West - Smethwick,2023-01-25T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.4
721747,Monmouth Road West - Smethwick,2023-01-25T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
721747,Monmouth Road West - Smethwick,2023-01-25T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
721747,Monmouth Road West - Smethwick,2023-01-25T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
721747,Monmouth Road West - Smethwick,2023-01-25T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
721747,Monmouth Road West - Smethwick,2023-01-25T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
721747,Monmouth Road West - Smethwick,2023-01-25T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
721747,Monmouth Road West - Smethwick,2023-01-25T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
721747,Monmouth Road West - Smethwick,2023-01-25T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
721747,Monmouth Road West - Smethwick,2023-01-25T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
721747,Monmouth Road West - Smethwick,2023-01-25T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
721747,Monmouth Road West - Smethwick,2023-01-25T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
721747,Monmouth Road West - Smethwick,2023-01-25T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
721747,Monmouth Road West - Smethwick,2023-01-25T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
721747,Monmouth Road West - Smethwick,2023-01-25T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
721747,Monmouth Road West - Smethwick,2023-01-25T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
721747,Monmouth Road West - Smethwick,2023-01-25T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
721747,Monmouth Road West - Smethwick,2023-01-25T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
721747,Monmouth Road West - Smethwick,2023-01-25T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
721747,Monmouth Road West - Smethwick,2023-01-25T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
721747,Monmouth Road West - Smethwick,2023-01-25T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
721747,Monmouth Road West - Smethwick,2023-01-25T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
721747,Monmouth Road West - Smethwick,2023-01-25T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
721747,Monmouth Road West - Smethwick,2023-01-25T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
721747,Monmouth Road West - Smethwick,2023-01-25T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
721747,Monmouth Road West - Smethwick,2023-01-25T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
721747,Monmouth Road West - Smethwick,2023-01-25T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
721747,Monmouth Road West - Smethwick,2023-01-25T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
721747,Monmouth Road West - Smethwick,2023-01-25T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
721747,Monmouth Road West - Smethwick,2023-01-25T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
721747,Monmouth Road West - Smethwick,2023-01-25T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
721747,Monmouth Road West - Smethwick,2023-01-25T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
721747,Monmouth Road West - Smethwick,2023-01-25T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
721747,Monmouth Road West - Smethwick,2023-01-25T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.9
721747,Monmouth Road West - Smethwick,2023-01-25T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
721747,Monmouth Road West - Smethwick,2023-01-25T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
721747,Monmouth Road West - Smethwick,2023-01-25T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
721747,Monmouth Road West - Smethwick,2023-01-25T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
721747,Monmouth Road West - Smethwick,2023-01-25T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
721747,Monmouth Road West - Smethwick,2023-01-25T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
721747,Monmouth Road West - Smethwick,2023-01-25T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
721747,Monmouth Road West - Smethwick,2023-01-25T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.4
721747,Monmouth Road West - Smethwick,2023-01-25T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
721747,Monmouth Road West - Smethwick,2023-01-25T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
721747,Monmouth Road West - Smethwick,2023-01-25T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.4
721747,Monmouth Road West - Smethwick,2023-01-25T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.3
721747,Monmouth Road West - Smethwick,2023-01-25T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
721747,Monmouth Road West - Smethwick,2023-01-25T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
721747,Monmouth Road West - Smethwick,2023-01-25T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.6
721747,Monmouth Road West - Smethwick,2023-01-25T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
721747,Monmouth Road West - Smethwick,2023-01-25T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
721747,Monmouth Road West - Smethwick,2023-01-25T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.9
721747,Monmouth Road West - Smethwick,2023-01-25T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
721747,Monmouth Road West - Smethwick,2023-01-25T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
721747,Monmouth Road West - Smethwick,2023-01-25T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
721747,Monmouth Road West - Smethwick,2023-01-25T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
721747,Monmouth Road West - Smethwick,2023-01-25T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.3
721747,Monmouth Road West - Smethwick,2023-01-25T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
721747,Monmouth Road West - Smethwick,2023-01-25T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.4
721747,Monmouth Road West - Smethwick,2023-01-25T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
721747,Monmouth Road West - Smethwick,2023-01-25T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
721747,Monmouth Road West - Smethwick,2023-01-25T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
721747,Monmouth Road West - Smethwick,2023-01-25T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
721747,Monmouth Road West - Smethwick,2023-01-25T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
721747,Monmouth Road West - Smethwick,2023-01-25T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
721747,Monmouth Road West - Smethwick,2023-01-24T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
721747,Monmouth Road West - Smethwick,2023-01-24T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
721747,Monmouth Road West - Smethwick,2023-01-24T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
721747,Monmouth Road West - Smethwick,2023-01-24T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
721747,Monmouth Road West - Smethwick,2023-01-24T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
721747,Monmouth Road West - Smethwick,2023-01-24T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
721747,Monmouth Road West - Smethwick,2023-01-24T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
