Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-23T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
721747,Monmouth Road West - Smethwick,2023-01-23T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
721747,Monmouth Road West - Smethwick,2023-01-23T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
721747,Monmouth Road West - Smethwick,2023-01-23T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
721747,Monmouth Road West - Smethwick,2023-01-23T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
721747,Monmouth Road West - Smethwick,2023-01-23T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
721747,Monmouth Road West - Smethwick,2023-01-23T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
721747,Monmouth Road West - Smethwick,2023-01-23T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
721747,Monmouth Road West - Smethwick,2023-01-22T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
721747,Monmouth Road West - Smethwick,2023-01-22T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
721747,Monmouth Road West - Smethwick,2023-01-22T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
721747,Monmouth Road West - Smethwick,2023-01-22T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
721747,Monmouth Road West - Smethwick,2023-01-22T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
721747,Monmouth Road West - Smethwick,2023-01-22T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
721747,Monmouth Road West - Smethwick,2023-01-22T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
721747,Monmouth Road West - Smethwick,2023-01-22T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
721747,Monmouth Road West - Smethwick,2023-01-22T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
721747,Monmouth Road West - Smethwick,2023-01-22T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
721747,Monmouth Road West - Smethwick,2023-01-22T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
721747,Monmouth Road West - Smethwick,2023-01-22T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
721747,Monmouth Road West - Smethwick,2023-01-22T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
721747,Monmouth Road West - Smethwick,2023-01-22T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
721747,Monmouth Road West - Smethwick,2023-01-22T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
721747,Monmouth Road West - Smethwick,2023-01-22T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
721747,Monmouth Road West - Smethwick,2023-01-22T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
721747,Monmouth Road West - Smethwick,2023-01-22T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
721747,Monmouth Road West - Smethwick,2023-01-22T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
721747,Monmouth Road West - Smethwick,2023-01-22T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
721747,Monmouth Road West - Smethwick,2023-01-22T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
721747,Monmouth Road West - Smethwick,2023-01-22T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
721747,Monmouth Road West - Smethwick,2023-01-22T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
721747,Monmouth Road West - Smethwick,2023-01-22T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
721747,Monmouth Road West - Smethwick,2023-01-22T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
721747,Monmouth Road West - Smethwick,2023-01-22T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
721747,Monmouth Road West - Smethwick,2023-01-22T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
721747,Monmouth Road West - Smethwick,2023-01-22T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
721747,Monmouth Road West - Smethwick,2023-01-22T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
721747,Monmouth Road West - Smethwick,2023-01-22T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
721747,Monmouth Road West - Smethwick,2023-01-22T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
721747,Monmouth Road West - Smethwick,2023-01-22T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
721747,Monmouth Road West - Smethwick,2023-01-22T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
721747,Monmouth Road West - Smethwick,2023-01-22T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
721747,Monmouth Road West - Smethwick,2023-01-22T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
721747,Monmouth Road West - Smethwick,2023-01-22T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
721747,Monmouth Road West - Smethwick,2023-01-22T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
721747,Monmouth Road West - Smethwick,2023-01-22T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
721747,Monmouth Road West - Smethwick,2023-01-22T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
721747,Monmouth Road West - Smethwick,2023-01-22T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
721747,Monmouth Road West - Smethwick,2023-01-22T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
721747,Monmouth Road West - Smethwick,2023-01-22T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
721747,Monmouth Road West - Smethwick,2023-01-22T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
721747,Monmouth Road West - Smethwick,2023-01-22T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
721747,Monmouth Road West - Smethwick,2023-01-22T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
721747,Monmouth Road West - Smethwick,2023-01-22T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
721747,Monmouth Road West - Smethwick,2023-01-22T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
721747,Monmouth Road West - Smethwick,2023-01-22T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
721747,Monmouth Road West - Smethwick,2023-01-22T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
721747,Monmouth Road West - Smethwick,2023-01-22T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
721747,Monmouth Road West - Smethwick,2023-01-22T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
721747,Monmouth Road West - Smethwick,2023-01-22T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
721747,Monmouth Road West - Smethwick,2023-01-22T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
721747,Monmouth Road West - Smethwick,2023-01-22T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
721747,Monmouth Road West - Smethwick,2023-01-22T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
721747,Monmouth Road West - Smethwick,2023-01-22T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
721747,Monmouth Road West - Smethwick,2023-01-22T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
721747,Monmouth Road West - Smethwick,2023-01-22T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
721747,Monmouth Road West - Smethwick,2023-01-22T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
721747,Monmouth Road West - Smethwick,2023-01-22T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
721747,Monmouth Road West - Smethwick,2023-01-22T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
721747,Monmouth Road West - Smethwick,2023-01-22T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
721747,Monmouth Road West - Smethwick,2023-01-22T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
721747,Monmouth Road West - Smethwick,2023-01-22T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
721747,Monmouth Road West - Smethwick,2023-01-22T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
721747,Monmouth Road West - Smethwick,2023-01-22T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
721747,Monmouth Road West - Smethwick,2023-01-22T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
721747,Monmouth Road West - Smethwick,2023-01-22T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
721747,Monmouth Road West - Smethwick,2023-01-22T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
721747,Monmouth Road West - Smethwick,2023-01-22T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
721747,Monmouth Road West - Smethwick,2023-01-22T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
721747,Monmouth Road West - Smethwick,2023-01-22T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
721747,Monmouth Road West - Smethwick,2023-01-22T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
721747,Monmouth Road West - Smethwick,2023-01-22T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
721747,Monmouth Road West - Smethwick,2023-01-22T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
721747,Monmouth Road West - Smethwick,2023-01-22T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
721747,Monmouth Road West - Smethwick,2023-01-22T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
721747,Monmouth Road West - Smethwick,2023-01-22T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
721747,Monmouth Road West - Smethwick,2023-01-22T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
721747,Monmouth Road West - Smethwick,2023-01-22T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
721747,Monmouth Road West - Smethwick,2023-01-22T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
721747,Monmouth Road West - Smethwick,2023-01-22T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
721747,Monmouth Road West - Smethwick,2023-01-22T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
721747,Monmouth Road West - Smethwick,2023-01-22T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
721747,Monmouth Road West - Smethwick,2023-01-22T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
721747,Monmouth Road West - Smethwick,2023-01-22T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
721747,Monmouth Road West - Smethwick,2023-01-22T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
721747,Monmouth Road West - Smethwick,2023-01-22T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
721747,Monmouth Road West - Smethwick,2023-01-22T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
721747,Monmouth Road West - Smethwick,2023-01-22T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
721747,Monmouth Road West - Smethwick,2023-01-22T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
721747,Monmouth Road West - Smethwick,2023-01-22T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
721747,Monmouth Road West - Smethwick,2023-01-22T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
721747,Monmouth Road West - Smethwick,2023-01-22T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
721747,Monmouth Road West - Smethwick,2023-01-22T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
721747,Monmouth Road West - Smethwick,2023-01-22T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
721747,Monmouth Road West - Smethwick,2023-01-22T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
721747,Monmouth Road West - Smethwick,2023-01-22T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
721747,Monmouth Road West - Smethwick,2023-01-22T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
721747,Monmouth Road West - Smethwick,2023-01-22T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
721747,Monmouth Road West - Smethwick,2023-01-22T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
721747,Monmouth Road West - Smethwick,2023-01-22T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
721747,Monmouth Road West - Smethwick,2023-01-22T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
721747,Monmouth Road West - Smethwick,2023-01-22T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
721747,Monmouth Road West - Smethwick,2023-01-22T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
721747,Monmouth Road West - Smethwick,2023-01-22T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
721747,Monmouth Road West - Smethwick,2023-01-22T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
721747,Monmouth Road West - Smethwick,2023-01-22T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
721747,Monmouth Road West - Smethwick,2023-01-22T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
721747,Monmouth Road West - Smethwick,2023-01-22T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
721747,Monmouth Road West - Smethwick,2023-01-22T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
721747,Monmouth Road West - Smethwick,2023-01-22T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
721747,Monmouth Road West - Smethwick,2023-01-22T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
721747,Monmouth Road West - Smethwick,2023-01-22T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
721747,Monmouth Road West - Smethwick,2023-01-22T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
721747,Monmouth Road West - Smethwick,2023-01-22T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
721747,Monmouth Road West - Smethwick,2023-01-22T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
721747,Monmouth Road West - Smethwick,2023-01-22T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
721747,Monmouth Road West - Smethwick,2023-01-22T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
721747,Monmouth Road West - Smethwick,2023-01-22T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
721747,Monmouth Road West - Smethwick,2023-01-22T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
721747,Monmouth Road West - Smethwick,2023-01-22T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
721747,Monmouth Road West - Smethwick,2023-01-22T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
721747,Monmouth Road West - Smethwick,2023-01-22T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
721747,Monmouth Road West - Smethwick,2023-01-22T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
721747,Monmouth Road West - Smethwick,2023-01-22T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
721747,Monmouth Road West - Smethwick,2023-01-22T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
721747,Monmouth Road West - Smethwick,2023-01-22T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
721747,Monmouth Road West - Smethwick,2023-01-22T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
721747,Monmouth Road West - Smethwick,2023-01-22T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
721747,Monmouth Road West - Smethwick,2023-01-22T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
721747,Monmouth Road West - Smethwick,2023-01-22T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
721747,Monmouth Road West - Smethwick,2023-01-22T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
721747,Monmouth Road West - Smethwick,2023-01-22T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
721747,Monmouth Road West - Smethwick,2023-01-22T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
721747,Monmouth Road West - Smethwick,2023-01-22T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
721747,Monmouth Road West - Smethwick,2023-01-22T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
721747,Monmouth Road West - Smethwick,2023-01-22T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
721747,Monmouth Road West - Smethwick,2023-01-22T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
721747,Monmouth Road West - Smethwick,2023-01-22T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
721747,Monmouth Road West - Smethwick,2023-01-22T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
721747,Monmouth Road West - Smethwick,2023-01-22T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
721747,Monmouth Road West - Smethwick,2023-01-22T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
721747,Monmouth Road West - Smethwick,2023-01-22T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
721747,Monmouth Road West - Smethwick,2023-01-21T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
721747,Monmouth Road West - Smethwick,2023-01-21T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
721747,Monmouth Road West - Smethwick,2023-01-21T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
721747,Monmouth Road West - Smethwick,2023-01-21T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
721747,Monmouth Road West - Smethwick,2023-01-21T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
721747,Monmouth Road West - Smethwick,2023-01-21T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
721747,Monmouth Road West - Smethwick,2023-01-21T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
721747,Monmouth Road West - Smethwick,2023-01-21T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
721747,Monmouth Road West - Smethwick,2023-01-21T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
721747,Monmouth Road West - Smethwick,2023-01-21T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
721747,Monmouth Road West - Smethwick,2023-01-21T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
721747,Monmouth Road West - Smethwick,2023-01-21T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
721747,Monmouth Road West - Smethwick,2023-01-21T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
721747,Monmouth Road West - Smethwick,2023-01-21T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
721747,Monmouth Road West - Smethwick,2023-01-21T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
721747,Monmouth Road West - Smethwick,2023-01-21T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
721747,Monmouth Road West - Smethwick,2023-01-21T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
721747,Monmouth Road West - Smethwick,2023-01-21T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
721747,Monmouth Road West - Smethwick,2023-01-21T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
721747,Monmouth Road West - Smethwick,2023-01-21T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
721747,Monmouth Road West - Smethwick,2023-01-21T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
721747,Monmouth Road West - Smethwick,2023-01-21T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
721747,Monmouth Road West - Smethwick,2023-01-21T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
721747,Monmouth Road West - Smethwick,2023-01-21T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
721747,Monmouth Road West - Smethwick,2023-01-21T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
721747,Monmouth Road West - Smethwick,2023-01-21T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
721747,Monmouth Road West - Smethwick,2023-01-21T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
721747,Monmouth Road West - Smethwick,2023-01-21T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
721747,Monmouth Road West - Smethwick,2023-01-21T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
721747,Monmouth Road West - Smethwick,2023-01-21T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
721747,Monmouth Road West - Smethwick,2023-01-21T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
721747,Monmouth Road West - Smethwick,2023-01-21T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
721747,Monmouth Road West - Smethwick,2023-01-21T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
721747,Monmouth Road West - Smethwick,2023-01-21T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
721747,Monmouth Road West - Smethwick,2023-01-21T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
721747,Monmouth Road West - Smethwick,2023-01-21T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
721747,Monmouth Road West - Smethwick,2023-01-21T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
721747,Monmouth Road West - Smethwick,2023-01-21T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
721747,Monmouth Road West - Smethwick,2023-01-21T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
721747,Monmouth Road West - Smethwick,2023-01-21T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
721747,Monmouth Road West - Smethwick,2023-01-21T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
721747,Monmouth Road West - Smethwick,2023-01-21T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
721747,Monmouth Road West - Smethwick,2023-01-21T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
721747,Monmouth Road West - Smethwick,2023-01-21T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
721747,Monmouth Road West - Smethwick,2023-01-21T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
721747,Monmouth Road West - Smethwick,2023-01-21T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
721747,Monmouth Road West - Smethwick,2023-01-21T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
721747,Monmouth Road West - Smethwick,2023-01-21T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
721747,Monmouth Road West - Smethwick,2023-01-21T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
721747,Monmouth Road West - Smethwick,2023-01-21T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
721747,Monmouth Road West - Smethwick,2023-01-21T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
721747,Monmouth Road West - Smethwick,2023-01-21T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
721747,Monmouth Road West - Smethwick,2023-01-21T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
721747,Monmouth Road West - Smethwick,2023-01-21T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
721747,Monmouth Road West - Smethwick,2023-01-21T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
721747,Monmouth Road West - Smethwick,2023-01-21T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
721747,Monmouth Road West - Smethwick,2023-01-21T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
721747,Monmouth Road West - Smethwick,2023-01-21T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
721747,Monmouth Road West - Smethwick,2023-01-21T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
721747,Monmouth Road West - Smethwick,2023-01-21T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
721747,Monmouth Road West - Smethwick,2023-01-21T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
721747,Monmouth Road West - Smethwick,2023-01-21T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
721747,Monmouth Road West - Smethwick,2023-01-21T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
721747,Monmouth Road West - Smethwick,2023-01-21T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
721747,Monmouth Road West - Smethwick,2023-01-21T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
721747,Monmouth Road West - Smethwick,2023-01-21T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
721747,Monmouth Road West - Smethwick,2023-01-21T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
721747,Monmouth Road West - Smethwick,2023-01-21T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
721747,Monmouth Road West - Smethwick,2023-01-21T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
721747,Monmouth Road West - Smethwick,2023-01-21T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
721747,Monmouth Road West - Smethwick,2023-01-21T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
721747,Monmouth Road West - Smethwick,2023-01-21T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
721747,Monmouth Road West - Smethwick,2023-01-21T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
721747,Monmouth Road West - Smethwick,2023-01-21T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
721747,Monmouth Road West - Smethwick,2023-01-21T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
721747,Monmouth Road West - Smethwick,2023-01-21T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
721747,Monmouth Road West - Smethwick,2023-01-21T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
721747,Monmouth Road West - Smethwick,2023-01-21T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
721747,Monmouth Road West - Smethwick,2023-01-21T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
721747,Monmouth Road West - Smethwick,2023-01-21T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
721747,Monmouth Road West - Smethwick,2023-01-21T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
721747,Monmouth Road West - Smethwick,2023-01-21T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
721747,Monmouth Road West - Smethwick,2023-01-21T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
721747,Monmouth Road West - Smethwick,2023-01-21T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
721747,Monmouth Road West - Smethwick,2023-01-21T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
721747,Monmouth Road West - Smethwick,2023-01-21T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
721747,Monmouth Road West - Smethwick,2023-01-21T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
721747,Monmouth Road West - Smethwick,2023-01-21T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
721747,Monmouth Road West - Smethwick,2023-01-21T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
721747,Monmouth Road West - Smethwick,2023-01-21T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
721747,Monmouth Road West - Smethwick,2023-01-21T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
721747,Monmouth Road West - Smethwick,2023-01-21T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
721747,Monmouth Road West - Smethwick,2023-01-21T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
721747,Monmouth Road West - Smethwick,2023-01-21T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
721747,Monmouth Road West - Smethwick,2023-01-21T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
721747,Monmouth Road West - Smethwick,2023-01-21T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
721747,Monmouth Road West - Smethwick,2023-01-21T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
721747,Monmouth Road West - Smethwick,2023-01-21T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
721747,Monmouth Road West - Smethwick,2023-01-21T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
721747,Monmouth Road West - Smethwick,2023-01-21T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
721747,Monmouth Road West - Smethwick,2023-01-21T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
721747,Monmouth Road West - Smethwick,2023-01-21T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
721747,Monmouth Road West - Smethwick,2023-01-21T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
721747,Monmouth Road West - Smethwick,2023-01-21T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
721747,Monmouth Road West - Smethwick,2023-01-21T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
721747,Monmouth Road West - Smethwick,2023-01-21T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
721747,Monmouth Road West - Smethwick,2023-01-21T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
721747,Monmouth Road West - Smethwick,2023-01-21T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
721747,Monmouth Road West - Smethwick,2023-01-21T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
721747,Monmouth Road West - Smethwick,2023-01-21T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
721747,Monmouth Road West - Smethwick,2023-01-21T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
721747,Monmouth Road West - Smethwick,2023-01-21T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
721747,Monmouth Road West - Smethwick,2023-01-21T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
721747,Monmouth Road West - Smethwick,2023-01-21T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
721747,Monmouth Road West - Smethwick,2023-01-21T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
721747,Monmouth Road West - Smethwick,2023-01-21T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
721747,Monmouth Road West - Smethwick,2023-01-21T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
721747,Monmouth Road West - Smethwick,2023-01-21T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
721747,Monmouth Road West - Smethwick,2023-01-21T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
721747,Monmouth Road West - Smethwick,2023-01-21T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
721747,Monmouth Road West - Smethwick,2023-01-21T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
721747,Monmouth Road West - Smethwick,2023-01-21T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
721747,Monmouth Road West - Smethwick,2023-01-21T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
721747,Monmouth Road West - Smethwick,2023-01-21T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
721747,Monmouth Road West - Smethwick,2023-01-21T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
721747,Monmouth Road West - Smethwick,2023-01-21T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
721747,Monmouth Road West - Smethwick,2023-01-21T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
721747,Monmouth Road West - Smethwick,2023-01-21T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
721747,Monmouth Road West - Smethwick,2023-01-21T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
721747,Monmouth Road West - Smethwick,2023-01-21T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
721747,Monmouth Road West - Smethwick,2023-01-21T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
721747,Monmouth Road West - Smethwick,2023-01-21T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
721747,Monmouth Road West - Smethwick,2023-01-21T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
721747,Monmouth Road West - Smethwick,2023-01-21T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
721747,Monmouth Road West - Smethwick,2023-01-21T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
721747,Monmouth Road West - Smethwick,2023-01-21T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
721747,Monmouth Road West - Smethwick,2023-01-21T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
721747,Monmouth Road West - Smethwick,2023-01-21T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
721747,Monmouth Road West - Smethwick,2023-01-21T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
721747,Monmouth Road West - Smethwick,2023-01-21T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
721747,Monmouth Road West - Smethwick,2023-01-21T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
721747,Monmouth Road West - Smethwick,2023-01-21T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
721747,Monmouth Road West - Smethwick,2023-01-21T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
721747,Monmouth Road West - Smethwick,2023-01-21T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
721747,Monmouth Road West - Smethwick,2023-01-20T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
721747,Monmouth Road West - Smethwick,2023-01-20T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
721747,Monmouth Road West - Smethwick,2023-01-20T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
721747,Monmouth Road West - Smethwick,2023-01-20T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
721747,Monmouth Road West - Smethwick,2023-01-20T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
721747,Monmouth Road West - Smethwick,2023-01-20T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
721747,Monmouth Road West - Smethwick,2023-01-20T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
721747,Monmouth Road West - Smethwick,2023-01-20T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
721747,Monmouth Road West - Smethwick,2023-01-20T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
721747,Monmouth Road West - Smethwick,2023-01-20T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
721747,Monmouth Road West - Smethwick,2023-01-20T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
721747,Monmouth Road West - Smethwick,2023-01-20T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
721747,Monmouth Road West - Smethwick,2023-01-20T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
721747,Monmouth Road West - Smethwick,2023-01-20T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
721747,Monmouth Road West - Smethwick,2023-01-20T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
721747,Monmouth Road West - Smethwick,2023-01-20T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
721747,Monmouth Road West - Smethwick,2023-01-20T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
721747,Monmouth Road West - Smethwick,2023-01-20T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
721747,Monmouth Road West - Smethwick,2023-01-20T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
721747,Monmouth Road West - Smethwick,2023-01-20T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
721747,Monmouth Road West - Smethwick,2023-01-20T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
721747,Monmouth Road West - Smethwick,2023-01-20T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
721747,Monmouth Road West - Smethwick,2023-01-20T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
721747,Monmouth Road West - Smethwick,2023-01-20T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
721747,Monmouth Road West - Smethwick,2023-01-20T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
721747,Monmouth Road West - Smethwick,2023-01-20T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
721747,Monmouth Road West - Smethwick,2023-01-20T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
721747,Monmouth Road West - Smethwick,2023-01-20T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
721747,Monmouth Road West - Smethwick,2023-01-20T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
721747,Monmouth Road West - Smethwick,2023-01-20T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
721747,Monmouth Road West - Smethwick,2023-01-20T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
721747,Monmouth Road West - Smethwick,2023-01-20T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
721747,Monmouth Road West - Smethwick,2023-01-20T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
721747,Monmouth Road West - Smethwick,2023-01-20T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
721747,Monmouth Road West - Smethwick,2023-01-20T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
721747,Monmouth Road West - Smethwick,2023-01-20T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
721747,Monmouth Road West - Smethwick,2023-01-20T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
721747,Monmouth Road West - Smethwick,2023-01-20T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
721747,Monmouth Road West - Smethwick,2023-01-20T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
721747,Monmouth Road West - Smethwick,2023-01-20T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
721747,Monmouth Road West - Smethwick,2023-01-20T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
721747,Monmouth Road West - Smethwick,2023-01-20T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
721747,Monmouth Road West - Smethwick,2023-01-20T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
721747,Monmouth Road West - Smethwick,2023-01-20T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
721747,Monmouth Road West - Smethwick,2023-01-20T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
721747,Monmouth Road West - Smethwick,2023-01-20T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
721747,Monmouth Road West - Smethwick,2023-01-20T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
721747,Monmouth Road West - Smethwick,2023-01-20T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
721747,Monmouth Road West - Smethwick,2023-01-20T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
721747,Monmouth Road West - Smethwick,2023-01-20T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
721747,Monmouth Road West - Smethwick,2023-01-20T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
721747,Monmouth Road West - Smethwick,2023-01-20T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
721747,Monmouth Road West - Smethwick,2023-01-20T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
721747,Monmouth Road West - Smethwick,2023-01-20T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
721747,Monmouth Road West - Smethwick,2023-01-20T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
721747,Monmouth Road West - Smethwick,2023-01-20T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
721747,Monmouth Road West - Smethwick,2023-01-20T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
721747,Monmouth Road West - Smethwick,2023-01-20T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
721747,Monmouth Road West - Smethwick,2023-01-20T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
721747,Monmouth Road West - Smethwick,2023-01-20T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
721747,Monmouth Road West - Smethwick,2023-01-20T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
721747,Monmouth Road West - Smethwick,2023-01-20T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
721747,Monmouth Road West - Smethwick,2023-01-20T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
721747,Monmouth Road West - Smethwick,2023-01-20T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
721747,Monmouth Road West - Smethwick,2023-01-20T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
721747,Monmouth Road West - Smethwick,2023-01-20T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
721747,Monmouth Road West - Smethwick,2023-01-20T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
721747,Monmouth Road West - Smethwick,2023-01-20T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
721747,Monmouth Road West - Smethwick,2023-01-20T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
721747,Monmouth Road West - Smethwick,2023-01-20T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
721747,Monmouth Road West - Smethwick,2023-01-20T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
721747,Monmouth Road West - Smethwick,2023-01-20T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
721747,Monmouth Road West - Smethwick,2023-01-20T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
721747,Monmouth Road West - Smethwick,2023-01-20T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
721747,Monmouth Road West - Smethwick,2023-01-20T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
721747,Monmouth Road West - Smethwick,2023-01-20T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
721747,Monmouth Road West - Smethwick,2023-01-20T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
721747,Monmouth Road West - Smethwick,2023-01-20T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
721747,Monmouth Road West - Smethwick,2023-01-20T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
721747,Monmouth Road West - Smethwick,2023-01-20T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
721747,Monmouth Road West - Smethwick,2023-01-20T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
721747,Monmouth Road West - Smethwick,2023-01-20T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
721747,Monmouth Road West - Smethwick,2023-01-20T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
721747,Monmouth Road West - Smethwick,2023-01-20T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
721747,Monmouth Road West - Smethwick,2023-01-20T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
721747,Monmouth Road West - Smethwick,2023-01-20T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
721747,Monmouth Road West - Smethwick,2023-01-20T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
721747,Monmouth Road West - Smethwick,2023-01-20T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
721747,Monmouth Road West - Smethwick,2023-01-20T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
721747,Monmouth Road West - Smethwick,2023-01-20T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
721747,Monmouth Road West - Smethwick,2023-01-20T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
721747,Monmouth Road West - Smethwick,2023-01-20T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
721747,Monmouth Road West - Smethwick,2023-01-20T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
721747,Monmouth Road West - Smethwick,2023-01-20T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
721747,Monmouth Road West - Smethwick,2023-01-20T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
721747,Monmouth Road West - Smethwick,2023-01-20T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
721747,Monmouth Road West - Smethwick,2023-01-20T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
721747,Monmouth Road West - Smethwick,2023-01-20T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
721747,Monmouth Road West - Smethwick,2023-01-20T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
721747,Monmouth Road West - Smethwick,2023-01-20T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
721747,Monmouth Road West - Smethwick,2023-01-20T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
721747,Monmouth Road West - Smethwick,2023-01-20T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
721747,Monmouth Road West - Smethwick,2023-01-20T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
721747,Monmouth Road West - Smethwick,2023-01-20T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
721747,Monmouth Road West - Smethwick,2023-01-20T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
721747,Monmouth Road West - Smethwick,2023-01-20T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
721747,Monmouth Road West - Smethwick,2023-01-20T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
721747,Monmouth Road West - Smethwick,2023-01-20T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
721747,Monmouth Road West - Smethwick,2023-01-20T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
721747,Monmouth Road West - Smethwick,2023-01-20T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
721747,Monmouth Road West - Smethwick,2023-01-20T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
721747,Monmouth Road West - Smethwick,2023-01-20T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
721747,Monmouth Road West - Smethwick,2023-01-20T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
721747,Monmouth Road West - Smethwick,2023-01-20T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
721747,Monmouth Road West - Smethwick,2023-01-20T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
721747,Monmouth Road West - Smethwick,2023-01-20T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
721747,Monmouth Road West - Smethwick,2023-01-20T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
721747,Monmouth Road West - Smethwick,2023-01-20T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
721747,Monmouth Road West - Smethwick,2023-01-20T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
721747,Monmouth Road West - Smethwick,2023-01-20T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
721747,Monmouth Road West - Smethwick,2023-01-20T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
721747,Monmouth Road West - Smethwick,2023-01-20T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
721747,Monmouth Road West - Smethwick,2023-01-20T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
721747,Monmouth Road West - Smethwick,2023-01-20T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
721747,Monmouth Road West - Smethwick,2023-01-20T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
721747,Monmouth Road West - Smethwick,2023-01-20T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
721747,Monmouth Road West - Smethwick,2023-01-20T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
721747,Monmouth Road West - Smethwick,2023-01-20T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
721747,Monmouth Road West - Smethwick,2023-01-20T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
721747,Monmouth Road West - Smethwick,2023-01-20T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
721747,Monmouth Road West - Smethwick,2023-01-20T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
721747,Monmouth Road West - Smethwick,2023-01-20T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
721747,Monmouth Road West - Smethwick,2023-01-20T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
721747,Monmouth Road West - Smethwick,2023-01-20T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
721747,Monmouth Road West - Smethwick,2023-01-20T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
721747,Monmouth Road West - Smethwick,2023-01-20T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
721747,Monmouth Road West - Smethwick,2023-01-20T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
721747,Monmouth Road West - Smethwick,2023-01-20T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
721747,Monmouth Road West - Smethwick,2023-01-20T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
721747,Monmouth Road West - Smethwick,2023-01-20T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
721747,Monmouth Road West - Smethwick,2023-01-20T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
721747,Monmouth Road West - Smethwick,2023-01-20T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
721747,Monmouth Road West - Smethwick,2023-01-20T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
721747,Monmouth Road West - Smethwick,2023-01-20T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
721747,Monmouth Road West - Smethwick,2023-01-19T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
721747,Monmouth Road West - Smethwick,2023-01-19T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
721747,Monmouth Road West - Smethwick,2023-01-19T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
721747,Monmouth Road West - Smethwick,2023-01-19T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
721747,Monmouth Road West - Smethwick,2023-01-19T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
721747,Monmouth Road West - Smethwick,2023-01-19T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
721747,Monmouth Road West - Smethwick,2023-01-19T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
721747,Monmouth Road West - Smethwick,2023-01-19T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
721747,Monmouth Road West - Smethwick,2023-01-19T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
721747,Monmouth Road West - Smethwick,2023-01-19T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
721747,Monmouth Road West - Smethwick,2023-01-19T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
721747,Monmouth Road West - Smethwick,2023-01-19T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
721747,Monmouth Road West - Smethwick,2023-01-19T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
721747,Monmouth Road West - Smethwick,2023-01-19T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
721747,Monmouth Road West - Smethwick,2023-01-19T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
721747,Monmouth Road West - Smethwick,2023-01-19T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
721747,Monmouth Road West - Smethwick,2023-01-19T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
721747,Monmouth Road West - Smethwick,2023-01-19T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
721747,Monmouth Road West - Smethwick,2023-01-19T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
721747,Monmouth Road West - Smethwick,2023-01-19T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
721747,Monmouth Road West - Smethwick,2023-01-19T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
