Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-18T11:40:00.000+00:00,transformer,,Temperature,C,20.8
721747,Monmouth Road West - Smethwick,2023-02-18T11:30:00.000+00:00,transformer,,Temperature,C,20.7
721747,Monmouth Road West - Smethwick,2023-02-18T11:20:00.000+00:00,transformer,,Temperature,C,20.6
721747,Monmouth Road West - Smethwick,2023-02-18T11:10:00.000+00:00,transformer,,Temperature,C,20.5
721747,Monmouth Road West - Smethwick,2023-02-18T11:00:00.000+00:00,transformer,,Temperature,C,20.4
721747,Monmouth Road West - Smethwick,2023-02-18T10:50:00.000+00:00,transformer,,Temperature,C,20.1
721747,Monmouth Road West - Smethwick,2023-02-18T10:40:00.000+00:00,transformer,,Temperature,C,19.8
721747,Monmouth Road West - Smethwick,2023-02-18T10:30:00.000+00:00,transformer,,Temperature,C,19.7
721747,Monmouth Road West - Smethwick,2023-02-18T10:20:00.000+00:00,transformer,,Temperature,C,19.7
721747,Monmouth Road West - Smethwick,2023-02-18T10:10:00.000+00:00,transformer,,Temperature,C,19.5
721747,Monmouth Road West - Smethwick,2023-02-18T10:00:00.000+00:00,transformer,,Temperature,C,19.3
721747,Monmouth Road West - Smethwick,2023-02-18T09:50:00.000+00:00,transformer,,Temperature,C,19.3
721747,Monmouth Road West - Smethwick,2023-02-18T09:40:00.000+00:00,transformer,,Temperature,C,19.4
721747,Monmouth Road West - Smethwick,2023-02-18T09:30:00.000+00:00,transformer,,Temperature,C,19.4
721747,Monmouth Road West - Smethwick,2023-02-18T09:20:00.000+00:00,transformer,,Temperature,C,19.5
721747,Monmouth Road West - Smethwick,2023-02-18T09:10:00.000+00:00,transformer,,Temperature,C,19.8
721747,Monmouth Road West - Smethwick,2023-02-18T09:00:00.000+00:00,transformer,,Temperature,C,20.1
721747,Monmouth Road West - Smethwick,2023-02-18T08:50:00.000+00:00,transformer,,Temperature,C,20.0
721747,Monmouth Road West - Smethwick,2023-02-18T08:40:00.000+00:00,transformer,,Temperature,C,20.1
721747,Monmouth Road West - Smethwick,2023-02-18T08:30:00.000+00:00,transformer,,Temperature,C,20.1
721747,Monmouth Road West - Smethwick,2023-02-18T08:20:00.000+00:00,transformer,,Temperature,C,20.2
721747,Monmouth Road West - Smethwick,2023-02-18T08:10:00.000+00:00,transformer,,Temperature,C,20.1
721747,Monmouth Road West - Smethwick,2023-02-18T08:00:00.000+00:00,transformer,,Temperature,C,20.1
721747,Monmouth Road West - Smethwick,2023-02-18T07:50:00.000+00:00,transformer,,Temperature,C,20.0
721747,Monmouth Road West - Smethwick,2023-02-18T07:40:00.000+00:00,transformer,,Temperature,C,20.0
721747,Monmouth Road West - Smethwick,2023-02-18T07:30:00.000+00:00,transformer,,Temperature,C,19.9
721747,Monmouth Road West - Smethwick,2023-02-18T07:20:00.000+00:00,transformer,,Temperature,C,19.9
721747,Monmouth Road West - Smethwick,2023-02-18T07:10:00.000+00:00,transformer,,Temperature,C,20.0
721747,Monmouth Road West - Smethwick,2023-02-18T07:00:00.000+00:00,transformer,,Temperature,C,20.1
721747,Monmouth Road West - Smethwick,2023-02-18T06:50:00.000+00:00,transformer,,Temperature,C,20.1
721747,Monmouth Road West - Smethwick,2023-02-18T06:40:00.000+00:00,transformer,,Temperature,C,20.2
721747,Monmouth Road West - Smethwick,2023-02-18T06:30:00.000+00:00,transformer,,Temperature,C,20.1
721747,Monmouth Road West - Smethwick,2023-02-18T06:20:00.000+00:00,transformer,,Temperature,C,20.0
721747,Monmouth Road West - Smethwick,2023-02-18T06:10:00.000+00:00,transformer,,Temperature,C,20.1
721747,Monmouth Road West - Smethwick,2023-02-18T06:00:00.000+00:00,transformer,,Temperature,C,20.1
721747,Monmouth Road West - Smethwick,2023-02-18T05:50:00.000+00:00,transformer,,Temperature,C,20.1
721747,Monmouth Road West - Smethwick,2023-02-18T05:40:00.000+00:00,transformer,,Temperature,C,20.1
721747,Monmouth Road West - Smethwick,2023-02-18T05:30:00.000+00:00,transformer,,Temperature,C,20.1
721747,Monmouth Road West - Smethwick,2023-02-18T05:20:00.000+00:00,transformer,,Temperature,C,20.1
721747,Monmouth Road West - Smethwick,2023-02-18T05:10:00.000+00:00,transformer,,Temperature,C,20.2
721747,Monmouth Road West - Smethwick,2023-02-18T05:00:00.000+00:00,transformer,,Temperature,C,20.1
721747,Monmouth Road West - Smethwick,2023-02-18T04:50:00.000+00:00,transformer,,Temperature,C,20.1
721747,Monmouth Road West - Smethwick,2023-02-18T04:40:00.000+00:00,transformer,,Temperature,C,20.0
721747,Monmouth Road West - Smethwick,2023-02-18T04:30:00.000+00:00,transformer,,Temperature,C,20.1
721747,Monmouth Road West - Smethwick,2023-02-18T04:20:00.000+00:00,transformer,,Temperature,C,20.1
721747,Monmouth Road West - Smethwick,2023-02-18T04:10:00.000+00:00,transformer,,Temperature,C,20.0
721747,Monmouth Road West - Smethwick,2023-02-18T04:00:00.000+00:00,transformer,,Temperature,C,20.0
721747,Monmouth Road West - Smethwick,2023-02-18T03:50:00.000+00:00,transformer,,Temperature,C,20.1
721747,Monmouth Road West - Smethwick,2023-02-18T03:40:00.000+00:00,transformer,,Temperature,C,20.1
721747,Monmouth Road West - Smethwick,2023-02-18T03:30:00.000+00:00,transformer,,Temperature,C,20.1
721747,Monmouth Road West - Smethwick,2023-02-18T03:20:00.000+00:00,transformer,,Temperature,C,20.1
721747,Monmouth Road West - Smethwick,2023-02-18T03:10:00.000+00:00,transformer,,Temperature,C,20.0
721747,Monmouth Road West - Smethwick,2023-02-18T03:00:00.000+00:00,transformer,,Temperature,C,20.0
721747,Monmouth Road West - Smethwick,2023-02-18T02:50:00.000+00:00,transformer,,Temperature,C,20.2
721747,Monmouth Road West - Smethwick,2023-02-18T02:40:00.000+00:00,transformer,,Temperature,C,20.2
721747,Monmouth Road West - Smethwick,2023-02-18T02:30:00.000+00:00,transformer,,Temperature,C,20.2
721747,Monmouth Road West - Smethwick,2023-02-18T02:20:00.000+00:00,transformer,,Temperature,C,20.3
721747,Monmouth Road West - Smethwick,2023-02-18T02:10:00.000+00:00,transformer,,Temperature,C,20.6
721747,Monmouth Road West - Smethwick,2023-02-18T02:00:00.000+00:00,transformer,,Temperature,C,21.0
721747,Monmouth Road West - Smethwick,2023-02-18T01:50:00.000+00:00,transformer,,Temperature,C,21.1
721747,Monmouth Road West - Smethwick,2023-02-18T01:40:00.000+00:00,transformer,,Temperature,C,21.3
721747,Monmouth Road West - Smethwick,2023-02-18T01:30:00.000+00:00,transformer,,Temperature,C,21.4
721747,Monmouth Road West - Smethwick,2023-02-18T01:20:00.000+00:00,transformer,,Temperature,C,21.5
721747,Monmouth Road West - Smethwick,2023-02-18T01:10:00.000+00:00,transformer,,Temperature,C,21.7
721747,Monmouth Road West - Smethwick,2023-02-18T01:00:00.000+00:00,transformer,,Temperature,C,21.7
721747,Monmouth Road West - Smethwick,2023-02-18T00:50:00.000+00:00,transformer,,Temperature,C,21.7
721747,Monmouth Road West - Smethwick,2023-02-18T00:40:00.000+00:00,transformer,,Temperature,C,21.9
721747,Monmouth Road West - Smethwick,2023-02-18T00:30:00.000+00:00,transformer,,Temperature,C,22.0
721747,Monmouth Road West - Smethwick,2023-02-18T00:20:00.000+00:00,transformer,,Temperature,C,22.2
721747,Monmouth Road West - Smethwick,2023-02-18T00:10:00.000+00:00,transformer,,Temperature,C,22.4
721747,Monmouth Road West - Smethwick,2023-02-18T00:00:00.000+00:00,transformer,,Temperature,C,22.4
721747,Monmouth Road West - Smethwick,2023-02-17T23:50:00.000+00:00,transformer,,Temperature,C,22.5
721747,Monmouth Road West - Smethwick,2023-02-17T23:40:00.000+00:00,transformer,,Temperature,C,22.5
721747,Monmouth Road West - Smethwick,2023-02-17T23:30:00.000+00:00,transformer,,Temperature,C,22.5
721747,Monmouth Road West - Smethwick,2023-02-17T23:20:00.000+00:00,transformer,,Temperature,C,22.5
721747,Monmouth Road West - Smethwick,2023-02-17T23:10:00.000+00:00,transformer,,Temperature,C,22.5
721747,Monmouth Road West - Smethwick,2023-02-17T23:00:00.000+00:00,transformer,,Temperature,C,22.6
721747,Monmouth Road West - Smethwick,2023-02-17T22:50:00.000+00:00,transformer,,Temperature,C,22.7
721747,Monmouth Road West - Smethwick,2023-02-17T22:40:00.000+00:00,transformer,,Temperature,C,22.7
721747,Monmouth Road West - Smethwick,2023-02-17T22:30:00.000+00:00,transformer,,Temperature,C,22.8
721747,Monmouth Road West - Smethwick,2023-02-17T22:20:00.000+00:00,transformer,,Temperature,C,22.8
721747,Monmouth Road West - Smethwick,2023-02-17T22:10:00.000+00:00,transformer,,Temperature,C,22.9
721747,Monmouth Road West - Smethwick,2023-02-17T22:00:00.000+00:00,transformer,,Temperature,C,22.9
721747,Monmouth Road West - Smethwick,2023-02-17T21:50:00.000+00:00,transformer,,Temperature,C,23.0
721747,Monmouth Road West - Smethwick,2023-02-17T21:40:00.000+00:00,transformer,,Temperature,C,23.0
721747,Monmouth Road West - Smethwick,2023-02-17T21:30:00.000+00:00,transformer,,Temperature,C,23.0
721747,Monmouth Road West - Smethwick,2023-02-17T21:20:00.000+00:00,transformer,,Temperature,C,23.1
721747,Monmouth Road West - Smethwick,2023-02-17T21:10:00.000+00:00,transformer,,Temperature,C,23.1
721747,Monmouth Road West - Smethwick,2023-02-17T21:00:00.000+00:00,transformer,,Temperature,C,23.3
721747,Monmouth Road West - Smethwick,2023-02-17T20:50:00.000+00:00,transformer,,Temperature,C,23.3
721747,Monmouth Road West - Smethwick,2023-02-17T20:40:00.000+00:00,transformer,,Temperature,C,23.3
721747,Monmouth Road West - Smethwick,2023-02-17T20:30:00.000+00:00,transformer,,Temperature,C,23.3
721747,Monmouth Road West - Smethwick,2023-02-17T20:20:00.000+00:00,transformer,,Temperature,C,23.3
721747,Monmouth Road West - Smethwick,2023-02-17T20:10:00.000+00:00,transformer,,Temperature,C,23.3
721747,Monmouth Road West - Smethwick,2023-02-17T20:00:00.000+00:00,transformer,,Temperature,C,23.2
721747,Monmouth Road West - Smethwick,2023-02-17T19:50:00.000+00:00,transformer,,Temperature,C,23.1
721747,Monmouth Road West - Smethwick,2023-02-17T19:40:00.000+00:00,transformer,,Temperature,C,23.0
721747,Monmouth Road West - Smethwick,2023-02-17T19:30:00.000+00:00,transformer,,Temperature,C,23.0
721747,Monmouth Road West - Smethwick,2023-02-17T19:20:00.000+00:00,transformer,,Temperature,C,22.9
721747,Monmouth Road West - Smethwick,2023-02-17T19:10:00.000+00:00,transformer,,Temperature,C,22.9
721747,Monmouth Road West - Smethwick,2023-02-17T19:00:00.000+00:00,transformer,,Temperature,C,22.8
721747,Monmouth Road West - Smethwick,2023-02-17T18:50:00.000+00:00,transformer,,Temperature,C,22.7
721747,Monmouth Road West - Smethwick,2023-02-17T18:40:00.000+00:00,transformer,,Temperature,C,22.6
721747,Monmouth Road West - Smethwick,2023-02-17T18:30:00.000+00:00,transformer,,Temperature,C,22.5
721747,Monmouth Road West - Smethwick,2023-02-17T18:20:00.000+00:00,transformer,,Temperature,C,22.4
721747,Monmouth Road West - Smethwick,2023-02-17T18:10:00.000+00:00,transformer,,Temperature,C,22.3
721747,Monmouth Road West - Smethwick,2023-02-17T18:00:00.000+00:00,transformer,,Temperature,C,22.2
721747,Monmouth Road West - Smethwick,2023-02-17T17:50:00.000+00:00,transformer,,Temperature,C,22.2
721747,Monmouth Road West - Smethwick,2023-02-17T17:40:00.000+00:00,transformer,,Temperature,C,22.3
721747,Monmouth Road West - Smethwick,2023-02-17T17:30:00.000+00:00,transformer,,Temperature,C,22.1
721747,Monmouth Road West - Smethwick,2023-02-17T17:20:00.000+00:00,transformer,,Temperature,C,22.1
721747,Monmouth Road West - Smethwick,2023-02-17T17:10:00.000+00:00,transformer,,Temperature,C,22.0
721747,Monmouth Road West - Smethwick,2023-02-17T17:00:00.000+00:00,transformer,,Temperature,C,21.8
721747,Monmouth Road West - Smethwick,2023-02-17T16:50:00.000+00:00,transformer,,Temperature,C,21.7
721747,Monmouth Road West - Smethwick,2023-02-17T16:40:00.000+00:00,transformer,,Temperature,C,21.7
721747,Monmouth Road West - Smethwick,2023-02-17T16:30:00.000+00:00,transformer,,Temperature,C,21.6
721747,Monmouth Road West - Smethwick,2023-02-17T16:20:00.000+00:00,transformer,,Temperature,C,21.5
721747,Monmouth Road West - Smethwick,2023-02-17T16:10:00.000+00:00,transformer,,Temperature,C,21.5
721747,Monmouth Road West - Smethwick,2023-02-17T16:00:00.000+00:00,transformer,,Temperature,C,21.5
721747,Monmouth Road West - Smethwick,2023-02-17T15:50:00.000+00:00,transformer,,Temperature,C,21.4
721747,Monmouth Road West - Smethwick,2023-02-17T15:40:00.000+00:00,transformer,,Temperature,C,21.4
721747,Monmouth Road West - Smethwick,2023-02-17T15:30:00.000+00:00,transformer,,Temperature,C,21.3
721747,Monmouth Road West - Smethwick,2023-02-17T15:20:00.000+00:00,transformer,,Temperature,C,21.2
721747,Monmouth Road West - Smethwick,2023-02-17T15:10:00.000+00:00,transformer,,Temperature,C,21.3
721747,Monmouth Road West - Smethwick,2023-02-17T15:00:00.000+00:00,transformer,,Temperature,C,21.5
721747,Monmouth Road West - Smethwick,2023-02-17T14:50:00.000+00:00,transformer,,Temperature,C,21.3
721747,Monmouth Road West - Smethwick,2023-02-17T14:40:00.000+00:00,transformer,,Temperature,C,21.6
721747,Monmouth Road West - Smethwick,2023-02-17T14:30:00.000+00:00,transformer,,Temperature,C,21.2
721747,Monmouth Road West - Smethwick,2023-02-17T14:20:00.000+00:00,transformer,,Temperature,C,21.2
721747,Monmouth Road West - Smethwick,2023-02-17T14:10:00.000+00:00,transformer,,Temperature,C,20.9
721747,Monmouth Road West - Smethwick,2023-02-17T14:00:00.000+00:00,transformer,,Temperature,C,20.7
721747,Monmouth Road West - Smethwick,2023-02-17T13:50:00.000+00:00,transformer,,Temperature,C,20.6
721747,Monmouth Road West - Smethwick,2023-02-17T13:40:00.000+00:00,transformer,,Temperature,C,20.3
721747,Monmouth Road West - Smethwick,2023-02-17T13:30:00.000+00:00,transformer,,Temperature,C,20.3
721747,Monmouth Road West - Smethwick,2023-02-17T13:20:00.000+00:00,transformer,,Temperature,C,20.5
721747,Monmouth Road West - Smethwick,2023-02-17T13:10:00.000+00:00,transformer,,Temperature,C,20.4
721747,Monmouth Road West - Smethwick,2023-02-17T13:00:00.000+00:00,transformer,,Temperature,C,20.1
721747,Monmouth Road West - Smethwick,2023-02-17T12:50:00.000+00:00,transformer,,Temperature,C,20.1
721747,Monmouth Road West - Smethwick,2023-02-17T12:40:00.000+00:00,transformer,,Temperature,C,20.1
721747,Monmouth Road West - Smethwick,2023-02-17T12:30:00.000+00:00,transformer,,Temperature,C,20.0
721747,Monmouth Road West - Smethwick,2023-02-17T12:20:00.000+00:00,transformer,,Temperature,C,19.9
721747,Monmouth Road West - Smethwick,2023-02-17T12:10:00.000+00:00,transformer,,Temperature,C,19.8
721747,Monmouth Road West - Smethwick,2023-02-17T12:00:00.000+00:00,transformer,,Temperature,C,19.8
721747,Monmouth Road West - Smethwick,2023-02-17T11:50:00.000+00:00,transformer,,Temperature,C,20.0
721747,Monmouth Road West - Smethwick,2023-02-17T11:40:00.000+00:00,transformer,,Temperature,C,20.1
721747,Monmouth Road West - Smethwick,2023-02-17T11:30:00.000+00:00,transformer,,Temperature,C,20.1
721747,Monmouth Road West - Smethwick,2023-02-17T11:20:00.000+00:00,transformer,,Temperature,C,20.1
721747,Monmouth Road West - Smethwick,2023-02-17T11:10:00.000+00:00,transformer,,Temperature,C,20.1
721747,Monmouth Road West - Smethwick,2023-02-17T11:00:00.000+00:00,transformer,,Temperature,C,20.1
721747,Monmouth Road West - Smethwick,2023-02-17T10:50:00.000+00:00,transformer,,Temperature,C,20.1
721747,Monmouth Road West - Smethwick,2023-02-17T10:40:00.000+00:00,transformer,,Temperature,C,20.1
721747,Monmouth Road West - Smethwick,2023-02-17T10:30:00.000+00:00,transformer,,Temperature,C,20.0
721747,Monmouth Road West - Smethwick,2023-02-17T10:20:00.000+00:00,transformer,,Temperature,C,19.7
721747,Monmouth Road West - Smethwick,2023-02-17T10:10:00.000+00:00,transformer,,Temperature,C,19.7
721747,Monmouth Road West - Smethwick,2023-02-17T10:00:00.000+00:00,transformer,,Temperature,C,19.5
721747,Monmouth Road West - Smethwick,2023-02-17T09:50:00.000+00:00,transformer,,Temperature,C,19.4
721747,Monmouth Road West - Smethwick,2023-02-17T09:40:00.000+00:00,transformer,,Temperature,C,19.4
721747,Monmouth Road West - Smethwick,2023-02-17T09:30:00.000+00:00,transformer,,Temperature,C,19.3
721747,Monmouth Road West - Smethwick,2023-02-17T09:20:00.000+00:00,transformer,,Temperature,C,19.4
721747,Monmouth Road West - Smethwick,2023-02-17T09:10:00.000+00:00,transformer,,Temperature,C,19.4
721747,Monmouth Road West - Smethwick,2023-02-17T09:00:00.000+00:00,transformer,,Temperature,C,19.3
721747,Monmouth Road West - Smethwick,2023-02-17T08:50:00.000+00:00,transformer,,Temperature,C,19.3
721747,Monmouth Road West - Smethwick,2023-02-17T08:40:00.000+00:00,transformer,,Temperature,C,19.3
721747,Monmouth Road West - Smethwick,2023-02-17T08:30:00.000+00:00,transformer,,Temperature,C,19.4
721747,Monmouth Road West - Smethwick,2023-02-17T08:20:00.000+00:00,transformer,,Temperature,C,19.3
721747,Monmouth Road West - Smethwick,2023-02-17T08:10:00.000+00:00,transformer,,Temperature,C,19.4
721747,Monmouth Road West - Smethwick,2023-02-17T08:00:00.000+00:00,transformer,,Temperature,C,19.5
721747,Monmouth Road West - Smethwick,2023-02-17T07:50:00.000+00:00,transformer,,Temperature,C,19.4
721747,Monmouth Road West - Smethwick,2023-02-17T07:40:00.000+00:00,transformer,,Temperature,C,19.4
721747,Monmouth Road West - Smethwick,2023-02-17T07:30:00.000+00:00,transformer,,Temperature,C,19.4
721747,Monmouth Road West - Smethwick,2023-02-17T07:20:00.000+00:00,transformer,,Temperature,C,19.3
721747,Monmouth Road West - Smethwick,2023-02-17T07:10:00.000+00:00,transformer,,Temperature,C,19.2
721747,Monmouth Road West - Smethwick,2023-02-17T07:00:00.000+00:00,transformer,,Temperature,C,19.1
721747,Monmouth Road West - Smethwick,2023-02-17T06:50:00.000+00:00,transformer,,Temperature,C,19.1
721747,Monmouth Road West - Smethwick,2023-02-17T06:40:00.000+00:00,transformer,,Temperature,C,19.2
721747,Monmouth Road West - Smethwick,2023-02-17T06:30:00.000+00:00,transformer,,Temperature,C,19.2
721747,Monmouth Road West - Smethwick,2023-02-17T06:20:00.000+00:00,transformer,,Temperature,C,19.1
721747,Monmouth Road West - Smethwick,2023-02-17T06:10:00.000+00:00,transformer,,Temperature,C,19.2
721747,Monmouth Road West - Smethwick,2023-02-17T06:00:00.000+00:00,transformer,,Temperature,C,19.1
721747,Monmouth Road West - Smethwick,2023-02-17T05:50:00.000+00:00,transformer,,Temperature,C,19.2
721747,Monmouth Road West - Smethwick,2023-02-17T05:40:00.000+00:00,transformer,,Temperature,C,19.3
721747,Monmouth Road West - Smethwick,2023-02-17T05:30:00.000+00:00,transformer,,Temperature,C,19.5
721747,Monmouth Road West - Smethwick,2023-02-17T05:20:00.000+00:00,transformer,,Temperature,C,19.6
721747,Monmouth Road West - Smethwick,2023-02-17T05:10:00.000+00:00,transformer,,Temperature,C,19.7
721747,Monmouth Road West - Smethwick,2023-02-17T05:00:00.000+00:00,transformer,,Temperature,C,19.8
721747,Monmouth Road West - Smethwick,2023-02-17T04:50:00.000+00:00,transformer,,Temperature,C,20.1
721747,Monmouth Road West - Smethwick,2023-02-17T04:40:00.000+00:00,transformer,,Temperature,C,20.4
721747,Monmouth Road West - Smethwick,2023-02-17T04:30:00.000+00:00,transformer,,Temperature,C,20.3
721747,Monmouth Road West - Smethwick,2023-02-17T04:20:00.000+00:00,transformer,,Temperature,C,20.4
721747,Monmouth Road West - Smethwick,2023-02-17T04:10:00.000+00:00,transformer,,Temperature,C,20.4
721747,Monmouth Road West - Smethwick,2023-02-17T04:00:00.000+00:00,transformer,,Temperature,C,20.5
721747,Monmouth Road West - Smethwick,2023-02-17T03:50:00.000+00:00,transformer,,Temperature,C,20.6
721747,Monmouth Road West - Smethwick,2023-02-17T03:40:00.000+00:00,transformer,,Temperature,C,20.7
721747,Monmouth Road West - Smethwick,2023-02-17T03:30:00.000+00:00,transformer,,Temperature,C,20.8
721747,Monmouth Road West - Smethwick,2023-02-17T03:20:00.000+00:00,transformer,,Temperature,C,20.8
721747,Monmouth Road West - Smethwick,2023-02-17T03:10:00.000+00:00,transformer,,Temperature,C,20.9
721747,Monmouth Road West - Smethwick,2023-02-17T03:00:00.000+00:00,transformer,,Temperature,C,20.9
721747,Monmouth Road West - Smethwick,2023-02-17T02:50:00.000+00:00,transformer,,Temperature,C,20.9
721747,Monmouth Road West - Smethwick,2023-02-17T02:40:00.000+00:00,transformer,,Temperature,C,20.9
721747,Monmouth Road West - Smethwick,2023-02-17T02:30:00.000+00:00,transformer,,Temperature,C,20.9
721747,Monmouth Road West - Smethwick,2023-02-17T02:20:00.000+00:00,transformer,,Temperature,C,20.9
721747,Monmouth Road West - Smethwick,2023-02-17T02:10:00.000+00:00,transformer,,Temperature,C,20.9
721747,Monmouth Road West - Smethwick,2023-02-17T02:00:00.000+00:00,transformer,,Temperature,C,20.9
721747,Monmouth Road West - Smethwick,2023-02-17T01:50:00.000+00:00,transformer,,Temperature,C,20.9
721747,Monmouth Road West - Smethwick,2023-02-17T01:40:00.000+00:00,transformer,,Temperature,C,20.9
721747,Monmouth Road West - Smethwick,2023-02-17T01:30:00.000+00:00,transformer,,Temperature,C,21.0
721747,Monmouth Road West - Smethwick,2023-02-17T01:20:00.000+00:00,transformer,,Temperature,C,21.1
721747,Monmouth Road West - Smethwick,2023-02-17T01:10:00.000+00:00,transformer,,Temperature,C,21.3
721747,Monmouth Road West - Smethwick,2023-02-17T01:00:00.000+00:00,transformer,,Temperature,C,21.3
721747,Monmouth Road West - Smethwick,2023-02-17T00:50:00.000+00:00,transformer,,Temperature,C,21.3
721747,Monmouth Road West - Smethwick,2023-02-17T00:40:00.000+00:00,transformer,,Temperature,C,21.3
721747,Monmouth Road West - Smethwick,2023-02-17T00:30:00.000+00:00,transformer,,Temperature,C,21.4
721747,Monmouth Road West - Smethwick,2023-02-17T00:20:00.000+00:00,transformer,,Temperature,C,21.3
721747,Monmouth Road West - Smethwick,2023-02-17T00:10:00.000+00:00,transformer,,Temperature,C,21.4
721747,Monmouth Road West - Smethwick,2023-02-17T00:00:00.000+00:00,transformer,,Temperature,C,21.4
721747,Monmouth Road West - Smethwick,2023-02-16T23:50:00.000+00:00,transformer,,Temperature,C,21.4
721747,Monmouth Road West - Smethwick,2023-02-16T23:40:00.000+00:00,transformer,,Temperature,C,21.4
721747,Monmouth Road West - Smethwick,2023-02-16T23:30:00.000+00:00,transformer,,Temperature,C,21.4
721747,Monmouth Road West - Smethwick,2023-02-16T23:20:00.000+00:00,transformer,,Temperature,C,21.5
721747,Monmouth Road West - Smethwick,2023-02-16T23:10:00.000+00:00,transformer,,Temperature,C,21.5
721747,Monmouth Road West - Smethwick,2023-02-16T23:00:00.000+00:00,transformer,,Temperature,C,21.5
721747,Monmouth Road West - Smethwick,2023-02-16T22:50:00.000+00:00,transformer,,Temperature,C,21.5
721747,Monmouth Road West - Smethwick,2023-02-16T22:40:00.000+00:00,transformer,,Temperature,C,21.6
721747,Monmouth Road West - Smethwick,2023-02-16T22:30:00.000+00:00,transformer,,Temperature,C,21.7
721747,Monmouth Road West - Smethwick,2023-02-16T22:20:00.000+00:00,transformer,,Temperature,C,21.8
721747,Monmouth Road West - Smethwick,2023-02-16T22:10:00.000+00:00,transformer,,Temperature,C,21.8
721747,Monmouth Road West - Smethwick,2023-02-16T22:00:00.000+00:00,transformer,,Temperature,C,21.8
721747,Monmouth Road West - Smethwick,2023-02-16T21:50:00.000+00:00,transformer,,Temperature,C,21.7
721747,Monmouth Road West - Smethwick,2023-02-16T21:40:00.000+00:00,transformer,,Temperature,C,21.8
721747,Monmouth Road West - Smethwick,2023-02-16T21:30:00.000+00:00,transformer,,Temperature,C,21.8
721747,Monmouth Road West - Smethwick,2023-02-16T21:20:00.000+00:00,transformer,,Temperature,C,21.9
721747,Monmouth Road West - Smethwick,2023-02-16T21:10:00.000+00:00,transformer,,Temperature,C,21.8
721747,Monmouth Road West - Smethwick,2023-02-16T21:00:00.000+00:00,transformer,,Temperature,C,21.8
721747,Monmouth Road West - Smethwick,2023-02-16T20:50:00.000+00:00,transformer,,Temperature,C,21.9
721747,Monmouth Road West - Smethwick,2023-02-16T20:40:00.000+00:00,transformer,,Temperature,C,22.0
721747,Monmouth Road West - Smethwick,2023-02-16T20:30:00.000+00:00,transformer,,Temperature,C,22.0
721747,Monmouth Road West - Smethwick,2023-02-16T20:20:00.000+00:00,transformer,,Temperature,C,22.0
721747,Monmouth Road West - Smethwick,2023-02-16T20:10:00.000+00:00,transformer,,Temperature,C,22.0
721747,Monmouth Road West - Smethwick,2023-02-16T20:00:00.000+00:00,transformer,,Temperature,C,22.0
721747,Monmouth Road West - Smethwick,2023-02-16T19:50:00.000+00:00,transformer,,Temperature,C,21.9
721747,Monmouth Road West - Smethwick,2023-02-16T19:40:00.000+00:00,transformer,,Temperature,C,21.9
721747,Monmouth Road West - Smethwick,2023-02-16T19:30:00.000+00:00,transformer,,Temperature,C,21.9
721747,Monmouth Road West - Smethwick,2023-02-16T19:20:00.000+00:00,transformer,,Temperature,C,21.9
721747,Monmouth Road West - Smethwick,2023-02-16T19:10:00.000+00:00,transformer,,Temperature,C,21.9
721747,Monmouth Road West - Smethwick,2023-02-16T19:00:00.000+00:00,transformer,,Temperature,C,21.9
721747,Monmouth Road West - Smethwick,2023-02-16T18:50:00.000+00:00,transformer,,Temperature,C,21.9
721747,Monmouth Road West - Smethwick,2023-02-16T18:40:00.000+00:00,transformer,,Temperature,C,21.9
721747,Monmouth Road West - Smethwick,2023-02-16T18:30:00.000+00:00,transformer,,Temperature,C,21.9
721747,Monmouth Road West - Smethwick,2023-02-16T18:20:00.000+00:00,transformer,,Temperature,C,21.8
721747,Monmouth Road West - Smethwick,2023-02-16T18:10:00.000+00:00,transformer,,Temperature,C,21.8
721747,Monmouth Road West - Smethwick,2023-02-16T18:00:00.000+00:00,transformer,,Temperature,C,21.8
721747,Monmouth Road West - Smethwick,2023-02-16T17:50:00.000+00:00,transformer,,Temperature,C,21.8
721747,Monmouth Road West - Smethwick,2023-02-16T17:40:00.000+00:00,transformer,,Temperature,C,21.8
721747,Monmouth Road West - Smethwick,2023-02-16T17:30:00.000+00:00,transformer,,Temperature,C,21.8
721747,Monmouth Road West - Smethwick,2023-02-16T17:20:00.000+00:00,transformer,,Temperature,C,21.8
721747,Monmouth Road West - Smethwick,2023-02-16T17:10:00.000+00:00,transformer,,Temperature,C,21.8
721747,Monmouth Road West - Smethwick,2023-02-16T17:00:00.000+00:00,transformer,,Temperature,C,21.9
721747,Monmouth Road West - Smethwick,2023-02-16T16:50:00.000+00:00,transformer,,Temperature,C,21.9
721747,Monmouth Road West - Smethwick,2023-02-16T16:40:00.000+00:00,transformer,,Temperature,C,21.8
721747,Monmouth Road West - Smethwick,2023-02-16T16:30:00.000+00:00,transformer,,Temperature,C,21.8
721747,Monmouth Road West - Smethwick,2023-02-16T16:20:00.000+00:00,transformer,,Temperature,C,21.9
721747,Monmouth Road West - Smethwick,2023-02-16T16:10:00.000+00:00,transformer,,Temperature,C,21.9
721747,Monmouth Road West - Smethwick,2023-02-16T16:00:00.000+00:00,transformer,,Temperature,C,21.9
721747,Monmouth Road West - Smethwick,2023-02-16T15:50:00.000+00:00,transformer,,Temperature,C,21.9
721747,Monmouth Road West - Smethwick,2023-02-16T15:40:00.000+00:00,transformer,,Temperature,C,21.8
721747,Monmouth Road West - Smethwick,2023-02-16T15:30:00.000+00:00,transformer,,Temperature,C,21.7
721747,Monmouth Road West - Smethwick,2023-02-16T15:20:00.000+00:00,transformer,,Temperature,C,21.6
721747,Monmouth Road West - Smethwick,2023-02-16T15:10:00.000+00:00,transformer,,Temperature,C,21.5
721747,Monmouth Road West - Smethwick,2023-02-16T15:00:00.000+00:00,transformer,,Temperature,C,21.6
721747,Monmouth Road West - Smethwick,2023-02-16T14:50:00.000+00:00,transformer,,Temperature,C,21.6
721747,Monmouth Road West - Smethwick,2023-02-16T14:40:00.000+00:00,transformer,,Temperature,C,21.5
721747,Monmouth Road West - Smethwick,2023-02-16T14:30:00.000+00:00,transformer,,Temperature,C,21.3
721747,Monmouth Road West - Smethwick,2023-02-16T14:20:00.000+00:00,transformer,,Temperature,C,21.3
721747,Monmouth Road West - Smethwick,2023-02-16T14:10:00.000+00:00,transformer,,Temperature,C,21.2
721747,Monmouth Road West - Smethwick,2023-02-16T14:00:00.000+00:00,transformer,,Temperature,C,21.1
721747,Monmouth Road West - Smethwick,2023-02-16T13:50:00.000+00:00,transformer,,Temperature,C,21.0
721747,Monmouth Road West - Smethwick,2023-02-16T13:40:00.000+00:00,transformer,,Temperature,C,20.9
721747,Monmouth Road West - Smethwick,2023-02-16T13:30:00.000+00:00,transformer,,Temperature,C,20.8
721747,Monmouth Road West - Smethwick,2023-02-16T13:20:00.000+00:00,transformer,,Temperature,C,20.7
721747,Monmouth Road West - Smethwick,2023-02-16T13:10:00.000+00:00,transformer,,Temperature,C,20.6
721747,Monmouth Road West - Smethwick,2023-02-16T13:00:00.000+00:00,transformer,,Temperature,C,20.4
721747,Monmouth Road West - Smethwick,2023-02-16T12:50:00.000+00:00,transformer,,Temperature,C,20.3
721747,Monmouth Road West - Smethwick,2023-02-16T12:40:00.000+00:00,transformer,,Temperature,C,20.2
721747,Monmouth Road West - Smethwick,2023-02-16T12:30:00.000+00:00,transformer,,Temperature,C,20.0
721747,Monmouth Road West - Smethwick,2023-02-16T12:20:00.000+00:00,transformer,,Temperature,C,20.0
721747,Monmouth Road West - Smethwick,2023-02-16T12:10:00.000+00:00,transformer,,Temperature,C,19.9
721747,Monmouth Road West - Smethwick,2023-02-16T12:00:00.000+00:00,transformer,,Temperature,C,19.8
721747,Monmouth Road West - Smethwick,2023-02-16T11:50:00.000+00:00,transformer,,Temperature,C,19.6
721747,Monmouth Road West - Smethwick,2023-02-16T11:40:00.000+00:00,transformer,,Temperature,C,19.5
721747,Monmouth Road West - Smethwick,2023-02-16T11:30:00.000+00:00,transformer,,Temperature,C,19.4
721747,Monmouth Road West - Smethwick,2023-02-16T11:20:00.000+00:00,transformer,,Temperature,C,19.2
721747,Monmouth Road West - Smethwick,2023-02-16T11:10:00.000+00:00,transformer,,Temperature,C,19.1
721747,Monmouth Road West - Smethwick,2023-02-16T11:00:00.000+00:00,transformer,,Temperature,C,19.0
721747,Monmouth Road West - Smethwick,2023-02-16T10:50:00.000+00:00,transformer,,Temperature,C,18.9
721747,Monmouth Road West - Smethwick,2023-02-16T10:40:00.000+00:00,transformer,,Temperature,C,18.7
721747,Monmouth Road West - Smethwick,2023-02-16T10:30:00.000+00:00,transformer,,Temperature,C,18.6
721747,Monmouth Road West - Smethwick,2023-02-16T10:20:00.000+00:00,transformer,,Temperature,C,18.4
721747,Monmouth Road West - Smethwick,2023-02-16T10:10:00.000+00:00,transformer,,Temperature,C,18.3
721747,Monmouth Road West - Smethwick,2023-02-16T10:00:00.000+00:00,transformer,,Temperature,C,18.1
721747,Monmouth Road West - Smethwick,2023-02-16T09:50:00.000+00:00,transformer,,Temperature,C,18.0
721747,Monmouth Road West - Smethwick,2023-02-16T09:40:00.000+00:00,transformer,,Temperature,C,17.8
721747,Monmouth Road West - Smethwick,2023-02-16T09:30:00.000+00:00,transformer,,Temperature,C,17.7
721747,Monmouth Road West - Smethwick,2023-02-16T09:20:00.000+00:00,transformer,,Temperature,C,17.6
721747,Monmouth Road West - Smethwick,2023-02-16T09:10:00.000+00:00,transformer,,Temperature,C,17.5
721747,Monmouth Road West - Smethwick,2023-02-16T09:00:00.000+00:00,transformer,,Temperature,C,17.4
721747,Monmouth Road West - Smethwick,2023-02-16T08:50:00.000+00:00,transformer,,Temperature,C,17.3
721747,Monmouth Road West - Smethwick,2023-02-16T08:40:00.000+00:00,transformer,,Temperature,C,17.1
721747,Monmouth Road West - Smethwick,2023-02-16T08:30:00.000+00:00,transformer,,Temperature,C,17.1
721747,Monmouth Road West - Smethwick,2023-02-16T08:20:00.000+00:00,transformer,,Temperature,C,17.0
721747,Monmouth Road West - Smethwick,2023-02-16T08:10:00.000+00:00,transformer,,Temperature,C,16.9
721747,Monmouth Road West - Smethwick,2023-02-16T08:00:00.000+00:00,transformer,,Temperature,C,16.9
721747,Monmouth Road West - Smethwick,2023-02-16T07:50:00.000+00:00,transformer,,Temperature,C,16.8
721747,Monmouth Road West - Smethwick,2023-02-16T07:40:00.000+00:00,transformer,,Temperature,C,16.6
721747,Monmouth Road West - Smethwick,2023-02-16T07:30:00.000+00:00,transformer,,Temperature,C,16.5
721747,Monmouth Road West - Smethwick,2023-02-16T07:20:00.000+00:00,transformer,,Temperature,C,16.5
721747,Monmouth Road West - Smethwick,2023-02-16T07:10:00.000+00:00,transformer,,Temperature,C,16.4
721747,Monmouth Road West - Smethwick,2023-02-16T07:00:00.000+00:00,transformer,,Temperature,C,16.3
721747,Monmouth Road West - Smethwick,2023-02-16T06:50:00.000+00:00,transformer,,Temperature,C,16.2
721747,Monmouth Road West - Smethwick,2023-02-16T06:40:00.000+00:00,transformer,,Temperature,C,16.2
721747,Monmouth Road West - Smethwick,2023-02-16T06:30:00.000+00:00,transformer,,Temperature,C,16.2
721747,Monmouth Road West - Smethwick,2023-02-16T06:20:00.000+00:00,transformer,,Temperature,C,16.1
721747,Monmouth Road West - Smethwick,2023-02-16T06:10:00.000+00:00,transformer,,Temperature,C,16.2
721747,Monmouth Road West - Smethwick,2023-02-16T06:00:00.000+00:00,transformer,,Temperature,C,16.2
721747,Monmouth Road West - Smethwick,2023-02-16T05:50:00.000+00:00,transformer,,Temperature,C,16.1
721747,Monmouth Road West - Smethwick,2023-02-16T05:40:00.000+00:00,transformer,,Temperature,C,16.2
721747,Monmouth Road West - Smethwick,2023-02-16T05:30:00.000+00:00,transformer,,Temperature,C,16.2
721747,Monmouth Road West - Smethwick,2023-02-16T05:20:00.000+00:00,transformer,,Temperature,C,16.1
721747,Monmouth Road West - Smethwick,2023-02-16T05:10:00.000+00:00,transformer,,Temperature,C,16.1
721747,Monmouth Road West - Smethwick,2023-02-16T05:00:00.000+00:00,transformer,,Temperature,C,16.2
721747,Monmouth Road West - Smethwick,2023-02-16T04:50:00.000+00:00,transformer,,Temperature,C,16.2
721747,Monmouth Road West - Smethwick,2023-02-16T04:40:00.000+00:00,transformer,,Temperature,C,16.3
721747,Monmouth Road West - Smethwick,2023-02-16T04:30:00.000+00:00,transformer,,Temperature,C,16.3
721747,Monmouth Road West - Smethwick,2023-02-16T04:20:00.000+00:00,transformer,,Temperature,C,16.3
721747,Monmouth Road West - Smethwick,2023-02-16T04:10:00.000+00:00,transformer,,Temperature,C,16.4
721747,Monmouth Road West - Smethwick,2023-02-16T04:00:00.000+00:00,transformer,,Temperature,C,16.6
721747,Monmouth Road West - Smethwick,2023-02-16T03:50:00.000+00:00,transformer,,Temperature,C,16.8
721747,Monmouth Road West - Smethwick,2023-02-16T03:40:00.000+00:00,transformer,,Temperature,C,16.8
721747,Monmouth Road West - Smethwick,2023-02-16T03:30:00.000+00:00,transformer,,Temperature,C,16.9
721747,Monmouth Road West - Smethwick,2023-02-16T03:20:00.000+00:00,transformer,,Temperature,C,17.0
721747,Monmouth Road West - Smethwick,2023-02-16T03:10:00.000+00:00,transformer,,Temperature,C,17.0
721747,Monmouth Road West - Smethwick,2023-02-16T03:00:00.000+00:00,transformer,,Temperature,C,17.1
721747,Monmouth Road West - Smethwick,2023-02-16T02:50:00.000+00:00,transformer,,Temperature,C,17.2
721747,Monmouth Road West - Smethwick,2023-02-16T02:40:00.000+00:00,transformer,,Temperature,C,17.3
721747,Monmouth Road West - Smethwick,2023-02-16T02:30:00.000+00:00,transformer,,Temperature,C,17.4
721747,Monmouth Road West - Smethwick,2023-02-16T02:20:00.000+00:00,transformer,,Temperature,C,17.6
721747,Monmouth Road West - Smethwick,2023-02-16T02:10:00.000+00:00,transformer,,Temperature,C,17.6
721747,Monmouth Road West - Smethwick,2023-02-16T02:00:00.000+00:00,transformer,,Temperature,C,17.8
721747,Monmouth Road West - Smethwick,2023-02-16T01:50:00.000+00:00,transformer,,Temperature,C,17.9
721747,Monmouth Road West - Smethwick,2023-02-16T01:40:00.000+00:00,transformer,,Temperature,C,18.0
721747,Monmouth Road West - Smethwick,2023-02-16T01:30:00.000+00:00,transformer,,Temperature,C,18.2
721747,Monmouth Road West - Smethwick,2023-02-16T01:20:00.000+00:00,transformer,,Temperature,C,18.4
721747,Monmouth Road West - Smethwick,2023-02-16T01:10:00.000+00:00,transformer,,Temperature,C,18.5
721747,Monmouth Road West - Smethwick,2023-02-16T01:00:00.000+00:00,transformer,,Temperature,C,18.6
721747,Monmouth Road West - Smethwick,2023-02-16T00:50:00.000+00:00,transformer,,Temperature,C,18.8
721747,Monmouth Road West - Smethwick,2023-02-16T00:40:00.000+00:00,transformer,,Temperature,C,18.9
721747,Monmouth Road West - Smethwick,2023-02-16T00:30:00.000+00:00,transformer,,Temperature,C,19.0
721747,Monmouth Road West - Smethwick,2023-02-16T00:20:00.000+00:00,transformer,,Temperature,C,19.1
721747,Monmouth Road West - Smethwick,2023-02-16T00:10:00.000+00:00,transformer,,Temperature,C,19.2
721747,Monmouth Road West - Smethwick,2023-02-16T00:00:00.000+00:00,transformer,,Temperature,C,19.4
721747,Monmouth Road West - Smethwick,2023-02-15T23:50:00.000+00:00,transformer,,Temperature,C,19.3
721747,Monmouth Road West - Smethwick,2023-02-15T23:40:00.000+00:00,transformer,,Temperature,C,19.4
721747,Monmouth Road West - Smethwick,2023-02-15T23:30:00.000+00:00,transformer,,Temperature,C,19.4
721747,Monmouth Road West - Smethwick,2023-02-15T23:20:00.000+00:00,transformer,,Temperature,C,19.5
721747,Monmouth Road West - Smethwick,2023-02-15T23:10:00.000+00:00,transformer,,Temperature,C,19.6
721747,Monmouth Road West - Smethwick,2023-02-15T23:00:00.000+00:00,transformer,,Temperature,C,19.7
721747,Monmouth Road West - Smethwick,2023-02-15T22:50:00.000+00:00,transformer,,Temperature,C,19.8
721747,Monmouth Road West - Smethwick,2023-02-15T22:40:00.000+00:00,transformer,,Temperature,C,19.9
721747,Monmouth Road West - Smethwick,2023-02-15T22:30:00.000+00:00,transformer,,Temperature,C,19.9
721747,Monmouth Road West - Smethwick,2023-02-15T22:20:00.000+00:00,transformer,,Temperature,C,20.0
721747,Monmouth Road West - Smethwick,2023-02-15T22:10:00.000+00:00,transformer,,Temperature,C,20.0
721747,Monmouth Road West - Smethwick,2023-02-15T22:00:00.000+00:00,transformer,,Temperature,C,20.0
721747,Monmouth Road West - Smethwick,2023-02-15T21:50:00.000+00:00,transformer,,Temperature,C,20.1
721747,Monmouth Road West - Smethwick,2023-02-15T21:40:00.000+00:00,transformer,,Temperature,C,20.1
721747,Monmouth Road West - Smethwick,2023-02-15T21:30:00.000+00:00,transformer,,Temperature,C,20.3
721747,Monmouth Road West - Smethwick,2023-02-15T21:20:00.000+00:00,transformer,,Temperature,C,20.3
721747,Monmouth Road West - Smethwick,2023-02-15T21:10:00.000+00:00,transformer,,Temperature,C,20.3
721747,Monmouth Road West - Smethwick,2023-02-15T21:00:00.000+00:00,transformer,,Temperature,C,20.3
721747,Monmouth Road West - Smethwick,2023-02-15T20:50:00.000+00:00,transformer,,Temperature,C,20.4
721747,Monmouth Road West - Smethwick,2023-02-15T20:40:00.000+00:00,transformer,,Temperature,C,20.4
721747,Monmouth Road West - Smethwick,2023-02-15T20:30:00.000+00:00,transformer,,Temperature,C,20.4
721747,Monmouth Road West - Smethwick,2023-02-15T20:20:00.000+00:00,transformer,,Temperature,C,20.4
721747,Monmouth Road West - Smethwick,2023-02-15T20:10:00.000+00:00,transformer,,Temperature,C,20.5
721747,Monmouth Road West - Smethwick,2023-02-15T20:00:00.000+00:00,transformer,,Temperature,C,20.6
721747,Monmouth Road West - Smethwick,2023-02-15T19:50:00.000+00:00,transformer,,Temperature,C,20.6
721747,Monmouth Road West - Smethwick,2023-02-15T19:40:00.000+00:00,transformer,,Temperature,C,20.7
721747,Monmouth Road West - Smethwick,2023-02-15T19:30:00.000+00:00,transformer,,Temperature,C,20.8
721747,Monmouth Road West - Smethwick,2023-02-15T19:20:00.000+00:00,transformer,,Temperature,C,20.8
721747,Monmouth Road West - Smethwick,2023-02-15T19:10:00.000+00:00,transformer,,Temperature,C,20.8
721747,Monmouth Road West - Smethwick,2023-02-15T19:00:00.000+00:00,transformer,,Temperature,C,20.9
721747,Monmouth Road West - Smethwick,2023-02-15T18:50:00.000+00:00,transformer,,Temperature,C,20.9
721747,Monmouth Road West - Smethwick,2023-02-15T18:40:00.000+00:00,transformer,,Temperature,C,20.9
721747,Monmouth Road West - Smethwick,2023-02-15T18:30:00.000+00:00,transformer,,Temperature,C,20.9
721747,Monmouth Road West - Smethwick,2023-02-15T18:20:00.000+00:00,transformer,,Temperature,C,20.8
721747,Monmouth Road West - Smethwick,2023-02-15T18:10:00.000+00:00,transformer,,Temperature,C,20.8
721747,Monmouth Road West - Smethwick,2023-02-15T18:00:00.000+00:00,transformer,,Temperature,C,20.8
721747,Monmouth Road West - Smethwick,2023-02-15T17:50:00.000+00:00,transformer,,Temperature,C,20.8
721747,Monmouth Road West - Smethwick,2023-02-15T17:40:00.000+00:00,transformer,,Temperature,C,20.7
721747,Monmouth Road West - Smethwick,2023-02-15T17:30:00.000+00:00,transformer,,Temperature,C,20.6
721747,Monmouth Road West - Smethwick,2023-02-15T17:20:00.000+00:00,transformer,,Temperature,C,20.6
721747,Monmouth Road West - Smethwick,2023-02-15T17:10:00.000+00:00,transformer,,Temperature,C,20.6
721747,Monmouth Road West - Smethwick,2023-02-15T17:00:00.000+00:00,transformer,,Temperature,C,20.6
721747,Monmouth Road West - Smethwick,2023-02-15T16:50:00.000+00:00,transformer,,Temperature,C,20.6
721747,Monmouth Road West - Smethwick,2023-02-15T16:40:00.000+00:00,transformer,,Temperature,C,20.5
721747,Monmouth Road West - Smethwick,2023-02-15T16:30:00.000+00:00,transformer,,Temperature,C,20.5
721747,Monmouth Road West - Smethwick,2023-02-15T16:20:00.000+00:00,transformer,,Temperature,C,20.3
721747,Monmouth Road West - Smethwick,2023-02-15T16:10:00.000+00:00,transformer,,Temperature,C,20.3
721747,Monmouth Road West - Smethwick,2023-02-15T16:00:00.000+00:00,transformer,,Temperature,C,20.2
721747,Monmouth Road West - Smethwick,2023-02-15T15:50:00.000+00:00,transformer,,Temperature,C,20.1
721747,Monmouth Road West - Smethwick,2023-02-15T15:40:00.000+00:00,transformer,,Temperature,C,20.1
721747,Monmouth Road West - Smethwick,2023-02-15T15:30:00.000+00:00,transformer,,Temperature,C,20.1
721747,Monmouth Road West - Smethwick,2023-02-15T15:20:00.000+00:00,transformer,,Temperature,C,20.0
721747,Monmouth Road West - Smethwick,2023-02-15T15:10:00.000+00:00,transformer,,Temperature,C,20.0
721747,Monmouth Road West - Smethwick,2023-02-15T15:00:00.000+00:00,transformer,,Temperature,C,19.9
721747,Monmouth Road West - Smethwick,2023-02-15T14:50:00.000+00:00,transformer,,Temperature,C,19.9
721747,Monmouth Road West - Smethwick,2023-02-15T14:40:00.000+00:00,transformer,,Temperature,C,19.8
721747,Monmouth Road West - Smethwick,2023-02-15T14:30:00.000+00:00,transformer,,Temperature,C,19.7
721747,Monmouth Road West - Smethwick,2023-02-15T14:20:00.000+00:00,transformer,,Temperature,C,19.6
721747,Monmouth Road West - Smethwick,2023-02-15T14:10:00.000+00:00,transformer,,Temperature,C,19.5
721747,Monmouth Road West - Smethwick,2023-02-15T14:00:00.000+00:00,transformer,,Temperature,C,19.5
721747,Monmouth Road West - Smethwick,2023-02-15T13:50:00.000+00:00,transformer,,Temperature,C,19.4
721747,Monmouth Road West - Smethwick,2023-02-15T13:40:00.000+00:00,transformer,,Temperature,C,19.3
721747,Monmouth Road West - Smethwick,2023-02-15T13:30:00.000+00:00,transformer,,Temperature,C,19.1
721747,Monmouth Road West - Smethwick,2023-02-15T13:20:00.000+00:00,transformer,,Temperature,C,19.1
721747,Monmouth Road West - Smethwick,2023-02-15T13:10:00.000+00:00,transformer,,Temperature,C,18.9
721747,Monmouth Road West - Smethwick,2023-02-15T13:00:00.000+00:00,transformer,,Temperature,C,18.8
721747,Monmouth Road West - Smethwick,2023-02-15T12:50:00.000+00:00,transformer,,Temperature,C,18.8
721747,Monmouth Road West - Smethwick,2023-02-15T12:40:00.000+00:00,transformer,,Temperature,C,18.7
721747,Monmouth Road West - Smethwick,2023-02-15T12:30:00.000+00:00,transformer,,Temperature,C,18.4
721747,Monmouth Road West - Smethwick,2023-02-15T12:20:00.000+00:00,transformer,,Temperature,C,18.2
721747,Monmouth Road West - Smethwick,2023-02-15T12:10:00.000+00:00,transformer,,Temperature,C,18.1
721747,Monmouth Road West - Smethwick,2023-02-15T12:00:00.000+00:00,transformer,,Temperature,C,18.0
721747,Monmouth Road West - Smethwick,2023-02-15T11:50:00.000+00:00,transformer,,Temperature,C,18.0
721747,Monmouth Road West - Smethwick,2023-02-15T11:40:00.000+00:00,transformer,,Temperature,C,17.8
721747,Monmouth Road West - Smethwick,2023-02-15T11:30:00.000+00:00,transformer,,Temperature,C,17.6
721747,Monmouth Road West - Smethwick,2023-02-15T11:20:00.000+00:00,transformer,,Temperature,C,17.5
721747,Monmouth Road West - Smethwick,2023-02-15T11:10:00.000+00:00,transformer,,Temperature,C,17.3
721747,Monmouth Road West - Smethwick,2023-02-15T11:00:00.000+00:00,transformer,,Temperature,C,17.2
721747,Monmouth Road West - Smethwick,2023-02-15T10:50:00.000+00:00,transformer,,Temperature,C,17.2
721747,Monmouth Road West - Smethwick,2023-02-15T10:40:00.000+00:00,transformer,,Temperature,C,17.3
721747,Monmouth Road West - Smethwick,2023-02-15T10:30:00.000+00:00,transformer,,Temperature,C,17.2
721747,Monmouth Road West - Smethwick,2023-02-15T10:20:00.000+00:00,transformer,,Temperature,C,17.0
721747,Monmouth Road West - Smethwick,2023-02-15T10:10:00.000+00:00,transformer,,Temperature,C,16.7
721747,Monmouth Road West - Smethwick,2023-02-15T10:00:00.000+00:00,transformer,,Temperature,C,16.5
721747,Monmouth Road West - Smethwick,2023-02-15T09:50:00.000+00:00,transformer,,Temperature,C,16.4
721747,Monmouth Road West - Smethwick,2023-02-15T09:40:00.000+00:00,transformer,,Temperature,C,16.3
721747,Monmouth Road West - Smethwick,2023-02-15T09:30:00.000+00:00,transformer,,Temperature,C,16.2
721747,Monmouth Road West - Smethwick,2023-02-15T09:20:00.000+00:00,transformer,,Temperature,C,16.0
721747,Monmouth Road West - Smethwick,2023-02-15T09:10:00.000+00:00,transformer,,Temperature,C,15.9
721747,Monmouth Road West - Smethwick,2023-02-15T09:00:00.000+00:00,transformer,,Temperature,C,15.8
721747,Monmouth Road West - Smethwick,2023-02-15T08:50:00.000+00:00,transformer,,Temperature,C,15.7
721747,Monmouth Road West - Smethwick,2023-02-15T08:40:00.000+00:00,transformer,,Temperature,C,15.6
721747,Monmouth Road West - Smethwick,2023-02-15T08:30:00.000+00:00,transformer,,Temperature,C,15.5
721747,Monmouth Road West - Smethwick,2023-02-15T08:20:00.000+00:00,transformer,,Temperature,C,15.4
721747,Monmouth Road West - Smethwick,2023-02-15T08:10:00.000+00:00,transformer,,Temperature,C,15.3
721747,Monmouth Road West - Smethwick,2023-02-15T08:00:00.000+00:00,transformer,,Temperature,C,15.2
721747,Monmouth Road West - Smethwick,2023-02-15T07:50:00.000+00:00,transformer,,Temperature,C,15.1
721747,Monmouth Road West - Smethwick,2023-02-15T07:40:00.000+00:00,transformer,,Temperature,C,15.1
721747,Monmouth Road West - Smethwick,2023-02-15T07:30:00.000+00:00,transformer,,Temperature,C,15.2
721747,Monmouth Road West - Smethwick,2023-02-15T07:20:00.000+00:00,transformer,,Temperature,C,15.1
721747,Monmouth Road West - Smethwick,2023-02-15T07:10:00.000+00:00,transformer,,Temperature,C,15.0
721747,Monmouth Road West - Smethwick,2023-02-15T07:00:00.000+00:00,transformer,,Temperature,C,15.0
721747,Monmouth Road West - Smethwick,2023-02-15T06:50:00.000+00:00,transformer,,Temperature,C,14.9
721747,Monmouth Road West - Smethwick,2023-02-15T06:40:00.000+00:00,transformer,,Temperature,C,14.9
721747,Monmouth Road West - Smethwick,2023-02-15T06:30:00.000+00:00,transformer,,Temperature,C,14.9
721747,Monmouth Road West - Smethwick,2023-02-15T06:20:00.000+00:00,transformer,,Temperature,C,14.8
721747,Monmouth Road West - Smethwick,2023-02-15T06:10:00.000+00:00,transformer,,Temperature,C,14.8
721747,Monmouth Road West - Smethwick,2023-02-15T06:00:00.000+00:00,transformer,,Temperature,C,14.8
721747,Monmouth Road West - Smethwick,2023-02-15T05:50:00.000+00:00,transformer,,Temperature,C,14.9
721747,Monmouth Road West - Smethwick,2023-02-15T05:40:00.000+00:00,transformer,,Temperature,C,14.9
721747,Monmouth Road West - Smethwick,2023-02-15T05:30:00.000+00:00,transformer,,Temperature,C,14.9
721747,Monmouth Road West - Smethwick,2023-02-15T05:20:00.000+00:00,transformer,,Temperature,C,14.8
721747,Monmouth Road West - Smethwick,2023-02-15T05:10:00.000+00:00,transformer,,Temperature,C,15.0
721747,Monmouth Road West - Smethwick,2023-02-15T05:00:00.000+00:00,transformer,,Temperature,C,15.1
721747,Monmouth Road West - Smethwick,2023-02-15T04:50:00.000+00:00,transformer,,Temperature,C,15.1
721747,Monmouth Road West - Smethwick,2023-02-15T04:40:00.000+00:00,transformer,,Temperature,C,15.1
