Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-01T23:30:00.000+00:00,transformer,,Temperature,C,8.3
721747,Monmouth Road West - Smethwick,2023-02-01T23:20:00.000+00:00,transformer,,Temperature,C,8.4
721747,Monmouth Road West - Smethwick,2023-02-01T23:10:00.000+00:00,transformer,,Temperature,C,8.4
721747,Monmouth Road West - Smethwick,2023-02-01T23:00:00.000+00:00,transformer,,Temperature,C,8.4
721747,Monmouth Road West - Smethwick,2023-02-01T22:50:00.000+00:00,transformer,,Temperature,C,8.5
721747,Monmouth Road West - Smethwick,2023-02-01T22:40:00.000+00:00,transformer,,Temperature,C,8.6
721747,Monmouth Road West - Smethwick,2023-02-01T22:30:00.000+00:00,transformer,,Temperature,C,8.7
721747,Monmouth Road West - Smethwick,2023-02-01T22:20:00.000+00:00,transformer,,Temperature,C,8.8
721747,Monmouth Road West - Smethwick,2023-02-01T22:10:00.000+00:00,transformer,,Temperature,C,9.0
721747,Monmouth Road West - Smethwick,2023-02-01T22:00:00.000+00:00,transformer,,Temperature,C,9.1
721747,Monmouth Road West - Smethwick,2023-02-01T21:50:00.000+00:00,transformer,,Temperature,C,9.1
721747,Monmouth Road West - Smethwick,2023-02-01T21:40:00.000+00:00,transformer,,Temperature,C,9.1
721747,Monmouth Road West - Smethwick,2023-02-01T21:30:00.000+00:00,transformer,,Temperature,C,9.1
721747,Monmouth Road West - Smethwick,2023-02-01T21:20:00.000+00:00,transformer,,Temperature,C,9.1
721747,Monmouth Road West - Smethwick,2023-02-01T21:10:00.000+00:00,transformer,,Temperature,C,9.3
721747,Monmouth Road West - Smethwick,2023-02-01T21:00:00.000+00:00,transformer,,Temperature,C,9.1
721747,Monmouth Road West - Smethwick,2023-02-01T20:50:00.000+00:00,transformer,,Temperature,C,9.1
721747,Monmouth Road West - Smethwick,2023-02-01T20:40:00.000+00:00,transformer,,Temperature,C,9.2
721747,Monmouth Road West - Smethwick,2023-02-01T20:30:00.000+00:00,transformer,,Temperature,C,9.5
721747,Monmouth Road West - Smethwick,2023-02-01T20:20:00.000+00:00,transformer,,Temperature,C,9.3
721747,Monmouth Road West - Smethwick,2023-02-01T20:10:00.000+00:00,transformer,,Temperature,C,9.0
721747,Monmouth Road West - Smethwick,2023-02-01T20:00:00.000+00:00,transformer,,Temperature,C,9.0
721747,Monmouth Road West - Smethwick,2023-02-01T19:50:00.000+00:00,transformer,,Temperature,C,9.0
721747,Monmouth Road West - Smethwick,2023-02-01T19:40:00.000+00:00,transformer,,Temperature,C,8.9
721747,Monmouth Road West - Smethwick,2023-02-01T19:30:00.000+00:00,transformer,,Temperature,C,8.9
721747,Monmouth Road West - Smethwick,2023-02-01T19:20:00.000+00:00,transformer,,Temperature,C,8.6
721747,Monmouth Road West - Smethwick,2023-02-01T19:10:00.000+00:00,transformer,,Temperature,C,8.3
721747,Monmouth Road West - Smethwick,2023-02-01T19:00:00.000+00:00,transformer,,Temperature,C,8.4
721747,Monmouth Road West - Smethwick,2023-02-01T18:50:00.000+00:00,transformer,,Temperature,C,8.2
721747,Monmouth Road West - Smethwick,2023-02-01T18:40:00.000+00:00,transformer,,Temperature,C,8.2
721747,Monmouth Road West - Smethwick,2023-02-01T18:30:00.000+00:00,transformer,,Temperature,C,8.2
721747,Monmouth Road West - Smethwick,2023-02-01T18:20:00.000+00:00,transformer,,Temperature,C,8.3
721747,Monmouth Road West - Smethwick,2023-02-01T18:10:00.000+00:00,transformer,,Temperature,C,8.5
721747,Monmouth Road West - Smethwick,2023-02-01T18:00:00.000+00:00,transformer,,Temperature,C,8.5
721747,Monmouth Road West - Smethwick,2023-02-01T17:50:00.000+00:00,transformer,,Temperature,C,8.5
721747,Monmouth Road West - Smethwick,2023-02-01T17:40:00.000+00:00,transformer,,Temperature,C,8.4
721747,Monmouth Road West - Smethwick,2023-02-01T17:30:00.000+00:00,transformer,,Temperature,C,8.5
721747,Monmouth Road West - Smethwick,2023-02-01T17:20:00.000+00:00,transformer,,Temperature,C,8.6
721747,Monmouth Road West - Smethwick,2023-02-01T17:10:00.000+00:00,transformer,,Temperature,C,8.6
721747,Monmouth Road West - Smethwick,2023-02-01T17:00:00.000+00:00,transformer,,Temperature,C,8.5
721747,Monmouth Road West - Smethwick,2023-02-01T16:50:00.000+00:00,transformer,,Temperature,C,8.5
721747,Monmouth Road West - Smethwick,2023-02-01T16:40:00.000+00:00,transformer,,Temperature,C,8.4
721747,Monmouth Road West - Smethwick,2023-02-01T16:30:00.000+00:00,transformer,,Temperature,C,8.4
721747,Monmouth Road West - Smethwick,2023-02-01T16:20:00.000+00:00,transformer,,Temperature,C,8.3
721747,Monmouth Road West - Smethwick,2023-02-01T16:10:00.000+00:00,transformer,,Temperature,C,8.3
721747,Monmouth Road West - Smethwick,2023-02-01T16:00:00.000+00:00,transformer,,Temperature,C,8.3
721747,Monmouth Road West - Smethwick,2023-02-01T15:50:00.000+00:00,transformer,,Temperature,C,8.3
721747,Monmouth Road West - Smethwick,2023-02-01T15:40:00.000+00:00,transformer,,Temperature,C,8.1
721747,Monmouth Road West - Smethwick,2023-02-01T15:30:00.000+00:00,transformer,,Temperature,C,8.1
721747,Monmouth Road West - Smethwick,2023-02-01T15:20:00.000+00:00,transformer,,Temperature,C,8.3
721747,Monmouth Road West - Smethwick,2023-02-01T15:10:00.000+00:00,transformer,,Temperature,C,8.5
721747,Monmouth Road West - Smethwick,2023-02-01T15:00:00.000+00:00,transformer,,Temperature,C,8.5
721747,Monmouth Road West - Smethwick,2023-02-01T14:50:00.000+00:00,transformer,,Temperature,C,8.4
721747,Monmouth Road West - Smethwick,2023-02-01T14:40:00.000+00:00,transformer,,Temperature,C,8.6
721747,Monmouth Road West - Smethwick,2023-02-01T14:30:00.000+00:00,transformer,,Temperature,C,8.7
721747,Monmouth Road West - Smethwick,2023-02-01T14:20:00.000+00:00,transformer,,Temperature,C,8.9
721747,Monmouth Road West - Smethwick,2023-02-01T14:10:00.000+00:00,transformer,,Temperature,C,9.1
721747,Monmouth Road West - Smethwick,2023-02-01T14:00:00.000+00:00,transformer,,Temperature,C,9.1
721747,Monmouth Road West - Smethwick,2023-02-01T13:50:00.000+00:00,transformer,,Temperature,C,9.0
721747,Monmouth Road West - Smethwick,2023-02-01T13:40:00.000+00:00,transformer,,Temperature,C,9.0
721747,Monmouth Road West - Smethwick,2023-02-01T13:30:00.000+00:00,transformer,,Temperature,C,9.1
721747,Monmouth Road West - Smethwick,2023-02-01T13:20:00.000+00:00,transformer,,Temperature,C,9.3
721747,Monmouth Road West - Smethwick,2023-02-01T13:10:00.000+00:00,transformer,,Temperature,C,9.3
721747,Monmouth Road West - Smethwick,2023-02-01T13:00:00.000+00:00,transformer,,Temperature,C,9.3
721747,Monmouth Road West - Smethwick,2023-02-01T12:50:00.000+00:00,transformer,,Temperature,C,9.3
721747,Monmouth Road West - Smethwick,2023-02-01T12:40:00.000+00:00,transformer,,Temperature,C,9.3
721747,Monmouth Road West - Smethwick,2023-02-01T12:30:00.000+00:00,transformer,,Temperature,C,9.4
721747,Monmouth Road West - Smethwick,2023-02-01T12:20:00.000+00:00,transformer,,Temperature,C,9.7
721747,Monmouth Road West - Smethwick,2023-02-01T12:10:00.000+00:00,transformer,,Temperature,C,9.5
721747,Monmouth Road West - Smethwick,2023-02-01T12:00:00.000+00:00,transformer,,Temperature,C,9.8
721747,Monmouth Road West - Smethwick,2023-02-01T11:50:00.000+00:00,transformer,,Temperature,C,9.8
721747,Monmouth Road West - Smethwick,2023-02-01T11:40:00.000+00:00,transformer,,Temperature,C,9.8
721747,Monmouth Road West - Smethwick,2023-02-01T11:30:00.000+00:00,transformer,,Temperature,C,9.7
721747,Monmouth Road West - Smethwick,2023-02-01T11:20:00.000+00:00,transformer,,Temperature,C,9.8
721747,Monmouth Road West - Smethwick,2023-02-01T11:10:00.000+00:00,transformer,,Temperature,C,9.8
721747,Monmouth Road West - Smethwick,2023-02-01T11:00:00.000+00:00,transformer,,Temperature,C,9.9
721747,Monmouth Road West - Smethwick,2023-02-01T10:50:00.000+00:00,transformer,,Temperature,C,9.9
721747,Monmouth Road West - Smethwick,2023-02-01T10:40:00.000+00:00,transformer,,Temperature,C,9.9
721747,Monmouth Road West - Smethwick,2023-02-01T10:30:00.000+00:00,transformer,,Temperature,C,9.9
721747,Monmouth Road West - Smethwick,2023-02-01T10:20:00.000+00:00,transformer,,Temperature,C,10.0
721747,Monmouth Road West - Smethwick,2023-02-01T10:10:00.000+00:00,transformer,,Temperature,C,10.1
721747,Monmouth Road West - Smethwick,2023-02-01T10:00:00.000+00:00,transformer,,Temperature,C,10.3
721747,Monmouth Road West - Smethwick,2023-02-01T09:50:00.000+00:00,transformer,,Temperature,C,10.1
721747,Monmouth Road West - Smethwick,2023-02-01T09:40:00.000+00:00,transformer,,Temperature,C,10.0
721747,Monmouth Road West - Smethwick,2023-02-01T09:30:00.000+00:00,transformer,,Temperature,C,10.2
721747,Monmouth Road West - Smethwick,2023-02-01T09:20:00.000+00:00,transformer,,Temperature,C,10.2
721747,Monmouth Road West - Smethwick,2023-02-01T09:10:00.000+00:00,transformer,,Temperature,C,10.4
721747,Monmouth Road West - Smethwick,2023-02-01T09:00:00.000+00:00,transformer,,Temperature,C,10.7
721747,Monmouth Road West - Smethwick,2023-02-01T08:50:00.000+00:00,transformer,,Temperature,C,10.8
721747,Monmouth Road West - Smethwick,2023-02-01T08:40:00.000+00:00,transformer,,Temperature,C,10.8
721747,Monmouth Road West - Smethwick,2023-02-01T08:30:00.000+00:00,transformer,,Temperature,C,10.9
721747,Monmouth Road West - Smethwick,2023-02-01T08:20:00.000+00:00,transformer,,Temperature,C,10.9
721747,Monmouth Road West - Smethwick,2023-02-01T08:10:00.000+00:00,transformer,,Temperature,C,10.9
721747,Monmouth Road West - Smethwick,2023-02-01T08:00:00.000+00:00,transformer,,Temperature,C,11.0
721747,Monmouth Road West - Smethwick,2023-02-01T07:50:00.000+00:00,transformer,,Temperature,C,11.1
721747,Monmouth Road West - Smethwick,2023-02-01T07:40:00.000+00:00,transformer,,Temperature,C,11.4
721747,Monmouth Road West - Smethwick,2023-02-01T07:30:00.000+00:00,transformer,,Temperature,C,11.3
721747,Monmouth Road West - Smethwick,2023-02-01T07:20:00.000+00:00,transformer,,Temperature,C,11.2
721747,Monmouth Road West - Smethwick,2023-02-01T07:10:00.000+00:00,transformer,,Temperature,C,11.3
721747,Monmouth Road West - Smethwick,2023-02-01T07:00:00.000+00:00,transformer,,Temperature,C,11.4
721747,Monmouth Road West - Smethwick,2023-02-01T06:50:00.000+00:00,transformer,,Temperature,C,11.4
721747,Monmouth Road West - Smethwick,2023-02-01T06:40:00.000+00:00,transformer,,Temperature,C,11.3
721747,Monmouth Road West - Smethwick,2023-02-01T06:30:00.000+00:00,transformer,,Temperature,C,11.2
721747,Monmouth Road West - Smethwick,2023-02-01T06:20:00.000+00:00,transformer,,Temperature,C,11.4
721747,Monmouth Road West - Smethwick,2023-02-01T06:10:00.000+00:00,transformer,,Temperature,C,11.4
721747,Monmouth Road West - Smethwick,2023-02-01T06:00:00.000+00:00,transformer,,Temperature,C,11.4
721747,Monmouth Road West - Smethwick,2023-02-01T05:50:00.000+00:00,transformer,,Temperature,C,11.3
721747,Monmouth Road West - Smethwick,2023-02-01T05:40:00.000+00:00,transformer,,Temperature,C,11.5
721747,Monmouth Road West - Smethwick,2023-02-01T05:30:00.000+00:00,transformer,,Temperature,C,11.4
721747,Monmouth Road West - Smethwick,2023-02-01T05:20:00.000+00:00,transformer,,Temperature,C,11.4
721747,Monmouth Road West - Smethwick,2023-02-01T05:10:00.000+00:00,transformer,,Temperature,C,11.5
721747,Monmouth Road West - Smethwick,2023-02-01T05:00:00.000+00:00,transformer,,Temperature,C,11.7
721747,Monmouth Road West - Smethwick,2023-02-01T04:50:00.000+00:00,transformer,,Temperature,C,11.7
721747,Monmouth Road West - Smethwick,2023-02-01T04:40:00.000+00:00,transformer,,Temperature,C,11.8
721747,Monmouth Road West - Smethwick,2023-02-01T04:30:00.000+00:00,transformer,,Temperature,C,11.9
721747,Monmouth Road West - Smethwick,2023-02-01T04:20:00.000+00:00,transformer,,Temperature,C,12.1
721747,Monmouth Road West - Smethwick,2023-02-01T04:10:00.000+00:00,transformer,,Temperature,C,12.1
721747,Monmouth Road West - Smethwick,2023-02-01T04:00:00.000+00:00,transformer,,Temperature,C,12.2
721747,Monmouth Road West - Smethwick,2023-02-01T03:50:00.000+00:00,transformer,,Temperature,C,12.2
721747,Monmouth Road West - Smethwick,2023-02-01T03:40:00.000+00:00,transformer,,Temperature,C,12.3
721747,Monmouth Road West - Smethwick,2023-02-01T03:30:00.000+00:00,transformer,,Temperature,C,12.4
721747,Monmouth Road West - Smethwick,2023-02-01T03:20:00.000+00:00,transformer,,Temperature,C,12.5
721747,Monmouth Road West - Smethwick,2023-02-01T03:10:00.000+00:00,transformer,,Temperature,C,12.6
721747,Monmouth Road West - Smethwick,2023-02-01T03:00:00.000+00:00,transformer,,Temperature,C,12.5
721747,Monmouth Road West - Smethwick,2023-02-01T02:50:00.000+00:00,transformer,,Temperature,C,12.6
721747,Monmouth Road West - Smethwick,2023-02-01T02:40:00.000+00:00,transformer,,Temperature,C,12.9
721747,Monmouth Road West - Smethwick,2023-02-01T02:30:00.000+00:00,transformer,,Temperature,C,13.0
721747,Monmouth Road West - Smethwick,2023-02-01T02:20:00.000+00:00,transformer,,Temperature,C,13.0
721747,Monmouth Road West - Smethwick,2023-02-01T02:10:00.000+00:00,transformer,,Temperature,C,13.0
721747,Monmouth Road West - Smethwick,2023-02-01T02:00:00.000+00:00,transformer,,Temperature,C,13.2
721747,Monmouth Road West - Smethwick,2023-02-01T01:50:00.000+00:00,transformer,,Temperature,C,13.3
721747,Monmouth Road West - Smethwick,2023-02-01T01:40:00.000+00:00,transformer,,Temperature,C,13.3
721747,Monmouth Road West - Smethwick,2023-02-01T01:30:00.000+00:00,transformer,,Temperature,C,13.5
721747,Monmouth Road West - Smethwick,2023-02-01T01:20:00.000+00:00,transformer,,Temperature,C,13.6
721747,Monmouth Road West - Smethwick,2023-02-01T01:10:00.000+00:00,transformer,,Temperature,C,13.8
721747,Monmouth Road West - Smethwick,2023-02-01T01:00:00.000+00:00,transformer,,Temperature,C,13.8
721747,Monmouth Road West - Smethwick,2023-02-01T00:50:00.000+00:00,transformer,,Temperature,C,13.8
721747,Monmouth Road West - Smethwick,2023-02-01T00:40:00.000+00:00,transformer,,Temperature,C,13.8
721747,Monmouth Road West - Smethwick,2023-02-01T00:30:00.000+00:00,transformer,,Temperature,C,13.9
721747,Monmouth Road West - Smethwick,2023-02-01T00:20:00.000+00:00,transformer,,Temperature,C,14.0
721747,Monmouth Road West - Smethwick,2023-02-01T00:10:00.000+00:00,transformer,,Temperature,C,14.2
721747,Monmouth Road West - Smethwick,2023-02-01T00:00:00.000+00:00,transformer,,Temperature,C,14.2
721747,Monmouth Road West - Smethwick,2023-01-31T23:50:00.000+00:00,transformer,,Temperature,C,14.3
721747,Monmouth Road West - Smethwick,2023-01-31T23:40:00.000+00:00,transformer,,Temperature,C,14.4
721747,Monmouth Road West - Smethwick,2023-01-31T23:30:00.000+00:00,transformer,,Temperature,C,14.5
721747,Monmouth Road West - Smethwick,2023-01-31T23:20:00.000+00:00,transformer,,Temperature,C,14.7
721747,Monmouth Road West - Smethwick,2023-01-31T23:10:00.000+00:00,transformer,,Temperature,C,14.7
721747,Monmouth Road West - Smethwick,2023-01-31T23:00:00.000+00:00,transformer,,Temperature,C,14.9
721747,Monmouth Road West - Smethwick,2023-01-31T22:50:00.000+00:00,transformer,,Temperature,C,15.0
721747,Monmouth Road West - Smethwick,2023-01-31T22:40:00.000+00:00,transformer,,Temperature,C,15.0
721747,Monmouth Road West - Smethwick,2023-01-31T22:30:00.000+00:00,transformer,,Temperature,C,15.1
721747,Monmouth Road West - Smethwick,2023-01-31T22:20:00.000+00:00,transformer,,Temperature,C,15.2
721747,Monmouth Road West - Smethwick,2023-01-31T22:10:00.000+00:00,transformer,,Temperature,C,15.1
721747,Monmouth Road West - Smethwick,2023-01-31T22:00:00.000+00:00,transformer,,Temperature,C,15.2
721747,Monmouth Road West - Smethwick,2023-01-31T21:50:00.000+00:00,transformer,,Temperature,C,15.2
721747,Monmouth Road West - Smethwick,2023-01-31T21:40:00.000+00:00,transformer,,Temperature,C,15.3
721747,Monmouth Road West - Smethwick,2023-01-31T21:30:00.000+00:00,transformer,,Temperature,C,15.4
721747,Monmouth Road West - Smethwick,2023-01-31T21:20:00.000+00:00,transformer,,Temperature,C,15.5
721747,Monmouth Road West - Smethwick,2023-01-31T21:10:00.000+00:00,transformer,,Temperature,C,15.5
721747,Monmouth Road West - Smethwick,2023-01-31T21:00:00.000+00:00,transformer,,Temperature,C,15.6
721747,Monmouth Road West - Smethwick,2023-01-31T20:50:00.000+00:00,transformer,,Temperature,C,15.5
721747,Monmouth Road West - Smethwick,2023-01-31T20:40:00.000+00:00,transformer,,Temperature,C,15.5
721747,Monmouth Road West - Smethwick,2023-01-31T20:30:00.000+00:00,transformer,,Temperature,C,15.5
721747,Monmouth Road West - Smethwick,2023-01-31T20:20:00.000+00:00,transformer,,Temperature,C,15.4
721747,Monmouth Road West - Smethwick,2023-01-31T20:10:00.000+00:00,transformer,,Temperature,C,15.3
721747,Monmouth Road West - Smethwick,2023-01-31T20:00:00.000+00:00,transformer,,Temperature,C,15.3
721747,Monmouth Road West - Smethwick,2023-01-31T19:50:00.000+00:00,transformer,,Temperature,C,15.3
721747,Monmouth Road West - Smethwick,2023-01-31T19:40:00.000+00:00,transformer,,Temperature,C,15.3
721747,Monmouth Road West - Smethwick,2023-01-31T19:30:00.000+00:00,transformer,,Temperature,C,15.4
721747,Monmouth Road West - Smethwick,2023-01-31T19:20:00.000+00:00,transformer,,Temperature,C,15.4
721747,Monmouth Road West - Smethwick,2023-01-31T19:10:00.000+00:00,transformer,,Temperature,C,15.4
721747,Monmouth Road West - Smethwick,2023-01-31T19:00:00.000+00:00,transformer,,Temperature,C,15.3
721747,Monmouth Road West - Smethwick,2023-01-31T18:50:00.000+00:00,transformer,,Temperature,C,15.3
721747,Monmouth Road West - Smethwick,2023-01-31T18:40:00.000+00:00,transformer,,Temperature,C,15.3
721747,Monmouth Road West - Smethwick,2023-01-31T18:30:00.000+00:00,transformer,,Temperature,C,15.3
721747,Monmouth Road West - Smethwick,2023-01-31T18:20:00.000+00:00,transformer,,Temperature,C,15.4
721747,Monmouth Road West - Smethwick,2023-01-31T18:10:00.000+00:00,transformer,,Temperature,C,15.4
721747,Monmouth Road West - Smethwick,2023-01-31T18:00:00.000+00:00,transformer,,Temperature,C,15.4
721747,Monmouth Road West - Smethwick,2023-01-31T17:50:00.000+00:00,transformer,,Temperature,C,15.4
721747,Monmouth Road West - Smethwick,2023-01-31T17:40:00.000+00:00,transformer,,Temperature,C,15.3
721747,Monmouth Road West - Smethwick,2023-01-31T17:30:00.000+00:00,transformer,,Temperature,C,15.3
721747,Monmouth Road West - Smethwick,2023-01-31T17:20:00.000+00:00,transformer,,Temperature,C,15.2
721747,Monmouth Road West - Smethwick,2023-01-31T17:10:00.000+00:00,transformer,,Temperature,C,15.1
721747,Monmouth Road West - Smethwick,2023-01-31T17:00:00.000+00:00,transformer,,Temperature,C,15.1
721747,Monmouth Road West - Smethwick,2023-01-31T16:50:00.000+00:00,transformer,,Temperature,C,15.1
721747,Monmouth Road West - Smethwick,2023-01-31T16:40:00.000+00:00,transformer,,Temperature,C,15.2
721747,Monmouth Road West - Smethwick,2023-01-31T16:30:00.000+00:00,transformer,,Temperature,C,15.2
721747,Monmouth Road West - Smethwick,2023-01-31T16:20:00.000+00:00,transformer,,Temperature,C,15.0
721747,Monmouth Road West - Smethwick,2023-01-31T16:10:00.000+00:00,transformer,,Temperature,C,15.0
721747,Monmouth Road West - Smethwick,2023-01-31T16:00:00.000+00:00,transformer,,Temperature,C,14.8
721747,Monmouth Road West - Smethwick,2023-01-31T15:50:00.000+00:00,transformer,,Temperature,C,14.7
721747,Monmouth Road West - Smethwick,2023-01-31T15:40:00.000+00:00,transformer,,Temperature,C,14.8
721747,Monmouth Road West - Smethwick,2023-01-31T15:30:00.000+00:00,transformer,,Temperature,C,14.8
721747,Monmouth Road West - Smethwick,2023-01-31T15:20:00.000+00:00,transformer,,Temperature,C,14.7
721747,Monmouth Road West - Smethwick,2023-01-31T15:10:00.000+00:00,transformer,,Temperature,C,14.8
721747,Monmouth Road West - Smethwick,2023-01-31T15:00:00.000+00:00,transformer,,Temperature,C,14.8
721747,Monmouth Road West - Smethwick,2023-01-31T14:50:00.000+00:00,transformer,,Temperature,C,14.5
721747,Monmouth Road West - Smethwick,2023-01-31T14:40:00.000+00:00,transformer,,Temperature,C,15.1
721747,Monmouth Road West - Smethwick,2023-01-31T14:30:00.000+00:00,transformer,,Temperature,C,15.0
721747,Monmouth Road West - Smethwick,2023-01-31T14:20:00.000+00:00,transformer,,Temperature,C,14.9
721747,Monmouth Road West - Smethwick,2023-01-31T14:10:00.000+00:00,transformer,,Temperature,C,15.0
721747,Monmouth Road West - Smethwick,2023-01-31T14:00:00.000+00:00,transformer,,Temperature,C,15.1
721747,Monmouth Road West - Smethwick,2023-01-31T13:50:00.000+00:00,transformer,,Temperature,C,14.7
721747,Monmouth Road West - Smethwick,2023-01-31T13:40:00.000+00:00,transformer,,Temperature,C,14.7
721747,Monmouth Road West - Smethwick,2023-01-31T13:30:00.000+00:00,transformer,,Temperature,C,15.0
721747,Monmouth Road West - Smethwick,2023-01-31T13:20:00.000+00:00,transformer,,Temperature,C,14.9
721747,Monmouth Road West - Smethwick,2023-01-31T13:10:00.000+00:00,transformer,,Temperature,C,15.0
721747,Monmouth Road West - Smethwick,2023-01-31T13:00:00.000+00:00,transformer,,Temperature,C,15.1
721747,Monmouth Road West - Smethwick,2023-01-31T12:50:00.000+00:00,transformer,,Temperature,C,15.1
721747,Monmouth Road West - Smethwick,2023-01-31T12:40:00.000+00:00,transformer,,Temperature,C,15.1
721747,Monmouth Road West - Smethwick,2023-01-31T12:30:00.000+00:00,transformer,,Temperature,C,15.1
721747,Monmouth Road West - Smethwick,2023-01-31T12:20:00.000+00:00,transformer,,Temperature,C,14.9
721747,Monmouth Road West - Smethwick,2023-01-31T12:10:00.000+00:00,transformer,,Temperature,C,14.9
721747,Monmouth Road West - Smethwick,2023-01-31T12:00:00.000+00:00,transformer,,Temperature,C,14.9
721747,Monmouth Road West - Smethwick,2023-01-31T11:50:00.000+00:00,transformer,,Temperature,C,14.7
721747,Monmouth Road West - Smethwick,2023-01-31T11:40:00.000+00:00,transformer,,Temperature,C,14.7
721747,Monmouth Road West - Smethwick,2023-01-31T11:30:00.000+00:00,transformer,,Temperature,C,14.9
721747,Monmouth Road West - Smethwick,2023-01-31T11:20:00.000+00:00,transformer,,Temperature,C,14.6
721747,Monmouth Road West - Smethwick,2023-01-31T11:10:00.000+00:00,transformer,,Temperature,C,14.8
721747,Monmouth Road West - Smethwick,2023-01-31T11:00:00.000+00:00,transformer,,Temperature,C,14.7
721747,Monmouth Road West - Smethwick,2023-01-31T10:50:00.000+00:00,transformer,,Temperature,C,14.8
721747,Monmouth Road West - Smethwick,2023-01-31T10:40:00.000+00:00,transformer,,Temperature,C,14.8
721747,Monmouth Road West - Smethwick,2023-01-31T10:30:00.000+00:00,transformer,,Temperature,C,14.5
721747,Monmouth Road West - Smethwick,2023-01-31T10:20:00.000+00:00,transformer,,Temperature,C,14.6
721747,Monmouth Road West - Smethwick,2023-01-31T10:10:00.000+00:00,transformer,,Temperature,C,14.8
721747,Monmouth Road West - Smethwick,2023-01-31T10:00:00.000+00:00,transformer,,Temperature,C,14.6
721747,Monmouth Road West - Smethwick,2023-01-31T09:50:00.000+00:00,transformer,,Temperature,C,14.6
721747,Monmouth Road West - Smethwick,2023-01-31T09:40:00.000+00:00,transformer,,Temperature,C,14.5
721747,Monmouth Road West - Smethwick,2023-01-31T09:30:00.000+00:00,transformer,,Temperature,C,14.6
721747,Monmouth Road West - Smethwick,2023-01-31T09:20:00.000+00:00,transformer,,Temperature,C,14.8
721747,Monmouth Road West - Smethwick,2023-01-31T09:10:00.000+00:00,transformer,,Temperature,C,14.5
721747,Monmouth Road West - Smethwick,2023-01-31T09:00:00.000+00:00,transformer,,Temperature,C,14.7
721747,Monmouth Road West - Smethwick,2023-01-31T08:50:00.000+00:00,transformer,,Temperature,C,14.8
721747,Monmouth Road West - Smethwick,2023-01-31T08:40:00.000+00:00,transformer,,Temperature,C,14.7
721747,Monmouth Road West - Smethwick,2023-01-31T08:30:00.000+00:00,transformer,,Temperature,C,14.8
721747,Monmouth Road West - Smethwick,2023-01-31T08:20:00.000+00:00,transformer,,Temperature,C,14.9
721747,Monmouth Road West - Smethwick,2023-01-31T08:10:00.000+00:00,transformer,,Temperature,C,14.9
721747,Monmouth Road West - Smethwick,2023-01-31T08:00:00.000+00:00,transformer,,Temperature,C,14.9
721747,Monmouth Road West - Smethwick,2023-01-31T07:50:00.000+00:00,transformer,,Temperature,C,14.9
721747,Monmouth Road West - Smethwick,2023-01-31T07:40:00.000+00:00,transformer,,Temperature,C,14.9
721747,Monmouth Road West - Smethwick,2023-01-31T07:30:00.000+00:00,transformer,,Temperature,C,14.9
721747,Monmouth Road West - Smethwick,2023-01-31T07:20:00.000+00:00,transformer,,Temperature,C,14.9
721747,Monmouth Road West - Smethwick,2023-01-31T07:10:00.000+00:00,transformer,,Temperature,C,15.0
721747,Monmouth Road West - Smethwick,2023-01-31T07:00:00.000+00:00,transformer,,Temperature,C,14.8
721747,Monmouth Road West - Smethwick,2023-01-31T06:50:00.000+00:00,transformer,,Temperature,C,14.9
721747,Monmouth Road West - Smethwick,2023-01-31T06:40:00.000+00:00,transformer,,Temperature,C,15.0
721747,Monmouth Road West - Smethwick,2023-01-31T06:30:00.000+00:00,transformer,,Temperature,C,14.9
721747,Monmouth Road West - Smethwick,2023-01-31T06:20:00.000+00:00,transformer,,Temperature,C,14.9
721747,Monmouth Road West - Smethwick,2023-01-31T06:10:00.000+00:00,transformer,,Temperature,C,14.9
721747,Monmouth Road West - Smethwick,2023-01-31T06:00:00.000+00:00,transformer,,Temperature,C,14.9
721747,Monmouth Road West - Smethwick,2023-01-31T05:50:00.000+00:00,transformer,,Temperature,C,15.0
721747,Monmouth Road West - Smethwick,2023-01-31T05:40:00.000+00:00,transformer,,Temperature,C,14.9
721747,Monmouth Road West - Smethwick,2023-01-31T05:30:00.000+00:00,transformer,,Temperature,C,14.9
721747,Monmouth Road West - Smethwick,2023-01-31T05:20:00.000+00:00,transformer,,Temperature,C,14.9
721747,Monmouth Road West - Smethwick,2023-01-31T05:10:00.000+00:00,transformer,,Temperature,C,15.0
721747,Monmouth Road West - Smethwick,2023-01-31T05:00:00.000+00:00,transformer,,Temperature,C,15.1
721747,Monmouth Road West - Smethwick,2023-01-31T04:50:00.000+00:00,transformer,,Temperature,C,15.2
721747,Monmouth Road West - Smethwick,2023-01-31T04:40:00.000+00:00,transformer,,Temperature,C,15.2
721747,Monmouth Road West - Smethwick,2023-01-31T04:30:00.000+00:00,transformer,,Temperature,C,15.3
721747,Monmouth Road West - Smethwick,2023-01-31T04:20:00.000+00:00,transformer,,Temperature,C,15.1
721747,Monmouth Road West - Smethwick,2023-01-31T04:10:00.000+00:00,transformer,,Temperature,C,15.2
721747,Monmouth Road West - Smethwick,2023-01-31T04:00:00.000+00:00,transformer,,Temperature,C,15.2
721747,Monmouth Road West - Smethwick,2023-01-31T03:50:00.000+00:00,transformer,,Temperature,C,15.4
721747,Monmouth Road West - Smethwick,2023-01-31T03:40:00.000+00:00,transformer,,Temperature,C,15.4
721747,Monmouth Road West - Smethwick,2023-01-31T03:30:00.000+00:00,transformer,,Temperature,C,15.5
721747,Monmouth Road West - Smethwick,2023-01-31T03:20:00.000+00:00,transformer,,Temperature,C,15.7
721747,Monmouth Road West - Smethwick,2023-01-31T03:10:00.000+00:00,transformer,,Temperature,C,15.6
721747,Monmouth Road West - Smethwick,2023-01-31T03:00:00.000+00:00,transformer,,Temperature,C,15.6
721747,Monmouth Road West - Smethwick,2023-01-31T02:50:00.000+00:00,transformer,,Temperature,C,15.7
721747,Monmouth Road West - Smethwick,2023-01-31T02:40:00.000+00:00,transformer,,Temperature,C,15.8
721747,Monmouth Road West - Smethwick,2023-01-31T02:30:00.000+00:00,transformer,,Temperature,C,15.8
721747,Monmouth Road West - Smethwick,2023-01-31T02:20:00.000+00:00,transformer,,Temperature,C,15.9
721747,Monmouth Road West - Smethwick,2023-01-31T02:10:00.000+00:00,transformer,,Temperature,C,16.0
721747,Monmouth Road West - Smethwick,2023-01-31T02:00:00.000+00:00,transformer,,Temperature,C,16.0
721747,Monmouth Road West - Smethwick,2023-01-31T01:50:00.000+00:00,transformer,,Temperature,C,16.0
721747,Monmouth Road West - Smethwick,2023-01-31T01:40:00.000+00:00,transformer,,Temperature,C,16.0
721747,Monmouth Road West - Smethwick,2023-01-31T01:30:00.000+00:00,transformer,,Temperature,C,15.9
721747,Monmouth Road West - Smethwick,2023-01-31T01:20:00.000+00:00,transformer,,Temperature,C,16.0
721747,Monmouth Road West - Smethwick,2023-01-31T01:10:00.000+00:00,transformer,,Temperature,C,16.1
721747,Monmouth Road West - Smethwick,2023-01-31T01:00:00.000+00:00,transformer,,Temperature,C,16.1
721747,Monmouth Road West - Smethwick,2023-01-31T00:50:00.000+00:00,transformer,,Temperature,C,16.2
721747,Monmouth Road West - Smethwick,2023-01-31T00:40:00.000+00:00,transformer,,Temperature,C,16.3
721747,Monmouth Road West - Smethwick,2023-01-31T00:30:00.000+00:00,transformer,,Temperature,C,16.3
721747,Monmouth Road West - Smethwick,2023-01-31T00:20:00.000+00:00,transformer,,Temperature,C,16.3
721747,Monmouth Road West - Smethwick,2023-01-31T00:10:00.000+00:00,transformer,,Temperature,C,16.2
721747,Monmouth Road West - Smethwick,2023-01-31T00:00:00.000+00:00,transformer,,Temperature,C,16.3
721747,Monmouth Road West - Smethwick,2023-01-30T23:50:00.000+00:00,transformer,,Temperature,C,16.3
721747,Monmouth Road West - Smethwick,2023-01-30T23:40:00.000+00:00,transformer,,Temperature,C,16.3
721747,Monmouth Road West - Smethwick,2023-01-30T23:30:00.000+00:00,transformer,,Temperature,C,16.4
721747,Monmouth Road West - Smethwick,2023-01-30T23:20:00.000+00:00,transformer,,Temperature,C,16.5
721747,Monmouth Road West - Smethwick,2023-01-30T23:10:00.000+00:00,transformer,,Temperature,C,16.5
721747,Monmouth Road West - Smethwick,2023-01-30T23:00:00.000+00:00,transformer,,Temperature,C,16.5
721747,Monmouth Road West - Smethwick,2023-01-30T22:50:00.000+00:00,transformer,,Temperature,C,16.6
721747,Monmouth Road West - Smethwick,2023-01-30T22:40:00.000+00:00,transformer,,Temperature,C,16.7
721747,Monmouth Road West - Smethwick,2023-01-30T22:30:00.000+00:00,transformer,,Temperature,C,16.6
721747,Monmouth Road West - Smethwick,2023-01-30T22:20:00.000+00:00,transformer,,Temperature,C,16.5
721747,Monmouth Road West - Smethwick,2023-01-30T22:10:00.000+00:00,transformer,,Temperature,C,16.9
721747,Monmouth Road West - Smethwick,2023-01-30T22:00:00.000+00:00,transformer,,Temperature,C,16.8
721747,Monmouth Road West - Smethwick,2023-01-30T21:50:00.000+00:00,transformer,,Temperature,C,17.0
721747,Monmouth Road West - Smethwick,2023-01-30T21:40:00.000+00:00,transformer,,Temperature,C,17.0
721747,Monmouth Road West - Smethwick,2023-01-30T21:30:00.000+00:00,transformer,,Temperature,C,17.0
721747,Monmouth Road West - Smethwick,2023-01-30T21:20:00.000+00:00,transformer,,Temperature,C,17.2
721747,Monmouth Road West - Smethwick,2023-01-30T21:10:00.000+00:00,transformer,,Temperature,C,17.1
721747,Monmouth Road West - Smethwick,2023-01-30T21:00:00.000+00:00,transformer,,Temperature,C,17.1
721747,Monmouth Road West - Smethwick,2023-01-30T20:50:00.000+00:00,transformer,,Temperature,C,17.2
721747,Monmouth Road West - Smethwick,2023-01-30T20:40:00.000+00:00,transformer,,Temperature,C,17.1
721747,Monmouth Road West - Smethwick,2023-01-30T20:30:00.000+00:00,transformer,,Temperature,C,17.1
721747,Monmouth Road West - Smethwick,2023-01-30T20:20:00.000+00:00,transformer,,Temperature,C,17.1
721747,Monmouth Road West - Smethwick,2023-01-30T20:10:00.000+00:00,transformer,,Temperature,C,16.9
721747,Monmouth Road West - Smethwick,2023-01-30T20:00:00.000+00:00,transformer,,Temperature,C,16.8
721747,Monmouth Road West - Smethwick,2023-01-30T19:50:00.000+00:00,transformer,,Temperature,C,16.7
721747,Monmouth Road West - Smethwick,2023-01-30T19:40:00.000+00:00,transformer,,Temperature,C,16.8
721747,Monmouth Road West - Smethwick,2023-01-30T19:30:00.000+00:00,transformer,,Temperature,C,16.8
721747,Monmouth Road West - Smethwick,2023-01-30T19:20:00.000+00:00,transformer,,Temperature,C,16.7
721747,Monmouth Road West - Smethwick,2023-01-30T19:10:00.000+00:00,transformer,,Temperature,C,16.7
721747,Monmouth Road West - Smethwick,2023-01-30T19:00:00.000+00:00,transformer,,Temperature,C,16.6
721747,Monmouth Road West - Smethwick,2023-01-30T18:50:00.000+00:00,transformer,,Temperature,C,16.5
721747,Monmouth Road West - Smethwick,2023-01-30T18:40:00.000+00:00,transformer,,Temperature,C,16.6
721747,Monmouth Road West - Smethwick,2023-01-30T18:30:00.000+00:00,transformer,,Temperature,C,16.6
721747,Monmouth Road West - Smethwick,2023-01-30T18:20:00.000+00:00,transformer,,Temperature,C,16.6
721747,Monmouth Road West - Smethwick,2023-01-30T18:10:00.000+00:00,transformer,,Temperature,C,16.6
721747,Monmouth Road West - Smethwick,2023-01-30T18:00:00.000+00:00,transformer,,Temperature,C,16.5
721747,Monmouth Road West - Smethwick,2023-01-30T17:50:00.000+00:00,transformer,,Temperature,C,16.4
721747,Monmouth Road West - Smethwick,2023-01-30T17:40:00.000+00:00,transformer,,Temperature,C,16.4
721747,Monmouth Road West - Smethwick,2023-01-30T17:30:00.000+00:00,transformer,,Temperature,C,16.3
721747,Monmouth Road West - Smethwick,2023-01-30T17:20:00.000+00:00,transformer,,Temperature,C,16.0
721747,Monmouth Road West - Smethwick,2023-01-30T17:10:00.000+00:00,transformer,,Temperature,C,15.9
721747,Monmouth Road West - Smethwick,2023-01-30T17:00:00.000+00:00,transformer,,Temperature,C,16.0
721747,Monmouth Road West - Smethwick,2023-01-30T16:50:00.000+00:00,transformer,,Temperature,C,16.1
721747,Monmouth Road West - Smethwick,2023-01-30T16:40:00.000+00:00,transformer,,Temperature,C,16.4
721747,Monmouth Road West - Smethwick,2023-01-30T16:30:00.000+00:00,transformer,,Temperature,C,16.3
721747,Monmouth Road West - Smethwick,2023-01-30T16:20:00.000+00:00,transformer,,Temperature,C,16.0
721747,Monmouth Road West - Smethwick,2023-01-30T16:10:00.000+00:00,transformer,,Temperature,C,16.2
721747,Monmouth Road West - Smethwick,2023-01-30T16:00:00.000+00:00,transformer,,Temperature,C,16.1
721747,Monmouth Road West - Smethwick,2023-01-30T15:50:00.000+00:00,transformer,,Temperature,C,16.1
721747,Monmouth Road West - Smethwick,2023-01-30T15:40:00.000+00:00,transformer,,Temperature,C,16.1
721747,Monmouth Road West - Smethwick,2023-01-30T15:30:00.000+00:00,transformer,,Temperature,C,16.3
721747,Monmouth Road West - Smethwick,2023-01-30T15:20:00.000+00:00,transformer,,Temperature,C,16.3
721747,Monmouth Road West - Smethwick,2023-01-30T15:10:00.000+00:00,transformer,,Temperature,C,16.3
721747,Monmouth Road West - Smethwick,2023-01-30T15:00:00.000+00:00,transformer,,Temperature,C,16.4
721747,Monmouth Road West - Smethwick,2023-01-30T14:50:00.000+00:00,transformer,,Temperature,C,16.4
721747,Monmouth Road West - Smethwick,2023-01-30T14:40:00.000+00:00,transformer,,Temperature,C,16.4
721747,Monmouth Road West - Smethwick,2023-01-30T14:30:00.000+00:00,transformer,,Temperature,C,16.6
721747,Monmouth Road West - Smethwick,2023-01-30T14:20:00.000+00:00,transformer,,Temperature,C,16.7
721747,Monmouth Road West - Smethwick,2023-01-30T14:10:00.000+00:00,transformer,,Temperature,C,16.7
721747,Monmouth Road West - Smethwick,2023-01-30T14:00:00.000+00:00,transformer,,Temperature,C,17.0
721747,Monmouth Road West - Smethwick,2023-01-30T13:50:00.000+00:00,transformer,,Temperature,C,17.0
721747,Monmouth Road West - Smethwick,2023-01-30T13:40:00.000+00:00,transformer,,Temperature,C,17.2
721747,Monmouth Road West - Smethwick,2023-01-30T13:30:00.000+00:00,transformer,,Temperature,C,17.3
721747,Monmouth Road West - Smethwick,2023-01-30T13:20:00.000+00:00,transformer,,Temperature,C,17.1
721747,Monmouth Road West - Smethwick,2023-01-30T13:10:00.000+00:00,transformer,,Temperature,C,17.2
721747,Monmouth Road West - Smethwick,2023-01-30T13:00:00.000+00:00,transformer,,Temperature,C,17.0
721747,Monmouth Road West - Smethwick,2023-01-30T12:50:00.000+00:00,transformer,,Temperature,C,17.1
721747,Monmouth Road West - Smethwick,2023-01-30T12:40:00.000+00:00,transformer,,Temperature,C,17.2
721747,Monmouth Road West - Smethwick,2023-01-30T12:30:00.000+00:00,transformer,,Temperature,C,17.2
721747,Monmouth Road West - Smethwick,2023-01-30T12:20:00.000+00:00,transformer,,Temperature,C,17.1
721747,Monmouth Road West - Smethwick,2023-01-30T12:10:00.000+00:00,transformer,,Temperature,C,17.0
721747,Monmouth Road West - Smethwick,2023-01-30T12:00:00.000+00:00,transformer,,Temperature,C,16.9
721747,Monmouth Road West - Smethwick,2023-01-30T11:50:00.000+00:00,transformer,,Temperature,C,16.8
721747,Monmouth Road West - Smethwick,2023-01-30T11:40:00.000+00:00,transformer,,Temperature,C,16.9
721747,Monmouth Road West - Smethwick,2023-01-30T11:30:00.000+00:00,transformer,,Temperature,C,17.0
721747,Monmouth Road West - Smethwick,2023-01-30T11:20:00.000+00:00,transformer,,Temperature,C,16.9
721747,Monmouth Road West - Smethwick,2023-01-30T11:10:00.000+00:00,transformer,,Temperature,C,17.1
721747,Monmouth Road West - Smethwick,2023-01-30T11:00:00.000+00:00,transformer,,Temperature,C,17.2
721747,Monmouth Road West - Smethwick,2023-01-30T10:50:00.000+00:00,transformer,,Temperature,C,17.2
721747,Monmouth Road West - Smethwick,2023-01-30T10:40:00.000+00:00,transformer,,Temperature,C,17.2
721747,Monmouth Road West - Smethwick,2023-01-30T10:30:00.000+00:00,transformer,,Temperature,C,17.1
721747,Monmouth Road West - Smethwick,2023-01-30T10:20:00.000+00:00,transformer,,Temperature,C,17.1
721747,Monmouth Road West - Smethwick,2023-01-30T10:10:00.000+00:00,transformer,,Temperature,C,17.0
721747,Monmouth Road West - Smethwick,2023-01-30T10:00:00.000+00:00,transformer,,Temperature,C,16.9
721747,Monmouth Road West - Smethwick,2023-01-30T09:50:00.000+00:00,transformer,,Temperature,C,16.7
721747,Monmouth Road West - Smethwick,2023-01-30T09:40:00.000+00:00,transformer,,Temperature,C,16.8
721747,Monmouth Road West - Smethwick,2023-01-30T09:30:00.000+00:00,transformer,,Temperature,C,16.8
721747,Monmouth Road West - Smethwick,2023-01-30T09:20:00.000+00:00,transformer,,Temperature,C,16.9
721747,Monmouth Road West - Smethwick,2023-01-30T09:10:00.000+00:00,transformer,,Temperature,C,16.9
721747,Monmouth Road West - Smethwick,2023-01-30T09:00:00.000+00:00,transformer,,Temperature,C,16.7
721747,Monmouth Road West - Smethwick,2023-01-30T08:50:00.000+00:00,transformer,,Temperature,C,16.7
721747,Monmouth Road West - Smethwick,2023-01-30T08:40:00.000+00:00,transformer,,Temperature,C,16.5
721747,Monmouth Road West - Smethwick,2023-01-30T08:30:00.000+00:00,transformer,,Temperature,C,16.6
721747,Monmouth Road West - Smethwick,2023-01-30T08:20:00.000+00:00,transformer,,Temperature,C,16.6
721747,Monmouth Road West - Smethwick,2023-01-30T08:10:00.000+00:00,transformer,,Temperature,C,16.5
721747,Monmouth Road West - Smethwick,2023-01-30T08:00:00.000+00:00,transformer,,Temperature,C,16.5
721747,Monmouth Road West - Smethwick,2023-01-30T07:50:00.000+00:00,transformer,,Temperature,C,16.5
721747,Monmouth Road West - Smethwick,2023-01-30T07:40:00.000+00:00,transformer,,Temperature,C,16.4
721747,Monmouth Road West - Smethwick,2023-01-30T07:30:00.000+00:00,transformer,,Temperature,C,16.4
721747,Monmouth Road West - Smethwick,2023-01-30T07:20:00.000+00:00,transformer,,Temperature,C,16.3
721747,Monmouth Road West - Smethwick,2023-01-30T07:10:00.000+00:00,transformer,,Temperature,C,16.4
721747,Monmouth Road West - Smethwick,2023-01-30T07:00:00.000+00:00,transformer,,Temperature,C,16.4
721747,Monmouth Road West - Smethwick,2023-01-30T06:50:00.000+00:00,transformer,,Temperature,C,16.4
721747,Monmouth Road West - Smethwick,2023-01-30T06:40:00.000+00:00,transformer,,Temperature,C,16.3
721747,Monmouth Road West - Smethwick,2023-01-30T06:30:00.000+00:00,transformer,,Temperature,C,16.3
721747,Monmouth Road West - Smethwick,2023-01-30T06:20:00.000+00:00,transformer,,Temperature,C,16.3
721747,Monmouth Road West - Smethwick,2023-01-30T06:10:00.000+00:00,transformer,,Temperature,C,16.2
721747,Monmouth Road West - Smethwick,2023-01-30T06:00:00.000+00:00,transformer,,Temperature,C,16.3
721747,Monmouth Road West - Smethwick,2023-01-30T05:50:00.000+00:00,transformer,,Temperature,C,16.2
721747,Monmouth Road West - Smethwick,2023-01-30T05:40:00.000+00:00,transformer,,Temperature,C,16.2
721747,Monmouth Road West - Smethwick,2023-01-30T05:30:00.000+00:00,transformer,,Temperature,C,16.3
721747,Monmouth Road West - Smethwick,2023-01-30T05:20:00.000+00:00,transformer,,Temperature,C,16.3
721747,Monmouth Road West - Smethwick,2023-01-30T05:10:00.000+00:00,transformer,,Temperature,C,16.3
721747,Monmouth Road West - Smethwick,2023-01-30T05:00:00.000+00:00,transformer,,Temperature,C,16.3
721747,Monmouth Road West - Smethwick,2023-01-30T04:50:00.000+00:00,transformer,,Temperature,C,16.3
721747,Monmouth Road West - Smethwick,2023-01-30T04:40:00.000+00:00,transformer,,Temperature,C,16.3
721747,Monmouth Road West - Smethwick,2023-01-30T04:30:00.000+00:00,transformer,,Temperature,C,16.3
721747,Monmouth Road West - Smethwick,2023-01-30T04:20:00.000+00:00,transformer,,Temperature,C,16.3
721747,Monmouth Road West - Smethwick,2023-01-30T04:10:00.000+00:00,transformer,,Temperature,C,16.3
721747,Monmouth Road West - Smethwick,2023-01-30T04:00:00.000+00:00,transformer,,Temperature,C,16.4
721747,Monmouth Road West - Smethwick,2023-01-30T03:50:00.000+00:00,transformer,,Temperature,C,16.5
721747,Monmouth Road West - Smethwick,2023-01-30T03:40:00.000+00:00,transformer,,Temperature,C,16.5
721747,Monmouth Road West - Smethwick,2023-01-30T03:30:00.000+00:00,transformer,,Temperature,C,16.5
721747,Monmouth Road West - Smethwick,2023-01-30T03:20:00.000+00:00,transformer,,Temperature,C,16.6
721747,Monmouth Road West - Smethwick,2023-01-30T03:10:00.000+00:00,transformer,,Temperature,C,16.6
721747,Monmouth Road West - Smethwick,2023-01-30T03:00:00.000+00:00,transformer,,Temperature,C,16.6
721747,Monmouth Road West - Smethwick,2023-01-30T02:50:00.000+00:00,transformer,,Temperature,C,16.7
721747,Monmouth Road West - Smethwick,2023-01-30T02:40:00.000+00:00,transformer,,Temperature,C,16.8
721747,Monmouth Road West - Smethwick,2023-01-30T02:30:00.000+00:00,transformer,,Temperature,C,16.8
721747,Monmouth Road West - Smethwick,2023-01-30T02:20:00.000+00:00,transformer,,Temperature,C,16.8
721747,Monmouth Road West - Smethwick,2023-01-30T02:10:00.000+00:00,transformer,,Temperature,C,16.9
721747,Monmouth Road West - Smethwick,2023-01-30T02:00:00.000+00:00,transformer,,Temperature,C,17.0
721747,Monmouth Road West - Smethwick,2023-01-30T01:50:00.000+00:00,transformer,,Temperature,C,17.1
721747,Monmouth Road West - Smethwick,2023-01-30T01:40:00.000+00:00,transformer,,Temperature,C,17.1
721747,Monmouth Road West - Smethwick,2023-01-30T01:30:00.000+00:00,transformer,,Temperature,C,17.1
721747,Monmouth Road West - Smethwick,2023-01-30T01:20:00.000+00:00,transformer,,Temperature,C,17.1
721747,Monmouth Road West - Smethwick,2023-01-30T01:10:00.000+00:00,transformer,,Temperature,C,17.3
721747,Monmouth Road West - Smethwick,2023-01-30T01:00:00.000+00:00,transformer,,Temperature,C,17.3
721747,Monmouth Road West - Smethwick,2023-01-30T00:50:00.000+00:00,transformer,,Temperature,C,17.2
721747,Monmouth Road West - Smethwick,2023-01-30T00:40:00.000+00:00,transformer,,Temperature,C,17.3
721747,Monmouth Road West - Smethwick,2023-01-30T00:30:00.000+00:00,transformer,,Temperature,C,17.3
721747,Monmouth Road West - Smethwick,2023-01-30T00:20:00.000+00:00,transformer,,Temperature,C,17.5
721747,Monmouth Road West - Smethwick,2023-01-30T00:10:00.000+00:00,transformer,,Temperature,C,17.6
721747,Monmouth Road West - Smethwick,2023-01-30T00:00:00.000+00:00,transformer,,Temperature,C,17.7
721747,Monmouth Road West - Smethwick,2023-01-29T23:50:00.000+00:00,transformer,,Temperature,C,17.8
721747,Monmouth Road West - Smethwick,2023-01-29T23:40:00.000+00:00,transformer,,Temperature,C,17.8
721747,Monmouth Road West - Smethwick,2023-01-29T23:30:00.000+00:00,transformer,,Temperature,C,18.0
721747,Monmouth Road West - Smethwick,2023-01-29T23:20:00.000+00:00,transformer,,Temperature,C,18.0
721747,Monmouth Road West - Smethwick,2023-01-29T23:10:00.000+00:00,transformer,,Temperature,C,17.9
721747,Monmouth Road West - Smethwick,2023-01-29T23:00:00.000+00:00,transformer,,Temperature,C,17.8
721747,Monmouth Road West - Smethwick,2023-01-29T22:50:00.000+00:00,transformer,,Temperature,C,17.8
721747,Monmouth Road West - Smethwick,2023-01-29T22:40:00.000+00:00,transformer,,Temperature,C,18.0
721747,Monmouth Road West - Smethwick,2023-01-29T22:30:00.000+00:00,transformer,,Temperature,C,18.1
721747,Monmouth Road West - Smethwick,2023-01-29T22:20:00.000+00:00,transformer,,Temperature,C,18.0
721747,Monmouth Road West - Smethwick,2023-01-29T22:10:00.000+00:00,transformer,,Temperature,C,17.9
721747,Monmouth Road West - Smethwick,2023-01-29T22:00:00.000+00:00,transformer,,Temperature,C,17.9
721747,Monmouth Road West - Smethwick,2023-01-29T21:50:00.000+00:00,transformer,,Temperature,C,17.7
721747,Monmouth Road West - Smethwick,2023-01-29T21:40:00.000+00:00,transformer,,Temperature,C,17.7
721747,Monmouth Road West - Smethwick,2023-01-29T21:30:00.000+00:00,transformer,,Temperature,C,18.0
721747,Monmouth Road West - Smethwick,2023-01-29T21:20:00.000+00:00,transformer,,Temperature,C,18.2
721747,Monmouth Road West - Smethwick,2023-01-29T21:10:00.000+00:00,transformer,,Temperature,C,18.1
721747,Monmouth Road West - Smethwick,2023-01-29T21:00:00.000+00:00,transformer,,Temperature,C,18.0
721747,Monmouth Road West - Smethwick,2023-01-29T20:50:00.000+00:00,transformer,,Temperature,C,18.0
721747,Monmouth Road West - Smethwick,2023-01-29T20:40:00.000+00:00,transformer,,Temperature,C,17.9
721747,Monmouth Road West - Smethwick,2023-01-29T20:30:00.000+00:00,transformer,,Temperature,C,17.8
721747,Monmouth Road West - Smethwick,2023-01-29T20:20:00.000+00:00,transformer,,Temperature,C,17.8
721747,Monmouth Road West - Smethwick,2023-01-29T20:10:00.000+00:00,transformer,,Temperature,C,17.7
721747,Monmouth Road West - Smethwick,2023-01-29T20:00:00.000+00:00,transformer,,Temperature,C,17.6
721747,Monmouth Road West - Smethwick,2023-01-29T19:50:00.000+00:00,transformer,,Temperature,C,17.5
721747,Monmouth Road West - Smethwick,2023-01-29T19:40:00.000+00:00,transformer,,Temperature,C,17.4
721747,Monmouth Road West - Smethwick,2023-01-29T19:30:00.000+00:00,transformer,,Temperature,C,17.3
721747,Monmouth Road West - Smethwick,2023-01-29T19:20:00.000+00:00,transformer,,Temperature,C,17.1
721747,Monmouth Road West - Smethwick,2023-01-29T19:10:00.000+00:00,transformer,,Temperature,C,17.0
721747,Monmouth Road West - Smethwick,2023-01-29T19:00:00.000+00:00,transformer,,Temperature,C,17.1
721747,Monmouth Road West - Smethwick,2023-01-29T18:50:00.000+00:00,transformer,,Temperature,C,17.1
721747,Monmouth Road West - Smethwick,2023-01-29T18:40:00.000+00:00,transformer,,Temperature,C,16.9
721747,Monmouth Road West - Smethwick,2023-01-29T18:30:00.000+00:00,transformer,,Temperature,C,16.9
721747,Monmouth Road West - Smethwick,2023-01-29T18:20:00.000+00:00,transformer,,Temperature,C,16.9
721747,Monmouth Road West - Smethwick,2023-01-29T18:10:00.000+00:00,transformer,,Temperature,C,16.9
721747,Monmouth Road West - Smethwick,2023-01-29T18:00:00.000+00:00,transformer,,Temperature,C,16.8
721747,Monmouth Road West - Smethwick,2023-01-29T17:50:00.000+00:00,transformer,,Temperature,C,16.7
721747,Monmouth Road West - Smethwick,2023-01-29T17:40:00.000+00:00,transformer,,Temperature,C,16.6
721747,Monmouth Road West - Smethwick,2023-01-29T17:30:00.000+00:00,transformer,,Temperature,C,16.5
721747,Monmouth Road West - Smethwick,2023-01-29T17:20:00.000+00:00,transformer,,Temperature,C,16.3
721747,Monmouth Road West - Smethwick,2023-01-29T17:10:00.000+00:00,transformer,,Temperature,C,16.4
721747,Monmouth Road West - Smethwick,2023-01-29T17:00:00.000+00:00,transformer,,Temperature,C,16.4
721747,Monmouth Road West - Smethwick,2023-01-29T16:50:00.000+00:00,transformer,,Temperature,C,16.3
721747,Monmouth Road West - Smethwick,2023-01-29T16:40:00.000+00:00,transformer,,Temperature,C,16.3
721747,Monmouth Road West - Smethwick,2023-01-29T16:30:00.000+00:00,transformer,,Temperature,C,16.1
721747,Monmouth Road West - Smethwick,2023-01-29T16:20:00.000+00:00,transformer,,Temperature,C,16.1
