Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
721747,Monmouth Road West - Smethwick,2023-01-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
721747,Monmouth Road West - Smethwick,2023-01-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
721747,Monmouth Road West - Smethwick,2023-01-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
721747,Monmouth Road West - Smethwick,2023-01-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
721747,Monmouth Road West - Smethwick,2023-01-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
721747,Monmouth Road West - Smethwick,2023-01-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
721747,Monmouth Road West - Smethwick,2023-01-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
721747,Monmouth Road West - Smethwick,2023-01-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
721747,Monmouth Road West - Smethwick,2023-01-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
721747,Monmouth Road West - Smethwick,2023-01-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
721747,Monmouth Road West - Smethwick,2023-01-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
721747,Monmouth Road West - Smethwick,2023-01-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
721747,Monmouth Road West - Smethwick,2023-01-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
721747,Monmouth Road West - Smethwick,2023-01-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
721747,Monmouth Road West - Smethwick,2023-01-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
721747,Monmouth Road West - Smethwick,2023-01-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
721747,Monmouth Road West - Smethwick,2023-01-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
721747,Monmouth Road West - Smethwick,2023-01-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
721747,Monmouth Road West - Smethwick,2023-01-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
721747,Monmouth Road West - Smethwick,2023-01-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
721747,Monmouth Road West - Smethwick,2023-01-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
721747,Monmouth Road West - Smethwick,2023-01-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
721747,Monmouth Road West - Smethwick,2023-01-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
721747,Monmouth Road West - Smethwick,2023-01-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
721747,Monmouth Road West - Smethwick,2023-01-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
721747,Monmouth Road West - Smethwick,2023-01-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
721747,Monmouth Road West - Smethwick,2023-01-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
721747,Monmouth Road West - Smethwick,2023-01-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
721747,Monmouth Road West - Smethwick,2023-01-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
721747,Monmouth Road West - Smethwick,2023-01-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
721747,Monmouth Road West - Smethwick,2023-03-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
721747,Monmouth Road West - Smethwick,2023-03-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
721747,Monmouth Road West - Smethwick,2023-03-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
721747,Monmouth Road West - Smethwick,2023-03-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
721747,Monmouth Road West - Smethwick,2023-03-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
721747,Monmouth Road West - Smethwick,2023-03-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
721747,Monmouth Road West - Smethwick,2023-03-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
721747,Monmouth Road West - Smethwick,2023-03-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
721747,Monmouth Road West - Smethwick,2023-03-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
721747,Monmouth Road West - Smethwick,2023-03-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
721747,Monmouth Road West - Smethwick,2023-03-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
721747,Monmouth Road West - Smethwick,2023-03-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
721747,Monmouth Road West - Smethwick,2023-03-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
721747,Monmouth Road West - Smethwick,2023-03-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
721747,Monmouth Road West - Smethwick,2023-03-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
721747,Monmouth Road West - Smethwick,2023-03-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
721747,Monmouth Road West - Smethwick,2023-03-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
721747,Monmouth Road West - Smethwick,2023-03-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
721747,Monmouth Road West - Smethwick,2023-03-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
721747,Monmouth Road West - Smethwick,2023-03-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
721747,Monmouth Road West - Smethwick,2023-03-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
721747,Monmouth Road West - Smethwick,2023-03-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
721747,Monmouth Road West - Smethwick,2023-03-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
721747,Monmouth Road West - Smethwick,2023-03-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
721747,Monmouth Road West - Smethwick,2023-03-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
721747,Monmouth Road West - Smethwick,2023-03-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
721747,Monmouth Road West - Smethwick,2023-03-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
721747,Monmouth Road West - Smethwick,2023-03-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
721747,Monmouth Road West - Smethwick,2023-03-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
721747,Monmouth Road West - Smethwick,2023-03-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
721747,Monmouth Road West - Smethwick,2023-03-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
721747,Monmouth Road West - Smethwick,2023-03-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
721747,Monmouth Road West - Smethwick,2023-03-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
721747,Monmouth Road West - Smethwick,2023-03-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
721747,Monmouth Road West - Smethwick,2023-03-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
721747,Monmouth Road West - Smethwick,2023-03-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
721747,Monmouth Road West - Smethwick,2023-03-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
721747,Monmouth Road West - Smethwick,2023-03-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
721747,Monmouth Road West - Smethwick,2023-03-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
721747,Monmouth Road West - Smethwick,2023-03-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
721747,Monmouth Road West - Smethwick,2023-03-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
721747,Monmouth Road West - Smethwick,2023-03-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
721747,Monmouth Road West - Smethwick,2023-03-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
721747,Monmouth Road West - Smethwick,2023-03-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
721747,Monmouth Road West - Smethwick,2023-03-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
721747,Monmouth Road West - Smethwick,2023-03-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
721747,Monmouth Road West - Smethwick,2023-03-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
721747,Monmouth Road West - Smethwick,2023-03-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
721747,Monmouth Road West - Smethwick,2023-03-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
721747,Monmouth Road West - Smethwick,2023-03-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
721747,Monmouth Road West - Smethwick,2023-03-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
721747,Monmouth Road West - Smethwick,2023-03-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
721747,Monmouth Road West - Smethwick,2023-03-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
721747,Monmouth Road West - Smethwick,2023-03-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
721747,Monmouth Road West - Smethwick,2023-03-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
721747,Monmouth Road West - Smethwick,2023-03-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
721747,Monmouth Road West - Smethwick,2023-03-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
721747,Monmouth Road West - Smethwick,2023-03-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
721747,Monmouth Road West - Smethwick,2023-03-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
721747,Monmouth Road West - Smethwick,2023-03-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
721747,Monmouth Road West - Smethwick,2023-03-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
721747,Monmouth Road West - Smethwick,2023-03-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
721747,Monmouth Road West - Smethwick,2023-03-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
721747,Monmouth Road West - Smethwick,2023-03-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
721747,Monmouth Road West - Smethwick,2023-03-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
721747,Monmouth Road West - Smethwick,2023-03-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
721747,Monmouth Road West - Smethwick,2023-03-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
721747,Monmouth Road West - Smethwick,2023-03-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
721747,Monmouth Road West - Smethwick,2023-03-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
721747,Monmouth Road West - Smethwick,2023-03-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
721747,Monmouth Road West - Smethwick,2023-03-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
721747,Monmouth Road West - Smethwick,2023-03-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
721747,Monmouth Road West - Smethwick,2023-03-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
721747,Monmouth Road West - Smethwick,2023-03-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
721747,Monmouth Road West - Smethwick,2023-03-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
721747,Monmouth Road West - Smethwick,2023-03-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
721747,Monmouth Road West - Smethwick,2023-03-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
721747,Monmouth Road West - Smethwick,2023-03-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
721747,Monmouth Road West - Smethwick,2023-03-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
721747,Monmouth Road West - Smethwick,2023-03-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
721747,Monmouth Road West - Smethwick,2023-03-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
721747,Monmouth Road West - Smethwick,2023-03-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
721747,Monmouth Road West - Smethwick,2023-03-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
721747,Monmouth Road West - Smethwick,2023-03-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
721747,Monmouth Road West - Smethwick,2023-03-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
721747,Monmouth Road West - Smethwick,2023-03-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
721747,Monmouth Road West - Smethwick,2023-03-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
721747,Monmouth Road West - Smethwick,2023-03-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
721747,Monmouth Road West - Smethwick,2023-03-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
721747,Monmouth Road West - Smethwick,2023-03-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
721747,Monmouth Road West - Smethwick,2023-03-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
721747,Monmouth Road West - Smethwick,2023-03-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
721747,Monmouth Road West - Smethwick,2023-03-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
721747,Monmouth Road West - Smethwick,2023-03-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
721747,Monmouth Road West - Smethwick,2023-03-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
721747,Monmouth Road West - Smethwick,2023-03-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
721747,Monmouth Road West - Smethwick,2023-03-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
721747,Monmouth Road West - Smethwick,2023-03-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
721747,Monmouth Road West - Smethwick,2023-03-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
721747,Monmouth Road West - Smethwick,2023-03-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
721747,Monmouth Road West - Smethwick,2023-03-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
721747,Monmouth Road West - Smethwick,2023-03-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
721747,Monmouth Road West - Smethwick,2023-03-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
721747,Monmouth Road West - Smethwick,2023-03-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
721747,Monmouth Road West - Smethwick,2023-03-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
721747,Monmouth Road West - Smethwick,2023-03-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
721747,Monmouth Road West - Smethwick,2023-03-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
721747,Monmouth Road West - Smethwick,2023-03-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
721747,Monmouth Road West - Smethwick,2023-03-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
721747,Monmouth Road West - Smethwick,2023-03-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
721747,Monmouth Road West - Smethwick,2023-03-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
721747,Monmouth Road West - Smethwick,2023-03-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
721747,Monmouth Road West - Smethwick,2023-03-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
721747,Monmouth Road West - Smethwick,2023-03-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
721747,Monmouth Road West - Smethwick,2023-03-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
721747,Monmouth Road West - Smethwick,2023-03-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
721747,Monmouth Road West - Smethwick,2023-03-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
721747,Monmouth Road West - Smethwick,2023-03-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
721747,Monmouth Road West - Smethwick,2023-03-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
721747,Monmouth Road West - Smethwick,2023-03-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
721747,Monmouth Road West - Smethwick,2023-03-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
721747,Monmouth Road West - Smethwick,2023-03-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
721747,Monmouth Road West - Smethwick,2023-03-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
721747,Monmouth Road West - Smethwick,2023-03-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
721747,Monmouth Road West - Smethwick,2023-03-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
721747,Monmouth Road West - Smethwick,2023-03-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
721747,Monmouth Road West - Smethwick,2023-03-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
721747,Monmouth Road West - Smethwick,2023-03-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
721747,Monmouth Road West - Smethwick,2023-03-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
721747,Monmouth Road West - Smethwick,2023-03-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
721747,Monmouth Road West - Smethwick,2023-03-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
721747,Monmouth Road West - Smethwick,2023-03-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
721747,Monmouth Road West - Smethwick,2023-03-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
721747,Monmouth Road West - Smethwick,2023-03-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
721747,Monmouth Road West - Smethwick,2023-03-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
721747,Monmouth Road West - Smethwick,2023-03-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
721747,Monmouth Road West - Smethwick,2023-03-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
721747,Monmouth Road West - Smethwick,2023-03-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
721747,Monmouth Road West - Smethwick,2023-03-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
721747,Monmouth Road West - Smethwick,2023-03-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
721747,Monmouth Road West - Smethwick,2023-03-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
721747,Monmouth Road West - Smethwick,2023-03-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
721747,Monmouth Road West - Smethwick,2023-03-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
721747,Monmouth Road West - Smethwick,2023-03-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
721747,Monmouth Road West - Smethwick,2023-03-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
721747,Monmouth Road West - Smethwick,2023-03-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
721747,Monmouth Road West - Smethwick,2023-03-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
721747,Monmouth Road West - Smethwick,2023-03-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
721747,Monmouth Road West - Smethwick,2023-03-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
721747,Monmouth Road West - Smethwick,2023-03-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
721747,Monmouth Road West - Smethwick,2023-03-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
721747,Monmouth Road West - Smethwick,2023-03-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
721747,Monmouth Road West - Smethwick,2023-03-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
721747,Monmouth Road West - Smethwick,2023-03-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
721747,Monmouth Road West - Smethwick,2023-03-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
721747,Monmouth Road West - Smethwick,2023-03-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
721747,Monmouth Road West - Smethwick,2023-03-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
721747,Monmouth Road West - Smethwick,2023-03-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
721747,Monmouth Road West - Smethwick,2023-03-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
721747,Monmouth Road West - Smethwick,2023-03-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
721747,Monmouth Road West - Smethwick,2023-03-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
721747,Monmouth Road West - Smethwick,2023-03-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
721747,Monmouth Road West - Smethwick,2023-03-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
721747,Monmouth Road West - Smethwick,2023-03-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
721747,Monmouth Road West - Smethwick,2023-03-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
721747,Monmouth Road West - Smethwick,2023-03-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
721747,Monmouth Road West - Smethwick,2023-03-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
721747,Monmouth Road West - Smethwick,2023-03-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
721747,Monmouth Road West - Smethwick,2023-03-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
721747,Monmouth Road West - Smethwick,2023-03-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
721747,Monmouth Road West - Smethwick,2023-03-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
721747,Monmouth Road West - Smethwick,2023-03-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
721747,Monmouth Road West - Smethwick,2023-03-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
721747,Monmouth Road West - Smethwick,2023-03-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
721747,Monmouth Road West - Smethwick,2023-03-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
721747,Monmouth Road West - Smethwick,2023-03-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
721747,Monmouth Road West - Smethwick,2023-03-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
721747,Monmouth Road West - Smethwick,2023-03-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
721747,Monmouth Road West - Smethwick,2023-03-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
721747,Monmouth Road West - Smethwick,2023-03-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
721747,Monmouth Road West - Smethwick,2023-03-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
721747,Monmouth Road West - Smethwick,2023-03-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
721747,Monmouth Road West - Smethwick,2023-03-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
721747,Monmouth Road West - Smethwick,2023-03-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
721747,Monmouth Road West - Smethwick,2023-03-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
721747,Monmouth Road West - Smethwick,2023-03-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
721747,Monmouth Road West - Smethwick,2023-03-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
721747,Monmouth Road West - Smethwick,2023-03-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
721747,Monmouth Road West - Smethwick,2023-03-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
721747,Monmouth Road West - Smethwick,2023-03-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
721747,Monmouth Road West - Smethwick,2023-03-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
721747,Monmouth Road West - Smethwick,2023-03-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
721747,Monmouth Road West - Smethwick,2023-03-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
721747,Monmouth Road West - Smethwick,2023-03-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
721747,Monmouth Road West - Smethwick,2023-03-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
721747,Monmouth Road West - Smethwick,2023-03-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
721747,Monmouth Road West - Smethwick,2023-03-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
721747,Monmouth Road West - Smethwick,2023-03-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
721747,Monmouth Road West - Smethwick,2023-03-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
721747,Monmouth Road West - Smethwick,2023-03-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
721747,Monmouth Road West - Smethwick,2023-03-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
721747,Monmouth Road West - Smethwick,2023-03-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
721747,Monmouth Road West - Smethwick,2023-03-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
721747,Monmouth Road West - Smethwick,2023-03-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
721747,Monmouth Road West - Smethwick,2023-03-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
721747,Monmouth Road West - Smethwick,2023-03-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
721747,Monmouth Road West - Smethwick,2023-03-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
721747,Monmouth Road West - Smethwick,2023-03-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
721747,Monmouth Road West - Smethwick,2023-03-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
721747,Monmouth Road West - Smethwick,2023-03-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
721747,Monmouth Road West - Smethwick,2023-03-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
721747,Monmouth Road West - Smethwick,2023-03-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
721747,Monmouth Road West - Smethwick,2023-03-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
721747,Monmouth Road West - Smethwick,2023-03-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
721747,Monmouth Road West - Smethwick,2023-03-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
721747,Monmouth Road West - Smethwick,2023-03-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
721747,Monmouth Road West - Smethwick,2023-03-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
721747,Monmouth Road West - Smethwick,2023-03-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
721747,Monmouth Road West - Smethwick,2023-03-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
721747,Monmouth Road West - Smethwick,2023-03-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
721747,Monmouth Road West - Smethwick,2023-03-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
721747,Monmouth Road West - Smethwick,2023-03-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
721747,Monmouth Road West - Smethwick,2023-03-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
721747,Monmouth Road West - Smethwick,2023-03-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
721747,Monmouth Road West - Smethwick,2023-03-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
721747,Monmouth Road West - Smethwick,2023-03-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
721747,Monmouth Road West - Smethwick,2023-03-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
721747,Monmouth Road West - Smethwick,2023-03-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
721747,Monmouth Road West - Smethwick,2023-03-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
721747,Monmouth Road West - Smethwick,2023-03-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
721747,Monmouth Road West - Smethwick,2023-03-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
721747,Monmouth Road West - Smethwick,2023-03-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
721747,Monmouth Road West - Smethwick,2023-03-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
721747,Monmouth Road West - Smethwick,2023-03-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
721747,Monmouth Road West - Smethwick,2023-03-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
721747,Monmouth Road West - Smethwick,2023-03-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
721747,Monmouth Road West - Smethwick,2023-03-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
721747,Monmouth Road West - Smethwick,2023-03-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
721747,Monmouth Road West - Smethwick,2023-03-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
721747,Monmouth Road West - Smethwick,2023-03-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
721747,Monmouth Road West - Smethwick,2023-03-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
721747,Monmouth Road West - Smethwick,2023-03-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
721747,Monmouth Road West - Smethwick,2023-03-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
721747,Monmouth Road West - Smethwick,2023-03-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
721747,Monmouth Road West - Smethwick,2023-03-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
721747,Monmouth Road West - Smethwick,2023-03-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
721747,Monmouth Road West - Smethwick,2023-03-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
721747,Monmouth Road West - Smethwick,2023-03-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
721747,Monmouth Road West - Smethwick,2023-03-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
721747,Monmouth Road West - Smethwick,2023-03-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
721747,Monmouth Road West - Smethwick,2023-03-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
721747,Monmouth Road West - Smethwick,2023-03-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
721747,Monmouth Road West - Smethwick,2023-03-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
721747,Monmouth Road West - Smethwick,2023-03-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
721747,Monmouth Road West - Smethwick,2023-03-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
721747,Monmouth Road West - Smethwick,2023-03-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
721747,Monmouth Road West - Smethwick,2023-03-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
721747,Monmouth Road West - Smethwick,2023-03-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
721747,Monmouth Road West - Smethwick,2023-03-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
721747,Monmouth Road West - Smethwick,2023-03-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
721747,Monmouth Road West - Smethwick,2023-03-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
721747,Monmouth Road West - Smethwick,2023-03-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
721747,Monmouth Road West - Smethwick,2023-03-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
721747,Monmouth Road West - Smethwick,2023-03-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
721747,Monmouth Road West - Smethwick,2023-03-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
721747,Monmouth Road West - Smethwick,2023-03-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
721747,Monmouth Road West - Smethwick,2023-03-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
721747,Monmouth Road West - Smethwick,2023-03-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
721747,Monmouth Road West - Smethwick,2023-03-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
721747,Monmouth Road West - Smethwick,2023-03-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
721747,Monmouth Road West - Smethwick,2023-03-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
721747,Monmouth Road West - Smethwick,2023-03-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
721747,Monmouth Road West - Smethwick,2023-03-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
721747,Monmouth Road West - Smethwick,2023-03-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
721747,Monmouth Road West - Smethwick,2023-03-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
721747,Monmouth Road West - Smethwick,2023-03-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
721747,Monmouth Road West - Smethwick,2023-03-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
721747,Monmouth Road West - Smethwick,2023-03-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
721747,Monmouth Road West - Smethwick,2023-03-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
721747,Monmouth Road West - Smethwick,2023-03-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
721747,Monmouth Road West - Smethwick,2023-03-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
721747,Monmouth Road West - Smethwick,2023-03-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
721747,Monmouth Road West - Smethwick,2023-03-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
721747,Monmouth Road West - Smethwick,2023-03-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
721747,Monmouth Road West - Smethwick,2023-03-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
721747,Monmouth Road West - Smethwick,2023-03-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
721747,Monmouth Road West - Smethwick,2023-03-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
721747,Monmouth Road West - Smethwick,2023-03-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
721747,Monmouth Road West - Smethwick,2023-03-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
721747,Monmouth Road West - Smethwick,2023-03-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
721747,Monmouth Road West - Smethwick,2023-03-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
721747,Monmouth Road West - Smethwick,2023-03-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
721747,Monmouth Road West - Smethwick,2023-03-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
721747,Monmouth Road West - Smethwick,2023-03-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
721747,Monmouth Road West - Smethwick,2023-03-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
721747,Monmouth Road West - Smethwick,2023-03-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
721747,Monmouth Road West - Smethwick,2023-03-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
721747,Monmouth Road West - Smethwick,2023-03-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
721747,Monmouth Road West - Smethwick,2023-03-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
721747,Monmouth Road West - Smethwick,2023-03-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
721747,Monmouth Road West - Smethwick,2023-03-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
721747,Monmouth Road West - Smethwick,2023-03-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
721747,Monmouth Road West - Smethwick,2023-03-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
721747,Monmouth Road West - Smethwick,2023-03-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
721747,Monmouth Road West - Smethwick,2023-03-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
721747,Monmouth Road West - Smethwick,2023-03-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
721747,Monmouth Road West - Smethwick,2023-03-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
721747,Monmouth Road West - Smethwick,2023-03-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
721747,Monmouth Road West - Smethwick,2023-03-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
721747,Monmouth Road West - Smethwick,2023-03-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
721747,Monmouth Road West - Smethwick,2023-03-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
721747,Monmouth Road West - Smethwick,2023-03-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
721747,Monmouth Road West - Smethwick,2023-03-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
721747,Monmouth Road West - Smethwick,2023-03-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
721747,Monmouth Road West - Smethwick,2023-03-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
721747,Monmouth Road West - Smethwick,2023-03-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
721747,Monmouth Road West - Smethwick,2023-03-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
721747,Monmouth Road West - Smethwick,2023-03-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
721747,Monmouth Road West - Smethwick,2023-03-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
721747,Monmouth Road West - Smethwick,2023-03-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
721747,Monmouth Road West - Smethwick,2023-03-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
721747,Monmouth Road West - Smethwick,2023-03-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
721747,Monmouth Road West - Smethwick,2023-03-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
721747,Monmouth Road West - Smethwick,2023-03-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
721747,Monmouth Road West - Smethwick,2023-03-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
721747,Monmouth Road West - Smethwick,2023-03-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
721747,Monmouth Road West - Smethwick,2023-03-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
721747,Monmouth Road West - Smethwick,2023-03-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
721747,Monmouth Road West - Smethwick,2023-03-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
721747,Monmouth Road West - Smethwick,2023-03-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
721747,Monmouth Road West - Smethwick,2023-03-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
721747,Monmouth Road West - Smethwick,2023-03-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
721747,Monmouth Road West - Smethwick,2023-03-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
721747,Monmouth Road West - Smethwick,2023-03-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
721747,Monmouth Road West - Smethwick,2023-03-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
721747,Monmouth Road West - Smethwick,2023-03-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
721747,Monmouth Road West - Smethwick,2023-03-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
721747,Monmouth Road West - Smethwick,2023-03-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
721747,Monmouth Road West - Smethwick,2023-03-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
721747,Monmouth Road West - Smethwick,2023-03-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
721747,Monmouth Road West - Smethwick,2023-03-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
721747,Monmouth Road West - Smethwick,2023-03-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
721747,Monmouth Road West - Smethwick,2023-03-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
721747,Monmouth Road West - Smethwick,2023-03-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
721747,Monmouth Road West - Smethwick,2023-03-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
721747,Monmouth Road West - Smethwick,2023-03-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
721747,Monmouth Road West - Smethwick,2023-03-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
721747,Monmouth Road West - Smethwick,2023-03-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
721747,Monmouth Road West - Smethwick,2023-03-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
721747,Monmouth Road West - Smethwick,2023-03-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
721747,Monmouth Road West - Smethwick,2023-03-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
721747,Monmouth Road West - Smethwick,2023-03-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
721747,Monmouth Road West - Smethwick,2023-03-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
721747,Monmouth Road West - Smethwick,2023-03-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
721747,Monmouth Road West - Smethwick,2023-03-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
721747,Monmouth Road West - Smethwick,2023-03-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
721747,Monmouth Road West - Smethwick,2023-03-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
721747,Monmouth Road West - Smethwick,2023-03-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
721747,Monmouth Road West - Smethwick,2023-03-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
721747,Monmouth Road West - Smethwick,2023-03-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
721747,Monmouth Road West - Smethwick,2023-03-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
721747,Monmouth Road West - Smethwick,2023-03-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
721747,Monmouth Road West - Smethwick,2023-03-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
721747,Monmouth Road West - Smethwick,2023-03-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
721747,Monmouth Road West - Smethwick,2023-03-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
721747,Monmouth Road West - Smethwick,2023-03-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
721747,Monmouth Road West - Smethwick,2023-03-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
721747,Monmouth Road West - Smethwick,2023-03-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
721747,Monmouth Road West - Smethwick,2023-03-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
721747,Monmouth Road West - Smethwick,2023-03-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
721747,Monmouth Road West - Smethwick,2023-03-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
721747,Monmouth Road West - Smethwick,2023-03-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
721747,Monmouth Road West - Smethwick,2023-03-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
721747,Monmouth Road West - Smethwick,2023-03-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
721747,Monmouth Road West - Smethwick,2023-03-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
721747,Monmouth Road West - Smethwick,2023-03-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
721747,Monmouth Road West - Smethwick,2023-03-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
721747,Monmouth Road West - Smethwick,2023-03-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
721747,Monmouth Road West - Smethwick,2023-03-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
721747,Monmouth Road West - Smethwick,2023-03-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
721747,Monmouth Road West - Smethwick,2023-03-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
721747,Monmouth Road West - Smethwick,2023-03-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
721747,Monmouth Road West - Smethwick,2023-03-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
721747,Monmouth Road West - Smethwick,2023-03-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
721747,Monmouth Road West - Smethwick,2023-03-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
721747,Monmouth Road West - Smethwick,2023-03-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
721747,Monmouth Road West - Smethwick,2023-03-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
721747,Monmouth Road West - Smethwick,2023-03-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
721747,Monmouth Road West - Smethwick,2023-03-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
721747,Monmouth Road West - Smethwick,2023-03-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
721747,Monmouth Road West - Smethwick,2023-03-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
721747,Monmouth Road West - Smethwick,2023-03-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
721747,Monmouth Road West - Smethwick,2023-03-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
721747,Monmouth Road West - Smethwick,2023-03-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
721747,Monmouth Road West - Smethwick,2023-03-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
721747,Monmouth Road West - Smethwick,2023-03-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
721747,Monmouth Road West - Smethwick,2023-03-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
721747,Monmouth Road West - Smethwick,2023-03-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
721747,Monmouth Road West - Smethwick,2023-03-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
721747,Monmouth Road West - Smethwick,2023-03-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
721747,Monmouth Road West - Smethwick,2023-03-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
721747,Monmouth Road West - Smethwick,2023-03-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
721747,Monmouth Road West - Smethwick,2023-03-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
721747,Monmouth Road West - Smethwick,2023-03-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
721747,Monmouth Road West - Smethwick,2023-03-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
721747,Monmouth Road West - Smethwick,2023-03-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
721747,Monmouth Road West - Smethwick,2023-03-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
721747,Monmouth Road West - Smethwick,2023-03-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
721747,Monmouth Road West - Smethwick,2023-03-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
721747,Monmouth Road West - Smethwick,2023-03-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
721747,Monmouth Road West - Smethwick,2023-03-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
721747,Monmouth Road West - Smethwick,2023-03-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
721747,Monmouth Road West - Smethwick,2023-03-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
721747,Monmouth Road West - Smethwick,2023-03-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
721747,Monmouth Road West - Smethwick,2023-03-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
721747,Monmouth Road West - Smethwick,2023-03-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
721747,Monmouth Road West - Smethwick,2023-03-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
721747,Monmouth Road West - Smethwick,2023-03-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
721747,Monmouth Road West - Smethwick,2023-03-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
721747,Monmouth Road West - Smethwick,2023-03-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
721747,Monmouth Road West - Smethwick,2023-03-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
721747,Monmouth Road West - Smethwick,2023-03-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
721747,Monmouth Road West - Smethwick,2023-03-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
721747,Monmouth Road West - Smethwick,2023-03-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
721747,Monmouth Road West - Smethwick,2023-03-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
721747,Monmouth Road West - Smethwick,2023-03-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
721747,Monmouth Road West - Smethwick,2023-03-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
721747,Monmouth Road West - Smethwick,2023-03-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
721747,Monmouth Road West - Smethwick,2023-03-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
721747,Monmouth Road West - Smethwick,2023-03-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
721747,Monmouth Road West - Smethwick,2023-03-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
721747,Monmouth Road West - Smethwick,2023-03-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
721747,Monmouth Road West - Smethwick,2023-03-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
721747,Monmouth Road West - Smethwick,2023-03-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
721747,Monmouth Road West - Smethwick,2023-03-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
721747,Monmouth Road West - Smethwick,2023-03-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
