Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-03-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
721747,Monmouth Road West - Smethwick,2023-03-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
721747,Monmouth Road West - Smethwick,2023-03-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
721747,Monmouth Road West - Smethwick,2023-03-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
721747,Monmouth Road West - Smethwick,2023-03-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
721747,Monmouth Road West - Smethwick,2023-03-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
721747,Monmouth Road West - Smethwick,2023-03-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
721747,Monmouth Road West - Smethwick,2023-03-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
721747,Monmouth Road West - Smethwick,2023-03-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
721747,Monmouth Road West - Smethwick,2023-03-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
721747,Monmouth Road West - Smethwick,2023-03-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
721747,Monmouth Road West - Smethwick,2023-03-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
721747,Monmouth Road West - Smethwick,2023-03-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
721747,Monmouth Road West - Smethwick,2023-03-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
721747,Monmouth Road West - Smethwick,2023-03-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
721747,Monmouth Road West - Smethwick,2023-03-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
721747,Monmouth Road West - Smethwick,2023-03-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
721747,Monmouth Road West - Smethwick,2023-03-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
721747,Monmouth Road West - Smethwick,2023-03-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
721747,Monmouth Road West - Smethwick,2023-03-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
721747,Monmouth Road West - Smethwick,2023-03-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
721747,Monmouth Road West - Smethwick,2023-03-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
721747,Monmouth Road West - Smethwick,2023-03-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
721747,Monmouth Road West - Smethwick,2023-03-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
721747,Monmouth Road West - Smethwick,2023-03-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
721747,Monmouth Road West - Smethwick,2023-03-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
721747,Monmouth Road West - Smethwick,2023-03-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
721747,Monmouth Road West - Smethwick,2023-03-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
721747,Monmouth Road West - Smethwick,2023-03-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
721747,Monmouth Road West - Smethwick,2023-03-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
721747,Monmouth Road West - Smethwick,2023-03-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
721747,Monmouth Road West - Smethwick,2023-03-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
721747,Monmouth Road West - Smethwick,2023-03-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
721747,Monmouth Road West - Smethwick,2023-03-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
721747,Monmouth Road West - Smethwick,2023-03-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
721747,Monmouth Road West - Smethwick,2023-03-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
721747,Monmouth Road West - Smethwick,2023-03-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
721747,Monmouth Road West - Smethwick,2023-03-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
721747,Monmouth Road West - Smethwick,2023-03-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
721747,Monmouth Road West - Smethwick,2023-03-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
721747,Monmouth Road West - Smethwick,2023-03-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
721747,Monmouth Road West - Smethwick,2023-03-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
721747,Monmouth Road West - Smethwick,2023-03-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
721747,Monmouth Road West - Smethwick,2023-03-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
721747,Monmouth Road West - Smethwick,2023-03-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
721747,Monmouth Road West - Smethwick,2023-03-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
721747,Monmouth Road West - Smethwick,2023-03-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
721747,Monmouth Road West - Smethwick,2023-03-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
721747,Monmouth Road West - Smethwick,2023-03-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
721747,Monmouth Road West - Smethwick,2023-03-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
721747,Monmouth Road West - Smethwick,2023-03-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
721747,Monmouth Road West - Smethwick,2023-03-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
721747,Monmouth Road West - Smethwick,2023-03-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
721747,Monmouth Road West - Smethwick,2023-03-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
721747,Monmouth Road West - Smethwick,2023-03-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
721747,Monmouth Road West - Smethwick,2023-03-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
721747,Monmouth Road West - Smethwick,2023-03-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
721747,Monmouth Road West - Smethwick,2023-03-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
721747,Monmouth Road West - Smethwick,2023-03-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
721747,Monmouth Road West - Smethwick,2023-03-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
721747,Monmouth Road West - Smethwick,2023-03-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
721747,Monmouth Road West - Smethwick,2023-03-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
721747,Monmouth Road West - Smethwick,2023-03-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
721747,Monmouth Road West - Smethwick,2023-03-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
721747,Monmouth Road West - Smethwick,2023-03-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
721747,Monmouth Road West - Smethwick,2023-03-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
721747,Monmouth Road West - Smethwick,2023-03-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
721747,Monmouth Road West - Smethwick,2023-03-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
721747,Monmouth Road West - Smethwick,2023-03-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
721747,Monmouth Road West - Smethwick,2023-03-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
721747,Monmouth Road West - Smethwick,2023-03-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
721747,Monmouth Road West - Smethwick,2023-03-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
721747,Monmouth Road West - Smethwick,2023-03-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
721747,Monmouth Road West - Smethwick,2023-03-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
721747,Monmouth Road West - Smethwick,2023-03-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
721747,Monmouth Road West - Smethwick,2023-03-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
721747,Monmouth Road West - Smethwick,2023-03-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
721747,Monmouth Road West - Smethwick,2023-03-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
721747,Monmouth Road West - Smethwick,2023-03-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
721747,Monmouth Road West - Smethwick,2023-03-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
721747,Monmouth Road West - Smethwick,2023-03-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
721747,Monmouth Road West - Smethwick,2023-03-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
721747,Monmouth Road West - Smethwick,2023-03-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
721747,Monmouth Road West - Smethwick,2023-03-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
721747,Monmouth Road West - Smethwick,2023-03-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
721747,Monmouth Road West - Smethwick,2023-03-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
721747,Monmouth Road West - Smethwick,2023-03-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
721747,Monmouth Road West - Smethwick,2023-03-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
721747,Monmouth Road West - Smethwick,2023-03-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
721747,Monmouth Road West - Smethwick,2023-03-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
721747,Monmouth Road West - Smethwick,2023-03-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
721747,Monmouth Road West - Smethwick,2023-03-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
721747,Monmouth Road West - Smethwick,2023-03-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
721747,Monmouth Road West - Smethwick,2023-03-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
721747,Monmouth Road West - Smethwick,2023-03-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
721747,Monmouth Road West - Smethwick,2023-03-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
721747,Monmouth Road West - Smethwick,2023-03-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
721747,Monmouth Road West - Smethwick,2023-03-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
721747,Monmouth Road West - Smethwick,2023-03-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
721747,Monmouth Road West - Smethwick,2023-03-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
721747,Monmouth Road West - Smethwick,2023-03-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
721747,Monmouth Road West - Smethwick,2023-03-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
721747,Monmouth Road West - Smethwick,2023-03-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
721747,Monmouth Road West - Smethwick,2023-03-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
721747,Monmouth Road West - Smethwick,2023-03-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
721747,Monmouth Road West - Smethwick,2023-03-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
721747,Monmouth Road West - Smethwick,2023-03-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
721747,Monmouth Road West - Smethwick,2023-03-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
721747,Monmouth Road West - Smethwick,2023-03-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
721747,Monmouth Road West - Smethwick,2023-03-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
721747,Monmouth Road West - Smethwick,2023-03-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
721747,Monmouth Road West - Smethwick,2023-03-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
721747,Monmouth Road West - Smethwick,2023-03-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
721747,Monmouth Road West - Smethwick,2023-03-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
721747,Monmouth Road West - Smethwick,2023-03-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
721747,Monmouth Road West - Smethwick,2023-03-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
721747,Monmouth Road West - Smethwick,2023-03-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
721747,Monmouth Road West - Smethwick,2023-03-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
721747,Monmouth Road West - Smethwick,2023-03-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
721747,Monmouth Road West - Smethwick,2023-03-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
721747,Monmouth Road West - Smethwick,2023-03-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
721747,Monmouth Road West - Smethwick,2023-03-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
721747,Monmouth Road West - Smethwick,2023-03-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
721747,Monmouth Road West - Smethwick,2023-03-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
721747,Monmouth Road West - Smethwick,2023-03-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
721747,Monmouth Road West - Smethwick,2023-03-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
721747,Monmouth Road West - Smethwick,2023-03-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
721747,Monmouth Road West - Smethwick,2023-03-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
721747,Monmouth Road West - Smethwick,2023-03-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
721747,Monmouth Road West - Smethwick,2023-03-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
721747,Monmouth Road West - Smethwick,2023-03-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
721747,Monmouth Road West - Smethwick,2023-03-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
721747,Monmouth Road West - Smethwick,2023-03-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
721747,Monmouth Road West - Smethwick,2023-03-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
721747,Monmouth Road West - Smethwick,2023-03-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
721747,Monmouth Road West - Smethwick,2023-03-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
721747,Monmouth Road West - Smethwick,2023-03-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
721747,Monmouth Road West - Smethwick,2023-03-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
721747,Monmouth Road West - Smethwick,2023-03-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
721747,Monmouth Road West - Smethwick,2023-03-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
721747,Monmouth Road West - Smethwick,2023-03-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
721747,Monmouth Road West - Smethwick,2023-03-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
721747,Monmouth Road West - Smethwick,2023-03-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
721747,Monmouth Road West - Smethwick,2023-03-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
721747,Monmouth Road West - Smethwick,2023-03-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
721747,Monmouth Road West - Smethwick,2023-03-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
721747,Monmouth Road West - Smethwick,2023-03-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
721747,Monmouth Road West - Smethwick,2023-03-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
721747,Monmouth Road West - Smethwick,2023-03-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
721747,Monmouth Road West - Smethwick,2023-03-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
721747,Monmouth Road West - Smethwick,2023-03-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
721747,Monmouth Road West - Smethwick,2023-03-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
721747,Monmouth Road West - Smethwick,2023-03-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
721747,Monmouth Road West - Smethwick,2023-03-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
721747,Monmouth Road West - Smethwick,2023-03-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
721747,Monmouth Road West - Smethwick,2023-03-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
721747,Monmouth Road West - Smethwick,2023-03-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
721747,Monmouth Road West - Smethwick,2023-03-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
721747,Monmouth Road West - Smethwick,2023-03-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
721747,Monmouth Road West - Smethwick,2023-03-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
721747,Monmouth Road West - Smethwick,2023-03-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
721747,Monmouth Road West - Smethwick,2023-03-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
721747,Monmouth Road West - Smethwick,2023-03-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
721747,Monmouth Road West - Smethwick,2023-03-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
721747,Monmouth Road West - Smethwick,2023-03-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
721747,Monmouth Road West - Smethwick,2023-03-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
721747,Monmouth Road West - Smethwick,2023-03-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
721747,Monmouth Road West - Smethwick,2023-03-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
721747,Monmouth Road West - Smethwick,2023-03-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
721747,Monmouth Road West - Smethwick,2023-03-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
721747,Monmouth Road West - Smethwick,2023-03-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
721747,Monmouth Road West - Smethwick,2023-03-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
721747,Monmouth Road West - Smethwick,2023-03-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
721747,Monmouth Road West - Smethwick,2023-03-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
721747,Monmouth Road West - Smethwick,2023-03-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
721747,Monmouth Road West - Smethwick,2023-03-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
721747,Monmouth Road West - Smethwick,2023-03-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
721747,Monmouth Road West - Smethwick,2023-03-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
721747,Monmouth Road West - Smethwick,2023-03-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
721747,Monmouth Road West - Smethwick,2023-03-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
721747,Monmouth Road West - Smethwick,2023-03-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
721747,Monmouth Road West - Smethwick,2023-03-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
721747,Monmouth Road West - Smethwick,2023-03-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
721747,Monmouth Road West - Smethwick,2023-03-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
721747,Monmouth Road West - Smethwick,2023-03-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
721747,Monmouth Road West - Smethwick,2023-03-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
721747,Monmouth Road West - Smethwick,2023-03-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
721747,Monmouth Road West - Smethwick,2023-03-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
721747,Monmouth Road West - Smethwick,2023-03-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
721747,Monmouth Road West - Smethwick,2023-03-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
721747,Monmouth Road West - Smethwick,2023-03-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
721747,Monmouth Road West - Smethwick,2023-03-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
721747,Monmouth Road West - Smethwick,2023-03-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
721747,Monmouth Road West - Smethwick,2023-03-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
721747,Monmouth Road West - Smethwick,2023-03-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
721747,Monmouth Road West - Smethwick,2023-03-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
721747,Monmouth Road West - Smethwick,2023-03-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
721747,Monmouth Road West - Smethwick,2023-03-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
721747,Monmouth Road West - Smethwick,2023-03-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
721747,Monmouth Road West - Smethwick,2023-03-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
721747,Monmouth Road West - Smethwick,2023-03-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
721747,Monmouth Road West - Smethwick,2023-03-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
721747,Monmouth Road West - Smethwick,2023-03-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
721747,Monmouth Road West - Smethwick,2023-03-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
721747,Monmouth Road West - Smethwick,2023-03-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
721747,Monmouth Road West - Smethwick,2023-03-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
721747,Monmouth Road West - Smethwick,2023-03-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
721747,Monmouth Road West - Smethwick,2023-03-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
721747,Monmouth Road West - Smethwick,2023-03-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
721747,Monmouth Road West - Smethwick,2023-03-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
721747,Monmouth Road West - Smethwick,2023-03-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
721747,Monmouth Road West - Smethwick,2023-03-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
721747,Monmouth Road West - Smethwick,2023-03-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
721747,Monmouth Road West - Smethwick,2023-03-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
721747,Monmouth Road West - Smethwick,2023-03-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
721747,Monmouth Road West - Smethwick,2023-03-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
721747,Monmouth Road West - Smethwick,2023-03-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
721747,Monmouth Road West - Smethwick,2023-03-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
721747,Monmouth Road West - Smethwick,2023-03-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
721747,Monmouth Road West - Smethwick,2023-03-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
721747,Monmouth Road West - Smethwick,2023-03-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
721747,Monmouth Road West - Smethwick,2023-03-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
721747,Monmouth Road West - Smethwick,2023-03-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
721747,Monmouth Road West - Smethwick,2023-03-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
721747,Monmouth Road West - Smethwick,2023-03-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
721747,Monmouth Road West - Smethwick,2023-03-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
721747,Monmouth Road West - Smethwick,2023-03-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
721747,Monmouth Road West - Smethwick,2023-03-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
721747,Monmouth Road West - Smethwick,2023-03-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
721747,Monmouth Road West - Smethwick,2023-03-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
721747,Monmouth Road West - Smethwick,2023-03-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
721747,Monmouth Road West - Smethwick,2023-03-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
721747,Monmouth Road West - Smethwick,2023-03-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
721747,Monmouth Road West - Smethwick,2023-03-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
721747,Monmouth Road West - Smethwick,2023-03-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
721747,Monmouth Road West - Smethwick,2023-03-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
721747,Monmouth Road West - Smethwick,2023-03-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
721747,Monmouth Road West - Smethwick,2023-03-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
721747,Monmouth Road West - Smethwick,2023-03-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
721747,Monmouth Road West - Smethwick,2023-03-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
721747,Monmouth Road West - Smethwick,2023-03-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
721747,Monmouth Road West - Smethwick,2023-03-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
721747,Monmouth Road West - Smethwick,2023-03-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
721747,Monmouth Road West - Smethwick,2023-03-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
721747,Monmouth Road West - Smethwick,2023-03-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
721747,Monmouth Road West - Smethwick,2023-03-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
721747,Monmouth Road West - Smethwick,2023-03-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
721747,Monmouth Road West - Smethwick,2023-03-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
721747,Monmouth Road West - Smethwick,2023-03-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
721747,Monmouth Road West - Smethwick,2023-03-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
721747,Monmouth Road West - Smethwick,2023-03-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
721747,Monmouth Road West - Smethwick,2023-03-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
721747,Monmouth Road West - Smethwick,2023-03-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
721747,Monmouth Road West - Smethwick,2023-03-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
721747,Monmouth Road West - Smethwick,2023-03-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
721747,Monmouth Road West - Smethwick,2023-03-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
721747,Monmouth Road West - Smethwick,2023-03-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
721747,Monmouth Road West - Smethwick,2023-03-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
721747,Monmouth Road West - Smethwick,2023-03-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
721747,Monmouth Road West - Smethwick,2023-03-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
721747,Monmouth Road West - Smethwick,2023-03-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
721747,Monmouth Road West - Smethwick,2023-03-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
721747,Monmouth Road West - Smethwick,2023-03-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
721747,Monmouth Road West - Smethwick,2023-03-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
721747,Monmouth Road West - Smethwick,2023-03-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
721747,Monmouth Road West - Smethwick,2023-03-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
721747,Monmouth Road West - Smethwick,2023-03-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
721747,Monmouth Road West - Smethwick,2023-03-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
721747,Monmouth Road West - Smethwick,2023-03-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
721747,Monmouth Road West - Smethwick,2023-03-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
721747,Monmouth Road West - Smethwick,2023-03-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
721747,Monmouth Road West - Smethwick,2023-03-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
721747,Monmouth Road West - Smethwick,2023-03-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
721747,Monmouth Road West - Smethwick,2023-03-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
721747,Monmouth Road West - Smethwick,2023-03-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
721747,Monmouth Road West - Smethwick,2023-03-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
721747,Monmouth Road West - Smethwick,2023-03-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
721747,Monmouth Road West - Smethwick,2023-03-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
721747,Monmouth Road West - Smethwick,2023-03-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
721747,Monmouth Road West - Smethwick,2023-03-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
721747,Monmouth Road West - Smethwick,2023-03-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
721747,Monmouth Road West - Smethwick,2023-03-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
721747,Monmouth Road West - Smethwick,2023-03-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
721747,Monmouth Road West - Smethwick,2023-03-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
721747,Monmouth Road West - Smethwick,2023-03-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
721747,Monmouth Road West - Smethwick,2023-03-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
721747,Monmouth Road West - Smethwick,2023-03-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
721747,Monmouth Road West - Smethwick,2023-03-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
721747,Monmouth Road West - Smethwick,2023-03-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
721747,Monmouth Road West - Smethwick,2023-03-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
721747,Monmouth Road West - Smethwick,2023-03-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
721747,Monmouth Road West - Smethwick,2023-03-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
721747,Monmouth Road West - Smethwick,2023-03-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
721747,Monmouth Road West - Smethwick,2023-03-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
721747,Monmouth Road West - Smethwick,2023-03-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
721747,Monmouth Road West - Smethwick,2023-03-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
721747,Monmouth Road West - Smethwick,2023-03-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
721747,Monmouth Road West - Smethwick,2023-03-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
721747,Monmouth Road West - Smethwick,2023-03-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
721747,Monmouth Road West - Smethwick,2023-03-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
721747,Monmouth Road West - Smethwick,2023-03-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
721747,Monmouth Road West - Smethwick,2023-03-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
721747,Monmouth Road West - Smethwick,2023-03-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
721747,Monmouth Road West - Smethwick,2023-03-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
721747,Monmouth Road West - Smethwick,2023-03-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
721747,Monmouth Road West - Smethwick,2023-03-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
721747,Monmouth Road West - Smethwick,2023-03-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
721747,Monmouth Road West - Smethwick,2023-03-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
721747,Monmouth Road West - Smethwick,2023-03-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
721747,Monmouth Road West - Smethwick,2023-03-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
721747,Monmouth Road West - Smethwick,2023-03-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
721747,Monmouth Road West - Smethwick,2023-03-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
721747,Monmouth Road West - Smethwick,2023-03-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
721747,Monmouth Road West - Smethwick,2023-03-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
721747,Monmouth Road West - Smethwick,2023-03-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
721747,Monmouth Road West - Smethwick,2023-03-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
721747,Monmouth Road West - Smethwick,2023-03-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
721747,Monmouth Road West - Smethwick,2023-03-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
721747,Monmouth Road West - Smethwick,2023-03-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
721747,Monmouth Road West - Smethwick,2023-03-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
721747,Monmouth Road West - Smethwick,2023-03-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
721747,Monmouth Road West - Smethwick,2023-03-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
721747,Monmouth Road West - Smethwick,2023-03-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
721747,Monmouth Road West - Smethwick,2023-03-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
721747,Monmouth Road West - Smethwick,2023-03-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
721747,Monmouth Road West - Smethwick,2023-03-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
721747,Monmouth Road West - Smethwick,2023-03-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
721747,Monmouth Road West - Smethwick,2023-03-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
721747,Monmouth Road West - Smethwick,2023-03-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
721747,Monmouth Road West - Smethwick,2023-03-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
721747,Monmouth Road West - Smethwick,2023-03-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
721747,Monmouth Road West - Smethwick,2023-03-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
721747,Monmouth Road West - Smethwick,2023-03-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
721747,Monmouth Road West - Smethwick,2023-03-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
721747,Monmouth Road West - Smethwick,2023-03-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
721747,Monmouth Road West - Smethwick,2023-03-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
721747,Monmouth Road West - Smethwick,2023-03-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
721747,Monmouth Road West - Smethwick,2023-03-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
721747,Monmouth Road West - Smethwick,2023-03-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
721747,Monmouth Road West - Smethwick,2023-03-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
721747,Monmouth Road West - Smethwick,2023-03-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
721747,Monmouth Road West - Smethwick,2023-03-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
721747,Monmouth Road West - Smethwick,2023-03-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
721747,Monmouth Road West - Smethwick,2023-03-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
721747,Monmouth Road West - Smethwick,2023-03-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
721747,Monmouth Road West - Smethwick,2023-03-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
721747,Monmouth Road West - Smethwick,2023-03-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
721747,Monmouth Road West - Smethwick,2023-03-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
721747,Monmouth Road West - Smethwick,2023-03-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
721747,Monmouth Road West - Smethwick,2023-03-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
721747,Monmouth Road West - Smethwick,2023-03-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
721747,Monmouth Road West - Smethwick,2023-03-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
721747,Monmouth Road West - Smethwick,2023-03-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
721747,Monmouth Road West - Smethwick,2023-03-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
721747,Monmouth Road West - Smethwick,2023-03-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
721747,Monmouth Road West - Smethwick,2023-03-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
721747,Monmouth Road West - Smethwick,2023-03-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
721747,Monmouth Road West - Smethwick,2023-03-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
721747,Monmouth Road West - Smethwick,2023-03-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
721747,Monmouth Road West - Smethwick,2023-03-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
721747,Monmouth Road West - Smethwick,2023-03-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
721747,Monmouth Road West - Smethwick,2023-03-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
721747,Monmouth Road West - Smethwick,2023-03-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
721747,Monmouth Road West - Smethwick,2023-03-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
721747,Monmouth Road West - Smethwick,2023-03-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
721747,Monmouth Road West - Smethwick,2023-03-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
721747,Monmouth Road West - Smethwick,2023-03-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
721747,Monmouth Road West - Smethwick,2023-03-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
721747,Monmouth Road West - Smethwick,2023-03-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
721747,Monmouth Road West - Smethwick,2023-03-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
721747,Monmouth Road West - Smethwick,2023-03-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
721747,Monmouth Road West - Smethwick,2023-03-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
721747,Monmouth Road West - Smethwick,2023-03-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
721747,Monmouth Road West - Smethwick,2023-03-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
721747,Monmouth Road West - Smethwick,2023-03-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
721747,Monmouth Road West - Smethwick,2023-03-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
721747,Monmouth Road West - Smethwick,2023-03-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
721747,Monmouth Road West - Smethwick,2023-03-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
721747,Monmouth Road West - Smethwick,2023-03-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
721747,Monmouth Road West - Smethwick,2023-03-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
721747,Monmouth Road West - Smethwick,2023-03-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
721747,Monmouth Road West - Smethwick,2023-03-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
721747,Monmouth Road West - Smethwick,2023-03-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
721747,Monmouth Road West - Smethwick,2023-03-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
721747,Monmouth Road West - Smethwick,2023-03-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
721747,Monmouth Road West - Smethwick,2023-03-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
721747,Monmouth Road West - Smethwick,2023-03-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
721747,Monmouth Road West - Smethwick,2023-03-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
721747,Monmouth Road West - Smethwick,2023-03-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
721747,Monmouth Road West - Smethwick,2023-03-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
721747,Monmouth Road West - Smethwick,2023-03-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
721747,Monmouth Road West - Smethwick,2023-03-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
721747,Monmouth Road West - Smethwick,2023-03-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
721747,Monmouth Road West - Smethwick,2023-03-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
721747,Monmouth Road West - Smethwick,2023-03-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
721747,Monmouth Road West - Smethwick,2023-03-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
721747,Monmouth Road West - Smethwick,2023-03-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
721747,Monmouth Road West - Smethwick,2023-03-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
721747,Monmouth Road West - Smethwick,2023-03-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
721747,Monmouth Road West - Smethwick,2023-03-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
721747,Monmouth Road West - Smethwick,2023-03-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
721747,Monmouth Road West - Smethwick,2023-03-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
721747,Monmouth Road West - Smethwick,2023-03-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
721747,Monmouth Road West - Smethwick,2023-03-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
721747,Monmouth Road West - Smethwick,2023-03-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
721747,Monmouth Road West - Smethwick,2023-03-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
721747,Monmouth Road West - Smethwick,2023-03-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
721747,Monmouth Road West - Smethwick,2023-03-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
721747,Monmouth Road West - Smethwick,2023-03-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
721747,Monmouth Road West - Smethwick,2023-03-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
721747,Monmouth Road West - Smethwick,2023-03-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
721747,Monmouth Road West - Smethwick,2023-03-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
721747,Monmouth Road West - Smethwick,2023-03-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
721747,Monmouth Road West - Smethwick,2023-03-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
721747,Monmouth Road West - Smethwick,2023-03-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
721747,Monmouth Road West - Smethwick,2023-03-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
721747,Monmouth Road West - Smethwick,2023-03-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
721747,Monmouth Road West - Smethwick,2023-03-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
721747,Monmouth Road West - Smethwick,2023-03-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
721747,Monmouth Road West - Smethwick,2023-03-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
721747,Monmouth Road West - Smethwick,2023-03-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
721747,Monmouth Road West - Smethwick,2023-03-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
721747,Monmouth Road West - Smethwick,2023-03-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
721747,Monmouth Road West - Smethwick,2023-03-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
721747,Monmouth Road West - Smethwick,2023-03-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
721747,Monmouth Road West - Smethwick,2023-03-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
721747,Monmouth Road West - Smethwick,2023-03-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
721747,Monmouth Road West - Smethwick,2023-03-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
721747,Monmouth Road West - Smethwick,2023-03-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
721747,Monmouth Road West - Smethwick,2023-03-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
721747,Monmouth Road West - Smethwick,2023-03-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
721747,Monmouth Road West - Smethwick,2023-03-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
721747,Monmouth Road West - Smethwick,2023-03-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
721747,Monmouth Road West - Smethwick,2023-03-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
721747,Monmouth Road West - Smethwick,2023-03-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
721747,Monmouth Road West - Smethwick,2023-03-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
721747,Monmouth Road West - Smethwick,2023-03-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
721747,Monmouth Road West - Smethwick,2023-03-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
721747,Monmouth Road West - Smethwick,2023-03-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
721747,Monmouth Road West - Smethwick,2023-03-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
721747,Monmouth Road West - Smethwick,2023-03-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
721747,Monmouth Road West - Smethwick,2023-03-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
721747,Monmouth Road West - Smethwick,2023-03-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
721747,Monmouth Road West - Smethwick,2023-03-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
721747,Monmouth Road West - Smethwick,2023-03-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
721747,Monmouth Road West - Smethwick,2023-03-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
721747,Monmouth Road West - Smethwick,2023-03-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
721747,Monmouth Road West - Smethwick,2023-03-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
721747,Monmouth Road West - Smethwick,2023-03-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
721747,Monmouth Road West - Smethwick,2023-03-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
721747,Monmouth Road West - Smethwick,2023-03-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
721747,Monmouth Road West - Smethwick,2023-03-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
721747,Monmouth Road West - Smethwick,2023-03-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
721747,Monmouth Road West - Smethwick,2023-03-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
721747,Monmouth Road West - Smethwick,2023-03-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
721747,Monmouth Road West - Smethwick,2023-03-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
721747,Monmouth Road West - Smethwick,2023-03-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
721747,Monmouth Road West - Smethwick,2023-03-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
721747,Monmouth Road West - Smethwick,2023-03-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
721747,Monmouth Road West - Smethwick,2023-03-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
721747,Monmouth Road West - Smethwick,2023-03-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
721747,Monmouth Road West - Smethwick,2023-03-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
721747,Monmouth Road West - Smethwick,2023-03-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
721747,Monmouth Road West - Smethwick,2023-03-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
721747,Monmouth Road West - Smethwick,2023-03-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
721747,Monmouth Road West - Smethwick,2023-03-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
