Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-03-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
721747,Monmouth Road West - Smethwick,2023-03-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
721747,Monmouth Road West - Smethwick,2023-03-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
721747,Monmouth Road West - Smethwick,2023-03-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
721747,Monmouth Road West - Smethwick,2023-03-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
721747,Monmouth Road West - Smethwick,2023-03-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
721747,Monmouth Road West - Smethwick,2023-03-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
721747,Monmouth Road West - Smethwick,2023-03-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
721747,Monmouth Road West - Smethwick,2023-03-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
721747,Monmouth Road West - Smethwick,2023-03-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
721747,Monmouth Road West - Smethwick,2023-03-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
721747,Monmouth Road West - Smethwick,2023-03-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
721747,Monmouth Road West - Smethwick,2023-03-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
721747,Monmouth Road West - Smethwick,2023-03-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
721747,Monmouth Road West - Smethwick,2023-03-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
721747,Monmouth Road West - Smethwick,2023-03-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
721747,Monmouth Road West - Smethwick,2023-03-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
721747,Monmouth Road West - Smethwick,2023-03-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
721747,Monmouth Road West - Smethwick,2023-03-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
721747,Monmouth Road West - Smethwick,2023-03-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
721747,Monmouth Road West - Smethwick,2023-03-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
721747,Monmouth Road West - Smethwick,2023-03-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
721747,Monmouth Road West - Smethwick,2023-03-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
721747,Monmouth Road West - Smethwick,2023-03-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
721747,Monmouth Road West - Smethwick,2023-03-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
721747,Monmouth Road West - Smethwick,2023-03-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
721747,Monmouth Road West - Smethwick,2023-03-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
721747,Monmouth Road West - Smethwick,2023-03-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
721747,Monmouth Road West - Smethwick,2023-03-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
721747,Monmouth Road West - Smethwick,2023-03-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
721747,Monmouth Road West - Smethwick,2023-03-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
721747,Monmouth Road West - Smethwick,2023-03-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
721747,Monmouth Road West - Smethwick,2023-03-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
721747,Monmouth Road West - Smethwick,2023-03-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
721747,Monmouth Road West - Smethwick,2023-03-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
721747,Monmouth Road West - Smethwick,2023-03-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
721747,Monmouth Road West - Smethwick,2023-03-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
721747,Monmouth Road West - Smethwick,2023-03-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
721747,Monmouth Road West - Smethwick,2023-03-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
721747,Monmouth Road West - Smethwick,2023-03-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
721747,Monmouth Road West - Smethwick,2023-03-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
721747,Monmouth Road West - Smethwick,2023-03-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
721747,Monmouth Road West - Smethwick,2023-03-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
721747,Monmouth Road West - Smethwick,2023-03-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
721747,Monmouth Road West - Smethwick,2023-03-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
721747,Monmouth Road West - Smethwick,2023-03-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
721747,Monmouth Road West - Smethwick,2023-03-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
721747,Monmouth Road West - Smethwick,2023-03-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
721747,Monmouth Road West - Smethwick,2023-03-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
721747,Monmouth Road West - Smethwick,2023-03-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
721747,Monmouth Road West - Smethwick,2023-03-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
721747,Monmouth Road West - Smethwick,2023-03-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
721747,Monmouth Road West - Smethwick,2023-03-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
721747,Monmouth Road West - Smethwick,2023-03-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
721747,Monmouth Road West - Smethwick,2023-03-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
721747,Monmouth Road West - Smethwick,2023-03-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
721747,Monmouth Road West - Smethwick,2023-03-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
721747,Monmouth Road West - Smethwick,2023-03-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
721747,Monmouth Road West - Smethwick,2023-03-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
721747,Monmouth Road West - Smethwick,2023-03-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
721747,Monmouth Road West - Smethwick,2023-03-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
721747,Monmouth Road West - Smethwick,2023-03-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
721747,Monmouth Road West - Smethwick,2023-03-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
721747,Monmouth Road West - Smethwick,2023-03-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
721747,Monmouth Road West - Smethwick,2023-03-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
721747,Monmouth Road West - Smethwick,2023-03-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
721747,Monmouth Road West - Smethwick,2023-03-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
721747,Monmouth Road West - Smethwick,2023-03-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
721747,Monmouth Road West - Smethwick,2023-03-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
721747,Monmouth Road West - Smethwick,2023-03-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
721747,Monmouth Road West - Smethwick,2023-03-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
721747,Monmouth Road West - Smethwick,2023-03-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
721747,Monmouth Road West - Smethwick,2023-03-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
721747,Monmouth Road West - Smethwick,2023-03-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
721747,Monmouth Road West - Smethwick,2023-03-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
721747,Monmouth Road West - Smethwick,2023-03-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
721747,Monmouth Road West - Smethwick,2023-03-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
721747,Monmouth Road West - Smethwick,2023-03-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
721747,Monmouth Road West - Smethwick,2023-03-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
721747,Monmouth Road West - Smethwick,2023-03-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
721747,Monmouth Road West - Smethwick,2023-03-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
721747,Monmouth Road West - Smethwick,2023-03-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
721747,Monmouth Road West - Smethwick,2023-03-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
721747,Monmouth Road West - Smethwick,2023-03-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
721747,Monmouth Road West - Smethwick,2023-03-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
721747,Monmouth Road West - Smethwick,2023-03-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
721747,Monmouth Road West - Smethwick,2023-03-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
721747,Monmouth Road West - Smethwick,2023-03-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
721747,Monmouth Road West - Smethwick,2023-03-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
721747,Monmouth Road West - Smethwick,2023-03-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
721747,Monmouth Road West - Smethwick,2023-03-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
721747,Monmouth Road West - Smethwick,2023-03-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
721747,Monmouth Road West - Smethwick,2023-03-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
721747,Monmouth Road West - Smethwick,2023-03-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
721747,Monmouth Road West - Smethwick,2023-03-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
721747,Monmouth Road West - Smethwick,2023-03-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
721747,Monmouth Road West - Smethwick,2023-03-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
721747,Monmouth Road West - Smethwick,2023-03-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
721747,Monmouth Road West - Smethwick,2023-03-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
721747,Monmouth Road West - Smethwick,2023-03-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
721747,Monmouth Road West - Smethwick,2023-03-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
721747,Monmouth Road West - Smethwick,2023-03-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
721747,Monmouth Road West - Smethwick,2023-03-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
721747,Monmouth Road West - Smethwick,2023-03-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
721747,Monmouth Road West - Smethwick,2023-03-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
721747,Monmouth Road West - Smethwick,2023-03-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
721747,Monmouth Road West - Smethwick,2023-03-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
721747,Monmouth Road West - Smethwick,2023-03-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
721747,Monmouth Road West - Smethwick,2023-03-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
721747,Monmouth Road West - Smethwick,2023-03-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
721747,Monmouth Road West - Smethwick,2023-03-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
721747,Monmouth Road West - Smethwick,2023-03-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
721747,Monmouth Road West - Smethwick,2023-03-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
721747,Monmouth Road West - Smethwick,2023-03-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
721747,Monmouth Road West - Smethwick,2023-03-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
721747,Monmouth Road West - Smethwick,2023-03-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
721747,Monmouth Road West - Smethwick,2023-03-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
721747,Monmouth Road West - Smethwick,2023-03-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
721747,Monmouth Road West - Smethwick,2023-03-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
721747,Monmouth Road West - Smethwick,2023-03-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
721747,Monmouth Road West - Smethwick,2023-03-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
721747,Monmouth Road West - Smethwick,2023-03-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
721747,Monmouth Road West - Smethwick,2023-03-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
721747,Monmouth Road West - Smethwick,2023-03-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
721747,Monmouth Road West - Smethwick,2023-03-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
721747,Monmouth Road West - Smethwick,2023-03-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
721747,Monmouth Road West - Smethwick,2023-03-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
721747,Monmouth Road West - Smethwick,2023-03-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
721747,Monmouth Road West - Smethwick,2023-03-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
721747,Monmouth Road West - Smethwick,2023-03-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
721747,Monmouth Road West - Smethwick,2023-03-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
721747,Monmouth Road West - Smethwick,2023-03-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
721747,Monmouth Road West - Smethwick,2023-03-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
721747,Monmouth Road West - Smethwick,2023-03-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
721747,Monmouth Road West - Smethwick,2023-03-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
721747,Monmouth Road West - Smethwick,2023-03-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
721747,Monmouth Road West - Smethwick,2023-03-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
721747,Monmouth Road West - Smethwick,2023-03-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
721747,Monmouth Road West - Smethwick,2023-03-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
721747,Monmouth Road West - Smethwick,2023-03-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
721747,Monmouth Road West - Smethwick,2023-03-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
721747,Monmouth Road West - Smethwick,2023-03-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
721747,Monmouth Road West - Smethwick,2023-03-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
721747,Monmouth Road West - Smethwick,2023-03-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
721747,Monmouth Road West - Smethwick,2023-03-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
721747,Monmouth Road West - Smethwick,2023-03-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
721747,Monmouth Road West - Smethwick,2023-03-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
721747,Monmouth Road West - Smethwick,2023-03-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
721747,Monmouth Road West - Smethwick,2023-03-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
721747,Monmouth Road West - Smethwick,2023-03-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
721747,Monmouth Road West - Smethwick,2023-03-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
721747,Monmouth Road West - Smethwick,2023-03-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
721747,Monmouth Road West - Smethwick,2023-03-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
721747,Monmouth Road West - Smethwick,2023-03-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
721747,Monmouth Road West - Smethwick,2023-03-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
721747,Monmouth Road West - Smethwick,2023-03-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
721747,Monmouth Road West - Smethwick,2023-03-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
721747,Monmouth Road West - Smethwick,2023-03-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
721747,Monmouth Road West - Smethwick,2023-03-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
721747,Monmouth Road West - Smethwick,2023-03-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
721747,Monmouth Road West - Smethwick,2023-03-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
721747,Monmouth Road West - Smethwick,2023-03-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
721747,Monmouth Road West - Smethwick,2023-03-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
721747,Monmouth Road West - Smethwick,2023-03-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
721747,Monmouth Road West - Smethwick,2023-03-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
721747,Monmouth Road West - Smethwick,2023-03-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
721747,Monmouth Road West - Smethwick,2023-03-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
721747,Monmouth Road West - Smethwick,2023-03-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
721747,Monmouth Road West - Smethwick,2023-03-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
721747,Monmouth Road West - Smethwick,2023-03-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
721747,Monmouth Road West - Smethwick,2023-03-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
721747,Monmouth Road West - Smethwick,2023-03-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
721747,Monmouth Road West - Smethwick,2023-03-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
721747,Monmouth Road West - Smethwick,2023-03-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
721747,Monmouth Road West - Smethwick,2023-03-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
721747,Monmouth Road West - Smethwick,2023-03-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
721747,Monmouth Road West - Smethwick,2023-03-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
721747,Monmouth Road West - Smethwick,2023-03-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
721747,Monmouth Road West - Smethwick,2023-03-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
721747,Monmouth Road West - Smethwick,2023-03-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
721747,Monmouth Road West - Smethwick,2023-03-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
721747,Monmouth Road West - Smethwick,2023-03-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
721747,Monmouth Road West - Smethwick,2023-03-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
721747,Monmouth Road West - Smethwick,2023-03-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
721747,Monmouth Road West - Smethwick,2023-03-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
721747,Monmouth Road West - Smethwick,2023-03-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
721747,Monmouth Road West - Smethwick,2023-03-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
721747,Monmouth Road West - Smethwick,2023-03-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
721747,Monmouth Road West - Smethwick,2023-03-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
721747,Monmouth Road West - Smethwick,2023-03-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
721747,Monmouth Road West - Smethwick,2023-03-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
721747,Monmouth Road West - Smethwick,2023-03-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
721747,Monmouth Road West - Smethwick,2023-03-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
721747,Monmouth Road West - Smethwick,2023-03-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
721747,Monmouth Road West - Smethwick,2023-03-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
721747,Monmouth Road West - Smethwick,2023-03-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
721747,Monmouth Road West - Smethwick,2023-03-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
721747,Monmouth Road West - Smethwick,2023-03-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
721747,Monmouth Road West - Smethwick,2023-03-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
721747,Monmouth Road West - Smethwick,2023-03-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
721747,Monmouth Road West - Smethwick,2023-03-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
721747,Monmouth Road West - Smethwick,2023-03-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
721747,Monmouth Road West - Smethwick,2023-03-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
721747,Monmouth Road West - Smethwick,2023-03-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
721747,Monmouth Road West - Smethwick,2023-03-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
721747,Monmouth Road West - Smethwick,2023-03-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
721747,Monmouth Road West - Smethwick,2023-03-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
721747,Monmouth Road West - Smethwick,2023-03-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
721747,Monmouth Road West - Smethwick,2023-03-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
721747,Monmouth Road West - Smethwick,2023-03-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
721747,Monmouth Road West - Smethwick,2023-03-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
721747,Monmouth Road West - Smethwick,2023-03-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
721747,Monmouth Road West - Smethwick,2023-03-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
721747,Monmouth Road West - Smethwick,2023-03-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
721747,Monmouth Road West - Smethwick,2023-03-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
721747,Monmouth Road West - Smethwick,2023-03-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
721747,Monmouth Road West - Smethwick,2023-03-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
721747,Monmouth Road West - Smethwick,2023-03-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
721747,Monmouth Road West - Smethwick,2023-03-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
721747,Monmouth Road West - Smethwick,2023-03-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
721747,Monmouth Road West - Smethwick,2023-03-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
721747,Monmouth Road West - Smethwick,2023-03-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
721747,Monmouth Road West - Smethwick,2023-03-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
721747,Monmouth Road West - Smethwick,2023-03-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
721747,Monmouth Road West - Smethwick,2023-03-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
721747,Monmouth Road West - Smethwick,2023-03-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
721747,Monmouth Road West - Smethwick,2023-03-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
721747,Monmouth Road West - Smethwick,2023-03-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
721747,Monmouth Road West - Smethwick,2023-03-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
721747,Monmouth Road West - Smethwick,2023-03-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
721747,Monmouth Road West - Smethwick,2023-03-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
721747,Monmouth Road West - Smethwick,2023-03-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
721747,Monmouth Road West - Smethwick,2023-03-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
721747,Monmouth Road West - Smethwick,2023-03-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
721747,Monmouth Road West - Smethwick,2023-03-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
721747,Monmouth Road West - Smethwick,2023-03-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
721747,Monmouth Road West - Smethwick,2023-03-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
721747,Monmouth Road West - Smethwick,2023-03-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
721747,Monmouth Road West - Smethwick,2023-03-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
721747,Monmouth Road West - Smethwick,2023-03-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
721747,Monmouth Road West - Smethwick,2023-03-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
721747,Monmouth Road West - Smethwick,2023-03-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
721747,Monmouth Road West - Smethwick,2023-03-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
721747,Monmouth Road West - Smethwick,2023-03-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
721747,Monmouth Road West - Smethwick,2023-03-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
721747,Monmouth Road West - Smethwick,2023-03-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
721747,Monmouth Road West - Smethwick,2023-03-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
721747,Monmouth Road West - Smethwick,2023-03-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
721747,Monmouth Road West - Smethwick,2023-03-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
721747,Monmouth Road West - Smethwick,2023-03-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
721747,Monmouth Road West - Smethwick,2023-03-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
721747,Monmouth Road West - Smethwick,2023-03-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
721747,Monmouth Road West - Smethwick,2023-03-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
721747,Monmouth Road West - Smethwick,2023-03-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
721747,Monmouth Road West - Smethwick,2023-03-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
721747,Monmouth Road West - Smethwick,2023-03-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
721747,Monmouth Road West - Smethwick,2023-03-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
721747,Monmouth Road West - Smethwick,2023-03-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
721747,Monmouth Road West - Smethwick,2023-03-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
721747,Monmouth Road West - Smethwick,2023-03-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
721747,Monmouth Road West - Smethwick,2023-03-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
721747,Monmouth Road West - Smethwick,2023-03-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
721747,Monmouth Road West - Smethwick,2023-03-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
721747,Monmouth Road West - Smethwick,2023-03-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
721747,Monmouth Road West - Smethwick,2023-03-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
721747,Monmouth Road West - Smethwick,2023-03-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
721747,Monmouth Road West - Smethwick,2023-03-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
721747,Monmouth Road West - Smethwick,2023-03-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
721747,Monmouth Road West - Smethwick,2023-03-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
721747,Monmouth Road West - Smethwick,2023-03-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
721747,Monmouth Road West - Smethwick,2023-03-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
721747,Monmouth Road West - Smethwick,2023-03-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
721747,Monmouth Road West - Smethwick,2023-03-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
721747,Monmouth Road West - Smethwick,2023-03-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
721747,Monmouth Road West - Smethwick,2023-03-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
721747,Monmouth Road West - Smethwick,2023-03-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
721747,Monmouth Road West - Smethwick,2023-03-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
721747,Monmouth Road West - Smethwick,2023-03-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
721747,Monmouth Road West - Smethwick,2023-03-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
721747,Monmouth Road West - Smethwick,2023-03-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
721747,Monmouth Road West - Smethwick,2023-03-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
721747,Monmouth Road West - Smethwick,2023-03-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
721747,Monmouth Road West - Smethwick,2023-03-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
721747,Monmouth Road West - Smethwick,2023-03-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
721747,Monmouth Road West - Smethwick,2023-03-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
721747,Monmouth Road West - Smethwick,2023-03-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
721747,Monmouth Road West - Smethwick,2023-03-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
721747,Monmouth Road West - Smethwick,2023-03-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
721747,Monmouth Road West - Smethwick,2023-03-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
721747,Monmouth Road West - Smethwick,2023-03-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
721747,Monmouth Road West - Smethwick,2023-03-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
721747,Monmouth Road West - Smethwick,2023-03-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
721747,Monmouth Road West - Smethwick,2023-03-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
721747,Monmouth Road West - Smethwick,2023-03-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
721747,Monmouth Road West - Smethwick,2023-03-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
721747,Monmouth Road West - Smethwick,2023-03-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
721747,Monmouth Road West - Smethwick,2023-03-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
721747,Monmouth Road West - Smethwick,2023-03-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
721747,Monmouth Road West - Smethwick,2023-03-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
721747,Monmouth Road West - Smethwick,2023-03-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
721747,Monmouth Road West - Smethwick,2023-03-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
721747,Monmouth Road West - Smethwick,2023-03-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
721747,Monmouth Road West - Smethwick,2023-03-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
721747,Monmouth Road West - Smethwick,2023-03-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
721747,Monmouth Road West - Smethwick,2023-03-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
721747,Monmouth Road West - Smethwick,2023-03-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
721747,Monmouth Road West - Smethwick,2023-03-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
721747,Monmouth Road West - Smethwick,2023-03-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
721747,Monmouth Road West - Smethwick,2023-03-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
721747,Monmouth Road West - Smethwick,2023-03-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
721747,Monmouth Road West - Smethwick,2023-03-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
721747,Monmouth Road West - Smethwick,2023-03-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
721747,Monmouth Road West - Smethwick,2023-03-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
721747,Monmouth Road West - Smethwick,2023-03-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
721747,Monmouth Road West - Smethwick,2023-03-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
721747,Monmouth Road West - Smethwick,2023-03-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
721747,Monmouth Road West - Smethwick,2023-03-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
721747,Monmouth Road West - Smethwick,2023-03-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
721747,Monmouth Road West - Smethwick,2023-03-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
721747,Monmouth Road West - Smethwick,2023-03-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
721747,Monmouth Road West - Smethwick,2023-03-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
721747,Monmouth Road West - Smethwick,2023-03-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
721747,Monmouth Road West - Smethwick,2023-03-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
721747,Monmouth Road West - Smethwick,2023-03-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
721747,Monmouth Road West - Smethwick,2023-03-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
721747,Monmouth Road West - Smethwick,2023-03-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
721747,Monmouth Road West - Smethwick,2023-03-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
721747,Monmouth Road West - Smethwick,2023-03-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
721747,Monmouth Road West - Smethwick,2023-03-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
721747,Monmouth Road West - Smethwick,2023-03-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
721747,Monmouth Road West - Smethwick,2023-03-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
721747,Monmouth Road West - Smethwick,2023-03-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
721747,Monmouth Road West - Smethwick,2023-03-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
721747,Monmouth Road West - Smethwick,2023-03-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
721747,Monmouth Road West - Smethwick,2023-03-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
721747,Monmouth Road West - Smethwick,2023-03-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
721747,Monmouth Road West - Smethwick,2023-03-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
721747,Monmouth Road West - Smethwick,2023-03-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
721747,Monmouth Road West - Smethwick,2023-03-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
721747,Monmouth Road West - Smethwick,2023-03-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
721747,Monmouth Road West - Smethwick,2023-03-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
721747,Monmouth Road West - Smethwick,2023-03-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
721747,Monmouth Road West - Smethwick,2023-03-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
721747,Monmouth Road West - Smethwick,2023-03-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
721747,Monmouth Road West - Smethwick,2023-03-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
721747,Monmouth Road West - Smethwick,2023-03-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
721747,Monmouth Road West - Smethwick,2023-03-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
721747,Monmouth Road West - Smethwick,2023-03-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
721747,Monmouth Road West - Smethwick,2023-03-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
721747,Monmouth Road West - Smethwick,2023-03-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
721747,Monmouth Road West - Smethwick,2023-03-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
721747,Monmouth Road West - Smethwick,2023-03-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
721747,Monmouth Road West - Smethwick,2023-03-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
721747,Monmouth Road West - Smethwick,2023-03-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
721747,Monmouth Road West - Smethwick,2023-03-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
721747,Monmouth Road West - Smethwick,2023-03-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
721747,Monmouth Road West - Smethwick,2023-03-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
721747,Monmouth Road West - Smethwick,2023-03-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
721747,Monmouth Road West - Smethwick,2023-03-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
721747,Monmouth Road West - Smethwick,2023-03-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
721747,Monmouth Road West - Smethwick,2023-03-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
721747,Monmouth Road West - Smethwick,2023-03-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
721747,Monmouth Road West - Smethwick,2023-03-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
721747,Monmouth Road West - Smethwick,2023-03-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
721747,Monmouth Road West - Smethwick,2023-03-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
721747,Monmouth Road West - Smethwick,2023-03-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
721747,Monmouth Road West - Smethwick,2023-03-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
721747,Monmouth Road West - Smethwick,2023-03-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
721747,Monmouth Road West - Smethwick,2023-03-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
721747,Monmouth Road West - Smethwick,2023-03-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
721747,Monmouth Road West - Smethwick,2023-03-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
721747,Monmouth Road West - Smethwick,2023-03-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
721747,Monmouth Road West - Smethwick,2023-03-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
721747,Monmouth Road West - Smethwick,2023-03-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
721747,Monmouth Road West - Smethwick,2023-03-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
721747,Monmouth Road West - Smethwick,2023-03-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
721747,Monmouth Road West - Smethwick,2023-03-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
721747,Monmouth Road West - Smethwick,2023-03-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
721747,Monmouth Road West - Smethwick,2023-03-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
721747,Monmouth Road West - Smethwick,2023-03-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
721747,Monmouth Road West - Smethwick,2023-03-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
721747,Monmouth Road West - Smethwick,2023-03-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
721747,Monmouth Road West - Smethwick,2023-03-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
721747,Monmouth Road West - Smethwick,2023-03-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
721747,Monmouth Road West - Smethwick,2023-03-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
721747,Monmouth Road West - Smethwick,2023-03-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
721747,Monmouth Road West - Smethwick,2023-03-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
721747,Monmouth Road West - Smethwick,2023-03-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
721747,Monmouth Road West - Smethwick,2023-03-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
721747,Monmouth Road West - Smethwick,2023-03-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
721747,Monmouth Road West - Smethwick,2023-03-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
721747,Monmouth Road West - Smethwick,2023-03-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
721747,Monmouth Road West - Smethwick,2023-03-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
721747,Monmouth Road West - Smethwick,2023-03-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
721747,Monmouth Road West - Smethwick,2023-03-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
721747,Monmouth Road West - Smethwick,2023-03-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
721747,Monmouth Road West - Smethwick,2023-03-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
721747,Monmouth Road West - Smethwick,2023-03-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
721747,Monmouth Road West - Smethwick,2023-03-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
721747,Monmouth Road West - Smethwick,2023-03-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
721747,Monmouth Road West - Smethwick,2023-03-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
721747,Monmouth Road West - Smethwick,2023-03-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
721747,Monmouth Road West - Smethwick,2023-03-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
721747,Monmouth Road West - Smethwick,2023-03-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
721747,Monmouth Road West - Smethwick,2023-03-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
721747,Monmouth Road West - Smethwick,2023-03-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
721747,Monmouth Road West - Smethwick,2023-03-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
721747,Monmouth Road West - Smethwick,2023-03-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
721747,Monmouth Road West - Smethwick,2023-03-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
721747,Monmouth Road West - Smethwick,2023-03-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
721747,Monmouth Road West - Smethwick,2023-03-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
721747,Monmouth Road West - Smethwick,2023-03-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
721747,Monmouth Road West - Smethwick,2023-03-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
721747,Monmouth Road West - Smethwick,2023-03-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
721747,Monmouth Road West - Smethwick,2023-03-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
721747,Monmouth Road West - Smethwick,2023-03-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
721747,Monmouth Road West - Smethwick,2023-03-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
721747,Monmouth Road West - Smethwick,2023-03-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
721747,Monmouth Road West - Smethwick,2023-03-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
721747,Monmouth Road West - Smethwick,2023-03-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
721747,Monmouth Road West - Smethwick,2023-03-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
721747,Monmouth Road West - Smethwick,2023-03-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
721747,Monmouth Road West - Smethwick,2023-03-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
721747,Monmouth Road West - Smethwick,2023-03-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
721747,Monmouth Road West - Smethwick,2023-03-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
721747,Monmouth Road West - Smethwick,2023-03-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
721747,Monmouth Road West - Smethwick,2023-03-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
721747,Monmouth Road West - Smethwick,2023-03-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
721747,Monmouth Road West - Smethwick,2023-03-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
721747,Monmouth Road West - Smethwick,2023-03-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
721747,Monmouth Road West - Smethwick,2023-03-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
721747,Monmouth Road West - Smethwick,2023-03-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
721747,Monmouth Road West - Smethwick,2023-03-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
721747,Monmouth Road West - Smethwick,2023-03-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
721747,Monmouth Road West - Smethwick,2023-03-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
721747,Monmouth Road West - Smethwick,2023-03-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
721747,Monmouth Road West - Smethwick,2023-03-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
721747,Monmouth Road West - Smethwick,2023-03-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
721747,Monmouth Road West - Smethwick,2023-03-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
721747,Monmouth Road West - Smethwick,2023-03-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
721747,Monmouth Road West - Smethwick,2023-03-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
721747,Monmouth Road West - Smethwick,2023-03-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
721747,Monmouth Road West - Smethwick,2023-03-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
721747,Monmouth Road West - Smethwick,2023-03-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
721747,Monmouth Road West - Smethwick,2023-03-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
721747,Monmouth Road West - Smethwick,2023-03-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
721747,Monmouth Road West - Smethwick,2023-03-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
721747,Monmouth Road West - Smethwick,2023-03-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
721747,Monmouth Road West - Smethwick,2023-03-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
721747,Monmouth Road West - Smethwick,2023-03-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
721747,Monmouth Road West - Smethwick,2023-03-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
721747,Monmouth Road West - Smethwick,2023-03-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
721747,Monmouth Road West - Smethwick,2023-03-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
721747,Monmouth Road West - Smethwick,2023-03-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
721747,Monmouth Road West - Smethwick,2023-03-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
721747,Monmouth Road West - Smethwick,2023-03-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
721747,Monmouth Road West - Smethwick,2023-03-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
721747,Monmouth Road West - Smethwick,2023-03-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
721747,Monmouth Road West - Smethwick,2023-03-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
721747,Monmouth Road West - Smethwick,2023-03-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
721747,Monmouth Road West - Smethwick,2023-03-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
721747,Monmouth Road West - Smethwick,2023-03-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
721747,Monmouth Road West - Smethwick,2023-03-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
721747,Monmouth Road West - Smethwick,2023-03-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
721747,Monmouth Road West - Smethwick,2023-03-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
721747,Monmouth Road West - Smethwick,2023-03-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
