Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
721747,Monmouth Road West - Smethwick,2023-02-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
721747,Monmouth Road West - Smethwick,2023-02-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
721747,Monmouth Road West - Smethwick,2023-02-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
721747,Monmouth Road West - Smethwick,2023-02-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
721747,Monmouth Road West - Smethwick,2023-02-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
721747,Monmouth Road West - Smethwick,2023-02-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
721747,Monmouth Road West - Smethwick,2023-02-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
721747,Monmouth Road West - Smethwick,2023-02-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
721747,Monmouth Road West - Smethwick,2023-02-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
721747,Monmouth Road West - Smethwick,2023-02-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
721747,Monmouth Road West - Smethwick,2023-02-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
721747,Monmouth Road West - Smethwick,2023-02-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
721747,Monmouth Road West - Smethwick,2023-02-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
721747,Monmouth Road West - Smethwick,2023-02-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
721747,Monmouth Road West - Smethwick,2023-02-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
721747,Monmouth Road West - Smethwick,2023-02-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
721747,Monmouth Road West - Smethwick,2023-02-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
721747,Monmouth Road West - Smethwick,2023-02-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
721747,Monmouth Road West - Smethwick,2023-02-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
721747,Monmouth Road West - Smethwick,2023-02-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
721747,Monmouth Road West - Smethwick,2023-02-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
721747,Monmouth Road West - Smethwick,2023-02-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
721747,Monmouth Road West - Smethwick,2023-02-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
721747,Monmouth Road West - Smethwick,2023-02-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
721747,Monmouth Road West - Smethwick,2023-02-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
721747,Monmouth Road West - Smethwick,2023-02-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
721747,Monmouth Road West - Smethwick,2023-02-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
721747,Monmouth Road West - Smethwick,2023-02-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
721747,Monmouth Road West - Smethwick,2023-02-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
721747,Monmouth Road West - Smethwick,2023-02-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
721747,Monmouth Road West - Smethwick,2023-02-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
721747,Monmouth Road West - Smethwick,2023-02-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
721747,Monmouth Road West - Smethwick,2023-02-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
721747,Monmouth Road West - Smethwick,2023-02-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
721747,Monmouth Road West - Smethwick,2023-02-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
721747,Monmouth Road West - Smethwick,2023-02-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
721747,Monmouth Road West - Smethwick,2023-02-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
721747,Monmouth Road West - Smethwick,2023-02-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
721747,Monmouth Road West - Smethwick,2023-02-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
721747,Monmouth Road West - Smethwick,2023-02-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
721747,Monmouth Road West - Smethwick,2023-02-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
721747,Monmouth Road West - Smethwick,2023-02-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
721747,Monmouth Road West - Smethwick,2023-02-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
721747,Monmouth Road West - Smethwick,2023-02-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
721747,Monmouth Road West - Smethwick,2023-02-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
721747,Monmouth Road West - Smethwick,2023-02-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
721747,Monmouth Road West - Smethwick,2023-02-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
721747,Monmouth Road West - Smethwick,2023-02-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
721747,Monmouth Road West - Smethwick,2023-02-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
721747,Monmouth Road West - Smethwick,2023-02-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
721747,Monmouth Road West - Smethwick,2023-02-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
721747,Monmouth Road West - Smethwick,2023-02-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
721747,Monmouth Road West - Smethwick,2023-02-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
721747,Monmouth Road West - Smethwick,2023-02-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
721747,Monmouth Road West - Smethwick,2023-02-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
721747,Monmouth Road West - Smethwick,2023-02-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
721747,Monmouth Road West - Smethwick,2023-02-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
721747,Monmouth Road West - Smethwick,2023-02-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
721747,Monmouth Road West - Smethwick,2023-02-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
721747,Monmouth Road West - Smethwick,2023-02-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
721747,Monmouth Road West - Smethwick,2023-02-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
721747,Monmouth Road West - Smethwick,2023-02-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
721747,Monmouth Road West - Smethwick,2023-02-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
721747,Monmouth Road West - Smethwick,2023-02-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
721747,Monmouth Road West - Smethwick,2023-02-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
721747,Monmouth Road West - Smethwick,2023-02-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
721747,Monmouth Road West - Smethwick,2023-02-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
721747,Monmouth Road West - Smethwick,2023-02-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
721747,Monmouth Road West - Smethwick,2023-02-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
721747,Monmouth Road West - Smethwick,2023-02-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
721747,Monmouth Road West - Smethwick,2023-02-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
721747,Monmouth Road West - Smethwick,2023-02-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
721747,Monmouth Road West - Smethwick,2023-02-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
721747,Monmouth Road West - Smethwick,2023-02-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
721747,Monmouth Road West - Smethwick,2023-02-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
721747,Monmouth Road West - Smethwick,2023-02-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
721747,Monmouth Road West - Smethwick,2023-02-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
721747,Monmouth Road West - Smethwick,2023-02-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
721747,Monmouth Road West - Smethwick,2023-02-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
721747,Monmouth Road West - Smethwick,2023-02-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
721747,Monmouth Road West - Smethwick,2023-02-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
721747,Monmouth Road West - Smethwick,2023-02-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
721747,Monmouth Road West - Smethwick,2023-02-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
721747,Monmouth Road West - Smethwick,2023-02-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
721747,Monmouth Road West - Smethwick,2023-02-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
721747,Monmouth Road West - Smethwick,2023-02-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
721747,Monmouth Road West - Smethwick,2023-02-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
721747,Monmouth Road West - Smethwick,2023-02-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
721747,Monmouth Road West - Smethwick,2023-02-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
721747,Monmouth Road West - Smethwick,2023-02-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
721747,Monmouth Road West - Smethwick,2023-02-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
721747,Monmouth Road West - Smethwick,2023-02-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
721747,Monmouth Road West - Smethwick,2023-02-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
721747,Monmouth Road West - Smethwick,2023-02-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
721747,Monmouth Road West - Smethwick,2023-02-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
721747,Monmouth Road West - Smethwick,2023-02-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
721747,Monmouth Road West - Smethwick,2023-02-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
721747,Monmouth Road West - Smethwick,2023-02-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
721747,Monmouth Road West - Smethwick,2023-02-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
721747,Monmouth Road West - Smethwick,2023-02-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
721747,Monmouth Road West - Smethwick,2023-02-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
721747,Monmouth Road West - Smethwick,2023-02-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
721747,Monmouth Road West - Smethwick,2023-02-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
721747,Monmouth Road West - Smethwick,2023-02-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
721747,Monmouth Road West - Smethwick,2023-02-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
721747,Monmouth Road West - Smethwick,2023-02-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
721747,Monmouth Road West - Smethwick,2023-02-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
721747,Monmouth Road West - Smethwick,2023-02-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
721747,Monmouth Road West - Smethwick,2023-02-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
721747,Monmouth Road West - Smethwick,2023-02-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
721747,Monmouth Road West - Smethwick,2023-02-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
721747,Monmouth Road West - Smethwick,2023-02-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
721747,Monmouth Road West - Smethwick,2023-02-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
721747,Monmouth Road West - Smethwick,2023-02-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
721747,Monmouth Road West - Smethwick,2023-02-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
721747,Monmouth Road West - Smethwick,2023-02-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
721747,Monmouth Road West - Smethwick,2023-02-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
721747,Monmouth Road West - Smethwick,2023-02-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
721747,Monmouth Road West - Smethwick,2023-02-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
721747,Monmouth Road West - Smethwick,2023-02-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
721747,Monmouth Road West - Smethwick,2023-02-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
721747,Monmouth Road West - Smethwick,2023-02-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
721747,Monmouth Road West - Smethwick,2023-02-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
721747,Monmouth Road West - Smethwick,2023-02-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
721747,Monmouth Road West - Smethwick,2023-02-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
721747,Monmouth Road West - Smethwick,2023-02-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
721747,Monmouth Road West - Smethwick,2023-02-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
721747,Monmouth Road West - Smethwick,2023-02-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
721747,Monmouth Road West - Smethwick,2023-02-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
721747,Monmouth Road West - Smethwick,2023-02-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
721747,Monmouth Road West - Smethwick,2023-02-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
721747,Monmouth Road West - Smethwick,2023-02-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
721747,Monmouth Road West - Smethwick,2023-02-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
721747,Monmouth Road West - Smethwick,2023-02-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
721747,Monmouth Road West - Smethwick,2023-02-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
721747,Monmouth Road West - Smethwick,2023-02-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
721747,Monmouth Road West - Smethwick,2023-02-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
721747,Monmouth Road West - Smethwick,2023-02-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
721747,Monmouth Road West - Smethwick,2023-02-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
721747,Monmouth Road West - Smethwick,2023-02-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
721747,Monmouth Road West - Smethwick,2023-02-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
721747,Monmouth Road West - Smethwick,2023-02-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
721747,Monmouth Road West - Smethwick,2023-02-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
721747,Monmouth Road West - Smethwick,2023-02-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
721747,Monmouth Road West - Smethwick,2023-02-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
721747,Monmouth Road West - Smethwick,2023-02-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
721747,Monmouth Road West - Smethwick,2023-02-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
721747,Monmouth Road West - Smethwick,2023-02-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
721747,Monmouth Road West - Smethwick,2023-02-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
721747,Monmouth Road West - Smethwick,2023-02-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
721747,Monmouth Road West - Smethwick,2023-02-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
721747,Monmouth Road West - Smethwick,2023-02-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
721747,Monmouth Road West - Smethwick,2023-02-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
721747,Monmouth Road West - Smethwick,2023-02-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
721747,Monmouth Road West - Smethwick,2023-02-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
721747,Monmouth Road West - Smethwick,2023-02-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
721747,Monmouth Road West - Smethwick,2023-02-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
721747,Monmouth Road West - Smethwick,2023-02-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
721747,Monmouth Road West - Smethwick,2023-02-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
721747,Monmouth Road West - Smethwick,2023-02-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
721747,Monmouth Road West - Smethwick,2023-02-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
721747,Monmouth Road West - Smethwick,2023-02-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
721747,Monmouth Road West - Smethwick,2023-02-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
721747,Monmouth Road West - Smethwick,2023-02-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
721747,Monmouth Road West - Smethwick,2023-02-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
721747,Monmouth Road West - Smethwick,2023-02-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
721747,Monmouth Road West - Smethwick,2023-02-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
721747,Monmouth Road West - Smethwick,2023-02-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
721747,Monmouth Road West - Smethwick,2023-02-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
721747,Monmouth Road West - Smethwick,2023-02-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
721747,Monmouth Road West - Smethwick,2023-02-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
721747,Monmouth Road West - Smethwick,2023-02-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
721747,Monmouth Road West - Smethwick,2023-02-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
721747,Monmouth Road West - Smethwick,2023-02-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
721747,Monmouth Road West - Smethwick,2023-02-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
721747,Monmouth Road West - Smethwick,2023-02-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
721747,Monmouth Road West - Smethwick,2023-02-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
721747,Monmouth Road West - Smethwick,2023-02-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
721747,Monmouth Road West - Smethwick,2023-02-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
721747,Monmouth Road West - Smethwick,2023-02-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
721747,Monmouth Road West - Smethwick,2023-02-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
721747,Monmouth Road West - Smethwick,2023-02-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
721747,Monmouth Road West - Smethwick,2023-02-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
721747,Monmouth Road West - Smethwick,2023-02-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
721747,Monmouth Road West - Smethwick,2023-02-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
721747,Monmouth Road West - Smethwick,2023-02-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
721747,Monmouth Road West - Smethwick,2023-02-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
721747,Monmouth Road West - Smethwick,2023-02-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
721747,Monmouth Road West - Smethwick,2023-02-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
721747,Monmouth Road West - Smethwick,2023-02-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
721747,Monmouth Road West - Smethwick,2023-02-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
721747,Monmouth Road West - Smethwick,2023-02-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
721747,Monmouth Road West - Smethwick,2023-02-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
721747,Monmouth Road West - Smethwick,2023-02-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
721747,Monmouth Road West - Smethwick,2023-02-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
721747,Monmouth Road West - Smethwick,2023-02-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
721747,Monmouth Road West - Smethwick,2023-02-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
721747,Monmouth Road West - Smethwick,2023-02-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
721747,Monmouth Road West - Smethwick,2023-02-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
721747,Monmouth Road West - Smethwick,2023-02-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
721747,Monmouth Road West - Smethwick,2023-02-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
721747,Monmouth Road West - Smethwick,2023-02-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
721747,Monmouth Road West - Smethwick,2023-02-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
721747,Monmouth Road West - Smethwick,2023-02-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
721747,Monmouth Road West - Smethwick,2023-02-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
721747,Monmouth Road West - Smethwick,2023-02-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
721747,Monmouth Road West - Smethwick,2023-02-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
721747,Monmouth Road West - Smethwick,2023-02-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
721747,Monmouth Road West - Smethwick,2023-02-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
721747,Monmouth Road West - Smethwick,2023-02-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
721747,Monmouth Road West - Smethwick,2023-02-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
721747,Monmouth Road West - Smethwick,2023-02-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
721747,Monmouth Road West - Smethwick,2023-02-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
721747,Monmouth Road West - Smethwick,2023-02-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
721747,Monmouth Road West - Smethwick,2023-02-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
721747,Monmouth Road West - Smethwick,2023-02-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
721747,Monmouth Road West - Smethwick,2023-02-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
721747,Monmouth Road West - Smethwick,2023-02-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
721747,Monmouth Road West - Smethwick,2023-02-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
721747,Monmouth Road West - Smethwick,2023-02-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
721747,Monmouth Road West - Smethwick,2023-02-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
721747,Monmouth Road West - Smethwick,2023-02-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
721747,Monmouth Road West - Smethwick,2023-02-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
721747,Monmouth Road West - Smethwick,2023-02-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
721747,Monmouth Road West - Smethwick,2023-02-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
721747,Monmouth Road West - Smethwick,2023-02-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
721747,Monmouth Road West - Smethwick,2023-02-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
721747,Monmouth Road West - Smethwick,2023-02-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
721747,Monmouth Road West - Smethwick,2023-02-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
721747,Monmouth Road West - Smethwick,2023-02-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
721747,Monmouth Road West - Smethwick,2023-02-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
721747,Monmouth Road West - Smethwick,2023-02-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
721747,Monmouth Road West - Smethwick,2023-02-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
721747,Monmouth Road West - Smethwick,2023-02-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
721747,Monmouth Road West - Smethwick,2023-02-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
721747,Monmouth Road West - Smethwick,2023-02-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
721747,Monmouth Road West - Smethwick,2023-02-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
721747,Monmouth Road West - Smethwick,2023-02-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
721747,Monmouth Road West - Smethwick,2023-02-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
721747,Monmouth Road West - Smethwick,2023-02-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
721747,Monmouth Road West - Smethwick,2023-02-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
721747,Monmouth Road West - Smethwick,2023-02-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
721747,Monmouth Road West - Smethwick,2023-02-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
721747,Monmouth Road West - Smethwick,2023-02-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
721747,Monmouth Road West - Smethwick,2023-02-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
721747,Monmouth Road West - Smethwick,2023-02-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
721747,Monmouth Road West - Smethwick,2023-02-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
721747,Monmouth Road West - Smethwick,2023-02-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
721747,Monmouth Road West - Smethwick,2023-02-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
721747,Monmouth Road West - Smethwick,2023-02-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
721747,Monmouth Road West - Smethwick,2023-02-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
721747,Monmouth Road West - Smethwick,2023-02-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
721747,Monmouth Road West - Smethwick,2023-02-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
721747,Monmouth Road West - Smethwick,2023-02-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
721747,Monmouth Road West - Smethwick,2023-02-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
721747,Monmouth Road West - Smethwick,2023-02-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
721747,Monmouth Road West - Smethwick,2023-02-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
721747,Monmouth Road West - Smethwick,2023-02-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
721747,Monmouth Road West - Smethwick,2023-02-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
721747,Monmouth Road West - Smethwick,2023-02-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
721747,Monmouth Road West - Smethwick,2023-02-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
721747,Monmouth Road West - Smethwick,2023-02-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
721747,Monmouth Road West - Smethwick,2023-02-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
721747,Monmouth Road West - Smethwick,2023-02-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
721747,Monmouth Road West - Smethwick,2023-02-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
721747,Monmouth Road West - Smethwick,2023-02-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
721747,Monmouth Road West - Smethwick,2023-02-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
721747,Monmouth Road West - Smethwick,2023-02-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
721747,Monmouth Road West - Smethwick,2023-02-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
721747,Monmouth Road West - Smethwick,2023-02-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
721747,Monmouth Road West - Smethwick,2023-02-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
721747,Monmouth Road West - Smethwick,2023-02-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
721747,Monmouth Road West - Smethwick,2023-02-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
721747,Monmouth Road West - Smethwick,2023-02-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
721747,Monmouth Road West - Smethwick,2023-02-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
721747,Monmouth Road West - Smethwick,2023-02-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
721747,Monmouth Road West - Smethwick,2023-02-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
721747,Monmouth Road West - Smethwick,2023-02-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
721747,Monmouth Road West - Smethwick,2023-02-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
721747,Monmouth Road West - Smethwick,2023-02-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
721747,Monmouth Road West - Smethwick,2023-02-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
721747,Monmouth Road West - Smethwick,2023-02-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
721747,Monmouth Road West - Smethwick,2023-02-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
721747,Monmouth Road West - Smethwick,2023-02-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
721747,Monmouth Road West - Smethwick,2023-02-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
721747,Monmouth Road West - Smethwick,2023-02-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
721747,Monmouth Road West - Smethwick,2023-02-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
721747,Monmouth Road West - Smethwick,2023-02-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
721747,Monmouth Road West - Smethwick,2023-02-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
721747,Monmouth Road West - Smethwick,2023-02-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
721747,Monmouth Road West - Smethwick,2023-02-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
721747,Monmouth Road West - Smethwick,2023-02-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
721747,Monmouth Road West - Smethwick,2023-02-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
721747,Monmouth Road West - Smethwick,2023-02-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
721747,Monmouth Road West - Smethwick,2023-02-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
721747,Monmouth Road West - Smethwick,2023-02-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
721747,Monmouth Road West - Smethwick,2023-02-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
721747,Monmouth Road West - Smethwick,2023-02-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
721747,Monmouth Road West - Smethwick,2023-02-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
721747,Monmouth Road West - Smethwick,2023-02-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
721747,Monmouth Road West - Smethwick,2023-02-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
721747,Monmouth Road West - Smethwick,2023-02-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
721747,Monmouth Road West - Smethwick,2023-02-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
721747,Monmouth Road West - Smethwick,2023-02-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
721747,Monmouth Road West - Smethwick,2023-02-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
721747,Monmouth Road West - Smethwick,2023-02-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
721747,Monmouth Road West - Smethwick,2023-02-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
721747,Monmouth Road West - Smethwick,2023-02-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
721747,Monmouth Road West - Smethwick,2023-02-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
721747,Monmouth Road West - Smethwick,2023-02-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
721747,Monmouth Road West - Smethwick,2023-02-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
721747,Monmouth Road West - Smethwick,2023-02-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
721747,Monmouth Road West - Smethwick,2023-02-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
721747,Monmouth Road West - Smethwick,2023-02-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
721747,Monmouth Road West - Smethwick,2023-02-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
721747,Monmouth Road West - Smethwick,2023-02-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
721747,Monmouth Road West - Smethwick,2023-02-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
721747,Monmouth Road West - Smethwick,2023-02-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
721747,Monmouth Road West - Smethwick,2023-02-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
721747,Monmouth Road West - Smethwick,2023-02-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
721747,Monmouth Road West - Smethwick,2023-02-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
721747,Monmouth Road West - Smethwick,2023-02-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
721747,Monmouth Road West - Smethwick,2023-02-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
721747,Monmouth Road West - Smethwick,2023-02-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
721747,Monmouth Road West - Smethwick,2023-02-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
721747,Monmouth Road West - Smethwick,2023-02-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
721747,Monmouth Road West - Smethwick,2023-02-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
721747,Monmouth Road West - Smethwick,2023-02-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
721747,Monmouth Road West - Smethwick,2023-02-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
721747,Monmouth Road West - Smethwick,2023-02-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
721747,Monmouth Road West - Smethwick,2023-02-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
721747,Monmouth Road West - Smethwick,2023-02-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
721747,Monmouth Road West - Smethwick,2023-02-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
721747,Monmouth Road West - Smethwick,2023-02-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
721747,Monmouth Road West - Smethwick,2023-02-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
721747,Monmouth Road West - Smethwick,2023-02-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
721747,Monmouth Road West - Smethwick,2023-02-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
721747,Monmouth Road West - Smethwick,2023-02-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
721747,Monmouth Road West - Smethwick,2023-02-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
721747,Monmouth Road West - Smethwick,2023-02-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
721747,Monmouth Road West - Smethwick,2023-02-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
721747,Monmouth Road West - Smethwick,2023-02-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
721747,Monmouth Road West - Smethwick,2023-02-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
721747,Monmouth Road West - Smethwick,2023-02-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
721747,Monmouth Road West - Smethwick,2023-02-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
721747,Monmouth Road West - Smethwick,2023-02-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
721747,Monmouth Road West - Smethwick,2023-02-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
721747,Monmouth Road West - Smethwick,2023-02-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
721747,Monmouth Road West - Smethwick,2023-02-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
721747,Monmouth Road West - Smethwick,2023-02-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
721747,Monmouth Road West - Smethwick,2023-02-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
721747,Monmouth Road West - Smethwick,2023-02-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
721747,Monmouth Road West - Smethwick,2023-02-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
721747,Monmouth Road West - Smethwick,2023-02-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
721747,Monmouth Road West - Smethwick,2023-02-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
721747,Monmouth Road West - Smethwick,2023-02-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
721747,Monmouth Road West - Smethwick,2023-02-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
721747,Monmouth Road West - Smethwick,2023-02-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
721747,Monmouth Road West - Smethwick,2023-02-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
721747,Monmouth Road West - Smethwick,2023-02-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
721747,Monmouth Road West - Smethwick,2023-02-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
721747,Monmouth Road West - Smethwick,2023-02-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
721747,Monmouth Road West - Smethwick,2023-02-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
721747,Monmouth Road West - Smethwick,2023-02-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
721747,Monmouth Road West - Smethwick,2023-02-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
721747,Monmouth Road West - Smethwick,2023-02-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
721747,Monmouth Road West - Smethwick,2023-02-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
721747,Monmouth Road West - Smethwick,2023-02-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
721747,Monmouth Road West - Smethwick,2023-02-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
721747,Monmouth Road West - Smethwick,2023-02-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
721747,Monmouth Road West - Smethwick,2023-02-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
721747,Monmouth Road West - Smethwick,2023-02-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
721747,Monmouth Road West - Smethwick,2023-02-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
721747,Monmouth Road West - Smethwick,2023-02-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
721747,Monmouth Road West - Smethwick,2023-02-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
721747,Monmouth Road West - Smethwick,2023-02-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
721747,Monmouth Road West - Smethwick,2023-02-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
721747,Monmouth Road West - Smethwick,2023-02-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
721747,Monmouth Road West - Smethwick,2023-02-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
721747,Monmouth Road West - Smethwick,2023-02-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
721747,Monmouth Road West - Smethwick,2023-02-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
721747,Monmouth Road West - Smethwick,2023-02-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
721747,Monmouth Road West - Smethwick,2023-02-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
721747,Monmouth Road West - Smethwick,2023-02-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
721747,Monmouth Road West - Smethwick,2023-02-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
721747,Monmouth Road West - Smethwick,2023-02-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
721747,Monmouth Road West - Smethwick,2023-02-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
721747,Monmouth Road West - Smethwick,2023-02-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
721747,Monmouth Road West - Smethwick,2023-02-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
721747,Monmouth Road West - Smethwick,2023-02-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
721747,Monmouth Road West - Smethwick,2023-02-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
721747,Monmouth Road West - Smethwick,2023-02-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
721747,Monmouth Road West - Smethwick,2023-02-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
721747,Monmouth Road West - Smethwick,2023-02-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
721747,Monmouth Road West - Smethwick,2023-02-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
721747,Monmouth Road West - Smethwick,2023-02-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
721747,Monmouth Road West - Smethwick,2023-02-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
721747,Monmouth Road West - Smethwick,2023-02-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
721747,Monmouth Road West - Smethwick,2023-02-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
721747,Monmouth Road West - Smethwick,2023-02-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
721747,Monmouth Road West - Smethwick,2023-02-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
721747,Monmouth Road West - Smethwick,2023-02-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
721747,Monmouth Road West - Smethwick,2023-02-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
721747,Monmouth Road West - Smethwick,2023-02-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
721747,Monmouth Road West - Smethwick,2023-02-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
721747,Monmouth Road West - Smethwick,2023-02-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
721747,Monmouth Road West - Smethwick,2023-02-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
721747,Monmouth Road West - Smethwick,2023-02-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
721747,Monmouth Road West - Smethwick,2023-02-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
721747,Monmouth Road West - Smethwick,2023-02-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
721747,Monmouth Road West - Smethwick,2023-02-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
721747,Monmouth Road West - Smethwick,2023-02-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
721747,Monmouth Road West - Smethwick,2023-02-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
721747,Monmouth Road West - Smethwick,2023-02-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
721747,Monmouth Road West - Smethwick,2023-02-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
721747,Monmouth Road West - Smethwick,2023-02-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
721747,Monmouth Road West - Smethwick,2023-02-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
721747,Monmouth Road West - Smethwick,2023-02-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
721747,Monmouth Road West - Smethwick,2023-02-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
721747,Monmouth Road West - Smethwick,2023-02-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
721747,Monmouth Road West - Smethwick,2023-02-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
721747,Monmouth Road West - Smethwick,2023-02-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
721747,Monmouth Road West - Smethwick,2023-02-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
721747,Monmouth Road West - Smethwick,2023-02-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
721747,Monmouth Road West - Smethwick,2023-02-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
721747,Monmouth Road West - Smethwick,2023-02-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
721747,Monmouth Road West - Smethwick,2023-02-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
721747,Monmouth Road West - Smethwick,2023-02-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
721747,Monmouth Road West - Smethwick,2023-02-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
721747,Monmouth Road West - Smethwick,2023-02-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
721747,Monmouth Road West - Smethwick,2023-02-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
721747,Monmouth Road West - Smethwick,2023-02-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
721747,Monmouth Road West - Smethwick,2023-02-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
721747,Monmouth Road West - Smethwick,2023-02-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
721747,Monmouth Road West - Smethwick,2023-02-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
721747,Monmouth Road West - Smethwick,2023-02-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
721747,Monmouth Road West - Smethwick,2023-02-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
721747,Monmouth Road West - Smethwick,2023-02-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
721747,Monmouth Road West - Smethwick,2023-02-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
721747,Monmouth Road West - Smethwick,2023-02-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
721747,Monmouth Road West - Smethwick,2023-02-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
721747,Monmouth Road West - Smethwick,2023-02-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
721747,Monmouth Road West - Smethwick,2023-02-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
721747,Monmouth Road West - Smethwick,2023-02-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
721747,Monmouth Road West - Smethwick,2023-02-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
721747,Monmouth Road West - Smethwick,2023-02-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
721747,Monmouth Road West - Smethwick,2023-02-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
721747,Monmouth Road West - Smethwick,2023-02-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
721747,Monmouth Road West - Smethwick,2023-02-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
721747,Monmouth Road West - Smethwick,2023-02-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
721747,Monmouth Road West - Smethwick,2023-02-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
721747,Monmouth Road West - Smethwick,2023-02-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
721747,Monmouth Road West - Smethwick,2023-02-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
721747,Monmouth Road West - Smethwick,2023-02-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
721747,Monmouth Road West - Smethwick,2023-02-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
721747,Monmouth Road West - Smethwick,2023-02-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
721747,Monmouth Road West - Smethwick,2023-02-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
721747,Monmouth Road West - Smethwick,2023-02-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
721747,Monmouth Road West - Smethwick,2023-02-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
721747,Monmouth Road West - Smethwick,2023-02-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
721747,Monmouth Road West - Smethwick,2023-02-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
721747,Monmouth Road West - Smethwick,2023-02-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
721747,Monmouth Road West - Smethwick,2023-02-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
721747,Monmouth Road West - Smethwick,2023-02-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
721747,Monmouth Road West - Smethwick,2023-02-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
