Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
721747,Monmouth Road West - Smethwick,2023-02-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
721747,Monmouth Road West - Smethwick,2023-02-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
721747,Monmouth Road West - Smethwick,2023-02-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
721747,Monmouth Road West - Smethwick,2023-02-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
721747,Monmouth Road West - Smethwick,2023-02-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
721747,Monmouth Road West - Smethwick,2023-02-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
721747,Monmouth Road West - Smethwick,2023-02-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
721747,Monmouth Road West - Smethwick,2023-02-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
721747,Monmouth Road West - Smethwick,2023-02-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
721747,Monmouth Road West - Smethwick,2023-02-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
721747,Monmouth Road West - Smethwick,2023-02-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
721747,Monmouth Road West - Smethwick,2023-02-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
721747,Monmouth Road West - Smethwick,2023-02-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
721747,Monmouth Road West - Smethwick,2023-02-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
721747,Monmouth Road West - Smethwick,2023-02-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
721747,Monmouth Road West - Smethwick,2023-02-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
721747,Monmouth Road West - Smethwick,2023-02-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
721747,Monmouth Road West - Smethwick,2023-02-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
721747,Monmouth Road West - Smethwick,2023-02-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
721747,Monmouth Road West - Smethwick,2023-02-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
721747,Monmouth Road West - Smethwick,2023-02-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
721747,Monmouth Road West - Smethwick,2023-02-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
721747,Monmouth Road West - Smethwick,2023-02-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
721747,Monmouth Road West - Smethwick,2023-02-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
721747,Monmouth Road West - Smethwick,2023-02-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
721747,Monmouth Road West - Smethwick,2023-02-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
721747,Monmouth Road West - Smethwick,2023-02-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
721747,Monmouth Road West - Smethwick,2023-02-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
721747,Monmouth Road West - Smethwick,2023-02-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
721747,Monmouth Road West - Smethwick,2023-02-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
721747,Monmouth Road West - Smethwick,2023-02-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
721747,Monmouth Road West - Smethwick,2023-02-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
721747,Monmouth Road West - Smethwick,2023-02-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
721747,Monmouth Road West - Smethwick,2023-02-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
721747,Monmouth Road West - Smethwick,2023-02-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
721747,Monmouth Road West - Smethwick,2023-02-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
721747,Monmouth Road West - Smethwick,2023-02-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
721747,Monmouth Road West - Smethwick,2023-02-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
721747,Monmouth Road West - Smethwick,2023-02-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
721747,Monmouth Road West - Smethwick,2023-02-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
721747,Monmouth Road West - Smethwick,2023-02-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
721747,Monmouth Road West - Smethwick,2023-02-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
721747,Monmouth Road West - Smethwick,2023-02-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
721747,Monmouth Road West - Smethwick,2023-02-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
721747,Monmouth Road West - Smethwick,2023-02-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
721747,Monmouth Road West - Smethwick,2023-02-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
721747,Monmouth Road West - Smethwick,2023-02-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
721747,Monmouth Road West - Smethwick,2023-02-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
721747,Monmouth Road West - Smethwick,2023-02-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
721747,Monmouth Road West - Smethwick,2023-02-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
721747,Monmouth Road West - Smethwick,2023-02-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
721747,Monmouth Road West - Smethwick,2023-02-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
721747,Monmouth Road West - Smethwick,2023-02-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
721747,Monmouth Road West - Smethwick,2023-02-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
721747,Monmouth Road West - Smethwick,2023-02-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
721747,Monmouth Road West - Smethwick,2023-02-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
721747,Monmouth Road West - Smethwick,2023-02-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
721747,Monmouth Road West - Smethwick,2023-02-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
721747,Monmouth Road West - Smethwick,2023-02-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
721747,Monmouth Road West - Smethwick,2023-02-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
721747,Monmouth Road West - Smethwick,2023-02-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
721747,Monmouth Road West - Smethwick,2023-02-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
721747,Monmouth Road West - Smethwick,2023-02-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
721747,Monmouth Road West - Smethwick,2023-02-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
721747,Monmouth Road West - Smethwick,2023-02-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
721747,Monmouth Road West - Smethwick,2023-02-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
721747,Monmouth Road West - Smethwick,2023-02-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
721747,Monmouth Road West - Smethwick,2023-02-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
721747,Monmouth Road West - Smethwick,2023-02-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
721747,Monmouth Road West - Smethwick,2023-02-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
721747,Monmouth Road West - Smethwick,2023-02-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
721747,Monmouth Road West - Smethwick,2023-02-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
721747,Monmouth Road West - Smethwick,2023-02-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
721747,Monmouth Road West - Smethwick,2023-02-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
721747,Monmouth Road West - Smethwick,2023-02-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
721747,Monmouth Road West - Smethwick,2023-02-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
721747,Monmouth Road West - Smethwick,2023-02-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
721747,Monmouth Road West - Smethwick,2023-02-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
721747,Monmouth Road West - Smethwick,2023-02-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
721747,Monmouth Road West - Smethwick,2023-02-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
721747,Monmouth Road West - Smethwick,2023-02-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
721747,Monmouth Road West - Smethwick,2023-02-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
721747,Monmouth Road West - Smethwick,2023-02-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
721747,Monmouth Road West - Smethwick,2023-02-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
721747,Monmouth Road West - Smethwick,2023-02-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
721747,Monmouth Road West - Smethwick,2023-02-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
721747,Monmouth Road West - Smethwick,2023-02-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
721747,Monmouth Road West - Smethwick,2023-02-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
721747,Monmouth Road West - Smethwick,2023-02-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
721747,Monmouth Road West - Smethwick,2023-02-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
721747,Monmouth Road West - Smethwick,2023-02-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
721747,Monmouth Road West - Smethwick,2023-02-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
721747,Monmouth Road West - Smethwick,2023-02-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
721747,Monmouth Road West - Smethwick,2023-02-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
721747,Monmouth Road West - Smethwick,2023-02-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
721747,Monmouth Road West - Smethwick,2023-02-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
721747,Monmouth Road West - Smethwick,2023-02-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
721747,Monmouth Road West - Smethwick,2023-02-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
721747,Monmouth Road West - Smethwick,2023-02-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
721747,Monmouth Road West - Smethwick,2023-02-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
721747,Monmouth Road West - Smethwick,2023-02-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
721747,Monmouth Road West - Smethwick,2023-02-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
721747,Monmouth Road West - Smethwick,2023-02-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
721747,Monmouth Road West - Smethwick,2023-02-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
721747,Monmouth Road West - Smethwick,2023-02-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
721747,Monmouth Road West - Smethwick,2023-02-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
721747,Monmouth Road West - Smethwick,2023-02-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
721747,Monmouth Road West - Smethwick,2023-02-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
721747,Monmouth Road West - Smethwick,2023-02-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
721747,Monmouth Road West - Smethwick,2023-02-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
721747,Monmouth Road West - Smethwick,2023-02-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
721747,Monmouth Road West - Smethwick,2023-02-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
721747,Monmouth Road West - Smethwick,2023-02-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
721747,Monmouth Road West - Smethwick,2023-02-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
721747,Monmouth Road West - Smethwick,2023-02-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
721747,Monmouth Road West - Smethwick,2023-02-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
721747,Monmouth Road West - Smethwick,2023-02-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
721747,Monmouth Road West - Smethwick,2023-02-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
721747,Monmouth Road West - Smethwick,2023-02-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
721747,Monmouth Road West - Smethwick,2023-02-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
721747,Monmouth Road West - Smethwick,2023-02-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
721747,Monmouth Road West - Smethwick,2023-02-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
721747,Monmouth Road West - Smethwick,2023-02-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
721747,Monmouth Road West - Smethwick,2023-02-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
721747,Monmouth Road West - Smethwick,2023-02-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
721747,Monmouth Road West - Smethwick,2023-02-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
721747,Monmouth Road West - Smethwick,2023-02-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
721747,Monmouth Road West - Smethwick,2023-02-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
721747,Monmouth Road West - Smethwick,2023-02-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
721747,Monmouth Road West - Smethwick,2023-02-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
721747,Monmouth Road West - Smethwick,2023-02-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
721747,Monmouth Road West - Smethwick,2023-02-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
721747,Monmouth Road West - Smethwick,2023-02-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
721747,Monmouth Road West - Smethwick,2023-02-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
721747,Monmouth Road West - Smethwick,2023-02-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
721747,Monmouth Road West - Smethwick,2023-02-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
721747,Monmouth Road West - Smethwick,2023-02-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
721747,Monmouth Road West - Smethwick,2023-02-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
721747,Monmouth Road West - Smethwick,2023-02-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
721747,Monmouth Road West - Smethwick,2023-02-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
721747,Monmouth Road West - Smethwick,2023-02-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
721747,Monmouth Road West - Smethwick,2023-02-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
721747,Monmouth Road West - Smethwick,2023-02-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
721747,Monmouth Road West - Smethwick,2023-02-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
721747,Monmouth Road West - Smethwick,2023-02-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
721747,Monmouth Road West - Smethwick,2023-02-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
721747,Monmouth Road West - Smethwick,2023-02-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
721747,Monmouth Road West - Smethwick,2023-02-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
721747,Monmouth Road West - Smethwick,2023-02-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
721747,Monmouth Road West - Smethwick,2023-02-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
721747,Monmouth Road West - Smethwick,2023-02-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
721747,Monmouth Road West - Smethwick,2023-02-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
721747,Monmouth Road West - Smethwick,2023-02-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
721747,Monmouth Road West - Smethwick,2023-02-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
721747,Monmouth Road West - Smethwick,2023-02-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
721747,Monmouth Road West - Smethwick,2023-02-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
721747,Monmouth Road West - Smethwick,2023-02-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
721747,Monmouth Road West - Smethwick,2023-02-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
721747,Monmouth Road West - Smethwick,2023-02-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
721747,Monmouth Road West - Smethwick,2023-02-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
721747,Monmouth Road West - Smethwick,2023-02-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
721747,Monmouth Road West - Smethwick,2023-02-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
721747,Monmouth Road West - Smethwick,2023-02-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
721747,Monmouth Road West - Smethwick,2023-02-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
721747,Monmouth Road West - Smethwick,2023-02-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
721747,Monmouth Road West - Smethwick,2023-02-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
721747,Monmouth Road West - Smethwick,2023-02-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
721747,Monmouth Road West - Smethwick,2023-02-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
721747,Monmouth Road West - Smethwick,2023-02-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
721747,Monmouth Road West - Smethwick,2023-02-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
721747,Monmouth Road West - Smethwick,2023-02-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
721747,Monmouth Road West - Smethwick,2023-02-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
721747,Monmouth Road West - Smethwick,2023-02-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
721747,Monmouth Road West - Smethwick,2023-02-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
721747,Monmouth Road West - Smethwick,2023-02-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
721747,Monmouth Road West - Smethwick,2023-02-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
721747,Monmouth Road West - Smethwick,2023-02-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
721747,Monmouth Road West - Smethwick,2023-02-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
721747,Monmouth Road West - Smethwick,2023-02-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
721747,Monmouth Road West - Smethwick,2023-02-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
721747,Monmouth Road West - Smethwick,2023-02-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
721747,Monmouth Road West - Smethwick,2023-02-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
721747,Monmouth Road West - Smethwick,2023-02-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
721747,Monmouth Road West - Smethwick,2023-02-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
721747,Monmouth Road West - Smethwick,2023-02-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
721747,Monmouth Road West - Smethwick,2023-02-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
721747,Monmouth Road West - Smethwick,2023-02-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
721747,Monmouth Road West - Smethwick,2023-02-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
721747,Monmouth Road West - Smethwick,2023-02-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
721747,Monmouth Road West - Smethwick,2023-02-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
721747,Monmouth Road West - Smethwick,2023-02-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
721747,Monmouth Road West - Smethwick,2023-02-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
721747,Monmouth Road West - Smethwick,2023-02-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
721747,Monmouth Road West - Smethwick,2023-02-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
721747,Monmouth Road West - Smethwick,2023-02-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
721747,Monmouth Road West - Smethwick,2023-02-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
721747,Monmouth Road West - Smethwick,2023-02-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
721747,Monmouth Road West - Smethwick,2023-02-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
721747,Monmouth Road West - Smethwick,2023-02-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
721747,Monmouth Road West - Smethwick,2023-02-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
721747,Monmouth Road West - Smethwick,2023-02-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
721747,Monmouth Road West - Smethwick,2023-02-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
721747,Monmouth Road West - Smethwick,2023-02-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
721747,Monmouth Road West - Smethwick,2023-02-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
721747,Monmouth Road West - Smethwick,2023-02-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
721747,Monmouth Road West - Smethwick,2023-02-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
721747,Monmouth Road West - Smethwick,2023-02-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
721747,Monmouth Road West - Smethwick,2023-02-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
721747,Monmouth Road West - Smethwick,2023-02-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
721747,Monmouth Road West - Smethwick,2023-02-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
721747,Monmouth Road West - Smethwick,2023-02-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
721747,Monmouth Road West - Smethwick,2023-02-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
721747,Monmouth Road West - Smethwick,2023-02-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
721747,Monmouth Road West - Smethwick,2023-02-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
721747,Monmouth Road West - Smethwick,2023-02-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
721747,Monmouth Road West - Smethwick,2023-02-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
721747,Monmouth Road West - Smethwick,2023-02-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
721747,Monmouth Road West - Smethwick,2023-02-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
721747,Monmouth Road West - Smethwick,2023-02-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
721747,Monmouth Road West - Smethwick,2023-02-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
721747,Monmouth Road West - Smethwick,2023-02-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
721747,Monmouth Road West - Smethwick,2023-02-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
721747,Monmouth Road West - Smethwick,2023-02-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
721747,Monmouth Road West - Smethwick,2023-02-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
721747,Monmouth Road West - Smethwick,2023-02-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
721747,Monmouth Road West - Smethwick,2023-02-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
721747,Monmouth Road West - Smethwick,2023-02-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
721747,Monmouth Road West - Smethwick,2023-02-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
721747,Monmouth Road West - Smethwick,2023-02-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
721747,Monmouth Road West - Smethwick,2023-02-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
721747,Monmouth Road West - Smethwick,2023-02-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
721747,Monmouth Road West - Smethwick,2023-02-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
721747,Monmouth Road West - Smethwick,2023-02-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
721747,Monmouth Road West - Smethwick,2023-02-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
721747,Monmouth Road West - Smethwick,2023-02-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
721747,Monmouth Road West - Smethwick,2023-02-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
721747,Monmouth Road West - Smethwick,2023-02-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
721747,Monmouth Road West - Smethwick,2023-02-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
721747,Monmouth Road West - Smethwick,2023-02-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
721747,Monmouth Road West - Smethwick,2023-02-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
721747,Monmouth Road West - Smethwick,2023-02-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
721747,Monmouth Road West - Smethwick,2023-02-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
721747,Monmouth Road West - Smethwick,2023-02-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
721747,Monmouth Road West - Smethwick,2023-02-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
721747,Monmouth Road West - Smethwick,2023-02-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
721747,Monmouth Road West - Smethwick,2023-02-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
721747,Monmouth Road West - Smethwick,2023-02-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
721747,Monmouth Road West - Smethwick,2023-02-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
721747,Monmouth Road West - Smethwick,2023-02-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
721747,Monmouth Road West - Smethwick,2023-02-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
721747,Monmouth Road West - Smethwick,2023-02-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
721747,Monmouth Road West - Smethwick,2023-02-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
721747,Monmouth Road West - Smethwick,2023-02-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
721747,Monmouth Road West - Smethwick,2023-02-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
721747,Monmouth Road West - Smethwick,2023-02-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
721747,Monmouth Road West - Smethwick,2023-02-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
721747,Monmouth Road West - Smethwick,2023-02-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
721747,Monmouth Road West - Smethwick,2023-02-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
721747,Monmouth Road West - Smethwick,2023-02-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
721747,Monmouth Road West - Smethwick,2023-02-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
721747,Monmouth Road West - Smethwick,2023-02-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
721747,Monmouth Road West - Smethwick,2023-02-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
721747,Monmouth Road West - Smethwick,2023-02-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
721747,Monmouth Road West - Smethwick,2023-02-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
721747,Monmouth Road West - Smethwick,2023-02-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
721747,Monmouth Road West - Smethwick,2023-02-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
721747,Monmouth Road West - Smethwick,2023-02-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
721747,Monmouth Road West - Smethwick,2023-02-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
721747,Monmouth Road West - Smethwick,2023-02-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
721747,Monmouth Road West - Smethwick,2023-02-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
721747,Monmouth Road West - Smethwick,2023-02-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
721747,Monmouth Road West - Smethwick,2023-02-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
721747,Monmouth Road West - Smethwick,2023-02-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
721747,Monmouth Road West - Smethwick,2023-02-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
721747,Monmouth Road West - Smethwick,2023-02-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
721747,Monmouth Road West - Smethwick,2023-02-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
721747,Monmouth Road West - Smethwick,2023-02-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
721747,Monmouth Road West - Smethwick,2023-02-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
721747,Monmouth Road West - Smethwick,2023-02-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
721747,Monmouth Road West - Smethwick,2023-02-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
721747,Monmouth Road West - Smethwick,2023-02-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
721747,Monmouth Road West - Smethwick,2023-02-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
721747,Monmouth Road West - Smethwick,2023-02-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
721747,Monmouth Road West - Smethwick,2023-02-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
721747,Monmouth Road West - Smethwick,2023-02-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
721747,Monmouth Road West - Smethwick,2023-02-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
721747,Monmouth Road West - Smethwick,2023-02-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
721747,Monmouth Road West - Smethwick,2023-02-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
721747,Monmouth Road West - Smethwick,2023-02-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
721747,Monmouth Road West - Smethwick,2023-02-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
721747,Monmouth Road West - Smethwick,2023-02-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
721747,Monmouth Road West - Smethwick,2023-02-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
721747,Monmouth Road West - Smethwick,2023-02-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
721747,Monmouth Road West - Smethwick,2023-02-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
721747,Monmouth Road West - Smethwick,2023-02-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
721747,Monmouth Road West - Smethwick,2023-02-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
721747,Monmouth Road West - Smethwick,2023-02-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
721747,Monmouth Road West - Smethwick,2023-02-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
721747,Monmouth Road West - Smethwick,2023-02-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
721747,Monmouth Road West - Smethwick,2023-02-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
721747,Monmouth Road West - Smethwick,2023-02-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
721747,Monmouth Road West - Smethwick,2023-02-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
721747,Monmouth Road West - Smethwick,2023-02-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
721747,Monmouth Road West - Smethwick,2023-02-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
721747,Monmouth Road West - Smethwick,2023-02-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
721747,Monmouth Road West - Smethwick,2023-02-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
721747,Monmouth Road West - Smethwick,2023-02-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
721747,Monmouth Road West - Smethwick,2023-02-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
721747,Monmouth Road West - Smethwick,2023-02-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
721747,Monmouth Road West - Smethwick,2023-02-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
721747,Monmouth Road West - Smethwick,2023-02-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
721747,Monmouth Road West - Smethwick,2023-02-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
721747,Monmouth Road West - Smethwick,2023-02-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
721747,Monmouth Road West - Smethwick,2023-02-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
721747,Monmouth Road West - Smethwick,2023-02-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
721747,Monmouth Road West - Smethwick,2023-02-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
721747,Monmouth Road West - Smethwick,2023-02-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
721747,Monmouth Road West - Smethwick,2023-02-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
721747,Monmouth Road West - Smethwick,2023-02-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
721747,Monmouth Road West - Smethwick,2023-02-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
721747,Monmouth Road West - Smethwick,2023-02-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
721747,Monmouth Road West - Smethwick,2023-02-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
721747,Monmouth Road West - Smethwick,2023-02-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
721747,Monmouth Road West - Smethwick,2023-02-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
721747,Monmouth Road West - Smethwick,2023-02-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
721747,Monmouth Road West - Smethwick,2023-02-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
721747,Monmouth Road West - Smethwick,2023-02-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
721747,Monmouth Road West - Smethwick,2023-02-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
721747,Monmouth Road West - Smethwick,2023-02-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
721747,Monmouth Road West - Smethwick,2023-02-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
721747,Monmouth Road West - Smethwick,2023-02-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
721747,Monmouth Road West - Smethwick,2023-02-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
721747,Monmouth Road West - Smethwick,2023-02-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
721747,Monmouth Road West - Smethwick,2023-02-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
721747,Monmouth Road West - Smethwick,2023-02-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
721747,Monmouth Road West - Smethwick,2023-02-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
721747,Monmouth Road West - Smethwick,2023-02-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
721747,Monmouth Road West - Smethwick,2023-02-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
721747,Monmouth Road West - Smethwick,2023-02-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
721747,Monmouth Road West - Smethwick,2023-02-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
721747,Monmouth Road West - Smethwick,2023-02-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
721747,Monmouth Road West - Smethwick,2023-02-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
721747,Monmouth Road West - Smethwick,2023-02-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
721747,Monmouth Road West - Smethwick,2023-02-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
721747,Monmouth Road West - Smethwick,2023-02-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
721747,Monmouth Road West - Smethwick,2023-02-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
721747,Monmouth Road West - Smethwick,2023-02-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
721747,Monmouth Road West - Smethwick,2023-02-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
721747,Monmouth Road West - Smethwick,2023-02-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
721747,Monmouth Road West - Smethwick,2023-02-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
721747,Monmouth Road West - Smethwick,2023-02-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
721747,Monmouth Road West - Smethwick,2023-02-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
721747,Monmouth Road West - Smethwick,2023-02-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
721747,Monmouth Road West - Smethwick,2023-02-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
721747,Monmouth Road West - Smethwick,2023-02-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
721747,Monmouth Road West - Smethwick,2023-02-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
721747,Monmouth Road West - Smethwick,2023-02-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
721747,Monmouth Road West - Smethwick,2023-02-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
721747,Monmouth Road West - Smethwick,2023-02-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
721747,Monmouth Road West - Smethwick,2023-02-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
721747,Monmouth Road West - Smethwick,2023-02-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
721747,Monmouth Road West - Smethwick,2023-02-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
721747,Monmouth Road West - Smethwick,2023-02-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
721747,Monmouth Road West - Smethwick,2023-02-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
721747,Monmouth Road West - Smethwick,2023-02-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
721747,Monmouth Road West - Smethwick,2023-02-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
721747,Monmouth Road West - Smethwick,2023-02-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
721747,Monmouth Road West - Smethwick,2023-02-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
721747,Monmouth Road West - Smethwick,2023-02-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
721747,Monmouth Road West - Smethwick,2023-02-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
721747,Monmouth Road West - Smethwick,2023-02-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
721747,Monmouth Road West - Smethwick,2023-02-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
721747,Monmouth Road West - Smethwick,2023-02-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
721747,Monmouth Road West - Smethwick,2023-02-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
721747,Monmouth Road West - Smethwick,2023-02-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
721747,Monmouth Road West - Smethwick,2023-02-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
721747,Monmouth Road West - Smethwick,2023-02-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
721747,Monmouth Road West - Smethwick,2023-02-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
721747,Monmouth Road West - Smethwick,2023-02-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
721747,Monmouth Road West - Smethwick,2023-02-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
721747,Monmouth Road West - Smethwick,2023-02-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
721747,Monmouth Road West - Smethwick,2023-02-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
721747,Monmouth Road West - Smethwick,2023-02-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
721747,Monmouth Road West - Smethwick,2023-02-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
721747,Monmouth Road West - Smethwick,2023-02-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
721747,Monmouth Road West - Smethwick,2023-02-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
721747,Monmouth Road West - Smethwick,2023-02-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
721747,Monmouth Road West - Smethwick,2023-02-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
721747,Monmouth Road West - Smethwick,2023-02-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
721747,Monmouth Road West - Smethwick,2023-02-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
721747,Monmouth Road West - Smethwick,2023-02-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
721747,Monmouth Road West - Smethwick,2023-02-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
721747,Monmouth Road West - Smethwick,2023-02-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
721747,Monmouth Road West - Smethwick,2023-02-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
721747,Monmouth Road West - Smethwick,2023-02-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
721747,Monmouth Road West - Smethwick,2023-02-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
721747,Monmouth Road West - Smethwick,2023-02-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
721747,Monmouth Road West - Smethwick,2023-02-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
721747,Monmouth Road West - Smethwick,2023-02-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
721747,Monmouth Road West - Smethwick,2023-02-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
721747,Monmouth Road West - Smethwick,2023-02-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
721747,Monmouth Road West - Smethwick,2023-02-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
721747,Monmouth Road West - Smethwick,2023-02-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
721747,Monmouth Road West - Smethwick,2023-02-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
721747,Monmouth Road West - Smethwick,2023-02-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
721747,Monmouth Road West - Smethwick,2023-02-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
721747,Monmouth Road West - Smethwick,2023-02-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
721747,Monmouth Road West - Smethwick,2023-02-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
721747,Monmouth Road West - Smethwick,2023-02-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
721747,Monmouth Road West - Smethwick,2023-02-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
721747,Monmouth Road West - Smethwick,2023-02-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
721747,Monmouth Road West - Smethwick,2023-02-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
721747,Monmouth Road West - Smethwick,2023-02-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
721747,Monmouth Road West - Smethwick,2023-02-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
721747,Monmouth Road West - Smethwick,2023-02-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
721747,Monmouth Road West - Smethwick,2023-02-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
721747,Monmouth Road West - Smethwick,2023-02-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
721747,Monmouth Road West - Smethwick,2023-02-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
721747,Monmouth Road West - Smethwick,2023-02-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
721747,Monmouth Road West - Smethwick,2023-02-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
721747,Monmouth Road West - Smethwick,2023-02-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
721747,Monmouth Road West - Smethwick,2023-02-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
721747,Monmouth Road West - Smethwick,2023-02-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
721747,Monmouth Road West - Smethwick,2023-02-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
721747,Monmouth Road West - Smethwick,2023-02-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
721747,Monmouth Road West - Smethwick,2023-02-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
721747,Monmouth Road West - Smethwick,2023-02-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
721747,Monmouth Road West - Smethwick,2023-02-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
721747,Monmouth Road West - Smethwick,2023-02-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
721747,Monmouth Road West - Smethwick,2023-02-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
721747,Monmouth Road West - Smethwick,2023-02-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
721747,Monmouth Road West - Smethwick,2023-02-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
721747,Monmouth Road West - Smethwick,2023-02-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
721747,Monmouth Road West - Smethwick,2023-02-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
721747,Monmouth Road West - Smethwick,2023-02-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
721747,Monmouth Road West - Smethwick,2023-02-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
721747,Monmouth Road West - Smethwick,2023-02-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
721747,Monmouth Road West - Smethwick,2023-02-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
721747,Monmouth Road West - Smethwick,2023-02-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
721747,Monmouth Road West - Smethwick,2023-02-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
721747,Monmouth Road West - Smethwick,2023-02-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
721747,Monmouth Road West - Smethwick,2023-02-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
721747,Monmouth Road West - Smethwick,2023-02-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
721747,Monmouth Road West - Smethwick,2023-02-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
721747,Monmouth Road West - Smethwick,2023-02-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
721747,Monmouth Road West - Smethwick,2023-02-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
721747,Monmouth Road West - Smethwick,2023-02-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
721747,Monmouth Road West - Smethwick,2023-02-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
721747,Monmouth Road West - Smethwick,2023-02-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
721747,Monmouth Road West - Smethwick,2023-02-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
721747,Monmouth Road West - Smethwick,2023-02-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
721747,Monmouth Road West - Smethwick,2023-02-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
721747,Monmouth Road West - Smethwick,2023-02-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
721747,Monmouth Road West - Smethwick,2023-02-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
721747,Monmouth Road West - Smethwick,2023-02-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
721747,Monmouth Road West - Smethwick,2023-02-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
721747,Monmouth Road West - Smethwick,2023-02-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
721747,Monmouth Road West - Smethwick,2023-02-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
721747,Monmouth Road West - Smethwick,2023-02-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
721747,Monmouth Road West - Smethwick,2023-02-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
721747,Monmouth Road West - Smethwick,2023-02-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
721747,Monmouth Road West - Smethwick,2023-02-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
721747,Monmouth Road West - Smethwick,2023-02-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
721747,Monmouth Road West - Smethwick,2023-02-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
721747,Monmouth Road West - Smethwick,2023-02-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
