Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
721747,Monmouth Road West - Smethwick,2023-02-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
721747,Monmouth Road West - Smethwick,2023-02-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
721747,Monmouth Road West - Smethwick,2023-02-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
721747,Monmouth Road West - Smethwick,2023-02-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
721747,Monmouth Road West - Smethwick,2023-02-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
721747,Monmouth Road West - Smethwick,2023-02-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
721747,Monmouth Road West - Smethwick,2023-02-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
721747,Monmouth Road West - Smethwick,2023-02-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
721747,Monmouth Road West - Smethwick,2023-02-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
721747,Monmouth Road West - Smethwick,2023-02-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
721747,Monmouth Road West - Smethwick,2023-02-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
721747,Monmouth Road West - Smethwick,2023-02-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
721747,Monmouth Road West - Smethwick,2023-02-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
721747,Monmouth Road West - Smethwick,2023-02-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
721747,Monmouth Road West - Smethwick,2023-02-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
721747,Monmouth Road West - Smethwick,2023-02-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
721747,Monmouth Road West - Smethwick,2023-02-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
721747,Monmouth Road West - Smethwick,2023-02-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
721747,Monmouth Road West - Smethwick,2023-02-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
721747,Monmouth Road West - Smethwick,2023-02-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
721747,Monmouth Road West - Smethwick,2023-02-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
721747,Monmouth Road West - Smethwick,2023-02-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
721747,Monmouth Road West - Smethwick,2023-02-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
721747,Monmouth Road West - Smethwick,2023-02-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
721747,Monmouth Road West - Smethwick,2023-02-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
721747,Monmouth Road West - Smethwick,2023-02-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
721747,Monmouth Road West - Smethwick,2023-02-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
721747,Monmouth Road West - Smethwick,2023-02-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
721747,Monmouth Road West - Smethwick,2023-02-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
721747,Monmouth Road West - Smethwick,2023-02-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
721747,Monmouth Road West - Smethwick,2023-02-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
721747,Monmouth Road West - Smethwick,2023-02-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
721747,Monmouth Road West - Smethwick,2023-02-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
721747,Monmouth Road West - Smethwick,2023-02-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
721747,Monmouth Road West - Smethwick,2023-02-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
721747,Monmouth Road West - Smethwick,2023-02-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
721747,Monmouth Road West - Smethwick,2023-02-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
721747,Monmouth Road West - Smethwick,2023-02-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
721747,Monmouth Road West - Smethwick,2023-02-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
721747,Monmouth Road West - Smethwick,2023-02-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
721747,Monmouth Road West - Smethwick,2023-02-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
721747,Monmouth Road West - Smethwick,2023-02-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
721747,Monmouth Road West - Smethwick,2023-02-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
721747,Monmouth Road West - Smethwick,2023-02-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
721747,Monmouth Road West - Smethwick,2023-02-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
721747,Monmouth Road West - Smethwick,2023-02-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
721747,Monmouth Road West - Smethwick,2023-02-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
721747,Monmouth Road West - Smethwick,2023-02-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
721747,Monmouth Road West - Smethwick,2023-02-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
721747,Monmouth Road West - Smethwick,2023-02-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
721747,Monmouth Road West - Smethwick,2023-02-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
721747,Monmouth Road West - Smethwick,2023-02-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
721747,Monmouth Road West - Smethwick,2023-02-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
721747,Monmouth Road West - Smethwick,2023-02-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
721747,Monmouth Road West - Smethwick,2023-02-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
721747,Monmouth Road West - Smethwick,2023-02-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
721747,Monmouth Road West - Smethwick,2023-02-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
721747,Monmouth Road West - Smethwick,2023-02-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
721747,Monmouth Road West - Smethwick,2023-02-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
721747,Monmouth Road West - Smethwick,2023-02-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
721747,Monmouth Road West - Smethwick,2023-02-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
721747,Monmouth Road West - Smethwick,2023-02-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
721747,Monmouth Road West - Smethwick,2023-02-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
721747,Monmouth Road West - Smethwick,2023-02-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
721747,Monmouth Road West - Smethwick,2023-02-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
721747,Monmouth Road West - Smethwick,2023-02-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
721747,Monmouth Road West - Smethwick,2023-02-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
721747,Monmouth Road West - Smethwick,2023-02-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
721747,Monmouth Road West - Smethwick,2023-02-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
721747,Monmouth Road West - Smethwick,2023-02-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
721747,Monmouth Road West - Smethwick,2023-02-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
721747,Monmouth Road West - Smethwick,2023-02-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
721747,Monmouth Road West - Smethwick,2023-02-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
721747,Monmouth Road West - Smethwick,2023-02-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
721747,Monmouth Road West - Smethwick,2023-02-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
721747,Monmouth Road West - Smethwick,2023-02-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
721747,Monmouth Road West - Smethwick,2023-02-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
721747,Monmouth Road West - Smethwick,2023-02-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
721747,Monmouth Road West - Smethwick,2023-02-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
721747,Monmouth Road West - Smethwick,2023-02-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
721747,Monmouth Road West - Smethwick,2023-02-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
721747,Monmouth Road West - Smethwick,2023-02-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
721747,Monmouth Road West - Smethwick,2023-02-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
721747,Monmouth Road West - Smethwick,2023-02-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
721747,Monmouth Road West - Smethwick,2023-02-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
721747,Monmouth Road West - Smethwick,2023-02-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
721747,Monmouth Road West - Smethwick,2023-02-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
721747,Monmouth Road West - Smethwick,2023-02-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
721747,Monmouth Road West - Smethwick,2023-02-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
721747,Monmouth Road West - Smethwick,2023-02-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
721747,Monmouth Road West - Smethwick,2023-02-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
721747,Monmouth Road West - Smethwick,2023-02-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
721747,Monmouth Road West - Smethwick,2023-02-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
721747,Monmouth Road West - Smethwick,2023-02-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
721747,Monmouth Road West - Smethwick,2023-02-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
721747,Monmouth Road West - Smethwick,2023-02-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
721747,Monmouth Road West - Smethwick,2023-02-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
721747,Monmouth Road West - Smethwick,2023-02-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
721747,Monmouth Road West - Smethwick,2023-02-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
721747,Monmouth Road West - Smethwick,2023-02-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
721747,Monmouth Road West - Smethwick,2023-02-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
721747,Monmouth Road West - Smethwick,2023-02-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
721747,Monmouth Road West - Smethwick,2023-02-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
721747,Monmouth Road West - Smethwick,2023-02-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
721747,Monmouth Road West - Smethwick,2023-02-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
721747,Monmouth Road West - Smethwick,2023-02-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
721747,Monmouth Road West - Smethwick,2023-02-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
721747,Monmouth Road West - Smethwick,2023-02-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
721747,Monmouth Road West - Smethwick,2023-02-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
721747,Monmouth Road West - Smethwick,2023-02-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
721747,Monmouth Road West - Smethwick,2023-02-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
721747,Monmouth Road West - Smethwick,2023-02-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
721747,Monmouth Road West - Smethwick,2023-02-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
721747,Monmouth Road West - Smethwick,2023-02-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
721747,Monmouth Road West - Smethwick,2023-02-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
721747,Monmouth Road West - Smethwick,2023-02-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
721747,Monmouth Road West - Smethwick,2023-02-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
721747,Monmouth Road West - Smethwick,2023-02-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
721747,Monmouth Road West - Smethwick,2023-02-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
721747,Monmouth Road West - Smethwick,2023-02-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
721747,Monmouth Road West - Smethwick,2023-02-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
721747,Monmouth Road West - Smethwick,2023-02-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
721747,Monmouth Road West - Smethwick,2023-02-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
721747,Monmouth Road West - Smethwick,2023-02-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
721747,Monmouth Road West - Smethwick,2023-02-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
721747,Monmouth Road West - Smethwick,2023-02-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
721747,Monmouth Road West - Smethwick,2023-02-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
721747,Monmouth Road West - Smethwick,2023-02-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
721747,Monmouth Road West - Smethwick,2023-02-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
721747,Monmouth Road West - Smethwick,2023-02-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
721747,Monmouth Road West - Smethwick,2023-02-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
721747,Monmouth Road West - Smethwick,2023-02-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
721747,Monmouth Road West - Smethwick,2023-02-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
721747,Monmouth Road West - Smethwick,2023-02-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
721747,Monmouth Road West - Smethwick,2023-02-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
721747,Monmouth Road West - Smethwick,2023-02-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
721747,Monmouth Road West - Smethwick,2023-02-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
721747,Monmouth Road West - Smethwick,2023-02-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
721747,Monmouth Road West - Smethwick,2023-02-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
721747,Monmouth Road West - Smethwick,2023-02-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
721747,Monmouth Road West - Smethwick,2023-02-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
721747,Monmouth Road West - Smethwick,2023-02-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
721747,Monmouth Road West - Smethwick,2023-02-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
721747,Monmouth Road West - Smethwick,2023-02-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
721747,Monmouth Road West - Smethwick,2023-02-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
721747,Monmouth Road West - Smethwick,2023-02-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
721747,Monmouth Road West - Smethwick,2023-02-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
721747,Monmouth Road West - Smethwick,2023-02-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
721747,Monmouth Road West - Smethwick,2023-02-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
721747,Monmouth Road West - Smethwick,2023-02-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
721747,Monmouth Road West - Smethwick,2023-02-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
721747,Monmouth Road West - Smethwick,2023-02-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
721747,Monmouth Road West - Smethwick,2023-02-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
721747,Monmouth Road West - Smethwick,2023-02-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
721747,Monmouth Road West - Smethwick,2023-02-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
721747,Monmouth Road West - Smethwick,2023-02-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
721747,Monmouth Road West - Smethwick,2023-02-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
721747,Monmouth Road West - Smethwick,2023-02-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
721747,Monmouth Road West - Smethwick,2023-02-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
721747,Monmouth Road West - Smethwick,2023-02-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
721747,Monmouth Road West - Smethwick,2023-02-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
721747,Monmouth Road West - Smethwick,2023-02-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
721747,Monmouth Road West - Smethwick,2023-02-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
721747,Monmouth Road West - Smethwick,2023-02-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
721747,Monmouth Road West - Smethwick,2023-02-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
721747,Monmouth Road West - Smethwick,2023-02-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
721747,Monmouth Road West - Smethwick,2023-02-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
721747,Monmouth Road West - Smethwick,2023-02-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
721747,Monmouth Road West - Smethwick,2023-02-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
721747,Monmouth Road West - Smethwick,2023-02-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
721747,Monmouth Road West - Smethwick,2023-02-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
721747,Monmouth Road West - Smethwick,2023-02-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
721747,Monmouth Road West - Smethwick,2023-02-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
721747,Monmouth Road West - Smethwick,2023-02-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
721747,Monmouth Road West - Smethwick,2023-02-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
721747,Monmouth Road West - Smethwick,2023-02-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
721747,Monmouth Road West - Smethwick,2023-02-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
721747,Monmouth Road West - Smethwick,2023-02-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
721747,Monmouth Road West - Smethwick,2023-02-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
721747,Monmouth Road West - Smethwick,2023-02-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
721747,Monmouth Road West - Smethwick,2023-02-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
721747,Monmouth Road West - Smethwick,2023-02-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
721747,Monmouth Road West - Smethwick,2023-02-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
721747,Monmouth Road West - Smethwick,2023-02-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
721747,Monmouth Road West - Smethwick,2023-02-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
721747,Monmouth Road West - Smethwick,2023-02-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
721747,Monmouth Road West - Smethwick,2023-02-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
721747,Monmouth Road West - Smethwick,2023-02-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
721747,Monmouth Road West - Smethwick,2023-02-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
721747,Monmouth Road West - Smethwick,2023-02-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
721747,Monmouth Road West - Smethwick,2023-02-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
721747,Monmouth Road West - Smethwick,2023-02-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
721747,Monmouth Road West - Smethwick,2023-02-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
721747,Monmouth Road West - Smethwick,2023-02-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
721747,Monmouth Road West - Smethwick,2023-02-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
721747,Monmouth Road West - Smethwick,2023-02-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
721747,Monmouth Road West - Smethwick,2023-02-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
721747,Monmouth Road West - Smethwick,2023-02-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
721747,Monmouth Road West - Smethwick,2023-02-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
721747,Monmouth Road West - Smethwick,2023-02-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
721747,Monmouth Road West - Smethwick,2023-02-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
721747,Monmouth Road West - Smethwick,2023-02-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
721747,Monmouth Road West - Smethwick,2023-02-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
721747,Monmouth Road West - Smethwick,2023-02-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
721747,Monmouth Road West - Smethwick,2023-02-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
721747,Monmouth Road West - Smethwick,2023-02-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
721747,Monmouth Road West - Smethwick,2023-02-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
721747,Monmouth Road West - Smethwick,2023-02-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
721747,Monmouth Road West - Smethwick,2023-02-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
721747,Monmouth Road West - Smethwick,2023-02-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
721747,Monmouth Road West - Smethwick,2023-02-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
721747,Monmouth Road West - Smethwick,2023-02-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
721747,Monmouth Road West - Smethwick,2023-02-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
721747,Monmouth Road West - Smethwick,2023-02-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
721747,Monmouth Road West - Smethwick,2023-02-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
721747,Monmouth Road West - Smethwick,2023-02-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
721747,Monmouth Road West - Smethwick,2023-02-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
721747,Monmouth Road West - Smethwick,2023-02-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
721747,Monmouth Road West - Smethwick,2023-02-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
721747,Monmouth Road West - Smethwick,2023-02-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
721747,Monmouth Road West - Smethwick,2023-02-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
721747,Monmouth Road West - Smethwick,2023-02-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
721747,Monmouth Road West - Smethwick,2023-02-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
721747,Monmouth Road West - Smethwick,2023-02-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
721747,Monmouth Road West - Smethwick,2023-02-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
721747,Monmouth Road West - Smethwick,2023-02-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
721747,Monmouth Road West - Smethwick,2023-02-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
721747,Monmouth Road West - Smethwick,2023-02-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
721747,Monmouth Road West - Smethwick,2023-02-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
721747,Monmouth Road West - Smethwick,2023-02-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
721747,Monmouth Road West - Smethwick,2023-02-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
721747,Monmouth Road West - Smethwick,2023-02-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
721747,Monmouth Road West - Smethwick,2023-02-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
721747,Monmouth Road West - Smethwick,2023-02-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
721747,Monmouth Road West - Smethwick,2023-02-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
721747,Monmouth Road West - Smethwick,2023-02-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
721747,Monmouth Road West - Smethwick,2023-02-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
721747,Monmouth Road West - Smethwick,2023-02-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
721747,Monmouth Road West - Smethwick,2023-02-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
721747,Monmouth Road West - Smethwick,2023-02-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
721747,Monmouth Road West - Smethwick,2023-02-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
721747,Monmouth Road West - Smethwick,2023-02-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
721747,Monmouth Road West - Smethwick,2023-02-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
721747,Monmouth Road West - Smethwick,2023-02-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
721747,Monmouth Road West - Smethwick,2023-02-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
721747,Monmouth Road West - Smethwick,2023-02-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
721747,Monmouth Road West - Smethwick,2023-02-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
721747,Monmouth Road West - Smethwick,2023-02-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
721747,Monmouth Road West - Smethwick,2023-02-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
721747,Monmouth Road West - Smethwick,2023-02-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
721747,Monmouth Road West - Smethwick,2023-02-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
721747,Monmouth Road West - Smethwick,2023-02-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
721747,Monmouth Road West - Smethwick,2023-02-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
721747,Monmouth Road West - Smethwick,2023-02-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
721747,Monmouth Road West - Smethwick,2023-02-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
721747,Monmouth Road West - Smethwick,2023-02-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
721747,Monmouth Road West - Smethwick,2023-02-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
721747,Monmouth Road West - Smethwick,2023-02-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
721747,Monmouth Road West - Smethwick,2023-02-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
721747,Monmouth Road West - Smethwick,2023-02-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
721747,Monmouth Road West - Smethwick,2023-02-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
721747,Monmouth Road West - Smethwick,2023-02-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
721747,Monmouth Road West - Smethwick,2023-02-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
721747,Monmouth Road West - Smethwick,2023-02-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
721747,Monmouth Road West - Smethwick,2023-02-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
721747,Monmouth Road West - Smethwick,2023-02-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
721747,Monmouth Road West - Smethwick,2023-02-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
721747,Monmouth Road West - Smethwick,2023-02-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
721747,Monmouth Road West - Smethwick,2023-02-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
721747,Monmouth Road West - Smethwick,2023-02-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
721747,Monmouth Road West - Smethwick,2023-02-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
721747,Monmouth Road West - Smethwick,2023-02-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
721747,Monmouth Road West - Smethwick,2023-02-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
721747,Monmouth Road West - Smethwick,2023-02-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
721747,Monmouth Road West - Smethwick,2023-02-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
721747,Monmouth Road West - Smethwick,2023-02-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
721747,Monmouth Road West - Smethwick,2023-02-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
721747,Monmouth Road West - Smethwick,2023-02-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
721747,Monmouth Road West - Smethwick,2023-02-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
721747,Monmouth Road West - Smethwick,2023-02-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
721747,Monmouth Road West - Smethwick,2023-02-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
721747,Monmouth Road West - Smethwick,2023-02-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
721747,Monmouth Road West - Smethwick,2023-02-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
721747,Monmouth Road West - Smethwick,2023-02-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
721747,Monmouth Road West - Smethwick,2023-02-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
721747,Monmouth Road West - Smethwick,2023-02-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
721747,Monmouth Road West - Smethwick,2023-02-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
721747,Monmouth Road West - Smethwick,2023-02-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
721747,Monmouth Road West - Smethwick,2023-02-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
721747,Monmouth Road West - Smethwick,2023-02-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
721747,Monmouth Road West - Smethwick,2023-02-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
721747,Monmouth Road West - Smethwick,2023-02-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
721747,Monmouth Road West - Smethwick,2023-02-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
721747,Monmouth Road West - Smethwick,2023-02-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
721747,Monmouth Road West - Smethwick,2023-02-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
721747,Monmouth Road West - Smethwick,2023-02-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
721747,Monmouth Road West - Smethwick,2023-02-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
721747,Monmouth Road West - Smethwick,2023-02-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
721747,Monmouth Road West - Smethwick,2023-02-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
721747,Monmouth Road West - Smethwick,2023-02-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
721747,Monmouth Road West - Smethwick,2023-02-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
721747,Monmouth Road West - Smethwick,2023-02-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
721747,Monmouth Road West - Smethwick,2023-02-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
721747,Monmouth Road West - Smethwick,2023-02-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
721747,Monmouth Road West - Smethwick,2023-02-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
721747,Monmouth Road West - Smethwick,2023-02-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
721747,Monmouth Road West - Smethwick,2023-02-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
721747,Monmouth Road West - Smethwick,2023-02-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
721747,Monmouth Road West - Smethwick,2023-02-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
721747,Monmouth Road West - Smethwick,2023-02-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
721747,Monmouth Road West - Smethwick,2023-02-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
721747,Monmouth Road West - Smethwick,2023-02-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
721747,Monmouth Road West - Smethwick,2023-02-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
721747,Monmouth Road West - Smethwick,2023-02-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
721747,Monmouth Road West - Smethwick,2023-02-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
721747,Monmouth Road West - Smethwick,2023-02-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
721747,Monmouth Road West - Smethwick,2023-02-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
721747,Monmouth Road West - Smethwick,2023-02-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
721747,Monmouth Road West - Smethwick,2023-02-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
721747,Monmouth Road West - Smethwick,2023-02-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
721747,Monmouth Road West - Smethwick,2023-02-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
721747,Monmouth Road West - Smethwick,2023-02-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
721747,Monmouth Road West - Smethwick,2023-02-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
721747,Monmouth Road West - Smethwick,2023-02-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
721747,Monmouth Road West - Smethwick,2023-02-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
721747,Monmouth Road West - Smethwick,2023-02-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
721747,Monmouth Road West - Smethwick,2023-02-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
721747,Monmouth Road West - Smethwick,2023-02-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
721747,Monmouth Road West - Smethwick,2023-02-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
721747,Monmouth Road West - Smethwick,2023-02-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
721747,Monmouth Road West - Smethwick,2023-02-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
721747,Monmouth Road West - Smethwick,2023-02-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
721747,Monmouth Road West - Smethwick,2023-02-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
721747,Monmouth Road West - Smethwick,2023-02-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
721747,Monmouth Road West - Smethwick,2023-02-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
721747,Monmouth Road West - Smethwick,2023-02-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
721747,Monmouth Road West - Smethwick,2023-02-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
721747,Monmouth Road West - Smethwick,2023-02-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
721747,Monmouth Road West - Smethwick,2023-02-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
721747,Monmouth Road West - Smethwick,2023-02-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
721747,Monmouth Road West - Smethwick,2023-02-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
721747,Monmouth Road West - Smethwick,2023-02-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
721747,Monmouth Road West - Smethwick,2023-02-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
721747,Monmouth Road West - Smethwick,2023-02-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
721747,Monmouth Road West - Smethwick,2023-02-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
721747,Monmouth Road West - Smethwick,2023-02-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
721747,Monmouth Road West - Smethwick,2023-02-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
721747,Monmouth Road West - Smethwick,2023-02-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
721747,Monmouth Road West - Smethwick,2023-02-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
721747,Monmouth Road West - Smethwick,2023-02-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
721747,Monmouth Road West - Smethwick,2023-02-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
721747,Monmouth Road West - Smethwick,2023-02-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
721747,Monmouth Road West - Smethwick,2023-02-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
721747,Monmouth Road West - Smethwick,2023-02-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
721747,Monmouth Road West - Smethwick,2023-02-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
721747,Monmouth Road West - Smethwick,2023-02-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
721747,Monmouth Road West - Smethwick,2023-02-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
721747,Monmouth Road West - Smethwick,2023-02-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
721747,Monmouth Road West - Smethwick,2023-02-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
721747,Monmouth Road West - Smethwick,2023-02-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
721747,Monmouth Road West - Smethwick,2023-02-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
721747,Monmouth Road West - Smethwick,2023-02-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
721747,Monmouth Road West - Smethwick,2023-02-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
721747,Monmouth Road West - Smethwick,2023-02-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
721747,Monmouth Road West - Smethwick,2023-02-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
721747,Monmouth Road West - Smethwick,2023-02-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
721747,Monmouth Road West - Smethwick,2023-02-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
721747,Monmouth Road West - Smethwick,2023-02-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
721747,Monmouth Road West - Smethwick,2023-02-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
721747,Monmouth Road West - Smethwick,2023-02-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
721747,Monmouth Road West - Smethwick,2023-02-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
721747,Monmouth Road West - Smethwick,2023-02-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
721747,Monmouth Road West - Smethwick,2023-02-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
721747,Monmouth Road West - Smethwick,2023-02-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
721747,Monmouth Road West - Smethwick,2023-02-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
721747,Monmouth Road West - Smethwick,2023-02-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
721747,Monmouth Road West - Smethwick,2023-02-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
721747,Monmouth Road West - Smethwick,2023-02-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
721747,Monmouth Road West - Smethwick,2023-02-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
721747,Monmouth Road West - Smethwick,2023-02-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
721747,Monmouth Road West - Smethwick,2023-02-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
721747,Monmouth Road West - Smethwick,2023-02-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
721747,Monmouth Road West - Smethwick,2023-02-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
721747,Monmouth Road West - Smethwick,2023-02-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
721747,Monmouth Road West - Smethwick,2023-02-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
721747,Monmouth Road West - Smethwick,2023-02-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
721747,Monmouth Road West - Smethwick,2023-02-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
721747,Monmouth Road West - Smethwick,2023-02-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
721747,Monmouth Road West - Smethwick,2023-02-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
721747,Monmouth Road West - Smethwick,2023-02-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
721747,Monmouth Road West - Smethwick,2023-02-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
721747,Monmouth Road West - Smethwick,2023-02-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
721747,Monmouth Road West - Smethwick,2023-02-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
721747,Monmouth Road West - Smethwick,2023-02-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
721747,Monmouth Road West - Smethwick,2023-02-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
721747,Monmouth Road West - Smethwick,2023-02-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
721747,Monmouth Road West - Smethwick,2023-02-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
721747,Monmouth Road West - Smethwick,2023-02-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
721747,Monmouth Road West - Smethwick,2023-02-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
721747,Monmouth Road West - Smethwick,2023-02-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
721747,Monmouth Road West - Smethwick,2023-02-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
721747,Monmouth Road West - Smethwick,2023-02-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
721747,Monmouth Road West - Smethwick,2023-02-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
721747,Monmouth Road West - Smethwick,2023-02-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
721747,Monmouth Road West - Smethwick,2023-02-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
721747,Monmouth Road West - Smethwick,2023-02-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
721747,Monmouth Road West - Smethwick,2023-02-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
721747,Monmouth Road West - Smethwick,2023-02-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
721747,Monmouth Road West - Smethwick,2023-02-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
721747,Monmouth Road West - Smethwick,2023-02-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
721747,Monmouth Road West - Smethwick,2023-02-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
721747,Monmouth Road West - Smethwick,2023-02-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
721747,Monmouth Road West - Smethwick,2023-02-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
721747,Monmouth Road West - Smethwick,2023-02-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
721747,Monmouth Road West - Smethwick,2023-02-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
721747,Monmouth Road West - Smethwick,2023-02-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
721747,Monmouth Road West - Smethwick,2023-02-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
721747,Monmouth Road West - Smethwick,2023-02-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
721747,Monmouth Road West - Smethwick,2023-02-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
721747,Monmouth Road West - Smethwick,2023-02-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
721747,Monmouth Road West - Smethwick,2023-02-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
721747,Monmouth Road West - Smethwick,2023-02-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
721747,Monmouth Road West - Smethwick,2023-02-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
721747,Monmouth Road West - Smethwick,2023-02-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
721747,Monmouth Road West - Smethwick,2023-02-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
721747,Monmouth Road West - Smethwick,2023-02-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
721747,Monmouth Road West - Smethwick,2023-02-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
721747,Monmouth Road West - Smethwick,2023-02-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
721747,Monmouth Road West - Smethwick,2023-02-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
721747,Monmouth Road West - Smethwick,2023-02-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
721747,Monmouth Road West - Smethwick,2023-02-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
721747,Monmouth Road West - Smethwick,2023-02-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
721747,Monmouth Road West - Smethwick,2023-02-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
721747,Monmouth Road West - Smethwick,2023-02-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
721747,Monmouth Road West - Smethwick,2023-02-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
721747,Monmouth Road West - Smethwick,2023-02-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
721747,Monmouth Road West - Smethwick,2023-02-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
721747,Monmouth Road West - Smethwick,2023-02-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
721747,Monmouth Road West - Smethwick,2023-02-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
721747,Monmouth Road West - Smethwick,2023-02-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
721747,Monmouth Road West - Smethwick,2023-02-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
721747,Monmouth Road West - Smethwick,2023-02-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
721747,Monmouth Road West - Smethwick,2023-02-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
721747,Monmouth Road West - Smethwick,2023-02-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
721747,Monmouth Road West - Smethwick,2023-02-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
721747,Monmouth Road West - Smethwick,2023-02-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
721747,Monmouth Road West - Smethwick,2023-02-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
721747,Monmouth Road West - Smethwick,2023-02-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
721747,Monmouth Road West - Smethwick,2023-02-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
721747,Monmouth Road West - Smethwick,2023-02-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
721747,Monmouth Road West - Smethwick,2023-02-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
721747,Monmouth Road West - Smethwick,2023-02-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
721747,Monmouth Road West - Smethwick,2023-02-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
721747,Monmouth Road West - Smethwick,2023-02-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
721747,Monmouth Road West - Smethwick,2023-02-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
721747,Monmouth Road West - Smethwick,2023-02-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
721747,Monmouth Road West - Smethwick,2023-02-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
721747,Monmouth Road West - Smethwick,2023-02-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
721747,Monmouth Road West - Smethwick,2023-02-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
721747,Monmouth Road West - Smethwick,2023-02-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
721747,Monmouth Road West - Smethwick,2023-02-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
721747,Monmouth Road West - Smethwick,2023-02-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
721747,Monmouth Road West - Smethwick,2023-02-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
721747,Monmouth Road West - Smethwick,2023-02-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
721747,Monmouth Road West - Smethwick,2023-02-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
