Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
721747,Monmouth Road West - Smethwick,2023-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
721747,Monmouth Road West - Smethwick,2023-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
721747,Monmouth Road West - Smethwick,2023-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
721747,Monmouth Road West - Smethwick,2023-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
721747,Monmouth Road West - Smethwick,2023-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
721747,Monmouth Road West - Smethwick,2023-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
721747,Monmouth Road West - Smethwick,2023-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
721747,Monmouth Road West - Smethwick,2023-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
721747,Monmouth Road West - Smethwick,2023-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
721747,Monmouth Road West - Smethwick,2023-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
721747,Monmouth Road West - Smethwick,2023-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
721747,Monmouth Road West - Smethwick,2023-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
721747,Monmouth Road West - Smethwick,2023-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
721747,Monmouth Road West - Smethwick,2023-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
721747,Monmouth Road West - Smethwick,2023-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
721747,Monmouth Road West - Smethwick,2023-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
721747,Monmouth Road West - Smethwick,2023-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
721747,Monmouth Road West - Smethwick,2023-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
721747,Monmouth Road West - Smethwick,2023-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
721747,Monmouth Road West - Smethwick,2023-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
721747,Monmouth Road West - Smethwick,2023-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
721747,Monmouth Road West - Smethwick,2023-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
721747,Monmouth Road West - Smethwick,2023-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
721747,Monmouth Road West - Smethwick,2023-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
721747,Monmouth Road West - Smethwick,2023-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
721747,Monmouth Road West - Smethwick,2023-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
721747,Monmouth Road West - Smethwick,2023-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
721747,Monmouth Road West - Smethwick,2023-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
721747,Monmouth Road West - Smethwick,2023-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
721747,Monmouth Road West - Smethwick,2023-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
721747,Monmouth Road West - Smethwick,2023-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
721747,Monmouth Road West - Smethwick,2023-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
721747,Monmouth Road West - Smethwick,2023-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
721747,Monmouth Road West - Smethwick,2023-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
721747,Monmouth Road West - Smethwick,2023-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
721747,Monmouth Road West - Smethwick,2023-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
721747,Monmouth Road West - Smethwick,2023-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
721747,Monmouth Road West - Smethwick,2023-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
721747,Monmouth Road West - Smethwick,2023-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
721747,Monmouth Road West - Smethwick,2023-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
721747,Monmouth Road West - Smethwick,2023-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
721747,Monmouth Road West - Smethwick,2023-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
721747,Monmouth Road West - Smethwick,2023-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
721747,Monmouth Road West - Smethwick,2023-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
721747,Monmouth Road West - Smethwick,2023-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
721747,Monmouth Road West - Smethwick,2023-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
721747,Monmouth Road West - Smethwick,2023-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
721747,Monmouth Road West - Smethwick,2023-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
721747,Monmouth Road West - Smethwick,2023-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
721747,Monmouth Road West - Smethwick,2023-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
721747,Monmouth Road West - Smethwick,2023-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
721747,Monmouth Road West - Smethwick,2023-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
721747,Monmouth Road West - Smethwick,2023-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
721747,Monmouth Road West - Smethwick,2023-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
721747,Monmouth Road West - Smethwick,2023-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
721747,Monmouth Road West - Smethwick,2023-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
721747,Monmouth Road West - Smethwick,2023-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
721747,Monmouth Road West - Smethwick,2023-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
721747,Monmouth Road West - Smethwick,2023-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
721747,Monmouth Road West - Smethwick,2023-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
721747,Monmouth Road West - Smethwick,2023-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
721747,Monmouth Road West - Smethwick,2023-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
721747,Monmouth Road West - Smethwick,2023-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
721747,Monmouth Road West - Smethwick,2023-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
721747,Monmouth Road West - Smethwick,2023-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
721747,Monmouth Road West - Smethwick,2023-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
721747,Monmouth Road West - Smethwick,2023-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
721747,Monmouth Road West - Smethwick,2023-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
721747,Monmouth Road West - Smethwick,2023-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
721747,Monmouth Road West - Smethwick,2023-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
721747,Monmouth Road West - Smethwick,2023-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
721747,Monmouth Road West - Smethwick,2023-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
721747,Monmouth Road West - Smethwick,2023-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
721747,Monmouth Road West - Smethwick,2023-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
721747,Monmouth Road West - Smethwick,2023-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
721747,Monmouth Road West - Smethwick,2023-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
721747,Monmouth Road West - Smethwick,2023-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
721747,Monmouth Road West - Smethwick,2023-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
721747,Monmouth Road West - Smethwick,2023-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
721747,Monmouth Road West - Smethwick,2023-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
721747,Monmouth Road West - Smethwick,2023-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
721747,Monmouth Road West - Smethwick,2023-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
721747,Monmouth Road West - Smethwick,2023-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
721747,Monmouth Road West - Smethwick,2023-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
721747,Monmouth Road West - Smethwick,2023-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
721747,Monmouth Road West - Smethwick,2023-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
721747,Monmouth Road West - Smethwick,2023-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
721747,Monmouth Road West - Smethwick,2023-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
721747,Monmouth Road West - Smethwick,2023-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
721747,Monmouth Road West - Smethwick,2023-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
721747,Monmouth Road West - Smethwick,2023-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
721747,Monmouth Road West - Smethwick,2023-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
721747,Monmouth Road West - Smethwick,2023-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
721747,Monmouth Road West - Smethwick,2023-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
721747,Monmouth Road West - Smethwick,2023-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
721747,Monmouth Road West - Smethwick,2023-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
721747,Monmouth Road West - Smethwick,2023-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
721747,Monmouth Road West - Smethwick,2023-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
721747,Monmouth Road West - Smethwick,2023-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
721747,Monmouth Road West - Smethwick,2023-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
721747,Monmouth Road West - Smethwick,2023-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
721747,Monmouth Road West - Smethwick,2023-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
721747,Monmouth Road West - Smethwick,2023-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
721747,Monmouth Road West - Smethwick,2023-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
721747,Monmouth Road West - Smethwick,2023-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
721747,Monmouth Road West - Smethwick,2023-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
721747,Monmouth Road West - Smethwick,2023-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
721747,Monmouth Road West - Smethwick,2023-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
721747,Monmouth Road West - Smethwick,2023-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
721747,Monmouth Road West - Smethwick,2023-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
721747,Monmouth Road West - Smethwick,2023-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
721747,Monmouth Road West - Smethwick,2023-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
721747,Monmouth Road West - Smethwick,2023-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
721747,Monmouth Road West - Smethwick,2023-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
721747,Monmouth Road West - Smethwick,2023-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
721747,Monmouth Road West - Smethwick,2023-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
721747,Monmouth Road West - Smethwick,2023-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
721747,Monmouth Road West - Smethwick,2023-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
721747,Monmouth Road West - Smethwick,2023-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
721747,Monmouth Road West - Smethwick,2023-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
721747,Monmouth Road West - Smethwick,2023-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
721747,Monmouth Road West - Smethwick,2023-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
721747,Monmouth Road West - Smethwick,2023-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
721747,Monmouth Road West - Smethwick,2023-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
721747,Monmouth Road West - Smethwick,2023-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
721747,Monmouth Road West - Smethwick,2023-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
721747,Monmouth Road West - Smethwick,2023-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
721747,Monmouth Road West - Smethwick,2023-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
721747,Monmouth Road West - Smethwick,2023-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
721747,Monmouth Road West - Smethwick,2023-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
721747,Monmouth Road West - Smethwick,2023-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
721747,Monmouth Road West - Smethwick,2023-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
721747,Monmouth Road West - Smethwick,2023-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
721747,Monmouth Road West - Smethwick,2023-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
721747,Monmouth Road West - Smethwick,2023-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
721747,Monmouth Road West - Smethwick,2023-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
721747,Monmouth Road West - Smethwick,2023-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
721747,Monmouth Road West - Smethwick,2023-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
721747,Monmouth Road West - Smethwick,2023-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
721747,Monmouth Road West - Smethwick,2023-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
721747,Monmouth Road West - Smethwick,2023-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
721747,Monmouth Road West - Smethwick,2023-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
721747,Monmouth Road West - Smethwick,2023-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
721747,Monmouth Road West - Smethwick,2023-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
721747,Monmouth Road West - Smethwick,2023-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
721747,Monmouth Road West - Smethwick,2023-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
721747,Monmouth Road West - Smethwick,2023-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
721747,Monmouth Road West - Smethwick,2023-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
721747,Monmouth Road West - Smethwick,2023-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
721747,Monmouth Road West - Smethwick,2023-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
721747,Monmouth Road West - Smethwick,2023-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
721747,Monmouth Road West - Smethwick,2023-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
721747,Monmouth Road West - Smethwick,2023-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
721747,Monmouth Road West - Smethwick,2023-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
721747,Monmouth Road West - Smethwick,2023-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
721747,Monmouth Road West - Smethwick,2023-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
721747,Monmouth Road West - Smethwick,2023-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
721747,Monmouth Road West - Smethwick,2023-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
721747,Monmouth Road West - Smethwick,2023-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
721747,Monmouth Road West - Smethwick,2023-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
721747,Monmouth Road West - Smethwick,2023-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
721747,Monmouth Road West - Smethwick,2023-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
721747,Monmouth Road West - Smethwick,2023-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
721747,Monmouth Road West - Smethwick,2023-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
721747,Monmouth Road West - Smethwick,2023-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
721747,Monmouth Road West - Smethwick,2023-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
721747,Monmouth Road West - Smethwick,2023-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
721747,Monmouth Road West - Smethwick,2023-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
721747,Monmouth Road West - Smethwick,2023-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
721747,Monmouth Road West - Smethwick,2023-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
721747,Monmouth Road West - Smethwick,2023-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
721747,Monmouth Road West - Smethwick,2023-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
721747,Monmouth Road West - Smethwick,2023-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
721747,Monmouth Road West - Smethwick,2023-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
721747,Monmouth Road West - Smethwick,2023-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
721747,Monmouth Road West - Smethwick,2023-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
721747,Monmouth Road West - Smethwick,2023-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
721747,Monmouth Road West - Smethwick,2023-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
721747,Monmouth Road West - Smethwick,2023-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
721747,Monmouth Road West - Smethwick,2023-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
721747,Monmouth Road West - Smethwick,2023-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
721747,Monmouth Road West - Smethwick,2023-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
721747,Monmouth Road West - Smethwick,2023-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
721747,Monmouth Road West - Smethwick,2023-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
721747,Monmouth Road West - Smethwick,2023-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
721747,Monmouth Road West - Smethwick,2023-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
721747,Monmouth Road West - Smethwick,2023-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
721747,Monmouth Road West - Smethwick,2023-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
721747,Monmouth Road West - Smethwick,2023-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
721747,Monmouth Road West - Smethwick,2023-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
721747,Monmouth Road West - Smethwick,2023-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
721747,Monmouth Road West - Smethwick,2023-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
721747,Monmouth Road West - Smethwick,2023-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
721747,Monmouth Road West - Smethwick,2023-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
721747,Monmouth Road West - Smethwick,2023-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
721747,Monmouth Road West - Smethwick,2023-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
721747,Monmouth Road West - Smethwick,2023-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
721747,Monmouth Road West - Smethwick,2023-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
721747,Monmouth Road West - Smethwick,2023-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
721747,Monmouth Road West - Smethwick,2023-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
721747,Monmouth Road West - Smethwick,2023-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
721747,Monmouth Road West - Smethwick,2023-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
721747,Monmouth Road West - Smethwick,2023-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
721747,Monmouth Road West - Smethwick,2023-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
721747,Monmouth Road West - Smethwick,2023-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
721747,Monmouth Road West - Smethwick,2023-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
721747,Monmouth Road West - Smethwick,2023-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
721747,Monmouth Road West - Smethwick,2023-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
721747,Monmouth Road West - Smethwick,2023-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
721747,Monmouth Road West - Smethwick,2023-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
721747,Monmouth Road West - Smethwick,2023-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
721747,Monmouth Road West - Smethwick,2023-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
721747,Monmouth Road West - Smethwick,2023-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
721747,Monmouth Road West - Smethwick,2023-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
721747,Monmouth Road West - Smethwick,2023-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
721747,Monmouth Road West - Smethwick,2023-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
721747,Monmouth Road West - Smethwick,2023-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
721747,Monmouth Road West - Smethwick,2023-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
721747,Monmouth Road West - Smethwick,2023-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
721747,Monmouth Road West - Smethwick,2023-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
721747,Monmouth Road West - Smethwick,2023-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
721747,Monmouth Road West - Smethwick,2023-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
721747,Monmouth Road West - Smethwick,2023-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
721747,Monmouth Road West - Smethwick,2023-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
721747,Monmouth Road West - Smethwick,2023-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
721747,Monmouth Road West - Smethwick,2023-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
721747,Monmouth Road West - Smethwick,2023-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
721747,Monmouth Road West - Smethwick,2023-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
721747,Monmouth Road West - Smethwick,2023-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
721747,Monmouth Road West - Smethwick,2023-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
721747,Monmouth Road West - Smethwick,2023-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
721747,Monmouth Road West - Smethwick,2023-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
721747,Monmouth Road West - Smethwick,2023-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
721747,Monmouth Road West - Smethwick,2023-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
721747,Monmouth Road West - Smethwick,2023-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
721747,Monmouth Road West - Smethwick,2023-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
721747,Monmouth Road West - Smethwick,2023-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
721747,Monmouth Road West - Smethwick,2023-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
721747,Monmouth Road West - Smethwick,2023-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
721747,Monmouth Road West - Smethwick,2023-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
721747,Monmouth Road West - Smethwick,2023-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
721747,Monmouth Road West - Smethwick,2023-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
721747,Monmouth Road West - Smethwick,2023-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
721747,Monmouth Road West - Smethwick,2023-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
721747,Monmouth Road West - Smethwick,2023-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
721747,Monmouth Road West - Smethwick,2023-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
721747,Monmouth Road West - Smethwick,2023-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
721747,Monmouth Road West - Smethwick,2023-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
721747,Monmouth Road West - Smethwick,2023-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
721747,Monmouth Road West - Smethwick,2023-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
721747,Monmouth Road West - Smethwick,2023-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
721747,Monmouth Road West - Smethwick,2023-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
721747,Monmouth Road West - Smethwick,2023-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
721747,Monmouth Road West - Smethwick,2023-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
721747,Monmouth Road West - Smethwick,2023-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
721747,Monmouth Road West - Smethwick,2023-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
721747,Monmouth Road West - Smethwick,2023-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
721747,Monmouth Road West - Smethwick,2023-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
721747,Monmouth Road West - Smethwick,2023-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
721747,Monmouth Road West - Smethwick,2023-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
721747,Monmouth Road West - Smethwick,2023-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
721747,Monmouth Road West - Smethwick,2023-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
721747,Monmouth Road West - Smethwick,2023-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
721747,Monmouth Road West - Smethwick,2023-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
721747,Monmouth Road West - Smethwick,2023-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
721747,Monmouth Road West - Smethwick,2023-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
721747,Monmouth Road West - Smethwick,2023-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
721747,Monmouth Road West - Smethwick,2023-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
721747,Monmouth Road West - Smethwick,2023-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
721747,Monmouth Road West - Smethwick,2023-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
721747,Monmouth Road West - Smethwick,2023-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
721747,Monmouth Road West - Smethwick,2023-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
721747,Monmouth Road West - Smethwick,2023-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
721747,Monmouth Road West - Smethwick,2023-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
721747,Monmouth Road West - Smethwick,2023-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
721747,Monmouth Road West - Smethwick,2023-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
721747,Monmouth Road West - Smethwick,2023-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
721747,Monmouth Road West - Smethwick,2023-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
721747,Monmouth Road West - Smethwick,2023-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
721747,Monmouth Road West - Smethwick,2023-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
721747,Monmouth Road West - Smethwick,2023-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
721747,Monmouth Road West - Smethwick,2023-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
721747,Monmouth Road West - Smethwick,2023-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
721747,Monmouth Road West - Smethwick,2023-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
721747,Monmouth Road West - Smethwick,2023-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
721747,Monmouth Road West - Smethwick,2023-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
721747,Monmouth Road West - Smethwick,2023-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
721747,Monmouth Road West - Smethwick,2023-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
721747,Monmouth Road West - Smethwick,2023-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
721747,Monmouth Road West - Smethwick,2023-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
721747,Monmouth Road West - Smethwick,2023-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
721747,Monmouth Road West - Smethwick,2023-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
721747,Monmouth Road West - Smethwick,2023-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
721747,Monmouth Road West - Smethwick,2023-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
721747,Monmouth Road West - Smethwick,2023-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
721747,Monmouth Road West - Smethwick,2023-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
721747,Monmouth Road West - Smethwick,2023-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
721747,Monmouth Road West - Smethwick,2023-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
721747,Monmouth Road West - Smethwick,2023-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
721747,Monmouth Road West - Smethwick,2023-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
721747,Monmouth Road West - Smethwick,2023-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
721747,Monmouth Road West - Smethwick,2023-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
721747,Monmouth Road West - Smethwick,2023-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
721747,Monmouth Road West - Smethwick,2023-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
721747,Monmouth Road West - Smethwick,2023-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
721747,Monmouth Road West - Smethwick,2023-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
721747,Monmouth Road West - Smethwick,2023-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
721747,Monmouth Road West - Smethwick,2023-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
721747,Monmouth Road West - Smethwick,2023-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
721747,Monmouth Road West - Smethwick,2023-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
721747,Monmouth Road West - Smethwick,2023-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
721747,Monmouth Road West - Smethwick,2023-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
721747,Monmouth Road West - Smethwick,2023-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
721747,Monmouth Road West - Smethwick,2023-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
721747,Monmouth Road West - Smethwick,2023-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
721747,Monmouth Road West - Smethwick,2023-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
721747,Monmouth Road West - Smethwick,2023-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
721747,Monmouth Road West - Smethwick,2023-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
721747,Monmouth Road West - Smethwick,2023-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
721747,Monmouth Road West - Smethwick,2023-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
721747,Monmouth Road West - Smethwick,2023-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
721747,Monmouth Road West - Smethwick,2023-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
721747,Monmouth Road West - Smethwick,2023-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
721747,Monmouth Road West - Smethwick,2023-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
721747,Monmouth Road West - Smethwick,2023-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
721747,Monmouth Road West - Smethwick,2023-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
721747,Monmouth Road West - Smethwick,2023-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
721747,Monmouth Road West - Smethwick,2023-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
721747,Monmouth Road West - Smethwick,2023-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
721747,Monmouth Road West - Smethwick,2023-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
721747,Monmouth Road West - Smethwick,2023-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
721747,Monmouth Road West - Smethwick,2023-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
721747,Monmouth Road West - Smethwick,2023-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
721747,Monmouth Road West - Smethwick,2023-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
721747,Monmouth Road West - Smethwick,2023-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
721747,Monmouth Road West - Smethwick,2023-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
721747,Monmouth Road West - Smethwick,2023-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
721747,Monmouth Road West - Smethwick,2023-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
721747,Monmouth Road West - Smethwick,2023-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
721747,Monmouth Road West - Smethwick,2023-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
721747,Monmouth Road West - Smethwick,2023-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
721747,Monmouth Road West - Smethwick,2023-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
721747,Monmouth Road West - Smethwick,2023-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
721747,Monmouth Road West - Smethwick,2023-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
721747,Monmouth Road West - Smethwick,2023-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
721747,Monmouth Road West - Smethwick,2023-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
721747,Monmouth Road West - Smethwick,2023-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
721747,Monmouth Road West - Smethwick,2023-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
721747,Monmouth Road West - Smethwick,2023-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
721747,Monmouth Road West - Smethwick,2023-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
721747,Monmouth Road West - Smethwick,2023-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
721747,Monmouth Road West - Smethwick,2023-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
721747,Monmouth Road West - Smethwick,2023-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
721747,Monmouth Road West - Smethwick,2023-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
721747,Monmouth Road West - Smethwick,2023-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
721747,Monmouth Road West - Smethwick,2023-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
721747,Monmouth Road West - Smethwick,2023-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
721747,Monmouth Road West - Smethwick,2023-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
721747,Monmouth Road West - Smethwick,2023-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
721747,Monmouth Road West - Smethwick,2023-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
721747,Monmouth Road West - Smethwick,2023-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
721747,Monmouth Road West - Smethwick,2023-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
721747,Monmouth Road West - Smethwick,2023-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
721747,Monmouth Road West - Smethwick,2023-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
721747,Monmouth Road West - Smethwick,2023-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
721747,Monmouth Road West - Smethwick,2023-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
721747,Monmouth Road West - Smethwick,2023-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
721747,Monmouth Road West - Smethwick,2023-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
721747,Monmouth Road West - Smethwick,2023-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
721747,Monmouth Road West - Smethwick,2023-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
721747,Monmouth Road West - Smethwick,2023-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
721747,Monmouth Road West - Smethwick,2023-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
721747,Monmouth Road West - Smethwick,2023-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
721747,Monmouth Road West - Smethwick,2023-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
721747,Monmouth Road West - Smethwick,2023-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
721747,Monmouth Road West - Smethwick,2023-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
721747,Monmouth Road West - Smethwick,2023-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
721747,Monmouth Road West - Smethwick,2023-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
721747,Monmouth Road West - Smethwick,2023-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
721747,Monmouth Road West - Smethwick,2023-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
721747,Monmouth Road West - Smethwick,2023-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
721747,Monmouth Road West - Smethwick,2023-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
721747,Monmouth Road West - Smethwick,2023-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
721747,Monmouth Road West - Smethwick,2023-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
721747,Monmouth Road West - Smethwick,2023-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
721747,Monmouth Road West - Smethwick,2023-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
721747,Monmouth Road West - Smethwick,2023-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
721747,Monmouth Road West - Smethwick,2023-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
721747,Monmouth Road West - Smethwick,2023-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
721747,Monmouth Road West - Smethwick,2023-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
721747,Monmouth Road West - Smethwick,2023-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
721747,Monmouth Road West - Smethwick,2023-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
721747,Monmouth Road West - Smethwick,2023-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
721747,Monmouth Road West - Smethwick,2023-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
721747,Monmouth Road West - Smethwick,2023-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
721747,Monmouth Road West - Smethwick,2023-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
721747,Monmouth Road West - Smethwick,2023-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
721747,Monmouth Road West - Smethwick,2023-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
721747,Monmouth Road West - Smethwick,2023-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
721747,Monmouth Road West - Smethwick,2023-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
721747,Monmouth Road West - Smethwick,2023-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
721747,Monmouth Road West - Smethwick,2023-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
721747,Monmouth Road West - Smethwick,2023-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
721747,Monmouth Road West - Smethwick,2023-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
721747,Monmouth Road West - Smethwick,2023-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
721747,Monmouth Road West - Smethwick,2023-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
721747,Monmouth Road West - Smethwick,2023-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
721747,Monmouth Road West - Smethwick,2023-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
721747,Monmouth Road West - Smethwick,2023-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
721747,Monmouth Road West - Smethwick,2023-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
721747,Monmouth Road West - Smethwick,2023-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
721747,Monmouth Road West - Smethwick,2023-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
721747,Monmouth Road West - Smethwick,2023-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
721747,Monmouth Road West - Smethwick,2023-01-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
721747,Monmouth Road West - Smethwick,2023-01-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
721747,Monmouth Road West - Smethwick,2023-01-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
721747,Monmouth Road West - Smethwick,2023-01-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
721747,Monmouth Road West - Smethwick,2023-01-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
721747,Monmouth Road West - Smethwick,2023-01-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
721747,Monmouth Road West - Smethwick,2023-01-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
721747,Monmouth Road West - Smethwick,2023-01-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
721747,Monmouth Road West - Smethwick,2023-01-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
721747,Monmouth Road West - Smethwick,2023-01-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
721747,Monmouth Road West - Smethwick,2023-01-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
721747,Monmouth Road West - Smethwick,2023-01-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
721747,Monmouth Road West - Smethwick,2023-01-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
721747,Monmouth Road West - Smethwick,2023-01-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
721747,Monmouth Road West - Smethwick,2023-01-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
721747,Monmouth Road West - Smethwick,2023-01-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
721747,Monmouth Road West - Smethwick,2023-01-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
721747,Monmouth Road West - Smethwick,2023-01-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
721747,Monmouth Road West - Smethwick,2023-01-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
721747,Monmouth Road West - Smethwick,2023-01-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
721747,Monmouth Road West - Smethwick,2023-01-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
721747,Monmouth Road West - Smethwick,2023-01-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
721747,Monmouth Road West - Smethwick,2023-01-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
721747,Monmouth Road West - Smethwick,2023-01-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
721747,Monmouth Road West - Smethwick,2023-01-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
721747,Monmouth Road West - Smethwick,2023-01-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
721747,Monmouth Road West - Smethwick,2023-01-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
721747,Monmouth Road West - Smethwick,2023-01-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
721747,Monmouth Road West - Smethwick,2023-01-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
721747,Monmouth Road West - Smethwick,2023-01-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
721747,Monmouth Road West - Smethwick,2023-01-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
721747,Monmouth Road West - Smethwick,2023-01-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
721747,Monmouth Road West - Smethwick,2023-01-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
721747,Monmouth Road West - Smethwick,2023-01-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
721747,Monmouth Road West - Smethwick,2023-01-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
721747,Monmouth Road West - Smethwick,2023-01-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
721747,Monmouth Road West - Smethwick,2023-01-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
721747,Monmouth Road West - Smethwick,2023-01-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
721747,Monmouth Road West - Smethwick,2023-01-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
721747,Monmouth Road West - Smethwick,2023-01-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
721747,Monmouth Road West - Smethwick,2023-01-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
721747,Monmouth Road West - Smethwick,2023-01-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
721747,Monmouth Road West - Smethwick,2023-01-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
721747,Monmouth Road West - Smethwick,2023-01-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
721747,Monmouth Road West - Smethwick,2023-01-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
721747,Monmouth Road West - Smethwick,2023-01-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
721747,Monmouth Road West - Smethwick,2023-01-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
721747,Monmouth Road West - Smethwick,2023-01-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
721747,Monmouth Road West - Smethwick,2023-01-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
721747,Monmouth Road West - Smethwick,2023-01-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
721747,Monmouth Road West - Smethwick,2023-01-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
721747,Monmouth Road West - Smethwick,2023-01-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
