Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
721747,Monmouth Road West - Smethwick,2023-01-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
721747,Monmouth Road West - Smethwick,2023-01-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
721747,Monmouth Road West - Smethwick,2023-01-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
721747,Monmouth Road West - Smethwick,2023-01-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
721747,Monmouth Road West - Smethwick,2023-01-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
721747,Monmouth Road West - Smethwick,2023-01-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
721747,Monmouth Road West - Smethwick,2023-01-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
721747,Monmouth Road West - Smethwick,2023-01-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
721747,Monmouth Road West - Smethwick,2023-01-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
721747,Monmouth Road West - Smethwick,2023-01-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
721747,Monmouth Road West - Smethwick,2023-01-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
721747,Monmouth Road West - Smethwick,2023-01-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
721747,Monmouth Road West - Smethwick,2023-01-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
721747,Monmouth Road West - Smethwick,2023-01-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
721747,Monmouth Road West - Smethwick,2023-01-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
721747,Monmouth Road West - Smethwick,2023-01-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
721747,Monmouth Road West - Smethwick,2023-01-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
721747,Monmouth Road West - Smethwick,2023-01-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
721747,Monmouth Road West - Smethwick,2023-01-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
721747,Monmouth Road West - Smethwick,2023-01-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
721747,Monmouth Road West - Smethwick,2023-01-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
721747,Monmouth Road West - Smethwick,2023-01-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
721747,Monmouth Road West - Smethwick,2023-01-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
721747,Monmouth Road West - Smethwick,2023-01-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
721747,Monmouth Road West - Smethwick,2023-01-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
721747,Monmouth Road West - Smethwick,2023-01-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
721747,Monmouth Road West - Smethwick,2023-01-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
721747,Monmouth Road West - Smethwick,2023-01-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
721747,Monmouth Road West - Smethwick,2023-01-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
721747,Monmouth Road West - Smethwick,2023-01-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
721747,Monmouth Road West - Smethwick,2023-01-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
721747,Monmouth Road West - Smethwick,2023-01-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
721747,Monmouth Road West - Smethwick,2023-01-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
721747,Monmouth Road West - Smethwick,2023-01-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
721747,Monmouth Road West - Smethwick,2023-01-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
721747,Monmouth Road West - Smethwick,2023-01-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
721747,Monmouth Road West - Smethwick,2023-01-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
721747,Monmouth Road West - Smethwick,2023-01-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
721747,Monmouth Road West - Smethwick,2023-01-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
721747,Monmouth Road West - Smethwick,2023-01-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
721747,Monmouth Road West - Smethwick,2023-01-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
721747,Monmouth Road West - Smethwick,2023-01-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
721747,Monmouth Road West - Smethwick,2023-01-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
721747,Monmouth Road West - Smethwick,2023-01-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
721747,Monmouth Road West - Smethwick,2023-01-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
721747,Monmouth Road West - Smethwick,2023-01-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
721747,Monmouth Road West - Smethwick,2023-01-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
721747,Monmouth Road West - Smethwick,2023-01-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
721747,Monmouth Road West - Smethwick,2023-01-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
721747,Monmouth Road West - Smethwick,2023-01-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
721747,Monmouth Road West - Smethwick,2023-01-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
721747,Monmouth Road West - Smethwick,2023-01-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
721747,Monmouth Road West - Smethwick,2023-01-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
721747,Monmouth Road West - Smethwick,2023-01-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
721747,Monmouth Road West - Smethwick,2023-01-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
721747,Monmouth Road West - Smethwick,2023-01-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
721747,Monmouth Road West - Smethwick,2023-01-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
721747,Monmouth Road West - Smethwick,2023-01-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
721747,Monmouth Road West - Smethwick,2023-01-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
721747,Monmouth Road West - Smethwick,2023-01-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
721747,Monmouth Road West - Smethwick,2023-01-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
721747,Monmouth Road West - Smethwick,2023-01-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
721747,Monmouth Road West - Smethwick,2023-01-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
721747,Monmouth Road West - Smethwick,2023-01-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
721747,Monmouth Road West - Smethwick,2023-01-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
721747,Monmouth Road West - Smethwick,2023-01-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
721747,Monmouth Road West - Smethwick,2023-01-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
721747,Monmouth Road West - Smethwick,2023-01-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
721747,Monmouth Road West - Smethwick,2023-01-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
721747,Monmouth Road West - Smethwick,2023-01-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
721747,Monmouth Road West - Smethwick,2023-01-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
721747,Monmouth Road West - Smethwick,2023-01-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
721747,Monmouth Road West - Smethwick,2023-01-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
721747,Monmouth Road West - Smethwick,2023-01-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
721747,Monmouth Road West - Smethwick,2023-01-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
721747,Monmouth Road West - Smethwick,2023-01-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
721747,Monmouth Road West - Smethwick,2023-01-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
721747,Monmouth Road West - Smethwick,2023-01-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
721747,Monmouth Road West - Smethwick,2023-01-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
721747,Monmouth Road West - Smethwick,2023-01-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
721747,Monmouth Road West - Smethwick,2023-01-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
721747,Monmouth Road West - Smethwick,2023-01-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
721747,Monmouth Road West - Smethwick,2023-01-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
721747,Monmouth Road West - Smethwick,2023-01-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
721747,Monmouth Road West - Smethwick,2023-01-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
721747,Monmouth Road West - Smethwick,2023-01-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
721747,Monmouth Road West - Smethwick,2023-01-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
721747,Monmouth Road West - Smethwick,2023-01-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
721747,Monmouth Road West - Smethwick,2023-01-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
721747,Monmouth Road West - Smethwick,2023-01-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
721747,Monmouth Road West - Smethwick,2023-01-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
721747,Monmouth Road West - Smethwick,2023-01-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
721747,Monmouth Road West - Smethwick,2023-01-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
721747,Monmouth Road West - Smethwick,2023-01-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
721747,Monmouth Road West - Smethwick,2023-01-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
721747,Monmouth Road West - Smethwick,2023-01-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
721747,Monmouth Road West - Smethwick,2023-01-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
721747,Monmouth Road West - Smethwick,2023-01-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
721747,Monmouth Road West - Smethwick,2023-01-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
721747,Monmouth Road West - Smethwick,2023-01-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
721747,Monmouth Road West - Smethwick,2023-01-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
721747,Monmouth Road West - Smethwick,2023-01-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
721747,Monmouth Road West - Smethwick,2023-01-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
721747,Monmouth Road West - Smethwick,2023-01-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
721747,Monmouth Road West - Smethwick,2023-01-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
721747,Monmouth Road West - Smethwick,2023-01-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
721747,Monmouth Road West - Smethwick,2023-01-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
721747,Monmouth Road West - Smethwick,2023-01-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
721747,Monmouth Road West - Smethwick,2023-01-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
721747,Monmouth Road West - Smethwick,2023-01-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
721747,Monmouth Road West - Smethwick,2023-01-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
721747,Monmouth Road West - Smethwick,2023-01-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
721747,Monmouth Road West - Smethwick,2023-01-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
721747,Monmouth Road West - Smethwick,2023-01-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
721747,Monmouth Road West - Smethwick,2023-01-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
721747,Monmouth Road West - Smethwick,2023-01-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
721747,Monmouth Road West - Smethwick,2023-01-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
721747,Monmouth Road West - Smethwick,2023-01-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
721747,Monmouth Road West - Smethwick,2023-01-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
721747,Monmouth Road West - Smethwick,2023-01-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
721747,Monmouth Road West - Smethwick,2023-01-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
721747,Monmouth Road West - Smethwick,2023-01-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
721747,Monmouth Road West - Smethwick,2023-01-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
721747,Monmouth Road West - Smethwick,2023-01-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
721747,Monmouth Road West - Smethwick,2023-01-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
721747,Monmouth Road West - Smethwick,2023-01-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
721747,Monmouth Road West - Smethwick,2023-01-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
721747,Monmouth Road West - Smethwick,2023-01-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
721747,Monmouth Road West - Smethwick,2023-01-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
721747,Monmouth Road West - Smethwick,2023-01-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
721747,Monmouth Road West - Smethwick,2023-01-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
721747,Monmouth Road West - Smethwick,2023-01-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
721747,Monmouth Road West - Smethwick,2023-01-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
721747,Monmouth Road West - Smethwick,2023-01-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
721747,Monmouth Road West - Smethwick,2023-01-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
721747,Monmouth Road West - Smethwick,2023-01-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
721747,Monmouth Road West - Smethwick,2023-01-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
721747,Monmouth Road West - Smethwick,2023-01-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
721747,Monmouth Road West - Smethwick,2023-01-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
721747,Monmouth Road West - Smethwick,2023-01-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
721747,Monmouth Road West - Smethwick,2023-01-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
721747,Monmouth Road West - Smethwick,2023-01-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
721747,Monmouth Road West - Smethwick,2023-01-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
721747,Monmouth Road West - Smethwick,2023-01-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
721747,Monmouth Road West - Smethwick,2023-01-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
721747,Monmouth Road West - Smethwick,2023-01-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
721747,Monmouth Road West - Smethwick,2023-01-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
721747,Monmouth Road West - Smethwick,2023-01-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
721747,Monmouth Road West - Smethwick,2023-01-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
721747,Monmouth Road West - Smethwick,2023-01-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
721747,Monmouth Road West - Smethwick,2023-01-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
721747,Monmouth Road West - Smethwick,2023-01-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
721747,Monmouth Road West - Smethwick,2023-01-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
721747,Monmouth Road West - Smethwick,2023-01-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
721747,Monmouth Road West - Smethwick,2023-01-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
721747,Monmouth Road West - Smethwick,2023-01-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
721747,Monmouth Road West - Smethwick,2023-01-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
721747,Monmouth Road West - Smethwick,2023-01-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
721747,Monmouth Road West - Smethwick,2023-01-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
721747,Monmouth Road West - Smethwick,2023-01-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
721747,Monmouth Road West - Smethwick,2023-01-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
721747,Monmouth Road West - Smethwick,2023-01-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
721747,Monmouth Road West - Smethwick,2023-01-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
721747,Monmouth Road West - Smethwick,2023-01-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
721747,Monmouth Road West - Smethwick,2023-01-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
721747,Monmouth Road West - Smethwick,2023-01-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
721747,Monmouth Road West - Smethwick,2023-01-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
721747,Monmouth Road West - Smethwick,2023-01-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
721747,Monmouth Road West - Smethwick,2023-01-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
721747,Monmouth Road West - Smethwick,2023-01-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
721747,Monmouth Road West - Smethwick,2023-01-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
721747,Monmouth Road West - Smethwick,2023-01-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
721747,Monmouth Road West - Smethwick,2023-01-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
721747,Monmouth Road West - Smethwick,2023-01-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
721747,Monmouth Road West - Smethwick,2023-01-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
721747,Monmouth Road West - Smethwick,2023-01-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
721747,Monmouth Road West - Smethwick,2023-01-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
721747,Monmouth Road West - Smethwick,2023-01-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
721747,Monmouth Road West - Smethwick,2023-01-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
721747,Monmouth Road West - Smethwick,2023-01-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
721747,Monmouth Road West - Smethwick,2023-01-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
721747,Monmouth Road West - Smethwick,2023-01-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
721747,Monmouth Road West - Smethwick,2023-01-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
721747,Monmouth Road West - Smethwick,2023-01-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
721747,Monmouth Road West - Smethwick,2023-01-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
721747,Monmouth Road West - Smethwick,2023-01-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
721747,Monmouth Road West - Smethwick,2023-01-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
721747,Monmouth Road West - Smethwick,2023-01-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
721747,Monmouth Road West - Smethwick,2023-01-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
721747,Monmouth Road West - Smethwick,2023-01-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
721747,Monmouth Road West - Smethwick,2023-01-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
721747,Monmouth Road West - Smethwick,2023-01-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
721747,Monmouth Road West - Smethwick,2023-01-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
721747,Monmouth Road West - Smethwick,2023-01-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
721747,Monmouth Road West - Smethwick,2023-01-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
721747,Monmouth Road West - Smethwick,2023-01-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
721747,Monmouth Road West - Smethwick,2023-01-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
721747,Monmouth Road West - Smethwick,2023-01-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
721747,Monmouth Road West - Smethwick,2023-01-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
721747,Monmouth Road West - Smethwick,2023-01-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
721747,Monmouth Road West - Smethwick,2023-01-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
721747,Monmouth Road West - Smethwick,2023-01-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
721747,Monmouth Road West - Smethwick,2023-01-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
721747,Monmouth Road West - Smethwick,2023-01-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
721747,Monmouth Road West - Smethwick,2023-01-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
721747,Monmouth Road West - Smethwick,2023-01-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
721747,Monmouth Road West - Smethwick,2023-01-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
721747,Monmouth Road West - Smethwick,2023-01-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
721747,Monmouth Road West - Smethwick,2023-01-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
721747,Monmouth Road West - Smethwick,2023-01-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
721747,Monmouth Road West - Smethwick,2023-01-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
721747,Monmouth Road West - Smethwick,2023-01-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
721747,Monmouth Road West - Smethwick,2023-01-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
721747,Monmouth Road West - Smethwick,2023-01-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
721747,Monmouth Road West - Smethwick,2023-01-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
721747,Monmouth Road West - Smethwick,2023-01-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
721747,Monmouth Road West - Smethwick,2023-01-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
721747,Monmouth Road West - Smethwick,2023-01-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
721747,Monmouth Road West - Smethwick,2023-01-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
721747,Monmouth Road West - Smethwick,2023-01-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
721747,Monmouth Road West - Smethwick,2023-01-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
721747,Monmouth Road West - Smethwick,2023-01-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
721747,Monmouth Road West - Smethwick,2023-01-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
721747,Monmouth Road West - Smethwick,2023-01-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
721747,Monmouth Road West - Smethwick,2023-01-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
721747,Monmouth Road West - Smethwick,2023-01-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
721747,Monmouth Road West - Smethwick,2023-01-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
721747,Monmouth Road West - Smethwick,2023-01-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
721747,Monmouth Road West - Smethwick,2023-01-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
721747,Monmouth Road West - Smethwick,2023-01-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
721747,Monmouth Road West - Smethwick,2023-01-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
721747,Monmouth Road West - Smethwick,2023-01-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
721747,Monmouth Road West - Smethwick,2023-01-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
721747,Monmouth Road West - Smethwick,2023-01-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
721747,Monmouth Road West - Smethwick,2023-01-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
721747,Monmouth Road West - Smethwick,2023-01-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
721747,Monmouth Road West - Smethwick,2023-01-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
721747,Monmouth Road West - Smethwick,2023-01-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
721747,Monmouth Road West - Smethwick,2023-01-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
721747,Monmouth Road West - Smethwick,2023-01-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
721747,Monmouth Road West - Smethwick,2023-01-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
721747,Monmouth Road West - Smethwick,2023-01-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
721747,Monmouth Road West - Smethwick,2023-01-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
721747,Monmouth Road West - Smethwick,2023-01-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
721747,Monmouth Road West - Smethwick,2023-01-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
721747,Monmouth Road West - Smethwick,2023-01-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
721747,Monmouth Road West - Smethwick,2023-01-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
721747,Monmouth Road West - Smethwick,2023-01-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
721747,Monmouth Road West - Smethwick,2023-01-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
721747,Monmouth Road West - Smethwick,2023-01-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
721747,Monmouth Road West - Smethwick,2023-01-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
721747,Monmouth Road West - Smethwick,2023-01-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
721747,Monmouth Road West - Smethwick,2023-01-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
721747,Monmouth Road West - Smethwick,2023-01-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
721747,Monmouth Road West - Smethwick,2023-01-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
721747,Monmouth Road West - Smethwick,2023-01-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
721747,Monmouth Road West - Smethwick,2023-01-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
721747,Monmouth Road West - Smethwick,2023-01-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
721747,Monmouth Road West - Smethwick,2023-01-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
721747,Monmouth Road West - Smethwick,2023-01-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
721747,Monmouth Road West - Smethwick,2023-01-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
721747,Monmouth Road West - Smethwick,2023-01-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
721747,Monmouth Road West - Smethwick,2023-01-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
721747,Monmouth Road West - Smethwick,2023-01-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
721747,Monmouth Road West - Smethwick,2023-01-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
721747,Monmouth Road West - Smethwick,2023-01-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
721747,Monmouth Road West - Smethwick,2023-01-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
721747,Monmouth Road West - Smethwick,2023-01-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
721747,Monmouth Road West - Smethwick,2023-01-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
721747,Monmouth Road West - Smethwick,2023-01-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
721747,Monmouth Road West - Smethwick,2023-01-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
721747,Monmouth Road West - Smethwick,2023-01-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
721747,Monmouth Road West - Smethwick,2023-01-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
721747,Monmouth Road West - Smethwick,2023-01-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
721747,Monmouth Road West - Smethwick,2023-01-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
721747,Monmouth Road West - Smethwick,2023-01-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
721747,Monmouth Road West - Smethwick,2023-01-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
721747,Monmouth Road West - Smethwick,2023-01-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
721747,Monmouth Road West - Smethwick,2023-01-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
721747,Monmouth Road West - Smethwick,2023-01-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
721747,Monmouth Road West - Smethwick,2023-01-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
721747,Monmouth Road West - Smethwick,2023-01-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
721747,Monmouth Road West - Smethwick,2023-01-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
721747,Monmouth Road West - Smethwick,2023-01-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
721747,Monmouth Road West - Smethwick,2023-01-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
721747,Monmouth Road West - Smethwick,2023-01-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
721747,Monmouth Road West - Smethwick,2023-01-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
721747,Monmouth Road West - Smethwick,2023-01-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
721747,Monmouth Road West - Smethwick,2023-01-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
721747,Monmouth Road West - Smethwick,2023-01-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
721747,Monmouth Road West - Smethwick,2023-01-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
721747,Monmouth Road West - Smethwick,2023-01-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
721747,Monmouth Road West - Smethwick,2023-01-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
721747,Monmouth Road West - Smethwick,2023-01-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
721747,Monmouth Road West - Smethwick,2023-01-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
721747,Monmouth Road West - Smethwick,2023-01-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
721747,Monmouth Road West - Smethwick,2023-01-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
721747,Monmouth Road West - Smethwick,2023-01-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
721747,Monmouth Road West - Smethwick,2023-01-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
721747,Monmouth Road West - Smethwick,2023-01-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
721747,Monmouth Road West - Smethwick,2023-01-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
721747,Monmouth Road West - Smethwick,2023-01-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
721747,Monmouth Road West - Smethwick,2023-01-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
721747,Monmouth Road West - Smethwick,2023-01-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
721747,Monmouth Road West - Smethwick,2023-01-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
721747,Monmouth Road West - Smethwick,2023-01-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
721747,Monmouth Road West - Smethwick,2023-01-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
721747,Monmouth Road West - Smethwick,2023-01-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
721747,Monmouth Road West - Smethwick,2023-01-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
721747,Monmouth Road West - Smethwick,2023-01-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
721747,Monmouth Road West - Smethwick,2023-01-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
721747,Monmouth Road West - Smethwick,2023-01-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
721747,Monmouth Road West - Smethwick,2023-01-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
721747,Monmouth Road West - Smethwick,2023-01-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
721747,Monmouth Road West - Smethwick,2023-01-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
721747,Monmouth Road West - Smethwick,2023-01-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
721747,Monmouth Road West - Smethwick,2023-01-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
721747,Monmouth Road West - Smethwick,2023-01-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
721747,Monmouth Road West - Smethwick,2023-01-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
721747,Monmouth Road West - Smethwick,2023-01-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
721747,Monmouth Road West - Smethwick,2023-01-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
721747,Monmouth Road West - Smethwick,2023-01-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
721747,Monmouth Road West - Smethwick,2023-01-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
721747,Monmouth Road West - Smethwick,2023-01-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
721747,Monmouth Road West - Smethwick,2023-01-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
721747,Monmouth Road West - Smethwick,2023-01-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
721747,Monmouth Road West - Smethwick,2023-01-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
721747,Monmouth Road West - Smethwick,2023-01-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
721747,Monmouth Road West - Smethwick,2023-01-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
721747,Monmouth Road West - Smethwick,2023-01-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
721747,Monmouth Road West - Smethwick,2023-01-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
721747,Monmouth Road West - Smethwick,2023-01-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
721747,Monmouth Road West - Smethwick,2023-01-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
721747,Monmouth Road West - Smethwick,2023-01-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
721747,Monmouth Road West - Smethwick,2023-01-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
721747,Monmouth Road West - Smethwick,2023-01-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
721747,Monmouth Road West - Smethwick,2023-01-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
721747,Monmouth Road West - Smethwick,2023-01-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
721747,Monmouth Road West - Smethwick,2023-01-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
721747,Monmouth Road West - Smethwick,2023-01-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
721747,Monmouth Road West - Smethwick,2023-01-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
721747,Monmouth Road West - Smethwick,2023-01-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
721747,Monmouth Road West - Smethwick,2023-01-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
721747,Monmouth Road West - Smethwick,2023-01-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
721747,Monmouth Road West - Smethwick,2023-01-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
721747,Monmouth Road West - Smethwick,2023-01-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
721747,Monmouth Road West - Smethwick,2023-01-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
721747,Monmouth Road West - Smethwick,2023-01-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
721747,Monmouth Road West - Smethwick,2023-01-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
721747,Monmouth Road West - Smethwick,2023-01-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
721747,Monmouth Road West - Smethwick,2023-01-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
721747,Monmouth Road West - Smethwick,2023-01-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
721747,Monmouth Road West - Smethwick,2023-01-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
721747,Monmouth Road West - Smethwick,2023-01-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
721747,Monmouth Road West - Smethwick,2023-01-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
721747,Monmouth Road West - Smethwick,2023-01-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
721747,Monmouth Road West - Smethwick,2023-01-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
721747,Monmouth Road West - Smethwick,2023-01-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
721747,Monmouth Road West - Smethwick,2023-01-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
721747,Monmouth Road West - Smethwick,2023-01-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
721747,Monmouth Road West - Smethwick,2023-01-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
721747,Monmouth Road West - Smethwick,2023-01-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
721747,Monmouth Road West - Smethwick,2023-01-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
721747,Monmouth Road West - Smethwick,2023-01-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
721747,Monmouth Road West - Smethwick,2023-01-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
721747,Monmouth Road West - Smethwick,2023-01-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
721747,Monmouth Road West - Smethwick,2023-01-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
721747,Monmouth Road West - Smethwick,2023-01-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
721747,Monmouth Road West - Smethwick,2023-01-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
721747,Monmouth Road West - Smethwick,2023-01-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
721747,Monmouth Road West - Smethwick,2023-01-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
721747,Monmouth Road West - Smethwick,2023-01-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
721747,Monmouth Road West - Smethwick,2023-01-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
721747,Monmouth Road West - Smethwick,2023-01-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
721747,Monmouth Road West - Smethwick,2023-01-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
721747,Monmouth Road West - Smethwick,2023-01-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
721747,Monmouth Road West - Smethwick,2023-01-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
721747,Monmouth Road West - Smethwick,2023-01-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
721747,Monmouth Road West - Smethwick,2023-01-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
721747,Monmouth Road West - Smethwick,2023-01-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
721747,Monmouth Road West - Smethwick,2023-01-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
721747,Monmouth Road West - Smethwick,2023-01-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
721747,Monmouth Road West - Smethwick,2023-01-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
721747,Monmouth Road West - Smethwick,2023-01-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
721747,Monmouth Road West - Smethwick,2023-01-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
721747,Monmouth Road West - Smethwick,2023-01-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
721747,Monmouth Road West - Smethwick,2023-01-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
721747,Monmouth Road West - Smethwick,2023-01-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
721747,Monmouth Road West - Smethwick,2023-01-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
721747,Monmouth Road West - Smethwick,2023-01-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
721747,Monmouth Road West - Smethwick,2023-01-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
721747,Monmouth Road West - Smethwick,2023-01-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
721747,Monmouth Road West - Smethwick,2023-01-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
721747,Monmouth Road West - Smethwick,2023-01-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
721747,Monmouth Road West - Smethwick,2023-01-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
721747,Monmouth Road West - Smethwick,2023-01-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
721747,Monmouth Road West - Smethwick,2023-01-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
721747,Monmouth Road West - Smethwick,2023-01-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
721747,Monmouth Road West - Smethwick,2023-01-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
721747,Monmouth Road West - Smethwick,2023-01-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
721747,Monmouth Road West - Smethwick,2023-01-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
721747,Monmouth Road West - Smethwick,2023-01-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
721747,Monmouth Road West - Smethwick,2023-01-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
721747,Monmouth Road West - Smethwick,2023-01-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
721747,Monmouth Road West - Smethwick,2023-01-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
721747,Monmouth Road West - Smethwick,2023-01-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
721747,Monmouth Road West - Smethwick,2023-01-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
721747,Monmouth Road West - Smethwick,2023-01-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
721747,Monmouth Road West - Smethwick,2023-01-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
721747,Monmouth Road West - Smethwick,2023-01-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
721747,Monmouth Road West - Smethwick,2023-01-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
721747,Monmouth Road West - Smethwick,2023-01-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
721747,Monmouth Road West - Smethwick,2023-01-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
721747,Monmouth Road West - Smethwick,2023-01-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
721747,Monmouth Road West - Smethwick,2023-01-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
721747,Monmouth Road West - Smethwick,2023-01-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
721747,Monmouth Road West - Smethwick,2023-01-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
721747,Monmouth Road West - Smethwick,2023-01-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
721747,Monmouth Road West - Smethwick,2023-01-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
721747,Monmouth Road West - Smethwick,2023-01-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
721747,Monmouth Road West - Smethwick,2023-01-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
721747,Monmouth Road West - Smethwick,2023-01-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
721747,Monmouth Road West - Smethwick,2023-01-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
721747,Monmouth Road West - Smethwick,2023-01-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
721747,Monmouth Road West - Smethwick,2023-01-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
721747,Monmouth Road West - Smethwick,2023-01-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
721747,Monmouth Road West - Smethwick,2023-01-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
721747,Monmouth Road West - Smethwick,2023-01-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
721747,Monmouth Road West - Smethwick,2023-01-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
721747,Monmouth Road West - Smethwick,2023-01-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
721747,Monmouth Road West - Smethwick,2023-01-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
721747,Monmouth Road West - Smethwick,2023-01-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
721747,Monmouth Road West - Smethwick,2023-01-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
721747,Monmouth Road West - Smethwick,2023-01-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
721747,Monmouth Road West - Smethwick,2023-01-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
721747,Monmouth Road West - Smethwick,2023-01-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
721747,Monmouth Road West - Smethwick,2023-01-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
721747,Monmouth Road West - Smethwick,2023-01-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
721747,Monmouth Road West - Smethwick,2023-01-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
721747,Monmouth Road West - Smethwick,2023-01-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
721747,Monmouth Road West - Smethwick,2023-01-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
721747,Monmouth Road West - Smethwick,2023-01-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
721747,Monmouth Road West - Smethwick,2023-01-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
721747,Monmouth Road West - Smethwick,2023-01-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
721747,Monmouth Road West - Smethwick,2023-01-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
721747,Monmouth Road West - Smethwick,2023-01-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
721747,Monmouth Road West - Smethwick,2023-01-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
721747,Monmouth Road West - Smethwick,2023-01-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
721747,Monmouth Road West - Smethwick,2023-01-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
721747,Monmouth Road West - Smethwick,2023-01-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
721747,Monmouth Road West - Smethwick,2023-01-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
721747,Monmouth Road West - Smethwick,2023-01-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
721747,Monmouth Road West - Smethwick,2023-01-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
721747,Monmouth Road West - Smethwick,2023-01-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
721747,Monmouth Road West - Smethwick,2023-01-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
721747,Monmouth Road West - Smethwick,2023-01-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
721747,Monmouth Road West - Smethwick,2023-01-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
721747,Monmouth Road West - Smethwick,2023-01-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
721747,Monmouth Road West - Smethwick,2023-01-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
721747,Monmouth Road West - Smethwick,2023-01-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
721747,Monmouth Road West - Smethwick,2023-01-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
721747,Monmouth Road West - Smethwick,2023-01-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
721747,Monmouth Road West - Smethwick,2023-01-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
721747,Monmouth Road West - Smethwick,2023-01-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
721747,Monmouth Road West - Smethwick,2023-01-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
