Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-30T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
721747,Monmouth Road West - Smethwick,2023-01-30T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
721747,Monmouth Road West - Smethwick,2023-01-30T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
721747,Monmouth Road West - Smethwick,2023-01-30T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
721747,Monmouth Road West - Smethwick,2023-01-30T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
721747,Monmouth Road West - Smethwick,2023-01-30T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
721747,Monmouth Road West - Smethwick,2023-01-30T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
721747,Monmouth Road West - Smethwick,2023-01-30T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
721747,Monmouth Road West - Smethwick,2023-01-30T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
721747,Monmouth Road West - Smethwick,2023-01-30T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
721747,Monmouth Road West - Smethwick,2023-01-30T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
721747,Monmouth Road West - Smethwick,2023-01-30T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
721747,Monmouth Road West - Smethwick,2023-01-30T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
721747,Monmouth Road West - Smethwick,2023-01-30T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
721747,Monmouth Road West - Smethwick,2023-01-30T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
721747,Monmouth Road West - Smethwick,2023-01-30T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
721747,Monmouth Road West - Smethwick,2023-01-30T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
721747,Monmouth Road West - Smethwick,2023-01-30T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
721747,Monmouth Road West - Smethwick,2023-01-30T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
721747,Monmouth Road West - Smethwick,2023-01-30T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
721747,Monmouth Road West - Smethwick,2023-01-30T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
721747,Monmouth Road West - Smethwick,2023-01-30T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
721747,Monmouth Road West - Smethwick,2023-01-30T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
721747,Monmouth Road West - Smethwick,2023-01-30T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
721747,Monmouth Road West - Smethwick,2023-01-30T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
721747,Monmouth Road West - Smethwick,2023-01-30T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
721747,Monmouth Road West - Smethwick,2023-01-30T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
721747,Monmouth Road West - Smethwick,2023-01-30T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
721747,Monmouth Road West - Smethwick,2023-01-30T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
721747,Monmouth Road West - Smethwick,2023-01-30T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
721747,Monmouth Road West - Smethwick,2023-01-30T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
721747,Monmouth Road West - Smethwick,2023-01-29T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
721747,Monmouth Road West - Smethwick,2023-01-29T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
721747,Monmouth Road West - Smethwick,2023-01-29T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
721747,Monmouth Road West - Smethwick,2023-01-29T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
721747,Monmouth Road West - Smethwick,2023-01-29T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
721747,Monmouth Road West - Smethwick,2023-01-29T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
721747,Monmouth Road West - Smethwick,2023-01-29T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
721747,Monmouth Road West - Smethwick,2023-01-29T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
721747,Monmouth Road West - Smethwick,2023-01-29T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
721747,Monmouth Road West - Smethwick,2023-01-29T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
721747,Monmouth Road West - Smethwick,2023-01-29T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
721747,Monmouth Road West - Smethwick,2023-01-29T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
721747,Monmouth Road West - Smethwick,2023-01-29T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
721747,Monmouth Road West - Smethwick,2023-01-29T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
721747,Monmouth Road West - Smethwick,2023-01-29T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
721747,Monmouth Road West - Smethwick,2023-01-29T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
721747,Monmouth Road West - Smethwick,2023-01-29T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
721747,Monmouth Road West - Smethwick,2023-01-29T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
721747,Monmouth Road West - Smethwick,2023-01-29T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
721747,Monmouth Road West - Smethwick,2023-01-29T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
721747,Monmouth Road West - Smethwick,2023-01-29T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
721747,Monmouth Road West - Smethwick,2023-01-29T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
721747,Monmouth Road West - Smethwick,2023-01-29T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
721747,Monmouth Road West - Smethwick,2023-01-29T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
721747,Monmouth Road West - Smethwick,2023-01-29T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
721747,Monmouth Road West - Smethwick,2023-01-29T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
721747,Monmouth Road West - Smethwick,2023-01-29T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
721747,Monmouth Road West - Smethwick,2023-01-29T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
721747,Monmouth Road West - Smethwick,2023-01-29T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
721747,Monmouth Road West - Smethwick,2023-01-29T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
721747,Monmouth Road West - Smethwick,2023-01-29T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
721747,Monmouth Road West - Smethwick,2023-01-29T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
721747,Monmouth Road West - Smethwick,2023-01-29T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
721747,Monmouth Road West - Smethwick,2023-01-29T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
721747,Monmouth Road West - Smethwick,2023-01-29T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
721747,Monmouth Road West - Smethwick,2023-01-29T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
721747,Monmouth Road West - Smethwick,2023-01-29T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
721747,Monmouth Road West - Smethwick,2023-01-29T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
721747,Monmouth Road West - Smethwick,2023-01-29T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
721747,Monmouth Road West - Smethwick,2023-01-29T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
721747,Monmouth Road West - Smethwick,2023-01-29T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
721747,Monmouth Road West - Smethwick,2023-01-29T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
721747,Monmouth Road West - Smethwick,2023-01-29T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
721747,Monmouth Road West - Smethwick,2023-01-29T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
721747,Monmouth Road West - Smethwick,2023-01-29T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
721747,Monmouth Road West - Smethwick,2023-01-29T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
721747,Monmouth Road West - Smethwick,2023-01-29T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
721747,Monmouth Road West - Smethwick,2023-01-29T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
721747,Monmouth Road West - Smethwick,2023-01-29T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
721747,Monmouth Road West - Smethwick,2023-01-29T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
721747,Monmouth Road West - Smethwick,2023-01-29T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
721747,Monmouth Road West - Smethwick,2023-01-29T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
721747,Monmouth Road West - Smethwick,2023-01-29T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
721747,Monmouth Road West - Smethwick,2023-01-29T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
721747,Monmouth Road West - Smethwick,2023-01-29T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
721747,Monmouth Road West - Smethwick,2023-01-29T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
721747,Monmouth Road West - Smethwick,2023-01-29T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
721747,Monmouth Road West - Smethwick,2023-01-29T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
721747,Monmouth Road West - Smethwick,2023-01-29T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
721747,Monmouth Road West - Smethwick,2023-01-29T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
721747,Monmouth Road West - Smethwick,2023-01-29T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
721747,Monmouth Road West - Smethwick,2023-01-29T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
721747,Monmouth Road West - Smethwick,2023-01-29T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
721747,Monmouth Road West - Smethwick,2023-01-29T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
721747,Monmouth Road West - Smethwick,2023-01-29T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
721747,Monmouth Road West - Smethwick,2023-01-29T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
721747,Monmouth Road West - Smethwick,2023-01-29T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
721747,Monmouth Road West - Smethwick,2023-01-29T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
721747,Monmouth Road West - Smethwick,2023-01-29T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
721747,Monmouth Road West - Smethwick,2023-01-29T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
721747,Monmouth Road West - Smethwick,2023-01-29T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
721747,Monmouth Road West - Smethwick,2023-01-29T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
721747,Monmouth Road West - Smethwick,2023-01-29T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
721747,Monmouth Road West - Smethwick,2023-01-29T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
721747,Monmouth Road West - Smethwick,2023-01-29T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
721747,Monmouth Road West - Smethwick,2023-01-29T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
721747,Monmouth Road West - Smethwick,2023-01-29T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
721747,Monmouth Road West - Smethwick,2023-01-29T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
721747,Monmouth Road West - Smethwick,2023-01-29T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
721747,Monmouth Road West - Smethwick,2023-01-29T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
721747,Monmouth Road West - Smethwick,2023-01-29T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
721747,Monmouth Road West - Smethwick,2023-01-29T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
721747,Monmouth Road West - Smethwick,2023-01-29T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
721747,Monmouth Road West - Smethwick,2023-01-29T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
721747,Monmouth Road West - Smethwick,2023-01-29T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
721747,Monmouth Road West - Smethwick,2023-01-29T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
721747,Monmouth Road West - Smethwick,2023-01-29T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
721747,Monmouth Road West - Smethwick,2023-01-29T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
721747,Monmouth Road West - Smethwick,2023-01-29T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
721747,Monmouth Road West - Smethwick,2023-01-29T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
721747,Monmouth Road West - Smethwick,2023-01-29T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
721747,Monmouth Road West - Smethwick,2023-01-29T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
721747,Monmouth Road West - Smethwick,2023-01-29T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
721747,Monmouth Road West - Smethwick,2023-01-29T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
721747,Monmouth Road West - Smethwick,2023-01-29T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
721747,Monmouth Road West - Smethwick,2023-01-29T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
721747,Monmouth Road West - Smethwick,2023-01-29T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
721747,Monmouth Road West - Smethwick,2023-01-29T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
721747,Monmouth Road West - Smethwick,2023-01-29T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
721747,Monmouth Road West - Smethwick,2023-01-29T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
721747,Monmouth Road West - Smethwick,2023-01-29T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
721747,Monmouth Road West - Smethwick,2023-01-29T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
721747,Monmouth Road West - Smethwick,2023-01-29T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
721747,Monmouth Road West - Smethwick,2023-01-29T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
721747,Monmouth Road West - Smethwick,2023-01-29T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
721747,Monmouth Road West - Smethwick,2023-01-29T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
721747,Monmouth Road West - Smethwick,2023-01-29T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
721747,Monmouth Road West - Smethwick,2023-01-29T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
721747,Monmouth Road West - Smethwick,2023-01-29T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
721747,Monmouth Road West - Smethwick,2023-01-29T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
721747,Monmouth Road West - Smethwick,2023-01-29T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
721747,Monmouth Road West - Smethwick,2023-01-29T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
721747,Monmouth Road West - Smethwick,2023-01-29T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
721747,Monmouth Road West - Smethwick,2023-01-29T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
721747,Monmouth Road West - Smethwick,2023-01-29T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
721747,Monmouth Road West - Smethwick,2023-01-29T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
721747,Monmouth Road West - Smethwick,2023-01-29T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
721747,Monmouth Road West - Smethwick,2023-01-29T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
721747,Monmouth Road West - Smethwick,2023-01-29T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
721747,Monmouth Road West - Smethwick,2023-01-29T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
721747,Monmouth Road West - Smethwick,2023-01-29T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
721747,Monmouth Road West - Smethwick,2023-01-29T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
721747,Monmouth Road West - Smethwick,2023-01-29T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
721747,Monmouth Road West - Smethwick,2023-01-29T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
721747,Monmouth Road West - Smethwick,2023-01-29T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
721747,Monmouth Road West - Smethwick,2023-01-29T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
721747,Monmouth Road West - Smethwick,2023-01-29T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
721747,Monmouth Road West - Smethwick,2023-01-29T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
721747,Monmouth Road West - Smethwick,2023-01-29T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
721747,Monmouth Road West - Smethwick,2023-01-29T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
721747,Monmouth Road West - Smethwick,2023-01-29T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
721747,Monmouth Road West - Smethwick,2023-01-29T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
721747,Monmouth Road West - Smethwick,2023-01-29T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
721747,Monmouth Road West - Smethwick,2023-01-29T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
721747,Monmouth Road West - Smethwick,2023-01-29T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
721747,Monmouth Road West - Smethwick,2023-01-29T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
721747,Monmouth Road West - Smethwick,2023-01-29T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
721747,Monmouth Road West - Smethwick,2023-01-29T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
721747,Monmouth Road West - Smethwick,2023-01-29T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
721747,Monmouth Road West - Smethwick,2023-01-29T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
721747,Monmouth Road West - Smethwick,2023-01-29T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
721747,Monmouth Road West - Smethwick,2023-01-29T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
721747,Monmouth Road West - Smethwick,2023-01-29T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
721747,Monmouth Road West - Smethwick,2023-01-29T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
721747,Monmouth Road West - Smethwick,2023-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
721747,Monmouth Road West - Smethwick,2023-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
721747,Monmouth Road West - Smethwick,2023-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
721747,Monmouth Road West - Smethwick,2023-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
721747,Monmouth Road West - Smethwick,2023-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
721747,Monmouth Road West - Smethwick,2023-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
721747,Monmouth Road West - Smethwick,2023-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
721747,Monmouth Road West - Smethwick,2023-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
721747,Monmouth Road West - Smethwick,2023-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
721747,Monmouth Road West - Smethwick,2023-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
721747,Monmouth Road West - Smethwick,2023-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
721747,Monmouth Road West - Smethwick,2023-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
721747,Monmouth Road West - Smethwick,2023-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
721747,Monmouth Road West - Smethwick,2023-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
721747,Monmouth Road West - Smethwick,2023-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
721747,Monmouth Road West - Smethwick,2023-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
721747,Monmouth Road West - Smethwick,2023-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
721747,Monmouth Road West - Smethwick,2023-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
721747,Monmouth Road West - Smethwick,2023-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
721747,Monmouth Road West - Smethwick,2023-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
721747,Monmouth Road West - Smethwick,2023-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
721747,Monmouth Road West - Smethwick,2023-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
721747,Monmouth Road West - Smethwick,2023-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
721747,Monmouth Road West - Smethwick,2023-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
721747,Monmouth Road West - Smethwick,2023-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
721747,Monmouth Road West - Smethwick,2023-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
721747,Monmouth Road West - Smethwick,2023-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
721747,Monmouth Road West - Smethwick,2023-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
721747,Monmouth Road West - Smethwick,2023-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
721747,Monmouth Road West - Smethwick,2023-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
721747,Monmouth Road West - Smethwick,2023-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
721747,Monmouth Road West - Smethwick,2023-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
721747,Monmouth Road West - Smethwick,2023-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
721747,Monmouth Road West - Smethwick,2023-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
721747,Monmouth Road West - Smethwick,2023-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
721747,Monmouth Road West - Smethwick,2023-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
721747,Monmouth Road West - Smethwick,2023-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
721747,Monmouth Road West - Smethwick,2023-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
721747,Monmouth Road West - Smethwick,2023-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
721747,Monmouth Road West - Smethwick,2023-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
721747,Monmouth Road West - Smethwick,2023-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
721747,Monmouth Road West - Smethwick,2023-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
721747,Monmouth Road West - Smethwick,2023-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
721747,Monmouth Road West - Smethwick,2023-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
721747,Monmouth Road West - Smethwick,2023-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
721747,Monmouth Road West - Smethwick,2023-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
721747,Monmouth Road West - Smethwick,2023-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
721747,Monmouth Road West - Smethwick,2023-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
721747,Monmouth Road West - Smethwick,2023-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
721747,Monmouth Road West - Smethwick,2023-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
721747,Monmouth Road West - Smethwick,2023-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
721747,Monmouth Road West - Smethwick,2023-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
721747,Monmouth Road West - Smethwick,2023-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
721747,Monmouth Road West - Smethwick,2023-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
721747,Monmouth Road West - Smethwick,2023-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
721747,Monmouth Road West - Smethwick,2023-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
721747,Monmouth Road West - Smethwick,2023-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
721747,Monmouth Road West - Smethwick,2023-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
721747,Monmouth Road West - Smethwick,2023-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
721747,Monmouth Road West - Smethwick,2023-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
721747,Monmouth Road West - Smethwick,2023-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
721747,Monmouth Road West - Smethwick,2023-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
721747,Monmouth Road West - Smethwick,2023-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
721747,Monmouth Road West - Smethwick,2023-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
721747,Monmouth Road West - Smethwick,2023-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
721747,Monmouth Road West - Smethwick,2023-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
721747,Monmouth Road West - Smethwick,2023-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
721747,Monmouth Road West - Smethwick,2023-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
721747,Monmouth Road West - Smethwick,2023-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
721747,Monmouth Road West - Smethwick,2023-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
721747,Monmouth Road West - Smethwick,2023-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
721747,Monmouth Road West - Smethwick,2023-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
721747,Monmouth Road West - Smethwick,2023-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
721747,Monmouth Road West - Smethwick,2023-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
721747,Monmouth Road West - Smethwick,2023-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
721747,Monmouth Road West - Smethwick,2023-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
721747,Monmouth Road West - Smethwick,2023-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
721747,Monmouth Road West - Smethwick,2023-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
721747,Monmouth Road West - Smethwick,2023-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
721747,Monmouth Road West - Smethwick,2023-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
721747,Monmouth Road West - Smethwick,2023-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
721747,Monmouth Road West - Smethwick,2023-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
721747,Monmouth Road West - Smethwick,2023-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
721747,Monmouth Road West - Smethwick,2023-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
721747,Monmouth Road West - Smethwick,2023-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
721747,Monmouth Road West - Smethwick,2023-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
721747,Monmouth Road West - Smethwick,2023-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
721747,Monmouth Road West - Smethwick,2023-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
721747,Monmouth Road West - Smethwick,2023-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
721747,Monmouth Road West - Smethwick,2023-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
721747,Monmouth Road West - Smethwick,2023-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
721747,Monmouth Road West - Smethwick,2023-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
721747,Monmouth Road West - Smethwick,2023-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
721747,Monmouth Road West - Smethwick,2023-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
721747,Monmouth Road West - Smethwick,2023-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
721747,Monmouth Road West - Smethwick,2023-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
721747,Monmouth Road West - Smethwick,2023-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
721747,Monmouth Road West - Smethwick,2023-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
721747,Monmouth Road West - Smethwick,2023-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
721747,Monmouth Road West - Smethwick,2023-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
721747,Monmouth Road West - Smethwick,2023-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
721747,Monmouth Road West - Smethwick,2023-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
721747,Monmouth Road West - Smethwick,2023-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
721747,Monmouth Road West - Smethwick,2023-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
721747,Monmouth Road West - Smethwick,2023-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
721747,Monmouth Road West - Smethwick,2023-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
721747,Monmouth Road West - Smethwick,2023-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
721747,Monmouth Road West - Smethwick,2023-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
721747,Monmouth Road West - Smethwick,2023-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
721747,Monmouth Road West - Smethwick,2023-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
721747,Monmouth Road West - Smethwick,2023-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
721747,Monmouth Road West - Smethwick,2023-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
721747,Monmouth Road West - Smethwick,2023-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
721747,Monmouth Road West - Smethwick,2023-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
721747,Monmouth Road West - Smethwick,2023-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
721747,Monmouth Road West - Smethwick,2023-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
721747,Monmouth Road West - Smethwick,2023-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
721747,Monmouth Road West - Smethwick,2023-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
721747,Monmouth Road West - Smethwick,2023-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
721747,Monmouth Road West - Smethwick,2023-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
721747,Monmouth Road West - Smethwick,2023-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
721747,Monmouth Road West - Smethwick,2023-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
721747,Monmouth Road West - Smethwick,2023-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
721747,Monmouth Road West - Smethwick,2023-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
721747,Monmouth Road West - Smethwick,2023-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
721747,Monmouth Road West - Smethwick,2023-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
721747,Monmouth Road West - Smethwick,2023-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
721747,Monmouth Road West - Smethwick,2023-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
721747,Monmouth Road West - Smethwick,2023-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
721747,Monmouth Road West - Smethwick,2023-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
721747,Monmouth Road West - Smethwick,2023-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
721747,Monmouth Road West - Smethwick,2023-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
721747,Monmouth Road West - Smethwick,2023-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
721747,Monmouth Road West - Smethwick,2023-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
721747,Monmouth Road West - Smethwick,2023-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
721747,Monmouth Road West - Smethwick,2023-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
721747,Monmouth Road West - Smethwick,2023-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
721747,Monmouth Road West - Smethwick,2023-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
721747,Monmouth Road West - Smethwick,2023-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
721747,Monmouth Road West - Smethwick,2023-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
721747,Monmouth Road West - Smethwick,2023-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
721747,Monmouth Road West - Smethwick,2023-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
721747,Monmouth Road West - Smethwick,2023-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
721747,Monmouth Road West - Smethwick,2023-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
721747,Monmouth Road West - Smethwick,2023-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
721747,Monmouth Road West - Smethwick,2023-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
721747,Monmouth Road West - Smethwick,2023-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
721747,Monmouth Road West - Smethwick,2023-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
721747,Monmouth Road West - Smethwick,2023-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
721747,Monmouth Road West - Smethwick,2023-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
721747,Monmouth Road West - Smethwick,2023-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
721747,Monmouth Road West - Smethwick,2023-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
721747,Monmouth Road West - Smethwick,2023-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
721747,Monmouth Road West - Smethwick,2023-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
721747,Monmouth Road West - Smethwick,2023-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
721747,Monmouth Road West - Smethwick,2023-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
721747,Monmouth Road West - Smethwick,2023-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
721747,Monmouth Road West - Smethwick,2023-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
721747,Monmouth Road West - Smethwick,2023-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
721747,Monmouth Road West - Smethwick,2023-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
721747,Monmouth Road West - Smethwick,2023-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
721747,Monmouth Road West - Smethwick,2023-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
721747,Monmouth Road West - Smethwick,2023-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
721747,Monmouth Road West - Smethwick,2023-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
721747,Monmouth Road West - Smethwick,2023-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
721747,Monmouth Road West - Smethwick,2023-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
721747,Monmouth Road West - Smethwick,2023-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
721747,Monmouth Road West - Smethwick,2023-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
721747,Monmouth Road West - Smethwick,2023-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
721747,Monmouth Road West - Smethwick,2023-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
721747,Monmouth Road West - Smethwick,2023-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
721747,Monmouth Road West - Smethwick,2023-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
721747,Monmouth Road West - Smethwick,2023-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
721747,Monmouth Road West - Smethwick,2023-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
721747,Monmouth Road West - Smethwick,2023-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
721747,Monmouth Road West - Smethwick,2023-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
721747,Monmouth Road West - Smethwick,2023-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
721747,Monmouth Road West - Smethwick,2023-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
721747,Monmouth Road West - Smethwick,2023-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
721747,Monmouth Road West - Smethwick,2023-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
721747,Monmouth Road West - Smethwick,2023-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
721747,Monmouth Road West - Smethwick,2023-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
721747,Monmouth Road West - Smethwick,2023-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
721747,Monmouth Road West - Smethwick,2023-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
721747,Monmouth Road West - Smethwick,2023-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
721747,Monmouth Road West - Smethwick,2023-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
721747,Monmouth Road West - Smethwick,2023-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
721747,Monmouth Road West - Smethwick,2023-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
721747,Monmouth Road West - Smethwick,2023-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
721747,Monmouth Road West - Smethwick,2023-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
721747,Monmouth Road West - Smethwick,2023-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
721747,Monmouth Road West - Smethwick,2023-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
721747,Monmouth Road West - Smethwick,2023-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
721747,Monmouth Road West - Smethwick,2023-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
721747,Monmouth Road West - Smethwick,2023-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
721747,Monmouth Road West - Smethwick,2023-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
721747,Monmouth Road West - Smethwick,2023-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
721747,Monmouth Road West - Smethwick,2023-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
721747,Monmouth Road West - Smethwick,2023-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
721747,Monmouth Road West - Smethwick,2023-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
721747,Monmouth Road West - Smethwick,2023-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
721747,Monmouth Road West - Smethwick,2023-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
721747,Monmouth Road West - Smethwick,2023-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
721747,Monmouth Road West - Smethwick,2023-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
721747,Monmouth Road West - Smethwick,2023-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
721747,Monmouth Road West - Smethwick,2023-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
721747,Monmouth Road West - Smethwick,2023-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
721747,Monmouth Road West - Smethwick,2023-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
721747,Monmouth Road West - Smethwick,2023-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
721747,Monmouth Road West - Smethwick,2023-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
721747,Monmouth Road West - Smethwick,2023-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
721747,Monmouth Road West - Smethwick,2023-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
721747,Monmouth Road West - Smethwick,2023-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
721747,Monmouth Road West - Smethwick,2023-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
721747,Monmouth Road West - Smethwick,2023-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
721747,Monmouth Road West - Smethwick,2023-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
721747,Monmouth Road West - Smethwick,2023-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
721747,Monmouth Road West - Smethwick,2023-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
721747,Monmouth Road West - Smethwick,2023-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
721747,Monmouth Road West - Smethwick,2023-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
721747,Monmouth Road West - Smethwick,2023-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
721747,Monmouth Road West - Smethwick,2023-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
721747,Monmouth Road West - Smethwick,2023-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
721747,Monmouth Road West - Smethwick,2023-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
721747,Monmouth Road West - Smethwick,2023-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
721747,Monmouth Road West - Smethwick,2023-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
721747,Monmouth Road West - Smethwick,2023-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
721747,Monmouth Road West - Smethwick,2023-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
721747,Monmouth Road West - Smethwick,2023-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
721747,Monmouth Road West - Smethwick,2023-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
721747,Monmouth Road West - Smethwick,2023-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
721747,Monmouth Road West - Smethwick,2023-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
721747,Monmouth Road West - Smethwick,2023-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
721747,Monmouth Road West - Smethwick,2023-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
721747,Monmouth Road West - Smethwick,2023-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
721747,Monmouth Road West - Smethwick,2023-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
721747,Monmouth Road West - Smethwick,2023-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
721747,Monmouth Road West - Smethwick,2023-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
721747,Monmouth Road West - Smethwick,2023-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
721747,Monmouth Road West - Smethwick,2023-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
721747,Monmouth Road West - Smethwick,2023-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
721747,Monmouth Road West - Smethwick,2023-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
721747,Monmouth Road West - Smethwick,2023-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
721747,Monmouth Road West - Smethwick,2023-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
721747,Monmouth Road West - Smethwick,2023-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
721747,Monmouth Road West - Smethwick,2023-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
721747,Monmouth Road West - Smethwick,2023-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
721747,Monmouth Road West - Smethwick,2023-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
721747,Monmouth Road West - Smethwick,2023-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
721747,Monmouth Road West - Smethwick,2023-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
721747,Monmouth Road West - Smethwick,2023-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
721747,Monmouth Road West - Smethwick,2023-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
721747,Monmouth Road West - Smethwick,2023-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
721747,Monmouth Road West - Smethwick,2023-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
721747,Monmouth Road West - Smethwick,2023-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
721747,Monmouth Road West - Smethwick,2023-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
721747,Monmouth Road West - Smethwick,2023-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
721747,Monmouth Road West - Smethwick,2023-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
721747,Monmouth Road West - Smethwick,2023-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
721747,Monmouth Road West - Smethwick,2023-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
721747,Monmouth Road West - Smethwick,2023-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
721747,Monmouth Road West - Smethwick,2023-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
721747,Monmouth Road West - Smethwick,2023-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
721747,Monmouth Road West - Smethwick,2023-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
721747,Monmouth Road West - Smethwick,2023-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
721747,Monmouth Road West - Smethwick,2023-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
721747,Monmouth Road West - Smethwick,2023-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
721747,Monmouth Road West - Smethwick,2023-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
721747,Monmouth Road West - Smethwick,2023-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
721747,Monmouth Road West - Smethwick,2023-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
721747,Monmouth Road West - Smethwick,2023-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
721747,Monmouth Road West - Smethwick,2023-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
721747,Monmouth Road West - Smethwick,2023-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
721747,Monmouth Road West - Smethwick,2023-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
721747,Monmouth Road West - Smethwick,2023-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
721747,Monmouth Road West - Smethwick,2023-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
721747,Monmouth Road West - Smethwick,2023-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
721747,Monmouth Road West - Smethwick,2023-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
721747,Monmouth Road West - Smethwick,2023-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
721747,Monmouth Road West - Smethwick,2023-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
721747,Monmouth Road West - Smethwick,2023-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
721747,Monmouth Road West - Smethwick,2023-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
721747,Monmouth Road West - Smethwick,2023-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
721747,Monmouth Road West - Smethwick,2023-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
721747,Monmouth Road West - Smethwick,2023-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
721747,Monmouth Road West - Smethwick,2023-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
721747,Monmouth Road West - Smethwick,2023-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
721747,Monmouth Road West - Smethwick,2023-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
721747,Monmouth Road West - Smethwick,2023-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
721747,Monmouth Road West - Smethwick,2023-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
721747,Monmouth Road West - Smethwick,2023-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
721747,Monmouth Road West - Smethwick,2023-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
721747,Monmouth Road West - Smethwick,2023-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
721747,Monmouth Road West - Smethwick,2023-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
721747,Monmouth Road West - Smethwick,2023-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
721747,Monmouth Road West - Smethwick,2023-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
721747,Monmouth Road West - Smethwick,2023-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
721747,Monmouth Road West - Smethwick,2023-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
721747,Monmouth Road West - Smethwick,2023-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
721747,Monmouth Road West - Smethwick,2023-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
721747,Monmouth Road West - Smethwick,2023-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
721747,Monmouth Road West - Smethwick,2023-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
721747,Monmouth Road West - Smethwick,2023-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
721747,Monmouth Road West - Smethwick,2023-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
721747,Monmouth Road West - Smethwick,2023-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
721747,Monmouth Road West - Smethwick,2023-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
721747,Monmouth Road West - Smethwick,2023-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
721747,Monmouth Road West - Smethwick,2023-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
721747,Monmouth Road West - Smethwick,2023-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
721747,Monmouth Road West - Smethwick,2023-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
