Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-03-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
721747,Monmouth Road West - Smethwick,2023-03-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
721747,Monmouth Road West - Smethwick,2023-03-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
721747,Monmouth Road West - Smethwick,2023-03-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
721747,Monmouth Road West - Smethwick,2023-03-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
721747,Monmouth Road West - Smethwick,2023-03-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
721747,Monmouth Road West - Smethwick,2023-03-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
721747,Monmouth Road West - Smethwick,2023-03-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
721747,Monmouth Road West - Smethwick,2023-03-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
721747,Monmouth Road West - Smethwick,2023-03-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
721747,Monmouth Road West - Smethwick,2023-03-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
721747,Monmouth Road West - Smethwick,2023-03-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
721747,Monmouth Road West - Smethwick,2023-03-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
721747,Monmouth Road West - Smethwick,2023-03-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
721747,Monmouth Road West - Smethwick,2023-03-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
721747,Monmouth Road West - Smethwick,2023-03-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
721747,Monmouth Road West - Smethwick,2023-03-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
721747,Monmouth Road West - Smethwick,2023-03-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
721747,Monmouth Road West - Smethwick,2023-03-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
721747,Monmouth Road West - Smethwick,2023-03-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
721747,Monmouth Road West - Smethwick,2023-03-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
721747,Monmouth Road West - Smethwick,2023-03-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
721747,Monmouth Road West - Smethwick,2023-03-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
721747,Monmouth Road West - Smethwick,2023-03-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
721747,Monmouth Road West - Smethwick,2023-03-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
721747,Monmouth Road West - Smethwick,2023-03-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
721747,Monmouth Road West - Smethwick,2023-03-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
721747,Monmouth Road West - Smethwick,2023-03-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
721747,Monmouth Road West - Smethwick,2023-03-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
721747,Monmouth Road West - Smethwick,2023-03-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
721747,Monmouth Road West - Smethwick,2023-03-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
721747,Monmouth Road West - Smethwick,2023-03-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
721747,Monmouth Road West - Smethwick,2023-03-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
721747,Monmouth Road West - Smethwick,2023-03-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
721747,Monmouth Road West - Smethwick,2023-03-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
721747,Monmouth Road West - Smethwick,2023-03-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
721747,Monmouth Road West - Smethwick,2023-03-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
721747,Monmouth Road West - Smethwick,2023-03-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
721747,Monmouth Road West - Smethwick,2023-03-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
721747,Monmouth Road West - Smethwick,2023-03-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
721747,Monmouth Road West - Smethwick,2023-03-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
721747,Monmouth Road West - Smethwick,2023-03-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
721747,Monmouth Road West - Smethwick,2023-03-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
721747,Monmouth Road West - Smethwick,2023-03-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
721747,Monmouth Road West - Smethwick,2023-03-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
721747,Monmouth Road West - Smethwick,2023-03-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
721747,Monmouth Road West - Smethwick,2023-03-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
721747,Monmouth Road West - Smethwick,2023-03-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
721747,Monmouth Road West - Smethwick,2023-03-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
721747,Monmouth Road West - Smethwick,2023-03-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
721747,Monmouth Road West - Smethwick,2023-03-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
721747,Monmouth Road West - Smethwick,2023-03-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
721747,Monmouth Road West - Smethwick,2023-03-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
721747,Monmouth Road West - Smethwick,2023-03-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
721747,Monmouth Road West - Smethwick,2023-03-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
721747,Monmouth Road West - Smethwick,2023-03-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
721747,Monmouth Road West - Smethwick,2023-03-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
721747,Monmouth Road West - Smethwick,2023-03-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
721747,Monmouth Road West - Smethwick,2023-03-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
721747,Monmouth Road West - Smethwick,2023-03-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
721747,Monmouth Road West - Smethwick,2023-03-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
721747,Monmouth Road West - Smethwick,2023-03-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
721747,Monmouth Road West - Smethwick,2023-03-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
721747,Monmouth Road West - Smethwick,2023-03-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
721747,Monmouth Road West - Smethwick,2023-03-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
721747,Monmouth Road West - Smethwick,2023-03-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
721747,Monmouth Road West - Smethwick,2023-03-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
721747,Monmouth Road West - Smethwick,2023-03-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
721747,Monmouth Road West - Smethwick,2023-03-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
721747,Monmouth Road West - Smethwick,2023-03-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
721747,Monmouth Road West - Smethwick,2023-03-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
721747,Monmouth Road West - Smethwick,2023-03-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
721747,Monmouth Road West - Smethwick,2023-03-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
721747,Monmouth Road West - Smethwick,2023-03-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
721747,Monmouth Road West - Smethwick,2023-03-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
721747,Monmouth Road West - Smethwick,2023-03-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
721747,Monmouth Road West - Smethwick,2023-03-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
721747,Monmouth Road West - Smethwick,2023-03-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
721747,Monmouth Road West - Smethwick,2023-03-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
721747,Monmouth Road West - Smethwick,2023-03-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
721747,Monmouth Road West - Smethwick,2023-03-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
721747,Monmouth Road West - Smethwick,2023-03-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
721747,Monmouth Road West - Smethwick,2023-03-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
721747,Monmouth Road West - Smethwick,2023-03-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
721747,Monmouth Road West - Smethwick,2023-03-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
721747,Monmouth Road West - Smethwick,2023-03-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
721747,Monmouth Road West - Smethwick,2023-03-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
721747,Monmouth Road West - Smethwick,2023-03-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
721747,Monmouth Road West - Smethwick,2023-03-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
721747,Monmouth Road West - Smethwick,2023-03-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
721747,Monmouth Road West - Smethwick,2023-03-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
721747,Monmouth Road West - Smethwick,2023-03-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
721747,Monmouth Road West - Smethwick,2023-03-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
721747,Monmouth Road West - Smethwick,2023-03-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
721747,Monmouth Road West - Smethwick,2023-03-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
721747,Monmouth Road West - Smethwick,2023-03-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
721747,Monmouth Road West - Smethwick,2023-03-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
721747,Monmouth Road West - Smethwick,2023-03-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
721747,Monmouth Road West - Smethwick,2023-03-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
721747,Monmouth Road West - Smethwick,2023-03-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
721747,Monmouth Road West - Smethwick,2023-03-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
721747,Monmouth Road West - Smethwick,2023-03-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
721747,Monmouth Road West - Smethwick,2023-03-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
721747,Monmouth Road West - Smethwick,2023-03-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
721747,Monmouth Road West - Smethwick,2023-03-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
721747,Monmouth Road West - Smethwick,2023-03-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
721747,Monmouth Road West - Smethwick,2023-03-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
721747,Monmouth Road West - Smethwick,2023-03-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
721747,Monmouth Road West - Smethwick,2023-03-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
721747,Monmouth Road West - Smethwick,2023-03-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
721747,Monmouth Road West - Smethwick,2023-03-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
721747,Monmouth Road West - Smethwick,2023-03-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
721747,Monmouth Road West - Smethwick,2023-03-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
721747,Monmouth Road West - Smethwick,2023-03-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
721747,Monmouth Road West - Smethwick,2023-03-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
721747,Monmouth Road West - Smethwick,2023-03-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
721747,Monmouth Road West - Smethwick,2023-03-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
721747,Monmouth Road West - Smethwick,2023-03-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
721747,Monmouth Road West - Smethwick,2023-03-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
721747,Monmouth Road West - Smethwick,2023-03-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
721747,Monmouth Road West - Smethwick,2023-03-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
721747,Monmouth Road West - Smethwick,2023-03-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
721747,Monmouth Road West - Smethwick,2023-03-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
721747,Monmouth Road West - Smethwick,2023-03-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
721747,Monmouth Road West - Smethwick,2023-03-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
721747,Monmouth Road West - Smethwick,2023-03-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
721747,Monmouth Road West - Smethwick,2023-03-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
721747,Monmouth Road West - Smethwick,2023-03-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
721747,Monmouth Road West - Smethwick,2023-03-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
721747,Monmouth Road West - Smethwick,2023-03-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
721747,Monmouth Road West - Smethwick,2023-03-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
721747,Monmouth Road West - Smethwick,2023-03-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
721747,Monmouth Road West - Smethwick,2023-03-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
721747,Monmouth Road West - Smethwick,2023-03-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
721747,Monmouth Road West - Smethwick,2023-03-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
721747,Monmouth Road West - Smethwick,2023-03-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
721747,Monmouth Road West - Smethwick,2023-03-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
721747,Monmouth Road West - Smethwick,2023-03-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
721747,Monmouth Road West - Smethwick,2023-03-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
721747,Monmouth Road West - Smethwick,2023-03-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
721747,Monmouth Road West - Smethwick,2023-03-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
721747,Monmouth Road West - Smethwick,2023-03-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
721747,Monmouth Road West - Smethwick,2023-03-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
721747,Monmouth Road West - Smethwick,2023-03-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
721747,Monmouth Road West - Smethwick,2023-03-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
721747,Monmouth Road West - Smethwick,2023-03-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
721747,Monmouth Road West - Smethwick,2023-03-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
721747,Monmouth Road West - Smethwick,2023-03-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
721747,Monmouth Road West - Smethwick,2023-03-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
721747,Monmouth Road West - Smethwick,2023-03-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
721747,Monmouth Road West - Smethwick,2023-03-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
721747,Monmouth Road West - Smethwick,2023-03-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
721747,Monmouth Road West - Smethwick,2023-03-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
721747,Monmouth Road West - Smethwick,2023-03-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
721747,Monmouth Road West - Smethwick,2023-03-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
721747,Monmouth Road West - Smethwick,2023-03-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
721747,Monmouth Road West - Smethwick,2023-03-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
721747,Monmouth Road West - Smethwick,2023-03-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
721747,Monmouth Road West - Smethwick,2023-03-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
721747,Monmouth Road West - Smethwick,2023-03-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
721747,Monmouth Road West - Smethwick,2023-03-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
721747,Monmouth Road West - Smethwick,2023-03-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
721747,Monmouth Road West - Smethwick,2023-03-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
721747,Monmouth Road West - Smethwick,2023-03-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
721747,Monmouth Road West - Smethwick,2023-03-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
721747,Monmouth Road West - Smethwick,2023-03-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
721747,Monmouth Road West - Smethwick,2023-03-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
721747,Monmouth Road West - Smethwick,2023-03-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
721747,Monmouth Road West - Smethwick,2023-03-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
721747,Monmouth Road West - Smethwick,2023-03-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
721747,Monmouth Road West - Smethwick,2023-03-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
721747,Monmouth Road West - Smethwick,2023-03-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
721747,Monmouth Road West - Smethwick,2023-03-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
721747,Monmouth Road West - Smethwick,2023-03-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
721747,Monmouth Road West - Smethwick,2023-03-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
721747,Monmouth Road West - Smethwick,2023-03-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
721747,Monmouth Road West - Smethwick,2023-03-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
721747,Monmouth Road West - Smethwick,2023-03-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
721747,Monmouth Road West - Smethwick,2023-03-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
721747,Monmouth Road West - Smethwick,2023-03-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
721747,Monmouth Road West - Smethwick,2023-03-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
721747,Monmouth Road West - Smethwick,2023-03-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
721747,Monmouth Road West - Smethwick,2023-03-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
721747,Monmouth Road West - Smethwick,2023-03-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
721747,Monmouth Road West - Smethwick,2023-03-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
721747,Monmouth Road West - Smethwick,2023-03-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
721747,Monmouth Road West - Smethwick,2023-03-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
721747,Monmouth Road West - Smethwick,2023-03-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
721747,Monmouth Road West - Smethwick,2023-03-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
721747,Monmouth Road West - Smethwick,2023-03-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
721747,Monmouth Road West - Smethwick,2023-03-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
721747,Monmouth Road West - Smethwick,2023-03-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
721747,Monmouth Road West - Smethwick,2023-03-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
721747,Monmouth Road West - Smethwick,2023-03-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
721747,Monmouth Road West - Smethwick,2023-03-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
721747,Monmouth Road West - Smethwick,2023-03-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
721747,Monmouth Road West - Smethwick,2023-03-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
721747,Monmouth Road West - Smethwick,2023-03-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
721747,Monmouth Road West - Smethwick,2023-03-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
721747,Monmouth Road West - Smethwick,2023-03-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
721747,Monmouth Road West - Smethwick,2023-03-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
721747,Monmouth Road West - Smethwick,2023-03-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
721747,Monmouth Road West - Smethwick,2023-03-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
721747,Monmouth Road West - Smethwick,2023-03-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
721747,Monmouth Road West - Smethwick,2023-03-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
721747,Monmouth Road West - Smethwick,2023-03-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
721747,Monmouth Road West - Smethwick,2023-03-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
721747,Monmouth Road West - Smethwick,2023-03-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
721747,Monmouth Road West - Smethwick,2023-03-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
721747,Monmouth Road West - Smethwick,2023-03-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
721747,Monmouth Road West - Smethwick,2023-03-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
721747,Monmouth Road West - Smethwick,2023-03-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
721747,Monmouth Road West - Smethwick,2023-03-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
721747,Monmouth Road West - Smethwick,2023-03-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
721747,Monmouth Road West - Smethwick,2023-03-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
721747,Monmouth Road West - Smethwick,2023-03-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
721747,Monmouth Road West - Smethwick,2023-03-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
721747,Monmouth Road West - Smethwick,2023-03-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
721747,Monmouth Road West - Smethwick,2023-03-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
721747,Monmouth Road West - Smethwick,2023-03-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
721747,Monmouth Road West - Smethwick,2023-03-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
721747,Monmouth Road West - Smethwick,2023-03-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
721747,Monmouth Road West - Smethwick,2023-03-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
721747,Monmouth Road West - Smethwick,2023-03-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
721747,Monmouth Road West - Smethwick,2023-03-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
721747,Monmouth Road West - Smethwick,2023-03-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
721747,Monmouth Road West - Smethwick,2023-03-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
721747,Monmouth Road West - Smethwick,2023-03-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
721747,Monmouth Road West - Smethwick,2023-03-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
721747,Monmouth Road West - Smethwick,2023-03-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
721747,Monmouth Road West - Smethwick,2023-03-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
721747,Monmouth Road West - Smethwick,2023-03-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
721747,Monmouth Road West - Smethwick,2023-03-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
721747,Monmouth Road West - Smethwick,2023-03-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
721747,Monmouth Road West - Smethwick,2023-03-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
721747,Monmouth Road West - Smethwick,2023-03-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
721747,Monmouth Road West - Smethwick,2023-03-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
721747,Monmouth Road West - Smethwick,2023-03-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
721747,Monmouth Road West - Smethwick,2023-03-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
721747,Monmouth Road West - Smethwick,2023-03-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
721747,Monmouth Road West - Smethwick,2023-03-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
721747,Monmouth Road West - Smethwick,2023-03-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
721747,Monmouth Road West - Smethwick,2023-03-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
721747,Monmouth Road West - Smethwick,2023-03-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
721747,Monmouth Road West - Smethwick,2023-03-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
721747,Monmouth Road West - Smethwick,2023-03-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
721747,Monmouth Road West - Smethwick,2023-03-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
721747,Monmouth Road West - Smethwick,2023-03-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
721747,Monmouth Road West - Smethwick,2023-03-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
721747,Monmouth Road West - Smethwick,2023-03-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
721747,Monmouth Road West - Smethwick,2023-03-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
721747,Monmouth Road West - Smethwick,2023-03-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
721747,Monmouth Road West - Smethwick,2023-03-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
721747,Monmouth Road West - Smethwick,2023-03-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
721747,Monmouth Road West - Smethwick,2023-03-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
721747,Monmouth Road West - Smethwick,2023-03-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
721747,Monmouth Road West - Smethwick,2023-03-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
721747,Monmouth Road West - Smethwick,2023-03-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
721747,Monmouth Road West - Smethwick,2023-03-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
721747,Monmouth Road West - Smethwick,2023-03-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
721747,Monmouth Road West - Smethwick,2023-03-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
721747,Monmouth Road West - Smethwick,2023-03-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
721747,Monmouth Road West - Smethwick,2023-03-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
721747,Monmouth Road West - Smethwick,2023-03-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
721747,Monmouth Road West - Smethwick,2023-03-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
721747,Monmouth Road West - Smethwick,2023-03-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
721747,Monmouth Road West - Smethwick,2023-03-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
721747,Monmouth Road West - Smethwick,2023-03-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
721747,Monmouth Road West - Smethwick,2023-03-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
721747,Monmouth Road West - Smethwick,2023-03-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
721747,Monmouth Road West - Smethwick,2023-03-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
721747,Monmouth Road West - Smethwick,2023-03-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
721747,Monmouth Road West - Smethwick,2023-03-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
721747,Monmouth Road West - Smethwick,2023-03-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
721747,Monmouth Road West - Smethwick,2023-03-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
721747,Monmouth Road West - Smethwick,2023-03-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
721747,Monmouth Road West - Smethwick,2023-03-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
721747,Monmouth Road West - Smethwick,2023-03-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
721747,Monmouth Road West - Smethwick,2023-03-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
721747,Monmouth Road West - Smethwick,2023-03-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
721747,Monmouth Road West - Smethwick,2023-03-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
721747,Monmouth Road West - Smethwick,2023-03-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
721747,Monmouth Road West - Smethwick,2023-03-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
721747,Monmouth Road West - Smethwick,2023-03-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
721747,Monmouth Road West - Smethwick,2023-03-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
721747,Monmouth Road West - Smethwick,2023-03-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
721747,Monmouth Road West - Smethwick,2023-03-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
721747,Monmouth Road West - Smethwick,2023-03-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
721747,Monmouth Road West - Smethwick,2023-03-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
721747,Monmouth Road West - Smethwick,2023-03-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
721747,Monmouth Road West - Smethwick,2023-03-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
721747,Monmouth Road West - Smethwick,2023-03-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
721747,Monmouth Road West - Smethwick,2023-03-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
721747,Monmouth Road West - Smethwick,2023-03-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
721747,Monmouth Road West - Smethwick,2023-03-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
721747,Monmouth Road West - Smethwick,2023-03-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
721747,Monmouth Road West - Smethwick,2023-03-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
721747,Monmouth Road West - Smethwick,2023-03-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
721747,Monmouth Road West - Smethwick,2023-03-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
721747,Monmouth Road West - Smethwick,2023-03-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
721747,Monmouth Road West - Smethwick,2023-03-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
721747,Monmouth Road West - Smethwick,2023-03-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
721747,Monmouth Road West - Smethwick,2023-03-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
721747,Monmouth Road West - Smethwick,2023-03-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
721747,Monmouth Road West - Smethwick,2023-03-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
721747,Monmouth Road West - Smethwick,2023-03-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
721747,Monmouth Road West - Smethwick,2023-03-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
721747,Monmouth Road West - Smethwick,2023-03-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
721747,Monmouth Road West - Smethwick,2023-03-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
721747,Monmouth Road West - Smethwick,2023-03-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
721747,Monmouth Road West - Smethwick,2023-03-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
721747,Monmouth Road West - Smethwick,2023-03-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
721747,Monmouth Road West - Smethwick,2023-03-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
721747,Monmouth Road West - Smethwick,2023-03-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
721747,Monmouth Road West - Smethwick,2023-03-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
721747,Monmouth Road West - Smethwick,2023-03-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
721747,Monmouth Road West - Smethwick,2023-03-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
721747,Monmouth Road West - Smethwick,2023-03-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
721747,Monmouth Road West - Smethwick,2023-03-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
721747,Monmouth Road West - Smethwick,2023-03-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
721747,Monmouth Road West - Smethwick,2023-03-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
721747,Monmouth Road West - Smethwick,2023-03-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
721747,Monmouth Road West - Smethwick,2023-03-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
721747,Monmouth Road West - Smethwick,2023-03-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
721747,Monmouth Road West - Smethwick,2023-03-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
721747,Monmouth Road West - Smethwick,2023-03-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
721747,Monmouth Road West - Smethwick,2023-03-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
721747,Monmouth Road West - Smethwick,2023-03-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
721747,Monmouth Road West - Smethwick,2023-03-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
721747,Monmouth Road West - Smethwick,2023-03-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
721747,Monmouth Road West - Smethwick,2023-03-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
721747,Monmouth Road West - Smethwick,2023-03-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
721747,Monmouth Road West - Smethwick,2023-03-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
721747,Monmouth Road West - Smethwick,2023-03-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
721747,Monmouth Road West - Smethwick,2023-03-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
721747,Monmouth Road West - Smethwick,2023-03-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
721747,Monmouth Road West - Smethwick,2023-03-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
721747,Monmouth Road West - Smethwick,2023-03-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
721747,Monmouth Road West - Smethwick,2023-03-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
721747,Monmouth Road West - Smethwick,2023-03-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
721747,Monmouth Road West - Smethwick,2023-03-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
721747,Monmouth Road West - Smethwick,2023-03-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
721747,Monmouth Road West - Smethwick,2023-03-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
721747,Monmouth Road West - Smethwick,2023-03-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
721747,Monmouth Road West - Smethwick,2023-03-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
721747,Monmouth Road West - Smethwick,2023-03-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
721747,Monmouth Road West - Smethwick,2023-03-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
721747,Monmouth Road West - Smethwick,2023-03-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
721747,Monmouth Road West - Smethwick,2023-03-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
721747,Monmouth Road West - Smethwick,2023-03-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
721747,Monmouth Road West - Smethwick,2023-03-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
721747,Monmouth Road West - Smethwick,2023-03-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
721747,Monmouth Road West - Smethwick,2023-03-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
721747,Monmouth Road West - Smethwick,2023-03-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
721747,Monmouth Road West - Smethwick,2023-03-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
721747,Monmouth Road West - Smethwick,2023-03-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
721747,Monmouth Road West - Smethwick,2023-03-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
721747,Monmouth Road West - Smethwick,2023-03-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
721747,Monmouth Road West - Smethwick,2023-03-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
721747,Monmouth Road West - Smethwick,2023-03-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
721747,Monmouth Road West - Smethwick,2023-03-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
721747,Monmouth Road West - Smethwick,2023-03-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
721747,Monmouth Road West - Smethwick,2023-03-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
721747,Monmouth Road West - Smethwick,2023-03-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
721747,Monmouth Road West - Smethwick,2023-03-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
721747,Monmouth Road West - Smethwick,2023-03-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
721747,Monmouth Road West - Smethwick,2023-03-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
721747,Monmouth Road West - Smethwick,2023-03-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
721747,Monmouth Road West - Smethwick,2023-03-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
721747,Monmouth Road West - Smethwick,2023-03-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
721747,Monmouth Road West - Smethwick,2023-03-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
721747,Monmouth Road West - Smethwick,2023-03-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
721747,Monmouth Road West - Smethwick,2023-03-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
721747,Monmouth Road West - Smethwick,2023-03-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
721747,Monmouth Road West - Smethwick,2023-03-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
721747,Monmouth Road West - Smethwick,2023-03-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
721747,Monmouth Road West - Smethwick,2023-03-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
721747,Monmouth Road West - Smethwick,2023-03-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
721747,Monmouth Road West - Smethwick,2023-03-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
721747,Monmouth Road West - Smethwick,2023-03-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
721747,Monmouth Road West - Smethwick,2023-03-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
721747,Monmouth Road West - Smethwick,2023-03-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
721747,Monmouth Road West - Smethwick,2023-03-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
721747,Monmouth Road West - Smethwick,2023-03-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
721747,Monmouth Road West - Smethwick,2023-03-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
721747,Monmouth Road West - Smethwick,2023-03-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
721747,Monmouth Road West - Smethwick,2023-03-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
721747,Monmouth Road West - Smethwick,2023-03-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
721747,Monmouth Road West - Smethwick,2023-03-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
721747,Monmouth Road West - Smethwick,2023-03-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
721747,Monmouth Road West - Smethwick,2023-03-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
721747,Monmouth Road West - Smethwick,2023-03-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
721747,Monmouth Road West - Smethwick,2023-03-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
721747,Monmouth Road West - Smethwick,2023-03-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
721747,Monmouth Road West - Smethwick,2023-03-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
721747,Monmouth Road West - Smethwick,2023-03-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
721747,Monmouth Road West - Smethwick,2023-03-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
721747,Monmouth Road West - Smethwick,2023-03-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
721747,Monmouth Road West - Smethwick,2023-03-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
721747,Monmouth Road West - Smethwick,2023-03-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
721747,Monmouth Road West - Smethwick,2023-03-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
721747,Monmouth Road West - Smethwick,2023-03-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
721747,Monmouth Road West - Smethwick,2023-03-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
721747,Monmouth Road West - Smethwick,2023-03-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
721747,Monmouth Road West - Smethwick,2023-03-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
721747,Monmouth Road West - Smethwick,2023-03-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
721747,Monmouth Road West - Smethwick,2023-03-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
721747,Monmouth Road West - Smethwick,2023-03-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
721747,Monmouth Road West - Smethwick,2023-03-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
721747,Monmouth Road West - Smethwick,2023-03-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
721747,Monmouth Road West - Smethwick,2023-03-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
721747,Monmouth Road West - Smethwick,2023-03-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
721747,Monmouth Road West - Smethwick,2023-03-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
721747,Monmouth Road West - Smethwick,2023-03-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
721747,Monmouth Road West - Smethwick,2023-03-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
721747,Monmouth Road West - Smethwick,2023-03-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
721747,Monmouth Road West - Smethwick,2023-03-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
721747,Monmouth Road West - Smethwick,2023-03-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
721747,Monmouth Road West - Smethwick,2023-03-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
721747,Monmouth Road West - Smethwick,2023-03-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
721747,Monmouth Road West - Smethwick,2023-03-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
721747,Monmouth Road West - Smethwick,2023-03-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
721747,Monmouth Road West - Smethwick,2023-03-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
721747,Monmouth Road West - Smethwick,2023-03-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
721747,Monmouth Road West - Smethwick,2023-03-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
721747,Monmouth Road West - Smethwick,2023-03-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
721747,Monmouth Road West - Smethwick,2023-03-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
721747,Monmouth Road West - Smethwick,2023-03-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
721747,Monmouth Road West - Smethwick,2023-03-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
721747,Monmouth Road West - Smethwick,2023-03-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
721747,Monmouth Road West - Smethwick,2023-03-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
721747,Monmouth Road West - Smethwick,2023-03-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
721747,Monmouth Road West - Smethwick,2023-03-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
721747,Monmouth Road West - Smethwick,2023-03-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
721747,Monmouth Road West - Smethwick,2023-03-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
721747,Monmouth Road West - Smethwick,2023-03-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
721747,Monmouth Road West - Smethwick,2023-03-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
721747,Monmouth Road West - Smethwick,2023-03-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
721747,Monmouth Road West - Smethwick,2023-03-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
721747,Monmouth Road West - Smethwick,2023-03-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
721747,Monmouth Road West - Smethwick,2023-03-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
721747,Monmouth Road West - Smethwick,2023-03-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
721747,Monmouth Road West - Smethwick,2023-03-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
721747,Monmouth Road West - Smethwick,2023-03-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
721747,Monmouth Road West - Smethwick,2023-03-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
721747,Monmouth Road West - Smethwick,2023-03-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
721747,Monmouth Road West - Smethwick,2023-03-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
721747,Monmouth Road West - Smethwick,2023-03-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
721747,Monmouth Road West - Smethwick,2023-03-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
721747,Monmouth Road West - Smethwick,2023-03-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
721747,Monmouth Road West - Smethwick,2023-03-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
721747,Monmouth Road West - Smethwick,2023-03-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
721747,Monmouth Road West - Smethwick,2023-03-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
721747,Monmouth Road West - Smethwick,2023-03-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
721747,Monmouth Road West - Smethwick,2023-03-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
721747,Monmouth Road West - Smethwick,2023-03-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
721747,Monmouth Road West - Smethwick,2023-03-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
721747,Monmouth Road West - Smethwick,2023-03-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
721747,Monmouth Road West - Smethwick,2023-03-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
721747,Monmouth Road West - Smethwick,2023-03-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
721747,Monmouth Road West - Smethwick,2023-03-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
721747,Monmouth Road West - Smethwick,2023-03-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
721747,Monmouth Road West - Smethwick,2023-03-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
721747,Monmouth Road West - Smethwick,2023-03-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
721747,Monmouth Road West - Smethwick,2023-03-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
721747,Monmouth Road West - Smethwick,2023-03-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
