Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-03-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
721747,Monmouth Road West - Smethwick,2023-03-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
721747,Monmouth Road West - Smethwick,2023-03-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
721747,Monmouth Road West - Smethwick,2023-03-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
721747,Monmouth Road West - Smethwick,2023-03-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
721747,Monmouth Road West - Smethwick,2023-03-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
721747,Monmouth Road West - Smethwick,2023-03-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
721747,Monmouth Road West - Smethwick,2023-03-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
721747,Monmouth Road West - Smethwick,2023-03-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
721747,Monmouth Road West - Smethwick,2023-03-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
721747,Monmouth Road West - Smethwick,2023-03-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
721747,Monmouth Road West - Smethwick,2023-03-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
721747,Monmouth Road West - Smethwick,2023-03-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
721747,Monmouth Road West - Smethwick,2023-03-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
721747,Monmouth Road West - Smethwick,2023-03-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
721747,Monmouth Road West - Smethwick,2023-03-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
721747,Monmouth Road West - Smethwick,2023-03-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
721747,Monmouth Road West - Smethwick,2023-03-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
721747,Monmouth Road West - Smethwick,2023-03-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
721747,Monmouth Road West - Smethwick,2023-03-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
721747,Monmouth Road West - Smethwick,2023-03-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
721747,Monmouth Road West - Smethwick,2023-03-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
721747,Monmouth Road West - Smethwick,2023-03-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
721747,Monmouth Road West - Smethwick,2023-03-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
721747,Monmouth Road West - Smethwick,2023-03-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
721747,Monmouth Road West - Smethwick,2023-03-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
721747,Monmouth Road West - Smethwick,2023-03-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
721747,Monmouth Road West - Smethwick,2023-03-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
721747,Monmouth Road West - Smethwick,2023-03-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
721747,Monmouth Road West - Smethwick,2023-03-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
721747,Monmouth Road West - Smethwick,2023-03-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
721747,Monmouth Road West - Smethwick,2023-03-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
721747,Monmouth Road West - Smethwick,2023-03-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
721747,Monmouth Road West - Smethwick,2023-03-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
721747,Monmouth Road West - Smethwick,2023-03-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
721747,Monmouth Road West - Smethwick,2023-03-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
721747,Monmouth Road West - Smethwick,2023-03-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
721747,Monmouth Road West - Smethwick,2023-03-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
721747,Monmouth Road West - Smethwick,2023-03-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
721747,Monmouth Road West - Smethwick,2023-03-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
721747,Monmouth Road West - Smethwick,2023-03-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
721747,Monmouth Road West - Smethwick,2023-03-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
721747,Monmouth Road West - Smethwick,2023-03-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
721747,Monmouth Road West - Smethwick,2023-03-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
721747,Monmouth Road West - Smethwick,2023-03-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
721747,Monmouth Road West - Smethwick,2023-03-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
721747,Monmouth Road West - Smethwick,2023-03-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
721747,Monmouth Road West - Smethwick,2023-03-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
721747,Monmouth Road West - Smethwick,2023-03-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
721747,Monmouth Road West - Smethwick,2023-03-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
721747,Monmouth Road West - Smethwick,2023-03-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
721747,Monmouth Road West - Smethwick,2023-03-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
721747,Monmouth Road West - Smethwick,2023-03-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
721747,Monmouth Road West - Smethwick,2023-03-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
721747,Monmouth Road West - Smethwick,2023-03-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
721747,Monmouth Road West - Smethwick,2023-03-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
721747,Monmouth Road West - Smethwick,2023-03-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
721747,Monmouth Road West - Smethwick,2023-03-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
721747,Monmouth Road West - Smethwick,2023-03-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
721747,Monmouth Road West - Smethwick,2023-03-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
721747,Monmouth Road West - Smethwick,2023-03-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
721747,Monmouth Road West - Smethwick,2023-03-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
721747,Monmouth Road West - Smethwick,2023-03-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
721747,Monmouth Road West - Smethwick,2023-03-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
721747,Monmouth Road West - Smethwick,2023-03-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
721747,Monmouth Road West - Smethwick,2023-03-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
721747,Monmouth Road West - Smethwick,2023-03-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
721747,Monmouth Road West - Smethwick,2023-03-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
721747,Monmouth Road West - Smethwick,2023-03-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
721747,Monmouth Road West - Smethwick,2023-03-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
721747,Monmouth Road West - Smethwick,2023-03-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
721747,Monmouth Road West - Smethwick,2023-03-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
721747,Monmouth Road West - Smethwick,2023-03-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
721747,Monmouth Road West - Smethwick,2023-03-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
721747,Monmouth Road West - Smethwick,2023-03-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
721747,Monmouth Road West - Smethwick,2023-03-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
721747,Monmouth Road West - Smethwick,2023-03-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
721747,Monmouth Road West - Smethwick,2023-03-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
721747,Monmouth Road West - Smethwick,2023-03-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
721747,Monmouth Road West - Smethwick,2023-03-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
721747,Monmouth Road West - Smethwick,2023-03-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
721747,Monmouth Road West - Smethwick,2023-03-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
721747,Monmouth Road West - Smethwick,2023-03-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
721747,Monmouth Road West - Smethwick,2023-03-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
721747,Monmouth Road West - Smethwick,2023-03-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
721747,Monmouth Road West - Smethwick,2023-03-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
721747,Monmouth Road West - Smethwick,2023-03-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
721747,Monmouth Road West - Smethwick,2023-03-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
721747,Monmouth Road West - Smethwick,2023-03-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
721747,Monmouth Road West - Smethwick,2023-03-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
721747,Monmouth Road West - Smethwick,2023-03-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
721747,Monmouth Road West - Smethwick,2023-03-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
721747,Monmouth Road West - Smethwick,2023-03-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
721747,Monmouth Road West - Smethwick,2023-03-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
721747,Monmouth Road West - Smethwick,2023-03-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
721747,Monmouth Road West - Smethwick,2023-03-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
721747,Monmouth Road West - Smethwick,2023-03-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
721747,Monmouth Road West - Smethwick,2023-03-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
721747,Monmouth Road West - Smethwick,2023-03-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
721747,Monmouth Road West - Smethwick,2023-03-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
721747,Monmouth Road West - Smethwick,2023-03-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
721747,Monmouth Road West - Smethwick,2023-03-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
721747,Monmouth Road West - Smethwick,2023-03-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
721747,Monmouth Road West - Smethwick,2023-03-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
721747,Monmouth Road West - Smethwick,2023-03-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
721747,Monmouth Road West - Smethwick,2023-03-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
721747,Monmouth Road West - Smethwick,2023-03-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
721747,Monmouth Road West - Smethwick,2023-03-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
721747,Monmouth Road West - Smethwick,2023-03-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
721747,Monmouth Road West - Smethwick,2023-03-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
721747,Monmouth Road West - Smethwick,2023-03-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
721747,Monmouth Road West - Smethwick,2023-03-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
721747,Monmouth Road West - Smethwick,2023-03-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
721747,Monmouth Road West - Smethwick,2023-03-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
721747,Monmouth Road West - Smethwick,2023-03-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
721747,Monmouth Road West - Smethwick,2023-03-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
721747,Monmouth Road West - Smethwick,2023-03-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
721747,Monmouth Road West - Smethwick,2023-03-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
721747,Monmouth Road West - Smethwick,2023-03-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
721747,Monmouth Road West - Smethwick,2023-03-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
721747,Monmouth Road West - Smethwick,2023-03-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
721747,Monmouth Road West - Smethwick,2023-03-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
721747,Monmouth Road West - Smethwick,2023-03-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
721747,Monmouth Road West - Smethwick,2023-03-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
721747,Monmouth Road West - Smethwick,2023-03-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
721747,Monmouth Road West - Smethwick,2023-03-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
721747,Monmouth Road West - Smethwick,2023-03-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
721747,Monmouth Road West - Smethwick,2023-03-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
721747,Monmouth Road West - Smethwick,2023-03-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
721747,Monmouth Road West - Smethwick,2023-03-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
721747,Monmouth Road West - Smethwick,2023-03-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
721747,Monmouth Road West - Smethwick,2023-03-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
721747,Monmouth Road West - Smethwick,2023-03-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
721747,Monmouth Road West - Smethwick,2023-03-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
721747,Monmouth Road West - Smethwick,2023-03-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
721747,Monmouth Road West - Smethwick,2023-03-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
721747,Monmouth Road West - Smethwick,2023-03-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
721747,Monmouth Road West - Smethwick,2023-03-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
721747,Monmouth Road West - Smethwick,2023-03-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
721747,Monmouth Road West - Smethwick,2023-03-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
721747,Monmouth Road West - Smethwick,2023-03-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
721747,Monmouth Road West - Smethwick,2023-03-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
721747,Monmouth Road West - Smethwick,2023-03-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
721747,Monmouth Road West - Smethwick,2023-03-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
721747,Monmouth Road West - Smethwick,2023-03-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
721747,Monmouth Road West - Smethwick,2023-03-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
721747,Monmouth Road West - Smethwick,2023-03-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
721747,Monmouth Road West - Smethwick,2023-03-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
721747,Monmouth Road West - Smethwick,2023-03-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
721747,Monmouth Road West - Smethwick,2023-03-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
721747,Monmouth Road West - Smethwick,2023-03-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
721747,Monmouth Road West - Smethwick,2023-03-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
721747,Monmouth Road West - Smethwick,2023-03-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
721747,Monmouth Road West - Smethwick,2023-03-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
721747,Monmouth Road West - Smethwick,2023-03-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
721747,Monmouth Road West - Smethwick,2023-03-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
721747,Monmouth Road West - Smethwick,2023-03-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
721747,Monmouth Road West - Smethwick,2023-03-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
721747,Monmouth Road West - Smethwick,2023-03-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
721747,Monmouth Road West - Smethwick,2023-03-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
721747,Monmouth Road West - Smethwick,2023-03-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
721747,Monmouth Road West - Smethwick,2023-03-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
721747,Monmouth Road West - Smethwick,2023-03-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
721747,Monmouth Road West - Smethwick,2023-03-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
721747,Monmouth Road West - Smethwick,2023-03-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
721747,Monmouth Road West - Smethwick,2023-03-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
721747,Monmouth Road West - Smethwick,2023-03-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
721747,Monmouth Road West - Smethwick,2023-03-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
721747,Monmouth Road West - Smethwick,2023-03-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
721747,Monmouth Road West - Smethwick,2023-03-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
721747,Monmouth Road West - Smethwick,2023-03-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
721747,Monmouth Road West - Smethwick,2023-03-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
721747,Monmouth Road West - Smethwick,2023-03-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
721747,Monmouth Road West - Smethwick,2023-03-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
721747,Monmouth Road West - Smethwick,2023-03-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
721747,Monmouth Road West - Smethwick,2023-03-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
721747,Monmouth Road West - Smethwick,2023-03-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
721747,Monmouth Road West - Smethwick,2023-03-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
721747,Monmouth Road West - Smethwick,2023-03-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
721747,Monmouth Road West - Smethwick,2023-03-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
721747,Monmouth Road West - Smethwick,2023-03-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
721747,Monmouth Road West - Smethwick,2023-03-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
721747,Monmouth Road West - Smethwick,2023-03-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
721747,Monmouth Road West - Smethwick,2023-03-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
721747,Monmouth Road West - Smethwick,2023-03-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
721747,Monmouth Road West - Smethwick,2023-03-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
721747,Monmouth Road West - Smethwick,2023-03-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
721747,Monmouth Road West - Smethwick,2023-03-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
721747,Monmouth Road West - Smethwick,2023-03-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
721747,Monmouth Road West - Smethwick,2023-03-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
721747,Monmouth Road West - Smethwick,2023-03-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
721747,Monmouth Road West - Smethwick,2023-03-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
721747,Monmouth Road West - Smethwick,2023-03-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
721747,Monmouth Road West - Smethwick,2023-03-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
721747,Monmouth Road West - Smethwick,2023-03-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
721747,Monmouth Road West - Smethwick,2023-03-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
721747,Monmouth Road West - Smethwick,2023-03-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
721747,Monmouth Road West - Smethwick,2023-03-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
721747,Monmouth Road West - Smethwick,2023-03-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
721747,Monmouth Road West - Smethwick,2023-03-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
721747,Monmouth Road West - Smethwick,2023-03-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
721747,Monmouth Road West - Smethwick,2023-03-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
721747,Monmouth Road West - Smethwick,2023-03-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
721747,Monmouth Road West - Smethwick,2023-03-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
721747,Monmouth Road West - Smethwick,2023-03-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
721747,Monmouth Road West - Smethwick,2023-03-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
721747,Monmouth Road West - Smethwick,2023-03-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
721747,Monmouth Road West - Smethwick,2023-03-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
721747,Monmouth Road West - Smethwick,2023-03-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
721747,Monmouth Road West - Smethwick,2023-03-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
721747,Monmouth Road West - Smethwick,2023-03-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
721747,Monmouth Road West - Smethwick,2023-03-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
721747,Monmouth Road West - Smethwick,2023-03-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
721747,Monmouth Road West - Smethwick,2023-03-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
721747,Monmouth Road West - Smethwick,2023-03-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
721747,Monmouth Road West - Smethwick,2023-03-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
721747,Monmouth Road West - Smethwick,2023-03-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
721747,Monmouth Road West - Smethwick,2023-03-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
721747,Monmouth Road West - Smethwick,2023-03-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
721747,Monmouth Road West - Smethwick,2023-03-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
721747,Monmouth Road West - Smethwick,2023-03-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
721747,Monmouth Road West - Smethwick,2023-03-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
721747,Monmouth Road West - Smethwick,2023-03-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
721747,Monmouth Road West - Smethwick,2023-03-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
721747,Monmouth Road West - Smethwick,2023-03-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
721747,Monmouth Road West - Smethwick,2023-03-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
721747,Monmouth Road West - Smethwick,2023-03-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
721747,Monmouth Road West - Smethwick,2023-03-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
721747,Monmouth Road West - Smethwick,2023-03-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
721747,Monmouth Road West - Smethwick,2023-03-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
721747,Monmouth Road West - Smethwick,2023-03-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
721747,Monmouth Road West - Smethwick,2023-03-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
721747,Monmouth Road West - Smethwick,2023-03-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
721747,Monmouth Road West - Smethwick,2023-03-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
721747,Monmouth Road West - Smethwick,2023-03-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
721747,Monmouth Road West - Smethwick,2023-03-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
721747,Monmouth Road West - Smethwick,2023-03-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
721747,Monmouth Road West - Smethwick,2023-03-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
721747,Monmouth Road West - Smethwick,2023-03-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
721747,Monmouth Road West - Smethwick,2023-03-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
721747,Monmouth Road West - Smethwick,2023-03-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
721747,Monmouth Road West - Smethwick,2023-03-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
721747,Monmouth Road West - Smethwick,2023-03-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
721747,Monmouth Road West - Smethwick,2023-03-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
721747,Monmouth Road West - Smethwick,2023-03-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
721747,Monmouth Road West - Smethwick,2023-03-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
721747,Monmouth Road West - Smethwick,2023-03-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
721747,Monmouth Road West - Smethwick,2023-03-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
721747,Monmouth Road West - Smethwick,2023-03-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
721747,Monmouth Road West - Smethwick,2023-03-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
721747,Monmouth Road West - Smethwick,2023-03-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
721747,Monmouth Road West - Smethwick,2023-03-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
721747,Monmouth Road West - Smethwick,2023-03-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
721747,Monmouth Road West - Smethwick,2023-03-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
721747,Monmouth Road West - Smethwick,2023-03-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
721747,Monmouth Road West - Smethwick,2023-03-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
721747,Monmouth Road West - Smethwick,2023-03-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
721747,Monmouth Road West - Smethwick,2023-03-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
721747,Monmouth Road West - Smethwick,2023-03-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
721747,Monmouth Road West - Smethwick,2023-03-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
721747,Monmouth Road West - Smethwick,2023-03-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
721747,Monmouth Road West - Smethwick,2023-03-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
721747,Monmouth Road West - Smethwick,2023-03-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
721747,Monmouth Road West - Smethwick,2023-03-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
721747,Monmouth Road West - Smethwick,2023-03-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
721747,Monmouth Road West - Smethwick,2023-03-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
721747,Monmouth Road West - Smethwick,2023-03-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
721747,Monmouth Road West - Smethwick,2023-03-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
721747,Monmouth Road West - Smethwick,2023-03-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
721747,Monmouth Road West - Smethwick,2023-03-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
721747,Monmouth Road West - Smethwick,2023-03-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
721747,Monmouth Road West - Smethwick,2023-03-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
721747,Monmouth Road West - Smethwick,2023-03-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
721747,Monmouth Road West - Smethwick,2023-03-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
721747,Monmouth Road West - Smethwick,2023-03-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
721747,Monmouth Road West - Smethwick,2023-03-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
721747,Monmouth Road West - Smethwick,2023-03-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
721747,Monmouth Road West - Smethwick,2023-03-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
721747,Monmouth Road West - Smethwick,2023-03-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
721747,Monmouth Road West - Smethwick,2023-03-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
721747,Monmouth Road West - Smethwick,2023-03-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
721747,Monmouth Road West - Smethwick,2023-03-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
721747,Monmouth Road West - Smethwick,2023-03-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
721747,Monmouth Road West - Smethwick,2023-03-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
721747,Monmouth Road West - Smethwick,2023-03-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
721747,Monmouth Road West - Smethwick,2023-03-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
721747,Monmouth Road West - Smethwick,2023-03-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
721747,Monmouth Road West - Smethwick,2023-03-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
721747,Monmouth Road West - Smethwick,2023-03-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
721747,Monmouth Road West - Smethwick,2023-03-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
721747,Monmouth Road West - Smethwick,2023-03-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
721747,Monmouth Road West - Smethwick,2023-03-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
721747,Monmouth Road West - Smethwick,2023-03-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
721747,Monmouth Road West - Smethwick,2023-03-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
721747,Monmouth Road West - Smethwick,2023-03-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
721747,Monmouth Road West - Smethwick,2023-03-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
721747,Monmouth Road West - Smethwick,2023-03-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
721747,Monmouth Road West - Smethwick,2023-03-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
721747,Monmouth Road West - Smethwick,2023-03-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
721747,Monmouth Road West - Smethwick,2023-03-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
721747,Monmouth Road West - Smethwick,2023-03-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
721747,Monmouth Road West - Smethwick,2023-03-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
721747,Monmouth Road West - Smethwick,2023-03-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
721747,Monmouth Road West - Smethwick,2023-03-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
721747,Monmouth Road West - Smethwick,2023-03-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
721747,Monmouth Road West - Smethwick,2023-03-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
721747,Monmouth Road West - Smethwick,2023-03-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
721747,Monmouth Road West - Smethwick,2023-03-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
721747,Monmouth Road West - Smethwick,2023-03-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
721747,Monmouth Road West - Smethwick,2023-03-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
721747,Monmouth Road West - Smethwick,2023-03-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
721747,Monmouth Road West - Smethwick,2023-03-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
721747,Monmouth Road West - Smethwick,2023-03-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
721747,Monmouth Road West - Smethwick,2023-03-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
721747,Monmouth Road West - Smethwick,2023-03-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
721747,Monmouth Road West - Smethwick,2023-03-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
721747,Monmouth Road West - Smethwick,2023-03-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
721747,Monmouth Road West - Smethwick,2023-03-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
721747,Monmouth Road West - Smethwick,2023-03-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
721747,Monmouth Road West - Smethwick,2023-03-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
721747,Monmouth Road West - Smethwick,2023-03-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
721747,Monmouth Road West - Smethwick,2023-02-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
721747,Monmouth Road West - Smethwick,2023-02-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
721747,Monmouth Road West - Smethwick,2023-02-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
721747,Monmouth Road West - Smethwick,2023-02-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
721747,Monmouth Road West - Smethwick,2023-02-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
721747,Monmouth Road West - Smethwick,2023-02-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
721747,Monmouth Road West - Smethwick,2023-02-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
721747,Monmouth Road West - Smethwick,2023-02-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
721747,Monmouth Road West - Smethwick,2023-02-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
721747,Monmouth Road West - Smethwick,2023-02-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
721747,Monmouth Road West - Smethwick,2023-02-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
721747,Monmouth Road West - Smethwick,2023-02-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
721747,Monmouth Road West - Smethwick,2023-02-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
721747,Monmouth Road West - Smethwick,2023-02-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
721747,Monmouth Road West - Smethwick,2023-02-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
721747,Monmouth Road West - Smethwick,2023-02-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
721747,Monmouth Road West - Smethwick,2023-02-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
721747,Monmouth Road West - Smethwick,2023-02-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
721747,Monmouth Road West - Smethwick,2023-02-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
721747,Monmouth Road West - Smethwick,2023-02-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
721747,Monmouth Road West - Smethwick,2023-02-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
721747,Monmouth Road West - Smethwick,2023-02-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
721747,Monmouth Road West - Smethwick,2023-02-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
721747,Monmouth Road West - Smethwick,2023-02-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
721747,Monmouth Road West - Smethwick,2023-02-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
721747,Monmouth Road West - Smethwick,2023-02-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
721747,Monmouth Road West - Smethwick,2023-02-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
721747,Monmouth Road West - Smethwick,2023-02-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
721747,Monmouth Road West - Smethwick,2023-02-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
721747,Monmouth Road West - Smethwick,2023-02-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
721747,Monmouth Road West - Smethwick,2023-02-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
721747,Monmouth Road West - Smethwick,2023-02-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
721747,Monmouth Road West - Smethwick,2023-02-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
721747,Monmouth Road West - Smethwick,2023-02-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
721747,Monmouth Road West - Smethwick,2023-02-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
721747,Monmouth Road West - Smethwick,2023-02-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
721747,Monmouth Road West - Smethwick,2023-02-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
721747,Monmouth Road West - Smethwick,2023-02-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
721747,Monmouth Road West - Smethwick,2023-02-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
721747,Monmouth Road West - Smethwick,2023-02-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
721747,Monmouth Road West - Smethwick,2023-02-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
721747,Monmouth Road West - Smethwick,2023-02-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
721747,Monmouth Road West - Smethwick,2023-02-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
721747,Monmouth Road West - Smethwick,2023-02-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
721747,Monmouth Road West - Smethwick,2023-02-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
721747,Monmouth Road West - Smethwick,2023-02-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
721747,Monmouth Road West - Smethwick,2023-02-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
721747,Monmouth Road West - Smethwick,2023-02-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
721747,Monmouth Road West - Smethwick,2023-02-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
721747,Monmouth Road West - Smethwick,2023-02-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
721747,Monmouth Road West - Smethwick,2023-02-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
721747,Monmouth Road West - Smethwick,2023-02-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
721747,Monmouth Road West - Smethwick,2023-02-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
721747,Monmouth Road West - Smethwick,2023-02-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
721747,Monmouth Road West - Smethwick,2023-02-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
721747,Monmouth Road West - Smethwick,2023-02-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
721747,Monmouth Road West - Smethwick,2023-02-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
721747,Monmouth Road West - Smethwick,2023-02-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
721747,Monmouth Road West - Smethwick,2023-02-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
721747,Monmouth Road West - Smethwick,2023-02-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
721747,Monmouth Road West - Smethwick,2023-02-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
721747,Monmouth Road West - Smethwick,2023-02-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
721747,Monmouth Road West - Smethwick,2023-02-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
721747,Monmouth Road West - Smethwick,2023-02-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
721747,Monmouth Road West - Smethwick,2023-02-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
721747,Monmouth Road West - Smethwick,2023-02-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
721747,Monmouth Road West - Smethwick,2023-02-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
721747,Monmouth Road West - Smethwick,2023-02-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
721747,Monmouth Road West - Smethwick,2023-02-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
721747,Monmouth Road West - Smethwick,2023-02-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
721747,Monmouth Road West - Smethwick,2023-02-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
721747,Monmouth Road West - Smethwick,2023-02-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
721747,Monmouth Road West - Smethwick,2023-02-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
721747,Monmouth Road West - Smethwick,2023-02-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
721747,Monmouth Road West - Smethwick,2023-02-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
721747,Monmouth Road West - Smethwick,2023-02-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
721747,Monmouth Road West - Smethwick,2023-02-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
721747,Monmouth Road West - Smethwick,2023-02-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
721747,Monmouth Road West - Smethwick,2023-02-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
721747,Monmouth Road West - Smethwick,2023-02-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
721747,Monmouth Road West - Smethwick,2023-02-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
721747,Monmouth Road West - Smethwick,2023-02-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
721747,Monmouth Road West - Smethwick,2023-02-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
721747,Monmouth Road West - Smethwick,2023-02-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
721747,Monmouth Road West - Smethwick,2023-02-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
721747,Monmouth Road West - Smethwick,2023-02-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
721747,Monmouth Road West - Smethwick,2023-02-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
721747,Monmouth Road West - Smethwick,2023-02-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
721747,Monmouth Road West - Smethwick,2023-02-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
721747,Monmouth Road West - Smethwick,2023-02-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
721747,Monmouth Road West - Smethwick,2023-02-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
721747,Monmouth Road West - Smethwick,2023-02-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
721747,Monmouth Road West - Smethwick,2023-02-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
721747,Monmouth Road West - Smethwick,2023-02-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
721747,Monmouth Road West - Smethwick,2023-02-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
721747,Monmouth Road West - Smethwick,2023-02-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
721747,Monmouth Road West - Smethwick,2023-02-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
721747,Monmouth Road West - Smethwick,2023-02-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
721747,Monmouth Road West - Smethwick,2023-02-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
721747,Monmouth Road West - Smethwick,2023-02-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
721747,Monmouth Road West - Smethwick,2023-02-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
721747,Monmouth Road West - Smethwick,2023-02-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
721747,Monmouth Road West - Smethwick,2023-02-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
721747,Monmouth Road West - Smethwick,2023-02-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
721747,Monmouth Road West - Smethwick,2023-02-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
721747,Monmouth Road West - Smethwick,2023-02-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
721747,Monmouth Road West - Smethwick,2023-02-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
721747,Monmouth Road West - Smethwick,2023-02-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
721747,Monmouth Road West - Smethwick,2023-02-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
721747,Monmouth Road West - Smethwick,2023-02-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
721747,Monmouth Road West - Smethwick,2023-02-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
721747,Monmouth Road West - Smethwick,2023-02-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
721747,Monmouth Road West - Smethwick,2023-02-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
721747,Monmouth Road West - Smethwick,2023-02-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
721747,Monmouth Road West - Smethwick,2023-02-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
721747,Monmouth Road West - Smethwick,2023-02-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
721747,Monmouth Road West - Smethwick,2023-02-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
721747,Monmouth Road West - Smethwick,2023-02-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
721747,Monmouth Road West - Smethwick,2023-02-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
721747,Monmouth Road West - Smethwick,2023-02-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
721747,Monmouth Road West - Smethwick,2023-02-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
721747,Monmouth Road West - Smethwick,2023-02-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
721747,Monmouth Road West - Smethwick,2023-02-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
721747,Monmouth Road West - Smethwick,2023-02-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
721747,Monmouth Road West - Smethwick,2023-02-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
721747,Monmouth Road West - Smethwick,2023-02-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
721747,Monmouth Road West - Smethwick,2023-02-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
721747,Monmouth Road West - Smethwick,2023-02-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
721747,Monmouth Road West - Smethwick,2023-02-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
721747,Monmouth Road West - Smethwick,2023-02-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
721747,Monmouth Road West - Smethwick,2023-02-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
721747,Monmouth Road West - Smethwick,2023-02-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
721747,Monmouth Road West - Smethwick,2023-02-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
721747,Monmouth Road West - Smethwick,2023-02-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
721747,Monmouth Road West - Smethwick,2023-02-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
721747,Monmouth Road West - Smethwick,2023-02-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
721747,Monmouth Road West - Smethwick,2023-02-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
721747,Monmouth Road West - Smethwick,2023-02-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
721747,Monmouth Road West - Smethwick,2023-02-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
721747,Monmouth Road West - Smethwick,2023-02-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
721747,Monmouth Road West - Smethwick,2023-02-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
721747,Monmouth Road West - Smethwick,2023-02-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
721747,Monmouth Road West - Smethwick,2023-02-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
721747,Monmouth Road West - Smethwick,2023-02-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
721747,Monmouth Road West - Smethwick,2023-02-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
