Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
721747,Monmouth Road West - Smethwick,2023-02-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
721747,Monmouth Road West - Smethwick,2023-02-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
721747,Monmouth Road West - Smethwick,2023-02-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
721747,Monmouth Road West - Smethwick,2023-02-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
721747,Monmouth Road West - Smethwick,2023-02-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
721747,Monmouth Road West - Smethwick,2023-02-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
721747,Monmouth Road West - Smethwick,2023-02-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
721747,Monmouth Road West - Smethwick,2023-02-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
721747,Monmouth Road West - Smethwick,2023-02-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
721747,Monmouth Road West - Smethwick,2023-02-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
721747,Monmouth Road West - Smethwick,2023-02-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
721747,Monmouth Road West - Smethwick,2023-02-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
721747,Monmouth Road West - Smethwick,2023-02-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
721747,Monmouth Road West - Smethwick,2023-02-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
721747,Monmouth Road West - Smethwick,2023-02-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
721747,Monmouth Road West - Smethwick,2023-02-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
721747,Monmouth Road West - Smethwick,2023-02-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
721747,Monmouth Road West - Smethwick,2023-02-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
721747,Monmouth Road West - Smethwick,2023-02-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
721747,Monmouth Road West - Smethwick,2023-02-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
721747,Monmouth Road West - Smethwick,2023-02-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
721747,Monmouth Road West - Smethwick,2023-02-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
721747,Monmouth Road West - Smethwick,2023-02-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
721747,Monmouth Road West - Smethwick,2023-02-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
721747,Monmouth Road West - Smethwick,2023-02-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
721747,Monmouth Road West - Smethwick,2023-02-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
721747,Monmouth Road West - Smethwick,2023-02-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
721747,Monmouth Road West - Smethwick,2023-02-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
721747,Monmouth Road West - Smethwick,2023-02-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
721747,Monmouth Road West - Smethwick,2023-02-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
721747,Monmouth Road West - Smethwick,2023-02-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
721747,Monmouth Road West - Smethwick,2023-02-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
721747,Monmouth Road West - Smethwick,2023-02-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
721747,Monmouth Road West - Smethwick,2023-02-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
721747,Monmouth Road West - Smethwick,2023-02-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
721747,Monmouth Road West - Smethwick,2023-02-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
721747,Monmouth Road West - Smethwick,2023-02-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
721747,Monmouth Road West - Smethwick,2023-02-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
721747,Monmouth Road West - Smethwick,2023-02-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
721747,Monmouth Road West - Smethwick,2023-02-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
721747,Monmouth Road West - Smethwick,2023-02-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
721747,Monmouth Road West - Smethwick,2023-02-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
721747,Monmouth Road West - Smethwick,2023-02-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
721747,Monmouth Road West - Smethwick,2023-02-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
721747,Monmouth Road West - Smethwick,2023-02-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
721747,Monmouth Road West - Smethwick,2023-02-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
721747,Monmouth Road West - Smethwick,2023-02-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
721747,Monmouth Road West - Smethwick,2023-02-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
721747,Monmouth Road West - Smethwick,2023-02-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
721747,Monmouth Road West - Smethwick,2023-02-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
721747,Monmouth Road West - Smethwick,2023-02-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
721747,Monmouth Road West - Smethwick,2023-02-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
721747,Monmouth Road West - Smethwick,2023-02-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
721747,Monmouth Road West - Smethwick,2023-02-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
721747,Monmouth Road West - Smethwick,2023-02-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
721747,Monmouth Road West - Smethwick,2023-02-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
721747,Monmouth Road West - Smethwick,2023-02-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
721747,Monmouth Road West - Smethwick,2023-02-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
721747,Monmouth Road West - Smethwick,2023-02-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
721747,Monmouth Road West - Smethwick,2023-02-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
721747,Monmouth Road West - Smethwick,2023-02-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
721747,Monmouth Road West - Smethwick,2023-02-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
721747,Monmouth Road West - Smethwick,2023-02-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
721747,Monmouth Road West - Smethwick,2023-02-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
721747,Monmouth Road West - Smethwick,2023-02-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
721747,Monmouth Road West - Smethwick,2023-02-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
721747,Monmouth Road West - Smethwick,2023-02-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
721747,Monmouth Road West - Smethwick,2023-02-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
721747,Monmouth Road West - Smethwick,2023-02-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
721747,Monmouth Road West - Smethwick,2023-02-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
721747,Monmouth Road West - Smethwick,2023-02-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
721747,Monmouth Road West - Smethwick,2023-02-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
721747,Monmouth Road West - Smethwick,2023-02-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
721747,Monmouth Road West - Smethwick,2023-02-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
721747,Monmouth Road West - Smethwick,2023-02-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
721747,Monmouth Road West - Smethwick,2023-02-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
721747,Monmouth Road West - Smethwick,2023-02-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
721747,Monmouth Road West - Smethwick,2023-02-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
721747,Monmouth Road West - Smethwick,2023-02-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
721747,Monmouth Road West - Smethwick,2023-02-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
721747,Monmouth Road West - Smethwick,2023-02-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
721747,Monmouth Road West - Smethwick,2023-02-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
721747,Monmouth Road West - Smethwick,2023-02-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
721747,Monmouth Road West - Smethwick,2023-02-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
721747,Monmouth Road West - Smethwick,2023-02-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
721747,Monmouth Road West - Smethwick,2023-02-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
721747,Monmouth Road West - Smethwick,2023-02-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
721747,Monmouth Road West - Smethwick,2023-02-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
721747,Monmouth Road West - Smethwick,2023-02-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
721747,Monmouth Road West - Smethwick,2023-02-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
721747,Monmouth Road West - Smethwick,2023-02-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
721747,Monmouth Road West - Smethwick,2023-02-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
721747,Monmouth Road West - Smethwick,2023-02-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
721747,Monmouth Road West - Smethwick,2023-02-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
721747,Monmouth Road West - Smethwick,2023-02-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
721747,Monmouth Road West - Smethwick,2023-02-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
721747,Monmouth Road West - Smethwick,2023-02-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
721747,Monmouth Road West - Smethwick,2023-02-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
721747,Monmouth Road West - Smethwick,2023-02-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
721747,Monmouth Road West - Smethwick,2023-02-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
721747,Monmouth Road West - Smethwick,2023-02-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
721747,Monmouth Road West - Smethwick,2023-02-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
721747,Monmouth Road West - Smethwick,2023-02-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
721747,Monmouth Road West - Smethwick,2023-02-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
721747,Monmouth Road West - Smethwick,2023-02-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
721747,Monmouth Road West - Smethwick,2023-02-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
721747,Monmouth Road West - Smethwick,2023-02-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
721747,Monmouth Road West - Smethwick,2023-02-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
721747,Monmouth Road West - Smethwick,2023-02-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
721747,Monmouth Road West - Smethwick,2023-02-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
721747,Monmouth Road West - Smethwick,2023-02-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
721747,Monmouth Road West - Smethwick,2023-02-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
721747,Monmouth Road West - Smethwick,2023-02-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
721747,Monmouth Road West - Smethwick,2023-02-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
721747,Monmouth Road West - Smethwick,2023-02-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
721747,Monmouth Road West - Smethwick,2023-02-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
721747,Monmouth Road West - Smethwick,2023-02-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
721747,Monmouth Road West - Smethwick,2023-02-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
721747,Monmouth Road West - Smethwick,2023-02-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
721747,Monmouth Road West - Smethwick,2023-02-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
721747,Monmouth Road West - Smethwick,2023-02-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
721747,Monmouth Road West - Smethwick,2023-02-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
721747,Monmouth Road West - Smethwick,2023-02-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
721747,Monmouth Road West - Smethwick,2023-02-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
721747,Monmouth Road West - Smethwick,2023-02-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
721747,Monmouth Road West - Smethwick,2023-02-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
721747,Monmouth Road West - Smethwick,2023-02-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
721747,Monmouth Road West - Smethwick,2023-02-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
721747,Monmouth Road West - Smethwick,2023-02-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
721747,Monmouth Road West - Smethwick,2023-02-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
721747,Monmouth Road West - Smethwick,2023-02-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
721747,Monmouth Road West - Smethwick,2023-02-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
721747,Monmouth Road West - Smethwick,2023-02-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
721747,Monmouth Road West - Smethwick,2023-02-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
721747,Monmouth Road West - Smethwick,2023-02-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
721747,Monmouth Road West - Smethwick,2023-02-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
721747,Monmouth Road West - Smethwick,2023-02-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
721747,Monmouth Road West - Smethwick,2023-02-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
721747,Monmouth Road West - Smethwick,2023-02-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
721747,Monmouth Road West - Smethwick,2023-02-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
721747,Monmouth Road West - Smethwick,2023-02-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
721747,Monmouth Road West - Smethwick,2023-02-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
721747,Monmouth Road West - Smethwick,2023-02-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
721747,Monmouth Road West - Smethwick,2023-02-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
721747,Monmouth Road West - Smethwick,2023-02-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
721747,Monmouth Road West - Smethwick,2023-02-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
721747,Monmouth Road West - Smethwick,2023-02-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
721747,Monmouth Road West - Smethwick,2023-02-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
721747,Monmouth Road West - Smethwick,2023-02-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
721747,Monmouth Road West - Smethwick,2023-02-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
721747,Monmouth Road West - Smethwick,2023-02-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
721747,Monmouth Road West - Smethwick,2023-02-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
721747,Monmouth Road West - Smethwick,2023-02-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
721747,Monmouth Road West - Smethwick,2023-02-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
721747,Monmouth Road West - Smethwick,2023-02-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
721747,Monmouth Road West - Smethwick,2023-02-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
721747,Monmouth Road West - Smethwick,2023-02-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
721747,Monmouth Road West - Smethwick,2023-02-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
721747,Monmouth Road West - Smethwick,2023-02-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
721747,Monmouth Road West - Smethwick,2023-02-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
721747,Monmouth Road West - Smethwick,2023-02-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
721747,Monmouth Road West - Smethwick,2023-02-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
721747,Monmouth Road West - Smethwick,2023-02-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
721747,Monmouth Road West - Smethwick,2023-02-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
721747,Monmouth Road West - Smethwick,2023-02-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
721747,Monmouth Road West - Smethwick,2023-02-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
721747,Monmouth Road West - Smethwick,2023-02-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
721747,Monmouth Road West - Smethwick,2023-02-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
721747,Monmouth Road West - Smethwick,2023-02-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
721747,Monmouth Road West - Smethwick,2023-02-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
721747,Monmouth Road West - Smethwick,2023-02-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
721747,Monmouth Road West - Smethwick,2023-02-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
721747,Monmouth Road West - Smethwick,2023-02-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
721747,Monmouth Road West - Smethwick,2023-02-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
721747,Monmouth Road West - Smethwick,2023-02-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
721747,Monmouth Road West - Smethwick,2023-02-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
721747,Monmouth Road West - Smethwick,2023-02-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
721747,Monmouth Road West - Smethwick,2023-02-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
721747,Monmouth Road West - Smethwick,2023-02-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
721747,Monmouth Road West - Smethwick,2023-02-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
721747,Monmouth Road West - Smethwick,2023-02-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
721747,Monmouth Road West - Smethwick,2023-02-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
721747,Monmouth Road West - Smethwick,2023-02-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
721747,Monmouth Road West - Smethwick,2023-02-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
721747,Monmouth Road West - Smethwick,2023-02-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
721747,Monmouth Road West - Smethwick,2023-02-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
721747,Monmouth Road West - Smethwick,2023-02-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
721747,Monmouth Road West - Smethwick,2023-02-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
721747,Monmouth Road West - Smethwick,2023-02-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
721747,Monmouth Road West - Smethwick,2023-02-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
721747,Monmouth Road West - Smethwick,2023-02-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
721747,Monmouth Road West - Smethwick,2023-02-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
721747,Monmouth Road West - Smethwick,2023-02-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
721747,Monmouth Road West - Smethwick,2023-02-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
721747,Monmouth Road West - Smethwick,2023-02-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
721747,Monmouth Road West - Smethwick,2023-02-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
721747,Monmouth Road West - Smethwick,2023-02-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
721747,Monmouth Road West - Smethwick,2023-02-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
721747,Monmouth Road West - Smethwick,2023-02-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
721747,Monmouth Road West - Smethwick,2023-02-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
721747,Monmouth Road West - Smethwick,2023-02-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
721747,Monmouth Road West - Smethwick,2023-02-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
721747,Monmouth Road West - Smethwick,2023-02-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
721747,Monmouth Road West - Smethwick,2023-02-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
721747,Monmouth Road West - Smethwick,2023-02-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
721747,Monmouth Road West - Smethwick,2023-02-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
721747,Monmouth Road West - Smethwick,2023-02-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
721747,Monmouth Road West - Smethwick,2023-02-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
721747,Monmouth Road West - Smethwick,2023-02-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
721747,Monmouth Road West - Smethwick,2023-02-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
721747,Monmouth Road West - Smethwick,2023-02-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
721747,Monmouth Road West - Smethwick,2023-02-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
721747,Monmouth Road West - Smethwick,2023-02-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
721747,Monmouth Road West - Smethwick,2023-02-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
721747,Monmouth Road West - Smethwick,2023-02-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
721747,Monmouth Road West - Smethwick,2023-02-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
721747,Monmouth Road West - Smethwick,2023-02-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
721747,Monmouth Road West - Smethwick,2023-02-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
721747,Monmouth Road West - Smethwick,2023-02-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
721747,Monmouth Road West - Smethwick,2023-02-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
721747,Monmouth Road West - Smethwick,2023-02-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
721747,Monmouth Road West - Smethwick,2023-02-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
721747,Monmouth Road West - Smethwick,2023-02-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
721747,Monmouth Road West - Smethwick,2023-02-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
721747,Monmouth Road West - Smethwick,2023-02-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
721747,Monmouth Road West - Smethwick,2023-02-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
721747,Monmouth Road West - Smethwick,2023-02-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
721747,Monmouth Road West - Smethwick,2023-02-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
721747,Monmouth Road West - Smethwick,2023-02-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
721747,Monmouth Road West - Smethwick,2023-02-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
721747,Monmouth Road West - Smethwick,2023-02-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
721747,Monmouth Road West - Smethwick,2023-02-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
721747,Monmouth Road West - Smethwick,2023-02-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
721747,Monmouth Road West - Smethwick,2023-02-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
721747,Monmouth Road West - Smethwick,2023-02-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
721747,Monmouth Road West - Smethwick,2023-02-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
721747,Monmouth Road West - Smethwick,2023-02-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
721747,Monmouth Road West - Smethwick,2023-02-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
721747,Monmouth Road West - Smethwick,2023-02-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
721747,Monmouth Road West - Smethwick,2023-02-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
721747,Monmouth Road West - Smethwick,2023-02-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
721747,Monmouth Road West - Smethwick,2023-02-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
721747,Monmouth Road West - Smethwick,2023-02-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
721747,Monmouth Road West - Smethwick,2023-02-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
721747,Monmouth Road West - Smethwick,2023-02-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
721747,Monmouth Road West - Smethwick,2023-02-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
721747,Monmouth Road West - Smethwick,2023-02-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
721747,Monmouth Road West - Smethwick,2023-02-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
721747,Monmouth Road West - Smethwick,2023-02-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
721747,Monmouth Road West - Smethwick,2023-02-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
721747,Monmouth Road West - Smethwick,2023-02-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
721747,Monmouth Road West - Smethwick,2023-02-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
721747,Monmouth Road West - Smethwick,2023-02-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
721747,Monmouth Road West - Smethwick,2023-02-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
721747,Monmouth Road West - Smethwick,2023-02-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
721747,Monmouth Road West - Smethwick,2023-02-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
721747,Monmouth Road West - Smethwick,2023-02-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
721747,Monmouth Road West - Smethwick,2023-02-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
721747,Monmouth Road West - Smethwick,2023-02-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
721747,Monmouth Road West - Smethwick,2023-02-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
721747,Monmouth Road West - Smethwick,2023-02-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
721747,Monmouth Road West - Smethwick,2023-02-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
721747,Monmouth Road West - Smethwick,2023-02-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
721747,Monmouth Road West - Smethwick,2023-02-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
721747,Monmouth Road West - Smethwick,2023-02-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
721747,Monmouth Road West - Smethwick,2023-02-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
721747,Monmouth Road West - Smethwick,2023-02-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
721747,Monmouth Road West - Smethwick,2023-02-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
721747,Monmouth Road West - Smethwick,2023-02-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
721747,Monmouth Road West - Smethwick,2023-02-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
721747,Monmouth Road West - Smethwick,2023-02-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
721747,Monmouth Road West - Smethwick,2023-02-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
721747,Monmouth Road West - Smethwick,2023-02-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
721747,Monmouth Road West - Smethwick,2023-02-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
721747,Monmouth Road West - Smethwick,2023-02-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
721747,Monmouth Road West - Smethwick,2023-02-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
721747,Monmouth Road West - Smethwick,2023-02-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
721747,Monmouth Road West - Smethwick,2023-02-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
721747,Monmouth Road West - Smethwick,2023-02-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
721747,Monmouth Road West - Smethwick,2023-02-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
721747,Monmouth Road West - Smethwick,2023-02-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
721747,Monmouth Road West - Smethwick,2023-02-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
721747,Monmouth Road West - Smethwick,2023-02-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
721747,Monmouth Road West - Smethwick,2023-02-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
721747,Monmouth Road West - Smethwick,2023-02-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
721747,Monmouth Road West - Smethwick,2023-02-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
721747,Monmouth Road West - Smethwick,2023-02-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
721747,Monmouth Road West - Smethwick,2023-02-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
721747,Monmouth Road West - Smethwick,2023-02-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
721747,Monmouth Road West - Smethwick,2023-02-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
721747,Monmouth Road West - Smethwick,2023-02-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
721747,Monmouth Road West - Smethwick,2023-02-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
721747,Monmouth Road West - Smethwick,2023-02-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
721747,Monmouth Road West - Smethwick,2023-02-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
721747,Monmouth Road West - Smethwick,2023-02-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
721747,Monmouth Road West - Smethwick,2023-02-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
721747,Monmouth Road West - Smethwick,2023-02-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
721747,Monmouth Road West - Smethwick,2023-02-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
721747,Monmouth Road West - Smethwick,2023-02-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
721747,Monmouth Road West - Smethwick,2023-02-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
721747,Monmouth Road West - Smethwick,2023-02-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
721747,Monmouth Road West - Smethwick,2023-02-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
721747,Monmouth Road West - Smethwick,2023-02-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
721747,Monmouth Road West - Smethwick,2023-02-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
721747,Monmouth Road West - Smethwick,2023-02-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
721747,Monmouth Road West - Smethwick,2023-02-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
721747,Monmouth Road West - Smethwick,2023-02-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
721747,Monmouth Road West - Smethwick,2023-02-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
721747,Monmouth Road West - Smethwick,2023-02-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
721747,Monmouth Road West - Smethwick,2023-02-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
721747,Monmouth Road West - Smethwick,2023-02-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
721747,Monmouth Road West - Smethwick,2023-02-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
721747,Monmouth Road West - Smethwick,2023-02-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
721747,Monmouth Road West - Smethwick,2023-02-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
721747,Monmouth Road West - Smethwick,2023-02-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
721747,Monmouth Road West - Smethwick,2023-02-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
721747,Monmouth Road West - Smethwick,2023-02-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
721747,Monmouth Road West - Smethwick,2023-02-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
721747,Monmouth Road West - Smethwick,2023-02-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
721747,Monmouth Road West - Smethwick,2023-02-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
721747,Monmouth Road West - Smethwick,2023-02-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
721747,Monmouth Road West - Smethwick,2023-02-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
721747,Monmouth Road West - Smethwick,2023-02-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
721747,Monmouth Road West - Smethwick,2023-02-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
721747,Monmouth Road West - Smethwick,2023-02-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
721747,Monmouth Road West - Smethwick,2023-02-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
721747,Monmouth Road West - Smethwick,2023-02-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
721747,Monmouth Road West - Smethwick,2023-02-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
721747,Monmouth Road West - Smethwick,2023-02-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
721747,Monmouth Road West - Smethwick,2023-02-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
721747,Monmouth Road West - Smethwick,2023-02-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
721747,Monmouth Road West - Smethwick,2023-02-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
721747,Monmouth Road West - Smethwick,2023-02-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
721747,Monmouth Road West - Smethwick,2023-02-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
721747,Monmouth Road West - Smethwick,2023-02-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
721747,Monmouth Road West - Smethwick,2023-02-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
721747,Monmouth Road West - Smethwick,2023-02-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
721747,Monmouth Road West - Smethwick,2023-02-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
721747,Monmouth Road West - Smethwick,2023-02-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
721747,Monmouth Road West - Smethwick,2023-02-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
721747,Monmouth Road West - Smethwick,2023-02-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
721747,Monmouth Road West - Smethwick,2023-02-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
721747,Monmouth Road West - Smethwick,2023-02-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
721747,Monmouth Road West - Smethwick,2023-02-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
721747,Monmouth Road West - Smethwick,2023-02-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
721747,Monmouth Road West - Smethwick,2023-02-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
721747,Monmouth Road West - Smethwick,2023-02-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
721747,Monmouth Road West - Smethwick,2023-02-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
721747,Monmouth Road West - Smethwick,2023-02-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
721747,Monmouth Road West - Smethwick,2023-02-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
721747,Monmouth Road West - Smethwick,2023-02-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
721747,Monmouth Road West - Smethwick,2023-02-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
721747,Monmouth Road West - Smethwick,2023-02-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
721747,Monmouth Road West - Smethwick,2023-02-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
721747,Monmouth Road West - Smethwick,2023-02-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
721747,Monmouth Road West - Smethwick,2023-02-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
721747,Monmouth Road West - Smethwick,2023-02-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
721747,Monmouth Road West - Smethwick,2023-02-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
721747,Monmouth Road West - Smethwick,2023-02-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
721747,Monmouth Road West - Smethwick,2023-02-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
721747,Monmouth Road West - Smethwick,2023-02-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
721747,Monmouth Road West - Smethwick,2023-02-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
721747,Monmouth Road West - Smethwick,2023-02-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
721747,Monmouth Road West - Smethwick,2023-02-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
721747,Monmouth Road West - Smethwick,2023-02-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
721747,Monmouth Road West - Smethwick,2023-02-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
721747,Monmouth Road West - Smethwick,2023-02-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
721747,Monmouth Road West - Smethwick,2023-02-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
721747,Monmouth Road West - Smethwick,2023-02-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
721747,Monmouth Road West - Smethwick,2023-02-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
721747,Monmouth Road West - Smethwick,2023-02-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
721747,Monmouth Road West - Smethwick,2023-02-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
721747,Monmouth Road West - Smethwick,2023-02-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
721747,Monmouth Road West - Smethwick,2023-02-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
721747,Monmouth Road West - Smethwick,2023-02-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
721747,Monmouth Road West - Smethwick,2023-02-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
721747,Monmouth Road West - Smethwick,2023-02-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
721747,Monmouth Road West - Smethwick,2023-02-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
721747,Monmouth Road West - Smethwick,2023-02-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
721747,Monmouth Road West - Smethwick,2023-02-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
721747,Monmouth Road West - Smethwick,2023-02-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
721747,Monmouth Road West - Smethwick,2023-02-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
721747,Monmouth Road West - Smethwick,2023-02-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
721747,Monmouth Road West - Smethwick,2023-02-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
721747,Monmouth Road West - Smethwick,2023-02-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
721747,Monmouth Road West - Smethwick,2023-02-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
721747,Monmouth Road West - Smethwick,2023-02-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
721747,Monmouth Road West - Smethwick,2023-02-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
721747,Monmouth Road West - Smethwick,2023-02-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
721747,Monmouth Road West - Smethwick,2023-02-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
721747,Monmouth Road West - Smethwick,2023-02-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
721747,Monmouth Road West - Smethwick,2023-02-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
721747,Monmouth Road West - Smethwick,2023-02-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
721747,Monmouth Road West - Smethwick,2023-02-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
721747,Monmouth Road West - Smethwick,2023-02-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
721747,Monmouth Road West - Smethwick,2023-02-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
721747,Monmouth Road West - Smethwick,2023-02-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
721747,Monmouth Road West - Smethwick,2023-02-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
721747,Monmouth Road West - Smethwick,2023-02-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
721747,Monmouth Road West - Smethwick,2023-02-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
721747,Monmouth Road West - Smethwick,2023-02-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
721747,Monmouth Road West - Smethwick,2023-02-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
721747,Monmouth Road West - Smethwick,2023-02-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
721747,Monmouth Road West - Smethwick,2023-02-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
721747,Monmouth Road West - Smethwick,2023-02-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
721747,Monmouth Road West - Smethwick,2023-02-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
721747,Monmouth Road West - Smethwick,2023-02-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
721747,Monmouth Road West - Smethwick,2023-02-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
721747,Monmouth Road West - Smethwick,2023-02-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
721747,Monmouth Road West - Smethwick,2023-02-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
721747,Monmouth Road West - Smethwick,2023-02-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
721747,Monmouth Road West - Smethwick,2023-02-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
721747,Monmouth Road West - Smethwick,2023-02-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
721747,Monmouth Road West - Smethwick,2023-02-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
721747,Monmouth Road West - Smethwick,2023-02-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
721747,Monmouth Road West - Smethwick,2023-02-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
721747,Monmouth Road West - Smethwick,2023-02-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
721747,Monmouth Road West - Smethwick,2023-02-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
721747,Monmouth Road West - Smethwick,2023-02-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
721747,Monmouth Road West - Smethwick,2023-02-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
721747,Monmouth Road West - Smethwick,2023-02-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
721747,Monmouth Road West - Smethwick,2023-02-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
721747,Monmouth Road West - Smethwick,2023-02-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
721747,Monmouth Road West - Smethwick,2023-02-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
721747,Monmouth Road West - Smethwick,2023-02-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
721747,Monmouth Road West - Smethwick,2023-02-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
721747,Monmouth Road West - Smethwick,2023-02-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
721747,Monmouth Road West - Smethwick,2023-02-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
721747,Monmouth Road West - Smethwick,2023-02-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
721747,Monmouth Road West - Smethwick,2023-02-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
721747,Monmouth Road West - Smethwick,2023-02-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
721747,Monmouth Road West - Smethwick,2023-02-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
721747,Monmouth Road West - Smethwick,2023-02-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
721747,Monmouth Road West - Smethwick,2023-02-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
721747,Monmouth Road West - Smethwick,2023-02-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
721747,Monmouth Road West - Smethwick,2023-02-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
721747,Monmouth Road West - Smethwick,2023-02-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
721747,Monmouth Road West - Smethwick,2023-02-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
721747,Monmouth Road West - Smethwick,2023-02-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
721747,Monmouth Road West - Smethwick,2023-02-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
721747,Monmouth Road West - Smethwick,2023-02-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
721747,Monmouth Road West - Smethwick,2023-02-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
721747,Monmouth Road West - Smethwick,2023-02-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
721747,Monmouth Road West - Smethwick,2023-02-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
721747,Monmouth Road West - Smethwick,2023-02-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
721747,Monmouth Road West - Smethwick,2023-02-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
721747,Monmouth Road West - Smethwick,2023-02-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
721747,Monmouth Road West - Smethwick,2023-02-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
721747,Monmouth Road West - Smethwick,2023-02-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
721747,Monmouth Road West - Smethwick,2023-02-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
721747,Monmouth Road West - Smethwick,2023-02-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
721747,Monmouth Road West - Smethwick,2023-02-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
721747,Monmouth Road West - Smethwick,2023-02-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
721747,Monmouth Road West - Smethwick,2023-02-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
721747,Monmouth Road West - Smethwick,2023-02-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
721747,Monmouth Road West - Smethwick,2023-02-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
721747,Monmouth Road West - Smethwick,2023-02-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
721747,Monmouth Road West - Smethwick,2023-02-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
721747,Monmouth Road West - Smethwick,2023-02-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
721747,Monmouth Road West - Smethwick,2023-02-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
721747,Monmouth Road West - Smethwick,2023-02-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
721747,Monmouth Road West - Smethwick,2023-02-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
721747,Monmouth Road West - Smethwick,2023-02-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
721747,Monmouth Road West - Smethwick,2023-02-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
721747,Monmouth Road West - Smethwick,2023-02-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
