Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
721747,Monmouth Road West - Smethwick,2023-02-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
721747,Monmouth Road West - Smethwick,2023-02-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
721747,Monmouth Road West - Smethwick,2023-02-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
721747,Monmouth Road West - Smethwick,2023-02-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
721747,Monmouth Road West - Smethwick,2023-02-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
721747,Monmouth Road West - Smethwick,2023-02-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
721747,Monmouth Road West - Smethwick,2023-02-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
721747,Monmouth Road West - Smethwick,2023-02-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
721747,Monmouth Road West - Smethwick,2023-02-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
721747,Monmouth Road West - Smethwick,2023-02-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
721747,Monmouth Road West - Smethwick,2023-02-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
721747,Monmouth Road West - Smethwick,2023-02-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
721747,Monmouth Road West - Smethwick,2023-02-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
721747,Monmouth Road West - Smethwick,2023-02-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
721747,Monmouth Road West - Smethwick,2023-02-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
721747,Monmouth Road West - Smethwick,2023-02-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
721747,Monmouth Road West - Smethwick,2023-02-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
721747,Monmouth Road West - Smethwick,2023-02-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
721747,Monmouth Road West - Smethwick,2023-02-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
721747,Monmouth Road West - Smethwick,2023-02-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
721747,Monmouth Road West - Smethwick,2023-02-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
721747,Monmouth Road West - Smethwick,2023-02-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
721747,Monmouth Road West - Smethwick,2023-02-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
721747,Monmouth Road West - Smethwick,2023-02-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
721747,Monmouth Road West - Smethwick,2023-02-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
721747,Monmouth Road West - Smethwick,2023-02-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
721747,Monmouth Road West - Smethwick,2023-02-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
721747,Monmouth Road West - Smethwick,2023-02-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
721747,Monmouth Road West - Smethwick,2023-02-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
721747,Monmouth Road West - Smethwick,2023-02-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
721747,Monmouth Road West - Smethwick,2023-02-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
721747,Monmouth Road West - Smethwick,2023-02-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
721747,Monmouth Road West - Smethwick,2023-02-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
721747,Monmouth Road West - Smethwick,2023-02-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
721747,Monmouth Road West - Smethwick,2023-02-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
721747,Monmouth Road West - Smethwick,2023-02-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
721747,Monmouth Road West - Smethwick,2023-02-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
721747,Monmouth Road West - Smethwick,2023-02-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
721747,Monmouth Road West - Smethwick,2023-02-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
721747,Monmouth Road West - Smethwick,2023-02-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
721747,Monmouth Road West - Smethwick,2023-02-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
721747,Monmouth Road West - Smethwick,2023-02-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
721747,Monmouth Road West - Smethwick,2023-02-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
721747,Monmouth Road West - Smethwick,2023-02-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
721747,Monmouth Road West - Smethwick,2023-02-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
721747,Monmouth Road West - Smethwick,2023-02-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
721747,Monmouth Road West - Smethwick,2023-02-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
721747,Monmouth Road West - Smethwick,2023-02-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
721747,Monmouth Road West - Smethwick,2023-02-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
721747,Monmouth Road West - Smethwick,2023-02-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
721747,Monmouth Road West - Smethwick,2023-02-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
721747,Monmouth Road West - Smethwick,2023-02-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
721747,Monmouth Road West - Smethwick,2023-02-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
721747,Monmouth Road West - Smethwick,2023-02-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
721747,Monmouth Road West - Smethwick,2023-02-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
721747,Monmouth Road West - Smethwick,2023-02-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
721747,Monmouth Road West - Smethwick,2023-02-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
721747,Monmouth Road West - Smethwick,2023-02-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
721747,Monmouth Road West - Smethwick,2023-02-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
721747,Monmouth Road West - Smethwick,2023-02-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
721747,Monmouth Road West - Smethwick,2023-02-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
721747,Monmouth Road West - Smethwick,2023-02-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
721747,Monmouth Road West - Smethwick,2023-02-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
721747,Monmouth Road West - Smethwick,2023-02-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
721747,Monmouth Road West - Smethwick,2023-02-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
721747,Monmouth Road West - Smethwick,2023-02-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
721747,Monmouth Road West - Smethwick,2023-02-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
721747,Monmouth Road West - Smethwick,2023-02-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
721747,Monmouth Road West - Smethwick,2023-02-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
721747,Monmouth Road West - Smethwick,2023-02-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
721747,Monmouth Road West - Smethwick,2023-02-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
721747,Monmouth Road West - Smethwick,2023-02-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
721747,Monmouth Road West - Smethwick,2023-02-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
721747,Monmouth Road West - Smethwick,2023-02-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
721747,Monmouth Road West - Smethwick,2023-02-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
721747,Monmouth Road West - Smethwick,2023-02-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
721747,Monmouth Road West - Smethwick,2023-02-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
721747,Monmouth Road West - Smethwick,2023-02-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
721747,Monmouth Road West - Smethwick,2023-02-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
721747,Monmouth Road West - Smethwick,2023-02-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
721747,Monmouth Road West - Smethwick,2023-02-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
721747,Monmouth Road West - Smethwick,2023-02-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
721747,Monmouth Road West - Smethwick,2023-02-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
721747,Monmouth Road West - Smethwick,2023-02-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
721747,Monmouth Road West - Smethwick,2023-02-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
721747,Monmouth Road West - Smethwick,2023-02-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
721747,Monmouth Road West - Smethwick,2023-02-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
721747,Monmouth Road West - Smethwick,2023-02-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
721747,Monmouth Road West - Smethwick,2023-02-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
721747,Monmouth Road West - Smethwick,2023-02-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
721747,Monmouth Road West - Smethwick,2023-02-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
721747,Monmouth Road West - Smethwick,2023-02-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
721747,Monmouth Road West - Smethwick,2023-02-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
721747,Monmouth Road West - Smethwick,2023-02-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
721747,Monmouth Road West - Smethwick,2023-02-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
721747,Monmouth Road West - Smethwick,2023-02-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
721747,Monmouth Road West - Smethwick,2023-02-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
721747,Monmouth Road West - Smethwick,2023-02-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
721747,Monmouth Road West - Smethwick,2023-02-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
721747,Monmouth Road West - Smethwick,2023-02-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
721747,Monmouth Road West - Smethwick,2023-02-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
721747,Monmouth Road West - Smethwick,2023-02-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
721747,Monmouth Road West - Smethwick,2023-02-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
721747,Monmouth Road West - Smethwick,2023-02-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
721747,Monmouth Road West - Smethwick,2023-02-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
721747,Monmouth Road West - Smethwick,2023-02-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
721747,Monmouth Road West - Smethwick,2023-02-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
721747,Monmouth Road West - Smethwick,2023-02-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
721747,Monmouth Road West - Smethwick,2023-02-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
721747,Monmouth Road West - Smethwick,2023-02-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
721747,Monmouth Road West - Smethwick,2023-02-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
721747,Monmouth Road West - Smethwick,2023-02-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
721747,Monmouth Road West - Smethwick,2023-02-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
721747,Monmouth Road West - Smethwick,2023-02-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
721747,Monmouth Road West - Smethwick,2023-02-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
721747,Monmouth Road West - Smethwick,2023-02-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
721747,Monmouth Road West - Smethwick,2023-02-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
721747,Monmouth Road West - Smethwick,2023-02-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
721747,Monmouth Road West - Smethwick,2023-02-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
721747,Monmouth Road West - Smethwick,2023-02-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
721747,Monmouth Road West - Smethwick,2023-02-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
721747,Monmouth Road West - Smethwick,2023-02-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
721747,Monmouth Road West - Smethwick,2023-02-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
721747,Monmouth Road West - Smethwick,2023-02-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
721747,Monmouth Road West - Smethwick,2023-02-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
721747,Monmouth Road West - Smethwick,2023-02-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
721747,Monmouth Road West - Smethwick,2023-02-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
721747,Monmouth Road West - Smethwick,2023-02-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
721747,Monmouth Road West - Smethwick,2023-02-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
721747,Monmouth Road West - Smethwick,2023-02-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
721747,Monmouth Road West - Smethwick,2023-02-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
721747,Monmouth Road West - Smethwick,2023-02-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
721747,Monmouth Road West - Smethwick,2023-02-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
721747,Monmouth Road West - Smethwick,2023-02-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
721747,Monmouth Road West - Smethwick,2023-02-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
721747,Monmouth Road West - Smethwick,2023-02-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
721747,Monmouth Road West - Smethwick,2023-02-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
721747,Monmouth Road West - Smethwick,2023-02-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
721747,Monmouth Road West - Smethwick,2023-02-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
721747,Monmouth Road West - Smethwick,2023-02-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
721747,Monmouth Road West - Smethwick,2023-02-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
721747,Monmouth Road West - Smethwick,2023-02-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
721747,Monmouth Road West - Smethwick,2023-02-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
721747,Monmouth Road West - Smethwick,2023-02-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
721747,Monmouth Road West - Smethwick,2023-02-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
721747,Monmouth Road West - Smethwick,2023-02-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
721747,Monmouth Road West - Smethwick,2023-02-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
721747,Monmouth Road West - Smethwick,2023-02-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
721747,Monmouth Road West - Smethwick,2023-02-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
721747,Monmouth Road West - Smethwick,2023-02-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
721747,Monmouth Road West - Smethwick,2023-02-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
721747,Monmouth Road West - Smethwick,2023-02-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
721747,Monmouth Road West - Smethwick,2023-02-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
721747,Monmouth Road West - Smethwick,2023-02-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
721747,Monmouth Road West - Smethwick,2023-02-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
721747,Monmouth Road West - Smethwick,2023-02-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
721747,Monmouth Road West - Smethwick,2023-02-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
721747,Monmouth Road West - Smethwick,2023-02-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
721747,Monmouth Road West - Smethwick,2023-02-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
721747,Monmouth Road West - Smethwick,2023-02-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
721747,Monmouth Road West - Smethwick,2023-02-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
721747,Monmouth Road West - Smethwick,2023-02-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
721747,Monmouth Road West - Smethwick,2023-02-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
721747,Monmouth Road West - Smethwick,2023-02-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
721747,Monmouth Road West - Smethwick,2023-02-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
721747,Monmouth Road West - Smethwick,2023-02-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
721747,Monmouth Road West - Smethwick,2023-02-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
721747,Monmouth Road West - Smethwick,2023-02-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
721747,Monmouth Road West - Smethwick,2023-02-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
721747,Monmouth Road West - Smethwick,2023-02-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
721747,Monmouth Road West - Smethwick,2023-02-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
721747,Monmouth Road West - Smethwick,2023-02-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
721747,Monmouth Road West - Smethwick,2023-02-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
721747,Monmouth Road West - Smethwick,2023-02-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
721747,Monmouth Road West - Smethwick,2023-02-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
721747,Monmouth Road West - Smethwick,2023-02-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
721747,Monmouth Road West - Smethwick,2023-02-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
721747,Monmouth Road West - Smethwick,2023-02-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
721747,Monmouth Road West - Smethwick,2023-02-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
721747,Monmouth Road West - Smethwick,2023-02-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
721747,Monmouth Road West - Smethwick,2023-02-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
721747,Monmouth Road West - Smethwick,2023-02-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
721747,Monmouth Road West - Smethwick,2023-02-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
721747,Monmouth Road West - Smethwick,2023-02-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
721747,Monmouth Road West - Smethwick,2023-02-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
721747,Monmouth Road West - Smethwick,2023-02-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
721747,Monmouth Road West - Smethwick,2023-02-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
721747,Monmouth Road West - Smethwick,2023-02-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
721747,Monmouth Road West - Smethwick,2023-02-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
721747,Monmouth Road West - Smethwick,2023-02-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
721747,Monmouth Road West - Smethwick,2023-02-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
721747,Monmouth Road West - Smethwick,2023-02-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
721747,Monmouth Road West - Smethwick,2023-02-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
721747,Monmouth Road West - Smethwick,2023-02-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
721747,Monmouth Road West - Smethwick,2023-02-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
721747,Monmouth Road West - Smethwick,2023-02-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
721747,Monmouth Road West - Smethwick,2023-02-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
721747,Monmouth Road West - Smethwick,2023-02-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
721747,Monmouth Road West - Smethwick,2023-02-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
721747,Monmouth Road West - Smethwick,2023-02-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
721747,Monmouth Road West - Smethwick,2023-02-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
721747,Monmouth Road West - Smethwick,2023-02-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
721747,Monmouth Road West - Smethwick,2023-02-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
721747,Monmouth Road West - Smethwick,2023-02-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
721747,Monmouth Road West - Smethwick,2023-02-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
721747,Monmouth Road West - Smethwick,2023-02-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
721747,Monmouth Road West - Smethwick,2023-02-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
721747,Monmouth Road West - Smethwick,2023-02-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
721747,Monmouth Road West - Smethwick,2023-02-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
721747,Monmouth Road West - Smethwick,2023-02-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
721747,Monmouth Road West - Smethwick,2023-02-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
721747,Monmouth Road West - Smethwick,2023-02-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
721747,Monmouth Road West - Smethwick,2023-02-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
721747,Monmouth Road West - Smethwick,2023-02-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
721747,Monmouth Road West - Smethwick,2023-02-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
721747,Monmouth Road West - Smethwick,2023-02-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
721747,Monmouth Road West - Smethwick,2023-02-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
721747,Monmouth Road West - Smethwick,2023-02-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
721747,Monmouth Road West - Smethwick,2023-02-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
721747,Monmouth Road West - Smethwick,2023-02-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
721747,Monmouth Road West - Smethwick,2023-02-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
721747,Monmouth Road West - Smethwick,2023-02-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
721747,Monmouth Road West - Smethwick,2023-02-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
721747,Monmouth Road West - Smethwick,2023-02-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
721747,Monmouth Road West - Smethwick,2023-02-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
721747,Monmouth Road West - Smethwick,2023-02-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
721747,Monmouth Road West - Smethwick,2023-02-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
721747,Monmouth Road West - Smethwick,2023-02-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
721747,Monmouth Road West - Smethwick,2023-02-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
721747,Monmouth Road West - Smethwick,2023-02-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
721747,Monmouth Road West - Smethwick,2023-02-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
721747,Monmouth Road West - Smethwick,2023-02-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
721747,Monmouth Road West - Smethwick,2023-02-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
721747,Monmouth Road West - Smethwick,2023-02-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
721747,Monmouth Road West - Smethwick,2023-02-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
721747,Monmouth Road West - Smethwick,2023-02-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
721747,Monmouth Road West - Smethwick,2023-02-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
721747,Monmouth Road West - Smethwick,2023-02-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
721747,Monmouth Road West - Smethwick,2023-02-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
721747,Monmouth Road West - Smethwick,2023-02-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
721747,Monmouth Road West - Smethwick,2023-02-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
721747,Monmouth Road West - Smethwick,2023-02-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
721747,Monmouth Road West - Smethwick,2023-02-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
721747,Monmouth Road West - Smethwick,2023-02-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
721747,Monmouth Road West - Smethwick,2023-02-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
721747,Monmouth Road West - Smethwick,2023-02-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
721747,Monmouth Road West - Smethwick,2023-02-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
721747,Monmouth Road West - Smethwick,2023-02-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
721747,Monmouth Road West - Smethwick,2023-02-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
721747,Monmouth Road West - Smethwick,2023-02-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
721747,Monmouth Road West - Smethwick,2023-02-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
721747,Monmouth Road West - Smethwick,2023-02-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
721747,Monmouth Road West - Smethwick,2023-02-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
721747,Monmouth Road West - Smethwick,2023-02-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
721747,Monmouth Road West - Smethwick,2023-02-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
721747,Monmouth Road West - Smethwick,2023-02-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
721747,Monmouth Road West - Smethwick,2023-02-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
721747,Monmouth Road West - Smethwick,2023-02-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
721747,Monmouth Road West - Smethwick,2023-02-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
721747,Monmouth Road West - Smethwick,2023-02-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
721747,Monmouth Road West - Smethwick,2023-02-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
721747,Monmouth Road West - Smethwick,2023-02-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
721747,Monmouth Road West - Smethwick,2023-02-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
721747,Monmouth Road West - Smethwick,2023-02-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
721747,Monmouth Road West - Smethwick,2023-02-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
721747,Monmouth Road West - Smethwick,2023-02-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
721747,Monmouth Road West - Smethwick,2023-02-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
721747,Monmouth Road West - Smethwick,2023-02-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
721747,Monmouth Road West - Smethwick,2023-02-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
721747,Monmouth Road West - Smethwick,2023-02-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
721747,Monmouth Road West - Smethwick,2023-02-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
721747,Monmouth Road West - Smethwick,2023-02-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
721747,Monmouth Road West - Smethwick,2023-02-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
721747,Monmouth Road West - Smethwick,2023-02-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
721747,Monmouth Road West - Smethwick,2023-02-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
721747,Monmouth Road West - Smethwick,2023-02-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
721747,Monmouth Road West - Smethwick,2023-02-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
721747,Monmouth Road West - Smethwick,2023-02-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
721747,Monmouth Road West - Smethwick,2023-02-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
721747,Monmouth Road West - Smethwick,2023-02-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
721747,Monmouth Road West - Smethwick,2023-02-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
721747,Monmouth Road West - Smethwick,2023-02-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
721747,Monmouth Road West - Smethwick,2023-02-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
721747,Monmouth Road West - Smethwick,2023-02-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
721747,Monmouth Road West - Smethwick,2023-02-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
721747,Monmouth Road West - Smethwick,2023-02-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
721747,Monmouth Road West - Smethwick,2023-02-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
721747,Monmouth Road West - Smethwick,2023-02-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
721747,Monmouth Road West - Smethwick,2023-02-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
721747,Monmouth Road West - Smethwick,2023-02-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
721747,Monmouth Road West - Smethwick,2023-02-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
721747,Monmouth Road West - Smethwick,2023-02-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
721747,Monmouth Road West - Smethwick,2023-02-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
721747,Monmouth Road West - Smethwick,2023-02-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
721747,Monmouth Road West - Smethwick,2023-02-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
721747,Monmouth Road West - Smethwick,2023-02-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
721747,Monmouth Road West - Smethwick,2023-02-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
721747,Monmouth Road West - Smethwick,2023-02-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
721747,Monmouth Road West - Smethwick,2023-02-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
721747,Monmouth Road West - Smethwick,2023-02-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
721747,Monmouth Road West - Smethwick,2023-02-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
721747,Monmouth Road West - Smethwick,2023-02-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
721747,Monmouth Road West - Smethwick,2023-02-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
721747,Monmouth Road West - Smethwick,2023-02-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
721747,Monmouth Road West - Smethwick,2023-02-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
721747,Monmouth Road West - Smethwick,2023-02-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
721747,Monmouth Road West - Smethwick,2023-02-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
721747,Monmouth Road West - Smethwick,2023-02-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
721747,Monmouth Road West - Smethwick,2023-02-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
721747,Monmouth Road West - Smethwick,2023-02-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
721747,Monmouth Road West - Smethwick,2023-02-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
721747,Monmouth Road West - Smethwick,2023-02-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
721747,Monmouth Road West - Smethwick,2023-02-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
721747,Monmouth Road West - Smethwick,2023-02-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
721747,Monmouth Road West - Smethwick,2023-02-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
721747,Monmouth Road West - Smethwick,2023-02-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
721747,Monmouth Road West - Smethwick,2023-02-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
721747,Monmouth Road West - Smethwick,2023-02-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
721747,Monmouth Road West - Smethwick,2023-02-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
721747,Monmouth Road West - Smethwick,2023-02-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
721747,Monmouth Road West - Smethwick,2023-02-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
721747,Monmouth Road West - Smethwick,2023-02-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
721747,Monmouth Road West - Smethwick,2023-02-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
721747,Monmouth Road West - Smethwick,2023-02-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
721747,Monmouth Road West - Smethwick,2023-02-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
721747,Monmouth Road West - Smethwick,2023-02-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
721747,Monmouth Road West - Smethwick,2023-02-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
721747,Monmouth Road West - Smethwick,2023-02-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
721747,Monmouth Road West - Smethwick,2023-02-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
721747,Monmouth Road West - Smethwick,2023-02-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
721747,Monmouth Road West - Smethwick,2023-02-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
721747,Monmouth Road West - Smethwick,2023-02-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
721747,Monmouth Road West - Smethwick,2023-02-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
721747,Monmouth Road West - Smethwick,2023-02-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
721747,Monmouth Road West - Smethwick,2023-02-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
721747,Monmouth Road West - Smethwick,2023-02-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
721747,Monmouth Road West - Smethwick,2023-02-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
721747,Monmouth Road West - Smethwick,2023-02-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
721747,Monmouth Road West - Smethwick,2023-02-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
721747,Monmouth Road West - Smethwick,2023-02-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
721747,Monmouth Road West - Smethwick,2023-02-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
721747,Monmouth Road West - Smethwick,2023-02-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
721747,Monmouth Road West - Smethwick,2023-02-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
721747,Monmouth Road West - Smethwick,2023-02-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
721747,Monmouth Road West - Smethwick,2023-02-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
721747,Monmouth Road West - Smethwick,2023-02-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
721747,Monmouth Road West - Smethwick,2023-02-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
721747,Monmouth Road West - Smethwick,2023-02-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
721747,Monmouth Road West - Smethwick,2023-02-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
721747,Monmouth Road West - Smethwick,2023-02-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
721747,Monmouth Road West - Smethwick,2023-02-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
721747,Monmouth Road West - Smethwick,2023-02-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
721747,Monmouth Road West - Smethwick,2023-02-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
721747,Monmouth Road West - Smethwick,2023-02-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
721747,Monmouth Road West - Smethwick,2023-02-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
721747,Monmouth Road West - Smethwick,2023-02-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
721747,Monmouth Road West - Smethwick,2023-02-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
721747,Monmouth Road West - Smethwick,2023-02-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
721747,Monmouth Road West - Smethwick,2023-02-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
721747,Monmouth Road West - Smethwick,2023-02-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
721747,Monmouth Road West - Smethwick,2023-02-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
721747,Monmouth Road West - Smethwick,2023-02-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
721747,Monmouth Road West - Smethwick,2023-02-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
721747,Monmouth Road West - Smethwick,2023-02-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
721747,Monmouth Road West - Smethwick,2023-02-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
721747,Monmouth Road West - Smethwick,2023-02-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
721747,Monmouth Road West - Smethwick,2023-02-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
721747,Monmouth Road West - Smethwick,2023-02-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
721747,Monmouth Road West - Smethwick,2023-02-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
721747,Monmouth Road West - Smethwick,2023-02-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
721747,Monmouth Road West - Smethwick,2023-02-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
721747,Monmouth Road West - Smethwick,2023-02-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
721747,Monmouth Road West - Smethwick,2023-02-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
721747,Monmouth Road West - Smethwick,2023-02-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
721747,Monmouth Road West - Smethwick,2023-02-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
721747,Monmouth Road West - Smethwick,2023-02-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
721747,Monmouth Road West - Smethwick,2023-02-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
721747,Monmouth Road West - Smethwick,2023-02-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
721747,Monmouth Road West - Smethwick,2023-02-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
721747,Monmouth Road West - Smethwick,2023-02-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
721747,Monmouth Road West - Smethwick,2023-02-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
721747,Monmouth Road West - Smethwick,2023-02-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
721747,Monmouth Road West - Smethwick,2023-02-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
721747,Monmouth Road West - Smethwick,2023-02-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
721747,Monmouth Road West - Smethwick,2023-02-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
721747,Monmouth Road West - Smethwick,2023-02-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
721747,Monmouth Road West - Smethwick,2023-02-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
721747,Monmouth Road West - Smethwick,2023-02-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
721747,Monmouth Road West - Smethwick,2023-02-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
721747,Monmouth Road West - Smethwick,2023-02-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
721747,Monmouth Road West - Smethwick,2023-02-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
721747,Monmouth Road West - Smethwick,2023-02-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
721747,Monmouth Road West - Smethwick,2023-02-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
721747,Monmouth Road West - Smethwick,2023-02-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
721747,Monmouth Road West - Smethwick,2023-02-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
721747,Monmouth Road West - Smethwick,2023-02-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
721747,Monmouth Road West - Smethwick,2023-02-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
721747,Monmouth Road West - Smethwick,2023-02-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
721747,Monmouth Road West - Smethwick,2023-02-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
721747,Monmouth Road West - Smethwick,2023-02-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
721747,Monmouth Road West - Smethwick,2023-02-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
721747,Monmouth Road West - Smethwick,2023-02-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
721747,Monmouth Road West - Smethwick,2023-02-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
721747,Monmouth Road West - Smethwick,2023-02-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
721747,Monmouth Road West - Smethwick,2023-02-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
721747,Monmouth Road West - Smethwick,2023-02-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
721747,Monmouth Road West - Smethwick,2023-02-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
721747,Monmouth Road West - Smethwick,2023-02-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
721747,Monmouth Road West - Smethwick,2023-02-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
721747,Monmouth Road West - Smethwick,2023-02-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
721747,Monmouth Road West - Smethwick,2023-02-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
721747,Monmouth Road West - Smethwick,2023-02-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
721747,Monmouth Road West - Smethwick,2023-02-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
721747,Monmouth Road West - Smethwick,2023-02-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
721747,Monmouth Road West - Smethwick,2023-02-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
721747,Monmouth Road West - Smethwick,2023-02-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
721747,Monmouth Road West - Smethwick,2023-02-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
721747,Monmouth Road West - Smethwick,2023-02-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
721747,Monmouth Road West - Smethwick,2023-02-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
721747,Monmouth Road West - Smethwick,2023-02-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
721747,Monmouth Road West - Smethwick,2023-02-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
721747,Monmouth Road West - Smethwick,2023-02-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
721747,Monmouth Road West - Smethwick,2023-02-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
721747,Monmouth Road West - Smethwick,2023-02-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
721747,Monmouth Road West - Smethwick,2023-02-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
721747,Monmouth Road West - Smethwick,2023-02-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
721747,Monmouth Road West - Smethwick,2023-02-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
721747,Monmouth Road West - Smethwick,2023-02-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
721747,Monmouth Road West - Smethwick,2023-02-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
721747,Monmouth Road West - Smethwick,2023-02-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
721747,Monmouth Road West - Smethwick,2023-02-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
721747,Monmouth Road West - Smethwick,2023-02-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
721747,Monmouth Road West - Smethwick,2023-02-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
721747,Monmouth Road West - Smethwick,2023-02-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
721747,Monmouth Road West - Smethwick,2023-02-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
721747,Monmouth Road West - Smethwick,2023-02-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
721747,Monmouth Road West - Smethwick,2023-02-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
721747,Monmouth Road West - Smethwick,2023-02-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
721747,Monmouth Road West - Smethwick,2023-02-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
721747,Monmouth Road West - Smethwick,2023-02-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
721747,Monmouth Road West - Smethwick,2023-02-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
721747,Monmouth Road West - Smethwick,2023-02-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
721747,Monmouth Road West - Smethwick,2023-02-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
721747,Monmouth Road West - Smethwick,2023-02-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
721747,Monmouth Road West - Smethwick,2023-02-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
721747,Monmouth Road West - Smethwick,2023-02-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
721747,Monmouth Road West - Smethwick,2023-02-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
721747,Monmouth Road West - Smethwick,2023-02-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
721747,Monmouth Road West - Smethwick,2023-02-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
721747,Monmouth Road West - Smethwick,2023-02-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
721747,Monmouth Road West - Smethwick,2023-02-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
721747,Monmouth Road West - Smethwick,2023-02-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
721747,Monmouth Road West - Smethwick,2023-02-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
721747,Monmouth Road West - Smethwick,2023-02-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
721747,Monmouth Road West - Smethwick,2023-02-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
721747,Monmouth Road West - Smethwick,2023-02-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
721747,Monmouth Road West - Smethwick,2023-02-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
721747,Monmouth Road West - Smethwick,2023-02-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
721747,Monmouth Road West - Smethwick,2023-02-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
721747,Monmouth Road West - Smethwick,2023-02-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
721747,Monmouth Road West - Smethwick,2023-02-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
721747,Monmouth Road West - Smethwick,2023-02-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
721747,Monmouth Road West - Smethwick,2023-02-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
721747,Monmouth Road West - Smethwick,2023-02-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
721747,Monmouth Road West - Smethwick,2023-02-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
