Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
721747,Monmouth Road West - Smethwick,2023-02-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
721747,Monmouth Road West - Smethwick,2023-02-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
721747,Monmouth Road West - Smethwick,2023-02-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
721747,Monmouth Road West - Smethwick,2023-02-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
721747,Monmouth Road West - Smethwick,2023-02-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
721747,Monmouth Road West - Smethwick,2023-02-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
721747,Monmouth Road West - Smethwick,2023-02-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
721747,Monmouth Road West - Smethwick,2023-02-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
721747,Monmouth Road West - Smethwick,2023-02-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
721747,Monmouth Road West - Smethwick,2023-02-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
721747,Monmouth Road West - Smethwick,2023-02-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
721747,Monmouth Road West - Smethwick,2023-02-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
721747,Monmouth Road West - Smethwick,2023-02-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
721747,Monmouth Road West - Smethwick,2023-02-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
721747,Monmouth Road West - Smethwick,2023-02-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
721747,Monmouth Road West - Smethwick,2023-02-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
721747,Monmouth Road West - Smethwick,2023-02-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
721747,Monmouth Road West - Smethwick,2023-02-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
721747,Monmouth Road West - Smethwick,2023-02-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
721747,Monmouth Road West - Smethwick,2023-02-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
721747,Monmouth Road West - Smethwick,2023-02-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
721747,Monmouth Road West - Smethwick,2023-02-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
721747,Monmouth Road West - Smethwick,2023-02-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
721747,Monmouth Road West - Smethwick,2023-02-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
721747,Monmouth Road West - Smethwick,2023-02-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
721747,Monmouth Road West - Smethwick,2023-02-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
721747,Monmouth Road West - Smethwick,2023-02-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
721747,Monmouth Road West - Smethwick,2023-02-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
721747,Monmouth Road West - Smethwick,2023-02-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
721747,Monmouth Road West - Smethwick,2023-02-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
721747,Monmouth Road West - Smethwick,2023-02-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
721747,Monmouth Road West - Smethwick,2023-02-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
721747,Monmouth Road West - Smethwick,2023-02-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
721747,Monmouth Road West - Smethwick,2023-02-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
721747,Monmouth Road West - Smethwick,2023-02-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
721747,Monmouth Road West - Smethwick,2023-02-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
721747,Monmouth Road West - Smethwick,2023-02-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
721747,Monmouth Road West - Smethwick,2023-02-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
721747,Monmouth Road West - Smethwick,2023-02-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
721747,Monmouth Road West - Smethwick,2023-02-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
721747,Monmouth Road West - Smethwick,2023-02-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
721747,Monmouth Road West - Smethwick,2023-02-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
721747,Monmouth Road West - Smethwick,2023-02-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
721747,Monmouth Road West - Smethwick,2023-02-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
721747,Monmouth Road West - Smethwick,2023-02-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
721747,Monmouth Road West - Smethwick,2023-02-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
721747,Monmouth Road West - Smethwick,2023-02-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
721747,Monmouth Road West - Smethwick,2023-02-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
721747,Monmouth Road West - Smethwick,2023-02-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
721747,Monmouth Road West - Smethwick,2023-02-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
721747,Monmouth Road West - Smethwick,2023-02-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
721747,Monmouth Road West - Smethwick,2023-02-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
721747,Monmouth Road West - Smethwick,2023-02-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
721747,Monmouth Road West - Smethwick,2023-02-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
721747,Monmouth Road West - Smethwick,2023-02-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
721747,Monmouth Road West - Smethwick,2023-02-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
721747,Monmouth Road West - Smethwick,2023-02-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
721747,Monmouth Road West - Smethwick,2023-02-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
721747,Monmouth Road West - Smethwick,2023-02-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
721747,Monmouth Road West - Smethwick,2023-02-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
721747,Monmouth Road West - Smethwick,2023-02-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
721747,Monmouth Road West - Smethwick,2023-02-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
721747,Monmouth Road West - Smethwick,2023-02-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
721747,Monmouth Road West - Smethwick,2023-02-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
721747,Monmouth Road West - Smethwick,2023-02-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
721747,Monmouth Road West - Smethwick,2023-02-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
721747,Monmouth Road West - Smethwick,2023-02-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
721747,Monmouth Road West - Smethwick,2023-02-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
721747,Monmouth Road West - Smethwick,2023-02-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
721747,Monmouth Road West - Smethwick,2023-02-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
721747,Monmouth Road West - Smethwick,2023-02-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
721747,Monmouth Road West - Smethwick,2023-02-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
721747,Monmouth Road West - Smethwick,2023-02-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
721747,Monmouth Road West - Smethwick,2023-02-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
721747,Monmouth Road West - Smethwick,2023-02-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
721747,Monmouth Road West - Smethwick,2023-02-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
721747,Monmouth Road West - Smethwick,2023-02-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
721747,Monmouth Road West - Smethwick,2023-02-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
721747,Monmouth Road West - Smethwick,2023-02-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
721747,Monmouth Road West - Smethwick,2023-02-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
721747,Monmouth Road West - Smethwick,2023-02-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
721747,Monmouth Road West - Smethwick,2023-02-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
721747,Monmouth Road West - Smethwick,2023-02-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
721747,Monmouth Road West - Smethwick,2023-02-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
721747,Monmouth Road West - Smethwick,2023-02-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
721747,Monmouth Road West - Smethwick,2023-02-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
721747,Monmouth Road West - Smethwick,2023-02-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
721747,Monmouth Road West - Smethwick,2023-02-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
721747,Monmouth Road West - Smethwick,2023-02-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
721747,Monmouth Road West - Smethwick,2023-02-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
721747,Monmouth Road West - Smethwick,2023-02-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
721747,Monmouth Road West - Smethwick,2023-02-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
721747,Monmouth Road West - Smethwick,2023-02-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
721747,Monmouth Road West - Smethwick,2023-02-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
721747,Monmouth Road West - Smethwick,2023-02-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
721747,Monmouth Road West - Smethwick,2023-02-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
721747,Monmouth Road West - Smethwick,2023-02-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
721747,Monmouth Road West - Smethwick,2023-02-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
721747,Monmouth Road West - Smethwick,2023-02-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
721747,Monmouth Road West - Smethwick,2023-02-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
721747,Monmouth Road West - Smethwick,2023-02-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
721747,Monmouth Road West - Smethwick,2023-02-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
721747,Monmouth Road West - Smethwick,2023-02-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
721747,Monmouth Road West - Smethwick,2023-02-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
721747,Monmouth Road West - Smethwick,2023-02-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
721747,Monmouth Road West - Smethwick,2023-02-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
721747,Monmouth Road West - Smethwick,2023-02-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
721747,Monmouth Road West - Smethwick,2023-02-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
721747,Monmouth Road West - Smethwick,2023-02-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
721747,Monmouth Road West - Smethwick,2023-02-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
721747,Monmouth Road West - Smethwick,2023-02-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
721747,Monmouth Road West - Smethwick,2023-02-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
721747,Monmouth Road West - Smethwick,2023-02-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
721747,Monmouth Road West - Smethwick,2023-02-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
721747,Monmouth Road West - Smethwick,2023-02-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
721747,Monmouth Road West - Smethwick,2023-02-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
721747,Monmouth Road West - Smethwick,2023-02-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
721747,Monmouth Road West - Smethwick,2023-02-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
721747,Monmouth Road West - Smethwick,2023-02-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
721747,Monmouth Road West - Smethwick,2023-02-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
721747,Monmouth Road West - Smethwick,2023-02-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
721747,Monmouth Road West - Smethwick,2023-02-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
721747,Monmouth Road West - Smethwick,2023-02-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
721747,Monmouth Road West - Smethwick,2023-02-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
721747,Monmouth Road West - Smethwick,2023-02-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
721747,Monmouth Road West - Smethwick,2023-02-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
721747,Monmouth Road West - Smethwick,2023-02-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
721747,Monmouth Road West - Smethwick,2023-02-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
721747,Monmouth Road West - Smethwick,2023-02-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
721747,Monmouth Road West - Smethwick,2023-02-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
721747,Monmouth Road West - Smethwick,2023-02-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
721747,Monmouth Road West - Smethwick,2023-02-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
721747,Monmouth Road West - Smethwick,2023-02-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
721747,Monmouth Road West - Smethwick,2023-02-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
721747,Monmouth Road West - Smethwick,2023-02-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
721747,Monmouth Road West - Smethwick,2023-02-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
721747,Monmouth Road West - Smethwick,2023-02-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
721747,Monmouth Road West - Smethwick,2023-02-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
721747,Monmouth Road West - Smethwick,2023-02-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
721747,Monmouth Road West - Smethwick,2023-02-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
721747,Monmouth Road West - Smethwick,2023-02-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
721747,Monmouth Road West - Smethwick,2023-02-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
721747,Monmouth Road West - Smethwick,2023-02-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
721747,Monmouth Road West - Smethwick,2023-02-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
721747,Monmouth Road West - Smethwick,2023-02-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
721747,Monmouth Road West - Smethwick,2023-02-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
721747,Monmouth Road West - Smethwick,2023-02-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
721747,Monmouth Road West - Smethwick,2023-02-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
721747,Monmouth Road West - Smethwick,2023-02-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
721747,Monmouth Road West - Smethwick,2023-02-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
721747,Monmouth Road West - Smethwick,2023-02-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
721747,Monmouth Road West - Smethwick,2023-02-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
721747,Monmouth Road West - Smethwick,2023-02-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
721747,Monmouth Road West - Smethwick,2023-02-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
721747,Monmouth Road West - Smethwick,2023-02-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
721747,Monmouth Road West - Smethwick,2023-01-31T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
721747,Monmouth Road West - Smethwick,2023-01-31T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
721747,Monmouth Road West - Smethwick,2023-01-31T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
721747,Monmouth Road West - Smethwick,2023-01-31T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
721747,Monmouth Road West - Smethwick,2023-01-31T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
721747,Monmouth Road West - Smethwick,2023-01-31T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
721747,Monmouth Road West - Smethwick,2023-01-31T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
721747,Monmouth Road West - Smethwick,2023-01-31T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
721747,Monmouth Road West - Smethwick,2023-01-31T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
721747,Monmouth Road West - Smethwick,2023-01-31T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
721747,Monmouth Road West - Smethwick,2023-01-31T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
721747,Monmouth Road West - Smethwick,2023-01-31T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
721747,Monmouth Road West - Smethwick,2023-01-31T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
721747,Monmouth Road West - Smethwick,2023-01-31T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
721747,Monmouth Road West - Smethwick,2023-01-31T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
721747,Monmouth Road West - Smethwick,2023-01-31T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
721747,Monmouth Road West - Smethwick,2023-01-31T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
721747,Monmouth Road West - Smethwick,2023-01-31T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
721747,Monmouth Road West - Smethwick,2023-01-31T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
721747,Monmouth Road West - Smethwick,2023-01-31T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
721747,Monmouth Road West - Smethwick,2023-01-31T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
721747,Monmouth Road West - Smethwick,2023-01-31T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
721747,Monmouth Road West - Smethwick,2023-01-31T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
721747,Monmouth Road West - Smethwick,2023-01-31T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
721747,Monmouth Road West - Smethwick,2023-01-31T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
721747,Monmouth Road West - Smethwick,2023-01-31T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
721747,Monmouth Road West - Smethwick,2023-01-31T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
721747,Monmouth Road West - Smethwick,2023-01-31T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
721747,Monmouth Road West - Smethwick,2023-01-31T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
721747,Monmouth Road West - Smethwick,2023-01-31T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
721747,Monmouth Road West - Smethwick,2023-01-31T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
721747,Monmouth Road West - Smethwick,2023-01-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
721747,Monmouth Road West - Smethwick,2023-01-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
721747,Monmouth Road West - Smethwick,2023-01-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
721747,Monmouth Road West - Smethwick,2023-01-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
721747,Monmouth Road West - Smethwick,2023-01-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
721747,Monmouth Road West - Smethwick,2023-01-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
721747,Monmouth Road West - Smethwick,2023-01-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
721747,Monmouth Road West - Smethwick,2023-01-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
721747,Monmouth Road West - Smethwick,2023-01-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
721747,Monmouth Road West - Smethwick,2023-01-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
721747,Monmouth Road West - Smethwick,2023-01-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
721747,Monmouth Road West - Smethwick,2023-01-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
721747,Monmouth Road West - Smethwick,2023-01-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
721747,Monmouth Road West - Smethwick,2023-01-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
721747,Monmouth Road West - Smethwick,2023-01-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
721747,Monmouth Road West - Smethwick,2023-01-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
721747,Monmouth Road West - Smethwick,2023-01-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
721747,Monmouth Road West - Smethwick,2023-01-31T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
721747,Monmouth Road West - Smethwick,2023-01-31T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
721747,Monmouth Road West - Smethwick,2023-01-31T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
721747,Monmouth Road West - Smethwick,2023-01-31T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
721747,Monmouth Road West - Smethwick,2023-01-31T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
721747,Monmouth Road West - Smethwick,2023-01-31T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
721747,Monmouth Road West - Smethwick,2023-01-31T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
721747,Monmouth Road West - Smethwick,2023-01-31T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
721747,Monmouth Road West - Smethwick,2023-01-31T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
721747,Monmouth Road West - Smethwick,2023-01-31T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
721747,Monmouth Road West - Smethwick,2023-01-31T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
721747,Monmouth Road West - Smethwick,2023-01-31T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
721747,Monmouth Road West - Smethwick,2023-01-31T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
721747,Monmouth Road West - Smethwick,2023-01-31T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
721747,Monmouth Road West - Smethwick,2023-01-31T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
721747,Monmouth Road West - Smethwick,2023-01-31T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
721747,Monmouth Road West - Smethwick,2023-01-31T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
721747,Monmouth Road West - Smethwick,2023-01-31T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
721747,Monmouth Road West - Smethwick,2023-01-31T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
721747,Monmouth Road West - Smethwick,2023-01-31T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
721747,Monmouth Road West - Smethwick,2023-01-31T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
721747,Monmouth Road West - Smethwick,2023-01-31T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
721747,Monmouth Road West - Smethwick,2023-01-31T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
721747,Monmouth Road West - Smethwick,2023-01-31T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
721747,Monmouth Road West - Smethwick,2023-01-31T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
721747,Monmouth Road West - Smethwick,2023-01-31T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
721747,Monmouth Road West - Smethwick,2023-01-31T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
721747,Monmouth Road West - Smethwick,2023-01-31T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
721747,Monmouth Road West - Smethwick,2023-01-31T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
721747,Monmouth Road West - Smethwick,2023-01-31T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
721747,Monmouth Road West - Smethwick,2023-01-31T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
721747,Monmouth Road West - Smethwick,2023-01-31T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
721747,Monmouth Road West - Smethwick,2023-01-31T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
721747,Monmouth Road West - Smethwick,2023-01-31T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
721747,Monmouth Road West - Smethwick,2023-01-31T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
721747,Monmouth Road West - Smethwick,2023-01-31T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
721747,Monmouth Road West - Smethwick,2023-01-31T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
721747,Monmouth Road West - Smethwick,2023-01-31T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
721747,Monmouth Road West - Smethwick,2023-01-31T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
721747,Monmouth Road West - Smethwick,2023-01-31T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
721747,Monmouth Road West - Smethwick,2023-01-31T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
721747,Monmouth Road West - Smethwick,2023-01-31T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
721747,Monmouth Road West - Smethwick,2023-01-31T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
721747,Monmouth Road West - Smethwick,2023-01-31T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
721747,Monmouth Road West - Smethwick,2023-01-31T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
721747,Monmouth Road West - Smethwick,2023-01-31T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
721747,Monmouth Road West - Smethwick,2023-01-31T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
721747,Monmouth Road West - Smethwick,2023-01-31T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
721747,Monmouth Road West - Smethwick,2023-01-31T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
721747,Monmouth Road West - Smethwick,2023-01-31T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
721747,Monmouth Road West - Smethwick,2023-01-31T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
721747,Monmouth Road West - Smethwick,2023-01-31T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
721747,Monmouth Road West - Smethwick,2023-01-31T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
721747,Monmouth Road West - Smethwick,2023-01-31T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
721747,Monmouth Road West - Smethwick,2023-01-31T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
721747,Monmouth Road West - Smethwick,2023-01-31T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
721747,Monmouth Road West - Smethwick,2023-01-31T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
721747,Monmouth Road West - Smethwick,2023-01-31T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
721747,Monmouth Road West - Smethwick,2023-01-31T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
721747,Monmouth Road West - Smethwick,2023-01-31T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
721747,Monmouth Road West - Smethwick,2023-01-31T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
721747,Monmouth Road West - Smethwick,2023-01-31T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
721747,Monmouth Road West - Smethwick,2023-01-31T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
721747,Monmouth Road West - Smethwick,2023-01-31T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
721747,Monmouth Road West - Smethwick,2023-01-31T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
721747,Monmouth Road West - Smethwick,2023-01-31T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
721747,Monmouth Road West - Smethwick,2023-01-31T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
721747,Monmouth Road West - Smethwick,2023-01-31T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
721747,Monmouth Road West - Smethwick,2023-01-31T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
721747,Monmouth Road West - Smethwick,2023-01-31T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
721747,Monmouth Road West - Smethwick,2023-01-31T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
721747,Monmouth Road West - Smethwick,2023-01-31T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
721747,Monmouth Road West - Smethwick,2023-01-31T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
721747,Monmouth Road West - Smethwick,2023-01-31T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
721747,Monmouth Road West - Smethwick,2023-01-31T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
721747,Monmouth Road West - Smethwick,2023-01-31T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
721747,Monmouth Road West - Smethwick,2023-01-31T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
721747,Monmouth Road West - Smethwick,2023-01-31T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
721747,Monmouth Road West - Smethwick,2023-01-31T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
721747,Monmouth Road West - Smethwick,2023-01-31T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
721747,Monmouth Road West - Smethwick,2023-01-31T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
721747,Monmouth Road West - Smethwick,2023-01-31T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
721747,Monmouth Road West - Smethwick,2023-01-31T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
721747,Monmouth Road West - Smethwick,2023-01-31T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
721747,Monmouth Road West - Smethwick,2023-01-31T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
721747,Monmouth Road West - Smethwick,2023-01-31T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
721747,Monmouth Road West - Smethwick,2023-01-31T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
721747,Monmouth Road West - Smethwick,2023-01-31T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
721747,Monmouth Road West - Smethwick,2023-01-31T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
721747,Monmouth Road West - Smethwick,2023-01-31T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
721747,Monmouth Road West - Smethwick,2023-01-31T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
721747,Monmouth Road West - Smethwick,2023-01-31T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
721747,Monmouth Road West - Smethwick,2023-01-31T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
721747,Monmouth Road West - Smethwick,2023-01-31T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
721747,Monmouth Road West - Smethwick,2023-01-31T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
721747,Monmouth Road West - Smethwick,2023-01-31T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
721747,Monmouth Road West - Smethwick,2023-01-30T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
721747,Monmouth Road West - Smethwick,2023-01-30T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
721747,Monmouth Road West - Smethwick,2023-01-30T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
721747,Monmouth Road West - Smethwick,2023-01-30T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
721747,Monmouth Road West - Smethwick,2023-01-30T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
721747,Monmouth Road West - Smethwick,2023-01-30T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
721747,Monmouth Road West - Smethwick,2023-01-30T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
721747,Monmouth Road West - Smethwick,2023-01-30T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
721747,Monmouth Road West - Smethwick,2023-01-30T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
721747,Monmouth Road West - Smethwick,2023-01-30T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
721747,Monmouth Road West - Smethwick,2023-01-30T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
721747,Monmouth Road West - Smethwick,2023-01-30T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
721747,Monmouth Road West - Smethwick,2023-01-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
721747,Monmouth Road West - Smethwick,2023-01-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
721747,Monmouth Road West - Smethwick,2023-01-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
721747,Monmouth Road West - Smethwick,2023-01-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
721747,Monmouth Road West - Smethwick,2023-01-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
721747,Monmouth Road West - Smethwick,2023-01-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
721747,Monmouth Road West - Smethwick,2023-01-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
721747,Monmouth Road West - Smethwick,2023-01-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
721747,Monmouth Road West - Smethwick,2023-01-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
721747,Monmouth Road West - Smethwick,2023-01-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
721747,Monmouth Road West - Smethwick,2023-01-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
721747,Monmouth Road West - Smethwick,2023-01-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
721747,Monmouth Road West - Smethwick,2023-01-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
721747,Monmouth Road West - Smethwick,2023-01-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
721747,Monmouth Road West - Smethwick,2023-01-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
721747,Monmouth Road West - Smethwick,2023-01-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
721747,Monmouth Road West - Smethwick,2023-01-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
721747,Monmouth Road West - Smethwick,2023-01-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
721747,Monmouth Road West - Smethwick,2023-01-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
721747,Monmouth Road West - Smethwick,2023-01-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
721747,Monmouth Road West - Smethwick,2023-01-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
721747,Monmouth Road West - Smethwick,2023-01-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
721747,Monmouth Road West - Smethwick,2023-01-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
721747,Monmouth Road West - Smethwick,2023-01-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
721747,Monmouth Road West - Smethwick,2023-01-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
721747,Monmouth Road West - Smethwick,2023-01-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
721747,Monmouth Road West - Smethwick,2023-01-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
721747,Monmouth Road West - Smethwick,2023-01-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
721747,Monmouth Road West - Smethwick,2023-01-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
721747,Monmouth Road West - Smethwick,2023-01-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
721747,Monmouth Road West - Smethwick,2023-01-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
721747,Monmouth Road West - Smethwick,2023-01-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
721747,Monmouth Road West - Smethwick,2023-01-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
721747,Monmouth Road West - Smethwick,2023-01-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
721747,Monmouth Road West - Smethwick,2023-01-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
721747,Monmouth Road West - Smethwick,2023-01-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
721747,Monmouth Road West - Smethwick,2023-01-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
721747,Monmouth Road West - Smethwick,2023-01-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
721747,Monmouth Road West - Smethwick,2023-01-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
721747,Monmouth Road West - Smethwick,2023-01-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
721747,Monmouth Road West - Smethwick,2023-01-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
721747,Monmouth Road West - Smethwick,2023-01-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
721747,Monmouth Road West - Smethwick,2023-01-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
721747,Monmouth Road West - Smethwick,2023-01-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
721747,Monmouth Road West - Smethwick,2023-01-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
721747,Monmouth Road West - Smethwick,2023-01-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
721747,Monmouth Road West - Smethwick,2023-01-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
721747,Monmouth Road West - Smethwick,2023-01-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
721747,Monmouth Road West - Smethwick,2023-01-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
721747,Monmouth Road West - Smethwick,2023-01-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
721747,Monmouth Road West - Smethwick,2023-01-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
721747,Monmouth Road West - Smethwick,2023-01-30T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
721747,Monmouth Road West - Smethwick,2023-01-30T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
721747,Monmouth Road West - Smethwick,2023-01-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
721747,Monmouth Road West - Smethwick,2023-01-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
721747,Monmouth Road West - Smethwick,2023-01-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
721747,Monmouth Road West - Smethwick,2023-01-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
721747,Monmouth Road West - Smethwick,2023-01-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
721747,Monmouth Road West - Smethwick,2023-01-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
721747,Monmouth Road West - Smethwick,2023-01-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
721747,Monmouth Road West - Smethwick,2023-01-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
721747,Monmouth Road West - Smethwick,2023-01-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
721747,Monmouth Road West - Smethwick,2023-01-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
721747,Monmouth Road West - Smethwick,2023-01-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
721747,Monmouth Road West - Smethwick,2023-01-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
721747,Monmouth Road West - Smethwick,2023-01-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
721747,Monmouth Road West - Smethwick,2023-01-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
721747,Monmouth Road West - Smethwick,2023-01-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
721747,Monmouth Road West - Smethwick,2023-01-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
721747,Monmouth Road West - Smethwick,2023-01-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
721747,Monmouth Road West - Smethwick,2023-01-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
721747,Monmouth Road West - Smethwick,2023-01-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
721747,Monmouth Road West - Smethwick,2023-01-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
721747,Monmouth Road West - Smethwick,2023-01-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
721747,Monmouth Road West - Smethwick,2023-01-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
721747,Monmouth Road West - Smethwick,2023-01-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
721747,Monmouth Road West - Smethwick,2023-01-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
721747,Monmouth Road West - Smethwick,2023-01-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
721747,Monmouth Road West - Smethwick,2023-01-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
721747,Monmouth Road West - Smethwick,2023-01-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
721747,Monmouth Road West - Smethwick,2023-01-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
721747,Monmouth Road West - Smethwick,2023-01-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
721747,Monmouth Road West - Smethwick,2023-01-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
721747,Monmouth Road West - Smethwick,2023-01-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
721747,Monmouth Road West - Smethwick,2023-01-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
721747,Monmouth Road West - Smethwick,2023-01-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
721747,Monmouth Road West - Smethwick,2023-01-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
721747,Monmouth Road West - Smethwick,2023-01-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
721747,Monmouth Road West - Smethwick,2023-01-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
721747,Monmouth Road West - Smethwick,2023-01-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
721747,Monmouth Road West - Smethwick,2023-01-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
721747,Monmouth Road West - Smethwick,2023-01-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
721747,Monmouth Road West - Smethwick,2023-01-30T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
721747,Monmouth Road West - Smethwick,2023-01-30T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
721747,Monmouth Road West - Smethwick,2023-01-30T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
721747,Monmouth Road West - Smethwick,2023-01-30T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
721747,Monmouth Road West - Smethwick,2023-01-30T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
721747,Monmouth Road West - Smethwick,2023-01-30T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
721747,Monmouth Road West - Smethwick,2023-01-30T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
721747,Monmouth Road West - Smethwick,2023-01-30T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
721747,Monmouth Road West - Smethwick,2023-01-30T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
721747,Monmouth Road West - Smethwick,2023-01-30T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
721747,Monmouth Road West - Smethwick,2023-01-30T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
721747,Monmouth Road West - Smethwick,2023-01-30T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
721747,Monmouth Road West - Smethwick,2023-01-30T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
721747,Monmouth Road West - Smethwick,2023-01-30T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
721747,Monmouth Road West - Smethwick,2023-01-30T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
721747,Monmouth Road West - Smethwick,2023-01-30T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
721747,Monmouth Road West - Smethwick,2023-01-30T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
721747,Monmouth Road West - Smethwick,2023-01-30T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
721747,Monmouth Road West - Smethwick,2023-01-30T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
721747,Monmouth Road West - Smethwick,2023-01-30T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
721747,Monmouth Road West - Smethwick,2023-01-30T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
721747,Monmouth Road West - Smethwick,2023-01-30T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
721747,Monmouth Road West - Smethwick,2023-01-30T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
721747,Monmouth Road West - Smethwick,2023-01-30T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
721747,Monmouth Road West - Smethwick,2023-01-30T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
721747,Monmouth Road West - Smethwick,2023-01-30T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
721747,Monmouth Road West - Smethwick,2023-01-30T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
721747,Monmouth Road West - Smethwick,2023-01-30T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
721747,Monmouth Road West - Smethwick,2023-01-30T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
721747,Monmouth Road West - Smethwick,2023-01-30T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
721747,Monmouth Road West - Smethwick,2023-01-30T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
721747,Monmouth Road West - Smethwick,2023-01-30T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
721747,Monmouth Road West - Smethwick,2023-01-30T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
721747,Monmouth Road West - Smethwick,2023-01-30T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
721747,Monmouth Road West - Smethwick,2023-01-30T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
721747,Monmouth Road West - Smethwick,2023-01-30T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
721747,Monmouth Road West - Smethwick,2023-01-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
721747,Monmouth Road West - Smethwick,2023-01-30T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
721747,Monmouth Road West - Smethwick,2023-01-30T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
721747,Monmouth Road West - Smethwick,2023-01-30T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
721747,Monmouth Road West - Smethwick,2023-01-29T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
721747,Monmouth Road West - Smethwick,2023-01-29T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
721747,Monmouth Road West - Smethwick,2023-01-29T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
721747,Monmouth Road West - Smethwick,2023-01-29T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
721747,Monmouth Road West - Smethwick,2023-01-29T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
721747,Monmouth Road West - Smethwick,2023-01-29T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
721747,Monmouth Road West - Smethwick,2023-01-29T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
721747,Monmouth Road West - Smethwick,2023-01-29T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
721747,Monmouth Road West - Smethwick,2023-01-29T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
721747,Monmouth Road West - Smethwick,2023-01-29T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
721747,Monmouth Road West - Smethwick,2023-01-29T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
721747,Monmouth Road West - Smethwick,2023-01-29T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
721747,Monmouth Road West - Smethwick,2023-01-29T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
721747,Monmouth Road West - Smethwick,2023-01-29T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
721747,Monmouth Road West - Smethwick,2023-01-29T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
721747,Monmouth Road West - Smethwick,2023-01-29T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
721747,Monmouth Road West - Smethwick,2023-01-29T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
721747,Monmouth Road West - Smethwick,2023-01-29T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
721747,Monmouth Road West - Smethwick,2023-01-29T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
721747,Monmouth Road West - Smethwick,2023-01-29T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
721747,Monmouth Road West - Smethwick,2023-01-29T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
721747,Monmouth Road West - Smethwick,2023-01-29T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
