Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-29T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
721747,Monmouth Road West - Smethwick,2023-01-29T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
721747,Monmouth Road West - Smethwick,2023-01-29T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
721747,Monmouth Road West - Smethwick,2023-01-29T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
721747,Monmouth Road West - Smethwick,2023-01-29T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
721747,Monmouth Road West - Smethwick,2023-01-29T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
721747,Monmouth Road West - Smethwick,2023-01-29T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
721747,Monmouth Road West - Smethwick,2023-01-29T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
721747,Monmouth Road West - Smethwick,2023-01-29T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
721747,Monmouth Road West - Smethwick,2023-01-29T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
721747,Monmouth Road West - Smethwick,2023-01-29T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
721747,Monmouth Road West - Smethwick,2023-01-29T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
721747,Monmouth Road West - Smethwick,2023-01-29T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
721747,Monmouth Road West - Smethwick,2023-01-29T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
721747,Monmouth Road West - Smethwick,2023-01-29T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
721747,Monmouth Road West - Smethwick,2023-01-29T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
721747,Monmouth Road West - Smethwick,2023-01-29T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
721747,Monmouth Road West - Smethwick,2023-01-29T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
721747,Monmouth Road West - Smethwick,2023-01-29T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
721747,Monmouth Road West - Smethwick,2023-01-29T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
721747,Monmouth Road West - Smethwick,2023-01-29T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
721747,Monmouth Road West - Smethwick,2023-01-29T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
721747,Monmouth Road West - Smethwick,2023-01-29T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
721747,Monmouth Road West - Smethwick,2023-01-29T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
721747,Monmouth Road West - Smethwick,2023-01-29T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
721747,Monmouth Road West - Smethwick,2023-01-29T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
721747,Monmouth Road West - Smethwick,2023-01-29T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
721747,Monmouth Road West - Smethwick,2023-01-29T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
721747,Monmouth Road West - Smethwick,2023-01-29T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
721747,Monmouth Road West - Smethwick,2023-01-29T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
721747,Monmouth Road West - Smethwick,2023-01-29T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
721747,Monmouth Road West - Smethwick,2023-01-29T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
721747,Monmouth Road West - Smethwick,2023-01-29T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
721747,Monmouth Road West - Smethwick,2023-01-29T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
721747,Monmouth Road West - Smethwick,2023-01-29T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
721747,Monmouth Road West - Smethwick,2023-01-29T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
721747,Monmouth Road West - Smethwick,2023-01-29T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
721747,Monmouth Road West - Smethwick,2023-01-29T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
721747,Monmouth Road West - Smethwick,2023-01-29T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
721747,Monmouth Road West - Smethwick,2023-01-29T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
721747,Monmouth Road West - Smethwick,2023-01-29T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
721747,Monmouth Road West - Smethwick,2023-01-29T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
721747,Monmouth Road West - Smethwick,2023-01-29T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
721747,Monmouth Road West - Smethwick,2023-01-29T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
721747,Monmouth Road West - Smethwick,2023-01-29T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
721747,Monmouth Road West - Smethwick,2023-01-29T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
721747,Monmouth Road West - Smethwick,2023-01-29T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
721747,Monmouth Road West - Smethwick,2023-01-29T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
721747,Monmouth Road West - Smethwick,2023-01-29T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
721747,Monmouth Road West - Smethwick,2023-01-29T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
721747,Monmouth Road West - Smethwick,2023-01-29T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
721747,Monmouth Road West - Smethwick,2023-01-29T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
721747,Monmouth Road West - Smethwick,2023-01-29T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
721747,Monmouth Road West - Smethwick,2023-01-29T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
721747,Monmouth Road West - Smethwick,2023-01-29T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
721747,Monmouth Road West - Smethwick,2023-01-29T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
721747,Monmouth Road West - Smethwick,2023-01-29T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
721747,Monmouth Road West - Smethwick,2023-01-29T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
721747,Monmouth Road West - Smethwick,2023-01-29T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
721747,Monmouth Road West - Smethwick,2023-01-29T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
721747,Monmouth Road West - Smethwick,2023-01-29T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
721747,Monmouth Road West - Smethwick,2023-01-29T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
721747,Monmouth Road West - Smethwick,2023-01-29T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
721747,Monmouth Road West - Smethwick,2023-01-29T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
721747,Monmouth Road West - Smethwick,2023-01-29T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
721747,Monmouth Road West - Smethwick,2023-01-29T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
721747,Monmouth Road West - Smethwick,2023-01-29T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
721747,Monmouth Road West - Smethwick,2023-01-29T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
721747,Monmouth Road West - Smethwick,2023-01-29T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
721747,Monmouth Road West - Smethwick,2023-01-29T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
721747,Monmouth Road West - Smethwick,2023-01-29T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
721747,Monmouth Road West - Smethwick,2023-01-29T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
721747,Monmouth Road West - Smethwick,2023-01-29T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
721747,Monmouth Road West - Smethwick,2023-01-29T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
721747,Monmouth Road West - Smethwick,2023-01-29T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
721747,Monmouth Road West - Smethwick,2023-01-29T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
721747,Monmouth Road West - Smethwick,2023-01-29T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
721747,Monmouth Road West - Smethwick,2023-01-29T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
721747,Monmouth Road West - Smethwick,2023-01-29T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
721747,Monmouth Road West - Smethwick,2023-01-29T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
721747,Monmouth Road West - Smethwick,2023-01-29T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
721747,Monmouth Road West - Smethwick,2023-01-29T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
721747,Monmouth Road West - Smethwick,2023-01-29T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
721747,Monmouth Road West - Smethwick,2023-01-29T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
721747,Monmouth Road West - Smethwick,2023-01-29T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
721747,Monmouth Road West - Smethwick,2023-01-29T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
721747,Monmouth Road West - Smethwick,2023-01-29T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
721747,Monmouth Road West - Smethwick,2023-01-29T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
721747,Monmouth Road West - Smethwick,2023-01-29T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
721747,Monmouth Road West - Smethwick,2023-01-29T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
721747,Monmouth Road West - Smethwick,2023-01-29T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
721747,Monmouth Road West - Smethwick,2023-01-29T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
721747,Monmouth Road West - Smethwick,2023-01-29T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
721747,Monmouth Road West - Smethwick,2023-01-29T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
721747,Monmouth Road West - Smethwick,2023-01-29T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
721747,Monmouth Road West - Smethwick,2023-01-29T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
721747,Monmouth Road West - Smethwick,2023-01-29T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
721747,Monmouth Road West - Smethwick,2023-01-29T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
721747,Monmouth Road West - Smethwick,2023-01-29T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
721747,Monmouth Road West - Smethwick,2023-01-29T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
721747,Monmouth Road West - Smethwick,2023-01-29T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
721747,Monmouth Road West - Smethwick,2023-01-29T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
721747,Monmouth Road West - Smethwick,2023-01-29T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
721747,Monmouth Road West - Smethwick,2023-01-29T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
721747,Monmouth Road West - Smethwick,2023-01-29T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
721747,Monmouth Road West - Smethwick,2023-01-29T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
721747,Monmouth Road West - Smethwick,2023-01-29T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
721747,Monmouth Road West - Smethwick,2023-01-29T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
721747,Monmouth Road West - Smethwick,2023-01-29T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
721747,Monmouth Road West - Smethwick,2023-01-29T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
721747,Monmouth Road West - Smethwick,2023-01-29T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
721747,Monmouth Road West - Smethwick,2023-01-29T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
721747,Monmouth Road West - Smethwick,2023-01-29T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
721747,Monmouth Road West - Smethwick,2023-01-29T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
721747,Monmouth Road West - Smethwick,2023-01-29T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
721747,Monmouth Road West - Smethwick,2023-01-29T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
721747,Monmouth Road West - Smethwick,2023-01-29T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
721747,Monmouth Road West - Smethwick,2023-01-29T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
721747,Monmouth Road West - Smethwick,2023-01-29T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
721747,Monmouth Road West - Smethwick,2023-01-29T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
721747,Monmouth Road West - Smethwick,2023-01-29T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
721747,Monmouth Road West - Smethwick,2023-01-29T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
721747,Monmouth Road West - Smethwick,2023-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
721747,Monmouth Road West - Smethwick,2023-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
721747,Monmouth Road West - Smethwick,2023-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
721747,Monmouth Road West - Smethwick,2023-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
721747,Monmouth Road West - Smethwick,2023-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
721747,Monmouth Road West - Smethwick,2023-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
721747,Monmouth Road West - Smethwick,2023-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
721747,Monmouth Road West - Smethwick,2023-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
721747,Monmouth Road West - Smethwick,2023-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
721747,Monmouth Road West - Smethwick,2023-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
721747,Monmouth Road West - Smethwick,2023-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
721747,Monmouth Road West - Smethwick,2023-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
721747,Monmouth Road West - Smethwick,2023-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
721747,Monmouth Road West - Smethwick,2023-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
721747,Monmouth Road West - Smethwick,2023-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
721747,Monmouth Road West - Smethwick,2023-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
721747,Monmouth Road West - Smethwick,2023-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
721747,Monmouth Road West - Smethwick,2023-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
721747,Monmouth Road West - Smethwick,2023-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
721747,Monmouth Road West - Smethwick,2023-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
721747,Monmouth Road West - Smethwick,2023-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
721747,Monmouth Road West - Smethwick,2023-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
721747,Monmouth Road West - Smethwick,2023-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
721747,Monmouth Road West - Smethwick,2023-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
721747,Monmouth Road West - Smethwick,2023-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
721747,Monmouth Road West - Smethwick,2023-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
721747,Monmouth Road West - Smethwick,2023-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
721747,Monmouth Road West - Smethwick,2023-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
721747,Monmouth Road West - Smethwick,2023-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
721747,Monmouth Road West - Smethwick,2023-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
721747,Monmouth Road West - Smethwick,2023-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
721747,Monmouth Road West - Smethwick,2023-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
721747,Monmouth Road West - Smethwick,2023-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
721747,Monmouth Road West - Smethwick,2023-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
721747,Monmouth Road West - Smethwick,2023-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
721747,Monmouth Road West - Smethwick,2023-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
721747,Monmouth Road West - Smethwick,2023-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
721747,Monmouth Road West - Smethwick,2023-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
721747,Monmouth Road West - Smethwick,2023-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
721747,Monmouth Road West - Smethwick,2023-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
721747,Monmouth Road West - Smethwick,2023-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
721747,Monmouth Road West - Smethwick,2023-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
721747,Monmouth Road West - Smethwick,2023-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
721747,Monmouth Road West - Smethwick,2023-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
721747,Monmouth Road West - Smethwick,2023-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
721747,Monmouth Road West - Smethwick,2023-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
721747,Monmouth Road West - Smethwick,2023-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
721747,Monmouth Road West - Smethwick,2023-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
721747,Monmouth Road West - Smethwick,2023-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
721747,Monmouth Road West - Smethwick,2023-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
721747,Monmouth Road West - Smethwick,2023-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
721747,Monmouth Road West - Smethwick,2023-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
721747,Monmouth Road West - Smethwick,2023-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
721747,Monmouth Road West - Smethwick,2023-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
721747,Monmouth Road West - Smethwick,2023-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
721747,Monmouth Road West - Smethwick,2023-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
721747,Monmouth Road West - Smethwick,2023-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
721747,Monmouth Road West - Smethwick,2023-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
721747,Monmouth Road West - Smethwick,2023-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
721747,Monmouth Road West - Smethwick,2023-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
721747,Monmouth Road West - Smethwick,2023-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
721747,Monmouth Road West - Smethwick,2023-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
721747,Monmouth Road West - Smethwick,2023-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
721747,Monmouth Road West - Smethwick,2023-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
721747,Monmouth Road West - Smethwick,2023-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
721747,Monmouth Road West - Smethwick,2023-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
721747,Monmouth Road West - Smethwick,2023-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
721747,Monmouth Road West - Smethwick,2023-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
721747,Monmouth Road West - Smethwick,2023-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
721747,Monmouth Road West - Smethwick,2023-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
721747,Monmouth Road West - Smethwick,2023-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
721747,Monmouth Road West - Smethwick,2023-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
721747,Monmouth Road West - Smethwick,2023-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
721747,Monmouth Road West - Smethwick,2023-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
721747,Monmouth Road West - Smethwick,2023-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
721747,Monmouth Road West - Smethwick,2023-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
721747,Monmouth Road West - Smethwick,2023-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
721747,Monmouth Road West - Smethwick,2023-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
721747,Monmouth Road West - Smethwick,2023-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
721747,Monmouth Road West - Smethwick,2023-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
721747,Monmouth Road West - Smethwick,2023-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
721747,Monmouth Road West - Smethwick,2023-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
721747,Monmouth Road West - Smethwick,2023-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
721747,Monmouth Road West - Smethwick,2023-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
721747,Monmouth Road West - Smethwick,2023-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
721747,Monmouth Road West - Smethwick,2023-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
721747,Monmouth Road West - Smethwick,2023-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
721747,Monmouth Road West - Smethwick,2023-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
721747,Monmouth Road West - Smethwick,2023-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
721747,Monmouth Road West - Smethwick,2023-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
721747,Monmouth Road West - Smethwick,2023-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
721747,Monmouth Road West - Smethwick,2023-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
721747,Monmouth Road West - Smethwick,2023-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
721747,Monmouth Road West - Smethwick,2023-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
721747,Monmouth Road West - Smethwick,2023-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
721747,Monmouth Road West - Smethwick,2023-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
721747,Monmouth Road West - Smethwick,2023-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
721747,Monmouth Road West - Smethwick,2023-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
721747,Monmouth Road West - Smethwick,2023-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
721747,Monmouth Road West - Smethwick,2023-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
721747,Monmouth Road West - Smethwick,2023-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
721747,Monmouth Road West - Smethwick,2023-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
721747,Monmouth Road West - Smethwick,2023-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
721747,Monmouth Road West - Smethwick,2023-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
721747,Monmouth Road West - Smethwick,2023-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
721747,Monmouth Road West - Smethwick,2023-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
721747,Monmouth Road West - Smethwick,2023-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
721747,Monmouth Road West - Smethwick,2023-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
721747,Monmouth Road West - Smethwick,2023-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
721747,Monmouth Road West - Smethwick,2023-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
721747,Monmouth Road West - Smethwick,2023-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
721747,Monmouth Road West - Smethwick,2023-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
721747,Monmouth Road West - Smethwick,2023-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
721747,Monmouth Road West - Smethwick,2023-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
721747,Monmouth Road West - Smethwick,2023-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
721747,Monmouth Road West - Smethwick,2023-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
721747,Monmouth Road West - Smethwick,2023-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
721747,Monmouth Road West - Smethwick,2023-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
721747,Monmouth Road West - Smethwick,2023-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
721747,Monmouth Road West - Smethwick,2023-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
721747,Monmouth Road West - Smethwick,2023-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
721747,Monmouth Road West - Smethwick,2023-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
721747,Monmouth Road West - Smethwick,2023-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
721747,Monmouth Road West - Smethwick,2023-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
721747,Monmouth Road West - Smethwick,2023-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
721747,Monmouth Road West - Smethwick,2023-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
721747,Monmouth Road West - Smethwick,2023-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
721747,Monmouth Road West - Smethwick,2023-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
721747,Monmouth Road West - Smethwick,2023-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
721747,Monmouth Road West - Smethwick,2023-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
721747,Monmouth Road West - Smethwick,2023-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
721747,Monmouth Road West - Smethwick,2023-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
721747,Monmouth Road West - Smethwick,2023-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
721747,Monmouth Road West - Smethwick,2023-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
721747,Monmouth Road West - Smethwick,2023-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
721747,Monmouth Road West - Smethwick,2023-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
721747,Monmouth Road West - Smethwick,2023-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
721747,Monmouth Road West - Smethwick,2023-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
721747,Monmouth Road West - Smethwick,2023-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
721747,Monmouth Road West - Smethwick,2023-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
721747,Monmouth Road West - Smethwick,2023-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
721747,Monmouth Road West - Smethwick,2023-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
721747,Monmouth Road West - Smethwick,2023-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
721747,Monmouth Road West - Smethwick,2023-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
721747,Monmouth Road West - Smethwick,2023-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
721747,Monmouth Road West - Smethwick,2023-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
721747,Monmouth Road West - Smethwick,2023-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
721747,Monmouth Road West - Smethwick,2023-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
721747,Monmouth Road West - Smethwick,2023-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
721747,Monmouth Road West - Smethwick,2023-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
721747,Monmouth Road West - Smethwick,2023-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
721747,Monmouth Road West - Smethwick,2023-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
721747,Monmouth Road West - Smethwick,2023-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
721747,Monmouth Road West - Smethwick,2023-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
721747,Monmouth Road West - Smethwick,2023-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
721747,Monmouth Road West - Smethwick,2023-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
721747,Monmouth Road West - Smethwick,2023-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
721747,Monmouth Road West - Smethwick,2023-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
721747,Monmouth Road West - Smethwick,2023-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
721747,Monmouth Road West - Smethwick,2023-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
721747,Monmouth Road West - Smethwick,2023-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
721747,Monmouth Road West - Smethwick,2023-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
721747,Monmouth Road West - Smethwick,2023-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
721747,Monmouth Road West - Smethwick,2023-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
721747,Monmouth Road West - Smethwick,2023-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
721747,Monmouth Road West - Smethwick,2023-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
721747,Monmouth Road West - Smethwick,2023-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
721747,Monmouth Road West - Smethwick,2023-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
721747,Monmouth Road West - Smethwick,2023-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
721747,Monmouth Road West - Smethwick,2023-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
721747,Monmouth Road West - Smethwick,2023-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
721747,Monmouth Road West - Smethwick,2023-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
721747,Monmouth Road West - Smethwick,2023-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
721747,Monmouth Road West - Smethwick,2023-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
721747,Monmouth Road West - Smethwick,2023-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
721747,Monmouth Road West - Smethwick,2023-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
721747,Monmouth Road West - Smethwick,2023-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
721747,Monmouth Road West - Smethwick,2023-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
721747,Monmouth Road West - Smethwick,2023-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
721747,Monmouth Road West - Smethwick,2023-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
721747,Monmouth Road West - Smethwick,2023-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
721747,Monmouth Road West - Smethwick,2023-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
721747,Monmouth Road West - Smethwick,2023-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
721747,Monmouth Road West - Smethwick,2023-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
721747,Monmouth Road West - Smethwick,2023-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
721747,Monmouth Road West - Smethwick,2023-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
721747,Monmouth Road West - Smethwick,2023-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
721747,Monmouth Road West - Smethwick,2023-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
721747,Monmouth Road West - Smethwick,2023-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
721747,Monmouth Road West - Smethwick,2023-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
721747,Monmouth Road West - Smethwick,2023-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
721747,Monmouth Road West - Smethwick,2023-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
721747,Monmouth Road West - Smethwick,2023-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
721747,Monmouth Road West - Smethwick,2023-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
721747,Monmouth Road West - Smethwick,2023-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
721747,Monmouth Road West - Smethwick,2023-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
721747,Monmouth Road West - Smethwick,2023-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
721747,Monmouth Road West - Smethwick,2023-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
721747,Monmouth Road West - Smethwick,2023-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
721747,Monmouth Road West - Smethwick,2023-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
721747,Monmouth Road West - Smethwick,2023-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
721747,Monmouth Road West - Smethwick,2023-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
721747,Monmouth Road West - Smethwick,2023-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
721747,Monmouth Road West - Smethwick,2023-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
721747,Monmouth Road West - Smethwick,2023-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
721747,Monmouth Road West - Smethwick,2023-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
721747,Monmouth Road West - Smethwick,2023-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
721747,Monmouth Road West - Smethwick,2023-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
721747,Monmouth Road West - Smethwick,2023-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
721747,Monmouth Road West - Smethwick,2023-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
721747,Monmouth Road West - Smethwick,2023-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
721747,Monmouth Road West - Smethwick,2023-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
721747,Monmouth Road West - Smethwick,2023-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
721747,Monmouth Road West - Smethwick,2023-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
721747,Monmouth Road West - Smethwick,2023-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
721747,Monmouth Road West - Smethwick,2023-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
721747,Monmouth Road West - Smethwick,2023-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
721747,Monmouth Road West - Smethwick,2023-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
721747,Monmouth Road West - Smethwick,2023-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
721747,Monmouth Road West - Smethwick,2023-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
721747,Monmouth Road West - Smethwick,2023-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
721747,Monmouth Road West - Smethwick,2023-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
721747,Monmouth Road West - Smethwick,2023-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
721747,Monmouth Road West - Smethwick,2023-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
721747,Monmouth Road West - Smethwick,2023-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
721747,Monmouth Road West - Smethwick,2023-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
721747,Monmouth Road West - Smethwick,2023-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
721747,Monmouth Road West - Smethwick,2023-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
721747,Monmouth Road West - Smethwick,2023-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
721747,Monmouth Road West - Smethwick,2023-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
721747,Monmouth Road West - Smethwick,2023-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
721747,Monmouth Road West - Smethwick,2023-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
721747,Monmouth Road West - Smethwick,2023-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
721747,Monmouth Road West - Smethwick,2023-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
721747,Monmouth Road West - Smethwick,2023-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
721747,Monmouth Road West - Smethwick,2023-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
721747,Monmouth Road West - Smethwick,2023-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
721747,Monmouth Road West - Smethwick,2023-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
721747,Monmouth Road West - Smethwick,2023-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
721747,Monmouth Road West - Smethwick,2023-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
721747,Monmouth Road West - Smethwick,2023-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
721747,Monmouth Road West - Smethwick,2023-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
721747,Monmouth Road West - Smethwick,2023-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
721747,Monmouth Road West - Smethwick,2023-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
721747,Monmouth Road West - Smethwick,2023-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
721747,Monmouth Road West - Smethwick,2023-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
721747,Monmouth Road West - Smethwick,2023-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
721747,Monmouth Road West - Smethwick,2023-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
721747,Monmouth Road West - Smethwick,2023-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
721747,Monmouth Road West - Smethwick,2023-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
721747,Monmouth Road West - Smethwick,2023-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
721747,Monmouth Road West - Smethwick,2023-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
721747,Monmouth Road West - Smethwick,2023-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
721747,Monmouth Road West - Smethwick,2023-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
721747,Monmouth Road West - Smethwick,2023-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
721747,Monmouth Road West - Smethwick,2023-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
721747,Monmouth Road West - Smethwick,2023-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
721747,Monmouth Road West - Smethwick,2023-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
721747,Monmouth Road West - Smethwick,2023-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
721747,Monmouth Road West - Smethwick,2023-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
721747,Monmouth Road West - Smethwick,2023-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
721747,Monmouth Road West - Smethwick,2023-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
721747,Monmouth Road West - Smethwick,2023-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
721747,Monmouth Road West - Smethwick,2023-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
721747,Monmouth Road West - Smethwick,2023-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
721747,Monmouth Road West - Smethwick,2023-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
721747,Monmouth Road West - Smethwick,2023-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
721747,Monmouth Road West - Smethwick,2023-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
721747,Monmouth Road West - Smethwick,2023-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
721747,Monmouth Road West - Smethwick,2023-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
721747,Monmouth Road West - Smethwick,2023-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
721747,Monmouth Road West - Smethwick,2023-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
721747,Monmouth Road West - Smethwick,2023-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
721747,Monmouth Road West - Smethwick,2023-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
721747,Monmouth Road West - Smethwick,2023-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
721747,Monmouth Road West - Smethwick,2023-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
721747,Monmouth Road West - Smethwick,2023-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
721747,Monmouth Road West - Smethwick,2023-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
721747,Monmouth Road West - Smethwick,2023-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
721747,Monmouth Road West - Smethwick,2023-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
721747,Monmouth Road West - Smethwick,2023-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
721747,Monmouth Road West - Smethwick,2023-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
721747,Monmouth Road West - Smethwick,2023-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
721747,Monmouth Road West - Smethwick,2023-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
721747,Monmouth Road West - Smethwick,2023-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
721747,Monmouth Road West - Smethwick,2023-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
721747,Monmouth Road West - Smethwick,2023-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
721747,Monmouth Road West - Smethwick,2023-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
721747,Monmouth Road West - Smethwick,2023-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
721747,Monmouth Road West - Smethwick,2023-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
721747,Monmouth Road West - Smethwick,2023-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
721747,Monmouth Road West - Smethwick,2023-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
721747,Monmouth Road West - Smethwick,2023-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
721747,Monmouth Road West - Smethwick,2023-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
721747,Monmouth Road West - Smethwick,2023-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
721747,Monmouth Road West - Smethwick,2023-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
721747,Monmouth Road West - Smethwick,2023-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
721747,Monmouth Road West - Smethwick,2023-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
721747,Monmouth Road West - Smethwick,2023-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
721747,Monmouth Road West - Smethwick,2023-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
721747,Monmouth Road West - Smethwick,2023-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
721747,Monmouth Road West - Smethwick,2023-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
721747,Monmouth Road West - Smethwick,2023-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
721747,Monmouth Road West - Smethwick,2023-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
721747,Monmouth Road West - Smethwick,2023-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
721747,Monmouth Road West - Smethwick,2023-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
721747,Monmouth Road West - Smethwick,2023-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
721747,Monmouth Road West - Smethwick,2023-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
721747,Monmouth Road West - Smethwick,2023-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
721747,Monmouth Road West - Smethwick,2023-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
721747,Monmouth Road West - Smethwick,2023-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
721747,Monmouth Road West - Smethwick,2023-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
721747,Monmouth Road West - Smethwick,2023-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
721747,Monmouth Road West - Smethwick,2023-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
721747,Monmouth Road West - Smethwick,2023-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
721747,Monmouth Road West - Smethwick,2023-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
721747,Monmouth Road West - Smethwick,2023-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
721747,Monmouth Road West - Smethwick,2023-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
721747,Monmouth Road West - Smethwick,2023-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
721747,Monmouth Road West - Smethwick,2023-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
721747,Monmouth Road West - Smethwick,2023-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
721747,Monmouth Road West - Smethwick,2023-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
721747,Monmouth Road West - Smethwick,2023-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
721747,Monmouth Road West - Smethwick,2023-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
721747,Monmouth Road West - Smethwick,2023-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
721747,Monmouth Road West - Smethwick,2023-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
721747,Monmouth Road West - Smethwick,2023-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
721747,Monmouth Road West - Smethwick,2023-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
721747,Monmouth Road West - Smethwick,2023-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
721747,Monmouth Road West - Smethwick,2023-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
721747,Monmouth Road West - Smethwick,2023-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
721747,Monmouth Road West - Smethwick,2023-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
721747,Monmouth Road West - Smethwick,2023-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
721747,Monmouth Road West - Smethwick,2023-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
721747,Monmouth Road West - Smethwick,2023-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
721747,Monmouth Road West - Smethwick,2023-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
721747,Monmouth Road West - Smethwick,2023-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
721747,Monmouth Road West - Smethwick,2023-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
721747,Monmouth Road West - Smethwick,2023-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
721747,Monmouth Road West - Smethwick,2023-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
721747,Monmouth Road West - Smethwick,2023-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
721747,Monmouth Road West - Smethwick,2023-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
721747,Monmouth Road West - Smethwick,2023-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
721747,Monmouth Road West - Smethwick,2023-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
