Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
721747,Monmouth Road West - Smethwick,2023-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
721747,Monmouth Road West - Smethwick,2023-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
721747,Monmouth Road West - Smethwick,2023-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
721747,Monmouth Road West - Smethwick,2023-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
721747,Monmouth Road West - Smethwick,2023-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
721747,Monmouth Road West - Smethwick,2023-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
721747,Monmouth Road West - Smethwick,2023-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
721747,Monmouth Road West - Smethwick,2023-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
721747,Monmouth Road West - Smethwick,2023-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
721747,Monmouth Road West - Smethwick,2023-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
721747,Monmouth Road West - Smethwick,2023-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
721747,Monmouth Road West - Smethwick,2023-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
721747,Monmouth Road West - Smethwick,2023-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
721747,Monmouth Road West - Smethwick,2023-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
721747,Monmouth Road West - Smethwick,2023-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
721747,Monmouth Road West - Smethwick,2023-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
721747,Monmouth Road West - Smethwick,2023-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
721747,Monmouth Road West - Smethwick,2023-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
721747,Monmouth Road West - Smethwick,2023-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
721747,Monmouth Road West - Smethwick,2023-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
721747,Monmouth Road West - Smethwick,2023-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
721747,Monmouth Road West - Smethwick,2023-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
721747,Monmouth Road West - Smethwick,2023-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
721747,Monmouth Road West - Smethwick,2023-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
721747,Monmouth Road West - Smethwick,2023-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
721747,Monmouth Road West - Smethwick,2023-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
721747,Monmouth Road West - Smethwick,2023-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
721747,Monmouth Road West - Smethwick,2023-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
721747,Monmouth Road West - Smethwick,2023-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
721747,Monmouth Road West - Smethwick,2023-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
721747,Monmouth Road West - Smethwick,2023-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
721747,Monmouth Road West - Smethwick,2023-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
721747,Monmouth Road West - Smethwick,2023-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
721747,Monmouth Road West - Smethwick,2023-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
721747,Monmouth Road West - Smethwick,2023-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
721747,Monmouth Road West - Smethwick,2023-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
721747,Monmouth Road West - Smethwick,2023-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
721747,Monmouth Road West - Smethwick,2023-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
721747,Monmouth Road West - Smethwick,2023-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
721747,Monmouth Road West - Smethwick,2023-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
721747,Monmouth Road West - Smethwick,2023-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
721747,Monmouth Road West - Smethwick,2023-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
721747,Monmouth Road West - Smethwick,2023-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
721747,Monmouth Road West - Smethwick,2023-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
721747,Monmouth Road West - Smethwick,2023-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
721747,Monmouth Road West - Smethwick,2023-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
721747,Monmouth Road West - Smethwick,2023-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
721747,Monmouth Road West - Smethwick,2023-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
721747,Monmouth Road West - Smethwick,2023-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
721747,Monmouth Road West - Smethwick,2023-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
721747,Monmouth Road West - Smethwick,2023-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
721747,Monmouth Road West - Smethwick,2023-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
721747,Monmouth Road West - Smethwick,2023-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
721747,Monmouth Road West - Smethwick,2023-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
721747,Monmouth Road West - Smethwick,2023-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
721747,Monmouth Road West - Smethwick,2023-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
721747,Monmouth Road West - Smethwick,2023-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
721747,Monmouth Road West - Smethwick,2023-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
721747,Monmouth Road West - Smethwick,2023-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
721747,Monmouth Road West - Smethwick,2023-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
721747,Monmouth Road West - Smethwick,2023-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
721747,Monmouth Road West - Smethwick,2023-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
721747,Monmouth Road West - Smethwick,2023-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
721747,Monmouth Road West - Smethwick,2023-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
721747,Monmouth Road West - Smethwick,2023-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
721747,Monmouth Road West - Smethwick,2023-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
721747,Monmouth Road West - Smethwick,2023-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
721747,Monmouth Road West - Smethwick,2023-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
721747,Monmouth Road West - Smethwick,2023-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
721747,Monmouth Road West - Smethwick,2023-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
721747,Monmouth Road West - Smethwick,2023-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
721747,Monmouth Road West - Smethwick,2023-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
721747,Monmouth Road West - Smethwick,2023-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
721747,Monmouth Road West - Smethwick,2023-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
721747,Monmouth Road West - Smethwick,2023-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
721747,Monmouth Road West - Smethwick,2023-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
721747,Monmouth Road West - Smethwick,2023-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
721747,Monmouth Road West - Smethwick,2023-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
721747,Monmouth Road West - Smethwick,2023-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
721747,Monmouth Road West - Smethwick,2023-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
721747,Monmouth Road West - Smethwick,2023-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
721747,Monmouth Road West - Smethwick,2023-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
721747,Monmouth Road West - Smethwick,2023-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
721747,Monmouth Road West - Smethwick,2023-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
721747,Monmouth Road West - Smethwick,2023-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
721747,Monmouth Road West - Smethwick,2023-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
721747,Monmouth Road West - Smethwick,2023-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
721747,Monmouth Road West - Smethwick,2023-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
721747,Monmouth Road West - Smethwick,2023-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
721747,Monmouth Road West - Smethwick,2023-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
721747,Monmouth Road West - Smethwick,2023-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
721747,Monmouth Road West - Smethwick,2023-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
721747,Monmouth Road West - Smethwick,2023-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
721747,Monmouth Road West - Smethwick,2023-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
721747,Monmouth Road West - Smethwick,2023-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
721747,Monmouth Road West - Smethwick,2023-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
721747,Monmouth Road West - Smethwick,2023-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
721747,Monmouth Road West - Smethwick,2023-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
721747,Monmouth Road West - Smethwick,2023-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
721747,Monmouth Road West - Smethwick,2023-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
721747,Monmouth Road West - Smethwick,2023-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
721747,Monmouth Road West - Smethwick,2023-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
721747,Monmouth Road West - Smethwick,2023-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
721747,Monmouth Road West - Smethwick,2023-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
721747,Monmouth Road West - Smethwick,2023-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
721747,Monmouth Road West - Smethwick,2023-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
721747,Monmouth Road West - Smethwick,2023-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
721747,Monmouth Road West - Smethwick,2023-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
721747,Monmouth Road West - Smethwick,2023-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
721747,Monmouth Road West - Smethwick,2023-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
721747,Monmouth Road West - Smethwick,2023-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
721747,Monmouth Road West - Smethwick,2023-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
721747,Monmouth Road West - Smethwick,2023-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
721747,Monmouth Road West - Smethwick,2023-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
721747,Monmouth Road West - Smethwick,2023-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
721747,Monmouth Road West - Smethwick,2023-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
721747,Monmouth Road West - Smethwick,2023-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
721747,Monmouth Road West - Smethwick,2023-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
721747,Monmouth Road West - Smethwick,2023-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
721747,Monmouth Road West - Smethwick,2023-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
721747,Monmouth Road West - Smethwick,2023-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
721747,Monmouth Road West - Smethwick,2023-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
721747,Monmouth Road West - Smethwick,2023-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
721747,Monmouth Road West - Smethwick,2023-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
721747,Monmouth Road West - Smethwick,2023-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
721747,Monmouth Road West - Smethwick,2023-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
721747,Monmouth Road West - Smethwick,2023-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
721747,Monmouth Road West - Smethwick,2023-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
721747,Monmouth Road West - Smethwick,2023-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
721747,Monmouth Road West - Smethwick,2023-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
721747,Monmouth Road West - Smethwick,2023-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
721747,Monmouth Road West - Smethwick,2023-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
721747,Monmouth Road West - Smethwick,2023-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
721747,Monmouth Road West - Smethwick,2023-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
721747,Monmouth Road West - Smethwick,2023-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
721747,Monmouth Road West - Smethwick,2023-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
721747,Monmouth Road West - Smethwick,2023-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
721747,Monmouth Road West - Smethwick,2023-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
721747,Monmouth Road West - Smethwick,2023-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
721747,Monmouth Road West - Smethwick,2023-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
721747,Monmouth Road West - Smethwick,2023-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
721747,Monmouth Road West - Smethwick,2023-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
721747,Monmouth Road West - Smethwick,2023-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
721747,Monmouth Road West - Smethwick,2023-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
721747,Monmouth Road West - Smethwick,2023-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
721747,Monmouth Road West - Smethwick,2023-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
721747,Monmouth Road West - Smethwick,2023-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
721747,Monmouth Road West - Smethwick,2023-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
721747,Monmouth Road West - Smethwick,2023-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
721747,Monmouth Road West - Smethwick,2023-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
721747,Monmouth Road West - Smethwick,2023-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
721747,Monmouth Road West - Smethwick,2023-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
721747,Monmouth Road West - Smethwick,2023-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
721747,Monmouth Road West - Smethwick,2023-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
721747,Monmouth Road West - Smethwick,2023-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
721747,Monmouth Road West - Smethwick,2023-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
721747,Monmouth Road West - Smethwick,2023-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
721747,Monmouth Road West - Smethwick,2023-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
721747,Monmouth Road West - Smethwick,2023-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
721747,Monmouth Road West - Smethwick,2023-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
721747,Monmouth Road West - Smethwick,2023-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
721747,Monmouth Road West - Smethwick,2023-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
721747,Monmouth Road West - Smethwick,2023-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
721747,Monmouth Road West - Smethwick,2023-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
721747,Monmouth Road West - Smethwick,2023-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
721747,Monmouth Road West - Smethwick,2023-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
721747,Monmouth Road West - Smethwick,2023-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
721747,Monmouth Road West - Smethwick,2023-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
721747,Monmouth Road West - Smethwick,2023-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
721747,Monmouth Road West - Smethwick,2023-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
721747,Monmouth Road West - Smethwick,2023-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
721747,Monmouth Road West - Smethwick,2023-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
721747,Monmouth Road West - Smethwick,2023-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
721747,Monmouth Road West - Smethwick,2023-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
721747,Monmouth Road West - Smethwick,2023-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
721747,Monmouth Road West - Smethwick,2023-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
721747,Monmouth Road West - Smethwick,2023-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
721747,Monmouth Road West - Smethwick,2023-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
721747,Monmouth Road West - Smethwick,2023-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
721747,Monmouth Road West - Smethwick,2023-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
721747,Monmouth Road West - Smethwick,2023-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
721747,Monmouth Road West - Smethwick,2023-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
721747,Monmouth Road West - Smethwick,2023-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
721747,Monmouth Road West - Smethwick,2023-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
721747,Monmouth Road West - Smethwick,2023-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
721747,Monmouth Road West - Smethwick,2023-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
721747,Monmouth Road West - Smethwick,2023-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
721747,Monmouth Road West - Smethwick,2023-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
721747,Monmouth Road West - Smethwick,2023-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
721747,Monmouth Road West - Smethwick,2023-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
721747,Monmouth Road West - Smethwick,2023-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
721747,Monmouth Road West - Smethwick,2023-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
721747,Monmouth Road West - Smethwick,2023-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
721747,Monmouth Road West - Smethwick,2023-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
721747,Monmouth Road West - Smethwick,2023-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
721747,Monmouth Road West - Smethwick,2023-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
721747,Monmouth Road West - Smethwick,2023-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
721747,Monmouth Road West - Smethwick,2023-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
721747,Monmouth Road West - Smethwick,2023-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
721747,Monmouth Road West - Smethwick,2023-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
721747,Monmouth Road West - Smethwick,2023-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
721747,Monmouth Road West - Smethwick,2023-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
721747,Monmouth Road West - Smethwick,2023-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
721747,Monmouth Road West - Smethwick,2023-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
721747,Monmouth Road West - Smethwick,2023-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
721747,Monmouth Road West - Smethwick,2023-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
721747,Monmouth Road West - Smethwick,2023-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
721747,Monmouth Road West - Smethwick,2023-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
721747,Monmouth Road West - Smethwick,2023-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
721747,Monmouth Road West - Smethwick,2023-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
721747,Monmouth Road West - Smethwick,2023-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
721747,Monmouth Road West - Smethwick,2023-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
721747,Monmouth Road West - Smethwick,2023-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
721747,Monmouth Road West - Smethwick,2023-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
721747,Monmouth Road West - Smethwick,2023-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
721747,Monmouth Road West - Smethwick,2023-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
721747,Monmouth Road West - Smethwick,2023-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
721747,Monmouth Road West - Smethwick,2023-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
721747,Monmouth Road West - Smethwick,2023-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
721747,Monmouth Road West - Smethwick,2023-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
721747,Monmouth Road West - Smethwick,2023-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
721747,Monmouth Road West - Smethwick,2023-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
721747,Monmouth Road West - Smethwick,2023-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
721747,Monmouth Road West - Smethwick,2023-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
721747,Monmouth Road West - Smethwick,2023-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
721747,Monmouth Road West - Smethwick,2023-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
721747,Monmouth Road West - Smethwick,2023-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
721747,Monmouth Road West - Smethwick,2023-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
721747,Monmouth Road West - Smethwick,2023-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
721747,Monmouth Road West - Smethwick,2023-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
721747,Monmouth Road West - Smethwick,2023-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
721747,Monmouth Road West - Smethwick,2023-01-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
721747,Monmouth Road West - Smethwick,2023-01-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
721747,Monmouth Road West - Smethwick,2023-01-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
721747,Monmouth Road West - Smethwick,2023-01-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
721747,Monmouth Road West - Smethwick,2023-01-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
721747,Monmouth Road West - Smethwick,2023-01-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
721747,Monmouth Road West - Smethwick,2023-01-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
721747,Monmouth Road West - Smethwick,2023-01-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
721747,Monmouth Road West - Smethwick,2023-01-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
721747,Monmouth Road West - Smethwick,2023-01-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
721747,Monmouth Road West - Smethwick,2023-01-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
721747,Monmouth Road West - Smethwick,2023-01-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
721747,Monmouth Road West - Smethwick,2023-01-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
721747,Monmouth Road West - Smethwick,2023-01-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
721747,Monmouth Road West - Smethwick,2023-01-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
721747,Monmouth Road West - Smethwick,2023-01-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
721747,Monmouth Road West - Smethwick,2023-01-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
721747,Monmouth Road West - Smethwick,2023-01-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
721747,Monmouth Road West - Smethwick,2023-01-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
721747,Monmouth Road West - Smethwick,2023-01-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
721747,Monmouth Road West - Smethwick,2023-01-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
721747,Monmouth Road West - Smethwick,2023-01-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
721747,Monmouth Road West - Smethwick,2023-01-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
721747,Monmouth Road West - Smethwick,2023-01-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
721747,Monmouth Road West - Smethwick,2023-01-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
721747,Monmouth Road West - Smethwick,2023-01-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
721747,Monmouth Road West - Smethwick,2023-01-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
721747,Monmouth Road West - Smethwick,2023-01-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
721747,Monmouth Road West - Smethwick,2023-01-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
721747,Monmouth Road West - Smethwick,2023-01-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
721747,Monmouth Road West - Smethwick,2023-01-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
721747,Monmouth Road West - Smethwick,2023-01-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
721747,Monmouth Road West - Smethwick,2023-01-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
721747,Monmouth Road West - Smethwick,2023-01-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
721747,Monmouth Road West - Smethwick,2023-01-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
721747,Monmouth Road West - Smethwick,2023-01-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
721747,Monmouth Road West - Smethwick,2023-01-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
721747,Monmouth Road West - Smethwick,2023-01-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
721747,Monmouth Road West - Smethwick,2023-01-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
721747,Monmouth Road West - Smethwick,2023-01-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
721747,Monmouth Road West - Smethwick,2023-01-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
721747,Monmouth Road West - Smethwick,2023-01-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
721747,Monmouth Road West - Smethwick,2023-01-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
721747,Monmouth Road West - Smethwick,2023-01-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
721747,Monmouth Road West - Smethwick,2023-01-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
721747,Monmouth Road West - Smethwick,2023-01-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
721747,Monmouth Road West - Smethwick,2023-01-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
721747,Monmouth Road West - Smethwick,2023-01-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
721747,Monmouth Road West - Smethwick,2023-01-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
721747,Monmouth Road West - Smethwick,2023-01-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
721747,Monmouth Road West - Smethwick,2023-01-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
721747,Monmouth Road West - Smethwick,2023-01-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
721747,Monmouth Road West - Smethwick,2023-01-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
721747,Monmouth Road West - Smethwick,2023-01-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
721747,Monmouth Road West - Smethwick,2023-01-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
721747,Monmouth Road West - Smethwick,2023-01-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
721747,Monmouth Road West - Smethwick,2023-01-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
721747,Monmouth Road West - Smethwick,2023-01-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
721747,Monmouth Road West - Smethwick,2023-01-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
721747,Monmouth Road West - Smethwick,2023-01-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
721747,Monmouth Road West - Smethwick,2023-01-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
721747,Monmouth Road West - Smethwick,2023-01-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
721747,Monmouth Road West - Smethwick,2023-01-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
721747,Monmouth Road West - Smethwick,2023-01-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
721747,Monmouth Road West - Smethwick,2023-01-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
721747,Monmouth Road West - Smethwick,2023-01-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
721747,Monmouth Road West - Smethwick,2023-01-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
721747,Monmouth Road West - Smethwick,2023-01-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
721747,Monmouth Road West - Smethwick,2023-01-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
721747,Monmouth Road West - Smethwick,2023-01-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
721747,Monmouth Road West - Smethwick,2023-01-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
721747,Monmouth Road West - Smethwick,2023-01-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
721747,Monmouth Road West - Smethwick,2023-01-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
721747,Monmouth Road West - Smethwick,2023-01-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
721747,Monmouth Road West - Smethwick,2023-01-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
721747,Monmouth Road West - Smethwick,2023-01-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
721747,Monmouth Road West - Smethwick,2023-01-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
721747,Monmouth Road West - Smethwick,2023-01-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
721747,Monmouth Road West - Smethwick,2023-01-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
721747,Monmouth Road West - Smethwick,2023-01-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
721747,Monmouth Road West - Smethwick,2023-01-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
721747,Monmouth Road West - Smethwick,2023-01-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
721747,Monmouth Road West - Smethwick,2023-01-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
721747,Monmouth Road West - Smethwick,2023-01-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
721747,Monmouth Road West - Smethwick,2023-01-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
721747,Monmouth Road West - Smethwick,2023-01-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
721747,Monmouth Road West - Smethwick,2023-01-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
721747,Monmouth Road West - Smethwick,2023-01-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
721747,Monmouth Road West - Smethwick,2023-01-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
721747,Monmouth Road West - Smethwick,2023-01-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
721747,Monmouth Road West - Smethwick,2023-01-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
721747,Monmouth Road West - Smethwick,2023-01-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
721747,Monmouth Road West - Smethwick,2023-01-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
721747,Monmouth Road West - Smethwick,2023-01-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
721747,Monmouth Road West - Smethwick,2023-01-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
721747,Monmouth Road West - Smethwick,2023-01-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
721747,Monmouth Road West - Smethwick,2023-01-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
721747,Monmouth Road West - Smethwick,2023-01-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
721747,Monmouth Road West - Smethwick,2023-01-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
721747,Monmouth Road West - Smethwick,2023-01-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
721747,Monmouth Road West - Smethwick,2023-01-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
721747,Monmouth Road West - Smethwick,2023-01-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
721747,Monmouth Road West - Smethwick,2023-01-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
721747,Monmouth Road West - Smethwick,2023-01-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
721747,Monmouth Road West - Smethwick,2023-01-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
721747,Monmouth Road West - Smethwick,2023-01-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
721747,Monmouth Road West - Smethwick,2023-01-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
721747,Monmouth Road West - Smethwick,2023-01-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
721747,Monmouth Road West - Smethwick,2023-01-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
721747,Monmouth Road West - Smethwick,2023-01-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
721747,Monmouth Road West - Smethwick,2023-01-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
721747,Monmouth Road West - Smethwick,2023-01-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
721747,Monmouth Road West - Smethwick,2023-01-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
721747,Monmouth Road West - Smethwick,2023-01-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
721747,Monmouth Road West - Smethwick,2023-01-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
721747,Monmouth Road West - Smethwick,2023-01-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
721747,Monmouth Road West - Smethwick,2023-01-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
721747,Monmouth Road West - Smethwick,2023-01-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
721747,Monmouth Road West - Smethwick,2023-01-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
721747,Monmouth Road West - Smethwick,2023-01-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
721747,Monmouth Road West - Smethwick,2023-01-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
721747,Monmouth Road West - Smethwick,2023-01-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
721747,Monmouth Road West - Smethwick,2023-01-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
721747,Monmouth Road West - Smethwick,2023-01-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
721747,Monmouth Road West - Smethwick,2023-01-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
721747,Monmouth Road West - Smethwick,2023-01-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
721747,Monmouth Road West - Smethwick,2023-01-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
721747,Monmouth Road West - Smethwick,2023-01-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
721747,Monmouth Road West - Smethwick,2023-01-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
721747,Monmouth Road West - Smethwick,2023-01-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
721747,Monmouth Road West - Smethwick,2023-01-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
721747,Monmouth Road West - Smethwick,2023-01-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
721747,Monmouth Road West - Smethwick,2023-01-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
721747,Monmouth Road West - Smethwick,2023-01-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
721747,Monmouth Road West - Smethwick,2023-01-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
721747,Monmouth Road West - Smethwick,2023-01-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
721747,Monmouth Road West - Smethwick,2023-01-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
721747,Monmouth Road West - Smethwick,2023-01-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
721747,Monmouth Road West - Smethwick,2023-01-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
721747,Monmouth Road West - Smethwick,2023-01-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
721747,Monmouth Road West - Smethwick,2023-01-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
721747,Monmouth Road West - Smethwick,2023-01-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
721747,Monmouth Road West - Smethwick,2023-01-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
721747,Monmouth Road West - Smethwick,2023-01-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
721747,Monmouth Road West - Smethwick,2023-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
721747,Monmouth Road West - Smethwick,2023-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
721747,Monmouth Road West - Smethwick,2023-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
721747,Monmouth Road West - Smethwick,2023-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
721747,Monmouth Road West - Smethwick,2023-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
721747,Monmouth Road West - Smethwick,2023-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
721747,Monmouth Road West - Smethwick,2023-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
721747,Monmouth Road West - Smethwick,2023-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
721747,Monmouth Road West - Smethwick,2023-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
721747,Monmouth Road West - Smethwick,2023-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
721747,Monmouth Road West - Smethwick,2023-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
721747,Monmouth Road West - Smethwick,2023-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
721747,Monmouth Road West - Smethwick,2023-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
721747,Monmouth Road West - Smethwick,2023-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
721747,Monmouth Road West - Smethwick,2023-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
721747,Monmouth Road West - Smethwick,2023-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
721747,Monmouth Road West - Smethwick,2023-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
721747,Monmouth Road West - Smethwick,2023-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
721747,Monmouth Road West - Smethwick,2023-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
721747,Monmouth Road West - Smethwick,2023-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
721747,Monmouth Road West - Smethwick,2023-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
721747,Monmouth Road West - Smethwick,2023-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
721747,Monmouth Road West - Smethwick,2023-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
721747,Monmouth Road West - Smethwick,2023-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
721747,Monmouth Road West - Smethwick,2023-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
721747,Monmouth Road West - Smethwick,2023-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
721747,Monmouth Road West - Smethwick,2023-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
721747,Monmouth Road West - Smethwick,2023-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
721747,Monmouth Road West - Smethwick,2023-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
721747,Monmouth Road West - Smethwick,2023-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
721747,Monmouth Road West - Smethwick,2023-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
721747,Monmouth Road West - Smethwick,2023-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
721747,Monmouth Road West - Smethwick,2023-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
721747,Monmouth Road West - Smethwick,2023-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
721747,Monmouth Road West - Smethwick,2023-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
721747,Monmouth Road West - Smethwick,2023-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
721747,Monmouth Road West - Smethwick,2023-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
721747,Monmouth Road West - Smethwick,2023-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
721747,Monmouth Road West - Smethwick,2023-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
721747,Monmouth Road West - Smethwick,2023-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
721747,Monmouth Road West - Smethwick,2023-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
721747,Monmouth Road West - Smethwick,2023-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
721747,Monmouth Road West - Smethwick,2023-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
721747,Monmouth Road West - Smethwick,2023-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
721747,Monmouth Road West - Smethwick,2023-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
721747,Monmouth Road West - Smethwick,2023-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
721747,Monmouth Road West - Smethwick,2023-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
721747,Monmouth Road West - Smethwick,2023-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
721747,Monmouth Road West - Smethwick,2023-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
721747,Monmouth Road West - Smethwick,2023-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
721747,Monmouth Road West - Smethwick,2023-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
721747,Monmouth Road West - Smethwick,2023-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
721747,Monmouth Road West - Smethwick,2023-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
721747,Monmouth Road West - Smethwick,2023-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
721747,Monmouth Road West - Smethwick,2023-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
721747,Monmouth Road West - Smethwick,2023-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
721747,Monmouth Road West - Smethwick,2023-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
721747,Monmouth Road West - Smethwick,2023-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
721747,Monmouth Road West - Smethwick,2023-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
721747,Monmouth Road West - Smethwick,2023-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
721747,Monmouth Road West - Smethwick,2023-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
721747,Monmouth Road West - Smethwick,2023-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
721747,Monmouth Road West - Smethwick,2023-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
721747,Monmouth Road West - Smethwick,2023-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
721747,Monmouth Road West - Smethwick,2023-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
721747,Monmouth Road West - Smethwick,2023-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
721747,Monmouth Road West - Smethwick,2023-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
721747,Monmouth Road West - Smethwick,2023-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
721747,Monmouth Road West - Smethwick,2023-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
721747,Monmouth Road West - Smethwick,2023-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
721747,Monmouth Road West - Smethwick,2023-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
721747,Monmouth Road West - Smethwick,2023-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
721747,Monmouth Road West - Smethwick,2023-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
721747,Monmouth Road West - Smethwick,2023-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
721747,Monmouth Road West - Smethwick,2023-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
721747,Monmouth Road West - Smethwick,2023-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
721747,Monmouth Road West - Smethwick,2023-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
721747,Monmouth Road West - Smethwick,2023-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
721747,Monmouth Road West - Smethwick,2023-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
721747,Monmouth Road West - Smethwick,2023-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
721747,Monmouth Road West - Smethwick,2023-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
721747,Monmouth Road West - Smethwick,2023-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
721747,Monmouth Road West - Smethwick,2023-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
721747,Monmouth Road West - Smethwick,2023-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
721747,Monmouth Road West - Smethwick,2023-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
721747,Monmouth Road West - Smethwick,2023-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
721747,Monmouth Road West - Smethwick,2023-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
721747,Monmouth Road West - Smethwick,2023-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
721747,Monmouth Road West - Smethwick,2023-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
721747,Monmouth Road West - Smethwick,2023-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
