Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
721747,Monmouth Road West - Smethwick,2023-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
721747,Monmouth Road West - Smethwick,2023-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
721747,Monmouth Road West - Smethwick,2023-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
721747,Monmouth Road West - Smethwick,2023-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
721747,Monmouth Road West - Smethwick,2023-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
721747,Monmouth Road West - Smethwick,2023-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
721747,Monmouth Road West - Smethwick,2023-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
721747,Monmouth Road West - Smethwick,2023-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
721747,Monmouth Road West - Smethwick,2023-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
721747,Monmouth Road West - Smethwick,2023-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
721747,Monmouth Road West - Smethwick,2023-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
721747,Monmouth Road West - Smethwick,2023-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
721747,Monmouth Road West - Smethwick,2023-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
721747,Monmouth Road West - Smethwick,2023-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
721747,Monmouth Road West - Smethwick,2023-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
721747,Monmouth Road West - Smethwick,2023-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
721747,Monmouth Road West - Smethwick,2023-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
721747,Monmouth Road West - Smethwick,2023-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
721747,Monmouth Road West - Smethwick,2023-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
721747,Monmouth Road West - Smethwick,2023-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
721747,Monmouth Road West - Smethwick,2023-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
721747,Monmouth Road West - Smethwick,2023-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
721747,Monmouth Road West - Smethwick,2023-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
721747,Monmouth Road West - Smethwick,2023-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
721747,Monmouth Road West - Smethwick,2023-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
721747,Monmouth Road West - Smethwick,2023-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
721747,Monmouth Road West - Smethwick,2023-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
721747,Monmouth Road West - Smethwick,2023-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
721747,Monmouth Road West - Smethwick,2023-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
721747,Monmouth Road West - Smethwick,2023-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
721747,Monmouth Road West - Smethwick,2023-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
721747,Monmouth Road West - Smethwick,2023-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
721747,Monmouth Road West - Smethwick,2023-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
721747,Monmouth Road West - Smethwick,2023-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
721747,Monmouth Road West - Smethwick,2023-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
721747,Monmouth Road West - Smethwick,2023-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
721747,Monmouth Road West - Smethwick,2023-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
721747,Monmouth Road West - Smethwick,2023-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
721747,Monmouth Road West - Smethwick,2023-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
721747,Monmouth Road West - Smethwick,2023-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
721747,Monmouth Road West - Smethwick,2023-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
721747,Monmouth Road West - Smethwick,2023-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
721747,Monmouth Road West - Smethwick,2023-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
721747,Monmouth Road West - Smethwick,2023-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
721747,Monmouth Road West - Smethwick,2023-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
721747,Monmouth Road West - Smethwick,2023-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
721747,Monmouth Road West - Smethwick,2023-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
721747,Monmouth Road West - Smethwick,2023-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
721747,Monmouth Road West - Smethwick,2023-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
721747,Monmouth Road West - Smethwick,2023-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
721747,Monmouth Road West - Smethwick,2023-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
721747,Monmouth Road West - Smethwick,2023-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
721747,Monmouth Road West - Smethwick,2023-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
721747,Monmouth Road West - Smethwick,2023-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
721747,Monmouth Road West - Smethwick,2023-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
721747,Monmouth Road West - Smethwick,2023-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
721747,Monmouth Road West - Smethwick,2023-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
721747,Monmouth Road West - Smethwick,2023-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
721747,Monmouth Road West - Smethwick,2023-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
721747,Monmouth Road West - Smethwick,2023-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
721747,Monmouth Road West - Smethwick,2023-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
721747,Monmouth Road West - Smethwick,2023-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
721747,Monmouth Road West - Smethwick,2023-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
721747,Monmouth Road West - Smethwick,2023-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
721747,Monmouth Road West - Smethwick,2023-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
721747,Monmouth Road West - Smethwick,2023-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
721747,Monmouth Road West - Smethwick,2023-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
721747,Monmouth Road West - Smethwick,2023-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
721747,Monmouth Road West - Smethwick,2023-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
721747,Monmouth Road West - Smethwick,2023-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
721747,Monmouth Road West - Smethwick,2023-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
721747,Monmouth Road West - Smethwick,2023-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
721747,Monmouth Road West - Smethwick,2023-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
721747,Monmouth Road West - Smethwick,2023-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
721747,Monmouth Road West - Smethwick,2023-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
721747,Monmouth Road West - Smethwick,2023-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
721747,Monmouth Road West - Smethwick,2023-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
721747,Monmouth Road West - Smethwick,2023-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
721747,Monmouth Road West - Smethwick,2023-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
721747,Monmouth Road West - Smethwick,2023-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
721747,Monmouth Road West - Smethwick,2023-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
721747,Monmouth Road West - Smethwick,2023-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
721747,Monmouth Road West - Smethwick,2023-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
721747,Monmouth Road West - Smethwick,2023-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
721747,Monmouth Road West - Smethwick,2023-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
721747,Monmouth Road West - Smethwick,2023-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
721747,Monmouth Road West - Smethwick,2023-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
721747,Monmouth Road West - Smethwick,2023-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
721747,Monmouth Road West - Smethwick,2023-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
721747,Monmouth Road West - Smethwick,2023-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
721747,Monmouth Road West - Smethwick,2023-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
721747,Monmouth Road West - Smethwick,2023-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
721747,Monmouth Road West - Smethwick,2023-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
721747,Monmouth Road West - Smethwick,2023-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
721747,Monmouth Road West - Smethwick,2023-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
721747,Monmouth Road West - Smethwick,2023-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
721747,Monmouth Road West - Smethwick,2023-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
721747,Monmouth Road West - Smethwick,2023-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
721747,Monmouth Road West - Smethwick,2023-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
721747,Monmouth Road West - Smethwick,2023-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
721747,Monmouth Road West - Smethwick,2023-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
721747,Monmouth Road West - Smethwick,2023-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
721747,Monmouth Road West - Smethwick,2023-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
721747,Monmouth Road West - Smethwick,2023-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
721747,Monmouth Road West - Smethwick,2023-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
721747,Monmouth Road West - Smethwick,2023-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
721747,Monmouth Road West - Smethwick,2023-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
721747,Monmouth Road West - Smethwick,2023-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
721747,Monmouth Road West - Smethwick,2023-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
721747,Monmouth Road West - Smethwick,2023-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
721747,Monmouth Road West - Smethwick,2023-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
721747,Monmouth Road West - Smethwick,2023-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
721747,Monmouth Road West - Smethwick,2023-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
721747,Monmouth Road West - Smethwick,2023-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
721747,Monmouth Road West - Smethwick,2023-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
721747,Monmouth Road West - Smethwick,2023-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
721747,Monmouth Road West - Smethwick,2023-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
721747,Monmouth Road West - Smethwick,2023-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
721747,Monmouth Road West - Smethwick,2023-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
721747,Monmouth Road West - Smethwick,2023-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
721747,Monmouth Road West - Smethwick,2023-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
721747,Monmouth Road West - Smethwick,2023-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
721747,Monmouth Road West - Smethwick,2023-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
721747,Monmouth Road West - Smethwick,2023-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
721747,Monmouth Road West - Smethwick,2023-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
721747,Monmouth Road West - Smethwick,2023-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
721747,Monmouth Road West - Smethwick,2023-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
721747,Monmouth Road West - Smethwick,2023-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
721747,Monmouth Road West - Smethwick,2023-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
721747,Monmouth Road West - Smethwick,2023-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
721747,Monmouth Road West - Smethwick,2023-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
721747,Monmouth Road West - Smethwick,2023-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
721747,Monmouth Road West - Smethwick,2023-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
721747,Monmouth Road West - Smethwick,2023-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
721747,Monmouth Road West - Smethwick,2023-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
721747,Monmouth Road West - Smethwick,2023-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
721747,Monmouth Road West - Smethwick,2023-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
721747,Monmouth Road West - Smethwick,2023-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
721747,Monmouth Road West - Smethwick,2023-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
721747,Monmouth Road West - Smethwick,2023-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
721747,Monmouth Road West - Smethwick,2023-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
721747,Monmouth Road West - Smethwick,2023-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
721747,Monmouth Road West - Smethwick,2023-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
721747,Monmouth Road West - Smethwick,2023-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
721747,Monmouth Road West - Smethwick,2023-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
721747,Monmouth Road West - Smethwick,2023-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
721747,Monmouth Road West - Smethwick,2023-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
721747,Monmouth Road West - Smethwick,2023-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
721747,Monmouth Road West - Smethwick,2023-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
721747,Monmouth Road West - Smethwick,2023-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
721747,Monmouth Road West - Smethwick,2023-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
721747,Monmouth Road West - Smethwick,2023-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
721747,Monmouth Road West - Smethwick,2023-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
721747,Monmouth Road West - Smethwick,2023-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
721747,Monmouth Road West - Smethwick,2023-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
721747,Monmouth Road West - Smethwick,2023-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
721747,Monmouth Road West - Smethwick,2023-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
721747,Monmouth Road West - Smethwick,2023-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
721747,Monmouth Road West - Smethwick,2023-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
721747,Monmouth Road West - Smethwick,2023-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
721747,Monmouth Road West - Smethwick,2023-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
721747,Monmouth Road West - Smethwick,2023-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
721747,Monmouth Road West - Smethwick,2023-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
721747,Monmouth Road West - Smethwick,2023-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
721747,Monmouth Road West - Smethwick,2023-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
721747,Monmouth Road West - Smethwick,2023-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
721747,Monmouth Road West - Smethwick,2023-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
721747,Monmouth Road West - Smethwick,2023-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
721747,Monmouth Road West - Smethwick,2023-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
721747,Monmouth Road West - Smethwick,2023-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
721747,Monmouth Road West - Smethwick,2023-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
721747,Monmouth Road West - Smethwick,2023-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
721747,Monmouth Road West - Smethwick,2023-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
721747,Monmouth Road West - Smethwick,2023-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
721747,Monmouth Road West - Smethwick,2023-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
721747,Monmouth Road West - Smethwick,2023-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
721747,Monmouth Road West - Smethwick,2023-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
721747,Monmouth Road West - Smethwick,2023-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
721747,Monmouth Road West - Smethwick,2023-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
721747,Monmouth Road West - Smethwick,2023-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
721747,Monmouth Road West - Smethwick,2023-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
721747,Monmouth Road West - Smethwick,2023-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
721747,Monmouth Road West - Smethwick,2023-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
721747,Monmouth Road West - Smethwick,2023-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
721747,Monmouth Road West - Smethwick,2023-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
721747,Monmouth Road West - Smethwick,2023-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
721747,Monmouth Road West - Smethwick,2023-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
721747,Monmouth Road West - Smethwick,2023-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
721747,Monmouth Road West - Smethwick,2023-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
721747,Monmouth Road West - Smethwick,2023-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
721747,Monmouth Road West - Smethwick,2023-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
721747,Monmouth Road West - Smethwick,2023-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
721747,Monmouth Road West - Smethwick,2023-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
721747,Monmouth Road West - Smethwick,2023-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
721747,Monmouth Road West - Smethwick,2023-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
721747,Monmouth Road West - Smethwick,2023-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
721747,Monmouth Road West - Smethwick,2023-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
721747,Monmouth Road West - Smethwick,2023-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
721747,Monmouth Road West - Smethwick,2023-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
721747,Monmouth Road West - Smethwick,2023-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
721747,Monmouth Road West - Smethwick,2023-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
721747,Monmouth Road West - Smethwick,2023-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
721747,Monmouth Road West - Smethwick,2023-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
721747,Monmouth Road West - Smethwick,2023-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
721747,Monmouth Road West - Smethwick,2023-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
721747,Monmouth Road West - Smethwick,2023-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
721747,Monmouth Road West - Smethwick,2023-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
721747,Monmouth Road West - Smethwick,2023-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
721747,Monmouth Road West - Smethwick,2023-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
721747,Monmouth Road West - Smethwick,2023-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
721747,Monmouth Road West - Smethwick,2023-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
721747,Monmouth Road West - Smethwick,2023-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
721747,Monmouth Road West - Smethwick,2023-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
721747,Monmouth Road West - Smethwick,2023-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
721747,Monmouth Road West - Smethwick,2023-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
721747,Monmouth Road West - Smethwick,2023-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
721747,Monmouth Road West - Smethwick,2023-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
721747,Monmouth Road West - Smethwick,2023-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
721747,Monmouth Road West - Smethwick,2023-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
721747,Monmouth Road West - Smethwick,2023-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
721747,Monmouth Road West - Smethwick,2023-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
721747,Monmouth Road West - Smethwick,2023-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
721747,Monmouth Road West - Smethwick,2023-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
721747,Monmouth Road West - Smethwick,2023-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
721747,Monmouth Road West - Smethwick,2023-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
721747,Monmouth Road West - Smethwick,2023-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
721747,Monmouth Road West - Smethwick,2023-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
721747,Monmouth Road West - Smethwick,2023-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
721747,Monmouth Road West - Smethwick,2023-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
721747,Monmouth Road West - Smethwick,2023-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
721747,Monmouth Road West - Smethwick,2023-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
721747,Monmouth Road West - Smethwick,2023-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
721747,Monmouth Road West - Smethwick,2023-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
721747,Monmouth Road West - Smethwick,2023-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
721747,Monmouth Road West - Smethwick,2023-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
721747,Monmouth Road West - Smethwick,2023-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
721747,Monmouth Road West - Smethwick,2023-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
721747,Monmouth Road West - Smethwick,2023-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
721747,Monmouth Road West - Smethwick,2023-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
721747,Monmouth Road West - Smethwick,2023-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
721747,Monmouth Road West - Smethwick,2023-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
721747,Monmouth Road West - Smethwick,2023-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
721747,Monmouth Road West - Smethwick,2023-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
721747,Monmouth Road West - Smethwick,2023-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
721747,Monmouth Road West - Smethwick,2023-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
721747,Monmouth Road West - Smethwick,2023-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
721747,Monmouth Road West - Smethwick,2023-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
721747,Monmouth Road West - Smethwick,2023-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
721747,Monmouth Road West - Smethwick,2023-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
721747,Monmouth Road West - Smethwick,2023-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
721747,Monmouth Road West - Smethwick,2023-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
721747,Monmouth Road West - Smethwick,2023-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
721747,Monmouth Road West - Smethwick,2023-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
721747,Monmouth Road West - Smethwick,2023-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
721747,Monmouth Road West - Smethwick,2023-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
721747,Monmouth Road West - Smethwick,2023-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
721747,Monmouth Road West - Smethwick,2023-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
721747,Monmouth Road West - Smethwick,2023-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
721747,Monmouth Road West - Smethwick,2023-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
721747,Monmouth Road West - Smethwick,2023-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
721747,Monmouth Road West - Smethwick,2023-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
721747,Monmouth Road West - Smethwick,2023-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
721747,Monmouth Road West - Smethwick,2023-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
721747,Monmouth Road West - Smethwick,2023-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
721747,Monmouth Road West - Smethwick,2023-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
721747,Monmouth Road West - Smethwick,2023-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
721747,Monmouth Road West - Smethwick,2023-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
721747,Monmouth Road West - Smethwick,2023-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
721747,Monmouth Road West - Smethwick,2023-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
721747,Monmouth Road West - Smethwick,2023-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
721747,Monmouth Road West - Smethwick,2023-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
721747,Monmouth Road West - Smethwick,2023-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
721747,Monmouth Road West - Smethwick,2023-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
721747,Monmouth Road West - Smethwick,2023-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
721747,Monmouth Road West - Smethwick,2023-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
721747,Monmouth Road West - Smethwick,2023-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
721747,Monmouth Road West - Smethwick,2023-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
721747,Monmouth Road West - Smethwick,2023-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
721747,Monmouth Road West - Smethwick,2023-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
721747,Monmouth Road West - Smethwick,2023-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
721747,Monmouth Road West - Smethwick,2023-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
721747,Monmouth Road West - Smethwick,2023-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
721747,Monmouth Road West - Smethwick,2023-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
721747,Monmouth Road West - Smethwick,2023-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
721747,Monmouth Road West - Smethwick,2023-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
721747,Monmouth Road West - Smethwick,2023-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
721747,Monmouth Road West - Smethwick,2023-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
721747,Monmouth Road West - Smethwick,2023-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
721747,Monmouth Road West - Smethwick,2023-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
721747,Monmouth Road West - Smethwick,2023-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
721747,Monmouth Road West - Smethwick,2023-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
721747,Monmouth Road West - Smethwick,2023-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
721747,Monmouth Road West - Smethwick,2023-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
721747,Monmouth Road West - Smethwick,2023-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
721747,Monmouth Road West - Smethwick,2023-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
721747,Monmouth Road West - Smethwick,2023-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
721747,Monmouth Road West - Smethwick,2023-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
721747,Monmouth Road West - Smethwick,2023-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
721747,Monmouth Road West - Smethwick,2023-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
721747,Monmouth Road West - Smethwick,2023-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
721747,Monmouth Road West - Smethwick,2023-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
721747,Monmouth Road West - Smethwick,2023-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
721747,Monmouth Road West - Smethwick,2023-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
721747,Monmouth Road West - Smethwick,2023-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
721747,Monmouth Road West - Smethwick,2023-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
721747,Monmouth Road West - Smethwick,2023-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
721747,Monmouth Road West - Smethwick,2023-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
721747,Monmouth Road West - Smethwick,2023-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
721747,Monmouth Road West - Smethwick,2023-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
721747,Monmouth Road West - Smethwick,2023-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
721747,Monmouth Road West - Smethwick,2023-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
721747,Monmouth Road West - Smethwick,2023-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
721747,Monmouth Road West - Smethwick,2023-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
721747,Monmouth Road West - Smethwick,2023-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
721747,Monmouth Road West - Smethwick,2023-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
721747,Monmouth Road West - Smethwick,2023-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
721747,Monmouth Road West - Smethwick,2023-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
721747,Monmouth Road West - Smethwick,2023-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
721747,Monmouth Road West - Smethwick,2023-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
721747,Monmouth Road West - Smethwick,2023-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
721747,Monmouth Road West - Smethwick,2023-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
721747,Monmouth Road West - Smethwick,2023-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
721747,Monmouth Road West - Smethwick,2023-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
721747,Monmouth Road West - Smethwick,2023-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
721747,Monmouth Road West - Smethwick,2023-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
721747,Monmouth Road West - Smethwick,2023-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
721747,Monmouth Road West - Smethwick,2023-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
721747,Monmouth Road West - Smethwick,2023-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
721747,Monmouth Road West - Smethwick,2023-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
721747,Monmouth Road West - Smethwick,2023-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
721747,Monmouth Road West - Smethwick,2023-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
721747,Monmouth Road West - Smethwick,2023-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
721747,Monmouth Road West - Smethwick,2023-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
721747,Monmouth Road West - Smethwick,2023-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
721747,Monmouth Road West - Smethwick,2023-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
721747,Monmouth Road West - Smethwick,2023-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
721747,Monmouth Road West - Smethwick,2023-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
721747,Monmouth Road West - Smethwick,2023-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
721747,Monmouth Road West - Smethwick,2023-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
721747,Monmouth Road West - Smethwick,2023-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
721747,Monmouth Road West - Smethwick,2023-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
721747,Monmouth Road West - Smethwick,2023-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
721747,Monmouth Road West - Smethwick,2023-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
721747,Monmouth Road West - Smethwick,2023-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
721747,Monmouth Road West - Smethwick,2023-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
721747,Monmouth Road West - Smethwick,2023-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
721747,Monmouth Road West - Smethwick,2023-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
721747,Monmouth Road West - Smethwick,2023-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
721747,Monmouth Road West - Smethwick,2023-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
721747,Monmouth Road West - Smethwick,2023-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
721747,Monmouth Road West - Smethwick,2023-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
721747,Monmouth Road West - Smethwick,2023-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
721747,Monmouth Road West - Smethwick,2023-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
721747,Monmouth Road West - Smethwick,2023-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
721747,Monmouth Road West - Smethwick,2023-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
721747,Monmouth Road West - Smethwick,2023-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
721747,Monmouth Road West - Smethwick,2023-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
721747,Monmouth Road West - Smethwick,2023-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
721747,Monmouth Road West - Smethwick,2023-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
721747,Monmouth Road West - Smethwick,2023-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
721747,Monmouth Road West - Smethwick,2023-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
721747,Monmouth Road West - Smethwick,2023-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
721747,Monmouth Road West - Smethwick,2023-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
721747,Monmouth Road West - Smethwick,2023-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
721747,Monmouth Road West - Smethwick,2023-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
721747,Monmouth Road West - Smethwick,2023-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
721747,Monmouth Road West - Smethwick,2023-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
721747,Monmouth Road West - Smethwick,2023-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
721747,Monmouth Road West - Smethwick,2023-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
721747,Monmouth Road West - Smethwick,2023-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
721747,Monmouth Road West - Smethwick,2023-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
721747,Monmouth Road West - Smethwick,2023-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
721747,Monmouth Road West - Smethwick,2023-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
721747,Monmouth Road West - Smethwick,2023-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
721747,Monmouth Road West - Smethwick,2023-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
721747,Monmouth Road West - Smethwick,2023-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
721747,Monmouth Road West - Smethwick,2023-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
721747,Monmouth Road West - Smethwick,2023-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
721747,Monmouth Road West - Smethwick,2023-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
721747,Monmouth Road West - Smethwick,2023-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
721747,Monmouth Road West - Smethwick,2023-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
721747,Monmouth Road West - Smethwick,2023-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
721747,Monmouth Road West - Smethwick,2023-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
721747,Monmouth Road West - Smethwick,2023-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
721747,Monmouth Road West - Smethwick,2023-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
721747,Monmouth Road West - Smethwick,2023-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
721747,Monmouth Road West - Smethwick,2023-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
721747,Monmouth Road West - Smethwick,2023-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
721747,Monmouth Road West - Smethwick,2023-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
721747,Monmouth Road West - Smethwick,2023-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
721747,Monmouth Road West - Smethwick,2023-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
721747,Monmouth Road West - Smethwick,2023-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
721747,Monmouth Road West - Smethwick,2023-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
721747,Monmouth Road West - Smethwick,2023-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
721747,Monmouth Road West - Smethwick,2023-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
721747,Monmouth Road West - Smethwick,2023-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
721747,Monmouth Road West - Smethwick,2023-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
721747,Monmouth Road West - Smethwick,2023-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
721747,Monmouth Road West - Smethwick,2023-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
721747,Monmouth Road West - Smethwick,2023-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
721747,Monmouth Road West - Smethwick,2023-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
721747,Monmouth Road West - Smethwick,2023-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
721747,Monmouth Road West - Smethwick,2023-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
721747,Monmouth Road West - Smethwick,2023-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
721747,Monmouth Road West - Smethwick,2023-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
721747,Monmouth Road West - Smethwick,2023-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
721747,Monmouth Road West - Smethwick,2023-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
721747,Monmouth Road West - Smethwick,2023-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
721747,Monmouth Road West - Smethwick,2023-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
721747,Monmouth Road West - Smethwick,2023-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
721747,Monmouth Road West - Smethwick,2023-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
721747,Monmouth Road West - Smethwick,2023-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
721747,Monmouth Road West - Smethwick,2023-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
721747,Monmouth Road West - Smethwick,2023-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
721747,Monmouth Road West - Smethwick,2023-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
721747,Monmouth Road West - Smethwick,2023-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
721747,Monmouth Road West - Smethwick,2023-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
721747,Monmouth Road West - Smethwick,2023-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
721747,Monmouth Road West - Smethwick,2023-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
721747,Monmouth Road West - Smethwick,2023-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
721747,Monmouth Road West - Smethwick,2023-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
721747,Monmouth Road West - Smethwick,2023-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
721747,Monmouth Road West - Smethwick,2023-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
721747,Monmouth Road West - Smethwick,2023-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
721747,Monmouth Road West - Smethwick,2023-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
721747,Monmouth Road West - Smethwick,2023-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
721747,Monmouth Road West - Smethwick,2023-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
721747,Monmouth Road West - Smethwick,2023-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
721747,Monmouth Road West - Smethwick,2023-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
721747,Monmouth Road West - Smethwick,2023-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
721747,Monmouth Road West - Smethwick,2023-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
721747,Monmouth Road West - Smethwick,2023-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
721747,Monmouth Road West - Smethwick,2023-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
721747,Monmouth Road West - Smethwick,2023-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
721747,Monmouth Road West - Smethwick,2023-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
721747,Monmouth Road West - Smethwick,2023-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
721747,Monmouth Road West - Smethwick,2023-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
721747,Monmouth Road West - Smethwick,2023-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
721747,Monmouth Road West - Smethwick,2023-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
721747,Monmouth Road West - Smethwick,2023-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
721747,Monmouth Road West - Smethwick,2023-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
721747,Monmouth Road West - Smethwick,2023-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
721747,Monmouth Road West - Smethwick,2023-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
721747,Monmouth Road West - Smethwick,2023-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
721747,Monmouth Road West - Smethwick,2023-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
721747,Monmouth Road West - Smethwick,2023-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
721747,Monmouth Road West - Smethwick,2023-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
721747,Monmouth Road West - Smethwick,2023-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
721747,Monmouth Road West - Smethwick,2023-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
721747,Monmouth Road West - Smethwick,2023-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
721747,Monmouth Road West - Smethwick,2023-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
721747,Monmouth Road West - Smethwick,2023-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
721747,Monmouth Road West - Smethwick,2023-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
721747,Monmouth Road West - Smethwick,2023-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
721747,Monmouth Road West - Smethwick,2023-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
721747,Monmouth Road West - Smethwick,2023-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
721747,Monmouth Road West - Smethwick,2023-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
721747,Monmouth Road West - Smethwick,2023-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
721747,Monmouth Road West - Smethwick,2023-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
721747,Monmouth Road West - Smethwick,2023-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
721747,Monmouth Road West - Smethwick,2023-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
721747,Monmouth Road West - Smethwick,2023-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
721747,Monmouth Road West - Smethwick,2023-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
721747,Monmouth Road West - Smethwick,2023-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
721747,Monmouth Road West - Smethwick,2023-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
