Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
721747,Monmouth Road West - Smethwick,2023-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
721747,Monmouth Road West - Smethwick,2023-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
721747,Monmouth Road West - Smethwick,2023-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
721747,Monmouth Road West - Smethwick,2023-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
721747,Monmouth Road West - Smethwick,2023-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
721747,Monmouth Road West - Smethwick,2023-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
721747,Monmouth Road West - Smethwick,2023-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
721747,Monmouth Road West - Smethwick,2023-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
721747,Monmouth Road West - Smethwick,2023-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
721747,Monmouth Road West - Smethwick,2023-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
721747,Monmouth Road West - Smethwick,2023-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
721747,Monmouth Road West - Smethwick,2023-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
721747,Monmouth Road West - Smethwick,2023-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
721747,Monmouth Road West - Smethwick,2023-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
721747,Monmouth Road West - Smethwick,2023-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
721747,Monmouth Road West - Smethwick,2023-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
721747,Monmouth Road West - Smethwick,2023-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
721747,Monmouth Road West - Smethwick,2023-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
721747,Monmouth Road West - Smethwick,2023-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
721747,Monmouth Road West - Smethwick,2023-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
721747,Monmouth Road West - Smethwick,2023-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
721747,Monmouth Road West - Smethwick,2023-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
721747,Monmouth Road West - Smethwick,2023-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
721747,Monmouth Road West - Smethwick,2023-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
721747,Monmouth Road West - Smethwick,2023-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
721747,Monmouth Road West - Smethwick,2023-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
721747,Monmouth Road West - Smethwick,2023-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
721747,Monmouth Road West - Smethwick,2023-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
721747,Monmouth Road West - Smethwick,2023-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
721747,Monmouth Road West - Smethwick,2023-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
721747,Monmouth Road West - Smethwick,2023-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
721747,Monmouth Road West - Smethwick,2023-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
721747,Monmouth Road West - Smethwick,2023-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
721747,Monmouth Road West - Smethwick,2023-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
721747,Monmouth Road West - Smethwick,2023-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
721747,Monmouth Road West - Smethwick,2023-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
721747,Monmouth Road West - Smethwick,2023-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
721747,Monmouth Road West - Smethwick,2023-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
721747,Monmouth Road West - Smethwick,2023-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
721747,Monmouth Road West - Smethwick,2023-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
721747,Monmouth Road West - Smethwick,2023-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
721747,Monmouth Road West - Smethwick,2023-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
721747,Monmouth Road West - Smethwick,2023-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
721747,Monmouth Road West - Smethwick,2023-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
721747,Monmouth Road West - Smethwick,2023-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
721747,Monmouth Road West - Smethwick,2023-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
721747,Monmouth Road West - Smethwick,2023-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
721747,Monmouth Road West - Smethwick,2023-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
721747,Monmouth Road West - Smethwick,2023-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
721747,Monmouth Road West - Smethwick,2023-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
721747,Monmouth Road West - Smethwick,2023-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
721747,Monmouth Road West - Smethwick,2023-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
721747,Monmouth Road West - Smethwick,2023-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
721747,Monmouth Road West - Smethwick,2023-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
721747,Monmouth Road West - Smethwick,2023-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
721747,Monmouth Road West - Smethwick,2023-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
721747,Monmouth Road West - Smethwick,2023-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
721747,Monmouth Road West - Smethwick,2023-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
721747,Monmouth Road West - Smethwick,2023-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
721747,Monmouth Road West - Smethwick,2023-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
721747,Monmouth Road West - Smethwick,2023-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
721747,Monmouth Road West - Smethwick,2023-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
721747,Monmouth Road West - Smethwick,2023-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
721747,Monmouth Road West - Smethwick,2023-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
721747,Monmouth Road West - Smethwick,2023-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
721747,Monmouth Road West - Smethwick,2023-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
721747,Monmouth Road West - Smethwick,2023-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
721747,Monmouth Road West - Smethwick,2023-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
721747,Monmouth Road West - Smethwick,2023-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
721747,Monmouth Road West - Smethwick,2023-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
721747,Monmouth Road West - Smethwick,2023-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
721747,Monmouth Road West - Smethwick,2023-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
721747,Monmouth Road West - Smethwick,2023-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
721747,Monmouth Road West - Smethwick,2023-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
721747,Monmouth Road West - Smethwick,2023-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
721747,Monmouth Road West - Smethwick,2023-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
721747,Monmouth Road West - Smethwick,2023-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
721747,Monmouth Road West - Smethwick,2023-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
721747,Monmouth Road West - Smethwick,2023-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
721747,Monmouth Road West - Smethwick,2023-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
721747,Monmouth Road West - Smethwick,2023-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
721747,Monmouth Road West - Smethwick,2023-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
721747,Monmouth Road West - Smethwick,2023-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
721747,Monmouth Road West - Smethwick,2023-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
721747,Monmouth Road West - Smethwick,2023-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
721747,Monmouth Road West - Smethwick,2023-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
721747,Monmouth Road West - Smethwick,2023-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
721747,Monmouth Road West - Smethwick,2023-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
721747,Monmouth Road West - Smethwick,2023-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
721747,Monmouth Road West - Smethwick,2023-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
721747,Monmouth Road West - Smethwick,2023-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
721747,Monmouth Road West - Smethwick,2023-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
721747,Monmouth Road West - Smethwick,2023-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
721747,Monmouth Road West - Smethwick,2023-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
721747,Monmouth Road West - Smethwick,2023-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
721747,Monmouth Road West - Smethwick,2023-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
721747,Monmouth Road West - Smethwick,2023-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
721747,Monmouth Road West - Smethwick,2023-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
721747,Monmouth Road West - Smethwick,2023-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
721747,Monmouth Road West - Smethwick,2023-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
721747,Monmouth Road West - Smethwick,2023-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
721747,Monmouth Road West - Smethwick,2023-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
721747,Monmouth Road West - Smethwick,2023-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
721747,Monmouth Road West - Smethwick,2023-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
721747,Monmouth Road West - Smethwick,2023-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
721747,Monmouth Road West - Smethwick,2023-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
721747,Monmouth Road West - Smethwick,2023-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
721747,Monmouth Road West - Smethwick,2023-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
721747,Monmouth Road West - Smethwick,2023-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
721747,Monmouth Road West - Smethwick,2023-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
721747,Monmouth Road West - Smethwick,2023-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
721747,Monmouth Road West - Smethwick,2023-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
721747,Monmouth Road West - Smethwick,2023-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
721747,Monmouth Road West - Smethwick,2023-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
721747,Monmouth Road West - Smethwick,2023-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
721747,Monmouth Road West - Smethwick,2023-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
721747,Monmouth Road West - Smethwick,2023-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
721747,Monmouth Road West - Smethwick,2023-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
721747,Monmouth Road West - Smethwick,2023-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
721747,Monmouth Road West - Smethwick,2023-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
721747,Monmouth Road West - Smethwick,2023-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
721747,Monmouth Road West - Smethwick,2023-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
721747,Monmouth Road West - Smethwick,2023-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
721747,Monmouth Road West - Smethwick,2023-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
721747,Monmouth Road West - Smethwick,2023-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
721747,Monmouth Road West - Smethwick,2023-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
721747,Monmouth Road West - Smethwick,2023-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
721747,Monmouth Road West - Smethwick,2023-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
721747,Monmouth Road West - Smethwick,2023-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
721747,Monmouth Road West - Smethwick,2023-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
721747,Monmouth Road West - Smethwick,2023-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
721747,Monmouth Road West - Smethwick,2023-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
721747,Monmouth Road West - Smethwick,2023-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
721747,Monmouth Road West - Smethwick,2023-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
721747,Monmouth Road West - Smethwick,2023-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
721747,Monmouth Road West - Smethwick,2023-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
721747,Monmouth Road West - Smethwick,2023-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
721747,Monmouth Road West - Smethwick,2023-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
721747,Monmouth Road West - Smethwick,2023-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
721747,Monmouth Road West - Smethwick,2023-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
721747,Monmouth Road West - Smethwick,2023-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
721747,Monmouth Road West - Smethwick,2023-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
721747,Monmouth Road West - Smethwick,2023-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
721747,Monmouth Road West - Smethwick,2023-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
721747,Monmouth Road West - Smethwick,2023-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
721747,Monmouth Road West - Smethwick,2023-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
721747,Monmouth Road West - Smethwick,2023-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
721747,Monmouth Road West - Smethwick,2023-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
721747,Monmouth Road West - Smethwick,2023-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
721747,Monmouth Road West - Smethwick,2023-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
721747,Monmouth Road West - Smethwick,2023-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
721747,Monmouth Road West - Smethwick,2023-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
721747,Monmouth Road West - Smethwick,2023-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
721747,Monmouth Road West - Smethwick,2023-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
721747,Monmouth Road West - Smethwick,2023-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
721747,Monmouth Road West - Smethwick,2023-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
721747,Monmouth Road West - Smethwick,2023-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
721747,Monmouth Road West - Smethwick,2023-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
721747,Monmouth Road West - Smethwick,2023-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
721747,Monmouth Road West - Smethwick,2023-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
721747,Monmouth Road West - Smethwick,2023-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
721747,Monmouth Road West - Smethwick,2023-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
721747,Monmouth Road West - Smethwick,2023-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
721747,Monmouth Road West - Smethwick,2023-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
721747,Monmouth Road West - Smethwick,2023-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
721747,Monmouth Road West - Smethwick,2023-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
721747,Monmouth Road West - Smethwick,2023-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
721747,Monmouth Road West - Smethwick,2023-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
721747,Monmouth Road West - Smethwick,2023-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
721747,Monmouth Road West - Smethwick,2023-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
721747,Monmouth Road West - Smethwick,2023-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
721747,Monmouth Road West - Smethwick,2023-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
721747,Monmouth Road West - Smethwick,2023-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
721747,Monmouth Road West - Smethwick,2023-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
721747,Monmouth Road West - Smethwick,2023-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
721747,Monmouth Road West - Smethwick,2023-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
721747,Monmouth Road West - Smethwick,2023-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
721747,Monmouth Road West - Smethwick,2023-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
721747,Monmouth Road West - Smethwick,2023-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
721747,Monmouth Road West - Smethwick,2023-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
721747,Monmouth Road West - Smethwick,2023-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
721747,Monmouth Road West - Smethwick,2023-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
721747,Monmouth Road West - Smethwick,2023-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
721747,Monmouth Road West - Smethwick,2023-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
721747,Monmouth Road West - Smethwick,2023-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
721747,Monmouth Road West - Smethwick,2023-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
721747,Monmouth Road West - Smethwick,2023-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
721747,Monmouth Road West - Smethwick,2023-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
721747,Monmouth Road West - Smethwick,2023-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
721747,Monmouth Road West - Smethwick,2023-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
721747,Monmouth Road West - Smethwick,2023-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
721747,Monmouth Road West - Smethwick,2023-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
721747,Monmouth Road West - Smethwick,2023-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
721747,Monmouth Road West - Smethwick,2023-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
721747,Monmouth Road West - Smethwick,2023-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
721747,Monmouth Road West - Smethwick,2023-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
721747,Monmouth Road West - Smethwick,2023-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
721747,Monmouth Road West - Smethwick,2023-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
721747,Monmouth Road West - Smethwick,2023-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
721747,Monmouth Road West - Smethwick,2023-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
721747,Monmouth Road West - Smethwick,2023-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
721747,Monmouth Road West - Smethwick,2023-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
721747,Monmouth Road West - Smethwick,2023-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
721747,Monmouth Road West - Smethwick,2023-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
721747,Monmouth Road West - Smethwick,2023-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
721747,Monmouth Road West - Smethwick,2023-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
721747,Monmouth Road West - Smethwick,2023-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
721747,Monmouth Road West - Smethwick,2023-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
721747,Monmouth Road West - Smethwick,2023-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
721747,Monmouth Road West - Smethwick,2023-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
721747,Monmouth Road West - Smethwick,2023-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
721747,Monmouth Road West - Smethwick,2023-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
721747,Monmouth Road West - Smethwick,2023-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
721747,Monmouth Road West - Smethwick,2023-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
721747,Monmouth Road West - Smethwick,2023-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
721747,Monmouth Road West - Smethwick,2023-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
721747,Monmouth Road West - Smethwick,2023-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
721747,Monmouth Road West - Smethwick,2023-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
721747,Monmouth Road West - Smethwick,2023-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
721747,Monmouth Road West - Smethwick,2023-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
721747,Monmouth Road West - Smethwick,2023-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
721747,Monmouth Road West - Smethwick,2023-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
721747,Monmouth Road West - Smethwick,2023-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
721747,Monmouth Road West - Smethwick,2023-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
721747,Monmouth Road West - Smethwick,2023-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
721747,Monmouth Road West - Smethwick,2023-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
721747,Monmouth Road West - Smethwick,2023-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
721747,Monmouth Road West - Smethwick,2023-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
721747,Monmouth Road West - Smethwick,2023-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
721747,Monmouth Road West - Smethwick,2023-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
721747,Monmouth Road West - Smethwick,2023-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
721747,Monmouth Road West - Smethwick,2023-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
721747,Monmouth Road West - Smethwick,2023-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
721747,Monmouth Road West - Smethwick,2023-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
721747,Monmouth Road West - Smethwick,2023-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
721747,Monmouth Road West - Smethwick,2023-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
721747,Monmouth Road West - Smethwick,2023-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
721747,Monmouth Road West - Smethwick,2023-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
721747,Monmouth Road West - Smethwick,2023-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
721747,Monmouth Road West - Smethwick,2023-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
721747,Monmouth Road West - Smethwick,2023-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
721747,Monmouth Road West - Smethwick,2023-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
721747,Monmouth Road West - Smethwick,2023-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
721747,Monmouth Road West - Smethwick,2023-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
721747,Monmouth Road West - Smethwick,2023-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
721747,Monmouth Road West - Smethwick,2023-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
721747,Monmouth Road West - Smethwick,2023-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
721747,Monmouth Road West - Smethwick,2023-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
721747,Monmouth Road West - Smethwick,2023-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
721747,Monmouth Road West - Smethwick,2023-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
721747,Monmouth Road West - Smethwick,2023-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
721747,Monmouth Road West - Smethwick,2023-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
721747,Monmouth Road West - Smethwick,2023-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
721747,Monmouth Road West - Smethwick,2023-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
721747,Monmouth Road West - Smethwick,2023-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
721747,Monmouth Road West - Smethwick,2023-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
721747,Monmouth Road West - Smethwick,2023-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
721747,Monmouth Road West - Smethwick,2023-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
721747,Monmouth Road West - Smethwick,2023-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
721747,Monmouth Road West - Smethwick,2023-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
721747,Monmouth Road West - Smethwick,2023-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
721747,Monmouth Road West - Smethwick,2023-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
721747,Monmouth Road West - Smethwick,2023-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
721747,Monmouth Road West - Smethwick,2023-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
721747,Monmouth Road West - Smethwick,2023-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
721747,Monmouth Road West - Smethwick,2023-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
721747,Monmouth Road West - Smethwick,2023-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
721747,Monmouth Road West - Smethwick,2023-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
721747,Monmouth Road West - Smethwick,2023-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
721747,Monmouth Road West - Smethwick,2023-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
721747,Monmouth Road West - Smethwick,2023-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
721747,Monmouth Road West - Smethwick,2023-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
721747,Monmouth Road West - Smethwick,2023-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
721747,Monmouth Road West - Smethwick,2023-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
721747,Monmouth Road West - Smethwick,2023-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
721747,Monmouth Road West - Smethwick,2023-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
721747,Monmouth Road West - Smethwick,2023-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
721747,Monmouth Road West - Smethwick,2023-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
721747,Monmouth Road West - Smethwick,2023-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
721747,Monmouth Road West - Smethwick,2023-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
721747,Monmouth Road West - Smethwick,2023-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
721747,Monmouth Road West - Smethwick,2023-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
721747,Monmouth Road West - Smethwick,2023-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
721747,Monmouth Road West - Smethwick,2023-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
721747,Monmouth Road West - Smethwick,2023-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
721747,Monmouth Road West - Smethwick,2023-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
721747,Monmouth Road West - Smethwick,2023-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
721747,Monmouth Road West - Smethwick,2023-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
721747,Monmouth Road West - Smethwick,2023-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
721747,Monmouth Road West - Smethwick,2023-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
721747,Monmouth Road West - Smethwick,2023-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
721747,Monmouth Road West - Smethwick,2023-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
721747,Monmouth Road West - Smethwick,2023-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
721747,Monmouth Road West - Smethwick,2023-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
721747,Monmouth Road West - Smethwick,2023-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
721747,Monmouth Road West - Smethwick,2023-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
721747,Monmouth Road West - Smethwick,2023-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
721747,Monmouth Road West - Smethwick,2023-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
721747,Monmouth Road West - Smethwick,2023-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
721747,Monmouth Road West - Smethwick,2023-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
721747,Monmouth Road West - Smethwick,2023-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
721747,Monmouth Road West - Smethwick,2023-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
721747,Monmouth Road West - Smethwick,2023-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
721747,Monmouth Road West - Smethwick,2023-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
721747,Monmouth Road West - Smethwick,2023-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
721747,Monmouth Road West - Smethwick,2023-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
721747,Monmouth Road West - Smethwick,2023-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
721747,Monmouth Road West - Smethwick,2023-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
721747,Monmouth Road West - Smethwick,2023-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
721747,Monmouth Road West - Smethwick,2023-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
721747,Monmouth Road West - Smethwick,2023-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
721747,Monmouth Road West - Smethwick,2023-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
721747,Monmouth Road West - Smethwick,2023-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
721747,Monmouth Road West - Smethwick,2023-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
721747,Monmouth Road West - Smethwick,2023-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
721747,Monmouth Road West - Smethwick,2023-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
721747,Monmouth Road West - Smethwick,2023-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
721747,Monmouth Road West - Smethwick,2023-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
721747,Monmouth Road West - Smethwick,2023-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
721747,Monmouth Road West - Smethwick,2023-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
721747,Monmouth Road West - Smethwick,2023-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
721747,Monmouth Road West - Smethwick,2023-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
721747,Monmouth Road West - Smethwick,2023-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
721747,Monmouth Road West - Smethwick,2023-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
721747,Monmouth Road West - Smethwick,2023-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
721747,Monmouth Road West - Smethwick,2023-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
721747,Monmouth Road West - Smethwick,2023-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
721747,Monmouth Road West - Smethwick,2023-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
721747,Monmouth Road West - Smethwick,2023-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
721747,Monmouth Road West - Smethwick,2023-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
721747,Monmouth Road West - Smethwick,2023-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
721747,Monmouth Road West - Smethwick,2023-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
721747,Monmouth Road West - Smethwick,2023-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
721747,Monmouth Road West - Smethwick,2023-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
721747,Monmouth Road West - Smethwick,2023-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
721747,Monmouth Road West - Smethwick,2023-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
721747,Monmouth Road West - Smethwick,2023-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
721747,Monmouth Road West - Smethwick,2023-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
721747,Monmouth Road West - Smethwick,2023-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
721747,Monmouth Road West - Smethwick,2023-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
721747,Monmouth Road West - Smethwick,2023-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
721747,Monmouth Road West - Smethwick,2023-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
721747,Monmouth Road West - Smethwick,2023-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
721747,Monmouth Road West - Smethwick,2023-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
721747,Monmouth Road West - Smethwick,2023-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
721747,Monmouth Road West - Smethwick,2023-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
721747,Monmouth Road West - Smethwick,2023-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
721747,Monmouth Road West - Smethwick,2023-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
721747,Monmouth Road West - Smethwick,2023-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
721747,Monmouth Road West - Smethwick,2023-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
721747,Monmouth Road West - Smethwick,2023-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
721747,Monmouth Road West - Smethwick,2023-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
721747,Monmouth Road West - Smethwick,2023-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
721747,Monmouth Road West - Smethwick,2023-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
721747,Monmouth Road West - Smethwick,2023-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
721747,Monmouth Road West - Smethwick,2023-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
721747,Monmouth Road West - Smethwick,2023-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
721747,Monmouth Road West - Smethwick,2023-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
721747,Monmouth Road West - Smethwick,2023-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
721747,Monmouth Road West - Smethwick,2023-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
721747,Monmouth Road West - Smethwick,2023-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
721747,Monmouth Road West - Smethwick,2023-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
721747,Monmouth Road West - Smethwick,2023-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
721747,Monmouth Road West - Smethwick,2023-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
721747,Monmouth Road West - Smethwick,2023-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
721747,Monmouth Road West - Smethwick,2023-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
721747,Monmouth Road West - Smethwick,2023-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
721747,Monmouth Road West - Smethwick,2023-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
721747,Monmouth Road West - Smethwick,2023-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
721747,Monmouth Road West - Smethwick,2023-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
721747,Monmouth Road West - Smethwick,2023-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
721747,Monmouth Road West - Smethwick,2023-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
721747,Monmouth Road West - Smethwick,2023-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
721747,Monmouth Road West - Smethwick,2023-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
721747,Monmouth Road West - Smethwick,2023-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
721747,Monmouth Road West - Smethwick,2023-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
721747,Monmouth Road West - Smethwick,2023-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
721747,Monmouth Road West - Smethwick,2023-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
721747,Monmouth Road West - Smethwick,2023-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
721747,Monmouth Road West - Smethwick,2023-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
721747,Monmouth Road West - Smethwick,2023-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
721747,Monmouth Road West - Smethwick,2023-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
721747,Monmouth Road West - Smethwick,2023-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
721747,Monmouth Road West - Smethwick,2023-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
721747,Monmouth Road West - Smethwick,2023-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
721747,Monmouth Road West - Smethwick,2023-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
721747,Monmouth Road West - Smethwick,2023-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
721747,Monmouth Road West - Smethwick,2023-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
721747,Monmouth Road West - Smethwick,2023-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
721747,Monmouth Road West - Smethwick,2023-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
721747,Monmouth Road West - Smethwick,2023-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
721747,Monmouth Road West - Smethwick,2023-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
721747,Monmouth Road West - Smethwick,2023-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
721747,Monmouth Road West - Smethwick,2023-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
721747,Monmouth Road West - Smethwick,2023-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
721747,Monmouth Road West - Smethwick,2023-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
721747,Monmouth Road West - Smethwick,2023-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
721747,Monmouth Road West - Smethwick,2023-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
721747,Monmouth Road West - Smethwick,2023-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
721747,Monmouth Road West - Smethwick,2023-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
721747,Monmouth Road West - Smethwick,2023-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
721747,Monmouth Road West - Smethwick,2023-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
721747,Monmouth Road West - Smethwick,2023-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
721747,Monmouth Road West - Smethwick,2023-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
721747,Monmouth Road West - Smethwick,2023-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
721747,Monmouth Road West - Smethwick,2023-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
721747,Monmouth Road West - Smethwick,2023-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
721747,Monmouth Road West - Smethwick,2023-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
721747,Monmouth Road West - Smethwick,2023-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
721747,Monmouth Road West - Smethwick,2023-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
721747,Monmouth Road West - Smethwick,2023-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
721747,Monmouth Road West - Smethwick,2023-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
721747,Monmouth Road West - Smethwick,2023-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
721747,Monmouth Road West - Smethwick,2023-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
721747,Monmouth Road West - Smethwick,2023-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
721747,Monmouth Road West - Smethwick,2023-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
721747,Monmouth Road West - Smethwick,2023-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
721747,Monmouth Road West - Smethwick,2023-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
721747,Monmouth Road West - Smethwick,2023-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
721747,Monmouth Road West - Smethwick,2023-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
721747,Monmouth Road West - Smethwick,2023-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
721747,Monmouth Road West - Smethwick,2023-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
721747,Monmouth Road West - Smethwick,2023-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
721747,Monmouth Road West - Smethwick,2023-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
721747,Monmouth Road West - Smethwick,2023-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
721747,Monmouth Road West - Smethwick,2023-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
721747,Monmouth Road West - Smethwick,2023-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
721747,Monmouth Road West - Smethwick,2023-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
721747,Monmouth Road West - Smethwick,2023-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
721747,Monmouth Road West - Smethwick,2023-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
721747,Monmouth Road West - Smethwick,2023-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
721747,Monmouth Road West - Smethwick,2023-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
721747,Monmouth Road West - Smethwick,2023-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
721747,Monmouth Road West - Smethwick,2023-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
721747,Monmouth Road West - Smethwick,2023-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
721747,Monmouth Road West - Smethwick,2023-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
721747,Monmouth Road West - Smethwick,2023-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
721747,Monmouth Road West - Smethwick,2023-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
721747,Monmouth Road West - Smethwick,2023-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
721747,Monmouth Road West - Smethwick,2023-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
721747,Monmouth Road West - Smethwick,2023-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
721747,Monmouth Road West - Smethwick,2023-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
721747,Monmouth Road West - Smethwick,2023-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
721747,Monmouth Road West - Smethwick,2023-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
721747,Monmouth Road West - Smethwick,2023-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
721747,Monmouth Road West - Smethwick,2023-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
721747,Monmouth Road West - Smethwick,2023-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
721747,Monmouth Road West - Smethwick,2023-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
721747,Monmouth Road West - Smethwick,2023-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
721747,Monmouth Road West - Smethwick,2023-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
721747,Monmouth Road West - Smethwick,2023-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
721747,Monmouth Road West - Smethwick,2023-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
721747,Monmouth Road West - Smethwick,2023-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
721747,Monmouth Road West - Smethwick,2023-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
721747,Monmouth Road West - Smethwick,2023-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
721747,Monmouth Road West - Smethwick,2023-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
721747,Monmouth Road West - Smethwick,2023-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
721747,Monmouth Road West - Smethwick,2023-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
721747,Monmouth Road West - Smethwick,2023-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
721747,Monmouth Road West - Smethwick,2023-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
721747,Monmouth Road West - Smethwick,2023-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
721747,Monmouth Road West - Smethwick,2023-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
721747,Monmouth Road West - Smethwick,2023-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
721747,Monmouth Road West - Smethwick,2023-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
721747,Monmouth Road West - Smethwick,2023-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
