Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
721747,Monmouth Road West - Smethwick,2023-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
721747,Monmouth Road West - Smethwick,2023-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
721747,Monmouth Road West - Smethwick,2023-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
721747,Monmouth Road West - Smethwick,2023-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
721747,Monmouth Road West - Smethwick,2023-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
721747,Monmouth Road West - Smethwick,2023-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
721747,Monmouth Road West - Smethwick,2023-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
721747,Monmouth Road West - Smethwick,2023-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
721747,Monmouth Road West - Smethwick,2023-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
721747,Monmouth Road West - Smethwick,2023-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
721747,Monmouth Road West - Smethwick,2023-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
721747,Monmouth Road West - Smethwick,2023-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
721747,Monmouth Road West - Smethwick,2023-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
721747,Monmouth Road West - Smethwick,2023-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
721747,Monmouth Road West - Smethwick,2023-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
721747,Monmouth Road West - Smethwick,2023-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
721747,Monmouth Road West - Smethwick,2023-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
721747,Monmouth Road West - Smethwick,2023-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
721747,Monmouth Road West - Smethwick,2023-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
721747,Monmouth Road West - Smethwick,2023-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
721747,Monmouth Road West - Smethwick,2023-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
721747,Monmouth Road West - Smethwick,2023-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
721747,Monmouth Road West - Smethwick,2023-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
721747,Monmouth Road West - Smethwick,2023-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
721747,Monmouth Road West - Smethwick,2023-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
721747,Monmouth Road West - Smethwick,2023-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
721747,Monmouth Road West - Smethwick,2023-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
721747,Monmouth Road West - Smethwick,2023-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
721747,Monmouth Road West - Smethwick,2023-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
721747,Monmouth Road West - Smethwick,2023-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
721747,Monmouth Road West - Smethwick,2023-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
721747,Monmouth Road West - Smethwick,2023-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
721747,Monmouth Road West - Smethwick,2023-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
721747,Monmouth Road West - Smethwick,2023-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
721747,Monmouth Road West - Smethwick,2023-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
721747,Monmouth Road West - Smethwick,2023-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
721747,Monmouth Road West - Smethwick,2023-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
721747,Monmouth Road West - Smethwick,2023-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
721747,Monmouth Road West - Smethwick,2023-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
721747,Monmouth Road West - Smethwick,2023-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
721747,Monmouth Road West - Smethwick,2023-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
721747,Monmouth Road West - Smethwick,2023-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
721747,Monmouth Road West - Smethwick,2023-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
721747,Monmouth Road West - Smethwick,2023-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
721747,Monmouth Road West - Smethwick,2023-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
721747,Monmouth Road West - Smethwick,2023-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
721747,Monmouth Road West - Smethwick,2023-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
721747,Monmouth Road West - Smethwick,2023-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
721747,Monmouth Road West - Smethwick,2023-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
721747,Monmouth Road West - Smethwick,2023-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
721747,Monmouth Road West - Smethwick,2023-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
721747,Monmouth Road West - Smethwick,2023-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
721747,Monmouth Road West - Smethwick,2023-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
721747,Monmouth Road West - Smethwick,2023-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
721747,Monmouth Road West - Smethwick,2023-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
721747,Monmouth Road West - Smethwick,2023-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
721747,Monmouth Road West - Smethwick,2023-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
721747,Monmouth Road West - Smethwick,2023-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
721747,Monmouth Road West - Smethwick,2023-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
721747,Monmouth Road West - Smethwick,2023-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
721747,Monmouth Road West - Smethwick,2023-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
721747,Monmouth Road West - Smethwick,2023-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
721747,Monmouth Road West - Smethwick,2023-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
721747,Monmouth Road West - Smethwick,2023-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
721747,Monmouth Road West - Smethwick,2023-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
721747,Monmouth Road West - Smethwick,2023-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
721747,Monmouth Road West - Smethwick,2023-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
721747,Monmouth Road West - Smethwick,2023-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
721747,Monmouth Road West - Smethwick,2023-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
721747,Monmouth Road West - Smethwick,2023-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
721747,Monmouth Road West - Smethwick,2023-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
721747,Monmouth Road West - Smethwick,2023-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
721747,Monmouth Road West - Smethwick,2023-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
721747,Monmouth Road West - Smethwick,2023-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
721747,Monmouth Road West - Smethwick,2023-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
721747,Monmouth Road West - Smethwick,2023-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
721747,Monmouth Road West - Smethwick,2023-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
721747,Monmouth Road West - Smethwick,2023-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
721747,Monmouth Road West - Smethwick,2023-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
721747,Monmouth Road West - Smethwick,2023-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
721747,Monmouth Road West - Smethwick,2023-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
721747,Monmouth Road West - Smethwick,2023-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
721747,Monmouth Road West - Smethwick,2023-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
721747,Monmouth Road West - Smethwick,2023-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
721747,Monmouth Road West - Smethwick,2023-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
721747,Monmouth Road West - Smethwick,2023-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
721747,Monmouth Road West - Smethwick,2023-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
721747,Monmouth Road West - Smethwick,2023-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
721747,Monmouth Road West - Smethwick,2023-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
721747,Monmouth Road West - Smethwick,2023-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
721747,Monmouth Road West - Smethwick,2023-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
721747,Monmouth Road West - Smethwick,2023-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
721747,Monmouth Road West - Smethwick,2023-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
721747,Monmouth Road West - Smethwick,2023-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
721747,Monmouth Road West - Smethwick,2023-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
721747,Monmouth Road West - Smethwick,2023-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
721747,Monmouth Road West - Smethwick,2023-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
721747,Monmouth Road West - Smethwick,2023-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
721747,Monmouth Road West - Smethwick,2023-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
721747,Monmouth Road West - Smethwick,2023-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
721747,Monmouth Road West - Smethwick,2023-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
721747,Monmouth Road West - Smethwick,2023-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
721747,Monmouth Road West - Smethwick,2023-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
721747,Monmouth Road West - Smethwick,2023-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
721747,Monmouth Road West - Smethwick,2023-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
721747,Monmouth Road West - Smethwick,2023-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
721747,Monmouth Road West - Smethwick,2023-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
721747,Monmouth Road West - Smethwick,2023-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
721747,Monmouth Road West - Smethwick,2023-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
721747,Monmouth Road West - Smethwick,2023-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
721747,Monmouth Road West - Smethwick,2023-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
721747,Monmouth Road West - Smethwick,2023-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
721747,Monmouth Road West - Smethwick,2023-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
721747,Monmouth Road West - Smethwick,2023-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
721747,Monmouth Road West - Smethwick,2023-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
721747,Monmouth Road West - Smethwick,2023-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
721747,Monmouth Road West - Smethwick,2023-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
721747,Monmouth Road West - Smethwick,2023-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
721747,Monmouth Road West - Smethwick,2023-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
721747,Monmouth Road West - Smethwick,2023-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
721747,Monmouth Road West - Smethwick,2023-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
721747,Monmouth Road West - Smethwick,2023-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
721747,Monmouth Road West - Smethwick,2023-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
721747,Monmouth Road West - Smethwick,2023-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
721747,Monmouth Road West - Smethwick,2023-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
721747,Monmouth Road West - Smethwick,2023-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
721747,Monmouth Road West - Smethwick,2023-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
721747,Monmouth Road West - Smethwick,2023-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
721747,Monmouth Road West - Smethwick,2023-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
721747,Monmouth Road West - Smethwick,2023-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
721747,Monmouth Road West - Smethwick,2023-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
721747,Monmouth Road West - Smethwick,2023-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
721747,Monmouth Road West - Smethwick,2023-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
721747,Monmouth Road West - Smethwick,2023-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
721747,Monmouth Road West - Smethwick,2023-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
721747,Monmouth Road West - Smethwick,2023-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
721747,Monmouth Road West - Smethwick,2023-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
721747,Monmouth Road West - Smethwick,2023-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
721747,Monmouth Road West - Smethwick,2023-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
721747,Monmouth Road West - Smethwick,2023-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
721747,Monmouth Road West - Smethwick,2023-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
721747,Monmouth Road West - Smethwick,2023-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
721747,Monmouth Road West - Smethwick,2023-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
721747,Monmouth Road West - Smethwick,2023-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
721747,Monmouth Road West - Smethwick,2023-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
721747,Monmouth Road West - Smethwick,2023-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
721747,Monmouth Road West - Smethwick,2023-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
721747,Monmouth Road West - Smethwick,2023-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
721747,Monmouth Road West - Smethwick,2023-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
721747,Monmouth Road West - Smethwick,2023-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
721747,Monmouth Road West - Smethwick,2023-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
721747,Monmouth Road West - Smethwick,2023-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
721747,Monmouth Road West - Smethwick,2023-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
721747,Monmouth Road West - Smethwick,2023-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
721747,Monmouth Road West - Smethwick,2023-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
721747,Monmouth Road West - Smethwick,2023-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
721747,Monmouth Road West - Smethwick,2023-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
721747,Monmouth Road West - Smethwick,2023-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
721747,Monmouth Road West - Smethwick,2023-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
721747,Monmouth Road West - Smethwick,2023-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
721747,Monmouth Road West - Smethwick,2023-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
721747,Monmouth Road West - Smethwick,2023-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
721747,Monmouth Road West - Smethwick,2023-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
721747,Monmouth Road West - Smethwick,2023-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
721747,Monmouth Road West - Smethwick,2023-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
721747,Monmouth Road West - Smethwick,2023-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
721747,Monmouth Road West - Smethwick,2023-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
721747,Monmouth Road West - Smethwick,2023-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
721747,Monmouth Road West - Smethwick,2023-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
721747,Monmouth Road West - Smethwick,2023-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
721747,Monmouth Road West - Smethwick,2023-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
721747,Monmouth Road West - Smethwick,2023-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
721747,Monmouth Road West - Smethwick,2023-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
721747,Monmouth Road West - Smethwick,2023-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
721747,Monmouth Road West - Smethwick,2023-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
721747,Monmouth Road West - Smethwick,2023-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
721747,Monmouth Road West - Smethwick,2023-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
721747,Monmouth Road West - Smethwick,2023-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
721747,Monmouth Road West - Smethwick,2023-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
721747,Monmouth Road West - Smethwick,2023-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
721747,Monmouth Road West - Smethwick,2023-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
721747,Monmouth Road West - Smethwick,2023-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
721747,Monmouth Road West - Smethwick,2023-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
721747,Monmouth Road West - Smethwick,2023-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
721747,Monmouth Road West - Smethwick,2023-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
721747,Monmouth Road West - Smethwick,2023-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
721747,Monmouth Road West - Smethwick,2023-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
721747,Monmouth Road West - Smethwick,2023-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
721747,Monmouth Road West - Smethwick,2023-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
721747,Monmouth Road West - Smethwick,2023-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
721747,Monmouth Road West - Smethwick,2023-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
721747,Monmouth Road West - Smethwick,2023-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
721747,Monmouth Road West - Smethwick,2023-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
721747,Monmouth Road West - Smethwick,2023-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
721747,Monmouth Road West - Smethwick,2023-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
721747,Monmouth Road West - Smethwick,2023-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
721747,Monmouth Road West - Smethwick,2023-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
721747,Monmouth Road West - Smethwick,2023-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
721747,Monmouth Road West - Smethwick,2023-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
721747,Monmouth Road West - Smethwick,2023-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
721747,Monmouth Road West - Smethwick,2023-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
721747,Monmouth Road West - Smethwick,2023-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
721747,Monmouth Road West - Smethwick,2023-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
721747,Monmouth Road West - Smethwick,2023-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
721747,Monmouth Road West - Smethwick,2023-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
721747,Monmouth Road West - Smethwick,2023-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
721747,Monmouth Road West - Smethwick,2023-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
721747,Monmouth Road West - Smethwick,2023-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
721747,Monmouth Road West - Smethwick,2023-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
721747,Monmouth Road West - Smethwick,2023-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
721747,Monmouth Road West - Smethwick,2023-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
721747,Monmouth Road West - Smethwick,2023-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
721747,Monmouth Road West - Smethwick,2023-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
721747,Monmouth Road West - Smethwick,2023-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
721747,Monmouth Road West - Smethwick,2023-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
721747,Monmouth Road West - Smethwick,2023-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
721747,Monmouth Road West - Smethwick,2023-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
721747,Monmouth Road West - Smethwick,2023-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
721747,Monmouth Road West - Smethwick,2023-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
721747,Monmouth Road West - Smethwick,2023-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
721747,Monmouth Road West - Smethwick,2023-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
721747,Monmouth Road West - Smethwick,2023-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
721747,Monmouth Road West - Smethwick,2023-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
721747,Monmouth Road West - Smethwick,2023-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
721747,Monmouth Road West - Smethwick,2023-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
721747,Monmouth Road West - Smethwick,2023-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
721747,Monmouth Road West - Smethwick,2023-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
721747,Monmouth Road West - Smethwick,2023-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
721747,Monmouth Road West - Smethwick,2023-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
721747,Monmouth Road West - Smethwick,2023-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
721747,Monmouth Road West - Smethwick,2023-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
721747,Monmouth Road West - Smethwick,2023-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
721747,Monmouth Road West - Smethwick,2023-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
721747,Monmouth Road West - Smethwick,2023-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
721747,Monmouth Road West - Smethwick,2023-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
721747,Monmouth Road West - Smethwick,2023-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
721747,Monmouth Road West - Smethwick,2023-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
721747,Monmouth Road West - Smethwick,2023-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
721747,Monmouth Road West - Smethwick,2023-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
721747,Monmouth Road West - Smethwick,2023-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
721747,Monmouth Road West - Smethwick,2023-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
721747,Monmouth Road West - Smethwick,2023-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
721747,Monmouth Road West - Smethwick,2023-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
721747,Monmouth Road West - Smethwick,2023-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
721747,Monmouth Road West - Smethwick,2023-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
721747,Monmouth Road West - Smethwick,2023-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
721747,Monmouth Road West - Smethwick,2023-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
721747,Monmouth Road West - Smethwick,2023-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
721747,Monmouth Road West - Smethwick,2023-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
721747,Monmouth Road West - Smethwick,2023-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
721747,Monmouth Road West - Smethwick,2023-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
721747,Monmouth Road West - Smethwick,2023-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
721747,Monmouth Road West - Smethwick,2023-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
721747,Monmouth Road West - Smethwick,2023-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
721747,Monmouth Road West - Smethwick,2023-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
721747,Monmouth Road West - Smethwick,2023-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
721747,Monmouth Road West - Smethwick,2023-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
721747,Monmouth Road West - Smethwick,2023-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
721747,Monmouth Road West - Smethwick,2023-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
721747,Monmouth Road West - Smethwick,2023-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
721747,Monmouth Road West - Smethwick,2023-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
721747,Monmouth Road West - Smethwick,2023-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
721747,Monmouth Road West - Smethwick,2023-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
721747,Monmouth Road West - Smethwick,2023-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
721747,Monmouth Road West - Smethwick,2023-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
721747,Monmouth Road West - Smethwick,2023-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
721747,Monmouth Road West - Smethwick,2023-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
721747,Monmouth Road West - Smethwick,2023-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
721747,Monmouth Road West - Smethwick,2023-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
721747,Monmouth Road West - Smethwick,2023-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
721747,Monmouth Road West - Smethwick,2023-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
721747,Monmouth Road West - Smethwick,2023-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
721747,Monmouth Road West - Smethwick,2023-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
721747,Monmouth Road West - Smethwick,2023-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
721747,Monmouth Road West - Smethwick,2023-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
721747,Monmouth Road West - Smethwick,2023-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
721747,Monmouth Road West - Smethwick,2023-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
721747,Monmouth Road West - Smethwick,2023-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
721747,Monmouth Road West - Smethwick,2023-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
721747,Monmouth Road West - Smethwick,2023-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
721747,Monmouth Road West - Smethwick,2023-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
721747,Monmouth Road West - Smethwick,2023-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
721747,Monmouth Road West - Smethwick,2023-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
721747,Monmouth Road West - Smethwick,2023-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
721747,Monmouth Road West - Smethwick,2023-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
721747,Monmouth Road West - Smethwick,2023-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
721747,Monmouth Road West - Smethwick,2023-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
721747,Monmouth Road West - Smethwick,2023-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
721747,Monmouth Road West - Smethwick,2023-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
721747,Monmouth Road West - Smethwick,2023-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
721747,Monmouth Road West - Smethwick,2023-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
721747,Monmouth Road West - Smethwick,2023-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
721747,Monmouth Road West - Smethwick,2023-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
721747,Monmouth Road West - Smethwick,2023-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
721747,Monmouth Road West - Smethwick,2023-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
721747,Monmouth Road West - Smethwick,2023-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
721747,Monmouth Road West - Smethwick,2023-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
721747,Monmouth Road West - Smethwick,2023-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
721747,Monmouth Road West - Smethwick,2023-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
721747,Monmouth Road West - Smethwick,2023-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
721747,Monmouth Road West - Smethwick,2023-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
721747,Monmouth Road West - Smethwick,2023-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
721747,Monmouth Road West - Smethwick,2023-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
721747,Monmouth Road West - Smethwick,2023-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
721747,Monmouth Road West - Smethwick,2023-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
721747,Monmouth Road West - Smethwick,2023-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
721747,Monmouth Road West - Smethwick,2023-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
721747,Monmouth Road West - Smethwick,2023-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
721747,Monmouth Road West - Smethwick,2023-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
721747,Monmouth Road West - Smethwick,2023-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
721747,Monmouth Road West - Smethwick,2023-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
721747,Monmouth Road West - Smethwick,2023-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
721747,Monmouth Road West - Smethwick,2023-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
721747,Monmouth Road West - Smethwick,2023-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
721747,Monmouth Road West - Smethwick,2023-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
721747,Monmouth Road West - Smethwick,2023-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
721747,Monmouth Road West - Smethwick,2023-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
721747,Monmouth Road West - Smethwick,2023-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
721747,Monmouth Road West - Smethwick,2023-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
721747,Monmouth Road West - Smethwick,2023-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
721747,Monmouth Road West - Smethwick,2023-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
721747,Monmouth Road West - Smethwick,2023-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
721747,Monmouth Road West - Smethwick,2023-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
721747,Monmouth Road West - Smethwick,2023-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
721747,Monmouth Road West - Smethwick,2023-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
721747,Monmouth Road West - Smethwick,2023-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
721747,Monmouth Road West - Smethwick,2023-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
721747,Monmouth Road West - Smethwick,2023-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
721747,Monmouth Road West - Smethwick,2023-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
721747,Monmouth Road West - Smethwick,2023-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
721747,Monmouth Road West - Smethwick,2023-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
721747,Monmouth Road West - Smethwick,2023-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
721747,Monmouth Road West - Smethwick,2023-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
721747,Monmouth Road West - Smethwick,2023-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
721747,Monmouth Road West - Smethwick,2023-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
721747,Monmouth Road West - Smethwick,2023-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
721747,Monmouth Road West - Smethwick,2023-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
721747,Monmouth Road West - Smethwick,2023-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
721747,Monmouth Road West - Smethwick,2023-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
721747,Monmouth Road West - Smethwick,2023-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
721747,Monmouth Road West - Smethwick,2023-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
721747,Monmouth Road West - Smethwick,2023-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
721747,Monmouth Road West - Smethwick,2023-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
721747,Monmouth Road West - Smethwick,2023-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
721747,Monmouth Road West - Smethwick,2023-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
721747,Monmouth Road West - Smethwick,2023-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
721747,Monmouth Road West - Smethwick,2023-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
721747,Monmouth Road West - Smethwick,2023-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
721747,Monmouth Road West - Smethwick,2023-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
721747,Monmouth Road West - Smethwick,2023-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
721747,Monmouth Road West - Smethwick,2023-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
721747,Monmouth Road West - Smethwick,2023-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
721747,Monmouth Road West - Smethwick,2023-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
721747,Monmouth Road West - Smethwick,2023-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
721747,Monmouth Road West - Smethwick,2023-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
721747,Monmouth Road West - Smethwick,2023-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
721747,Monmouth Road West - Smethwick,2023-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
721747,Monmouth Road West - Smethwick,2023-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
721747,Monmouth Road West - Smethwick,2023-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
721747,Monmouth Road West - Smethwick,2023-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
721747,Monmouth Road West - Smethwick,2023-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
721747,Monmouth Road West - Smethwick,2023-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
721747,Monmouth Road West - Smethwick,2023-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
721747,Monmouth Road West - Smethwick,2023-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
721747,Monmouth Road West - Smethwick,2023-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
721747,Monmouth Road West - Smethwick,2023-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
721747,Monmouth Road West - Smethwick,2023-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
721747,Monmouth Road West - Smethwick,2023-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
721747,Monmouth Road West - Smethwick,2023-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
721747,Monmouth Road West - Smethwick,2023-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
721747,Monmouth Road West - Smethwick,2023-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
721747,Monmouth Road West - Smethwick,2023-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
721747,Monmouth Road West - Smethwick,2023-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
721747,Monmouth Road West - Smethwick,2023-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
721747,Monmouth Road West - Smethwick,2023-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
721747,Monmouth Road West - Smethwick,2023-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
721747,Monmouth Road West - Smethwick,2023-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
721747,Monmouth Road West - Smethwick,2023-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
721747,Monmouth Road West - Smethwick,2023-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
721747,Monmouth Road West - Smethwick,2023-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
721747,Monmouth Road West - Smethwick,2023-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
721747,Monmouth Road West - Smethwick,2023-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
721747,Monmouth Road West - Smethwick,2023-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
721747,Monmouth Road West - Smethwick,2023-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
721747,Monmouth Road West - Smethwick,2023-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
721747,Monmouth Road West - Smethwick,2023-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
721747,Monmouth Road West - Smethwick,2023-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
721747,Monmouth Road West - Smethwick,2023-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
721747,Monmouth Road West - Smethwick,2023-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
721747,Monmouth Road West - Smethwick,2023-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
721747,Monmouth Road West - Smethwick,2023-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
721747,Monmouth Road West - Smethwick,2023-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
721747,Monmouth Road West - Smethwick,2023-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
721747,Monmouth Road West - Smethwick,2023-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
721747,Monmouth Road West - Smethwick,2023-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
721747,Monmouth Road West - Smethwick,2023-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
721747,Monmouth Road West - Smethwick,2023-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
721747,Monmouth Road West - Smethwick,2023-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
721747,Monmouth Road West - Smethwick,2023-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
721747,Monmouth Road West - Smethwick,2023-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
721747,Monmouth Road West - Smethwick,2023-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
721747,Monmouth Road West - Smethwick,2023-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
721747,Monmouth Road West - Smethwick,2023-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
721747,Monmouth Road West - Smethwick,2023-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
721747,Monmouth Road West - Smethwick,2023-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
721747,Monmouth Road West - Smethwick,2023-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
721747,Monmouth Road West - Smethwick,2023-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
721747,Monmouth Road West - Smethwick,2023-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
721747,Monmouth Road West - Smethwick,2023-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
721747,Monmouth Road West - Smethwick,2023-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
721747,Monmouth Road West - Smethwick,2023-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
721747,Monmouth Road West - Smethwick,2023-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
721747,Monmouth Road West - Smethwick,2023-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
721747,Monmouth Road West - Smethwick,2023-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
721747,Monmouth Road West - Smethwick,2023-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
721747,Monmouth Road West - Smethwick,2023-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
721747,Monmouth Road West - Smethwick,2023-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
721747,Monmouth Road West - Smethwick,2023-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
721747,Monmouth Road West - Smethwick,2023-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
721747,Monmouth Road West - Smethwick,2023-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
721747,Monmouth Road West - Smethwick,2023-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
721747,Monmouth Road West - Smethwick,2023-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
721747,Monmouth Road West - Smethwick,2023-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
721747,Monmouth Road West - Smethwick,2023-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
721747,Monmouth Road West - Smethwick,2023-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
721747,Monmouth Road West - Smethwick,2023-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
721747,Monmouth Road West - Smethwick,2023-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
721747,Monmouth Road West - Smethwick,2023-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
721747,Monmouth Road West - Smethwick,2023-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
721747,Monmouth Road West - Smethwick,2023-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
721747,Monmouth Road West - Smethwick,2023-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
721747,Monmouth Road West - Smethwick,2023-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
721747,Monmouth Road West - Smethwick,2023-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
721747,Monmouth Road West - Smethwick,2023-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
721747,Monmouth Road West - Smethwick,2023-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
721747,Monmouth Road West - Smethwick,2023-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
721747,Monmouth Road West - Smethwick,2023-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
721747,Monmouth Road West - Smethwick,2023-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
721747,Monmouth Road West - Smethwick,2023-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
721747,Monmouth Road West - Smethwick,2023-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
721747,Monmouth Road West - Smethwick,2023-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
721747,Monmouth Road West - Smethwick,2023-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
721747,Monmouth Road West - Smethwick,2023-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
721747,Monmouth Road West - Smethwick,2023-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
721747,Monmouth Road West - Smethwick,2023-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
721747,Monmouth Road West - Smethwick,2023-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
721747,Monmouth Road West - Smethwick,2023-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
721747,Monmouth Road West - Smethwick,2023-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
721747,Monmouth Road West - Smethwick,2023-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
721747,Monmouth Road West - Smethwick,2023-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
721747,Monmouth Road West - Smethwick,2023-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
721747,Monmouth Road West - Smethwick,2023-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
721747,Monmouth Road West - Smethwick,2023-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
721747,Monmouth Road West - Smethwick,2023-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
721747,Monmouth Road West - Smethwick,2023-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
721747,Monmouth Road West - Smethwick,2023-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
721747,Monmouth Road West - Smethwick,2023-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
721747,Monmouth Road West - Smethwick,2023-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
721747,Monmouth Road West - Smethwick,2023-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
721747,Monmouth Road West - Smethwick,2023-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
721747,Monmouth Road West - Smethwick,2023-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
721747,Monmouth Road West - Smethwick,2023-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
721747,Monmouth Road West - Smethwick,2023-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
721747,Monmouth Road West - Smethwick,2023-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
721747,Monmouth Road West - Smethwick,2023-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
