Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
721747,Monmouth Road West - Smethwick,2023-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
721747,Monmouth Road West - Smethwick,2023-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
721747,Monmouth Road West - Smethwick,2023-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
721747,Monmouth Road West - Smethwick,2023-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
721747,Monmouth Road West - Smethwick,2023-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
721747,Monmouth Road West - Smethwick,2023-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
721747,Monmouth Road West - Smethwick,2023-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
721747,Monmouth Road West - Smethwick,2023-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
721747,Monmouth Road West - Smethwick,2023-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
721747,Monmouth Road West - Smethwick,2023-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
721747,Monmouth Road West - Smethwick,2023-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
721747,Monmouth Road West - Smethwick,2023-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
721747,Monmouth Road West - Smethwick,2023-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
721747,Monmouth Road West - Smethwick,2023-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
721747,Monmouth Road West - Smethwick,2023-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
721747,Monmouth Road West - Smethwick,2023-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
721747,Monmouth Road West - Smethwick,2023-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
721747,Monmouth Road West - Smethwick,2023-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
721747,Monmouth Road West - Smethwick,2023-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
721747,Monmouth Road West - Smethwick,2023-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
721747,Monmouth Road West - Smethwick,2023-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
721747,Monmouth Road West - Smethwick,2023-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
721747,Monmouth Road West - Smethwick,2023-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
721747,Monmouth Road West - Smethwick,2023-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
721747,Monmouth Road West - Smethwick,2023-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
721747,Monmouth Road West - Smethwick,2023-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
721747,Monmouth Road West - Smethwick,2023-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
721747,Monmouth Road West - Smethwick,2023-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
721747,Monmouth Road West - Smethwick,2023-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
721747,Monmouth Road West - Smethwick,2023-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
721747,Monmouth Road West - Smethwick,2023-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
721747,Monmouth Road West - Smethwick,2023-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
721747,Monmouth Road West - Smethwick,2023-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
721747,Monmouth Road West - Smethwick,2023-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
721747,Monmouth Road West - Smethwick,2023-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
721747,Monmouth Road West - Smethwick,2023-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
721747,Monmouth Road West - Smethwick,2023-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
721747,Monmouth Road West - Smethwick,2023-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
721747,Monmouth Road West - Smethwick,2023-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
721747,Monmouth Road West - Smethwick,2023-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
721747,Monmouth Road West - Smethwick,2023-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
721747,Monmouth Road West - Smethwick,2023-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
721747,Monmouth Road West - Smethwick,2023-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
721747,Monmouth Road West - Smethwick,2023-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
721747,Monmouth Road West - Smethwick,2023-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
721747,Monmouth Road West - Smethwick,2023-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
721747,Monmouth Road West - Smethwick,2023-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
721747,Monmouth Road West - Smethwick,2023-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
721747,Monmouth Road West - Smethwick,2023-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
721747,Monmouth Road West - Smethwick,2023-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
721747,Monmouth Road West - Smethwick,2023-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
721747,Monmouth Road West - Smethwick,2023-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
721747,Monmouth Road West - Smethwick,2023-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
721747,Monmouth Road West - Smethwick,2023-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
721747,Monmouth Road West - Smethwick,2023-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
721747,Monmouth Road West - Smethwick,2023-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
721747,Monmouth Road West - Smethwick,2023-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
721747,Monmouth Road West - Smethwick,2023-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
721747,Monmouth Road West - Smethwick,2023-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
721747,Monmouth Road West - Smethwick,2023-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
721747,Monmouth Road West - Smethwick,2023-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
721747,Monmouth Road West - Smethwick,2023-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
721747,Monmouth Road West - Smethwick,2023-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
721747,Monmouth Road West - Smethwick,2023-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
721747,Monmouth Road West - Smethwick,2023-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
721747,Monmouth Road West - Smethwick,2023-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
721747,Monmouth Road West - Smethwick,2023-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
721747,Monmouth Road West - Smethwick,2023-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
721747,Monmouth Road West - Smethwick,2023-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
721747,Monmouth Road West - Smethwick,2023-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
721747,Monmouth Road West - Smethwick,2023-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
721747,Monmouth Road West - Smethwick,2023-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
721747,Monmouth Road West - Smethwick,2023-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
721747,Monmouth Road West - Smethwick,2023-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
721747,Monmouth Road West - Smethwick,2023-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
721747,Monmouth Road West - Smethwick,2023-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
721747,Monmouth Road West - Smethwick,2023-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
721747,Monmouth Road West - Smethwick,2023-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
721747,Monmouth Road West - Smethwick,2023-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
721747,Monmouth Road West - Smethwick,2023-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
721747,Monmouth Road West - Smethwick,2023-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
721747,Monmouth Road West - Smethwick,2023-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
721747,Monmouth Road West - Smethwick,2023-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
721747,Monmouth Road West - Smethwick,2023-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
721747,Monmouth Road West - Smethwick,2023-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
721747,Monmouth Road West - Smethwick,2023-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
721747,Monmouth Road West - Smethwick,2023-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
721747,Monmouth Road West - Smethwick,2023-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
721747,Monmouth Road West - Smethwick,2023-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
721747,Monmouth Road West - Smethwick,2023-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
721747,Monmouth Road West - Smethwick,2023-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
721747,Monmouth Road West - Smethwick,2023-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
721747,Monmouth Road West - Smethwick,2023-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
721747,Monmouth Road West - Smethwick,2023-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
721747,Monmouth Road West - Smethwick,2023-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
721747,Monmouth Road West - Smethwick,2023-01-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
721747,Monmouth Road West - Smethwick,2023-01-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
721747,Monmouth Road West - Smethwick,2023-01-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
721747,Monmouth Road West - Smethwick,2023-01-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
721747,Monmouth Road West - Smethwick,2023-01-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
721747,Monmouth Road West - Smethwick,2023-01-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
721747,Monmouth Road West - Smethwick,2023-01-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
721747,Monmouth Road West - Smethwick,2023-01-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
721747,Monmouth Road West - Smethwick,2023-01-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
721747,Monmouth Road West - Smethwick,2023-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
721747,Monmouth Road West - Smethwick,2023-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
721747,Monmouth Road West - Smethwick,2023-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
721747,Monmouth Road West - Smethwick,2023-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
721747,Monmouth Road West - Smethwick,2023-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
721747,Monmouth Road West - Smethwick,2023-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
721747,Monmouth Road West - Smethwick,2023-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
721747,Monmouth Road West - Smethwick,2023-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
721747,Monmouth Road West - Smethwick,2023-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
721747,Monmouth Road West - Smethwick,2023-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
721747,Monmouth Road West - Smethwick,2023-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
721747,Monmouth Road West - Smethwick,2023-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
721747,Monmouth Road West - Smethwick,2023-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
721747,Monmouth Road West - Smethwick,2023-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
721747,Monmouth Road West - Smethwick,2023-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
721747,Monmouth Road West - Smethwick,2023-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
721747,Monmouth Road West - Smethwick,2023-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
721747,Monmouth Road West - Smethwick,2023-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
721747,Monmouth Road West - Smethwick,2023-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
721747,Monmouth Road West - Smethwick,2023-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
721747,Monmouth Road West - Smethwick,2023-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
721747,Monmouth Road West - Smethwick,2023-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
721747,Monmouth Road West - Smethwick,2023-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
721747,Monmouth Road West - Smethwick,2023-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
721747,Monmouth Road West - Smethwick,2023-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
721747,Monmouth Road West - Smethwick,2023-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
721747,Monmouth Road West - Smethwick,2023-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
721747,Monmouth Road West - Smethwick,2023-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
721747,Monmouth Road West - Smethwick,2023-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
721747,Monmouth Road West - Smethwick,2023-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
721747,Monmouth Road West - Smethwick,2023-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
721747,Monmouth Road West - Smethwick,2023-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
721747,Monmouth Road West - Smethwick,2023-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
721747,Monmouth Road West - Smethwick,2023-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
721747,Monmouth Road West - Smethwick,2023-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
721747,Monmouth Road West - Smethwick,2023-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
721747,Monmouth Road West - Smethwick,2023-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
721747,Monmouth Road West - Smethwick,2023-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
721747,Monmouth Road West - Smethwick,2023-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
721747,Monmouth Road West - Smethwick,2023-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
721747,Monmouth Road West - Smethwick,2023-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
721747,Monmouth Road West - Smethwick,2023-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
721747,Monmouth Road West - Smethwick,2023-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
721747,Monmouth Road West - Smethwick,2023-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
721747,Monmouth Road West - Smethwick,2023-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
721747,Monmouth Road West - Smethwick,2023-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
721747,Monmouth Road West - Smethwick,2023-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
721747,Monmouth Road West - Smethwick,2023-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
721747,Monmouth Road West - Smethwick,2023-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
721747,Monmouth Road West - Smethwick,2023-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
721747,Monmouth Road West - Smethwick,2023-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
721747,Monmouth Road West - Smethwick,2023-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
721747,Monmouth Road West - Smethwick,2023-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
721747,Monmouth Road West - Smethwick,2023-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
721747,Monmouth Road West - Smethwick,2023-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
721747,Monmouth Road West - Smethwick,2023-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
721747,Monmouth Road West - Smethwick,2023-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
721747,Monmouth Road West - Smethwick,2023-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
721747,Monmouth Road West - Smethwick,2023-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
721747,Monmouth Road West - Smethwick,2023-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
721747,Monmouth Road West - Smethwick,2023-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
721747,Monmouth Road West - Smethwick,2023-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
721747,Monmouth Road West - Smethwick,2023-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
721747,Monmouth Road West - Smethwick,2023-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
721747,Monmouth Road West - Smethwick,2023-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
721747,Monmouth Road West - Smethwick,2023-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
721747,Monmouth Road West - Smethwick,2023-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
721747,Monmouth Road West - Smethwick,2023-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
721747,Monmouth Road West - Smethwick,2023-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
721747,Monmouth Road West - Smethwick,2023-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
721747,Monmouth Road West - Smethwick,2023-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
721747,Monmouth Road West - Smethwick,2023-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
721747,Monmouth Road West - Smethwick,2023-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
721747,Monmouth Road West - Smethwick,2023-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
721747,Monmouth Road West - Smethwick,2023-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
721747,Monmouth Road West - Smethwick,2023-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
721747,Monmouth Road West - Smethwick,2023-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
721747,Monmouth Road West - Smethwick,2023-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
721747,Monmouth Road West - Smethwick,2023-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
721747,Monmouth Road West - Smethwick,2023-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
721747,Monmouth Road West - Smethwick,2023-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
721747,Monmouth Road West - Smethwick,2023-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
721747,Monmouth Road West - Smethwick,2023-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
721747,Monmouth Road West - Smethwick,2023-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
721747,Monmouth Road West - Smethwick,2023-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
721747,Monmouth Road West - Smethwick,2023-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
721747,Monmouth Road West - Smethwick,2023-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
721747,Monmouth Road West - Smethwick,2023-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
721747,Monmouth Road West - Smethwick,2023-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
721747,Monmouth Road West - Smethwick,2023-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
721747,Monmouth Road West - Smethwick,2023-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
721747,Monmouth Road West - Smethwick,2023-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
721747,Monmouth Road West - Smethwick,2023-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
721747,Monmouth Road West - Smethwick,2023-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
721747,Monmouth Road West - Smethwick,2023-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
721747,Monmouth Road West - Smethwick,2023-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
721747,Monmouth Road West - Smethwick,2023-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
721747,Monmouth Road West - Smethwick,2023-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
721747,Monmouth Road West - Smethwick,2023-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
721747,Monmouth Road West - Smethwick,2023-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
721747,Monmouth Road West - Smethwick,2023-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
721747,Monmouth Road West - Smethwick,2023-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
721747,Monmouth Road West - Smethwick,2023-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
721747,Monmouth Road West - Smethwick,2023-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
721747,Monmouth Road West - Smethwick,2023-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
721747,Monmouth Road West - Smethwick,2023-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
721747,Monmouth Road West - Smethwick,2023-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
721747,Monmouth Road West - Smethwick,2023-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
721747,Monmouth Road West - Smethwick,2023-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
721747,Monmouth Road West - Smethwick,2023-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
721747,Monmouth Road West - Smethwick,2023-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
721747,Monmouth Road West - Smethwick,2023-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
721747,Monmouth Road West - Smethwick,2023-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
721747,Monmouth Road West - Smethwick,2023-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
721747,Monmouth Road West - Smethwick,2023-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
721747,Monmouth Road West - Smethwick,2023-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
721747,Monmouth Road West - Smethwick,2023-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
721747,Monmouth Road West - Smethwick,2023-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
721747,Monmouth Road West - Smethwick,2023-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
721747,Monmouth Road West - Smethwick,2023-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
721747,Monmouth Road West - Smethwick,2023-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
721747,Monmouth Road West - Smethwick,2023-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
721747,Monmouth Road West - Smethwick,2023-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
721747,Monmouth Road West - Smethwick,2023-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
721747,Monmouth Road West - Smethwick,2023-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
721747,Monmouth Road West - Smethwick,2023-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
721747,Monmouth Road West - Smethwick,2023-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
721747,Monmouth Road West - Smethwick,2023-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
721747,Monmouth Road West - Smethwick,2023-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
721747,Monmouth Road West - Smethwick,2023-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
721747,Monmouth Road West - Smethwick,2023-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
721747,Monmouth Road West - Smethwick,2023-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
721747,Monmouth Road West - Smethwick,2023-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
721747,Monmouth Road West - Smethwick,2023-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
721747,Monmouth Road West - Smethwick,2023-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
721747,Monmouth Road West - Smethwick,2023-01-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
721747,Monmouth Road West - Smethwick,2023-01-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
721747,Monmouth Road West - Smethwick,2023-01-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
721747,Monmouth Road West - Smethwick,2023-01-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
721747,Monmouth Road West - Smethwick,2023-01-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
721747,Monmouth Road West - Smethwick,2023-01-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
721747,Monmouth Road West - Smethwick,2023-01-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
721747,Monmouth Road West - Smethwick,2023-01-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
721747,Monmouth Road West - Smethwick,2023-01-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
721747,Monmouth Road West - Smethwick,2023-01-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
721747,Monmouth Road West - Smethwick,2023-01-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
721747,Monmouth Road West - Smethwick,2023-01-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
721747,Monmouth Road West - Smethwick,2023-01-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
721747,Monmouth Road West - Smethwick,2023-01-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
721747,Monmouth Road West - Smethwick,2023-01-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
721747,Monmouth Road West - Smethwick,2023-01-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
721747,Monmouth Road West - Smethwick,2023-01-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
721747,Monmouth Road West - Smethwick,2023-01-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
721747,Monmouth Road West - Smethwick,2023-01-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
721747,Monmouth Road West - Smethwick,2023-01-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
721747,Monmouth Road West - Smethwick,2023-01-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
721747,Monmouth Road West - Smethwick,2023-01-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
721747,Monmouth Road West - Smethwick,2023-01-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
721747,Monmouth Road West - Smethwick,2023-01-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
721747,Monmouth Road West - Smethwick,2023-01-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
721747,Monmouth Road West - Smethwick,2023-01-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
721747,Monmouth Road West - Smethwick,2023-01-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
721747,Monmouth Road West - Smethwick,2023-01-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
721747,Monmouth Road West - Smethwick,2023-01-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
721747,Monmouth Road West - Smethwick,2023-01-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
721747,Monmouth Road West - Smethwick,2023-01-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
721747,Monmouth Road West - Smethwick,2023-01-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
721747,Monmouth Road West - Smethwick,2023-01-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
721747,Monmouth Road West - Smethwick,2023-01-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
721747,Monmouth Road West - Smethwick,2023-01-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
721747,Monmouth Road West - Smethwick,2023-01-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
721747,Monmouth Road West - Smethwick,2023-01-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
721747,Monmouth Road West - Smethwick,2023-01-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
721747,Monmouth Road West - Smethwick,2023-01-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
721747,Monmouth Road West - Smethwick,2023-01-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
721747,Monmouth Road West - Smethwick,2023-01-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
721747,Monmouth Road West - Smethwick,2023-01-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
721747,Monmouth Road West - Smethwick,2023-01-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
721747,Monmouth Road West - Smethwick,2023-01-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
721747,Monmouth Road West - Smethwick,2023-01-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
721747,Monmouth Road West - Smethwick,2023-01-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
721747,Monmouth Road West - Smethwick,2023-01-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
721747,Monmouth Road West - Smethwick,2023-01-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
721747,Monmouth Road West - Smethwick,2023-01-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
721747,Monmouth Road West - Smethwick,2023-01-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
721747,Monmouth Road West - Smethwick,2023-01-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
721747,Monmouth Road West - Smethwick,2023-01-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
721747,Monmouth Road West - Smethwick,2023-01-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
721747,Monmouth Road West - Smethwick,2023-01-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
721747,Monmouth Road West - Smethwick,2023-01-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
721747,Monmouth Road West - Smethwick,2023-01-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
721747,Monmouth Road West - Smethwick,2023-01-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
721747,Monmouth Road West - Smethwick,2023-01-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
721747,Monmouth Road West - Smethwick,2023-01-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
721747,Monmouth Road West - Smethwick,2023-01-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
721747,Monmouth Road West - Smethwick,2023-01-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
721747,Monmouth Road West - Smethwick,2023-01-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
721747,Monmouth Road West - Smethwick,2023-01-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
721747,Monmouth Road West - Smethwick,2023-01-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
721747,Monmouth Road West - Smethwick,2023-01-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
721747,Monmouth Road West - Smethwick,2023-01-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
721747,Monmouth Road West - Smethwick,2023-01-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
721747,Monmouth Road West - Smethwick,2023-01-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
721747,Monmouth Road West - Smethwick,2023-01-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
721747,Monmouth Road West - Smethwick,2023-01-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
721747,Monmouth Road West - Smethwick,2023-01-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
721747,Monmouth Road West - Smethwick,2023-01-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
721747,Monmouth Road West - Smethwick,2023-01-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
721747,Monmouth Road West - Smethwick,2023-01-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
721747,Monmouth Road West - Smethwick,2023-01-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
721747,Monmouth Road West - Smethwick,2023-01-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
721747,Monmouth Road West - Smethwick,2023-01-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
721747,Monmouth Road West - Smethwick,2023-01-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
721747,Monmouth Road West - Smethwick,2023-01-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
721747,Monmouth Road West - Smethwick,2023-01-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
721747,Monmouth Road West - Smethwick,2023-01-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
721747,Monmouth Road West - Smethwick,2023-01-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
721747,Monmouth Road West - Smethwick,2023-01-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
721747,Monmouth Road West - Smethwick,2023-01-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
721747,Monmouth Road West - Smethwick,2023-01-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
721747,Monmouth Road West - Smethwick,2023-01-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
721747,Monmouth Road West - Smethwick,2023-01-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
721747,Monmouth Road West - Smethwick,2023-01-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
721747,Monmouth Road West - Smethwick,2023-01-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
721747,Monmouth Road West - Smethwick,2023-01-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
721747,Monmouth Road West - Smethwick,2023-01-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
721747,Monmouth Road West - Smethwick,2023-01-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
721747,Monmouth Road West - Smethwick,2023-01-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
721747,Monmouth Road West - Smethwick,2023-01-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
721747,Monmouth Road West - Smethwick,2023-01-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
721747,Monmouth Road West - Smethwick,2023-01-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
721747,Monmouth Road West - Smethwick,2023-01-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
721747,Monmouth Road West - Smethwick,2023-01-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
721747,Monmouth Road West - Smethwick,2023-01-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
721747,Monmouth Road West - Smethwick,2023-01-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
721747,Monmouth Road West - Smethwick,2023-01-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
721747,Monmouth Road West - Smethwick,2023-01-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
721747,Monmouth Road West - Smethwick,2023-01-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
721747,Monmouth Road West - Smethwick,2023-01-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
721747,Monmouth Road West - Smethwick,2023-01-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
721747,Monmouth Road West - Smethwick,2023-01-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
721747,Monmouth Road West - Smethwick,2023-01-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
721747,Monmouth Road West - Smethwick,2023-01-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
721747,Monmouth Road West - Smethwick,2023-01-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
721747,Monmouth Road West - Smethwick,2023-01-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
721747,Monmouth Road West - Smethwick,2023-01-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
721747,Monmouth Road West - Smethwick,2023-01-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
721747,Monmouth Road West - Smethwick,2023-01-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
721747,Monmouth Road West - Smethwick,2023-01-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
721747,Monmouth Road West - Smethwick,2023-01-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
721747,Monmouth Road West - Smethwick,2023-01-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
721747,Monmouth Road West - Smethwick,2023-01-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
721747,Monmouth Road West - Smethwick,2023-01-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
721747,Monmouth Road West - Smethwick,2023-01-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
721747,Monmouth Road West - Smethwick,2023-01-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
721747,Monmouth Road West - Smethwick,2023-01-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
721747,Monmouth Road West - Smethwick,2023-01-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
721747,Monmouth Road West - Smethwick,2023-01-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
721747,Monmouth Road West - Smethwick,2023-01-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
721747,Monmouth Road West - Smethwick,2023-01-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
721747,Monmouth Road West - Smethwick,2023-01-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
721747,Monmouth Road West - Smethwick,2023-01-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
721747,Monmouth Road West - Smethwick,2023-01-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
721747,Monmouth Road West - Smethwick,2023-01-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
721747,Monmouth Road West - Smethwick,2023-01-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
721747,Monmouth Road West - Smethwick,2023-01-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
721747,Monmouth Road West - Smethwick,2023-01-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
721747,Monmouth Road West - Smethwick,2023-01-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
721747,Monmouth Road West - Smethwick,2023-01-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
721747,Monmouth Road West - Smethwick,2023-01-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
721747,Monmouth Road West - Smethwick,2023-01-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
721747,Monmouth Road West - Smethwick,2023-01-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
721747,Monmouth Road West - Smethwick,2023-01-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
721747,Monmouth Road West - Smethwick,2023-01-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
721747,Monmouth Road West - Smethwick,2023-01-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
721747,Monmouth Road West - Smethwick,2023-01-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
721747,Monmouth Road West - Smethwick,2023-01-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
721747,Monmouth Road West - Smethwick,2023-01-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
721747,Monmouth Road West - Smethwick,2023-01-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
721747,Monmouth Road West - Smethwick,2023-01-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
721747,Monmouth Road West - Smethwick,2023-01-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
721747,Monmouth Road West - Smethwick,2023-01-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
721747,Monmouth Road West - Smethwick,2023-01-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
721747,Monmouth Road West - Smethwick,2023-01-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
721747,Monmouth Road West - Smethwick,2023-01-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
721747,Monmouth Road West - Smethwick,2023-01-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
721747,Monmouth Road West - Smethwick,2023-01-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
721747,Monmouth Road West - Smethwick,2023-01-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
721747,Monmouth Road West - Smethwick,2023-01-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
721747,Monmouth Road West - Smethwick,2023-01-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
721747,Monmouth Road West - Smethwick,2023-01-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
721747,Monmouth Road West - Smethwick,2023-01-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
721747,Monmouth Road West - Smethwick,2023-01-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
721747,Monmouth Road West - Smethwick,2023-01-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
721747,Monmouth Road West - Smethwick,2023-01-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
721747,Monmouth Road West - Smethwick,2023-01-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
721747,Monmouth Road West - Smethwick,2023-01-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
721747,Monmouth Road West - Smethwick,2023-01-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
721747,Monmouth Road West - Smethwick,2023-01-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
721747,Monmouth Road West - Smethwick,2023-01-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
721747,Monmouth Road West - Smethwick,2023-01-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
721747,Monmouth Road West - Smethwick,2023-01-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
721747,Monmouth Road West - Smethwick,2023-01-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
721747,Monmouth Road West - Smethwick,2023-01-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
721747,Monmouth Road West - Smethwick,2023-01-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
721747,Monmouth Road West - Smethwick,2023-01-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
721747,Monmouth Road West - Smethwick,2023-01-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
721747,Monmouth Road West - Smethwick,2023-01-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
721747,Monmouth Road West - Smethwick,2023-01-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
721747,Monmouth Road West - Smethwick,2023-01-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
721747,Monmouth Road West - Smethwick,2023-01-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
721747,Monmouth Road West - Smethwick,2023-01-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
721747,Monmouth Road West - Smethwick,2023-01-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
721747,Monmouth Road West - Smethwick,2023-01-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
721747,Monmouth Road West - Smethwick,2023-01-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
721747,Monmouth Road West - Smethwick,2023-01-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
721747,Monmouth Road West - Smethwick,2023-01-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
721747,Monmouth Road West - Smethwick,2023-01-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
721747,Monmouth Road West - Smethwick,2023-01-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
721747,Monmouth Road West - Smethwick,2023-01-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
721747,Monmouth Road West - Smethwick,2023-01-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
721747,Monmouth Road West - Smethwick,2023-01-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
721747,Monmouth Road West - Smethwick,2023-01-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
721747,Monmouth Road West - Smethwick,2023-01-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
721747,Monmouth Road West - Smethwick,2023-01-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
721747,Monmouth Road West - Smethwick,2023-01-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
721747,Monmouth Road West - Smethwick,2023-01-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
721747,Monmouth Road West - Smethwick,2023-01-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
721747,Monmouth Road West - Smethwick,2023-01-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
721747,Monmouth Road West - Smethwick,2023-01-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
721747,Monmouth Road West - Smethwick,2023-01-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
721747,Monmouth Road West - Smethwick,2023-01-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
721747,Monmouth Road West - Smethwick,2023-01-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
721747,Monmouth Road West - Smethwick,2023-01-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
721747,Monmouth Road West - Smethwick,2023-01-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
721747,Monmouth Road West - Smethwick,2023-01-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
721747,Monmouth Road West - Smethwick,2023-01-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
721747,Monmouth Road West - Smethwick,2023-01-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
721747,Monmouth Road West - Smethwick,2023-01-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
721747,Monmouth Road West - Smethwick,2023-01-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
721747,Monmouth Road West - Smethwick,2023-01-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
721747,Monmouth Road West - Smethwick,2023-01-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
721747,Monmouth Road West - Smethwick,2023-01-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
721747,Monmouth Road West - Smethwick,2023-01-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
721747,Monmouth Road West - Smethwick,2023-01-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
721747,Monmouth Road West - Smethwick,2023-01-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
721747,Monmouth Road West - Smethwick,2023-01-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
721747,Monmouth Road West - Smethwick,2023-01-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
721747,Monmouth Road West - Smethwick,2023-01-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
721747,Monmouth Road West - Smethwick,2023-01-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
721747,Monmouth Road West - Smethwick,2023-01-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
721747,Monmouth Road West - Smethwick,2023-01-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
721747,Monmouth Road West - Smethwick,2023-01-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
721747,Monmouth Road West - Smethwick,2023-01-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
721747,Monmouth Road West - Smethwick,2023-01-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
721747,Monmouth Road West - Smethwick,2023-01-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
721747,Monmouth Road West - Smethwick,2023-01-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
721747,Monmouth Road West - Smethwick,2023-01-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
721747,Monmouth Road West - Smethwick,2023-01-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
721747,Monmouth Road West - Smethwick,2023-01-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
721747,Monmouth Road West - Smethwick,2023-01-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
