Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
721747,Monmouth Road West - Smethwick,2023-01-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
721747,Monmouth Road West - Smethwick,2023-01-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
721747,Monmouth Road West - Smethwick,2023-01-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
721747,Monmouth Road West - Smethwick,2023-01-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
721747,Monmouth Road West - Smethwick,2023-01-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
721747,Monmouth Road West - Smethwick,2023-01-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
721747,Monmouth Road West - Smethwick,2023-01-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
721747,Monmouth Road West - Smethwick,2023-01-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
721747,Monmouth Road West - Smethwick,2023-01-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
721747,Monmouth Road West - Smethwick,2023-01-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
721747,Monmouth Road West - Smethwick,2023-01-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
721747,Monmouth Road West - Smethwick,2023-01-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
721747,Monmouth Road West - Smethwick,2023-01-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
721747,Monmouth Road West - Smethwick,2023-01-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
721747,Monmouth Road West - Smethwick,2023-01-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
721747,Monmouth Road West - Smethwick,2023-01-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
721747,Monmouth Road West - Smethwick,2023-01-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
721747,Monmouth Road West - Smethwick,2023-01-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
721747,Monmouth Road West - Smethwick,2023-01-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
721747,Monmouth Road West - Smethwick,2023-01-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
721747,Monmouth Road West - Smethwick,2023-01-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
721747,Monmouth Road West - Smethwick,2023-01-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
721747,Monmouth Road West - Smethwick,2023-01-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
721747,Monmouth Road West - Smethwick,2023-01-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
721747,Monmouth Road West - Smethwick,2023-01-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
721747,Monmouth Road West - Smethwick,2023-01-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
721747,Monmouth Road West - Smethwick,2023-01-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
721747,Monmouth Road West - Smethwick,2023-01-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
721747,Monmouth Road West - Smethwick,2023-01-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
721747,Monmouth Road West - Smethwick,2023-01-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
721747,Monmouth Road West - Smethwick,2023-01-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
721747,Monmouth Road West - Smethwick,2023-01-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
721747,Monmouth Road West - Smethwick,2023-01-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
721747,Monmouth Road West - Smethwick,2023-01-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
721747,Monmouth Road West - Smethwick,2023-01-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
721747,Monmouth Road West - Smethwick,2023-01-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
721747,Monmouth Road West - Smethwick,2023-01-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
721747,Monmouth Road West - Smethwick,2023-01-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
721747,Monmouth Road West - Smethwick,2023-01-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
721747,Monmouth Road West - Smethwick,2023-01-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
721747,Monmouth Road West - Smethwick,2023-01-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
721747,Monmouth Road West - Smethwick,2023-01-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
721747,Monmouth Road West - Smethwick,2023-01-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
721747,Monmouth Road West - Smethwick,2023-01-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
721747,Monmouth Road West - Smethwick,2023-01-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
721747,Monmouth Road West - Smethwick,2023-01-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
721747,Monmouth Road West - Smethwick,2023-01-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
721747,Monmouth Road West - Smethwick,2023-01-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
721747,Monmouth Road West - Smethwick,2023-01-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
721747,Monmouth Road West - Smethwick,2023-01-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
721747,Monmouth Road West - Smethwick,2023-01-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
721747,Monmouth Road West - Smethwick,2023-01-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
721747,Monmouth Road West - Smethwick,2023-01-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
721747,Monmouth Road West - Smethwick,2023-01-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
721747,Monmouth Road West - Smethwick,2023-01-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
721747,Monmouth Road West - Smethwick,2023-01-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
721747,Monmouth Road West - Smethwick,2023-01-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
721747,Monmouth Road West - Smethwick,2023-01-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
721747,Monmouth Road West - Smethwick,2023-01-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
721747,Monmouth Road West - Smethwick,2023-01-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
721747,Monmouth Road West - Smethwick,2023-01-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
721747,Monmouth Road West - Smethwick,2023-01-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
721747,Monmouth Road West - Smethwick,2023-01-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
721747,Monmouth Road West - Smethwick,2023-01-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
721747,Monmouth Road West - Smethwick,2023-01-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
721747,Monmouth Road West - Smethwick,2023-01-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
721747,Monmouth Road West - Smethwick,2023-01-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
721747,Monmouth Road West - Smethwick,2023-01-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
721747,Monmouth Road West - Smethwick,2023-01-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
721747,Monmouth Road West - Smethwick,2023-01-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
721747,Monmouth Road West - Smethwick,2023-01-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
721747,Monmouth Road West - Smethwick,2023-01-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
721747,Monmouth Road West - Smethwick,2023-01-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
721747,Monmouth Road West - Smethwick,2023-01-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
721747,Monmouth Road West - Smethwick,2023-01-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
721747,Monmouth Road West - Smethwick,2023-01-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
721747,Monmouth Road West - Smethwick,2023-01-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
721747,Monmouth Road West - Smethwick,2023-01-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
721747,Monmouth Road West - Smethwick,2023-01-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
721747,Monmouth Road West - Smethwick,2023-01-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
721747,Monmouth Road West - Smethwick,2023-01-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
721747,Monmouth Road West - Smethwick,2023-01-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
721747,Monmouth Road West - Smethwick,2023-01-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
721747,Monmouth Road West - Smethwick,2023-01-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
721747,Monmouth Road West - Smethwick,2023-01-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
721747,Monmouth Road West - Smethwick,2023-01-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
721747,Monmouth Road West - Smethwick,2023-01-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
721747,Monmouth Road West - Smethwick,2023-01-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
721747,Monmouth Road West - Smethwick,2023-01-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
721747,Monmouth Road West - Smethwick,2023-01-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
721747,Monmouth Road West - Smethwick,2023-01-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
721747,Monmouth Road West - Smethwick,2023-01-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
721747,Monmouth Road West - Smethwick,2023-01-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
721747,Monmouth Road West - Smethwick,2023-01-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
721747,Monmouth Road West - Smethwick,2023-01-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
721747,Monmouth Road West - Smethwick,2023-01-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
721747,Monmouth Road West - Smethwick,2023-01-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
721747,Monmouth Road West - Smethwick,2023-01-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
721747,Monmouth Road West - Smethwick,2023-01-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
721747,Monmouth Road West - Smethwick,2023-01-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
721747,Monmouth Road West - Smethwick,2023-01-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
721747,Monmouth Road West - Smethwick,2023-01-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
721747,Monmouth Road West - Smethwick,2023-01-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
721747,Monmouth Road West - Smethwick,2023-01-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
721747,Monmouth Road West - Smethwick,2023-01-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
721747,Monmouth Road West - Smethwick,2023-01-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
721747,Monmouth Road West - Smethwick,2023-01-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
721747,Monmouth Road West - Smethwick,2023-01-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
721747,Monmouth Road West - Smethwick,2023-01-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
721747,Monmouth Road West - Smethwick,2023-01-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
721747,Monmouth Road West - Smethwick,2023-01-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
721747,Monmouth Road West - Smethwick,2023-01-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
721747,Monmouth Road West - Smethwick,2023-01-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
721747,Monmouth Road West - Smethwick,2023-01-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
721747,Monmouth Road West - Smethwick,2023-01-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
721747,Monmouth Road West - Smethwick,2023-01-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
721747,Monmouth Road West - Smethwick,2023-01-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
721747,Monmouth Road West - Smethwick,2023-01-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
721747,Monmouth Road West - Smethwick,2023-01-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
721747,Monmouth Road West - Smethwick,2023-01-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
721747,Monmouth Road West - Smethwick,2023-01-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
721747,Monmouth Road West - Smethwick,2023-01-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
721747,Monmouth Road West - Smethwick,2023-01-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
721747,Monmouth Road West - Smethwick,2023-01-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
721747,Monmouth Road West - Smethwick,2023-01-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
721747,Monmouth Road West - Smethwick,2023-01-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
721747,Monmouth Road West - Smethwick,2023-01-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
721747,Monmouth Road West - Smethwick,2023-01-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
721747,Monmouth Road West - Smethwick,2023-01-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
721747,Monmouth Road West - Smethwick,2023-01-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
721747,Monmouth Road West - Smethwick,2023-01-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
721747,Monmouth Road West - Smethwick,2023-01-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
721747,Monmouth Road West - Smethwick,2023-01-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
721747,Monmouth Road West - Smethwick,2023-01-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
721747,Monmouth Road West - Smethwick,2023-01-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
721747,Monmouth Road West - Smethwick,2023-01-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
721747,Monmouth Road West - Smethwick,2023-01-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
721747,Monmouth Road West - Smethwick,2023-01-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
721747,Monmouth Road West - Smethwick,2023-01-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
721747,Monmouth Road West - Smethwick,2023-01-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
721747,Monmouth Road West - Smethwick,2023-01-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
721747,Monmouth Road West - Smethwick,2023-01-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
721747,Monmouth Road West - Smethwick,2023-01-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
721747,Monmouth Road West - Smethwick,2023-01-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
721747,Monmouth Road West - Smethwick,2023-01-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
721747,Monmouth Road West - Smethwick,2023-01-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
721747,Monmouth Road West - Smethwick,2023-01-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
721747,Monmouth Road West - Smethwick,2023-01-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
721747,Monmouth Road West - Smethwick,2023-01-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
721747,Monmouth Road West - Smethwick,2023-01-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
721747,Monmouth Road West - Smethwick,2023-01-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
721747,Monmouth Road West - Smethwick,2023-01-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
721747,Monmouth Road West - Smethwick,2023-01-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
721747,Monmouth Road West - Smethwick,2023-01-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
721747,Monmouth Road West - Smethwick,2023-01-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
721747,Monmouth Road West - Smethwick,2023-01-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
721747,Monmouth Road West - Smethwick,2023-01-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
721747,Monmouth Road West - Smethwick,2023-01-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
721747,Monmouth Road West - Smethwick,2023-01-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
721747,Monmouth Road West - Smethwick,2023-01-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
721747,Monmouth Road West - Smethwick,2023-01-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
721747,Monmouth Road West - Smethwick,2023-01-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
721747,Monmouth Road West - Smethwick,2023-01-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
721747,Monmouth Road West - Smethwick,2023-01-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
721747,Monmouth Road West - Smethwick,2023-01-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
721747,Monmouth Road West - Smethwick,2023-01-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
721747,Monmouth Road West - Smethwick,2023-01-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
721747,Monmouth Road West - Smethwick,2023-01-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
721747,Monmouth Road West - Smethwick,2023-01-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
721747,Monmouth Road West - Smethwick,2023-01-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
721747,Monmouth Road West - Smethwick,2023-01-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
721747,Monmouth Road West - Smethwick,2023-01-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
721747,Monmouth Road West - Smethwick,2023-01-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
721747,Monmouth Road West - Smethwick,2023-01-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
721747,Monmouth Road West - Smethwick,2023-01-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
721747,Monmouth Road West - Smethwick,2023-01-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
721747,Monmouth Road West - Smethwick,2023-01-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
721747,Monmouth Road West - Smethwick,2023-01-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
721747,Monmouth Road West - Smethwick,2023-01-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
721747,Monmouth Road West - Smethwick,2023-01-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
721747,Monmouth Road West - Smethwick,2023-01-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
721747,Monmouth Road West - Smethwick,2023-01-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
721747,Monmouth Road West - Smethwick,2023-01-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
721747,Monmouth Road West - Smethwick,2023-01-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
721747,Monmouth Road West - Smethwick,2023-01-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
721747,Monmouth Road West - Smethwick,2023-01-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
721747,Monmouth Road West - Smethwick,2023-01-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
721747,Monmouth Road West - Smethwick,2023-01-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
721747,Monmouth Road West - Smethwick,2023-01-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
721747,Monmouth Road West - Smethwick,2023-01-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
721747,Monmouth Road West - Smethwick,2023-01-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
721747,Monmouth Road West - Smethwick,2023-01-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
721747,Monmouth Road West - Smethwick,2023-01-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
721747,Monmouth Road West - Smethwick,2023-01-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
721747,Monmouth Road West - Smethwick,2023-01-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
721747,Monmouth Road West - Smethwick,2023-01-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
721747,Monmouth Road West - Smethwick,2023-01-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
721747,Monmouth Road West - Smethwick,2023-01-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
721747,Monmouth Road West - Smethwick,2023-01-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
721747,Monmouth Road West - Smethwick,2023-01-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
721747,Monmouth Road West - Smethwick,2023-01-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
721747,Monmouth Road West - Smethwick,2023-01-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
721747,Monmouth Road West - Smethwick,2023-01-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
721747,Monmouth Road West - Smethwick,2023-01-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
721747,Monmouth Road West - Smethwick,2023-01-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
721747,Monmouth Road West - Smethwick,2023-01-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
721747,Monmouth Road West - Smethwick,2023-01-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
721747,Monmouth Road West - Smethwick,2023-01-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
721747,Monmouth Road West - Smethwick,2023-01-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
721747,Monmouth Road West - Smethwick,2023-01-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
721747,Monmouth Road West - Smethwick,2023-01-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
721747,Monmouth Road West - Smethwick,2023-01-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
721747,Monmouth Road West - Smethwick,2023-01-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
721747,Monmouth Road West - Smethwick,2023-01-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
721747,Monmouth Road West - Smethwick,2023-01-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
721747,Monmouth Road West - Smethwick,2023-01-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
721747,Monmouth Road West - Smethwick,2023-01-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
721747,Monmouth Road West - Smethwick,2023-01-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
721747,Monmouth Road West - Smethwick,2023-01-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
721747,Monmouth Road West - Smethwick,2023-01-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
721747,Monmouth Road West - Smethwick,2023-01-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
721747,Monmouth Road West - Smethwick,2023-01-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
721747,Monmouth Road West - Smethwick,2023-01-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
721747,Monmouth Road West - Smethwick,2023-01-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
721747,Monmouth Road West - Smethwick,2023-01-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
721747,Monmouth Road West - Smethwick,2023-01-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
721747,Monmouth Road West - Smethwick,2023-01-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
721747,Monmouth Road West - Smethwick,2023-01-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
721747,Monmouth Road West - Smethwick,2023-01-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
721747,Monmouth Road West - Smethwick,2023-01-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
721747,Monmouth Road West - Smethwick,2023-01-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
721747,Monmouth Road West - Smethwick,2023-01-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
721747,Monmouth Road West - Smethwick,2023-01-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
721747,Monmouth Road West - Smethwick,2023-01-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
721747,Monmouth Road West - Smethwick,2023-01-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
721747,Monmouth Road West - Smethwick,2023-01-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
721747,Monmouth Road West - Smethwick,2023-01-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
721747,Monmouth Road West - Smethwick,2023-01-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
721747,Monmouth Road West - Smethwick,2023-01-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
721747,Monmouth Road West - Smethwick,2023-01-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
721747,Monmouth Road West - Smethwick,2023-01-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
721747,Monmouth Road West - Smethwick,2023-01-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
721747,Monmouth Road West - Smethwick,2023-01-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
721747,Monmouth Road West - Smethwick,2023-01-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
721747,Monmouth Road West - Smethwick,2023-01-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
721747,Monmouth Road West - Smethwick,2023-01-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
721747,Monmouth Road West - Smethwick,2023-01-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
721747,Monmouth Road West - Smethwick,2023-01-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
721747,Monmouth Road West - Smethwick,2023-01-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
721747,Monmouth Road West - Smethwick,2023-01-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
721747,Monmouth Road West - Smethwick,2023-01-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
721747,Monmouth Road West - Smethwick,2023-01-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
721747,Monmouth Road West - Smethwick,2023-01-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
721747,Monmouth Road West - Smethwick,2023-01-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
721747,Monmouth Road West - Smethwick,2023-01-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
721747,Monmouth Road West - Smethwick,2023-01-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
721747,Monmouth Road West - Smethwick,2023-01-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
721747,Monmouth Road West - Smethwick,2023-01-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
721747,Monmouth Road West - Smethwick,2023-01-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
721747,Monmouth Road West - Smethwick,2023-01-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
721747,Monmouth Road West - Smethwick,2023-01-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
721747,Monmouth Road West - Smethwick,2023-01-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
721747,Monmouth Road West - Smethwick,2023-01-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
721747,Monmouth Road West - Smethwick,2023-01-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
721747,Monmouth Road West - Smethwick,2023-01-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
721747,Monmouth Road West - Smethwick,2023-01-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
721747,Monmouth Road West - Smethwick,2023-01-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
721747,Monmouth Road West - Smethwick,2023-01-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
721747,Monmouth Road West - Smethwick,2023-01-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
721747,Monmouth Road West - Smethwick,2023-01-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
721747,Monmouth Road West - Smethwick,2023-01-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
721747,Monmouth Road West - Smethwick,2023-01-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
721747,Monmouth Road West - Smethwick,2023-01-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
721747,Monmouth Road West - Smethwick,2023-01-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
721747,Monmouth Road West - Smethwick,2023-01-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
721747,Monmouth Road West - Smethwick,2023-01-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
721747,Monmouth Road West - Smethwick,2023-01-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
721747,Monmouth Road West - Smethwick,2023-01-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
721747,Monmouth Road West - Smethwick,2023-01-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
721747,Monmouth Road West - Smethwick,2023-01-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
721747,Monmouth Road West - Smethwick,2023-01-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
721747,Monmouth Road West - Smethwick,2023-01-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
721747,Monmouth Road West - Smethwick,2023-01-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
721747,Monmouth Road West - Smethwick,2023-01-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
721747,Monmouth Road West - Smethwick,2023-01-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
721747,Monmouth Road West - Smethwick,2023-01-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
721747,Monmouth Road West - Smethwick,2023-01-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
721747,Monmouth Road West - Smethwick,2023-01-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
721747,Monmouth Road West - Smethwick,2023-01-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
721747,Monmouth Road West - Smethwick,2023-01-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
721747,Monmouth Road West - Smethwick,2023-01-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
721747,Monmouth Road West - Smethwick,2023-01-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
721747,Monmouth Road West - Smethwick,2023-01-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
721747,Monmouth Road West - Smethwick,2023-01-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
721747,Monmouth Road West - Smethwick,2023-01-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
721747,Monmouth Road West - Smethwick,2023-01-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
721747,Monmouth Road West - Smethwick,2023-01-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
721747,Monmouth Road West - Smethwick,2023-01-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
721747,Monmouth Road West - Smethwick,2023-01-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
721747,Monmouth Road West - Smethwick,2023-01-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
721747,Monmouth Road West - Smethwick,2023-01-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
721747,Monmouth Road West - Smethwick,2023-01-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
721747,Monmouth Road West - Smethwick,2023-01-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
721747,Monmouth Road West - Smethwick,2023-01-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
721747,Monmouth Road West - Smethwick,2023-01-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
721747,Monmouth Road West - Smethwick,2023-01-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
721747,Monmouth Road West - Smethwick,2023-01-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
721747,Monmouth Road West - Smethwick,2023-01-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
721747,Monmouth Road West - Smethwick,2023-01-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
721747,Monmouth Road West - Smethwick,2023-01-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
721747,Monmouth Road West - Smethwick,2023-01-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
721747,Monmouth Road West - Smethwick,2023-01-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
721747,Monmouth Road West - Smethwick,2023-01-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
721747,Monmouth Road West - Smethwick,2023-01-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
721747,Monmouth Road West - Smethwick,2023-01-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
721747,Monmouth Road West - Smethwick,2023-01-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
721747,Monmouth Road West - Smethwick,2023-01-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
721747,Monmouth Road West - Smethwick,2023-01-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
721747,Monmouth Road West - Smethwick,2023-01-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
721747,Monmouth Road West - Smethwick,2023-01-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
721747,Monmouth Road West - Smethwick,2023-01-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
721747,Monmouth Road West - Smethwick,2023-01-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
721747,Monmouth Road West - Smethwick,2023-01-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
721747,Monmouth Road West - Smethwick,2023-01-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
721747,Monmouth Road West - Smethwick,2023-01-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
721747,Monmouth Road West - Smethwick,2023-01-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
721747,Monmouth Road West - Smethwick,2023-01-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
721747,Monmouth Road West - Smethwick,2023-01-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
721747,Monmouth Road West - Smethwick,2023-01-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
721747,Monmouth Road West - Smethwick,2023-01-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
721747,Monmouth Road West - Smethwick,2023-01-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
721747,Monmouth Road West - Smethwick,2023-01-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
721747,Monmouth Road West - Smethwick,2023-01-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
721747,Monmouth Road West - Smethwick,2023-01-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
721747,Monmouth Road West - Smethwick,2023-01-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
721747,Monmouth Road West - Smethwick,2023-01-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
721747,Monmouth Road West - Smethwick,2023-01-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
721747,Monmouth Road West - Smethwick,2023-01-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
721747,Monmouth Road West - Smethwick,2023-01-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
721747,Monmouth Road West - Smethwick,2023-01-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
721747,Monmouth Road West - Smethwick,2023-01-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
721747,Monmouth Road West - Smethwick,2023-01-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
721747,Monmouth Road West - Smethwick,2023-01-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
721747,Monmouth Road West - Smethwick,2023-01-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
721747,Monmouth Road West - Smethwick,2023-01-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
721747,Monmouth Road West - Smethwick,2023-01-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
721747,Monmouth Road West - Smethwick,2023-01-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
721747,Monmouth Road West - Smethwick,2023-01-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
721747,Monmouth Road West - Smethwick,2023-01-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
721747,Monmouth Road West - Smethwick,2023-01-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
721747,Monmouth Road West - Smethwick,2023-01-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
721747,Monmouth Road West - Smethwick,2023-01-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
721747,Monmouth Road West - Smethwick,2023-01-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
721747,Monmouth Road West - Smethwick,2023-01-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
721747,Monmouth Road West - Smethwick,2023-01-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
721747,Monmouth Road West - Smethwick,2023-01-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
721747,Monmouth Road West - Smethwick,2023-01-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
721747,Monmouth Road West - Smethwick,2023-01-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
721747,Monmouth Road West - Smethwick,2023-01-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
721747,Monmouth Road West - Smethwick,2023-01-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
721747,Monmouth Road West - Smethwick,2023-01-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
721747,Monmouth Road West - Smethwick,2023-01-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
721747,Monmouth Road West - Smethwick,2023-01-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
721747,Monmouth Road West - Smethwick,2023-01-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
721747,Monmouth Road West - Smethwick,2023-01-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
721747,Monmouth Road West - Smethwick,2023-01-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
721747,Monmouth Road West - Smethwick,2023-01-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
721747,Monmouth Road West - Smethwick,2023-01-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
721747,Monmouth Road West - Smethwick,2023-01-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
721747,Monmouth Road West - Smethwick,2023-01-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
721747,Monmouth Road West - Smethwick,2023-01-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
721747,Monmouth Road West - Smethwick,2023-01-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
721747,Monmouth Road West - Smethwick,2023-01-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
721747,Monmouth Road West - Smethwick,2023-01-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
721747,Monmouth Road West - Smethwick,2023-01-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
721747,Monmouth Road West - Smethwick,2023-01-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
721747,Monmouth Road West - Smethwick,2023-01-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
721747,Monmouth Road West - Smethwick,2023-01-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
721747,Monmouth Road West - Smethwick,2023-01-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
721747,Monmouth Road West - Smethwick,2023-01-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
721747,Monmouth Road West - Smethwick,2023-01-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
721747,Monmouth Road West - Smethwick,2023-01-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
721747,Monmouth Road West - Smethwick,2023-01-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
721747,Monmouth Road West - Smethwick,2023-01-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
721747,Monmouth Road West - Smethwick,2023-01-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
721747,Monmouth Road West - Smethwick,2023-01-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
721747,Monmouth Road West - Smethwick,2023-01-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
721747,Monmouth Road West - Smethwick,2023-01-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
721747,Monmouth Road West - Smethwick,2023-01-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
721747,Monmouth Road West - Smethwick,2023-01-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
721747,Monmouth Road West - Smethwick,2023-01-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
721747,Monmouth Road West - Smethwick,2023-01-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
721747,Monmouth Road West - Smethwick,2023-01-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
721747,Monmouth Road West - Smethwick,2023-01-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
721747,Monmouth Road West - Smethwick,2023-01-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
721747,Monmouth Road West - Smethwick,2023-01-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
721747,Monmouth Road West - Smethwick,2023-01-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
721747,Monmouth Road West - Smethwick,2023-01-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
721747,Monmouth Road West - Smethwick,2023-01-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
721747,Monmouth Road West - Smethwick,2023-01-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
721747,Monmouth Road West - Smethwick,2023-01-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
721747,Monmouth Road West - Smethwick,2023-01-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
721747,Monmouth Road West - Smethwick,2023-01-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
721747,Monmouth Road West - Smethwick,2023-01-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
721747,Monmouth Road West - Smethwick,2023-01-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
721747,Monmouth Road West - Smethwick,2023-01-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
721747,Monmouth Road West - Smethwick,2023-01-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
721747,Monmouth Road West - Smethwick,2023-01-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
721747,Monmouth Road West - Smethwick,2023-01-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
721747,Monmouth Road West - Smethwick,2023-01-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
721747,Monmouth Road West - Smethwick,2023-01-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
721747,Monmouth Road West - Smethwick,2023-01-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
721747,Monmouth Road West - Smethwick,2023-01-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
721747,Monmouth Road West - Smethwick,2023-01-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
721747,Monmouth Road West - Smethwick,2023-01-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
721747,Monmouth Road West - Smethwick,2023-01-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
721747,Monmouth Road West - Smethwick,2023-01-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
721747,Monmouth Road West - Smethwick,2023-01-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
721747,Monmouth Road West - Smethwick,2023-01-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
721747,Monmouth Road West - Smethwick,2023-01-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
721747,Monmouth Road West - Smethwick,2023-01-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
721747,Monmouth Road West - Smethwick,2023-01-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
721747,Monmouth Road West - Smethwick,2023-01-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
721747,Monmouth Road West - Smethwick,2023-01-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
721747,Monmouth Road West - Smethwick,2023-01-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
721747,Monmouth Road West - Smethwick,2023-01-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
721747,Monmouth Road West - Smethwick,2023-01-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
721747,Monmouth Road West - Smethwick,2023-01-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
721747,Monmouth Road West - Smethwick,2023-01-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
721747,Monmouth Road West - Smethwick,2023-01-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
721747,Monmouth Road West - Smethwick,2023-01-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
721747,Monmouth Road West - Smethwick,2023-01-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
721747,Monmouth Road West - Smethwick,2023-01-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
721747,Monmouth Road West - Smethwick,2023-01-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
721747,Monmouth Road West - Smethwick,2023-01-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
721747,Monmouth Road West - Smethwick,2023-01-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
721747,Monmouth Road West - Smethwick,2023-01-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
721747,Monmouth Road West - Smethwick,2023-01-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
721747,Monmouth Road West - Smethwick,2023-01-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
721747,Monmouth Road West - Smethwick,2023-01-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
721747,Monmouth Road West - Smethwick,2023-01-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
721747,Monmouth Road West - Smethwick,2023-01-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
721747,Monmouth Road West - Smethwick,2023-01-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
721747,Monmouth Road West - Smethwick,2023-01-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
721747,Monmouth Road West - Smethwick,2023-01-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
721747,Monmouth Road West - Smethwick,2023-01-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
721747,Monmouth Road West - Smethwick,2023-01-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
721747,Monmouth Road West - Smethwick,2023-01-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
721747,Monmouth Road West - Smethwick,2023-01-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
721747,Monmouth Road West - Smethwick,2023-01-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
721747,Monmouth Road West - Smethwick,2023-01-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
721747,Monmouth Road West - Smethwick,2023-01-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
721747,Monmouth Road West - Smethwick,2023-01-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
721747,Monmouth Road West - Smethwick,2023-01-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
721747,Monmouth Road West - Smethwick,2023-01-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
721747,Monmouth Road West - Smethwick,2023-01-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
721747,Monmouth Road West - Smethwick,2023-01-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
721747,Monmouth Road West - Smethwick,2023-01-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
721747,Monmouth Road West - Smethwick,2023-01-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
721747,Monmouth Road West - Smethwick,2023-01-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
721747,Monmouth Road West - Smethwick,2023-01-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
721747,Monmouth Road West - Smethwick,2023-01-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
721747,Monmouth Road West - Smethwick,2023-01-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
721747,Monmouth Road West - Smethwick,2023-01-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
721747,Monmouth Road West - Smethwick,2023-01-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
