Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
721747,Monmouth Road West - Smethwick,2023-02-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
721747,Monmouth Road West - Smethwick,2023-02-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
721747,Monmouth Road West - Smethwick,2023-02-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
721747,Monmouth Road West - Smethwick,2023-02-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
721747,Monmouth Road West - Smethwick,2023-02-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
721747,Monmouth Road West - Smethwick,2023-02-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
721747,Monmouth Road West - Smethwick,2023-02-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
721747,Monmouth Road West - Smethwick,2023-02-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
721747,Monmouth Road West - Smethwick,2023-02-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
721747,Monmouth Road West - Smethwick,2023-02-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
721747,Monmouth Road West - Smethwick,2023-02-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
721747,Monmouth Road West - Smethwick,2023-02-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
721747,Monmouth Road West - Smethwick,2023-02-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
721747,Monmouth Road West - Smethwick,2023-02-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
721747,Monmouth Road West - Smethwick,2023-02-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
721747,Monmouth Road West - Smethwick,2023-02-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
721747,Monmouth Road West - Smethwick,2023-02-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
721747,Monmouth Road West - Smethwick,2023-02-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
721747,Monmouth Road West - Smethwick,2023-02-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
721747,Monmouth Road West - Smethwick,2023-02-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
721747,Monmouth Road West - Smethwick,2023-02-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
721747,Monmouth Road West - Smethwick,2023-02-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
721747,Monmouth Road West - Smethwick,2023-02-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
721747,Monmouth Road West - Smethwick,2023-02-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
721747,Monmouth Road West - Smethwick,2023-02-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
721747,Monmouth Road West - Smethwick,2023-02-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
721747,Monmouth Road West - Smethwick,2023-02-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
721747,Monmouth Road West - Smethwick,2023-02-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
721747,Monmouth Road West - Smethwick,2023-02-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
721747,Monmouth Road West - Smethwick,2023-02-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
721747,Monmouth Road West - Smethwick,2023-02-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
721747,Monmouth Road West - Smethwick,2023-02-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
721747,Monmouth Road West - Smethwick,2023-02-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
721747,Monmouth Road West - Smethwick,2023-02-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
721747,Monmouth Road West - Smethwick,2023-02-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
721747,Monmouth Road West - Smethwick,2023-02-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
721747,Monmouth Road West - Smethwick,2023-02-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
721747,Monmouth Road West - Smethwick,2023-02-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
721747,Monmouth Road West - Smethwick,2023-02-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
721747,Monmouth Road West - Smethwick,2023-02-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
721747,Monmouth Road West - Smethwick,2023-02-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
721747,Monmouth Road West - Smethwick,2023-02-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
721747,Monmouth Road West - Smethwick,2023-02-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
721747,Monmouth Road West - Smethwick,2023-02-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
721747,Monmouth Road West - Smethwick,2023-02-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
721747,Monmouth Road West - Smethwick,2023-02-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
721747,Monmouth Road West - Smethwick,2023-02-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
721747,Monmouth Road West - Smethwick,2023-02-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
721747,Monmouth Road West - Smethwick,2023-02-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
721747,Monmouth Road West - Smethwick,2023-02-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
721747,Monmouth Road West - Smethwick,2023-02-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
721747,Monmouth Road West - Smethwick,2023-02-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
721747,Monmouth Road West - Smethwick,2023-02-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
721747,Monmouth Road West - Smethwick,2023-02-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
721747,Monmouth Road West - Smethwick,2023-02-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
721747,Monmouth Road West - Smethwick,2023-02-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
721747,Monmouth Road West - Smethwick,2023-02-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
721747,Monmouth Road West - Smethwick,2023-02-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
721747,Monmouth Road West - Smethwick,2023-02-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
721747,Monmouth Road West - Smethwick,2023-02-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
721747,Monmouth Road West - Smethwick,2023-02-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
721747,Monmouth Road West - Smethwick,2023-02-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
721747,Monmouth Road West - Smethwick,2023-02-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
721747,Monmouth Road West - Smethwick,2023-02-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
721747,Monmouth Road West - Smethwick,2023-02-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
721747,Monmouth Road West - Smethwick,2023-02-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
721747,Monmouth Road West - Smethwick,2023-02-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
721747,Monmouth Road West - Smethwick,2023-02-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
721747,Monmouth Road West - Smethwick,2023-02-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
721747,Monmouth Road West - Smethwick,2023-02-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
721747,Monmouth Road West - Smethwick,2023-02-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
721747,Monmouth Road West - Smethwick,2023-02-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
721747,Monmouth Road West - Smethwick,2023-02-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
721747,Monmouth Road West - Smethwick,2023-02-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
721747,Monmouth Road West - Smethwick,2023-02-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
721747,Monmouth Road West - Smethwick,2023-02-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
721747,Monmouth Road West - Smethwick,2023-02-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
721747,Monmouth Road West - Smethwick,2023-02-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
721747,Monmouth Road West - Smethwick,2023-02-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
721747,Monmouth Road West - Smethwick,2023-02-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
721747,Monmouth Road West - Smethwick,2023-02-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
721747,Monmouth Road West - Smethwick,2023-02-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
721747,Monmouth Road West - Smethwick,2023-02-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
721747,Monmouth Road West - Smethwick,2023-02-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
721747,Monmouth Road West - Smethwick,2023-02-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
721747,Monmouth Road West - Smethwick,2023-02-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
721747,Monmouth Road West - Smethwick,2023-02-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
721747,Monmouth Road West - Smethwick,2023-02-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
721747,Monmouth Road West - Smethwick,2023-02-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
721747,Monmouth Road West - Smethwick,2023-02-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
721747,Monmouth Road West - Smethwick,2023-02-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
721747,Monmouth Road West - Smethwick,2023-02-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
721747,Monmouth Road West - Smethwick,2023-02-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
721747,Monmouth Road West - Smethwick,2023-02-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
721747,Monmouth Road West - Smethwick,2023-02-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
721747,Monmouth Road West - Smethwick,2023-02-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
721747,Monmouth Road West - Smethwick,2023-02-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
721747,Monmouth Road West - Smethwick,2023-02-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
721747,Monmouth Road West - Smethwick,2023-02-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
721747,Monmouth Road West - Smethwick,2023-02-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
721747,Monmouth Road West - Smethwick,2023-02-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
721747,Monmouth Road West - Smethwick,2023-02-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
721747,Monmouth Road West - Smethwick,2023-02-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
721747,Monmouth Road West - Smethwick,2023-02-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
721747,Monmouth Road West - Smethwick,2023-02-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
721747,Monmouth Road West - Smethwick,2023-02-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
721747,Monmouth Road West - Smethwick,2023-02-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
721747,Monmouth Road West - Smethwick,2023-02-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
721747,Monmouth Road West - Smethwick,2023-02-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
721747,Monmouth Road West - Smethwick,2023-02-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
721747,Monmouth Road West - Smethwick,2023-02-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
721747,Monmouth Road West - Smethwick,2023-02-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
721747,Monmouth Road West - Smethwick,2023-02-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
721747,Monmouth Road West - Smethwick,2023-02-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
721747,Monmouth Road West - Smethwick,2023-02-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
721747,Monmouth Road West - Smethwick,2023-02-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
721747,Monmouth Road West - Smethwick,2023-02-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
721747,Monmouth Road West - Smethwick,2023-02-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
721747,Monmouth Road West - Smethwick,2023-02-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
721747,Monmouth Road West - Smethwick,2023-02-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
721747,Monmouth Road West - Smethwick,2023-02-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
721747,Monmouth Road West - Smethwick,2023-02-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
721747,Monmouth Road West - Smethwick,2023-02-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
721747,Monmouth Road West - Smethwick,2023-02-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
721747,Monmouth Road West - Smethwick,2023-02-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
721747,Monmouth Road West - Smethwick,2023-02-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
721747,Monmouth Road West - Smethwick,2023-02-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
721747,Monmouth Road West - Smethwick,2023-02-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
721747,Monmouth Road West - Smethwick,2023-02-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
721747,Monmouth Road West - Smethwick,2023-02-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
721747,Monmouth Road West - Smethwick,2023-02-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
721747,Monmouth Road West - Smethwick,2023-02-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
721747,Monmouth Road West - Smethwick,2023-02-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
721747,Monmouth Road West - Smethwick,2023-02-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
721747,Monmouth Road West - Smethwick,2023-02-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
721747,Monmouth Road West - Smethwick,2023-02-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
721747,Monmouth Road West - Smethwick,2023-02-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
721747,Monmouth Road West - Smethwick,2023-02-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
721747,Monmouth Road West - Smethwick,2023-02-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
721747,Monmouth Road West - Smethwick,2023-02-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
721747,Monmouth Road West - Smethwick,2023-02-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
721747,Monmouth Road West - Smethwick,2023-02-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
721747,Monmouth Road West - Smethwick,2023-02-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
721747,Monmouth Road West - Smethwick,2023-02-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
721747,Monmouth Road West - Smethwick,2023-02-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
721747,Monmouth Road West - Smethwick,2023-02-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
721747,Monmouth Road West - Smethwick,2023-02-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
721747,Monmouth Road West - Smethwick,2023-02-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
721747,Monmouth Road West - Smethwick,2023-02-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
721747,Monmouth Road West - Smethwick,2023-02-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
721747,Monmouth Road West - Smethwick,2023-02-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
721747,Monmouth Road West - Smethwick,2023-02-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
721747,Monmouth Road West - Smethwick,2023-02-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
721747,Monmouth Road West - Smethwick,2023-02-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
721747,Monmouth Road West - Smethwick,2023-02-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
721747,Monmouth Road West - Smethwick,2023-02-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
721747,Monmouth Road West - Smethwick,2023-02-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
721747,Monmouth Road West - Smethwick,2023-02-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
721747,Monmouth Road West - Smethwick,2023-02-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
721747,Monmouth Road West - Smethwick,2023-02-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
721747,Monmouth Road West - Smethwick,2023-02-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
721747,Monmouth Road West - Smethwick,2023-02-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
721747,Monmouth Road West - Smethwick,2023-02-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
721747,Monmouth Road West - Smethwick,2023-02-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
721747,Monmouth Road West - Smethwick,2023-02-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
721747,Monmouth Road West - Smethwick,2023-02-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
721747,Monmouth Road West - Smethwick,2023-02-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
721747,Monmouth Road West - Smethwick,2023-02-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
721747,Monmouth Road West - Smethwick,2023-02-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
721747,Monmouth Road West - Smethwick,2023-02-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
721747,Monmouth Road West - Smethwick,2023-02-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
721747,Monmouth Road West - Smethwick,2023-02-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
721747,Monmouth Road West - Smethwick,2023-02-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
721747,Monmouth Road West - Smethwick,2023-02-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
721747,Monmouth Road West - Smethwick,2023-02-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
721747,Monmouth Road West - Smethwick,2023-02-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
721747,Monmouth Road West - Smethwick,2023-02-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
721747,Monmouth Road West - Smethwick,2023-02-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
721747,Monmouth Road West - Smethwick,2023-02-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
721747,Monmouth Road West - Smethwick,2023-02-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
721747,Monmouth Road West - Smethwick,2023-02-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
721747,Monmouth Road West - Smethwick,2023-02-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
721747,Monmouth Road West - Smethwick,2023-02-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
721747,Monmouth Road West - Smethwick,2023-02-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
721747,Monmouth Road West - Smethwick,2023-02-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
721747,Monmouth Road West - Smethwick,2023-02-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
721747,Monmouth Road West - Smethwick,2023-02-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
721747,Monmouth Road West - Smethwick,2023-02-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
721747,Monmouth Road West - Smethwick,2023-02-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
721747,Monmouth Road West - Smethwick,2023-02-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
721747,Monmouth Road West - Smethwick,2023-02-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
721747,Monmouth Road West - Smethwick,2023-02-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
721747,Monmouth Road West - Smethwick,2023-02-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
721747,Monmouth Road West - Smethwick,2023-02-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
721747,Monmouth Road West - Smethwick,2023-02-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
721747,Monmouth Road West - Smethwick,2023-02-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
721747,Monmouth Road West - Smethwick,2023-02-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
721747,Monmouth Road West - Smethwick,2023-02-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
721747,Monmouth Road West - Smethwick,2023-02-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
721747,Monmouth Road West - Smethwick,2023-02-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
721747,Monmouth Road West - Smethwick,2023-02-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
721747,Monmouth Road West - Smethwick,2023-02-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
721747,Monmouth Road West - Smethwick,2023-02-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
721747,Monmouth Road West - Smethwick,2023-02-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
721747,Monmouth Road West - Smethwick,2023-02-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
721747,Monmouth Road West - Smethwick,2023-02-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
721747,Monmouth Road West - Smethwick,2023-02-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
721747,Monmouth Road West - Smethwick,2023-02-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
721747,Monmouth Road West - Smethwick,2023-02-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
721747,Monmouth Road West - Smethwick,2023-02-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
721747,Monmouth Road West - Smethwick,2023-02-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
721747,Monmouth Road West - Smethwick,2023-02-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
721747,Monmouth Road West - Smethwick,2023-02-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
721747,Monmouth Road West - Smethwick,2023-02-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
721747,Monmouth Road West - Smethwick,2023-02-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
721747,Monmouth Road West - Smethwick,2023-02-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
721747,Monmouth Road West - Smethwick,2023-02-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
721747,Monmouth Road West - Smethwick,2023-02-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
721747,Monmouth Road West - Smethwick,2023-02-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
721747,Monmouth Road West - Smethwick,2023-02-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
721747,Monmouth Road West - Smethwick,2023-02-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
721747,Monmouth Road West - Smethwick,2023-02-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
721747,Monmouth Road West - Smethwick,2023-02-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
721747,Monmouth Road West - Smethwick,2023-02-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
721747,Monmouth Road West - Smethwick,2023-02-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
721747,Monmouth Road West - Smethwick,2023-02-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
721747,Monmouth Road West - Smethwick,2023-02-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
721747,Monmouth Road West - Smethwick,2023-02-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
721747,Monmouth Road West - Smethwick,2023-02-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
721747,Monmouth Road West - Smethwick,2023-02-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
721747,Monmouth Road West - Smethwick,2023-02-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
721747,Monmouth Road West - Smethwick,2023-02-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
721747,Monmouth Road West - Smethwick,2023-02-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
721747,Monmouth Road West - Smethwick,2023-02-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
721747,Monmouth Road West - Smethwick,2023-02-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
721747,Monmouth Road West - Smethwick,2023-02-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
721747,Monmouth Road West - Smethwick,2023-02-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
721747,Monmouth Road West - Smethwick,2023-02-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
721747,Monmouth Road West - Smethwick,2023-02-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
721747,Monmouth Road West - Smethwick,2023-02-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
721747,Monmouth Road West - Smethwick,2023-02-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
721747,Monmouth Road West - Smethwick,2023-02-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
721747,Monmouth Road West - Smethwick,2023-02-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
721747,Monmouth Road West - Smethwick,2023-02-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
721747,Monmouth Road West - Smethwick,2023-02-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
721747,Monmouth Road West - Smethwick,2023-02-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
721747,Monmouth Road West - Smethwick,2023-02-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
721747,Monmouth Road West - Smethwick,2023-02-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
721747,Monmouth Road West - Smethwick,2023-02-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
721747,Monmouth Road West - Smethwick,2023-02-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
721747,Monmouth Road West - Smethwick,2023-02-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
721747,Monmouth Road West - Smethwick,2023-02-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
721747,Monmouth Road West - Smethwick,2023-02-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
721747,Monmouth Road West - Smethwick,2023-02-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
721747,Monmouth Road West - Smethwick,2023-02-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
721747,Monmouth Road West - Smethwick,2023-02-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
721747,Monmouth Road West - Smethwick,2023-02-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
721747,Monmouth Road West - Smethwick,2023-02-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
721747,Monmouth Road West - Smethwick,2023-02-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
721747,Monmouth Road West - Smethwick,2023-02-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
721747,Monmouth Road West - Smethwick,2023-02-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
721747,Monmouth Road West - Smethwick,2023-02-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
721747,Monmouth Road West - Smethwick,2023-02-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
721747,Monmouth Road West - Smethwick,2023-02-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
721747,Monmouth Road West - Smethwick,2023-02-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
721747,Monmouth Road West - Smethwick,2023-02-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
721747,Monmouth Road West - Smethwick,2023-02-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
721747,Monmouth Road West - Smethwick,2023-02-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
721747,Monmouth Road West - Smethwick,2023-02-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
721747,Monmouth Road West - Smethwick,2023-02-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
721747,Monmouth Road West - Smethwick,2023-02-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
721747,Monmouth Road West - Smethwick,2023-02-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
721747,Monmouth Road West - Smethwick,2023-02-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
721747,Monmouth Road West - Smethwick,2023-02-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
721747,Monmouth Road West - Smethwick,2023-02-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
721747,Monmouth Road West - Smethwick,2023-02-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
721747,Monmouth Road West - Smethwick,2023-02-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
721747,Monmouth Road West - Smethwick,2023-02-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
721747,Monmouth Road West - Smethwick,2023-02-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
721747,Monmouth Road West - Smethwick,2023-02-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
721747,Monmouth Road West - Smethwick,2023-02-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
721747,Monmouth Road West - Smethwick,2023-02-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
721747,Monmouth Road West - Smethwick,2023-02-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
721747,Monmouth Road West - Smethwick,2023-02-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
721747,Monmouth Road West - Smethwick,2023-02-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
721747,Monmouth Road West - Smethwick,2023-02-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
721747,Monmouth Road West - Smethwick,2023-02-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
721747,Monmouth Road West - Smethwick,2023-02-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
721747,Monmouth Road West - Smethwick,2023-02-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
721747,Monmouth Road West - Smethwick,2023-02-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
721747,Monmouth Road West - Smethwick,2023-02-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
721747,Monmouth Road West - Smethwick,2023-02-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
721747,Monmouth Road West - Smethwick,2023-02-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
721747,Monmouth Road West - Smethwick,2023-02-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
721747,Monmouth Road West - Smethwick,2023-02-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
721747,Monmouth Road West - Smethwick,2023-02-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
721747,Monmouth Road West - Smethwick,2023-02-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
721747,Monmouth Road West - Smethwick,2023-02-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
721747,Monmouth Road West - Smethwick,2023-02-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
721747,Monmouth Road West - Smethwick,2023-02-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
721747,Monmouth Road West - Smethwick,2023-02-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
721747,Monmouth Road West - Smethwick,2023-02-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
721747,Monmouth Road West - Smethwick,2023-02-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
721747,Monmouth Road West - Smethwick,2023-02-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
721747,Monmouth Road West - Smethwick,2023-02-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
721747,Monmouth Road West - Smethwick,2023-02-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
721747,Monmouth Road West - Smethwick,2023-02-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
721747,Monmouth Road West - Smethwick,2023-02-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
721747,Monmouth Road West - Smethwick,2023-02-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
721747,Monmouth Road West - Smethwick,2023-02-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
721747,Monmouth Road West - Smethwick,2023-02-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
721747,Monmouth Road West - Smethwick,2023-02-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
721747,Monmouth Road West - Smethwick,2023-02-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
721747,Monmouth Road West - Smethwick,2023-02-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
721747,Monmouth Road West - Smethwick,2023-02-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
721747,Monmouth Road West - Smethwick,2023-02-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
721747,Monmouth Road West - Smethwick,2023-02-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
721747,Monmouth Road West - Smethwick,2023-02-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
721747,Monmouth Road West - Smethwick,2023-02-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
721747,Monmouth Road West - Smethwick,2023-02-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
721747,Monmouth Road West - Smethwick,2023-02-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
721747,Monmouth Road West - Smethwick,2023-02-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
721747,Monmouth Road West - Smethwick,2023-02-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
721747,Monmouth Road West - Smethwick,2023-02-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
721747,Monmouth Road West - Smethwick,2023-02-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
721747,Monmouth Road West - Smethwick,2023-02-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
721747,Monmouth Road West - Smethwick,2023-02-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
721747,Monmouth Road West - Smethwick,2023-02-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
721747,Monmouth Road West - Smethwick,2023-02-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
721747,Monmouth Road West - Smethwick,2023-02-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
721747,Monmouth Road West - Smethwick,2023-02-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
721747,Monmouth Road West - Smethwick,2023-02-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
721747,Monmouth Road West - Smethwick,2023-02-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
721747,Monmouth Road West - Smethwick,2023-02-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
721747,Monmouth Road West - Smethwick,2023-02-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
721747,Monmouth Road West - Smethwick,2023-02-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
721747,Monmouth Road West - Smethwick,2023-02-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
721747,Monmouth Road West - Smethwick,2023-02-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
721747,Monmouth Road West - Smethwick,2023-02-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
721747,Monmouth Road West - Smethwick,2023-02-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
721747,Monmouth Road West - Smethwick,2023-02-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
721747,Monmouth Road West - Smethwick,2023-02-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
721747,Monmouth Road West - Smethwick,2023-02-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
721747,Monmouth Road West - Smethwick,2023-02-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
721747,Monmouth Road West - Smethwick,2023-02-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
721747,Monmouth Road West - Smethwick,2023-02-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
721747,Monmouth Road West - Smethwick,2023-02-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
721747,Monmouth Road West - Smethwick,2023-02-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
721747,Monmouth Road West - Smethwick,2023-02-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
721747,Monmouth Road West - Smethwick,2023-02-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
721747,Monmouth Road West - Smethwick,2023-02-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
721747,Monmouth Road West - Smethwick,2023-02-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
721747,Monmouth Road West - Smethwick,2023-02-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
721747,Monmouth Road West - Smethwick,2023-02-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
721747,Monmouth Road West - Smethwick,2023-02-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
721747,Monmouth Road West - Smethwick,2023-02-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
721747,Monmouth Road West - Smethwick,2023-02-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
721747,Monmouth Road West - Smethwick,2023-02-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
721747,Monmouth Road West - Smethwick,2023-02-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
721747,Monmouth Road West - Smethwick,2023-02-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
721747,Monmouth Road West - Smethwick,2023-02-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
721747,Monmouth Road West - Smethwick,2023-02-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
721747,Monmouth Road West - Smethwick,2023-02-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
721747,Monmouth Road West - Smethwick,2023-02-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
721747,Monmouth Road West - Smethwick,2023-02-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
721747,Monmouth Road West - Smethwick,2023-02-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
721747,Monmouth Road West - Smethwick,2023-02-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
721747,Monmouth Road West - Smethwick,2023-02-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
721747,Monmouth Road West - Smethwick,2023-02-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
721747,Monmouth Road West - Smethwick,2023-02-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
721747,Monmouth Road West - Smethwick,2023-02-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
721747,Monmouth Road West - Smethwick,2023-02-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
721747,Monmouth Road West - Smethwick,2023-02-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
721747,Monmouth Road West - Smethwick,2023-02-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
721747,Monmouth Road West - Smethwick,2023-02-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
721747,Monmouth Road West - Smethwick,2023-02-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
721747,Monmouth Road West - Smethwick,2023-02-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
721747,Monmouth Road West - Smethwick,2023-02-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
721747,Monmouth Road West - Smethwick,2023-02-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
721747,Monmouth Road West - Smethwick,2023-02-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
721747,Monmouth Road West - Smethwick,2023-02-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
721747,Monmouth Road West - Smethwick,2023-02-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
721747,Monmouth Road West - Smethwick,2023-02-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
721747,Monmouth Road West - Smethwick,2023-02-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
721747,Monmouth Road West - Smethwick,2023-02-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
721747,Monmouth Road West - Smethwick,2023-02-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
721747,Monmouth Road West - Smethwick,2023-02-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
721747,Monmouth Road West - Smethwick,2023-02-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
721747,Monmouth Road West - Smethwick,2023-02-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
721747,Monmouth Road West - Smethwick,2023-02-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
721747,Monmouth Road West - Smethwick,2023-02-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
721747,Monmouth Road West - Smethwick,2023-02-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
721747,Monmouth Road West - Smethwick,2023-02-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
721747,Monmouth Road West - Smethwick,2023-02-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
721747,Monmouth Road West - Smethwick,2023-02-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
721747,Monmouth Road West - Smethwick,2023-02-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
721747,Monmouth Road West - Smethwick,2023-02-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
721747,Monmouth Road West - Smethwick,2023-02-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
721747,Monmouth Road West - Smethwick,2023-02-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
721747,Monmouth Road West - Smethwick,2023-02-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
721747,Monmouth Road West - Smethwick,2023-02-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
721747,Monmouth Road West - Smethwick,2023-02-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
721747,Monmouth Road West - Smethwick,2023-02-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
721747,Monmouth Road West - Smethwick,2023-02-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
721747,Monmouth Road West - Smethwick,2023-02-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
721747,Monmouth Road West - Smethwick,2023-02-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
721747,Monmouth Road West - Smethwick,2023-02-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
721747,Monmouth Road West - Smethwick,2023-02-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
721747,Monmouth Road West - Smethwick,2023-02-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
721747,Monmouth Road West - Smethwick,2023-02-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
721747,Monmouth Road West - Smethwick,2023-02-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
721747,Monmouth Road West - Smethwick,2023-02-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
721747,Monmouth Road West - Smethwick,2023-02-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
721747,Monmouth Road West - Smethwick,2023-02-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
721747,Monmouth Road West - Smethwick,2023-02-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
721747,Monmouth Road West - Smethwick,2023-02-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
721747,Monmouth Road West - Smethwick,2023-02-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
721747,Monmouth Road West - Smethwick,2023-02-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
721747,Monmouth Road West - Smethwick,2023-02-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
721747,Monmouth Road West - Smethwick,2023-02-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
721747,Monmouth Road West - Smethwick,2023-02-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
721747,Monmouth Road West - Smethwick,2023-02-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
721747,Monmouth Road West - Smethwick,2023-02-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
721747,Monmouth Road West - Smethwick,2023-02-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
721747,Monmouth Road West - Smethwick,2023-02-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
721747,Monmouth Road West - Smethwick,2023-02-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
721747,Monmouth Road West - Smethwick,2023-02-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
721747,Monmouth Road West - Smethwick,2023-02-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
721747,Monmouth Road West - Smethwick,2023-02-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
721747,Monmouth Road West - Smethwick,2023-02-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
721747,Monmouth Road West - Smethwick,2023-02-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
721747,Monmouth Road West - Smethwick,2023-02-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
721747,Monmouth Road West - Smethwick,2023-02-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
721747,Monmouth Road West - Smethwick,2023-02-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
721747,Monmouth Road West - Smethwick,2023-02-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
721747,Monmouth Road West - Smethwick,2023-02-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
721747,Monmouth Road West - Smethwick,2023-02-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
721747,Monmouth Road West - Smethwick,2023-02-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
721747,Monmouth Road West - Smethwick,2023-02-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
721747,Monmouth Road West - Smethwick,2023-02-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
721747,Monmouth Road West - Smethwick,2023-02-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
721747,Monmouth Road West - Smethwick,2023-02-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
721747,Monmouth Road West - Smethwick,2023-02-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
721747,Monmouth Road West - Smethwick,2023-02-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
721747,Monmouth Road West - Smethwick,2023-02-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
721747,Monmouth Road West - Smethwick,2023-02-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
721747,Monmouth Road West - Smethwick,2023-02-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
721747,Monmouth Road West - Smethwick,2023-02-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
721747,Monmouth Road West - Smethwick,2023-02-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
721747,Monmouth Road West - Smethwick,2023-02-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
721747,Monmouth Road West - Smethwick,2023-02-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
721747,Monmouth Road West - Smethwick,2023-02-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
721747,Monmouth Road West - Smethwick,2023-02-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
721747,Monmouth Road West - Smethwick,2023-02-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
721747,Monmouth Road West - Smethwick,2023-02-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
721747,Monmouth Road West - Smethwick,2023-02-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
721747,Monmouth Road West - Smethwick,2023-02-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
721747,Monmouth Road West - Smethwick,2023-02-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
721747,Monmouth Road West - Smethwick,2023-02-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
721747,Monmouth Road West - Smethwick,2023-02-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
721747,Monmouth Road West - Smethwick,2023-02-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
721747,Monmouth Road West - Smethwick,2023-02-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
721747,Monmouth Road West - Smethwick,2023-02-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
721747,Monmouth Road West - Smethwick,2023-02-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
721747,Monmouth Road West - Smethwick,2023-02-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
721747,Monmouth Road West - Smethwick,2023-02-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
721747,Monmouth Road West - Smethwick,2023-02-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
721747,Monmouth Road West - Smethwick,2023-02-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
721747,Monmouth Road West - Smethwick,2023-02-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
721747,Monmouth Road West - Smethwick,2023-02-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
721747,Monmouth Road West - Smethwick,2023-02-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
721747,Monmouth Road West - Smethwick,2023-02-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
721747,Monmouth Road West - Smethwick,2023-02-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
721747,Monmouth Road West - Smethwick,2023-02-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
721747,Monmouth Road West - Smethwick,2023-02-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
721747,Monmouth Road West - Smethwick,2023-02-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
721747,Monmouth Road West - Smethwick,2023-02-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
721747,Monmouth Road West - Smethwick,2023-02-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
721747,Monmouth Road West - Smethwick,2023-02-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
721747,Monmouth Road West - Smethwick,2023-02-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
721747,Monmouth Road West - Smethwick,2023-02-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
721747,Monmouth Road West - Smethwick,2023-02-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
721747,Monmouth Road West - Smethwick,2023-02-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
721747,Monmouth Road West - Smethwick,2023-02-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
