Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
721747,Monmouth Road West - Smethwick,2023-02-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
721747,Monmouth Road West - Smethwick,2023-02-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
721747,Monmouth Road West - Smethwick,2023-02-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
721747,Monmouth Road West - Smethwick,2023-02-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
721747,Monmouth Road West - Smethwick,2023-02-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
721747,Monmouth Road West - Smethwick,2023-02-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
721747,Monmouth Road West - Smethwick,2023-02-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
721747,Monmouth Road West - Smethwick,2023-02-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
721747,Monmouth Road West - Smethwick,2023-02-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
721747,Monmouth Road West - Smethwick,2023-02-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
721747,Monmouth Road West - Smethwick,2023-02-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
721747,Monmouth Road West - Smethwick,2023-02-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
721747,Monmouth Road West - Smethwick,2023-02-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
721747,Monmouth Road West - Smethwick,2023-02-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
721747,Monmouth Road West - Smethwick,2023-02-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
721747,Monmouth Road West - Smethwick,2023-02-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
721747,Monmouth Road West - Smethwick,2023-02-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
721747,Monmouth Road West - Smethwick,2023-02-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
721747,Monmouth Road West - Smethwick,2023-02-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
721747,Monmouth Road West - Smethwick,2023-02-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
721747,Monmouth Road West - Smethwick,2023-02-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
721747,Monmouth Road West - Smethwick,2023-02-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
721747,Monmouth Road West - Smethwick,2023-02-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
721747,Monmouth Road West - Smethwick,2023-02-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
721747,Monmouth Road West - Smethwick,2023-02-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
721747,Monmouth Road West - Smethwick,2023-02-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
721747,Monmouth Road West - Smethwick,2023-02-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
721747,Monmouth Road West - Smethwick,2023-02-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
721747,Monmouth Road West - Smethwick,2023-02-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
721747,Monmouth Road West - Smethwick,2023-02-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
721747,Monmouth Road West - Smethwick,2023-02-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
721747,Monmouth Road West - Smethwick,2023-02-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
721747,Monmouth Road West - Smethwick,2023-02-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
721747,Monmouth Road West - Smethwick,2023-02-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
721747,Monmouth Road West - Smethwick,2023-02-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
721747,Monmouth Road West - Smethwick,2023-02-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
721747,Monmouth Road West - Smethwick,2023-02-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
721747,Monmouth Road West - Smethwick,2023-02-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
721747,Monmouth Road West - Smethwick,2023-02-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
721747,Monmouth Road West - Smethwick,2023-02-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
721747,Monmouth Road West - Smethwick,2023-02-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
721747,Monmouth Road West - Smethwick,2023-02-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
721747,Monmouth Road West - Smethwick,2023-02-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
721747,Monmouth Road West - Smethwick,2023-02-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
721747,Monmouth Road West - Smethwick,2023-02-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
721747,Monmouth Road West - Smethwick,2023-02-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
721747,Monmouth Road West - Smethwick,2023-02-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
721747,Monmouth Road West - Smethwick,2023-02-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
721747,Monmouth Road West - Smethwick,2023-02-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
721747,Monmouth Road West - Smethwick,2023-02-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
721747,Monmouth Road West - Smethwick,2023-02-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
721747,Monmouth Road West - Smethwick,2023-02-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
721747,Monmouth Road West - Smethwick,2023-02-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
721747,Monmouth Road West - Smethwick,2023-02-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
721747,Monmouth Road West - Smethwick,2023-02-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
721747,Monmouth Road West - Smethwick,2023-02-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
721747,Monmouth Road West - Smethwick,2023-02-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
721747,Monmouth Road West - Smethwick,2023-02-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
721747,Monmouth Road West - Smethwick,2023-02-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
721747,Monmouth Road West - Smethwick,2023-02-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
721747,Monmouth Road West - Smethwick,2023-02-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
721747,Monmouth Road West - Smethwick,2023-02-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
721747,Monmouth Road West - Smethwick,2023-02-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
721747,Monmouth Road West - Smethwick,2023-02-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
721747,Monmouth Road West - Smethwick,2023-02-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
721747,Monmouth Road West - Smethwick,2023-02-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
721747,Monmouth Road West - Smethwick,2023-02-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
721747,Monmouth Road West - Smethwick,2023-02-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
721747,Monmouth Road West - Smethwick,2023-02-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
721747,Monmouth Road West - Smethwick,2023-02-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
721747,Monmouth Road West - Smethwick,2023-02-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
721747,Monmouth Road West - Smethwick,2023-02-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
721747,Monmouth Road West - Smethwick,2023-02-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
721747,Monmouth Road West - Smethwick,2023-02-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
721747,Monmouth Road West - Smethwick,2023-02-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
721747,Monmouth Road West - Smethwick,2023-02-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
721747,Monmouth Road West - Smethwick,2023-02-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
721747,Monmouth Road West - Smethwick,2023-02-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
721747,Monmouth Road West - Smethwick,2023-02-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
721747,Monmouth Road West - Smethwick,2023-02-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
721747,Monmouth Road West - Smethwick,2023-02-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
721747,Monmouth Road West - Smethwick,2023-02-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
721747,Monmouth Road West - Smethwick,2023-02-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
721747,Monmouth Road West - Smethwick,2023-02-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
721747,Monmouth Road West - Smethwick,2023-02-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
721747,Monmouth Road West - Smethwick,2023-02-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
721747,Monmouth Road West - Smethwick,2023-02-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
721747,Monmouth Road West - Smethwick,2023-02-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
721747,Monmouth Road West - Smethwick,2023-02-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
721747,Monmouth Road West - Smethwick,2023-02-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
721747,Monmouth Road West - Smethwick,2023-02-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
721747,Monmouth Road West - Smethwick,2023-02-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
721747,Monmouth Road West - Smethwick,2023-02-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
721747,Monmouth Road West - Smethwick,2023-02-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
721747,Monmouth Road West - Smethwick,2023-02-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
721747,Monmouth Road West - Smethwick,2023-02-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
721747,Monmouth Road West - Smethwick,2023-02-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
721747,Monmouth Road West - Smethwick,2023-02-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
721747,Monmouth Road West - Smethwick,2023-02-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
721747,Monmouth Road West - Smethwick,2023-02-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
721747,Monmouth Road West - Smethwick,2023-02-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
721747,Monmouth Road West - Smethwick,2023-02-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
721747,Monmouth Road West - Smethwick,2023-02-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
721747,Monmouth Road West - Smethwick,2023-02-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
721747,Monmouth Road West - Smethwick,2023-02-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
721747,Monmouth Road West - Smethwick,2023-02-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
721747,Monmouth Road West - Smethwick,2023-02-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
721747,Monmouth Road West - Smethwick,2023-02-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
721747,Monmouth Road West - Smethwick,2023-02-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
721747,Monmouth Road West - Smethwick,2023-02-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
721747,Monmouth Road West - Smethwick,2023-02-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
721747,Monmouth Road West - Smethwick,2023-02-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
721747,Monmouth Road West - Smethwick,2023-02-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
721747,Monmouth Road West - Smethwick,2023-02-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
721747,Monmouth Road West - Smethwick,2023-02-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
721747,Monmouth Road West - Smethwick,2023-02-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
721747,Monmouth Road West - Smethwick,2023-02-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
721747,Monmouth Road West - Smethwick,2023-02-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
721747,Monmouth Road West - Smethwick,2023-02-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
721747,Monmouth Road West - Smethwick,2023-02-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
721747,Monmouth Road West - Smethwick,2023-02-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
721747,Monmouth Road West - Smethwick,2023-02-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
721747,Monmouth Road West - Smethwick,2023-02-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
721747,Monmouth Road West - Smethwick,2023-02-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
721747,Monmouth Road West - Smethwick,2023-02-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
721747,Monmouth Road West - Smethwick,2023-02-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
721747,Monmouth Road West - Smethwick,2023-02-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
721747,Monmouth Road West - Smethwick,2023-02-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
721747,Monmouth Road West - Smethwick,2023-02-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
721747,Monmouth Road West - Smethwick,2023-02-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
721747,Monmouth Road West - Smethwick,2023-02-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
721747,Monmouth Road West - Smethwick,2023-02-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
721747,Monmouth Road West - Smethwick,2023-02-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
721747,Monmouth Road West - Smethwick,2023-02-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
721747,Monmouth Road West - Smethwick,2023-02-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
721747,Monmouth Road West - Smethwick,2023-02-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
721747,Monmouth Road West - Smethwick,2023-02-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
721747,Monmouth Road West - Smethwick,2023-02-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
721747,Monmouth Road West - Smethwick,2023-02-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
721747,Monmouth Road West - Smethwick,2023-02-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
721747,Monmouth Road West - Smethwick,2023-02-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
721747,Monmouth Road West - Smethwick,2023-02-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
721747,Monmouth Road West - Smethwick,2023-02-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
721747,Monmouth Road West - Smethwick,2023-02-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
721747,Monmouth Road West - Smethwick,2023-02-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
721747,Monmouth Road West - Smethwick,2023-02-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
721747,Monmouth Road West - Smethwick,2023-02-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
721747,Monmouth Road West - Smethwick,2023-02-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
721747,Monmouth Road West - Smethwick,2023-02-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
721747,Monmouth Road West - Smethwick,2023-02-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
721747,Monmouth Road West - Smethwick,2023-02-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
721747,Monmouth Road West - Smethwick,2023-02-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
721747,Monmouth Road West - Smethwick,2023-02-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
721747,Monmouth Road West - Smethwick,2023-02-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
721747,Monmouth Road West - Smethwick,2023-02-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
721747,Monmouth Road West - Smethwick,2023-02-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
721747,Monmouth Road West - Smethwick,2023-02-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
721747,Monmouth Road West - Smethwick,2023-02-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
721747,Monmouth Road West - Smethwick,2023-02-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
721747,Monmouth Road West - Smethwick,2023-02-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
721747,Monmouth Road West - Smethwick,2023-02-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
721747,Monmouth Road West - Smethwick,2023-02-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
721747,Monmouth Road West - Smethwick,2023-02-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
721747,Monmouth Road West - Smethwick,2023-02-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
721747,Monmouth Road West - Smethwick,2023-02-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
721747,Monmouth Road West - Smethwick,2023-02-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
721747,Monmouth Road West - Smethwick,2023-02-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
721747,Monmouth Road West - Smethwick,2023-02-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
721747,Monmouth Road West - Smethwick,2023-02-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
721747,Monmouth Road West - Smethwick,2023-02-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
721747,Monmouth Road West - Smethwick,2023-02-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
721747,Monmouth Road West - Smethwick,2023-02-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
721747,Monmouth Road West - Smethwick,2023-02-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
721747,Monmouth Road West - Smethwick,2023-02-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
721747,Monmouth Road West - Smethwick,2023-02-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
721747,Monmouth Road West - Smethwick,2023-02-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
721747,Monmouth Road West - Smethwick,2023-02-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
721747,Monmouth Road West - Smethwick,2023-02-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
721747,Monmouth Road West - Smethwick,2023-02-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
721747,Monmouth Road West - Smethwick,2023-02-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
721747,Monmouth Road West - Smethwick,2023-02-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
721747,Monmouth Road West - Smethwick,2023-02-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
721747,Monmouth Road West - Smethwick,2023-02-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
721747,Monmouth Road West - Smethwick,2023-02-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
721747,Monmouth Road West - Smethwick,2023-02-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
721747,Monmouth Road West - Smethwick,2023-02-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
721747,Monmouth Road West - Smethwick,2023-02-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
721747,Monmouth Road West - Smethwick,2023-02-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
721747,Monmouth Road West - Smethwick,2023-02-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
721747,Monmouth Road West - Smethwick,2023-02-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
721747,Monmouth Road West - Smethwick,2023-02-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
721747,Monmouth Road West - Smethwick,2023-02-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
721747,Monmouth Road West - Smethwick,2023-02-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
721747,Monmouth Road West - Smethwick,2023-02-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
721747,Monmouth Road West - Smethwick,2023-02-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
721747,Monmouth Road West - Smethwick,2023-02-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
721747,Monmouth Road West - Smethwick,2023-02-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
721747,Monmouth Road West - Smethwick,2023-02-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
721747,Monmouth Road West - Smethwick,2023-02-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
721747,Monmouth Road West - Smethwick,2023-02-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
721747,Monmouth Road West - Smethwick,2023-02-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
721747,Monmouth Road West - Smethwick,2023-02-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
721747,Monmouth Road West - Smethwick,2023-02-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
721747,Monmouth Road West - Smethwick,2023-02-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
721747,Monmouth Road West - Smethwick,2023-02-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
721747,Monmouth Road West - Smethwick,2023-02-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
721747,Monmouth Road West - Smethwick,2023-02-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
721747,Monmouth Road West - Smethwick,2023-02-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
721747,Monmouth Road West - Smethwick,2023-02-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
721747,Monmouth Road West - Smethwick,2023-02-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
721747,Monmouth Road West - Smethwick,2023-02-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
721747,Monmouth Road West - Smethwick,2023-02-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
721747,Monmouth Road West - Smethwick,2023-02-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
721747,Monmouth Road West - Smethwick,2023-02-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
721747,Monmouth Road West - Smethwick,2023-02-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
721747,Monmouth Road West - Smethwick,2023-02-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
721747,Monmouth Road West - Smethwick,2023-02-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
721747,Monmouth Road West - Smethwick,2023-02-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
721747,Monmouth Road West - Smethwick,2023-02-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
721747,Monmouth Road West - Smethwick,2023-02-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
721747,Monmouth Road West - Smethwick,2023-02-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
721747,Monmouth Road West - Smethwick,2023-02-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
721747,Monmouth Road West - Smethwick,2023-02-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
721747,Monmouth Road West - Smethwick,2023-02-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
721747,Monmouth Road West - Smethwick,2023-02-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
721747,Monmouth Road West - Smethwick,2023-02-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
721747,Monmouth Road West - Smethwick,2023-02-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
721747,Monmouth Road West - Smethwick,2023-02-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
721747,Monmouth Road West - Smethwick,2023-02-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
721747,Monmouth Road West - Smethwick,2023-02-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
721747,Monmouth Road West - Smethwick,2023-02-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
721747,Monmouth Road West - Smethwick,2023-02-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
721747,Monmouth Road West - Smethwick,2023-02-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
721747,Monmouth Road West - Smethwick,2023-02-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
721747,Monmouth Road West - Smethwick,2023-02-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
721747,Monmouth Road West - Smethwick,2023-02-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
721747,Monmouth Road West - Smethwick,2023-02-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
721747,Monmouth Road West - Smethwick,2023-02-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
721747,Monmouth Road West - Smethwick,2023-02-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
721747,Monmouth Road West - Smethwick,2023-02-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
721747,Monmouth Road West - Smethwick,2023-02-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
721747,Monmouth Road West - Smethwick,2023-02-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
721747,Monmouth Road West - Smethwick,2023-02-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
721747,Monmouth Road West - Smethwick,2023-02-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
721747,Monmouth Road West - Smethwick,2023-02-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
721747,Monmouth Road West - Smethwick,2023-02-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
721747,Monmouth Road West - Smethwick,2023-02-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
721747,Monmouth Road West - Smethwick,2023-02-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
721747,Monmouth Road West - Smethwick,2023-02-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
721747,Monmouth Road West - Smethwick,2023-02-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
721747,Monmouth Road West - Smethwick,2023-02-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
721747,Monmouth Road West - Smethwick,2023-02-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
721747,Monmouth Road West - Smethwick,2023-02-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
721747,Monmouth Road West - Smethwick,2023-02-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
721747,Monmouth Road West - Smethwick,2023-02-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
721747,Monmouth Road West - Smethwick,2023-02-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
721747,Monmouth Road West - Smethwick,2023-02-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
721747,Monmouth Road West - Smethwick,2023-02-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
721747,Monmouth Road West - Smethwick,2023-02-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
721747,Monmouth Road West - Smethwick,2023-02-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
721747,Monmouth Road West - Smethwick,2023-02-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
721747,Monmouth Road West - Smethwick,2023-02-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
721747,Monmouth Road West - Smethwick,2023-02-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
721747,Monmouth Road West - Smethwick,2023-02-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
721747,Monmouth Road West - Smethwick,2023-02-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
721747,Monmouth Road West - Smethwick,2023-02-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
721747,Monmouth Road West - Smethwick,2023-02-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
721747,Monmouth Road West - Smethwick,2023-02-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
721747,Monmouth Road West - Smethwick,2023-02-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
721747,Monmouth Road West - Smethwick,2023-02-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
721747,Monmouth Road West - Smethwick,2023-02-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
721747,Monmouth Road West - Smethwick,2023-02-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
721747,Monmouth Road West - Smethwick,2023-02-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
721747,Monmouth Road West - Smethwick,2023-02-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
721747,Monmouth Road West - Smethwick,2023-02-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
721747,Monmouth Road West - Smethwick,2023-02-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
721747,Monmouth Road West - Smethwick,2023-02-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
721747,Monmouth Road West - Smethwick,2023-02-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
721747,Monmouth Road West - Smethwick,2023-02-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
721747,Monmouth Road West - Smethwick,2023-02-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
721747,Monmouth Road West - Smethwick,2023-02-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
721747,Monmouth Road West - Smethwick,2023-02-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
721747,Monmouth Road West - Smethwick,2023-02-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
721747,Monmouth Road West - Smethwick,2023-02-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
721747,Monmouth Road West - Smethwick,2023-02-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
721747,Monmouth Road West - Smethwick,2023-02-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
721747,Monmouth Road West - Smethwick,2023-02-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
721747,Monmouth Road West - Smethwick,2023-02-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
721747,Monmouth Road West - Smethwick,2023-02-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
721747,Monmouth Road West - Smethwick,2023-02-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
721747,Monmouth Road West - Smethwick,2023-02-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
721747,Monmouth Road West - Smethwick,2023-02-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
721747,Monmouth Road West - Smethwick,2023-02-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
721747,Monmouth Road West - Smethwick,2023-02-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
721747,Monmouth Road West - Smethwick,2023-02-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
721747,Monmouth Road West - Smethwick,2023-02-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
721747,Monmouth Road West - Smethwick,2023-02-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
721747,Monmouth Road West - Smethwick,2023-02-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
721747,Monmouth Road West - Smethwick,2023-02-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
721747,Monmouth Road West - Smethwick,2023-02-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
721747,Monmouth Road West - Smethwick,2023-02-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
721747,Monmouth Road West - Smethwick,2023-02-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
721747,Monmouth Road West - Smethwick,2023-02-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
721747,Monmouth Road West - Smethwick,2023-02-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
721747,Monmouth Road West - Smethwick,2023-02-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
721747,Monmouth Road West - Smethwick,2023-02-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
721747,Monmouth Road West - Smethwick,2023-02-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
721747,Monmouth Road West - Smethwick,2023-02-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
721747,Monmouth Road West - Smethwick,2023-02-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
721747,Monmouth Road West - Smethwick,2023-02-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
721747,Monmouth Road West - Smethwick,2023-02-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
721747,Monmouth Road West - Smethwick,2023-02-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
721747,Monmouth Road West - Smethwick,2023-02-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
721747,Monmouth Road West - Smethwick,2023-02-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
721747,Monmouth Road West - Smethwick,2023-02-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
721747,Monmouth Road West - Smethwick,2023-02-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
721747,Monmouth Road West - Smethwick,2023-02-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
721747,Monmouth Road West - Smethwick,2023-02-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
721747,Monmouth Road West - Smethwick,2023-02-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
721747,Monmouth Road West - Smethwick,2023-02-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
721747,Monmouth Road West - Smethwick,2023-02-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
721747,Monmouth Road West - Smethwick,2023-02-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
721747,Monmouth Road West - Smethwick,2023-02-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
721747,Monmouth Road West - Smethwick,2023-02-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
721747,Monmouth Road West - Smethwick,2023-02-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
721747,Monmouth Road West - Smethwick,2023-02-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
721747,Monmouth Road West - Smethwick,2023-02-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
721747,Monmouth Road West - Smethwick,2023-02-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
721747,Monmouth Road West - Smethwick,2023-02-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
721747,Monmouth Road West - Smethwick,2023-02-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
721747,Monmouth Road West - Smethwick,2023-02-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
721747,Monmouth Road West - Smethwick,2023-02-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
721747,Monmouth Road West - Smethwick,2023-02-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
721747,Monmouth Road West - Smethwick,2023-02-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
721747,Monmouth Road West - Smethwick,2023-02-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
721747,Monmouth Road West - Smethwick,2023-02-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
721747,Monmouth Road West - Smethwick,2023-02-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
721747,Monmouth Road West - Smethwick,2023-02-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
721747,Monmouth Road West - Smethwick,2023-02-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
721747,Monmouth Road West - Smethwick,2023-02-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
721747,Monmouth Road West - Smethwick,2023-02-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
721747,Monmouth Road West - Smethwick,2023-02-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
721747,Monmouth Road West - Smethwick,2023-02-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
721747,Monmouth Road West - Smethwick,2023-02-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
721747,Monmouth Road West - Smethwick,2023-02-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
721747,Monmouth Road West - Smethwick,2023-02-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
721747,Monmouth Road West - Smethwick,2023-02-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
721747,Monmouth Road West - Smethwick,2023-02-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
721747,Monmouth Road West - Smethwick,2023-02-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
721747,Monmouth Road West - Smethwick,2023-02-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
721747,Monmouth Road West - Smethwick,2023-02-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
721747,Monmouth Road West - Smethwick,2023-02-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
721747,Monmouth Road West - Smethwick,2023-02-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
721747,Monmouth Road West - Smethwick,2023-02-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
721747,Monmouth Road West - Smethwick,2023-02-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
721747,Monmouth Road West - Smethwick,2023-02-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
721747,Monmouth Road West - Smethwick,2023-02-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
721747,Monmouth Road West - Smethwick,2023-02-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
721747,Monmouth Road West - Smethwick,2023-02-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
721747,Monmouth Road West - Smethwick,2023-02-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
721747,Monmouth Road West - Smethwick,2023-02-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
721747,Monmouth Road West - Smethwick,2023-02-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
721747,Monmouth Road West - Smethwick,2023-02-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
721747,Monmouth Road West - Smethwick,2023-02-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
721747,Monmouth Road West - Smethwick,2023-02-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
721747,Monmouth Road West - Smethwick,2023-02-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
721747,Monmouth Road West - Smethwick,2023-02-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
721747,Monmouth Road West - Smethwick,2023-02-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
721747,Monmouth Road West - Smethwick,2023-02-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
721747,Monmouth Road West - Smethwick,2023-02-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
721747,Monmouth Road West - Smethwick,2023-02-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
721747,Monmouth Road West - Smethwick,2023-02-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
721747,Monmouth Road West - Smethwick,2023-02-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
721747,Monmouth Road West - Smethwick,2023-02-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
721747,Monmouth Road West - Smethwick,2023-02-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
721747,Monmouth Road West - Smethwick,2023-02-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
721747,Monmouth Road West - Smethwick,2023-02-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
721747,Monmouth Road West - Smethwick,2023-02-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
721747,Monmouth Road West - Smethwick,2023-02-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
721747,Monmouth Road West - Smethwick,2023-02-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
721747,Monmouth Road West - Smethwick,2023-02-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
721747,Monmouth Road West - Smethwick,2023-02-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
721747,Monmouth Road West - Smethwick,2023-02-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
721747,Monmouth Road West - Smethwick,2023-02-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
721747,Monmouth Road West - Smethwick,2023-02-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
721747,Monmouth Road West - Smethwick,2023-02-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
721747,Monmouth Road West - Smethwick,2023-02-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
721747,Monmouth Road West - Smethwick,2023-02-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
721747,Monmouth Road West - Smethwick,2023-02-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
721747,Monmouth Road West - Smethwick,2023-02-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
721747,Monmouth Road West - Smethwick,2023-02-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
721747,Monmouth Road West - Smethwick,2023-02-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
721747,Monmouth Road West - Smethwick,2023-02-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
721747,Monmouth Road West - Smethwick,2023-02-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
721747,Monmouth Road West - Smethwick,2023-02-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
721747,Monmouth Road West - Smethwick,2023-02-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
721747,Monmouth Road West - Smethwick,2023-02-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
721747,Monmouth Road West - Smethwick,2023-02-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
721747,Monmouth Road West - Smethwick,2023-02-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
721747,Monmouth Road West - Smethwick,2023-02-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
721747,Monmouth Road West - Smethwick,2023-02-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
721747,Monmouth Road West - Smethwick,2023-02-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
721747,Monmouth Road West - Smethwick,2023-02-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
721747,Monmouth Road West - Smethwick,2023-02-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
721747,Monmouth Road West - Smethwick,2023-02-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
721747,Monmouth Road West - Smethwick,2023-02-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
721747,Monmouth Road West - Smethwick,2023-02-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
721747,Monmouth Road West - Smethwick,2023-02-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
721747,Monmouth Road West - Smethwick,2023-02-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
721747,Monmouth Road West - Smethwick,2023-02-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
721747,Monmouth Road West - Smethwick,2023-02-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
721747,Monmouth Road West - Smethwick,2023-02-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
721747,Monmouth Road West - Smethwick,2023-02-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
721747,Monmouth Road West - Smethwick,2023-02-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
721747,Monmouth Road West - Smethwick,2023-02-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
721747,Monmouth Road West - Smethwick,2023-02-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
721747,Monmouth Road West - Smethwick,2023-02-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
721747,Monmouth Road West - Smethwick,2023-02-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
721747,Monmouth Road West - Smethwick,2023-02-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
721747,Monmouth Road West - Smethwick,2023-02-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
721747,Monmouth Road West - Smethwick,2023-02-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
721747,Monmouth Road West - Smethwick,2023-02-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
721747,Monmouth Road West - Smethwick,2023-02-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
721747,Monmouth Road West - Smethwick,2023-02-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
721747,Monmouth Road West - Smethwick,2023-02-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
721747,Monmouth Road West - Smethwick,2023-02-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
721747,Monmouth Road West - Smethwick,2023-02-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
721747,Monmouth Road West - Smethwick,2023-02-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
721747,Monmouth Road West - Smethwick,2023-02-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
721747,Monmouth Road West - Smethwick,2023-02-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
721747,Monmouth Road West - Smethwick,2023-02-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
721747,Monmouth Road West - Smethwick,2023-02-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
721747,Monmouth Road West - Smethwick,2023-02-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
721747,Monmouth Road West - Smethwick,2023-02-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
721747,Monmouth Road West - Smethwick,2023-02-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
721747,Monmouth Road West - Smethwick,2023-02-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
721747,Monmouth Road West - Smethwick,2023-02-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
721747,Monmouth Road West - Smethwick,2023-02-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
721747,Monmouth Road West - Smethwick,2023-02-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
721747,Monmouth Road West - Smethwick,2023-02-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
721747,Monmouth Road West - Smethwick,2023-02-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
721747,Monmouth Road West - Smethwick,2023-02-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
721747,Monmouth Road West - Smethwick,2023-02-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
721747,Monmouth Road West - Smethwick,2023-02-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
721747,Monmouth Road West - Smethwick,2023-02-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
721747,Monmouth Road West - Smethwick,2023-02-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
721747,Monmouth Road West - Smethwick,2023-02-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
721747,Monmouth Road West - Smethwick,2023-02-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
721747,Monmouth Road West - Smethwick,2023-02-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
721747,Monmouth Road West - Smethwick,2023-02-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
721747,Monmouth Road West - Smethwick,2023-02-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
721747,Monmouth Road West - Smethwick,2023-02-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
721747,Monmouth Road West - Smethwick,2023-02-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
721747,Monmouth Road West - Smethwick,2023-02-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
721747,Monmouth Road West - Smethwick,2023-02-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
721747,Monmouth Road West - Smethwick,2023-02-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
721747,Monmouth Road West - Smethwick,2023-02-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
721747,Monmouth Road West - Smethwick,2023-02-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
721747,Monmouth Road West - Smethwick,2023-02-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
721747,Monmouth Road West - Smethwick,2023-02-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
721747,Monmouth Road West - Smethwick,2023-02-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
721747,Monmouth Road West - Smethwick,2023-02-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
721747,Monmouth Road West - Smethwick,2023-02-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
721747,Monmouth Road West - Smethwick,2023-02-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
721747,Monmouth Road West - Smethwick,2023-02-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
721747,Monmouth Road West - Smethwick,2023-02-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
721747,Monmouth Road West - Smethwick,2023-02-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
721747,Monmouth Road West - Smethwick,2023-02-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
721747,Monmouth Road West - Smethwick,2023-02-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
721747,Monmouth Road West - Smethwick,2023-02-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
721747,Monmouth Road West - Smethwick,2023-02-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
721747,Monmouth Road West - Smethwick,2023-02-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
721747,Monmouth Road West - Smethwick,2023-02-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
721747,Monmouth Road West - Smethwick,2023-02-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
721747,Monmouth Road West - Smethwick,2023-02-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
721747,Monmouth Road West - Smethwick,2023-02-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
721747,Monmouth Road West - Smethwick,2023-02-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
721747,Monmouth Road West - Smethwick,2023-02-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
721747,Monmouth Road West - Smethwick,2023-02-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
721747,Monmouth Road West - Smethwick,2023-02-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
721747,Monmouth Road West - Smethwick,2023-02-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
721747,Monmouth Road West - Smethwick,2023-02-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
721747,Monmouth Road West - Smethwick,2023-02-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
721747,Monmouth Road West - Smethwick,2023-02-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
