Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
721747,Monmouth Road West - Smethwick,2023-02-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
721747,Monmouth Road West - Smethwick,2023-02-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
721747,Monmouth Road West - Smethwick,2023-02-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
721747,Monmouth Road West - Smethwick,2023-02-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
721747,Monmouth Road West - Smethwick,2023-02-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
721747,Monmouth Road West - Smethwick,2023-02-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
721747,Monmouth Road West - Smethwick,2023-02-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
721747,Monmouth Road West - Smethwick,2023-02-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
721747,Monmouth Road West - Smethwick,2023-02-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
721747,Monmouth Road West - Smethwick,2023-02-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
721747,Monmouth Road West - Smethwick,2023-02-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
721747,Monmouth Road West - Smethwick,2023-02-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
721747,Monmouth Road West - Smethwick,2023-02-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
721747,Monmouth Road West - Smethwick,2023-02-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
721747,Monmouth Road West - Smethwick,2023-02-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
721747,Monmouth Road West - Smethwick,2023-02-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
721747,Monmouth Road West - Smethwick,2023-02-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
721747,Monmouth Road West - Smethwick,2023-02-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
721747,Monmouth Road West - Smethwick,2023-02-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
721747,Monmouth Road West - Smethwick,2023-02-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
721747,Monmouth Road West - Smethwick,2023-02-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
721747,Monmouth Road West - Smethwick,2023-02-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
721747,Monmouth Road West - Smethwick,2023-02-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
721747,Monmouth Road West - Smethwick,2023-02-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
721747,Monmouth Road West - Smethwick,2023-02-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
721747,Monmouth Road West - Smethwick,2023-02-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
721747,Monmouth Road West - Smethwick,2023-02-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
721747,Monmouth Road West - Smethwick,2023-02-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
721747,Monmouth Road West - Smethwick,2023-02-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
721747,Monmouth Road West - Smethwick,2023-02-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
721747,Monmouth Road West - Smethwick,2023-02-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
721747,Monmouth Road West - Smethwick,2023-02-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
721747,Monmouth Road West - Smethwick,2023-02-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
721747,Monmouth Road West - Smethwick,2023-02-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
721747,Monmouth Road West - Smethwick,2023-02-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
721747,Monmouth Road West - Smethwick,2023-02-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
721747,Monmouth Road West - Smethwick,2023-02-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
721747,Monmouth Road West - Smethwick,2023-02-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
721747,Monmouth Road West - Smethwick,2023-02-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
721747,Monmouth Road West - Smethwick,2023-02-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
721747,Monmouth Road West - Smethwick,2023-02-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
721747,Monmouth Road West - Smethwick,2023-02-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
721747,Monmouth Road West - Smethwick,2023-02-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
721747,Monmouth Road West - Smethwick,2023-02-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
721747,Monmouth Road West - Smethwick,2023-02-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
721747,Monmouth Road West - Smethwick,2023-02-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
721747,Monmouth Road West - Smethwick,2023-02-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
721747,Monmouth Road West - Smethwick,2023-02-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
721747,Monmouth Road West - Smethwick,2023-02-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
721747,Monmouth Road West - Smethwick,2023-02-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
721747,Monmouth Road West - Smethwick,2023-02-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
721747,Monmouth Road West - Smethwick,2023-02-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
721747,Monmouth Road West - Smethwick,2023-02-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
721747,Monmouth Road West - Smethwick,2023-02-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
721747,Monmouth Road West - Smethwick,2023-02-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
721747,Monmouth Road West - Smethwick,2023-02-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
721747,Monmouth Road West - Smethwick,2023-02-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
721747,Monmouth Road West - Smethwick,2023-02-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
721747,Monmouth Road West - Smethwick,2023-02-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
721747,Monmouth Road West - Smethwick,2023-02-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
721747,Monmouth Road West - Smethwick,2023-02-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
721747,Monmouth Road West - Smethwick,2023-02-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
721747,Monmouth Road West - Smethwick,2023-02-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
721747,Monmouth Road West - Smethwick,2023-02-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
721747,Monmouth Road West - Smethwick,2023-02-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
721747,Monmouth Road West - Smethwick,2023-02-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
721747,Monmouth Road West - Smethwick,2023-02-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
721747,Monmouth Road West - Smethwick,2023-02-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
721747,Monmouth Road West - Smethwick,2023-02-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
721747,Monmouth Road West - Smethwick,2023-02-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
721747,Monmouth Road West - Smethwick,2023-02-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
721747,Monmouth Road West - Smethwick,2023-02-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
721747,Monmouth Road West - Smethwick,2023-02-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
721747,Monmouth Road West - Smethwick,2023-02-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
721747,Monmouth Road West - Smethwick,2023-02-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
721747,Monmouth Road West - Smethwick,2023-02-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
721747,Monmouth Road West - Smethwick,2023-02-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
721747,Monmouth Road West - Smethwick,2023-02-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
721747,Monmouth Road West - Smethwick,2023-02-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
721747,Monmouth Road West - Smethwick,2023-02-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
721747,Monmouth Road West - Smethwick,2023-02-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
721747,Monmouth Road West - Smethwick,2023-02-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
721747,Monmouth Road West - Smethwick,2023-02-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
721747,Monmouth Road West - Smethwick,2023-02-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
721747,Monmouth Road West - Smethwick,2023-02-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
721747,Monmouth Road West - Smethwick,2023-02-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
721747,Monmouth Road West - Smethwick,2023-02-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
721747,Monmouth Road West - Smethwick,2023-02-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
721747,Monmouth Road West - Smethwick,2023-02-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
721747,Monmouth Road West - Smethwick,2023-02-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
721747,Monmouth Road West - Smethwick,2023-02-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
721747,Monmouth Road West - Smethwick,2023-02-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
721747,Monmouth Road West - Smethwick,2023-02-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
721747,Monmouth Road West - Smethwick,2023-02-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
721747,Monmouth Road West - Smethwick,2023-02-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
721747,Monmouth Road West - Smethwick,2023-02-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
721747,Monmouth Road West - Smethwick,2023-02-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
721747,Monmouth Road West - Smethwick,2023-02-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
721747,Monmouth Road West - Smethwick,2023-02-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
721747,Monmouth Road West - Smethwick,2023-02-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
721747,Monmouth Road West - Smethwick,2023-02-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
721747,Monmouth Road West - Smethwick,2023-02-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
721747,Monmouth Road West - Smethwick,2023-02-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
721747,Monmouth Road West - Smethwick,2023-02-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
721747,Monmouth Road West - Smethwick,2023-02-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
721747,Monmouth Road West - Smethwick,2023-02-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
721747,Monmouth Road West - Smethwick,2023-02-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
721747,Monmouth Road West - Smethwick,2023-02-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
721747,Monmouth Road West - Smethwick,2023-02-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
721747,Monmouth Road West - Smethwick,2023-02-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
721747,Monmouth Road West - Smethwick,2023-02-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
721747,Monmouth Road West - Smethwick,2023-02-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
721747,Monmouth Road West - Smethwick,2023-02-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
721747,Monmouth Road West - Smethwick,2023-02-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
721747,Monmouth Road West - Smethwick,2023-02-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
721747,Monmouth Road West - Smethwick,2023-02-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
721747,Monmouth Road West - Smethwick,2023-02-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
721747,Monmouth Road West - Smethwick,2023-02-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
721747,Monmouth Road West - Smethwick,2023-02-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
721747,Monmouth Road West - Smethwick,2023-02-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
721747,Monmouth Road West - Smethwick,2023-02-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
721747,Monmouth Road West - Smethwick,2023-02-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
721747,Monmouth Road West - Smethwick,2023-02-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
721747,Monmouth Road West - Smethwick,2023-02-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
721747,Monmouth Road West - Smethwick,2023-02-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
721747,Monmouth Road West - Smethwick,2023-02-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
721747,Monmouth Road West - Smethwick,2023-02-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
721747,Monmouth Road West - Smethwick,2023-02-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
721747,Monmouth Road West - Smethwick,2023-02-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
721747,Monmouth Road West - Smethwick,2023-02-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
721747,Monmouth Road West - Smethwick,2023-02-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
721747,Monmouth Road West - Smethwick,2023-02-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
721747,Monmouth Road West - Smethwick,2023-02-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
721747,Monmouth Road West - Smethwick,2023-02-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
721747,Monmouth Road West - Smethwick,2023-02-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
721747,Monmouth Road West - Smethwick,2023-02-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
721747,Monmouth Road West - Smethwick,2023-02-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
721747,Monmouth Road West - Smethwick,2023-02-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
721747,Monmouth Road West - Smethwick,2023-02-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
721747,Monmouth Road West - Smethwick,2023-02-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
721747,Monmouth Road West - Smethwick,2023-02-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
721747,Monmouth Road West - Smethwick,2023-02-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
721747,Monmouth Road West - Smethwick,2023-02-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
721747,Monmouth Road West - Smethwick,2023-02-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
721747,Monmouth Road West - Smethwick,2023-02-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
721747,Monmouth Road West - Smethwick,2023-02-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
721747,Monmouth Road West - Smethwick,2023-02-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
721747,Monmouth Road West - Smethwick,2023-02-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
721747,Monmouth Road West - Smethwick,2023-02-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
721747,Monmouth Road West - Smethwick,2023-02-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
721747,Monmouth Road West - Smethwick,2023-02-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
721747,Monmouth Road West - Smethwick,2023-02-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
721747,Monmouth Road West - Smethwick,2023-02-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
721747,Monmouth Road West - Smethwick,2023-02-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
721747,Monmouth Road West - Smethwick,2023-02-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
721747,Monmouth Road West - Smethwick,2023-02-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
721747,Monmouth Road West - Smethwick,2023-02-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
721747,Monmouth Road West - Smethwick,2023-02-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
721747,Monmouth Road West - Smethwick,2023-02-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
721747,Monmouth Road West - Smethwick,2023-02-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
721747,Monmouth Road West - Smethwick,2023-02-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
721747,Monmouth Road West - Smethwick,2023-02-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
721747,Monmouth Road West - Smethwick,2023-02-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
721747,Monmouth Road West - Smethwick,2023-02-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
721747,Monmouth Road West - Smethwick,2023-02-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
721747,Monmouth Road West - Smethwick,2023-02-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
721747,Monmouth Road West - Smethwick,2023-02-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
721747,Monmouth Road West - Smethwick,2023-02-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
721747,Monmouth Road West - Smethwick,2023-02-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
721747,Monmouth Road West - Smethwick,2023-02-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
721747,Monmouth Road West - Smethwick,2023-02-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
721747,Monmouth Road West - Smethwick,2023-02-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
721747,Monmouth Road West - Smethwick,2023-02-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
721747,Monmouth Road West - Smethwick,2023-02-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
721747,Monmouth Road West - Smethwick,2023-02-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
721747,Monmouth Road West - Smethwick,2023-02-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
721747,Monmouth Road West - Smethwick,2023-02-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
721747,Monmouth Road West - Smethwick,2023-02-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
721747,Monmouth Road West - Smethwick,2023-02-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
721747,Monmouth Road West - Smethwick,2023-02-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
721747,Monmouth Road West - Smethwick,2023-02-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
721747,Monmouth Road West - Smethwick,2023-02-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
721747,Monmouth Road West - Smethwick,2023-02-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
721747,Monmouth Road West - Smethwick,2023-02-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
721747,Monmouth Road West - Smethwick,2023-02-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
721747,Monmouth Road West - Smethwick,2023-02-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
721747,Monmouth Road West - Smethwick,2023-02-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
721747,Monmouth Road West - Smethwick,2023-02-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
721747,Monmouth Road West - Smethwick,2023-02-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
721747,Monmouth Road West - Smethwick,2023-02-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
721747,Monmouth Road West - Smethwick,2023-02-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
721747,Monmouth Road West - Smethwick,2023-02-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
721747,Monmouth Road West - Smethwick,2023-02-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
721747,Monmouth Road West - Smethwick,2023-02-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
721747,Monmouth Road West - Smethwick,2023-02-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
721747,Monmouth Road West - Smethwick,2023-02-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
721747,Monmouth Road West - Smethwick,2023-02-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
721747,Monmouth Road West - Smethwick,2023-02-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
721747,Monmouth Road West - Smethwick,2023-02-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
721747,Monmouth Road West - Smethwick,2023-02-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
721747,Monmouth Road West - Smethwick,2023-02-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
721747,Monmouth Road West - Smethwick,2023-02-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
721747,Monmouth Road West - Smethwick,2023-02-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
721747,Monmouth Road West - Smethwick,2023-02-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
721747,Monmouth Road West - Smethwick,2023-02-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
721747,Monmouth Road West - Smethwick,2023-02-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
721747,Monmouth Road West - Smethwick,2023-02-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
721747,Monmouth Road West - Smethwick,2023-02-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
721747,Monmouth Road West - Smethwick,2023-02-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
721747,Monmouth Road West - Smethwick,2023-02-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
721747,Monmouth Road West - Smethwick,2023-02-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
721747,Monmouth Road West - Smethwick,2023-02-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
721747,Monmouth Road West - Smethwick,2023-02-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
721747,Monmouth Road West - Smethwick,2023-02-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
721747,Monmouth Road West - Smethwick,2023-02-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
721747,Monmouth Road West - Smethwick,2023-02-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
721747,Monmouth Road West - Smethwick,2023-02-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
721747,Monmouth Road West - Smethwick,2023-02-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
721747,Monmouth Road West - Smethwick,2023-02-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
721747,Monmouth Road West - Smethwick,2023-02-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
721747,Monmouth Road West - Smethwick,2023-02-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
721747,Monmouth Road West - Smethwick,2023-02-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
721747,Monmouth Road West - Smethwick,2023-02-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
721747,Monmouth Road West - Smethwick,2023-02-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
721747,Monmouth Road West - Smethwick,2023-02-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
721747,Monmouth Road West - Smethwick,2023-02-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
721747,Monmouth Road West - Smethwick,2023-02-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
721747,Monmouth Road West - Smethwick,2023-02-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
721747,Monmouth Road West - Smethwick,2023-02-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
721747,Monmouth Road West - Smethwick,2023-02-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
721747,Monmouth Road West - Smethwick,2023-02-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
721747,Monmouth Road West - Smethwick,2023-02-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
721747,Monmouth Road West - Smethwick,2023-02-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
721747,Monmouth Road West - Smethwick,2023-02-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
721747,Monmouth Road West - Smethwick,2023-02-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
721747,Monmouth Road West - Smethwick,2023-02-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
721747,Monmouth Road West - Smethwick,2023-02-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
721747,Monmouth Road West - Smethwick,2023-02-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
721747,Monmouth Road West - Smethwick,2023-02-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
721747,Monmouth Road West - Smethwick,2023-02-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
721747,Monmouth Road West - Smethwick,2023-02-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
721747,Monmouth Road West - Smethwick,2023-02-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
721747,Monmouth Road West - Smethwick,2023-02-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
721747,Monmouth Road West - Smethwick,2023-02-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
721747,Monmouth Road West - Smethwick,2023-02-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
721747,Monmouth Road West - Smethwick,2023-02-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
721747,Monmouth Road West - Smethwick,2023-02-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
721747,Monmouth Road West - Smethwick,2023-02-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
721747,Monmouth Road West - Smethwick,2023-02-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
721747,Monmouth Road West - Smethwick,2023-02-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
721747,Monmouth Road West - Smethwick,2023-02-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
721747,Monmouth Road West - Smethwick,2023-02-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
721747,Monmouth Road West - Smethwick,2023-02-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
721747,Monmouth Road West - Smethwick,2023-02-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
721747,Monmouth Road West - Smethwick,2023-02-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
721747,Monmouth Road West - Smethwick,2023-02-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
721747,Monmouth Road West - Smethwick,2023-02-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
721747,Monmouth Road West - Smethwick,2023-02-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
721747,Monmouth Road West - Smethwick,2023-02-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
721747,Monmouth Road West - Smethwick,2023-02-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
721747,Monmouth Road West - Smethwick,2023-02-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
721747,Monmouth Road West - Smethwick,2023-02-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
721747,Monmouth Road West - Smethwick,2023-02-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
721747,Monmouth Road West - Smethwick,2023-02-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
721747,Monmouth Road West - Smethwick,2023-02-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
721747,Monmouth Road West - Smethwick,2023-02-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
721747,Monmouth Road West - Smethwick,2023-02-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
721747,Monmouth Road West - Smethwick,2023-02-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
721747,Monmouth Road West - Smethwick,2023-02-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
721747,Monmouth Road West - Smethwick,2023-02-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
721747,Monmouth Road West - Smethwick,2023-02-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
721747,Monmouth Road West - Smethwick,2023-02-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
721747,Monmouth Road West - Smethwick,2023-02-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
721747,Monmouth Road West - Smethwick,2023-02-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
721747,Monmouth Road West - Smethwick,2023-02-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
721747,Monmouth Road West - Smethwick,2023-02-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
721747,Monmouth Road West - Smethwick,2023-02-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
721747,Monmouth Road West - Smethwick,2023-02-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
721747,Monmouth Road West - Smethwick,2023-02-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
721747,Monmouth Road West - Smethwick,2023-02-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
721747,Monmouth Road West - Smethwick,2023-02-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
721747,Monmouth Road West - Smethwick,2023-02-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
721747,Monmouth Road West - Smethwick,2023-02-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
721747,Monmouth Road West - Smethwick,2023-02-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
721747,Monmouth Road West - Smethwick,2023-02-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
721747,Monmouth Road West - Smethwick,2023-02-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
721747,Monmouth Road West - Smethwick,2023-02-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
721747,Monmouth Road West - Smethwick,2023-02-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
721747,Monmouth Road West - Smethwick,2023-02-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
721747,Monmouth Road West - Smethwick,2023-02-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
721747,Monmouth Road West - Smethwick,2023-02-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
721747,Monmouth Road West - Smethwick,2023-02-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
721747,Monmouth Road West - Smethwick,2023-02-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
721747,Monmouth Road West - Smethwick,2023-02-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
721747,Monmouth Road West - Smethwick,2023-02-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
721747,Monmouth Road West - Smethwick,2023-02-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
721747,Monmouth Road West - Smethwick,2023-02-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
721747,Monmouth Road West - Smethwick,2023-02-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
721747,Monmouth Road West - Smethwick,2023-02-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
721747,Monmouth Road West - Smethwick,2023-02-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
721747,Monmouth Road West - Smethwick,2023-02-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
721747,Monmouth Road West - Smethwick,2023-02-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
721747,Monmouth Road West - Smethwick,2023-02-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
721747,Monmouth Road West - Smethwick,2023-02-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
721747,Monmouth Road West - Smethwick,2023-02-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
721747,Monmouth Road West - Smethwick,2023-02-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
721747,Monmouth Road West - Smethwick,2023-02-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
721747,Monmouth Road West - Smethwick,2023-02-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
721747,Monmouth Road West - Smethwick,2023-02-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
721747,Monmouth Road West - Smethwick,2023-02-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
721747,Monmouth Road West - Smethwick,2023-02-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
721747,Monmouth Road West - Smethwick,2023-02-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
721747,Monmouth Road West - Smethwick,2023-02-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
721747,Monmouth Road West - Smethwick,2023-02-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
721747,Monmouth Road West - Smethwick,2023-02-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
721747,Monmouth Road West - Smethwick,2023-02-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
721747,Monmouth Road West - Smethwick,2023-02-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
721747,Monmouth Road West - Smethwick,2023-02-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
721747,Monmouth Road West - Smethwick,2023-02-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
721747,Monmouth Road West - Smethwick,2023-02-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
721747,Monmouth Road West - Smethwick,2023-02-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
721747,Monmouth Road West - Smethwick,2023-02-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
721747,Monmouth Road West - Smethwick,2023-02-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
721747,Monmouth Road West - Smethwick,2023-02-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
721747,Monmouth Road West - Smethwick,2023-02-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
721747,Monmouth Road West - Smethwick,2023-02-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
721747,Monmouth Road West - Smethwick,2023-02-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
721747,Monmouth Road West - Smethwick,2023-02-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
721747,Monmouth Road West - Smethwick,2023-02-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
721747,Monmouth Road West - Smethwick,2023-02-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
721747,Monmouth Road West - Smethwick,2023-02-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
721747,Monmouth Road West - Smethwick,2023-02-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
721747,Monmouth Road West - Smethwick,2023-02-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
721747,Monmouth Road West - Smethwick,2023-02-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
721747,Monmouth Road West - Smethwick,2023-02-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
721747,Monmouth Road West - Smethwick,2023-02-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
721747,Monmouth Road West - Smethwick,2023-02-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
721747,Monmouth Road West - Smethwick,2023-02-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
721747,Monmouth Road West - Smethwick,2023-02-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
721747,Monmouth Road West - Smethwick,2023-02-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
721747,Monmouth Road West - Smethwick,2023-02-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
721747,Monmouth Road West - Smethwick,2023-02-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
721747,Monmouth Road West - Smethwick,2023-02-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
721747,Monmouth Road West - Smethwick,2023-02-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
721747,Monmouth Road West - Smethwick,2023-02-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
721747,Monmouth Road West - Smethwick,2023-02-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
721747,Monmouth Road West - Smethwick,2023-02-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
721747,Monmouth Road West - Smethwick,2023-02-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
721747,Monmouth Road West - Smethwick,2023-02-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
721747,Monmouth Road West - Smethwick,2023-02-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
721747,Monmouth Road West - Smethwick,2023-02-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
721747,Monmouth Road West - Smethwick,2023-02-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
721747,Monmouth Road West - Smethwick,2023-02-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
721747,Monmouth Road West - Smethwick,2023-02-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
721747,Monmouth Road West - Smethwick,2023-02-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
721747,Monmouth Road West - Smethwick,2023-02-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
721747,Monmouth Road West - Smethwick,2023-02-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
721747,Monmouth Road West - Smethwick,2023-02-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
721747,Monmouth Road West - Smethwick,2023-02-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
721747,Monmouth Road West - Smethwick,2023-02-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
721747,Monmouth Road West - Smethwick,2023-02-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
721747,Monmouth Road West - Smethwick,2023-02-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
721747,Monmouth Road West - Smethwick,2023-02-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
721747,Monmouth Road West - Smethwick,2023-02-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
721747,Monmouth Road West - Smethwick,2023-02-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
721747,Monmouth Road West - Smethwick,2023-02-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
721747,Monmouth Road West - Smethwick,2023-02-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
721747,Monmouth Road West - Smethwick,2023-02-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
721747,Monmouth Road West - Smethwick,2023-02-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
721747,Monmouth Road West - Smethwick,2023-02-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
721747,Monmouth Road West - Smethwick,2023-02-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
721747,Monmouth Road West - Smethwick,2023-02-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
721747,Monmouth Road West - Smethwick,2023-02-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
721747,Monmouth Road West - Smethwick,2023-02-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
721747,Monmouth Road West - Smethwick,2023-02-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
721747,Monmouth Road West - Smethwick,2023-02-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
721747,Monmouth Road West - Smethwick,2023-02-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
721747,Monmouth Road West - Smethwick,2023-02-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
721747,Monmouth Road West - Smethwick,2023-02-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
721747,Monmouth Road West - Smethwick,2023-02-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
721747,Monmouth Road West - Smethwick,2023-02-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
721747,Monmouth Road West - Smethwick,2023-02-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
721747,Monmouth Road West - Smethwick,2023-02-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
721747,Monmouth Road West - Smethwick,2023-02-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
721747,Monmouth Road West - Smethwick,2023-02-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
721747,Monmouth Road West - Smethwick,2023-02-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
721747,Monmouth Road West - Smethwick,2023-02-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
721747,Monmouth Road West - Smethwick,2023-02-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
721747,Monmouth Road West - Smethwick,2023-02-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
721747,Monmouth Road West - Smethwick,2023-02-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
721747,Monmouth Road West - Smethwick,2023-02-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
721747,Monmouth Road West - Smethwick,2023-02-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
721747,Monmouth Road West - Smethwick,2023-02-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
721747,Monmouth Road West - Smethwick,2023-02-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
721747,Monmouth Road West - Smethwick,2023-02-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
721747,Monmouth Road West - Smethwick,2023-02-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
721747,Monmouth Road West - Smethwick,2023-02-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
721747,Monmouth Road West - Smethwick,2023-02-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
721747,Monmouth Road West - Smethwick,2023-02-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
721747,Monmouth Road West - Smethwick,2023-02-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
721747,Monmouth Road West - Smethwick,2023-02-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
721747,Monmouth Road West - Smethwick,2023-02-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
721747,Monmouth Road West - Smethwick,2023-02-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
721747,Monmouth Road West - Smethwick,2023-02-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
721747,Monmouth Road West - Smethwick,2023-02-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
721747,Monmouth Road West - Smethwick,2023-02-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
721747,Monmouth Road West - Smethwick,2023-02-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
721747,Monmouth Road West - Smethwick,2023-02-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
721747,Monmouth Road West - Smethwick,2023-02-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
721747,Monmouth Road West - Smethwick,2023-02-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
721747,Monmouth Road West - Smethwick,2023-02-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
721747,Monmouth Road West - Smethwick,2023-02-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
721747,Monmouth Road West - Smethwick,2023-02-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
721747,Monmouth Road West - Smethwick,2023-02-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
721747,Monmouth Road West - Smethwick,2023-02-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
721747,Monmouth Road West - Smethwick,2023-02-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
721747,Monmouth Road West - Smethwick,2023-02-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
721747,Monmouth Road West - Smethwick,2023-02-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
721747,Monmouth Road West - Smethwick,2023-02-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
721747,Monmouth Road West - Smethwick,2023-02-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
721747,Monmouth Road West - Smethwick,2023-02-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
721747,Monmouth Road West - Smethwick,2023-02-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
721747,Monmouth Road West - Smethwick,2023-02-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
721747,Monmouth Road West - Smethwick,2023-02-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
721747,Monmouth Road West - Smethwick,2023-02-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
721747,Monmouth Road West - Smethwick,2023-02-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
721747,Monmouth Road West - Smethwick,2023-02-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
721747,Monmouth Road West - Smethwick,2023-02-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
721747,Monmouth Road West - Smethwick,2023-02-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
721747,Monmouth Road West - Smethwick,2023-02-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
721747,Monmouth Road West - Smethwick,2023-02-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
721747,Monmouth Road West - Smethwick,2023-02-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
721747,Monmouth Road West - Smethwick,2023-02-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
721747,Monmouth Road West - Smethwick,2023-02-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
721747,Monmouth Road West - Smethwick,2023-02-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
721747,Monmouth Road West - Smethwick,2023-02-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
721747,Monmouth Road West - Smethwick,2023-02-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
721747,Monmouth Road West - Smethwick,2023-02-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
721747,Monmouth Road West - Smethwick,2023-02-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
721747,Monmouth Road West - Smethwick,2023-02-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
721747,Monmouth Road West - Smethwick,2023-02-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
721747,Monmouth Road West - Smethwick,2023-02-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
721747,Monmouth Road West - Smethwick,2023-02-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
721747,Monmouth Road West - Smethwick,2023-02-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
721747,Monmouth Road West - Smethwick,2023-02-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
721747,Monmouth Road West - Smethwick,2023-02-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
721747,Monmouth Road West - Smethwick,2023-02-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
721747,Monmouth Road West - Smethwick,2023-02-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
721747,Monmouth Road West - Smethwick,2023-02-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
721747,Monmouth Road West - Smethwick,2023-02-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
721747,Monmouth Road West - Smethwick,2023-02-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
721747,Monmouth Road West - Smethwick,2023-02-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
721747,Monmouth Road West - Smethwick,2023-02-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
721747,Monmouth Road West - Smethwick,2023-02-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
721747,Monmouth Road West - Smethwick,2023-02-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
721747,Monmouth Road West - Smethwick,2023-02-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
721747,Monmouth Road West - Smethwick,2023-02-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
721747,Monmouth Road West - Smethwick,2023-02-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
721747,Monmouth Road West - Smethwick,2023-02-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
721747,Monmouth Road West - Smethwick,2023-02-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
721747,Monmouth Road West - Smethwick,2023-02-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
721747,Monmouth Road West - Smethwick,2023-02-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
721747,Monmouth Road West - Smethwick,2023-02-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
721747,Monmouth Road West - Smethwick,2023-02-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
721747,Monmouth Road West - Smethwick,2023-02-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
721747,Monmouth Road West - Smethwick,2023-02-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
721747,Monmouth Road West - Smethwick,2023-02-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
721747,Monmouth Road West - Smethwick,2023-02-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
721747,Monmouth Road West - Smethwick,2023-02-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
721747,Monmouth Road West - Smethwick,2023-02-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
721747,Monmouth Road West - Smethwick,2023-02-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
721747,Monmouth Road West - Smethwick,2023-02-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
721747,Monmouth Road West - Smethwick,2023-02-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
721747,Monmouth Road West - Smethwick,2023-02-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
721747,Monmouth Road West - Smethwick,2023-02-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
721747,Monmouth Road West - Smethwick,2023-02-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
721747,Monmouth Road West - Smethwick,2023-02-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
721747,Monmouth Road West - Smethwick,2023-02-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
721747,Monmouth Road West - Smethwick,2023-02-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
721747,Monmouth Road West - Smethwick,2023-02-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
721747,Monmouth Road West - Smethwick,2023-02-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
721747,Monmouth Road West - Smethwick,2023-02-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
721747,Monmouth Road West - Smethwick,2023-02-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
721747,Monmouth Road West - Smethwick,2023-02-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
