Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
721747,Monmouth Road West - Smethwick,2023-01-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
721747,Monmouth Road West - Smethwick,2023-01-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
721747,Monmouth Road West - Smethwick,2023-01-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
721747,Monmouth Road West - Smethwick,2023-01-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
721747,Monmouth Road West - Smethwick,2023-01-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
721747,Monmouth Road West - Smethwick,2023-01-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
721747,Monmouth Road West - Smethwick,2023-01-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
721747,Monmouth Road West - Smethwick,2023-01-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
721747,Monmouth Road West - Smethwick,2023-01-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
721747,Monmouth Road West - Smethwick,2023-01-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
721747,Monmouth Road West - Smethwick,2023-01-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
721747,Monmouth Road West - Smethwick,2023-01-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
721747,Monmouth Road West - Smethwick,2023-01-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
721747,Monmouth Road West - Smethwick,2023-01-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
721747,Monmouth Road West - Smethwick,2023-01-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
721747,Monmouth Road West - Smethwick,2023-01-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
721747,Monmouth Road West - Smethwick,2023-01-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
721747,Monmouth Road West - Smethwick,2023-01-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
721747,Monmouth Road West - Smethwick,2023-01-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
721747,Monmouth Road West - Smethwick,2023-01-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
721747,Monmouth Road West - Smethwick,2023-01-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
721747,Monmouth Road West - Smethwick,2023-01-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
721747,Monmouth Road West - Smethwick,2023-01-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
721747,Monmouth Road West - Smethwick,2023-01-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
721747,Monmouth Road West - Smethwick,2023-01-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
721747,Monmouth Road West - Smethwick,2023-01-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
721747,Monmouth Road West - Smethwick,2023-01-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
721747,Monmouth Road West - Smethwick,2023-01-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
721747,Monmouth Road West - Smethwick,2023-01-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
721747,Monmouth Road West - Smethwick,2023-01-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
721747,Monmouth Road West - Smethwick,2023-01-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
721747,Monmouth Road West - Smethwick,2023-01-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
721747,Monmouth Road West - Smethwick,2023-01-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
721747,Monmouth Road West - Smethwick,2023-01-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
721747,Monmouth Road West - Smethwick,2023-01-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
721747,Monmouth Road West - Smethwick,2023-01-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
721747,Monmouth Road West - Smethwick,2023-01-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
721747,Monmouth Road West - Smethwick,2023-01-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
721747,Monmouth Road West - Smethwick,2023-01-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
721747,Monmouth Road West - Smethwick,2023-01-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
721747,Monmouth Road West - Smethwick,2023-01-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
721747,Monmouth Road West - Smethwick,2023-01-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
721747,Monmouth Road West - Smethwick,2023-01-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
721747,Monmouth Road West - Smethwick,2023-01-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
721747,Monmouth Road West - Smethwick,2023-01-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
721747,Monmouth Road West - Smethwick,2023-01-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
721747,Monmouth Road West - Smethwick,2023-01-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
721747,Monmouth Road West - Smethwick,2023-01-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
721747,Monmouth Road West - Smethwick,2023-01-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
721747,Monmouth Road West - Smethwick,2023-01-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
721747,Monmouth Road West - Smethwick,2023-01-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
721747,Monmouth Road West - Smethwick,2023-01-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
721747,Monmouth Road West - Smethwick,2023-01-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
721747,Monmouth Road West - Smethwick,2023-01-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
721747,Monmouth Road West - Smethwick,2023-01-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
721747,Monmouth Road West - Smethwick,2023-01-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
721747,Monmouth Road West - Smethwick,2023-01-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
721747,Monmouth Road West - Smethwick,2023-01-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
721747,Monmouth Road West - Smethwick,2023-01-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
721747,Monmouth Road West - Smethwick,2023-01-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
721747,Monmouth Road West - Smethwick,2023-01-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
721747,Monmouth Road West - Smethwick,2023-01-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
721747,Monmouth Road West - Smethwick,2023-01-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
721747,Monmouth Road West - Smethwick,2023-01-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
721747,Monmouth Road West - Smethwick,2023-01-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
721747,Monmouth Road West - Smethwick,2023-01-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
721747,Monmouth Road West - Smethwick,2023-01-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
721747,Monmouth Road West - Smethwick,2023-01-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
721747,Monmouth Road West - Smethwick,2023-01-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
721747,Monmouth Road West - Smethwick,2023-01-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
721747,Monmouth Road West - Smethwick,2023-01-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
721747,Monmouth Road West - Smethwick,2023-01-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
721747,Monmouth Road West - Smethwick,2023-01-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
721747,Monmouth Road West - Smethwick,2023-01-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
721747,Monmouth Road West - Smethwick,2023-01-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
721747,Monmouth Road West - Smethwick,2023-01-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
721747,Monmouth Road West - Smethwick,2023-01-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
721747,Monmouth Road West - Smethwick,2023-01-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
721747,Monmouth Road West - Smethwick,2023-01-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
721747,Monmouth Road West - Smethwick,2023-01-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
721747,Monmouth Road West - Smethwick,2023-01-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
721747,Monmouth Road West - Smethwick,2023-01-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
721747,Monmouth Road West - Smethwick,2023-01-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
721747,Monmouth Road West - Smethwick,2023-01-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
721747,Monmouth Road West - Smethwick,2023-01-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
721747,Monmouth Road West - Smethwick,2023-01-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
721747,Monmouth Road West - Smethwick,2023-01-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
721747,Monmouth Road West - Smethwick,2023-01-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
721747,Monmouth Road West - Smethwick,2023-01-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
721747,Monmouth Road West - Smethwick,2023-01-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
721747,Monmouth Road West - Smethwick,2023-01-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
721747,Monmouth Road West - Smethwick,2023-01-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
721747,Monmouth Road West - Smethwick,2023-01-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
721747,Monmouth Road West - Smethwick,2023-01-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
721747,Monmouth Road West - Smethwick,2023-01-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
721747,Monmouth Road West - Smethwick,2023-01-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
721747,Monmouth Road West - Smethwick,2023-01-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
721747,Monmouth Road West - Smethwick,2023-01-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
721747,Monmouth Road West - Smethwick,2023-01-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
721747,Monmouth Road West - Smethwick,2023-01-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
721747,Monmouth Road West - Smethwick,2023-01-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
721747,Monmouth Road West - Smethwick,2023-01-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
721747,Monmouth Road West - Smethwick,2023-01-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
721747,Monmouth Road West - Smethwick,2023-01-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
721747,Monmouth Road West - Smethwick,2023-01-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
721747,Monmouth Road West - Smethwick,2023-01-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
721747,Monmouth Road West - Smethwick,2023-01-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
721747,Monmouth Road West - Smethwick,2023-01-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
721747,Monmouth Road West - Smethwick,2023-01-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
721747,Monmouth Road West - Smethwick,2023-01-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
721747,Monmouth Road West - Smethwick,2023-01-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
721747,Monmouth Road West - Smethwick,2023-01-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
721747,Monmouth Road West - Smethwick,2023-01-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
721747,Monmouth Road West - Smethwick,2023-01-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
721747,Monmouth Road West - Smethwick,2023-01-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
721747,Monmouth Road West - Smethwick,2023-01-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
721747,Monmouth Road West - Smethwick,2023-01-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
721747,Monmouth Road West - Smethwick,2023-01-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
721747,Monmouth Road West - Smethwick,2023-01-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
721747,Monmouth Road West - Smethwick,2023-01-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
721747,Monmouth Road West - Smethwick,2023-01-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
721747,Monmouth Road West - Smethwick,2023-01-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
721747,Monmouth Road West - Smethwick,2023-01-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
721747,Monmouth Road West - Smethwick,2023-01-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
721747,Monmouth Road West - Smethwick,2023-01-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
721747,Monmouth Road West - Smethwick,2023-01-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
721747,Monmouth Road West - Smethwick,2023-01-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
721747,Monmouth Road West - Smethwick,2023-01-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
721747,Monmouth Road West - Smethwick,2023-01-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
721747,Monmouth Road West - Smethwick,2023-01-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
721747,Monmouth Road West - Smethwick,2023-01-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
721747,Monmouth Road West - Smethwick,2023-01-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
721747,Monmouth Road West - Smethwick,2023-01-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
721747,Monmouth Road West - Smethwick,2023-01-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
721747,Monmouth Road West - Smethwick,2023-01-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
721747,Monmouth Road West - Smethwick,2023-01-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
721747,Monmouth Road West - Smethwick,2023-01-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
721747,Monmouth Road West - Smethwick,2023-01-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
721747,Monmouth Road West - Smethwick,2023-01-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
721747,Monmouth Road West - Smethwick,2023-01-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
721747,Monmouth Road West - Smethwick,2023-01-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
721747,Monmouth Road West - Smethwick,2023-01-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
721747,Monmouth Road West - Smethwick,2023-01-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
721747,Monmouth Road West - Smethwick,2023-01-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
721747,Monmouth Road West - Smethwick,2023-01-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
721747,Monmouth Road West - Smethwick,2023-01-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
721747,Monmouth Road West - Smethwick,2023-01-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
721747,Monmouth Road West - Smethwick,2023-01-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
721747,Monmouth Road West - Smethwick,2023-01-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
721747,Monmouth Road West - Smethwick,2023-01-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
721747,Monmouth Road West - Smethwick,2023-01-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
721747,Monmouth Road West - Smethwick,2023-01-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
721747,Monmouth Road West - Smethwick,2023-01-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
721747,Monmouth Road West - Smethwick,2023-01-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
721747,Monmouth Road West - Smethwick,2023-01-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
721747,Monmouth Road West - Smethwick,2023-01-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
721747,Monmouth Road West - Smethwick,2023-01-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
721747,Monmouth Road West - Smethwick,2023-01-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
721747,Monmouth Road West - Smethwick,2023-01-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
721747,Monmouth Road West - Smethwick,2023-01-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
721747,Monmouth Road West - Smethwick,2023-01-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
721747,Monmouth Road West - Smethwick,2023-01-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
721747,Monmouth Road West - Smethwick,2023-01-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
721747,Monmouth Road West - Smethwick,2023-01-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
721747,Monmouth Road West - Smethwick,2023-01-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
721747,Monmouth Road West - Smethwick,2023-01-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
721747,Monmouth Road West - Smethwick,2023-01-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
721747,Monmouth Road West - Smethwick,2023-01-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
721747,Monmouth Road West - Smethwick,2023-01-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
721747,Monmouth Road West - Smethwick,2023-01-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
721747,Monmouth Road West - Smethwick,2023-01-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
721747,Monmouth Road West - Smethwick,2023-01-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
721747,Monmouth Road West - Smethwick,2023-01-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
721747,Monmouth Road West - Smethwick,2023-01-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
721747,Monmouth Road West - Smethwick,2023-01-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
721747,Monmouth Road West - Smethwick,2023-01-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
721747,Monmouth Road West - Smethwick,2023-01-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
721747,Monmouth Road West - Smethwick,2023-01-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
721747,Monmouth Road West - Smethwick,2023-01-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
721747,Monmouth Road West - Smethwick,2023-01-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
721747,Monmouth Road West - Smethwick,2023-01-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
721747,Monmouth Road West - Smethwick,2023-01-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
721747,Monmouth Road West - Smethwick,2023-01-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
721747,Monmouth Road West - Smethwick,2023-01-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
721747,Monmouth Road West - Smethwick,2023-01-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
721747,Monmouth Road West - Smethwick,2023-01-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
721747,Monmouth Road West - Smethwick,2023-01-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
721747,Monmouth Road West - Smethwick,2023-01-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
721747,Monmouth Road West - Smethwick,2023-01-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
721747,Monmouth Road West - Smethwick,2023-01-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
721747,Monmouth Road West - Smethwick,2023-01-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
721747,Monmouth Road West - Smethwick,2023-01-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
721747,Monmouth Road West - Smethwick,2023-01-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
721747,Monmouth Road West - Smethwick,2023-01-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
721747,Monmouth Road West - Smethwick,2023-01-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
721747,Monmouth Road West - Smethwick,2023-01-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
721747,Monmouth Road West - Smethwick,2023-01-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
721747,Monmouth Road West - Smethwick,2023-01-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
721747,Monmouth Road West - Smethwick,2023-01-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
721747,Monmouth Road West - Smethwick,2023-01-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
721747,Monmouth Road West - Smethwick,2023-01-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
721747,Monmouth Road West - Smethwick,2023-01-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
721747,Monmouth Road West - Smethwick,2023-01-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
721747,Monmouth Road West - Smethwick,2023-01-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
721747,Monmouth Road West - Smethwick,2023-01-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
721747,Monmouth Road West - Smethwick,2023-01-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
721747,Monmouth Road West - Smethwick,2023-01-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
721747,Monmouth Road West - Smethwick,2023-01-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
721747,Monmouth Road West - Smethwick,2023-01-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
721747,Monmouth Road West - Smethwick,2023-01-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
721747,Monmouth Road West - Smethwick,2023-01-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
721747,Monmouth Road West - Smethwick,2023-01-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
721747,Monmouth Road West - Smethwick,2023-01-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
721747,Monmouth Road West - Smethwick,2023-01-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
721747,Monmouth Road West - Smethwick,2023-01-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
721747,Monmouth Road West - Smethwick,2023-01-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
721747,Monmouth Road West - Smethwick,2023-01-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
721747,Monmouth Road West - Smethwick,2023-01-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
721747,Monmouth Road West - Smethwick,2023-01-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
721747,Monmouth Road West - Smethwick,2023-01-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
721747,Monmouth Road West - Smethwick,2023-01-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
721747,Monmouth Road West - Smethwick,2023-01-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
721747,Monmouth Road West - Smethwick,2023-01-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
721747,Monmouth Road West - Smethwick,2023-01-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
721747,Monmouth Road West - Smethwick,2023-01-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
721747,Monmouth Road West - Smethwick,2023-01-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
721747,Monmouth Road West - Smethwick,2023-01-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
721747,Monmouth Road West - Smethwick,2023-01-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
721747,Monmouth Road West - Smethwick,2023-01-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
721747,Monmouth Road West - Smethwick,2023-01-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
721747,Monmouth Road West - Smethwick,2023-01-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
721747,Monmouth Road West - Smethwick,2023-01-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
721747,Monmouth Road West - Smethwick,2023-01-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
721747,Monmouth Road West - Smethwick,2023-01-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
721747,Monmouth Road West - Smethwick,2023-01-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
721747,Monmouth Road West - Smethwick,2023-01-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
721747,Monmouth Road West - Smethwick,2023-01-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
721747,Monmouth Road West - Smethwick,2023-01-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
721747,Monmouth Road West - Smethwick,2023-01-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
721747,Monmouth Road West - Smethwick,2023-01-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
721747,Monmouth Road West - Smethwick,2023-01-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
721747,Monmouth Road West - Smethwick,2023-01-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
721747,Monmouth Road West - Smethwick,2023-01-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
721747,Monmouth Road West - Smethwick,2023-01-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
721747,Monmouth Road West - Smethwick,2023-01-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
721747,Monmouth Road West - Smethwick,2023-01-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
721747,Monmouth Road West - Smethwick,2023-01-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
721747,Monmouth Road West - Smethwick,2023-01-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
721747,Monmouth Road West - Smethwick,2023-01-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
721747,Monmouth Road West - Smethwick,2023-01-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
721747,Monmouth Road West - Smethwick,2023-01-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
721747,Monmouth Road West - Smethwick,2023-01-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
721747,Monmouth Road West - Smethwick,2023-01-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
721747,Monmouth Road West - Smethwick,2023-01-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
721747,Monmouth Road West - Smethwick,2023-01-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
721747,Monmouth Road West - Smethwick,2023-01-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
721747,Monmouth Road West - Smethwick,2023-01-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
721747,Monmouth Road West - Smethwick,2023-01-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
721747,Monmouth Road West - Smethwick,2023-01-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
721747,Monmouth Road West - Smethwick,2023-01-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
721747,Monmouth Road West - Smethwick,2023-01-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
721747,Monmouth Road West - Smethwick,2023-01-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
721747,Monmouth Road West - Smethwick,2023-01-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
721747,Monmouth Road West - Smethwick,2023-01-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
721747,Monmouth Road West - Smethwick,2023-01-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
721747,Monmouth Road West - Smethwick,2023-01-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
721747,Monmouth Road West - Smethwick,2023-01-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
721747,Monmouth Road West - Smethwick,2023-01-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
721747,Monmouth Road West - Smethwick,2023-01-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
721747,Monmouth Road West - Smethwick,2023-01-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
721747,Monmouth Road West - Smethwick,2023-01-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
721747,Monmouth Road West - Smethwick,2023-01-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
721747,Monmouth Road West - Smethwick,2023-01-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
721747,Monmouth Road West - Smethwick,2023-01-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
721747,Monmouth Road West - Smethwick,2023-01-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
721747,Monmouth Road West - Smethwick,2023-01-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
721747,Monmouth Road West - Smethwick,2023-01-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
721747,Monmouth Road West - Smethwick,2023-01-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
721747,Monmouth Road West - Smethwick,2023-01-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
721747,Monmouth Road West - Smethwick,2023-01-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
721747,Monmouth Road West - Smethwick,2023-01-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
721747,Monmouth Road West - Smethwick,2023-01-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
721747,Monmouth Road West - Smethwick,2023-01-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
721747,Monmouth Road West - Smethwick,2023-01-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
721747,Monmouth Road West - Smethwick,2023-01-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
721747,Monmouth Road West - Smethwick,2023-01-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
721747,Monmouth Road West - Smethwick,2023-01-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
721747,Monmouth Road West - Smethwick,2023-01-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
721747,Monmouth Road West - Smethwick,2023-01-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
721747,Monmouth Road West - Smethwick,2023-01-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
721747,Monmouth Road West - Smethwick,2023-01-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
721747,Monmouth Road West - Smethwick,2023-01-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
721747,Monmouth Road West - Smethwick,2023-01-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
721747,Monmouth Road West - Smethwick,2023-01-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
721747,Monmouth Road West - Smethwick,2023-01-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
721747,Monmouth Road West - Smethwick,2023-01-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
721747,Monmouth Road West - Smethwick,2023-01-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
721747,Monmouth Road West - Smethwick,2023-01-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
721747,Monmouth Road West - Smethwick,2023-01-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
721747,Monmouth Road West - Smethwick,2023-01-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
721747,Monmouth Road West - Smethwick,2023-01-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
721747,Monmouth Road West - Smethwick,2023-01-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
721747,Monmouth Road West - Smethwick,2023-01-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
721747,Monmouth Road West - Smethwick,2023-01-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
721747,Monmouth Road West - Smethwick,2023-01-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
721747,Monmouth Road West - Smethwick,2023-01-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
721747,Monmouth Road West - Smethwick,2023-01-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
721747,Monmouth Road West - Smethwick,2023-01-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
721747,Monmouth Road West - Smethwick,2023-01-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
721747,Monmouth Road West - Smethwick,2023-01-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
721747,Monmouth Road West - Smethwick,2023-01-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
721747,Monmouth Road West - Smethwick,2023-01-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
721747,Monmouth Road West - Smethwick,2023-01-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
721747,Monmouth Road West - Smethwick,2023-01-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
721747,Monmouth Road West - Smethwick,2023-01-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
721747,Monmouth Road West - Smethwick,2023-01-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
721747,Monmouth Road West - Smethwick,2023-01-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
721747,Monmouth Road West - Smethwick,2023-01-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
721747,Monmouth Road West - Smethwick,2023-01-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
721747,Monmouth Road West - Smethwick,2023-01-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
721747,Monmouth Road West - Smethwick,2023-01-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
721747,Monmouth Road West - Smethwick,2023-01-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
721747,Monmouth Road West - Smethwick,2023-01-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
721747,Monmouth Road West - Smethwick,2023-01-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
721747,Monmouth Road West - Smethwick,2023-01-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
721747,Monmouth Road West - Smethwick,2023-01-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
721747,Monmouth Road West - Smethwick,2023-01-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
721747,Monmouth Road West - Smethwick,2023-01-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
721747,Monmouth Road West - Smethwick,2023-01-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
721747,Monmouth Road West - Smethwick,2023-01-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
721747,Monmouth Road West - Smethwick,2023-01-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
721747,Monmouth Road West - Smethwick,2023-01-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
721747,Monmouth Road West - Smethwick,2023-01-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
721747,Monmouth Road West - Smethwick,2023-01-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
721747,Monmouth Road West - Smethwick,2023-01-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
721747,Monmouth Road West - Smethwick,2023-01-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
721747,Monmouth Road West - Smethwick,2023-01-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
721747,Monmouth Road West - Smethwick,2023-01-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
721747,Monmouth Road West - Smethwick,2023-01-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
721747,Monmouth Road West - Smethwick,2023-01-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
721747,Monmouth Road West - Smethwick,2023-01-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
721747,Monmouth Road West - Smethwick,2023-01-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
721747,Monmouth Road West - Smethwick,2023-01-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
721747,Monmouth Road West - Smethwick,2023-01-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
721747,Monmouth Road West - Smethwick,2023-01-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
721747,Monmouth Road West - Smethwick,2023-01-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
721747,Monmouth Road West - Smethwick,2023-01-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
721747,Monmouth Road West - Smethwick,2023-01-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
721747,Monmouth Road West - Smethwick,2023-01-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
721747,Monmouth Road West - Smethwick,2023-01-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
721747,Monmouth Road West - Smethwick,2023-01-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
721747,Monmouth Road West - Smethwick,2023-01-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
721747,Monmouth Road West - Smethwick,2023-01-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
721747,Monmouth Road West - Smethwick,2023-01-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
721747,Monmouth Road West - Smethwick,2023-01-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
721747,Monmouth Road West - Smethwick,2023-01-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
721747,Monmouth Road West - Smethwick,2023-01-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
721747,Monmouth Road West - Smethwick,2023-01-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
721747,Monmouth Road West - Smethwick,2023-01-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
721747,Monmouth Road West - Smethwick,2023-01-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
721747,Monmouth Road West - Smethwick,2023-01-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
721747,Monmouth Road West - Smethwick,2023-01-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
721747,Monmouth Road West - Smethwick,2023-01-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
721747,Monmouth Road West - Smethwick,2023-01-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
721747,Monmouth Road West - Smethwick,2023-01-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
721747,Monmouth Road West - Smethwick,2023-01-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
721747,Monmouth Road West - Smethwick,2023-01-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
721747,Monmouth Road West - Smethwick,2023-01-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
721747,Monmouth Road West - Smethwick,2023-01-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
721747,Monmouth Road West - Smethwick,2023-01-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
721747,Monmouth Road West - Smethwick,2023-01-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
721747,Monmouth Road West - Smethwick,2023-01-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
721747,Monmouth Road West - Smethwick,2023-01-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
721747,Monmouth Road West - Smethwick,2023-01-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
721747,Monmouth Road West - Smethwick,2023-01-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
721747,Monmouth Road West - Smethwick,2023-01-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
721747,Monmouth Road West - Smethwick,2023-01-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
721747,Monmouth Road West - Smethwick,2023-01-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
721747,Monmouth Road West - Smethwick,2023-01-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
721747,Monmouth Road West - Smethwick,2023-01-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
721747,Monmouth Road West - Smethwick,2023-01-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
721747,Monmouth Road West - Smethwick,2023-01-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
721747,Monmouth Road West - Smethwick,2023-01-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
721747,Monmouth Road West - Smethwick,2023-01-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
721747,Monmouth Road West - Smethwick,2023-01-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
721747,Monmouth Road West - Smethwick,2023-01-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
721747,Monmouth Road West - Smethwick,2023-01-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
721747,Monmouth Road West - Smethwick,2023-01-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
721747,Monmouth Road West - Smethwick,2023-01-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
721747,Monmouth Road West - Smethwick,2023-01-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
721747,Monmouth Road West - Smethwick,2023-01-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
721747,Monmouth Road West - Smethwick,2023-01-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
721747,Monmouth Road West - Smethwick,2023-01-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
721747,Monmouth Road West - Smethwick,2023-01-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
721747,Monmouth Road West - Smethwick,2023-01-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
721747,Monmouth Road West - Smethwick,2023-01-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
721747,Monmouth Road West - Smethwick,2023-01-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
721747,Monmouth Road West - Smethwick,2023-01-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
721747,Monmouth Road West - Smethwick,2023-01-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
721747,Monmouth Road West - Smethwick,2023-01-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
721747,Monmouth Road West - Smethwick,2023-01-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
721747,Monmouth Road West - Smethwick,2023-01-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
721747,Monmouth Road West - Smethwick,2023-01-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
721747,Monmouth Road West - Smethwick,2023-01-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
721747,Monmouth Road West - Smethwick,2023-01-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
721747,Monmouth Road West - Smethwick,2023-01-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
721747,Monmouth Road West - Smethwick,2023-01-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
721747,Monmouth Road West - Smethwick,2023-01-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
721747,Monmouth Road West - Smethwick,2023-01-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
721747,Monmouth Road West - Smethwick,2023-01-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
721747,Monmouth Road West - Smethwick,2023-01-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
721747,Monmouth Road West - Smethwick,2023-01-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
721747,Monmouth Road West - Smethwick,2023-01-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
721747,Monmouth Road West - Smethwick,2023-01-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
721747,Monmouth Road West - Smethwick,2023-01-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
721747,Monmouth Road West - Smethwick,2023-01-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
721747,Monmouth Road West - Smethwick,2023-01-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
721747,Monmouth Road West - Smethwick,2023-01-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
721747,Monmouth Road West - Smethwick,2023-01-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
721747,Monmouth Road West - Smethwick,2023-01-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
721747,Monmouth Road West - Smethwick,2023-01-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
721747,Monmouth Road West - Smethwick,2023-01-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
721747,Monmouth Road West - Smethwick,2023-01-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
721747,Monmouth Road West - Smethwick,2023-01-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
721747,Monmouth Road West - Smethwick,2023-01-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
721747,Monmouth Road West - Smethwick,2023-01-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
721747,Monmouth Road West - Smethwick,2023-01-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
721747,Monmouth Road West - Smethwick,2023-01-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
721747,Monmouth Road West - Smethwick,2023-01-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
721747,Monmouth Road West - Smethwick,2023-01-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
721747,Monmouth Road West - Smethwick,2023-01-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
721747,Monmouth Road West - Smethwick,2023-01-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
721747,Monmouth Road West - Smethwick,2023-01-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
721747,Monmouth Road West - Smethwick,2023-01-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
721747,Monmouth Road West - Smethwick,2023-01-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
721747,Monmouth Road West - Smethwick,2023-01-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
721747,Monmouth Road West - Smethwick,2023-01-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
721747,Monmouth Road West - Smethwick,2023-01-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
721747,Monmouth Road West - Smethwick,2023-01-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
721747,Monmouth Road West - Smethwick,2023-01-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
721747,Monmouth Road West - Smethwick,2023-01-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
721747,Monmouth Road West - Smethwick,2023-01-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
721747,Monmouth Road West - Smethwick,2023-01-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
721747,Monmouth Road West - Smethwick,2023-01-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
721747,Monmouth Road West - Smethwick,2023-01-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
721747,Monmouth Road West - Smethwick,2023-01-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
721747,Monmouth Road West - Smethwick,2023-01-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
721747,Monmouth Road West - Smethwick,2023-01-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
721747,Monmouth Road West - Smethwick,2023-01-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
721747,Monmouth Road West - Smethwick,2023-01-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
721747,Monmouth Road West - Smethwick,2023-01-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
721747,Monmouth Road West - Smethwick,2023-01-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
721747,Monmouth Road West - Smethwick,2023-01-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
721747,Monmouth Road West - Smethwick,2023-01-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
721747,Monmouth Road West - Smethwick,2023-01-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
721747,Monmouth Road West - Smethwick,2023-01-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
721747,Monmouth Road West - Smethwick,2023-01-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
721747,Monmouth Road West - Smethwick,2023-01-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
721747,Monmouth Road West - Smethwick,2023-01-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
721747,Monmouth Road West - Smethwick,2023-01-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
721747,Monmouth Road West - Smethwick,2023-01-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
721747,Monmouth Road West - Smethwick,2023-01-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
721747,Monmouth Road West - Smethwick,2023-01-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
721747,Monmouth Road West - Smethwick,2023-01-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
721747,Monmouth Road West - Smethwick,2023-01-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
721747,Monmouth Road West - Smethwick,2023-01-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
721747,Monmouth Road West - Smethwick,2023-01-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
721747,Monmouth Road West - Smethwick,2023-01-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
721747,Monmouth Road West - Smethwick,2023-01-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
721747,Monmouth Road West - Smethwick,2023-01-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
721747,Monmouth Road West - Smethwick,2023-01-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
721747,Monmouth Road West - Smethwick,2023-01-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
721747,Monmouth Road West - Smethwick,2023-01-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
721747,Monmouth Road West - Smethwick,2023-01-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
721747,Monmouth Road West - Smethwick,2023-01-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
721747,Monmouth Road West - Smethwick,2023-01-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
721747,Monmouth Road West - Smethwick,2023-01-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
721747,Monmouth Road West - Smethwick,2023-01-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
721747,Monmouth Road West - Smethwick,2023-01-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
721747,Monmouth Road West - Smethwick,2023-01-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
721747,Monmouth Road West - Smethwick,2023-01-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
721747,Monmouth Road West - Smethwick,2023-01-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
721747,Monmouth Road West - Smethwick,2023-01-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
721747,Monmouth Road West - Smethwick,2023-01-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
