Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
721747,Monmouth Road West - Smethwick,2023-02-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
721747,Monmouth Road West - Smethwick,2023-02-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
721747,Monmouth Road West - Smethwick,2023-02-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
721747,Monmouth Road West - Smethwick,2023-02-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
721747,Monmouth Road West - Smethwick,2023-02-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
721747,Monmouth Road West - Smethwick,2023-02-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
721747,Monmouth Road West - Smethwick,2023-02-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
721747,Monmouth Road West - Smethwick,2023-02-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
721747,Monmouth Road West - Smethwick,2023-02-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
721747,Monmouth Road West - Smethwick,2023-02-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
721747,Monmouth Road West - Smethwick,2023-02-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
721747,Monmouth Road West - Smethwick,2023-02-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
721747,Monmouth Road West - Smethwick,2023-02-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
721747,Monmouth Road West - Smethwick,2023-02-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
721747,Monmouth Road West - Smethwick,2023-02-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
721747,Monmouth Road West - Smethwick,2023-02-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
721747,Monmouth Road West - Smethwick,2023-02-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
721747,Monmouth Road West - Smethwick,2023-02-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
721747,Monmouth Road West - Smethwick,2023-02-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
721747,Monmouth Road West - Smethwick,2023-02-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
721747,Monmouth Road West - Smethwick,2023-02-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
721747,Monmouth Road West - Smethwick,2023-02-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
721747,Monmouth Road West - Smethwick,2023-02-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
721747,Monmouth Road West - Smethwick,2023-02-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
721747,Monmouth Road West - Smethwick,2023-02-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
721747,Monmouth Road West - Smethwick,2023-02-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
721747,Monmouth Road West - Smethwick,2023-02-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
721747,Monmouth Road West - Smethwick,2023-02-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
721747,Monmouth Road West - Smethwick,2023-02-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
721747,Monmouth Road West - Smethwick,2023-02-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
721747,Monmouth Road West - Smethwick,2023-02-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
721747,Monmouth Road West - Smethwick,2023-02-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
721747,Monmouth Road West - Smethwick,2023-02-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
721747,Monmouth Road West - Smethwick,2023-02-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
721747,Monmouth Road West - Smethwick,2023-02-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
721747,Monmouth Road West - Smethwick,2023-02-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
721747,Monmouth Road West - Smethwick,2023-02-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
721747,Monmouth Road West - Smethwick,2023-02-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
721747,Monmouth Road West - Smethwick,2023-02-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
721747,Monmouth Road West - Smethwick,2023-02-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
721747,Monmouth Road West - Smethwick,2023-02-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
721747,Monmouth Road West - Smethwick,2023-02-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
721747,Monmouth Road West - Smethwick,2023-02-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
721747,Monmouth Road West - Smethwick,2023-02-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
721747,Monmouth Road West - Smethwick,2023-02-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
721747,Monmouth Road West - Smethwick,2023-02-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
721747,Monmouth Road West - Smethwick,2023-02-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
721747,Monmouth Road West - Smethwick,2023-02-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
721747,Monmouth Road West - Smethwick,2023-02-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
721747,Monmouth Road West - Smethwick,2023-02-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
721747,Monmouth Road West - Smethwick,2023-02-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
721747,Monmouth Road West - Smethwick,2023-02-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
721747,Monmouth Road West - Smethwick,2023-02-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
721747,Monmouth Road West - Smethwick,2023-02-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
721747,Monmouth Road West - Smethwick,2023-02-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
721747,Monmouth Road West - Smethwick,2023-02-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
721747,Monmouth Road West - Smethwick,2023-02-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
721747,Monmouth Road West - Smethwick,2023-02-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
721747,Monmouth Road West - Smethwick,2023-02-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
721747,Monmouth Road West - Smethwick,2023-02-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
721747,Monmouth Road West - Smethwick,2023-02-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
721747,Monmouth Road West - Smethwick,2023-02-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
721747,Monmouth Road West - Smethwick,2023-02-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
721747,Monmouth Road West - Smethwick,2023-02-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
721747,Monmouth Road West - Smethwick,2023-02-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
721747,Monmouth Road West - Smethwick,2023-02-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
721747,Monmouth Road West - Smethwick,2023-02-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
721747,Monmouth Road West - Smethwick,2023-02-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
721747,Monmouth Road West - Smethwick,2023-02-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
721747,Monmouth Road West - Smethwick,2023-02-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
721747,Monmouth Road West - Smethwick,2023-02-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
721747,Monmouth Road West - Smethwick,2023-02-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
721747,Monmouth Road West - Smethwick,2023-02-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
721747,Monmouth Road West - Smethwick,2023-02-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
721747,Monmouth Road West - Smethwick,2023-02-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
721747,Monmouth Road West - Smethwick,2023-02-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
721747,Monmouth Road West - Smethwick,2023-02-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
721747,Monmouth Road West - Smethwick,2023-02-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
721747,Monmouth Road West - Smethwick,2023-02-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
721747,Monmouth Road West - Smethwick,2023-02-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
721747,Monmouth Road West - Smethwick,2023-02-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
721747,Monmouth Road West - Smethwick,2023-02-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
721747,Monmouth Road West - Smethwick,2023-02-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
721747,Monmouth Road West - Smethwick,2023-02-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
721747,Monmouth Road West - Smethwick,2023-02-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
721747,Monmouth Road West - Smethwick,2023-02-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
721747,Monmouth Road West - Smethwick,2023-02-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
721747,Monmouth Road West - Smethwick,2023-02-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
721747,Monmouth Road West - Smethwick,2023-02-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
721747,Monmouth Road West - Smethwick,2023-02-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
721747,Monmouth Road West - Smethwick,2023-02-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
721747,Monmouth Road West - Smethwick,2023-02-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
721747,Monmouth Road West - Smethwick,2023-02-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
721747,Monmouth Road West - Smethwick,2023-02-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
721747,Monmouth Road West - Smethwick,2023-02-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
721747,Monmouth Road West - Smethwick,2023-02-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
721747,Monmouth Road West - Smethwick,2023-02-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
721747,Monmouth Road West - Smethwick,2023-02-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
721747,Monmouth Road West - Smethwick,2023-02-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
721747,Monmouth Road West - Smethwick,2023-02-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
721747,Monmouth Road West - Smethwick,2023-02-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
721747,Monmouth Road West - Smethwick,2023-02-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
721747,Monmouth Road West - Smethwick,2023-02-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
721747,Monmouth Road West - Smethwick,2023-02-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
721747,Monmouth Road West - Smethwick,2023-02-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
721747,Monmouth Road West - Smethwick,2023-02-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
721747,Monmouth Road West - Smethwick,2023-02-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
721747,Monmouth Road West - Smethwick,2023-02-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
721747,Monmouth Road West - Smethwick,2023-02-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
721747,Monmouth Road West - Smethwick,2023-02-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
721747,Monmouth Road West - Smethwick,2023-02-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
721747,Monmouth Road West - Smethwick,2023-02-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
721747,Monmouth Road West - Smethwick,2023-02-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
721747,Monmouth Road West - Smethwick,2023-02-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
721747,Monmouth Road West - Smethwick,2023-02-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
721747,Monmouth Road West - Smethwick,2023-02-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
721747,Monmouth Road West - Smethwick,2023-02-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
721747,Monmouth Road West - Smethwick,2023-02-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
721747,Monmouth Road West - Smethwick,2023-02-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
721747,Monmouth Road West - Smethwick,2023-02-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
721747,Monmouth Road West - Smethwick,2023-02-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
721747,Monmouth Road West - Smethwick,2023-02-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
721747,Monmouth Road West - Smethwick,2023-02-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
721747,Monmouth Road West - Smethwick,2023-02-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
721747,Monmouth Road West - Smethwick,2023-02-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
721747,Monmouth Road West - Smethwick,2023-02-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
721747,Monmouth Road West - Smethwick,2023-02-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
721747,Monmouth Road West - Smethwick,2023-02-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
721747,Monmouth Road West - Smethwick,2023-02-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
721747,Monmouth Road West - Smethwick,2023-02-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
721747,Monmouth Road West - Smethwick,2023-02-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
721747,Monmouth Road West - Smethwick,2023-02-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
721747,Monmouth Road West - Smethwick,2023-02-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
721747,Monmouth Road West - Smethwick,2023-02-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
721747,Monmouth Road West - Smethwick,2023-02-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
721747,Monmouth Road West - Smethwick,2023-02-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
721747,Monmouth Road West - Smethwick,2023-02-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
721747,Monmouth Road West - Smethwick,2023-02-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
721747,Monmouth Road West - Smethwick,2023-02-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
721747,Monmouth Road West - Smethwick,2023-02-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
721747,Monmouth Road West - Smethwick,2023-02-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
721747,Monmouth Road West - Smethwick,2023-02-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
721747,Monmouth Road West - Smethwick,2023-02-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
721747,Monmouth Road West - Smethwick,2023-02-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
721747,Monmouth Road West - Smethwick,2023-02-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
721747,Monmouth Road West - Smethwick,2023-02-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
721747,Monmouth Road West - Smethwick,2023-02-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
721747,Monmouth Road West - Smethwick,2023-02-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
721747,Monmouth Road West - Smethwick,2023-02-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
721747,Monmouth Road West - Smethwick,2023-02-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
721747,Monmouth Road West - Smethwick,2023-02-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
721747,Monmouth Road West - Smethwick,2023-02-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
721747,Monmouth Road West - Smethwick,2023-02-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
721747,Monmouth Road West - Smethwick,2023-02-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
721747,Monmouth Road West - Smethwick,2023-02-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
721747,Monmouth Road West - Smethwick,2023-02-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
721747,Monmouth Road West - Smethwick,2023-02-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
721747,Monmouth Road West - Smethwick,2023-02-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
721747,Monmouth Road West - Smethwick,2023-02-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
721747,Monmouth Road West - Smethwick,2023-02-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
721747,Monmouth Road West - Smethwick,2023-02-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
721747,Monmouth Road West - Smethwick,2023-02-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
721747,Monmouth Road West - Smethwick,2023-02-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
721747,Monmouth Road West - Smethwick,2023-02-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
721747,Monmouth Road West - Smethwick,2023-02-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
721747,Monmouth Road West - Smethwick,2023-02-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
721747,Monmouth Road West - Smethwick,2023-02-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
721747,Monmouth Road West - Smethwick,2023-02-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
721747,Monmouth Road West - Smethwick,2023-02-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
721747,Monmouth Road West - Smethwick,2023-02-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
721747,Monmouth Road West - Smethwick,2023-02-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
721747,Monmouth Road West - Smethwick,2023-02-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
721747,Monmouth Road West - Smethwick,2023-02-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
721747,Monmouth Road West - Smethwick,2023-02-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
721747,Monmouth Road West - Smethwick,2023-02-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
721747,Monmouth Road West - Smethwick,2023-02-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
721747,Monmouth Road West - Smethwick,2023-02-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
721747,Monmouth Road West - Smethwick,2023-02-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
721747,Monmouth Road West - Smethwick,2023-02-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
721747,Monmouth Road West - Smethwick,2023-02-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
721747,Monmouth Road West - Smethwick,2023-02-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
721747,Monmouth Road West - Smethwick,2023-02-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
721747,Monmouth Road West - Smethwick,2023-02-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
721747,Monmouth Road West - Smethwick,2023-02-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
721747,Monmouth Road West - Smethwick,2023-02-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
721747,Monmouth Road West - Smethwick,2023-02-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
721747,Monmouth Road West - Smethwick,2023-02-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
721747,Monmouth Road West - Smethwick,2023-02-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
721747,Monmouth Road West - Smethwick,2023-02-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
721747,Monmouth Road West - Smethwick,2023-02-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
721747,Monmouth Road West - Smethwick,2023-02-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
721747,Monmouth Road West - Smethwick,2023-02-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
721747,Monmouth Road West - Smethwick,2023-02-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
721747,Monmouth Road West - Smethwick,2023-02-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
721747,Monmouth Road West - Smethwick,2023-02-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
721747,Monmouth Road West - Smethwick,2023-02-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
721747,Monmouth Road West - Smethwick,2023-02-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
721747,Monmouth Road West - Smethwick,2023-02-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
721747,Monmouth Road West - Smethwick,2023-02-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
721747,Monmouth Road West - Smethwick,2023-02-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
721747,Monmouth Road West - Smethwick,2023-02-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
721747,Monmouth Road West - Smethwick,2023-02-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
721747,Monmouth Road West - Smethwick,2023-02-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
721747,Monmouth Road West - Smethwick,2023-02-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
721747,Monmouth Road West - Smethwick,2023-02-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
721747,Monmouth Road West - Smethwick,2023-02-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
721747,Monmouth Road West - Smethwick,2023-02-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
721747,Monmouth Road West - Smethwick,2023-02-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
721747,Monmouth Road West - Smethwick,2023-02-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
721747,Monmouth Road West - Smethwick,2023-02-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
721747,Monmouth Road West - Smethwick,2023-02-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
721747,Monmouth Road West - Smethwick,2023-02-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
721747,Monmouth Road West - Smethwick,2023-02-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
721747,Monmouth Road West - Smethwick,2023-02-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
721747,Monmouth Road West - Smethwick,2023-02-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
721747,Monmouth Road West - Smethwick,2023-02-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
721747,Monmouth Road West - Smethwick,2023-02-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
721747,Monmouth Road West - Smethwick,2023-02-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
721747,Monmouth Road West - Smethwick,2023-02-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
721747,Monmouth Road West - Smethwick,2023-02-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
721747,Monmouth Road West - Smethwick,2023-02-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
721747,Monmouth Road West - Smethwick,2023-02-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
721747,Monmouth Road West - Smethwick,2023-02-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
721747,Monmouth Road West - Smethwick,2023-02-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
721747,Monmouth Road West - Smethwick,2023-02-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
721747,Monmouth Road West - Smethwick,2023-02-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
721747,Monmouth Road West - Smethwick,2023-02-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
721747,Monmouth Road West - Smethwick,2023-02-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
721747,Monmouth Road West - Smethwick,2023-02-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
721747,Monmouth Road West - Smethwick,2023-02-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
721747,Monmouth Road West - Smethwick,2023-02-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
721747,Monmouth Road West - Smethwick,2023-02-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
721747,Monmouth Road West - Smethwick,2023-02-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
721747,Monmouth Road West - Smethwick,2023-02-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
721747,Monmouth Road West - Smethwick,2023-02-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
721747,Monmouth Road West - Smethwick,2023-02-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
721747,Monmouth Road West - Smethwick,2023-02-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
721747,Monmouth Road West - Smethwick,2023-02-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
721747,Monmouth Road West - Smethwick,2023-02-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
721747,Monmouth Road West - Smethwick,2023-02-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
721747,Monmouth Road West - Smethwick,2023-02-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
721747,Monmouth Road West - Smethwick,2023-02-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
721747,Monmouth Road West - Smethwick,2023-02-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
721747,Monmouth Road West - Smethwick,2023-02-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
721747,Monmouth Road West - Smethwick,2023-02-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
721747,Monmouth Road West - Smethwick,2023-02-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
721747,Monmouth Road West - Smethwick,2023-02-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
721747,Monmouth Road West - Smethwick,2023-02-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
721747,Monmouth Road West - Smethwick,2023-02-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
721747,Monmouth Road West - Smethwick,2023-02-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
721747,Monmouth Road West - Smethwick,2023-02-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
721747,Monmouth Road West - Smethwick,2023-02-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
721747,Monmouth Road West - Smethwick,2023-02-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
721747,Monmouth Road West - Smethwick,2023-02-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
721747,Monmouth Road West - Smethwick,2023-02-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
721747,Monmouth Road West - Smethwick,2023-02-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
721747,Monmouth Road West - Smethwick,2023-02-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
721747,Monmouth Road West - Smethwick,2023-02-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
721747,Monmouth Road West - Smethwick,2023-02-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
721747,Monmouth Road West - Smethwick,2023-02-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
721747,Monmouth Road West - Smethwick,2023-02-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
721747,Monmouth Road West - Smethwick,2023-02-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
721747,Monmouth Road West - Smethwick,2023-02-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
721747,Monmouth Road West - Smethwick,2023-02-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
721747,Monmouth Road West - Smethwick,2023-02-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
721747,Monmouth Road West - Smethwick,2023-02-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
721747,Monmouth Road West - Smethwick,2023-02-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
721747,Monmouth Road West - Smethwick,2023-02-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
721747,Monmouth Road West - Smethwick,2023-02-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
721747,Monmouth Road West - Smethwick,2023-02-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
721747,Monmouth Road West - Smethwick,2023-02-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
721747,Monmouth Road West - Smethwick,2023-02-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
721747,Monmouth Road West - Smethwick,2023-02-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
721747,Monmouth Road West - Smethwick,2023-02-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
721747,Monmouth Road West - Smethwick,2023-02-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
721747,Monmouth Road West - Smethwick,2023-02-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
721747,Monmouth Road West - Smethwick,2023-02-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
721747,Monmouth Road West - Smethwick,2023-02-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
721747,Monmouth Road West - Smethwick,2023-02-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
721747,Monmouth Road West - Smethwick,2023-02-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
721747,Monmouth Road West - Smethwick,2023-02-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
721747,Monmouth Road West - Smethwick,2023-02-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
721747,Monmouth Road West - Smethwick,2023-02-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
721747,Monmouth Road West - Smethwick,2023-02-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
721747,Monmouth Road West - Smethwick,2023-02-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
721747,Monmouth Road West - Smethwick,2023-02-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
721747,Monmouth Road West - Smethwick,2023-02-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
721747,Monmouth Road West - Smethwick,2023-02-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
721747,Monmouth Road West - Smethwick,2023-02-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
721747,Monmouth Road West - Smethwick,2023-02-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
721747,Monmouth Road West - Smethwick,2023-02-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
721747,Monmouth Road West - Smethwick,2023-02-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
721747,Monmouth Road West - Smethwick,2023-02-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
721747,Monmouth Road West - Smethwick,2023-02-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
721747,Monmouth Road West - Smethwick,2023-02-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
721747,Monmouth Road West - Smethwick,2023-02-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
721747,Monmouth Road West - Smethwick,2023-02-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
721747,Monmouth Road West - Smethwick,2023-02-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
721747,Monmouth Road West - Smethwick,2023-02-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
721747,Monmouth Road West - Smethwick,2023-02-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
721747,Monmouth Road West - Smethwick,2023-02-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
721747,Monmouth Road West - Smethwick,2023-02-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
721747,Monmouth Road West - Smethwick,2023-02-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
721747,Monmouth Road West - Smethwick,2023-02-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
721747,Monmouth Road West - Smethwick,2023-02-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
721747,Monmouth Road West - Smethwick,2023-02-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
721747,Monmouth Road West - Smethwick,2023-02-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
721747,Monmouth Road West - Smethwick,2023-02-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
721747,Monmouth Road West - Smethwick,2023-02-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
721747,Monmouth Road West - Smethwick,2023-02-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
721747,Monmouth Road West - Smethwick,2023-02-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
721747,Monmouth Road West - Smethwick,2023-02-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
721747,Monmouth Road West - Smethwick,2023-02-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
721747,Monmouth Road West - Smethwick,2023-02-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
721747,Monmouth Road West - Smethwick,2023-02-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
721747,Monmouth Road West - Smethwick,2023-02-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
721747,Monmouth Road West - Smethwick,2023-02-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
721747,Monmouth Road West - Smethwick,2023-02-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
721747,Monmouth Road West - Smethwick,2023-02-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
721747,Monmouth Road West - Smethwick,2023-02-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
721747,Monmouth Road West - Smethwick,2023-02-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
721747,Monmouth Road West - Smethwick,2023-02-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
721747,Monmouth Road West - Smethwick,2023-02-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
721747,Monmouth Road West - Smethwick,2023-02-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
721747,Monmouth Road West - Smethwick,2023-02-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
721747,Monmouth Road West - Smethwick,2023-02-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
721747,Monmouth Road West - Smethwick,2023-02-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
721747,Monmouth Road West - Smethwick,2023-02-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
721747,Monmouth Road West - Smethwick,2023-02-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
721747,Monmouth Road West - Smethwick,2023-02-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
721747,Monmouth Road West - Smethwick,2023-02-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
721747,Monmouth Road West - Smethwick,2023-02-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
721747,Monmouth Road West - Smethwick,2023-02-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
721747,Monmouth Road West - Smethwick,2023-02-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
721747,Monmouth Road West - Smethwick,2023-02-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
721747,Monmouth Road West - Smethwick,2023-02-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
721747,Monmouth Road West - Smethwick,2023-02-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
721747,Monmouth Road West - Smethwick,2023-02-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
721747,Monmouth Road West - Smethwick,2023-02-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
721747,Monmouth Road West - Smethwick,2023-02-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
721747,Monmouth Road West - Smethwick,2023-02-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
721747,Monmouth Road West - Smethwick,2023-02-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
721747,Monmouth Road West - Smethwick,2023-02-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
721747,Monmouth Road West - Smethwick,2023-02-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
721747,Monmouth Road West - Smethwick,2023-02-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
721747,Monmouth Road West - Smethwick,2023-02-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
721747,Monmouth Road West - Smethwick,2023-02-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
721747,Monmouth Road West - Smethwick,2023-02-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
721747,Monmouth Road West - Smethwick,2023-02-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
721747,Monmouth Road West - Smethwick,2023-02-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
721747,Monmouth Road West - Smethwick,2023-02-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
721747,Monmouth Road West - Smethwick,2023-02-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
721747,Monmouth Road West - Smethwick,2023-02-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
721747,Monmouth Road West - Smethwick,2023-02-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
721747,Monmouth Road West - Smethwick,2023-02-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
721747,Monmouth Road West - Smethwick,2023-02-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
721747,Monmouth Road West - Smethwick,2023-02-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
721747,Monmouth Road West - Smethwick,2023-02-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
721747,Monmouth Road West - Smethwick,2023-02-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
721747,Monmouth Road West - Smethwick,2023-02-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
721747,Monmouth Road West - Smethwick,2023-02-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
721747,Monmouth Road West - Smethwick,2023-02-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
721747,Monmouth Road West - Smethwick,2023-02-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
721747,Monmouth Road West - Smethwick,2023-02-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
721747,Monmouth Road West - Smethwick,2023-02-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
721747,Monmouth Road West - Smethwick,2023-02-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
721747,Monmouth Road West - Smethwick,2023-02-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
721747,Monmouth Road West - Smethwick,2023-02-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
721747,Monmouth Road West - Smethwick,2023-02-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
721747,Monmouth Road West - Smethwick,2023-02-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
721747,Monmouth Road West - Smethwick,2023-02-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
721747,Monmouth Road West - Smethwick,2023-02-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
721747,Monmouth Road West - Smethwick,2023-02-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
721747,Monmouth Road West - Smethwick,2023-02-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
721747,Monmouth Road West - Smethwick,2023-02-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
721747,Monmouth Road West - Smethwick,2023-02-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
721747,Monmouth Road West - Smethwick,2023-02-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
721747,Monmouth Road West - Smethwick,2023-02-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
721747,Monmouth Road West - Smethwick,2023-02-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
721747,Monmouth Road West - Smethwick,2023-02-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
721747,Monmouth Road West - Smethwick,2023-02-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
721747,Monmouth Road West - Smethwick,2023-02-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
721747,Monmouth Road West - Smethwick,2023-02-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
721747,Monmouth Road West - Smethwick,2023-02-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
721747,Monmouth Road West - Smethwick,2023-02-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
721747,Monmouth Road West - Smethwick,2023-02-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
721747,Monmouth Road West - Smethwick,2023-02-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
721747,Monmouth Road West - Smethwick,2023-02-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
721747,Monmouth Road West - Smethwick,2023-02-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
721747,Monmouth Road West - Smethwick,2023-02-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
721747,Monmouth Road West - Smethwick,2023-02-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
721747,Monmouth Road West - Smethwick,2023-02-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
721747,Monmouth Road West - Smethwick,2023-02-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
721747,Monmouth Road West - Smethwick,2023-02-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
721747,Monmouth Road West - Smethwick,2023-02-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
721747,Monmouth Road West - Smethwick,2023-02-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
721747,Monmouth Road West - Smethwick,2023-02-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
721747,Monmouth Road West - Smethwick,2023-02-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
721747,Monmouth Road West - Smethwick,2023-02-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
721747,Monmouth Road West - Smethwick,2023-02-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
721747,Monmouth Road West - Smethwick,2023-02-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
721747,Monmouth Road West - Smethwick,2023-02-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
721747,Monmouth Road West - Smethwick,2023-02-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
721747,Monmouth Road West - Smethwick,2023-02-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
721747,Monmouth Road West - Smethwick,2023-02-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
721747,Monmouth Road West - Smethwick,2023-02-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
721747,Monmouth Road West - Smethwick,2023-02-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
721747,Monmouth Road West - Smethwick,2023-02-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
721747,Monmouth Road West - Smethwick,2023-02-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
721747,Monmouth Road West - Smethwick,2023-02-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
721747,Monmouth Road West - Smethwick,2023-02-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
721747,Monmouth Road West - Smethwick,2023-02-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
721747,Monmouth Road West - Smethwick,2023-02-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
721747,Monmouth Road West - Smethwick,2023-02-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
721747,Monmouth Road West - Smethwick,2023-02-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
721747,Monmouth Road West - Smethwick,2023-02-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
721747,Monmouth Road West - Smethwick,2023-02-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
721747,Monmouth Road West - Smethwick,2023-02-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
721747,Monmouth Road West - Smethwick,2023-02-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
721747,Monmouth Road West - Smethwick,2023-02-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
721747,Monmouth Road West - Smethwick,2023-02-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
721747,Monmouth Road West - Smethwick,2023-02-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
721747,Monmouth Road West - Smethwick,2023-02-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
721747,Monmouth Road West - Smethwick,2023-02-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
721747,Monmouth Road West - Smethwick,2023-02-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
721747,Monmouth Road West - Smethwick,2023-02-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
721747,Monmouth Road West - Smethwick,2023-02-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
721747,Monmouth Road West - Smethwick,2023-02-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
721747,Monmouth Road West - Smethwick,2023-02-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
721747,Monmouth Road West - Smethwick,2023-02-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
721747,Monmouth Road West - Smethwick,2023-02-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
721747,Monmouth Road West - Smethwick,2023-02-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
721747,Monmouth Road West - Smethwick,2023-02-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
721747,Monmouth Road West - Smethwick,2023-02-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
721747,Monmouth Road West - Smethwick,2023-02-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
721747,Monmouth Road West - Smethwick,2023-02-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
721747,Monmouth Road West - Smethwick,2023-02-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
721747,Monmouth Road West - Smethwick,2023-02-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
721747,Monmouth Road West - Smethwick,2023-02-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
721747,Monmouth Road West - Smethwick,2023-02-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
721747,Monmouth Road West - Smethwick,2023-02-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
721747,Monmouth Road West - Smethwick,2023-02-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
721747,Monmouth Road West - Smethwick,2023-02-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
721747,Monmouth Road West - Smethwick,2023-02-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
721747,Monmouth Road West - Smethwick,2023-02-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
721747,Monmouth Road West - Smethwick,2023-02-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
721747,Monmouth Road West - Smethwick,2023-02-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
721747,Monmouth Road West - Smethwick,2023-02-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
721747,Monmouth Road West - Smethwick,2023-02-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
721747,Monmouth Road West - Smethwick,2023-02-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
721747,Monmouth Road West - Smethwick,2023-02-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
721747,Monmouth Road West - Smethwick,2023-02-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
721747,Monmouth Road West - Smethwick,2023-02-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
721747,Monmouth Road West - Smethwick,2023-02-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
721747,Monmouth Road West - Smethwick,2023-02-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
721747,Monmouth Road West - Smethwick,2023-02-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
721747,Monmouth Road West - Smethwick,2023-02-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
721747,Monmouth Road West - Smethwick,2023-02-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
721747,Monmouth Road West - Smethwick,2023-02-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
721747,Monmouth Road West - Smethwick,2023-02-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
721747,Monmouth Road West - Smethwick,2023-02-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
721747,Monmouth Road West - Smethwick,2023-02-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
721747,Monmouth Road West - Smethwick,2023-02-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
721747,Monmouth Road West - Smethwick,2023-02-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
721747,Monmouth Road West - Smethwick,2023-02-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
