Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
721747,Monmouth Road West - Smethwick,2023-02-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
721747,Monmouth Road West - Smethwick,2023-02-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
721747,Monmouth Road West - Smethwick,2023-02-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
721747,Monmouth Road West - Smethwick,2023-02-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
721747,Monmouth Road West - Smethwick,2023-02-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
721747,Monmouth Road West - Smethwick,2023-02-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
721747,Monmouth Road West - Smethwick,2023-02-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
721747,Monmouth Road West - Smethwick,2023-02-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
721747,Monmouth Road West - Smethwick,2023-02-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
721747,Monmouth Road West - Smethwick,2023-02-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
721747,Monmouth Road West - Smethwick,2023-02-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
721747,Monmouth Road West - Smethwick,2023-02-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
721747,Monmouth Road West - Smethwick,2023-02-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
721747,Monmouth Road West - Smethwick,2023-02-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
721747,Monmouth Road West - Smethwick,2023-02-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
721747,Monmouth Road West - Smethwick,2023-02-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
721747,Monmouth Road West - Smethwick,2023-02-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
721747,Monmouth Road West - Smethwick,2023-02-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
721747,Monmouth Road West - Smethwick,2023-02-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
721747,Monmouth Road West - Smethwick,2023-02-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
721747,Monmouth Road West - Smethwick,2023-02-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
721747,Monmouth Road West - Smethwick,2023-02-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
721747,Monmouth Road West - Smethwick,2023-02-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
721747,Monmouth Road West - Smethwick,2023-02-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
721747,Monmouth Road West - Smethwick,2023-02-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
721747,Monmouth Road West - Smethwick,2023-02-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
721747,Monmouth Road West - Smethwick,2023-02-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
721747,Monmouth Road West - Smethwick,2023-02-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
721747,Monmouth Road West - Smethwick,2023-02-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
721747,Monmouth Road West - Smethwick,2023-02-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
721747,Monmouth Road West - Smethwick,2023-02-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
721747,Monmouth Road West - Smethwick,2023-02-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
721747,Monmouth Road West - Smethwick,2023-02-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
721747,Monmouth Road West - Smethwick,2023-02-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
721747,Monmouth Road West - Smethwick,2023-02-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
721747,Monmouth Road West - Smethwick,2023-02-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
721747,Monmouth Road West - Smethwick,2023-02-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
721747,Monmouth Road West - Smethwick,2023-02-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
721747,Monmouth Road West - Smethwick,2023-02-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
721747,Monmouth Road West - Smethwick,2023-02-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
721747,Monmouth Road West - Smethwick,2023-02-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
721747,Monmouth Road West - Smethwick,2023-02-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
721747,Monmouth Road West - Smethwick,2023-02-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
721747,Monmouth Road West - Smethwick,2023-02-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
721747,Monmouth Road West - Smethwick,2023-02-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
721747,Monmouth Road West - Smethwick,2023-02-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
721747,Monmouth Road West - Smethwick,2023-02-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
721747,Monmouth Road West - Smethwick,2023-02-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
721747,Monmouth Road West - Smethwick,2023-02-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
721747,Monmouth Road West - Smethwick,2023-02-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
721747,Monmouth Road West - Smethwick,2023-02-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
721747,Monmouth Road West - Smethwick,2023-02-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
721747,Monmouth Road West - Smethwick,2023-02-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
721747,Monmouth Road West - Smethwick,2023-02-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
721747,Monmouth Road West - Smethwick,2023-02-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
721747,Monmouth Road West - Smethwick,2023-02-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
721747,Monmouth Road West - Smethwick,2023-02-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
721747,Monmouth Road West - Smethwick,2023-02-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
721747,Monmouth Road West - Smethwick,2023-02-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
721747,Monmouth Road West - Smethwick,2023-02-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
721747,Monmouth Road West - Smethwick,2023-02-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
721747,Monmouth Road West - Smethwick,2023-02-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
721747,Monmouth Road West - Smethwick,2023-02-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
721747,Monmouth Road West - Smethwick,2023-02-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
721747,Monmouth Road West - Smethwick,2023-02-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
721747,Monmouth Road West - Smethwick,2023-02-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
721747,Monmouth Road West - Smethwick,2023-02-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
721747,Monmouth Road West - Smethwick,2023-02-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
721747,Monmouth Road West - Smethwick,2023-02-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
721747,Monmouth Road West - Smethwick,2023-02-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
721747,Monmouth Road West - Smethwick,2023-02-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
721747,Monmouth Road West - Smethwick,2023-02-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
721747,Monmouth Road West - Smethwick,2023-02-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
721747,Monmouth Road West - Smethwick,2023-02-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
721747,Monmouth Road West - Smethwick,2023-02-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
721747,Monmouth Road West - Smethwick,2023-02-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
721747,Monmouth Road West - Smethwick,2023-02-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
721747,Monmouth Road West - Smethwick,2023-02-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
721747,Monmouth Road West - Smethwick,2023-02-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
721747,Monmouth Road West - Smethwick,2023-02-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
721747,Monmouth Road West - Smethwick,2023-02-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
721747,Monmouth Road West - Smethwick,2023-02-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
721747,Monmouth Road West - Smethwick,2023-02-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
721747,Monmouth Road West - Smethwick,2023-02-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
721747,Monmouth Road West - Smethwick,2023-02-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
721747,Monmouth Road West - Smethwick,2023-02-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
721747,Monmouth Road West - Smethwick,2023-02-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
721747,Monmouth Road West - Smethwick,2023-02-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
721747,Monmouth Road West - Smethwick,2023-02-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
721747,Monmouth Road West - Smethwick,2023-02-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
721747,Monmouth Road West - Smethwick,2023-02-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
721747,Monmouth Road West - Smethwick,2023-02-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
721747,Monmouth Road West - Smethwick,2023-02-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
721747,Monmouth Road West - Smethwick,2023-02-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
721747,Monmouth Road West - Smethwick,2023-02-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
721747,Monmouth Road West - Smethwick,2023-02-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
721747,Monmouth Road West - Smethwick,2023-02-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
721747,Monmouth Road West - Smethwick,2023-02-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
721747,Monmouth Road West - Smethwick,2023-02-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
721747,Monmouth Road West - Smethwick,2023-02-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
721747,Monmouth Road West - Smethwick,2023-02-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
721747,Monmouth Road West - Smethwick,2023-02-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
721747,Monmouth Road West - Smethwick,2023-02-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
721747,Monmouth Road West - Smethwick,2023-02-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
721747,Monmouth Road West - Smethwick,2023-02-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
721747,Monmouth Road West - Smethwick,2023-02-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
721747,Monmouth Road West - Smethwick,2023-02-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
721747,Monmouth Road West - Smethwick,2023-02-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
721747,Monmouth Road West - Smethwick,2023-02-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
721747,Monmouth Road West - Smethwick,2023-02-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
721747,Monmouth Road West - Smethwick,2023-02-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
721747,Monmouth Road West - Smethwick,2023-02-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
721747,Monmouth Road West - Smethwick,2023-02-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
721747,Monmouth Road West - Smethwick,2023-02-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
721747,Monmouth Road West - Smethwick,2023-02-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
721747,Monmouth Road West - Smethwick,2023-02-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
721747,Monmouth Road West - Smethwick,2023-02-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
721747,Monmouth Road West - Smethwick,2023-02-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
721747,Monmouth Road West - Smethwick,2023-02-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
721747,Monmouth Road West - Smethwick,2023-02-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
721747,Monmouth Road West - Smethwick,2023-02-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
721747,Monmouth Road West - Smethwick,2023-02-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
721747,Monmouth Road West - Smethwick,2023-02-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
721747,Monmouth Road West - Smethwick,2023-02-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
721747,Monmouth Road West - Smethwick,2023-02-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
721747,Monmouth Road West - Smethwick,2023-02-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
721747,Monmouth Road West - Smethwick,2023-02-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
721747,Monmouth Road West - Smethwick,2023-02-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
721747,Monmouth Road West - Smethwick,2023-02-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
721747,Monmouth Road West - Smethwick,2023-02-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
721747,Monmouth Road West - Smethwick,2023-02-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
721747,Monmouth Road West - Smethwick,2023-02-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
721747,Monmouth Road West - Smethwick,2023-02-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
721747,Monmouth Road West - Smethwick,2023-02-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
721747,Monmouth Road West - Smethwick,2023-02-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
721747,Monmouth Road West - Smethwick,2023-02-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
721747,Monmouth Road West - Smethwick,2023-02-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
721747,Monmouth Road West - Smethwick,2023-02-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
721747,Monmouth Road West - Smethwick,2023-02-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
721747,Monmouth Road West - Smethwick,2023-02-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
721747,Monmouth Road West - Smethwick,2023-02-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
721747,Monmouth Road West - Smethwick,2023-02-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
721747,Monmouth Road West - Smethwick,2023-02-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
721747,Monmouth Road West - Smethwick,2023-02-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
721747,Monmouth Road West - Smethwick,2023-02-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
721747,Monmouth Road West - Smethwick,2023-02-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
721747,Monmouth Road West - Smethwick,2023-02-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
721747,Monmouth Road West - Smethwick,2023-02-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
721747,Monmouth Road West - Smethwick,2023-02-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
721747,Monmouth Road West - Smethwick,2023-02-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
721747,Monmouth Road West - Smethwick,2023-02-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
721747,Monmouth Road West - Smethwick,2023-02-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
721747,Monmouth Road West - Smethwick,2023-02-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
721747,Monmouth Road West - Smethwick,2023-02-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
721747,Monmouth Road West - Smethwick,2023-02-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
721747,Monmouth Road West - Smethwick,2023-02-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
721747,Monmouth Road West - Smethwick,2023-02-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
721747,Monmouth Road West - Smethwick,2023-02-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
721747,Monmouth Road West - Smethwick,2023-02-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
721747,Monmouth Road West - Smethwick,2023-02-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
721747,Monmouth Road West - Smethwick,2023-02-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
721747,Monmouth Road West - Smethwick,2023-02-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
721747,Monmouth Road West - Smethwick,2023-02-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
721747,Monmouth Road West - Smethwick,2023-02-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
721747,Monmouth Road West - Smethwick,2023-02-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
721747,Monmouth Road West - Smethwick,2023-02-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
721747,Monmouth Road West - Smethwick,2023-02-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
721747,Monmouth Road West - Smethwick,2023-02-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
721747,Monmouth Road West - Smethwick,2023-02-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
721747,Monmouth Road West - Smethwick,2023-02-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
721747,Monmouth Road West - Smethwick,2023-02-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
721747,Monmouth Road West - Smethwick,2023-02-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
721747,Monmouth Road West - Smethwick,2023-02-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
721747,Monmouth Road West - Smethwick,2023-02-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
721747,Monmouth Road West - Smethwick,2023-02-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
721747,Monmouth Road West - Smethwick,2023-02-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
721747,Monmouth Road West - Smethwick,2023-02-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
721747,Monmouth Road West - Smethwick,2023-02-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
721747,Monmouth Road West - Smethwick,2023-02-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
721747,Monmouth Road West - Smethwick,2023-02-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
721747,Monmouth Road West - Smethwick,2023-02-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
721747,Monmouth Road West - Smethwick,2023-02-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
721747,Monmouth Road West - Smethwick,2023-02-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
721747,Monmouth Road West - Smethwick,2023-02-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
721747,Monmouth Road West - Smethwick,2023-02-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
721747,Monmouth Road West - Smethwick,2023-02-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
721747,Monmouth Road West - Smethwick,2023-02-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
721747,Monmouth Road West - Smethwick,2023-02-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
721747,Monmouth Road West - Smethwick,2023-02-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
721747,Monmouth Road West - Smethwick,2023-02-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
721747,Monmouth Road West - Smethwick,2023-02-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
721747,Monmouth Road West - Smethwick,2023-02-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
721747,Monmouth Road West - Smethwick,2023-02-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
721747,Monmouth Road West - Smethwick,2023-02-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
721747,Monmouth Road West - Smethwick,2023-02-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
721747,Monmouth Road West - Smethwick,2023-02-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
721747,Monmouth Road West - Smethwick,2023-02-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
721747,Monmouth Road West - Smethwick,2023-02-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
721747,Monmouth Road West - Smethwick,2023-02-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
721747,Monmouth Road West - Smethwick,2023-02-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
721747,Monmouth Road West - Smethwick,2023-02-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
721747,Monmouth Road West - Smethwick,2023-02-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
721747,Monmouth Road West - Smethwick,2023-02-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
721747,Monmouth Road West - Smethwick,2023-02-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
721747,Monmouth Road West - Smethwick,2023-02-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
721747,Monmouth Road West - Smethwick,2023-02-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
721747,Monmouth Road West - Smethwick,2023-02-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
721747,Monmouth Road West - Smethwick,2023-02-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
721747,Monmouth Road West - Smethwick,2023-02-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
721747,Monmouth Road West - Smethwick,2023-02-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
721747,Monmouth Road West - Smethwick,2023-02-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
721747,Monmouth Road West - Smethwick,2023-02-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
721747,Monmouth Road West - Smethwick,2023-02-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
721747,Monmouth Road West - Smethwick,2023-02-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
721747,Monmouth Road West - Smethwick,2023-02-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
721747,Monmouth Road West - Smethwick,2023-02-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
721747,Monmouth Road West - Smethwick,2023-02-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
721747,Monmouth Road West - Smethwick,2023-02-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
721747,Monmouth Road West - Smethwick,2023-02-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
721747,Monmouth Road West - Smethwick,2023-02-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
721747,Monmouth Road West - Smethwick,2023-02-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
721747,Monmouth Road West - Smethwick,2023-02-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
721747,Monmouth Road West - Smethwick,2023-02-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
721747,Monmouth Road West - Smethwick,2023-02-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
721747,Monmouth Road West - Smethwick,2023-02-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
721747,Monmouth Road West - Smethwick,2023-02-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
721747,Monmouth Road West - Smethwick,2023-02-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
721747,Monmouth Road West - Smethwick,2023-02-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
721747,Monmouth Road West - Smethwick,2023-02-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
721747,Monmouth Road West - Smethwick,2023-02-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
721747,Monmouth Road West - Smethwick,2023-02-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
721747,Monmouth Road West - Smethwick,2023-02-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
721747,Monmouth Road West - Smethwick,2023-02-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
721747,Monmouth Road West - Smethwick,2023-02-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
721747,Monmouth Road West - Smethwick,2023-02-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
721747,Monmouth Road West - Smethwick,2023-02-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
721747,Monmouth Road West - Smethwick,2023-02-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
721747,Monmouth Road West - Smethwick,2023-02-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
721747,Monmouth Road West - Smethwick,2023-02-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
721747,Monmouth Road West - Smethwick,2023-02-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
721747,Monmouth Road West - Smethwick,2023-02-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
721747,Monmouth Road West - Smethwick,2023-02-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
721747,Monmouth Road West - Smethwick,2023-02-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
721747,Monmouth Road West - Smethwick,2023-02-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
721747,Monmouth Road West - Smethwick,2023-02-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
721747,Monmouth Road West - Smethwick,2023-02-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
721747,Monmouth Road West - Smethwick,2023-02-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
721747,Monmouth Road West - Smethwick,2023-02-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
721747,Monmouth Road West - Smethwick,2023-02-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
721747,Monmouth Road West - Smethwick,2023-02-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
721747,Monmouth Road West - Smethwick,2023-02-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
721747,Monmouth Road West - Smethwick,2023-02-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
721747,Monmouth Road West - Smethwick,2023-02-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
721747,Monmouth Road West - Smethwick,2023-02-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
721747,Monmouth Road West - Smethwick,2023-02-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
721747,Monmouth Road West - Smethwick,2023-02-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
721747,Monmouth Road West - Smethwick,2023-02-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
721747,Monmouth Road West - Smethwick,2023-02-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
721747,Monmouth Road West - Smethwick,2023-02-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
721747,Monmouth Road West - Smethwick,2023-02-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
721747,Monmouth Road West - Smethwick,2023-02-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
721747,Monmouth Road West - Smethwick,2023-02-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
721747,Monmouth Road West - Smethwick,2023-02-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
721747,Monmouth Road West - Smethwick,2023-02-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
721747,Monmouth Road West - Smethwick,2023-02-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
721747,Monmouth Road West - Smethwick,2023-02-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
721747,Monmouth Road West - Smethwick,2023-02-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
721747,Monmouth Road West - Smethwick,2023-02-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
721747,Monmouth Road West - Smethwick,2023-02-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
721747,Monmouth Road West - Smethwick,2023-02-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
721747,Monmouth Road West - Smethwick,2023-02-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
721747,Monmouth Road West - Smethwick,2023-02-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
721747,Monmouth Road West - Smethwick,2023-02-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
721747,Monmouth Road West - Smethwick,2023-02-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
721747,Monmouth Road West - Smethwick,2023-02-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
721747,Monmouth Road West - Smethwick,2023-02-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
721747,Monmouth Road West - Smethwick,2023-02-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
721747,Monmouth Road West - Smethwick,2023-02-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
721747,Monmouth Road West - Smethwick,2023-02-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
721747,Monmouth Road West - Smethwick,2023-02-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
721747,Monmouth Road West - Smethwick,2023-02-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
721747,Monmouth Road West - Smethwick,2023-02-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
721747,Monmouth Road West - Smethwick,2023-02-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
721747,Monmouth Road West - Smethwick,2023-02-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
721747,Monmouth Road West - Smethwick,2023-02-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
721747,Monmouth Road West - Smethwick,2023-02-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
721747,Monmouth Road West - Smethwick,2023-02-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
721747,Monmouth Road West - Smethwick,2023-02-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
721747,Monmouth Road West - Smethwick,2023-02-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
721747,Monmouth Road West - Smethwick,2023-02-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
721747,Monmouth Road West - Smethwick,2023-02-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
721747,Monmouth Road West - Smethwick,2023-02-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
721747,Monmouth Road West - Smethwick,2023-02-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
721747,Monmouth Road West - Smethwick,2023-02-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
721747,Monmouth Road West - Smethwick,2023-02-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
721747,Monmouth Road West - Smethwick,2023-02-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
721747,Monmouth Road West - Smethwick,2023-02-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
721747,Monmouth Road West - Smethwick,2023-02-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
721747,Monmouth Road West - Smethwick,2023-02-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
721747,Monmouth Road West - Smethwick,2023-02-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
721747,Monmouth Road West - Smethwick,2023-02-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
721747,Monmouth Road West - Smethwick,2023-02-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
721747,Monmouth Road West - Smethwick,2023-02-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
721747,Monmouth Road West - Smethwick,2023-02-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
721747,Monmouth Road West - Smethwick,2023-02-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
721747,Monmouth Road West - Smethwick,2023-02-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
721747,Monmouth Road West - Smethwick,2023-02-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
721747,Monmouth Road West - Smethwick,2023-02-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
721747,Monmouth Road West - Smethwick,2023-02-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
721747,Monmouth Road West - Smethwick,2023-02-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
721747,Monmouth Road West - Smethwick,2023-02-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
721747,Monmouth Road West - Smethwick,2023-02-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
721747,Monmouth Road West - Smethwick,2023-02-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
721747,Monmouth Road West - Smethwick,2023-02-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
721747,Monmouth Road West - Smethwick,2023-02-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
721747,Monmouth Road West - Smethwick,2023-02-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
721747,Monmouth Road West - Smethwick,2023-02-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
721747,Monmouth Road West - Smethwick,2023-02-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
721747,Monmouth Road West - Smethwick,2023-02-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
721747,Monmouth Road West - Smethwick,2023-02-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
721747,Monmouth Road West - Smethwick,2023-02-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
721747,Monmouth Road West - Smethwick,2023-02-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
721747,Monmouth Road West - Smethwick,2023-02-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
721747,Monmouth Road West - Smethwick,2023-02-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
721747,Monmouth Road West - Smethwick,2023-02-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
721747,Monmouth Road West - Smethwick,2023-02-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
721747,Monmouth Road West - Smethwick,2023-02-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
721747,Monmouth Road West - Smethwick,2023-02-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
721747,Monmouth Road West - Smethwick,2023-02-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
721747,Monmouth Road West - Smethwick,2023-02-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
721747,Monmouth Road West - Smethwick,2023-02-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
721747,Monmouth Road West - Smethwick,2023-02-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
721747,Monmouth Road West - Smethwick,2023-02-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
721747,Monmouth Road West - Smethwick,2023-02-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
721747,Monmouth Road West - Smethwick,2023-02-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
721747,Monmouth Road West - Smethwick,2023-02-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
721747,Monmouth Road West - Smethwick,2023-02-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
721747,Monmouth Road West - Smethwick,2023-02-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
721747,Monmouth Road West - Smethwick,2023-02-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
721747,Monmouth Road West - Smethwick,2023-02-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
721747,Monmouth Road West - Smethwick,2023-02-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
721747,Monmouth Road West - Smethwick,2023-02-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
721747,Monmouth Road West - Smethwick,2023-02-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
721747,Monmouth Road West - Smethwick,2023-02-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
721747,Monmouth Road West - Smethwick,2023-02-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
721747,Monmouth Road West - Smethwick,2023-02-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
721747,Monmouth Road West - Smethwick,2023-02-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
721747,Monmouth Road West - Smethwick,2023-02-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
721747,Monmouth Road West - Smethwick,2023-02-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
721747,Monmouth Road West - Smethwick,2023-02-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
721747,Monmouth Road West - Smethwick,2023-02-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
721747,Monmouth Road West - Smethwick,2023-02-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
721747,Monmouth Road West - Smethwick,2023-02-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
721747,Monmouth Road West - Smethwick,2023-02-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
721747,Monmouth Road West - Smethwick,2023-02-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
721747,Monmouth Road West - Smethwick,2023-02-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
721747,Monmouth Road West - Smethwick,2023-02-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
721747,Monmouth Road West - Smethwick,2023-02-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
721747,Monmouth Road West - Smethwick,2023-02-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
721747,Monmouth Road West - Smethwick,2023-02-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
721747,Monmouth Road West - Smethwick,2023-02-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
721747,Monmouth Road West - Smethwick,2023-02-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
721747,Monmouth Road West - Smethwick,2023-02-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
721747,Monmouth Road West - Smethwick,2023-02-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
721747,Monmouth Road West - Smethwick,2023-02-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
721747,Monmouth Road West - Smethwick,2023-02-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
721747,Monmouth Road West - Smethwick,2023-02-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
721747,Monmouth Road West - Smethwick,2023-02-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
721747,Monmouth Road West - Smethwick,2023-02-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
721747,Monmouth Road West - Smethwick,2023-02-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
721747,Monmouth Road West - Smethwick,2023-02-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
721747,Monmouth Road West - Smethwick,2023-02-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
721747,Monmouth Road West - Smethwick,2023-02-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
721747,Monmouth Road West - Smethwick,2023-02-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
721747,Monmouth Road West - Smethwick,2023-02-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
721747,Monmouth Road West - Smethwick,2023-02-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
721747,Monmouth Road West - Smethwick,2023-02-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
721747,Monmouth Road West - Smethwick,2023-02-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
721747,Monmouth Road West - Smethwick,2023-02-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
721747,Monmouth Road West - Smethwick,2023-02-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
721747,Monmouth Road West - Smethwick,2023-02-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
721747,Monmouth Road West - Smethwick,2023-02-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
721747,Monmouth Road West - Smethwick,2023-02-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
721747,Monmouth Road West - Smethwick,2023-02-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
721747,Monmouth Road West - Smethwick,2023-02-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
721747,Monmouth Road West - Smethwick,2023-02-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
721747,Monmouth Road West - Smethwick,2023-02-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
721747,Monmouth Road West - Smethwick,2023-02-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
721747,Monmouth Road West - Smethwick,2023-02-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
721747,Monmouth Road West - Smethwick,2023-02-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
721747,Monmouth Road West - Smethwick,2023-02-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
721747,Monmouth Road West - Smethwick,2023-02-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
721747,Monmouth Road West - Smethwick,2023-02-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
721747,Monmouth Road West - Smethwick,2023-02-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
721747,Monmouth Road West - Smethwick,2023-02-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
721747,Monmouth Road West - Smethwick,2023-02-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
721747,Monmouth Road West - Smethwick,2023-02-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
721747,Monmouth Road West - Smethwick,2023-02-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
721747,Monmouth Road West - Smethwick,2023-02-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
721747,Monmouth Road West - Smethwick,2023-02-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
721747,Monmouth Road West - Smethwick,2023-02-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
721747,Monmouth Road West - Smethwick,2023-02-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
721747,Monmouth Road West - Smethwick,2023-02-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
721747,Monmouth Road West - Smethwick,2023-02-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
721747,Monmouth Road West - Smethwick,2023-02-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
721747,Monmouth Road West - Smethwick,2023-02-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
721747,Monmouth Road West - Smethwick,2023-02-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
721747,Monmouth Road West - Smethwick,2023-02-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
721747,Monmouth Road West - Smethwick,2023-02-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
721747,Monmouth Road West - Smethwick,2023-02-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
721747,Monmouth Road West - Smethwick,2023-02-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
721747,Monmouth Road West - Smethwick,2023-02-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
721747,Monmouth Road West - Smethwick,2023-02-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
721747,Monmouth Road West - Smethwick,2023-02-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
721747,Monmouth Road West - Smethwick,2023-02-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
721747,Monmouth Road West - Smethwick,2023-02-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
721747,Monmouth Road West - Smethwick,2023-02-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
721747,Monmouth Road West - Smethwick,2023-02-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
721747,Monmouth Road West - Smethwick,2023-02-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
721747,Monmouth Road West - Smethwick,2023-02-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
721747,Monmouth Road West - Smethwick,2023-02-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
721747,Monmouth Road West - Smethwick,2023-02-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
721747,Monmouth Road West - Smethwick,2023-02-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
721747,Monmouth Road West - Smethwick,2023-02-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
721747,Monmouth Road West - Smethwick,2023-02-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
721747,Monmouth Road West - Smethwick,2023-02-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
721747,Monmouth Road West - Smethwick,2023-02-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
721747,Monmouth Road West - Smethwick,2023-02-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
721747,Monmouth Road West - Smethwick,2023-02-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
721747,Monmouth Road West - Smethwick,2023-02-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
721747,Monmouth Road West - Smethwick,2023-02-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
721747,Monmouth Road West - Smethwick,2023-02-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
721747,Monmouth Road West - Smethwick,2023-02-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
721747,Monmouth Road West - Smethwick,2023-02-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
721747,Monmouth Road West - Smethwick,2023-02-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
721747,Monmouth Road West - Smethwick,2023-02-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
721747,Monmouth Road West - Smethwick,2023-02-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
721747,Monmouth Road West - Smethwick,2023-02-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
721747,Monmouth Road West - Smethwick,2023-02-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
721747,Monmouth Road West - Smethwick,2023-02-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
721747,Monmouth Road West - Smethwick,2023-02-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
721747,Monmouth Road West - Smethwick,2023-02-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
721747,Monmouth Road West - Smethwick,2023-02-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
721747,Monmouth Road West - Smethwick,2023-02-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
721747,Monmouth Road West - Smethwick,2023-02-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
721747,Monmouth Road West - Smethwick,2023-02-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
721747,Monmouth Road West - Smethwick,2023-02-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
721747,Monmouth Road West - Smethwick,2023-02-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
721747,Monmouth Road West - Smethwick,2023-02-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
721747,Monmouth Road West - Smethwick,2023-02-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
721747,Monmouth Road West - Smethwick,2023-02-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
721747,Monmouth Road West - Smethwick,2023-02-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
721747,Monmouth Road West - Smethwick,2023-02-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
721747,Monmouth Road West - Smethwick,2023-02-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
721747,Monmouth Road West - Smethwick,2023-02-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
721747,Monmouth Road West - Smethwick,2023-02-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
721747,Monmouth Road West - Smethwick,2023-02-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
721747,Monmouth Road West - Smethwick,2023-02-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
721747,Monmouth Road West - Smethwick,2023-02-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
721747,Monmouth Road West - Smethwick,2023-02-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
721747,Monmouth Road West - Smethwick,2023-02-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
721747,Monmouth Road West - Smethwick,2023-02-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
721747,Monmouth Road West - Smethwick,2023-02-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
721747,Monmouth Road West - Smethwick,2023-02-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
721747,Monmouth Road West - Smethwick,2023-02-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
