Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
721747,Monmouth Road West - Smethwick,2023-02-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
721747,Monmouth Road West - Smethwick,2023-02-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
721747,Monmouth Road West - Smethwick,2023-02-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
721747,Monmouth Road West - Smethwick,2023-02-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
721747,Monmouth Road West - Smethwick,2023-02-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
721747,Monmouth Road West - Smethwick,2023-02-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
721747,Monmouth Road West - Smethwick,2023-02-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
721747,Monmouth Road West - Smethwick,2023-02-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
721747,Monmouth Road West - Smethwick,2023-02-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
721747,Monmouth Road West - Smethwick,2023-02-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
721747,Monmouth Road West - Smethwick,2023-02-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
721747,Monmouth Road West - Smethwick,2023-02-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
721747,Monmouth Road West - Smethwick,2023-02-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
721747,Monmouth Road West - Smethwick,2023-02-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
721747,Monmouth Road West - Smethwick,2023-02-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
721747,Monmouth Road West - Smethwick,2023-02-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
721747,Monmouth Road West - Smethwick,2023-02-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
721747,Monmouth Road West - Smethwick,2023-02-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
721747,Monmouth Road West - Smethwick,2023-02-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
721747,Monmouth Road West - Smethwick,2023-02-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
721747,Monmouth Road West - Smethwick,2023-02-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
721747,Monmouth Road West - Smethwick,2023-02-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
721747,Monmouth Road West - Smethwick,2023-02-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
721747,Monmouth Road West - Smethwick,2023-02-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
721747,Monmouth Road West - Smethwick,2023-02-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
721747,Monmouth Road West - Smethwick,2023-02-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
721747,Monmouth Road West - Smethwick,2023-02-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
721747,Monmouth Road West - Smethwick,2023-02-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
721747,Monmouth Road West - Smethwick,2023-02-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
721747,Monmouth Road West - Smethwick,2023-02-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
721747,Monmouth Road West - Smethwick,2023-02-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
721747,Monmouth Road West - Smethwick,2023-02-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
721747,Monmouth Road West - Smethwick,2023-02-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
721747,Monmouth Road West - Smethwick,2023-02-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
721747,Monmouth Road West - Smethwick,2023-02-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
721747,Monmouth Road West - Smethwick,2023-02-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
721747,Monmouth Road West - Smethwick,2023-02-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
721747,Monmouth Road West - Smethwick,2023-02-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
721747,Monmouth Road West - Smethwick,2023-02-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
721747,Monmouth Road West - Smethwick,2023-02-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
721747,Monmouth Road West - Smethwick,2023-02-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
721747,Monmouth Road West - Smethwick,2023-02-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
721747,Monmouth Road West - Smethwick,2023-02-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
721747,Monmouth Road West - Smethwick,2023-02-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
721747,Monmouth Road West - Smethwick,2023-02-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
721747,Monmouth Road West - Smethwick,2023-02-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
721747,Monmouth Road West - Smethwick,2023-02-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
721747,Monmouth Road West - Smethwick,2023-02-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
721747,Monmouth Road West - Smethwick,2023-02-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
721747,Monmouth Road West - Smethwick,2023-02-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
721747,Monmouth Road West - Smethwick,2023-02-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
721747,Monmouth Road West - Smethwick,2023-02-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
721747,Monmouth Road West - Smethwick,2023-02-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
721747,Monmouth Road West - Smethwick,2023-02-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
721747,Monmouth Road West - Smethwick,2023-02-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
721747,Monmouth Road West - Smethwick,2023-02-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
721747,Monmouth Road West - Smethwick,2023-02-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
721747,Monmouth Road West - Smethwick,2023-02-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
721747,Monmouth Road West - Smethwick,2023-02-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
721747,Monmouth Road West - Smethwick,2023-02-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
721747,Monmouth Road West - Smethwick,2023-02-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
721747,Monmouth Road West - Smethwick,2023-02-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
721747,Monmouth Road West - Smethwick,2023-02-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
721747,Monmouth Road West - Smethwick,2023-02-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
721747,Monmouth Road West - Smethwick,2023-02-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
721747,Monmouth Road West - Smethwick,2023-02-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
721747,Monmouth Road West - Smethwick,2023-02-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
721747,Monmouth Road West - Smethwick,2023-02-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
721747,Monmouth Road West - Smethwick,2023-02-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
721747,Monmouth Road West - Smethwick,2023-02-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
721747,Monmouth Road West - Smethwick,2023-02-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
721747,Monmouth Road West - Smethwick,2023-02-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
721747,Monmouth Road West - Smethwick,2023-02-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
721747,Monmouth Road West - Smethwick,2023-02-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
721747,Monmouth Road West - Smethwick,2023-02-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
721747,Monmouth Road West - Smethwick,2023-02-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
721747,Monmouth Road West - Smethwick,2023-02-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
721747,Monmouth Road West - Smethwick,2023-02-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
721747,Monmouth Road West - Smethwick,2023-02-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
721747,Monmouth Road West - Smethwick,2023-02-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
721747,Monmouth Road West - Smethwick,2023-02-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
721747,Monmouth Road West - Smethwick,2023-02-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
721747,Monmouth Road West - Smethwick,2023-02-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
721747,Monmouth Road West - Smethwick,2023-02-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
721747,Monmouth Road West - Smethwick,2023-02-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
721747,Monmouth Road West - Smethwick,2023-02-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
721747,Monmouth Road West - Smethwick,2023-02-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
721747,Monmouth Road West - Smethwick,2023-02-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
721747,Monmouth Road West - Smethwick,2023-02-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
721747,Monmouth Road West - Smethwick,2023-02-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
721747,Monmouth Road West - Smethwick,2023-02-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
721747,Monmouth Road West - Smethwick,2023-02-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
721747,Monmouth Road West - Smethwick,2023-02-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
721747,Monmouth Road West - Smethwick,2023-02-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
721747,Monmouth Road West - Smethwick,2023-02-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
721747,Monmouth Road West - Smethwick,2023-02-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
721747,Monmouth Road West - Smethwick,2023-02-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
721747,Monmouth Road West - Smethwick,2023-02-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
721747,Monmouth Road West - Smethwick,2023-02-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
721747,Monmouth Road West - Smethwick,2023-02-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
721747,Monmouth Road West - Smethwick,2023-02-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
721747,Monmouth Road West - Smethwick,2023-02-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
721747,Monmouth Road West - Smethwick,2023-02-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
721747,Monmouth Road West - Smethwick,2023-02-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
721747,Monmouth Road West - Smethwick,2023-02-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
721747,Monmouth Road West - Smethwick,2023-02-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
721747,Monmouth Road West - Smethwick,2023-02-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
721747,Monmouth Road West - Smethwick,2023-02-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
721747,Monmouth Road West - Smethwick,2023-02-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
721747,Monmouth Road West - Smethwick,2023-02-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
721747,Monmouth Road West - Smethwick,2023-02-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
721747,Monmouth Road West - Smethwick,2023-02-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
721747,Monmouth Road West - Smethwick,2023-02-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
721747,Monmouth Road West - Smethwick,2023-02-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
721747,Monmouth Road West - Smethwick,2023-02-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
721747,Monmouth Road West - Smethwick,2023-02-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
721747,Monmouth Road West - Smethwick,2023-02-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
721747,Monmouth Road West - Smethwick,2023-02-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
721747,Monmouth Road West - Smethwick,2023-02-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
721747,Monmouth Road West - Smethwick,2023-02-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
721747,Monmouth Road West - Smethwick,2023-02-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
721747,Monmouth Road West - Smethwick,2023-02-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
721747,Monmouth Road West - Smethwick,2023-02-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
721747,Monmouth Road West - Smethwick,2023-02-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
721747,Monmouth Road West - Smethwick,2023-02-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
721747,Monmouth Road West - Smethwick,2023-02-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
721747,Monmouth Road West - Smethwick,2023-02-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
721747,Monmouth Road West - Smethwick,2023-02-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
721747,Monmouth Road West - Smethwick,2023-02-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
721747,Monmouth Road West - Smethwick,2023-02-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
721747,Monmouth Road West - Smethwick,2023-02-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
721747,Monmouth Road West - Smethwick,2023-02-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
721747,Monmouth Road West - Smethwick,2023-02-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
721747,Monmouth Road West - Smethwick,2023-02-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
721747,Monmouth Road West - Smethwick,2023-02-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
721747,Monmouth Road West - Smethwick,2023-02-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
721747,Monmouth Road West - Smethwick,2023-02-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
721747,Monmouth Road West - Smethwick,2023-02-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
721747,Monmouth Road West - Smethwick,2023-02-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
721747,Monmouth Road West - Smethwick,2023-02-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
721747,Monmouth Road West - Smethwick,2023-02-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
721747,Monmouth Road West - Smethwick,2023-02-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
721747,Monmouth Road West - Smethwick,2023-02-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
721747,Monmouth Road West - Smethwick,2023-02-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
721747,Monmouth Road West - Smethwick,2023-02-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
721747,Monmouth Road West - Smethwick,2023-02-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
721747,Monmouth Road West - Smethwick,2023-02-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
721747,Monmouth Road West - Smethwick,2023-02-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
721747,Monmouth Road West - Smethwick,2023-02-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
721747,Monmouth Road West - Smethwick,2023-02-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
721747,Monmouth Road West - Smethwick,2023-02-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
721747,Monmouth Road West - Smethwick,2023-02-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
721747,Monmouth Road West - Smethwick,2023-02-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
721747,Monmouth Road West - Smethwick,2023-02-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
721747,Monmouth Road West - Smethwick,2023-02-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
721747,Monmouth Road West - Smethwick,2023-02-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
721747,Monmouth Road West - Smethwick,2023-02-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
721747,Monmouth Road West - Smethwick,2023-02-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
721747,Monmouth Road West - Smethwick,2023-02-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
721747,Monmouth Road West - Smethwick,2023-02-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
721747,Monmouth Road West - Smethwick,2023-02-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
721747,Monmouth Road West - Smethwick,2023-02-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
721747,Monmouth Road West - Smethwick,2023-02-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
721747,Monmouth Road West - Smethwick,2023-02-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
721747,Monmouth Road West - Smethwick,2023-02-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
721747,Monmouth Road West - Smethwick,2023-02-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
721747,Monmouth Road West - Smethwick,2023-02-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
721747,Monmouth Road West - Smethwick,2023-02-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
721747,Monmouth Road West - Smethwick,2023-02-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
721747,Monmouth Road West - Smethwick,2023-02-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
721747,Monmouth Road West - Smethwick,2023-02-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
721747,Monmouth Road West - Smethwick,2023-02-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
721747,Monmouth Road West - Smethwick,2023-02-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
721747,Monmouth Road West - Smethwick,2023-02-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
721747,Monmouth Road West - Smethwick,2023-02-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
721747,Monmouth Road West - Smethwick,2023-02-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
721747,Monmouth Road West - Smethwick,2023-02-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
721747,Monmouth Road West - Smethwick,2023-02-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
721747,Monmouth Road West - Smethwick,2023-02-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
721747,Monmouth Road West - Smethwick,2023-02-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
721747,Monmouth Road West - Smethwick,2023-02-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
721747,Monmouth Road West - Smethwick,2023-02-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
721747,Monmouth Road West - Smethwick,2023-02-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
721747,Monmouth Road West - Smethwick,2023-02-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
721747,Monmouth Road West - Smethwick,2023-02-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
721747,Monmouth Road West - Smethwick,2023-02-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
721747,Monmouth Road West - Smethwick,2023-02-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
721747,Monmouth Road West - Smethwick,2023-02-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
721747,Monmouth Road West - Smethwick,2023-02-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
721747,Monmouth Road West - Smethwick,2023-02-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
721747,Monmouth Road West - Smethwick,2023-02-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
721747,Monmouth Road West - Smethwick,2023-02-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
721747,Monmouth Road West - Smethwick,2023-02-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
721747,Monmouth Road West - Smethwick,2023-02-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
721747,Monmouth Road West - Smethwick,2023-02-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
721747,Monmouth Road West - Smethwick,2023-02-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
721747,Monmouth Road West - Smethwick,2023-02-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
721747,Monmouth Road West - Smethwick,2023-02-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
721747,Monmouth Road West - Smethwick,2023-02-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
721747,Monmouth Road West - Smethwick,2023-02-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
721747,Monmouth Road West - Smethwick,2023-02-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
721747,Monmouth Road West - Smethwick,2023-02-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
721747,Monmouth Road West - Smethwick,2023-02-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
721747,Monmouth Road West - Smethwick,2023-02-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
721747,Monmouth Road West - Smethwick,2023-02-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
721747,Monmouth Road West - Smethwick,2023-02-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
721747,Monmouth Road West - Smethwick,2023-02-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
721747,Monmouth Road West - Smethwick,2023-02-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
721747,Monmouth Road West - Smethwick,2023-02-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
721747,Monmouth Road West - Smethwick,2023-02-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
721747,Monmouth Road West - Smethwick,2023-02-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
721747,Monmouth Road West - Smethwick,2023-02-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
721747,Monmouth Road West - Smethwick,2023-02-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
721747,Monmouth Road West - Smethwick,2023-02-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
721747,Monmouth Road West - Smethwick,2023-02-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
721747,Monmouth Road West - Smethwick,2023-02-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
721747,Monmouth Road West - Smethwick,2023-02-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
721747,Monmouth Road West - Smethwick,2023-02-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
721747,Monmouth Road West - Smethwick,2023-02-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
721747,Monmouth Road West - Smethwick,2023-02-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
721747,Monmouth Road West - Smethwick,2023-02-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
721747,Monmouth Road West - Smethwick,2023-02-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
721747,Monmouth Road West - Smethwick,2023-02-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
721747,Monmouth Road West - Smethwick,2023-02-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
721747,Monmouth Road West - Smethwick,2023-02-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
721747,Monmouth Road West - Smethwick,2023-02-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
721747,Monmouth Road West - Smethwick,2023-02-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
721747,Monmouth Road West - Smethwick,2023-02-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
721747,Monmouth Road West - Smethwick,2023-02-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
721747,Monmouth Road West - Smethwick,2023-02-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
721747,Monmouth Road West - Smethwick,2023-02-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
721747,Monmouth Road West - Smethwick,2023-02-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
721747,Monmouth Road West - Smethwick,2023-02-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
721747,Monmouth Road West - Smethwick,2023-02-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
721747,Monmouth Road West - Smethwick,2023-02-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
721747,Monmouth Road West - Smethwick,2023-02-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
721747,Monmouth Road West - Smethwick,2023-02-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
721747,Monmouth Road West - Smethwick,2023-02-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
721747,Monmouth Road West - Smethwick,2023-02-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
721747,Monmouth Road West - Smethwick,2023-02-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
721747,Monmouth Road West - Smethwick,2023-02-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
721747,Monmouth Road West - Smethwick,2023-02-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
721747,Monmouth Road West - Smethwick,2023-02-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
721747,Monmouth Road West - Smethwick,2023-02-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
721747,Monmouth Road West - Smethwick,2023-02-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
721747,Monmouth Road West - Smethwick,2023-02-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
721747,Monmouth Road West - Smethwick,2023-02-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
721747,Monmouth Road West - Smethwick,2023-02-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
721747,Monmouth Road West - Smethwick,2023-02-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
721747,Monmouth Road West - Smethwick,2023-02-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
721747,Monmouth Road West - Smethwick,2023-02-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
721747,Monmouth Road West - Smethwick,2023-02-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
721747,Monmouth Road West - Smethwick,2023-02-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
721747,Monmouth Road West - Smethwick,2023-02-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
721747,Monmouth Road West - Smethwick,2023-02-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
721747,Monmouth Road West - Smethwick,2023-02-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
721747,Monmouth Road West - Smethwick,2023-02-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
721747,Monmouth Road West - Smethwick,2023-02-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
721747,Monmouth Road West - Smethwick,2023-02-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
721747,Monmouth Road West - Smethwick,2023-02-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
721747,Monmouth Road West - Smethwick,2023-02-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
721747,Monmouth Road West - Smethwick,2023-02-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
721747,Monmouth Road West - Smethwick,2023-02-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
721747,Monmouth Road West - Smethwick,2023-02-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
721747,Monmouth Road West - Smethwick,2023-02-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
721747,Monmouth Road West - Smethwick,2023-02-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
721747,Monmouth Road West - Smethwick,2023-02-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
721747,Monmouth Road West - Smethwick,2023-02-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
721747,Monmouth Road West - Smethwick,2023-02-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
721747,Monmouth Road West - Smethwick,2023-02-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
721747,Monmouth Road West - Smethwick,2023-02-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
721747,Monmouth Road West - Smethwick,2023-02-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
721747,Monmouth Road West - Smethwick,2023-02-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
721747,Monmouth Road West - Smethwick,2023-02-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
721747,Monmouth Road West - Smethwick,2023-02-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
721747,Monmouth Road West - Smethwick,2023-02-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
721747,Monmouth Road West - Smethwick,2023-02-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
721747,Monmouth Road West - Smethwick,2023-02-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
721747,Monmouth Road West - Smethwick,2023-02-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
721747,Monmouth Road West - Smethwick,2023-02-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
721747,Monmouth Road West - Smethwick,2023-02-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
721747,Monmouth Road West - Smethwick,2023-02-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
721747,Monmouth Road West - Smethwick,2023-02-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
721747,Monmouth Road West - Smethwick,2023-02-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
721747,Monmouth Road West - Smethwick,2023-02-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
721747,Monmouth Road West - Smethwick,2023-02-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
721747,Monmouth Road West - Smethwick,2023-02-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
721747,Monmouth Road West - Smethwick,2023-02-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
721747,Monmouth Road West - Smethwick,2023-02-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
721747,Monmouth Road West - Smethwick,2023-02-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
721747,Monmouth Road West - Smethwick,2023-02-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
721747,Monmouth Road West - Smethwick,2023-02-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
721747,Monmouth Road West - Smethwick,2023-02-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
721747,Monmouth Road West - Smethwick,2023-02-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
721747,Monmouth Road West - Smethwick,2023-02-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
721747,Monmouth Road West - Smethwick,2023-02-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
721747,Monmouth Road West - Smethwick,2023-02-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
721747,Monmouth Road West - Smethwick,2023-02-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
721747,Monmouth Road West - Smethwick,2023-02-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
721747,Monmouth Road West - Smethwick,2023-02-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
721747,Monmouth Road West - Smethwick,2023-02-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
721747,Monmouth Road West - Smethwick,2023-02-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
721747,Monmouth Road West - Smethwick,2023-02-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
721747,Monmouth Road West - Smethwick,2023-02-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
721747,Monmouth Road West - Smethwick,2023-02-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
721747,Monmouth Road West - Smethwick,2023-02-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
721747,Monmouth Road West - Smethwick,2023-02-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
721747,Monmouth Road West - Smethwick,2023-02-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
721747,Monmouth Road West - Smethwick,2023-02-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
721747,Monmouth Road West - Smethwick,2023-02-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
721747,Monmouth Road West - Smethwick,2023-02-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
721747,Monmouth Road West - Smethwick,2023-02-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
721747,Monmouth Road West - Smethwick,2023-02-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
721747,Monmouth Road West - Smethwick,2023-02-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
721747,Monmouth Road West - Smethwick,2023-02-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
721747,Monmouth Road West - Smethwick,2023-02-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
721747,Monmouth Road West - Smethwick,2023-02-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
721747,Monmouth Road West - Smethwick,2023-02-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
721747,Monmouth Road West - Smethwick,2023-02-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
721747,Monmouth Road West - Smethwick,2023-02-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
721747,Monmouth Road West - Smethwick,2023-02-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
721747,Monmouth Road West - Smethwick,2023-02-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
721747,Monmouth Road West - Smethwick,2023-02-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
721747,Monmouth Road West - Smethwick,2023-02-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
721747,Monmouth Road West - Smethwick,2023-02-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
721747,Monmouth Road West - Smethwick,2023-02-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
721747,Monmouth Road West - Smethwick,2023-02-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
721747,Monmouth Road West - Smethwick,2023-02-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
721747,Monmouth Road West - Smethwick,2023-02-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
721747,Monmouth Road West - Smethwick,2023-02-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
721747,Monmouth Road West - Smethwick,2023-02-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
721747,Monmouth Road West - Smethwick,2023-02-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
721747,Monmouth Road West - Smethwick,2023-02-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
721747,Monmouth Road West - Smethwick,2023-02-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
721747,Monmouth Road West - Smethwick,2023-02-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
721747,Monmouth Road West - Smethwick,2023-02-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
721747,Monmouth Road West - Smethwick,2023-02-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
721747,Monmouth Road West - Smethwick,2023-02-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
721747,Monmouth Road West - Smethwick,2023-02-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
721747,Monmouth Road West - Smethwick,2023-02-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
721747,Monmouth Road West - Smethwick,2023-02-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
721747,Monmouth Road West - Smethwick,2023-02-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
721747,Monmouth Road West - Smethwick,2023-02-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
721747,Monmouth Road West - Smethwick,2023-02-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
721747,Monmouth Road West - Smethwick,2023-02-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
721747,Monmouth Road West - Smethwick,2023-02-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
721747,Monmouth Road West - Smethwick,2023-02-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
721747,Monmouth Road West - Smethwick,2023-02-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
721747,Monmouth Road West - Smethwick,2023-02-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
721747,Monmouth Road West - Smethwick,2023-02-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
721747,Monmouth Road West - Smethwick,2023-02-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
721747,Monmouth Road West - Smethwick,2023-02-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
721747,Monmouth Road West - Smethwick,2023-02-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
721747,Monmouth Road West - Smethwick,2023-02-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
721747,Monmouth Road West - Smethwick,2023-02-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
721747,Monmouth Road West - Smethwick,2023-02-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
721747,Monmouth Road West - Smethwick,2023-02-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
721747,Monmouth Road West - Smethwick,2023-02-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
721747,Monmouth Road West - Smethwick,2023-02-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
721747,Monmouth Road West - Smethwick,2023-02-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
721747,Monmouth Road West - Smethwick,2023-02-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
721747,Monmouth Road West - Smethwick,2023-02-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
721747,Monmouth Road West - Smethwick,2023-02-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
721747,Monmouth Road West - Smethwick,2023-02-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
721747,Monmouth Road West - Smethwick,2023-02-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
721747,Monmouth Road West - Smethwick,2023-02-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
721747,Monmouth Road West - Smethwick,2023-02-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
721747,Monmouth Road West - Smethwick,2023-02-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
721747,Monmouth Road West - Smethwick,2023-02-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
721747,Monmouth Road West - Smethwick,2023-02-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
721747,Monmouth Road West - Smethwick,2023-02-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
721747,Monmouth Road West - Smethwick,2023-02-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
721747,Monmouth Road West - Smethwick,2023-02-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
721747,Monmouth Road West - Smethwick,2023-02-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
721747,Monmouth Road West - Smethwick,2023-02-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
721747,Monmouth Road West - Smethwick,2023-02-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
721747,Monmouth Road West - Smethwick,2023-02-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
721747,Monmouth Road West - Smethwick,2023-02-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
721747,Monmouth Road West - Smethwick,2023-02-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
721747,Monmouth Road West - Smethwick,2023-02-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
721747,Monmouth Road West - Smethwick,2023-02-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
721747,Monmouth Road West - Smethwick,2023-02-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
721747,Monmouth Road West - Smethwick,2023-02-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
721747,Monmouth Road West - Smethwick,2023-02-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
721747,Monmouth Road West - Smethwick,2023-02-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
721747,Monmouth Road West - Smethwick,2023-02-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
721747,Monmouth Road West - Smethwick,2023-02-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
721747,Monmouth Road West - Smethwick,2023-02-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
721747,Monmouth Road West - Smethwick,2023-02-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
721747,Monmouth Road West - Smethwick,2023-02-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
721747,Monmouth Road West - Smethwick,2023-02-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
721747,Monmouth Road West - Smethwick,2023-02-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
721747,Monmouth Road West - Smethwick,2023-02-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
721747,Monmouth Road West - Smethwick,2023-02-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
721747,Monmouth Road West - Smethwick,2023-02-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
721747,Monmouth Road West - Smethwick,2023-02-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
721747,Monmouth Road West - Smethwick,2023-02-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
721747,Monmouth Road West - Smethwick,2023-02-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
721747,Monmouth Road West - Smethwick,2023-02-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
721747,Monmouth Road West - Smethwick,2023-02-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
721747,Monmouth Road West - Smethwick,2023-02-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
721747,Monmouth Road West - Smethwick,2023-02-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
721747,Monmouth Road West - Smethwick,2023-02-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
721747,Monmouth Road West - Smethwick,2023-02-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
721747,Monmouth Road West - Smethwick,2023-02-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
721747,Monmouth Road West - Smethwick,2023-02-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
721747,Monmouth Road West - Smethwick,2023-02-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
721747,Monmouth Road West - Smethwick,2023-02-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
721747,Monmouth Road West - Smethwick,2023-02-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
721747,Monmouth Road West - Smethwick,2023-02-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
721747,Monmouth Road West - Smethwick,2023-02-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
721747,Monmouth Road West - Smethwick,2023-02-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
721747,Monmouth Road West - Smethwick,2023-02-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
721747,Monmouth Road West - Smethwick,2023-02-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
721747,Monmouth Road West - Smethwick,2023-02-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
721747,Monmouth Road West - Smethwick,2023-02-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
721747,Monmouth Road West - Smethwick,2023-02-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
721747,Monmouth Road West - Smethwick,2023-02-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
721747,Monmouth Road West - Smethwick,2023-02-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
721747,Monmouth Road West - Smethwick,2023-02-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
721747,Monmouth Road West - Smethwick,2023-02-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
721747,Monmouth Road West - Smethwick,2023-02-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
721747,Monmouth Road West - Smethwick,2023-02-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
721747,Monmouth Road West - Smethwick,2023-02-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
721747,Monmouth Road West - Smethwick,2023-02-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
721747,Monmouth Road West - Smethwick,2023-02-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
721747,Monmouth Road West - Smethwick,2023-02-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
721747,Monmouth Road West - Smethwick,2023-02-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
721747,Monmouth Road West - Smethwick,2023-02-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
721747,Monmouth Road West - Smethwick,2023-02-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
721747,Monmouth Road West - Smethwick,2023-02-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
721747,Monmouth Road West - Smethwick,2023-02-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
721747,Monmouth Road West - Smethwick,2023-02-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
721747,Monmouth Road West - Smethwick,2023-02-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
721747,Monmouth Road West - Smethwick,2023-02-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
721747,Monmouth Road West - Smethwick,2023-02-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
721747,Monmouth Road West - Smethwick,2023-02-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
721747,Monmouth Road West - Smethwick,2023-02-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
721747,Monmouth Road West - Smethwick,2023-02-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
721747,Monmouth Road West - Smethwick,2023-02-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
721747,Monmouth Road West - Smethwick,2023-02-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
721747,Monmouth Road West - Smethwick,2023-02-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
721747,Monmouth Road West - Smethwick,2023-02-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
721747,Monmouth Road West - Smethwick,2023-02-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
721747,Monmouth Road West - Smethwick,2023-02-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
721747,Monmouth Road West - Smethwick,2023-02-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
721747,Monmouth Road West - Smethwick,2023-02-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
721747,Monmouth Road West - Smethwick,2023-02-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
721747,Monmouth Road West - Smethwick,2023-02-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
721747,Monmouth Road West - Smethwick,2023-02-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
721747,Monmouth Road West - Smethwick,2023-02-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
721747,Monmouth Road West - Smethwick,2023-02-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
721747,Monmouth Road West - Smethwick,2023-02-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
721747,Monmouth Road West - Smethwick,2023-02-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
721747,Monmouth Road West - Smethwick,2023-02-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
721747,Monmouth Road West - Smethwick,2023-02-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
721747,Monmouth Road West - Smethwick,2023-02-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
721747,Monmouth Road West - Smethwick,2023-02-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
721747,Monmouth Road West - Smethwick,2023-02-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
721747,Monmouth Road West - Smethwick,2023-02-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
721747,Monmouth Road West - Smethwick,2023-02-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
721747,Monmouth Road West - Smethwick,2023-02-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
721747,Monmouth Road West - Smethwick,2023-02-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
721747,Monmouth Road West - Smethwick,2023-02-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
721747,Monmouth Road West - Smethwick,2023-02-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
