Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
721747,Monmouth Road West - Smethwick,2023-02-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
721747,Monmouth Road West - Smethwick,2023-02-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
721747,Monmouth Road West - Smethwick,2023-02-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
721747,Monmouth Road West - Smethwick,2023-02-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
721747,Monmouth Road West - Smethwick,2023-02-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
721747,Monmouth Road West - Smethwick,2023-02-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
721747,Monmouth Road West - Smethwick,2023-02-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
721747,Monmouth Road West - Smethwick,2023-02-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
721747,Monmouth Road West - Smethwick,2023-02-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
721747,Monmouth Road West - Smethwick,2023-02-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
721747,Monmouth Road West - Smethwick,2023-02-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
721747,Monmouth Road West - Smethwick,2023-02-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
721747,Monmouth Road West - Smethwick,2023-02-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
721747,Monmouth Road West - Smethwick,2023-02-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
721747,Monmouth Road West - Smethwick,2023-02-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
721747,Monmouth Road West - Smethwick,2023-02-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
721747,Monmouth Road West - Smethwick,2023-02-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
721747,Monmouth Road West - Smethwick,2023-02-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
721747,Monmouth Road West - Smethwick,2023-02-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
721747,Monmouth Road West - Smethwick,2023-02-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
721747,Monmouth Road West - Smethwick,2023-02-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
721747,Monmouth Road West - Smethwick,2023-02-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
721747,Monmouth Road West - Smethwick,2023-02-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
721747,Monmouth Road West - Smethwick,2023-02-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
721747,Monmouth Road West - Smethwick,2023-02-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
721747,Monmouth Road West - Smethwick,2023-02-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
721747,Monmouth Road West - Smethwick,2023-02-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
721747,Monmouth Road West - Smethwick,2023-02-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
721747,Monmouth Road West - Smethwick,2023-02-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
721747,Monmouth Road West - Smethwick,2023-02-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
721747,Monmouth Road West - Smethwick,2023-02-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
721747,Monmouth Road West - Smethwick,2023-02-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
721747,Monmouth Road West - Smethwick,2023-02-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
721747,Monmouth Road West - Smethwick,2023-02-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
721747,Monmouth Road West - Smethwick,2023-02-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
721747,Monmouth Road West - Smethwick,2023-02-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
721747,Monmouth Road West - Smethwick,2023-02-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
721747,Monmouth Road West - Smethwick,2023-02-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
721747,Monmouth Road West - Smethwick,2023-02-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
721747,Monmouth Road West - Smethwick,2023-02-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
721747,Monmouth Road West - Smethwick,2023-02-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
721747,Monmouth Road West - Smethwick,2023-02-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
721747,Monmouth Road West - Smethwick,2023-02-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
721747,Monmouth Road West - Smethwick,2023-02-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
721747,Monmouth Road West - Smethwick,2023-02-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
721747,Monmouth Road West - Smethwick,2023-02-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
721747,Monmouth Road West - Smethwick,2023-02-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
721747,Monmouth Road West - Smethwick,2023-02-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
721747,Monmouth Road West - Smethwick,2023-02-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
721747,Monmouth Road West - Smethwick,2023-02-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
721747,Monmouth Road West - Smethwick,2023-02-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
721747,Monmouth Road West - Smethwick,2023-02-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
721747,Monmouth Road West - Smethwick,2023-02-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
721747,Monmouth Road West - Smethwick,2023-02-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
721747,Monmouth Road West - Smethwick,2023-02-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
721747,Monmouth Road West - Smethwick,2023-02-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
721747,Monmouth Road West - Smethwick,2023-02-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
721747,Monmouth Road West - Smethwick,2023-02-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
721747,Monmouth Road West - Smethwick,2023-02-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
721747,Monmouth Road West - Smethwick,2023-02-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
721747,Monmouth Road West - Smethwick,2023-02-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
721747,Monmouth Road West - Smethwick,2023-02-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
721747,Monmouth Road West - Smethwick,2023-02-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
721747,Monmouth Road West - Smethwick,2023-02-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
721747,Monmouth Road West - Smethwick,2023-02-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
721747,Monmouth Road West - Smethwick,2023-02-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
721747,Monmouth Road West - Smethwick,2023-02-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
721747,Monmouth Road West - Smethwick,2023-02-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
721747,Monmouth Road West - Smethwick,2023-02-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
721747,Monmouth Road West - Smethwick,2023-02-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
721747,Monmouth Road West - Smethwick,2023-02-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
721747,Monmouth Road West - Smethwick,2023-02-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
721747,Monmouth Road West - Smethwick,2023-02-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
721747,Monmouth Road West - Smethwick,2023-02-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
721747,Monmouth Road West - Smethwick,2023-02-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
721747,Monmouth Road West - Smethwick,2023-02-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
721747,Monmouth Road West - Smethwick,2023-02-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
721747,Monmouth Road West - Smethwick,2023-02-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
721747,Monmouth Road West - Smethwick,2023-02-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
721747,Monmouth Road West - Smethwick,2023-02-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
721747,Monmouth Road West - Smethwick,2023-02-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
721747,Monmouth Road West - Smethwick,2023-02-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
721747,Monmouth Road West - Smethwick,2023-02-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
721747,Monmouth Road West - Smethwick,2023-02-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
721747,Monmouth Road West - Smethwick,2023-02-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
721747,Monmouth Road West - Smethwick,2023-02-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
721747,Monmouth Road West - Smethwick,2023-02-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
721747,Monmouth Road West - Smethwick,2023-02-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
721747,Monmouth Road West - Smethwick,2023-02-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
721747,Monmouth Road West - Smethwick,2023-02-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
721747,Monmouth Road West - Smethwick,2023-02-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
721747,Monmouth Road West - Smethwick,2023-02-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
721747,Monmouth Road West - Smethwick,2023-02-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
721747,Monmouth Road West - Smethwick,2023-02-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
721747,Monmouth Road West - Smethwick,2023-02-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
721747,Monmouth Road West - Smethwick,2023-02-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
721747,Monmouth Road West - Smethwick,2023-02-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
721747,Monmouth Road West - Smethwick,2023-02-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
721747,Monmouth Road West - Smethwick,2023-02-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
721747,Monmouth Road West - Smethwick,2023-02-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
721747,Monmouth Road West - Smethwick,2023-02-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
721747,Monmouth Road West - Smethwick,2023-02-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
721747,Monmouth Road West - Smethwick,2023-02-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
721747,Monmouth Road West - Smethwick,2023-02-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
721747,Monmouth Road West - Smethwick,2023-02-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
721747,Monmouth Road West - Smethwick,2023-02-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
721747,Monmouth Road West - Smethwick,2023-02-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
721747,Monmouth Road West - Smethwick,2023-02-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
721747,Monmouth Road West - Smethwick,2023-02-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
721747,Monmouth Road West - Smethwick,2023-02-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
721747,Monmouth Road West - Smethwick,2023-02-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
721747,Monmouth Road West - Smethwick,2023-02-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
721747,Monmouth Road West - Smethwick,2023-02-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
721747,Monmouth Road West - Smethwick,2023-02-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
721747,Monmouth Road West - Smethwick,2023-02-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
721747,Monmouth Road West - Smethwick,2023-02-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
721747,Monmouth Road West - Smethwick,2023-02-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
721747,Monmouth Road West - Smethwick,2023-02-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
721747,Monmouth Road West - Smethwick,2023-02-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
721747,Monmouth Road West - Smethwick,2023-02-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
721747,Monmouth Road West - Smethwick,2023-02-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
721747,Monmouth Road West - Smethwick,2023-02-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
721747,Monmouth Road West - Smethwick,2023-02-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
721747,Monmouth Road West - Smethwick,2023-02-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
721747,Monmouth Road West - Smethwick,2023-02-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
721747,Monmouth Road West - Smethwick,2023-02-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
721747,Monmouth Road West - Smethwick,2023-02-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
721747,Monmouth Road West - Smethwick,2023-02-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
721747,Monmouth Road West - Smethwick,2023-02-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
721747,Monmouth Road West - Smethwick,2023-02-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
721747,Monmouth Road West - Smethwick,2023-02-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
721747,Monmouth Road West - Smethwick,2023-02-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
721747,Monmouth Road West - Smethwick,2023-02-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
721747,Monmouth Road West - Smethwick,2023-02-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
721747,Monmouth Road West - Smethwick,2023-02-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
721747,Monmouth Road West - Smethwick,2023-02-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
721747,Monmouth Road West - Smethwick,2023-02-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
721747,Monmouth Road West - Smethwick,2023-02-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
721747,Monmouth Road West - Smethwick,2023-02-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
721747,Monmouth Road West - Smethwick,2023-02-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
721747,Monmouth Road West - Smethwick,2023-02-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
721747,Monmouth Road West - Smethwick,2023-02-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
721747,Monmouth Road West - Smethwick,2023-02-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
721747,Monmouth Road West - Smethwick,2023-02-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
721747,Monmouth Road West - Smethwick,2023-02-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
721747,Monmouth Road West - Smethwick,2023-02-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
721747,Monmouth Road West - Smethwick,2023-02-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
721747,Monmouth Road West - Smethwick,2023-02-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
721747,Monmouth Road West - Smethwick,2023-02-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
721747,Monmouth Road West - Smethwick,2023-02-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
721747,Monmouth Road West - Smethwick,2023-02-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
721747,Monmouth Road West - Smethwick,2023-02-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
721747,Monmouth Road West - Smethwick,2023-02-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
721747,Monmouth Road West - Smethwick,2023-02-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
721747,Monmouth Road West - Smethwick,2023-02-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
721747,Monmouth Road West - Smethwick,2023-02-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
721747,Monmouth Road West - Smethwick,2023-02-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
721747,Monmouth Road West - Smethwick,2023-02-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
721747,Monmouth Road West - Smethwick,2023-02-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
721747,Monmouth Road West - Smethwick,2023-02-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
721747,Monmouth Road West - Smethwick,2023-02-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
721747,Monmouth Road West - Smethwick,2023-02-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
721747,Monmouth Road West - Smethwick,2023-02-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
721747,Monmouth Road West - Smethwick,2023-02-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
721747,Monmouth Road West - Smethwick,2023-02-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
721747,Monmouth Road West - Smethwick,2023-02-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
721747,Monmouth Road West - Smethwick,2023-02-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
721747,Monmouth Road West - Smethwick,2023-02-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
721747,Monmouth Road West - Smethwick,2023-02-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
721747,Monmouth Road West - Smethwick,2023-02-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
721747,Monmouth Road West - Smethwick,2023-02-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
721747,Monmouth Road West - Smethwick,2023-02-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
721747,Monmouth Road West - Smethwick,2023-02-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
721747,Monmouth Road West - Smethwick,2023-02-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
721747,Monmouth Road West - Smethwick,2023-02-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
721747,Monmouth Road West - Smethwick,2023-02-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
721747,Monmouth Road West - Smethwick,2023-02-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
721747,Monmouth Road West - Smethwick,2023-02-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
721747,Monmouth Road West - Smethwick,2023-02-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
721747,Monmouth Road West - Smethwick,2023-02-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
721747,Monmouth Road West - Smethwick,2023-02-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
721747,Monmouth Road West - Smethwick,2023-02-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
721747,Monmouth Road West - Smethwick,2023-02-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
721747,Monmouth Road West - Smethwick,2023-02-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
721747,Monmouth Road West - Smethwick,2023-02-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
721747,Monmouth Road West - Smethwick,2023-02-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
721747,Monmouth Road West - Smethwick,2023-02-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
721747,Monmouth Road West - Smethwick,2023-02-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
721747,Monmouth Road West - Smethwick,2023-02-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
721747,Monmouth Road West - Smethwick,2023-02-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
721747,Monmouth Road West - Smethwick,2023-02-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
721747,Monmouth Road West - Smethwick,2023-02-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
721747,Monmouth Road West - Smethwick,2023-02-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
721747,Monmouth Road West - Smethwick,2023-02-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
721747,Monmouth Road West - Smethwick,2023-02-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
721747,Monmouth Road West - Smethwick,2023-02-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
721747,Monmouth Road West - Smethwick,2023-02-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
721747,Monmouth Road West - Smethwick,2023-02-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
721747,Monmouth Road West - Smethwick,2023-02-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
721747,Monmouth Road West - Smethwick,2023-02-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
721747,Monmouth Road West - Smethwick,2023-02-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
721747,Monmouth Road West - Smethwick,2023-02-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
721747,Monmouth Road West - Smethwick,2023-02-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
721747,Monmouth Road West - Smethwick,2023-02-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
721747,Monmouth Road West - Smethwick,2023-02-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
721747,Monmouth Road West - Smethwick,2023-02-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
721747,Monmouth Road West - Smethwick,2023-02-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
721747,Monmouth Road West - Smethwick,2023-02-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
721747,Monmouth Road West - Smethwick,2023-02-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
721747,Monmouth Road West - Smethwick,2023-02-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
721747,Monmouth Road West - Smethwick,2023-02-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
721747,Monmouth Road West - Smethwick,2023-02-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
721747,Monmouth Road West - Smethwick,2023-02-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
721747,Monmouth Road West - Smethwick,2023-02-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
721747,Monmouth Road West - Smethwick,2023-02-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
721747,Monmouth Road West - Smethwick,2023-02-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
721747,Monmouth Road West - Smethwick,2023-02-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
721747,Monmouth Road West - Smethwick,2023-02-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
721747,Monmouth Road West - Smethwick,2023-02-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
721747,Monmouth Road West - Smethwick,2023-02-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
721747,Monmouth Road West - Smethwick,2023-02-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
721747,Monmouth Road West - Smethwick,2023-02-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
721747,Monmouth Road West - Smethwick,2023-02-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
721747,Monmouth Road West - Smethwick,2023-02-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
721747,Monmouth Road West - Smethwick,2023-02-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
721747,Monmouth Road West - Smethwick,2023-02-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
721747,Monmouth Road West - Smethwick,2023-02-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
721747,Monmouth Road West - Smethwick,2023-02-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
721747,Monmouth Road West - Smethwick,2023-02-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
721747,Monmouth Road West - Smethwick,2023-02-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
721747,Monmouth Road West - Smethwick,2023-02-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
721747,Monmouth Road West - Smethwick,2023-02-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
721747,Monmouth Road West - Smethwick,2023-02-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
721747,Monmouth Road West - Smethwick,2023-02-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
721747,Monmouth Road West - Smethwick,2023-02-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
721747,Monmouth Road West - Smethwick,2023-02-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
721747,Monmouth Road West - Smethwick,2023-02-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
721747,Monmouth Road West - Smethwick,2023-02-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
721747,Monmouth Road West - Smethwick,2023-02-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
721747,Monmouth Road West - Smethwick,2023-02-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
721747,Monmouth Road West - Smethwick,2023-02-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
721747,Monmouth Road West - Smethwick,2023-02-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
721747,Monmouth Road West - Smethwick,2023-02-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
721747,Monmouth Road West - Smethwick,2023-02-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
721747,Monmouth Road West - Smethwick,2023-02-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
721747,Monmouth Road West - Smethwick,2023-02-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
721747,Monmouth Road West - Smethwick,2023-02-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
721747,Monmouth Road West - Smethwick,2023-02-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
721747,Monmouth Road West - Smethwick,2023-02-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
721747,Monmouth Road West - Smethwick,2023-02-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
721747,Monmouth Road West - Smethwick,2023-02-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
721747,Monmouth Road West - Smethwick,2023-02-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
721747,Monmouth Road West - Smethwick,2023-02-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
721747,Monmouth Road West - Smethwick,2023-02-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
721747,Monmouth Road West - Smethwick,2023-02-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
721747,Monmouth Road West - Smethwick,2023-02-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
721747,Monmouth Road West - Smethwick,2023-02-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
721747,Monmouth Road West - Smethwick,2023-02-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
721747,Monmouth Road West - Smethwick,2023-02-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
721747,Monmouth Road West - Smethwick,2023-02-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
721747,Monmouth Road West - Smethwick,2023-02-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
721747,Monmouth Road West - Smethwick,2023-02-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
721747,Monmouth Road West - Smethwick,2023-02-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
721747,Monmouth Road West - Smethwick,2023-02-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
721747,Monmouth Road West - Smethwick,2023-02-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
721747,Monmouth Road West - Smethwick,2023-02-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
721747,Monmouth Road West - Smethwick,2023-02-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
721747,Monmouth Road West - Smethwick,2023-02-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
721747,Monmouth Road West - Smethwick,2023-02-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
721747,Monmouth Road West - Smethwick,2023-02-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
721747,Monmouth Road West - Smethwick,2023-02-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
721747,Monmouth Road West - Smethwick,2023-02-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
721747,Monmouth Road West - Smethwick,2023-02-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
721747,Monmouth Road West - Smethwick,2023-02-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
721747,Monmouth Road West - Smethwick,2023-02-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
721747,Monmouth Road West - Smethwick,2023-02-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
721747,Monmouth Road West - Smethwick,2023-02-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
721747,Monmouth Road West - Smethwick,2023-02-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
721747,Monmouth Road West - Smethwick,2023-02-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
721747,Monmouth Road West - Smethwick,2023-02-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
721747,Monmouth Road West - Smethwick,2023-02-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
721747,Monmouth Road West - Smethwick,2023-02-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
721747,Monmouth Road West - Smethwick,2023-02-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
721747,Monmouth Road West - Smethwick,2023-02-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
721747,Monmouth Road West - Smethwick,2023-02-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
721747,Monmouth Road West - Smethwick,2023-02-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
721747,Monmouth Road West - Smethwick,2023-02-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
721747,Monmouth Road West - Smethwick,2023-02-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
721747,Monmouth Road West - Smethwick,2023-02-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
721747,Monmouth Road West - Smethwick,2023-02-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
721747,Monmouth Road West - Smethwick,2023-02-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
721747,Monmouth Road West - Smethwick,2023-02-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
721747,Monmouth Road West - Smethwick,2023-02-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
721747,Monmouth Road West - Smethwick,2023-02-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
721747,Monmouth Road West - Smethwick,2023-02-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
721747,Monmouth Road West - Smethwick,2023-02-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
721747,Monmouth Road West - Smethwick,2023-02-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
721747,Monmouth Road West - Smethwick,2023-02-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
721747,Monmouth Road West - Smethwick,2023-02-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
721747,Monmouth Road West - Smethwick,2023-02-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
721747,Monmouth Road West - Smethwick,2023-02-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
721747,Monmouth Road West - Smethwick,2023-02-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
721747,Monmouth Road West - Smethwick,2023-02-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
721747,Monmouth Road West - Smethwick,2023-02-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
721747,Monmouth Road West - Smethwick,2023-02-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
721747,Monmouth Road West - Smethwick,2023-02-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
721747,Monmouth Road West - Smethwick,2023-02-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
721747,Monmouth Road West - Smethwick,2023-02-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
721747,Monmouth Road West - Smethwick,2023-02-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
721747,Monmouth Road West - Smethwick,2023-02-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
721747,Monmouth Road West - Smethwick,2023-02-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
721747,Monmouth Road West - Smethwick,2023-02-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
721747,Monmouth Road West - Smethwick,2023-02-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
721747,Monmouth Road West - Smethwick,2023-02-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
721747,Monmouth Road West - Smethwick,2023-02-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
721747,Monmouth Road West - Smethwick,2023-02-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
721747,Monmouth Road West - Smethwick,2023-02-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
721747,Monmouth Road West - Smethwick,2023-02-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
721747,Monmouth Road West - Smethwick,2023-02-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
721747,Monmouth Road West - Smethwick,2023-02-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
721747,Monmouth Road West - Smethwick,2023-02-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
721747,Monmouth Road West - Smethwick,2023-02-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
721747,Monmouth Road West - Smethwick,2023-02-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
721747,Monmouth Road West - Smethwick,2023-02-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
721747,Monmouth Road West - Smethwick,2023-02-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
721747,Monmouth Road West - Smethwick,2023-02-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
721747,Monmouth Road West - Smethwick,2023-02-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
721747,Monmouth Road West - Smethwick,2023-02-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
721747,Monmouth Road West - Smethwick,2023-02-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
721747,Monmouth Road West - Smethwick,2023-02-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
721747,Monmouth Road West - Smethwick,2023-02-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
721747,Monmouth Road West - Smethwick,2023-02-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
721747,Monmouth Road West - Smethwick,2023-02-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
721747,Monmouth Road West - Smethwick,2023-02-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
721747,Monmouth Road West - Smethwick,2023-02-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
721747,Monmouth Road West - Smethwick,2023-02-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
721747,Monmouth Road West - Smethwick,2023-02-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
721747,Monmouth Road West - Smethwick,2023-02-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
721747,Monmouth Road West - Smethwick,2023-02-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
721747,Monmouth Road West - Smethwick,2023-02-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
721747,Monmouth Road West - Smethwick,2023-02-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
721747,Monmouth Road West - Smethwick,2023-02-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
721747,Monmouth Road West - Smethwick,2023-02-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
721747,Monmouth Road West - Smethwick,2023-02-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
721747,Monmouth Road West - Smethwick,2023-02-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
721747,Monmouth Road West - Smethwick,2023-02-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
721747,Monmouth Road West - Smethwick,2023-02-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
721747,Monmouth Road West - Smethwick,2023-02-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
721747,Monmouth Road West - Smethwick,2023-02-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
721747,Monmouth Road West - Smethwick,2023-02-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
721747,Monmouth Road West - Smethwick,2023-02-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
721747,Monmouth Road West - Smethwick,2023-02-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
721747,Monmouth Road West - Smethwick,2023-02-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
721747,Monmouth Road West - Smethwick,2023-02-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
721747,Monmouth Road West - Smethwick,2023-02-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
721747,Monmouth Road West - Smethwick,2023-02-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
721747,Monmouth Road West - Smethwick,2023-02-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
721747,Monmouth Road West - Smethwick,2023-02-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
721747,Monmouth Road West - Smethwick,2023-02-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
721747,Monmouth Road West - Smethwick,2023-02-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
721747,Monmouth Road West - Smethwick,2023-02-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
721747,Monmouth Road West - Smethwick,2023-02-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
721747,Monmouth Road West - Smethwick,2023-02-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
721747,Monmouth Road West - Smethwick,2023-02-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
721747,Monmouth Road West - Smethwick,2023-02-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
721747,Monmouth Road West - Smethwick,2023-02-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
721747,Monmouth Road West - Smethwick,2023-02-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
721747,Monmouth Road West - Smethwick,2023-02-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
721747,Monmouth Road West - Smethwick,2023-02-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
721747,Monmouth Road West - Smethwick,2023-02-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
721747,Monmouth Road West - Smethwick,2023-02-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
721747,Monmouth Road West - Smethwick,2023-02-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
721747,Monmouth Road West - Smethwick,2023-02-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
721747,Monmouth Road West - Smethwick,2023-02-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
721747,Monmouth Road West - Smethwick,2023-02-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
721747,Monmouth Road West - Smethwick,2023-02-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
721747,Monmouth Road West - Smethwick,2023-02-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
721747,Monmouth Road West - Smethwick,2023-02-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
721747,Monmouth Road West - Smethwick,2023-02-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
721747,Monmouth Road West - Smethwick,2023-02-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
721747,Monmouth Road West - Smethwick,2023-02-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
721747,Monmouth Road West - Smethwick,2023-02-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
721747,Monmouth Road West - Smethwick,2023-02-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
721747,Monmouth Road West - Smethwick,2023-02-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
721747,Monmouth Road West - Smethwick,2023-02-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
721747,Monmouth Road West - Smethwick,2023-02-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
721747,Monmouth Road West - Smethwick,2023-02-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
721747,Monmouth Road West - Smethwick,2023-02-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
721747,Monmouth Road West - Smethwick,2023-02-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
721747,Monmouth Road West - Smethwick,2023-02-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
721747,Monmouth Road West - Smethwick,2023-02-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
721747,Monmouth Road West - Smethwick,2023-02-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
721747,Monmouth Road West - Smethwick,2023-02-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
721747,Monmouth Road West - Smethwick,2023-02-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
721747,Monmouth Road West - Smethwick,2023-02-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
721747,Monmouth Road West - Smethwick,2023-02-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
721747,Monmouth Road West - Smethwick,2023-02-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
721747,Monmouth Road West - Smethwick,2023-02-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
721747,Monmouth Road West - Smethwick,2023-02-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
721747,Monmouth Road West - Smethwick,2023-02-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
721747,Monmouth Road West - Smethwick,2023-02-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
721747,Monmouth Road West - Smethwick,2023-02-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
721747,Monmouth Road West - Smethwick,2023-02-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
721747,Monmouth Road West - Smethwick,2023-02-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
721747,Monmouth Road West - Smethwick,2023-02-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
721747,Monmouth Road West - Smethwick,2023-02-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
721747,Monmouth Road West - Smethwick,2023-02-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
721747,Monmouth Road West - Smethwick,2023-02-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
721747,Monmouth Road West - Smethwick,2023-02-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
721747,Monmouth Road West - Smethwick,2023-02-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
721747,Monmouth Road West - Smethwick,2023-02-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
721747,Monmouth Road West - Smethwick,2023-02-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
721747,Monmouth Road West - Smethwick,2023-02-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
721747,Monmouth Road West - Smethwick,2023-02-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
721747,Monmouth Road West - Smethwick,2023-02-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
721747,Monmouth Road West - Smethwick,2023-02-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
721747,Monmouth Road West - Smethwick,2023-02-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
721747,Monmouth Road West - Smethwick,2023-02-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
721747,Monmouth Road West - Smethwick,2023-02-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
721747,Monmouth Road West - Smethwick,2023-02-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
721747,Monmouth Road West - Smethwick,2023-02-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
721747,Monmouth Road West - Smethwick,2023-02-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
721747,Monmouth Road West - Smethwick,2023-02-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
721747,Monmouth Road West - Smethwick,2023-02-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
721747,Monmouth Road West - Smethwick,2023-02-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
721747,Monmouth Road West - Smethwick,2023-02-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
721747,Monmouth Road West - Smethwick,2023-02-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
721747,Monmouth Road West - Smethwick,2023-02-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
721747,Monmouth Road West - Smethwick,2023-02-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
721747,Monmouth Road West - Smethwick,2023-02-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
721747,Monmouth Road West - Smethwick,2023-02-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
721747,Monmouth Road West - Smethwick,2023-02-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
721747,Monmouth Road West - Smethwick,2023-02-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
721747,Monmouth Road West - Smethwick,2023-02-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
721747,Monmouth Road West - Smethwick,2023-02-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
721747,Monmouth Road West - Smethwick,2023-02-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
721747,Monmouth Road West - Smethwick,2023-02-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
721747,Monmouth Road West - Smethwick,2023-02-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
721747,Monmouth Road West - Smethwick,2023-02-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
721747,Monmouth Road West - Smethwick,2023-01-31T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
721747,Monmouth Road West - Smethwick,2023-01-31T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
721747,Monmouth Road West - Smethwick,2023-01-31T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
721747,Monmouth Road West - Smethwick,2023-01-31T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
721747,Monmouth Road West - Smethwick,2023-01-31T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
721747,Monmouth Road West - Smethwick,2023-01-31T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
721747,Monmouth Road West - Smethwick,2023-01-31T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
721747,Monmouth Road West - Smethwick,2023-01-31T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
721747,Monmouth Road West - Smethwick,2023-01-31T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
721747,Monmouth Road West - Smethwick,2023-01-31T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
721747,Monmouth Road West - Smethwick,2023-01-31T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
721747,Monmouth Road West - Smethwick,2023-01-31T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
721747,Monmouth Road West - Smethwick,2023-01-31T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
721747,Monmouth Road West - Smethwick,2023-01-31T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
721747,Monmouth Road West - Smethwick,2023-01-31T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
721747,Monmouth Road West - Smethwick,2023-01-31T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
721747,Monmouth Road West - Smethwick,2023-01-31T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
721747,Monmouth Road West - Smethwick,2023-01-31T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
721747,Monmouth Road West - Smethwick,2023-01-31T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
721747,Monmouth Road West - Smethwick,2023-01-31T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
721747,Monmouth Road West - Smethwick,2023-01-31T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
721747,Monmouth Road West - Smethwick,2023-01-31T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
721747,Monmouth Road West - Smethwick,2023-01-31T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
721747,Monmouth Road West - Smethwick,2023-01-31T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
721747,Monmouth Road West - Smethwick,2023-01-31T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
721747,Monmouth Road West - Smethwick,2023-01-31T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
