Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-31T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
721747,Monmouth Road West - Smethwick,2023-01-31T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
721747,Monmouth Road West - Smethwick,2023-01-31T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
721747,Monmouth Road West - Smethwick,2023-01-31T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
721747,Monmouth Road West - Smethwick,2023-01-31T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
721747,Monmouth Road West - Smethwick,2023-01-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
721747,Monmouth Road West - Smethwick,2023-01-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
721747,Monmouth Road West - Smethwick,2023-01-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
721747,Monmouth Road West - Smethwick,2023-01-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
721747,Monmouth Road West - Smethwick,2023-01-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
721747,Monmouth Road West - Smethwick,2023-01-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
721747,Monmouth Road West - Smethwick,2023-01-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
721747,Monmouth Road West - Smethwick,2023-01-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
721747,Monmouth Road West - Smethwick,2023-01-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
721747,Monmouth Road West - Smethwick,2023-01-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
721747,Monmouth Road West - Smethwick,2023-01-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
721747,Monmouth Road West - Smethwick,2023-01-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
721747,Monmouth Road West - Smethwick,2023-01-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
721747,Monmouth Road West - Smethwick,2023-01-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
721747,Monmouth Road West - Smethwick,2023-01-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
721747,Monmouth Road West - Smethwick,2023-01-31T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
721747,Monmouth Road West - Smethwick,2023-01-31T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
721747,Monmouth Road West - Smethwick,2023-01-31T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
721747,Monmouth Road West - Smethwick,2023-01-31T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
721747,Monmouth Road West - Smethwick,2023-01-31T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
721747,Monmouth Road West - Smethwick,2023-01-31T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
721747,Monmouth Road West - Smethwick,2023-01-31T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
721747,Monmouth Road West - Smethwick,2023-01-31T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
721747,Monmouth Road West - Smethwick,2023-01-31T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
721747,Monmouth Road West - Smethwick,2023-01-31T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
721747,Monmouth Road West - Smethwick,2023-01-31T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
721747,Monmouth Road West - Smethwick,2023-01-31T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
721747,Monmouth Road West - Smethwick,2023-01-31T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
721747,Monmouth Road West - Smethwick,2023-01-31T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
721747,Monmouth Road West - Smethwick,2023-01-31T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
721747,Monmouth Road West - Smethwick,2023-01-31T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
721747,Monmouth Road West - Smethwick,2023-01-31T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
721747,Monmouth Road West - Smethwick,2023-01-31T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
721747,Monmouth Road West - Smethwick,2023-01-31T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
721747,Monmouth Road West - Smethwick,2023-01-31T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
721747,Monmouth Road West - Smethwick,2023-01-31T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
721747,Monmouth Road West - Smethwick,2023-01-31T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
721747,Monmouth Road West - Smethwick,2023-01-31T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
721747,Monmouth Road West - Smethwick,2023-01-31T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
721747,Monmouth Road West - Smethwick,2023-01-31T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
721747,Monmouth Road West - Smethwick,2023-01-31T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
721747,Monmouth Road West - Smethwick,2023-01-31T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
721747,Monmouth Road West - Smethwick,2023-01-31T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
721747,Monmouth Road West - Smethwick,2023-01-31T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
721747,Monmouth Road West - Smethwick,2023-01-31T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
721747,Monmouth Road West - Smethwick,2023-01-31T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
721747,Monmouth Road West - Smethwick,2023-01-31T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
721747,Monmouth Road West - Smethwick,2023-01-31T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
721747,Monmouth Road West - Smethwick,2023-01-31T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
721747,Monmouth Road West - Smethwick,2023-01-31T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
721747,Monmouth Road West - Smethwick,2023-01-31T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
721747,Monmouth Road West - Smethwick,2023-01-31T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
721747,Monmouth Road West - Smethwick,2023-01-31T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
721747,Monmouth Road West - Smethwick,2023-01-31T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
721747,Monmouth Road West - Smethwick,2023-01-31T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
721747,Monmouth Road West - Smethwick,2023-01-31T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
721747,Monmouth Road West - Smethwick,2023-01-31T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
721747,Monmouth Road West - Smethwick,2023-01-31T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
721747,Monmouth Road West - Smethwick,2023-01-31T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
721747,Monmouth Road West - Smethwick,2023-01-31T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
721747,Monmouth Road West - Smethwick,2023-01-31T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
721747,Monmouth Road West - Smethwick,2023-01-31T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
721747,Monmouth Road West - Smethwick,2023-01-31T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
721747,Monmouth Road West - Smethwick,2023-01-31T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
721747,Monmouth Road West - Smethwick,2023-01-31T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
721747,Monmouth Road West - Smethwick,2023-01-31T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
721747,Monmouth Road West - Smethwick,2023-01-31T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
721747,Monmouth Road West - Smethwick,2023-01-31T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
721747,Monmouth Road West - Smethwick,2023-01-31T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
721747,Monmouth Road West - Smethwick,2023-01-31T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
721747,Monmouth Road West - Smethwick,2023-01-31T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
721747,Monmouth Road West - Smethwick,2023-01-31T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
721747,Monmouth Road West - Smethwick,2023-01-31T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
721747,Monmouth Road West - Smethwick,2023-01-31T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
721747,Monmouth Road West - Smethwick,2023-01-31T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
721747,Monmouth Road West - Smethwick,2023-01-31T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
721747,Monmouth Road West - Smethwick,2023-01-31T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
721747,Monmouth Road West - Smethwick,2023-01-31T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
721747,Monmouth Road West - Smethwick,2023-01-31T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
721747,Monmouth Road West - Smethwick,2023-01-31T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
721747,Monmouth Road West - Smethwick,2023-01-31T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
721747,Monmouth Road West - Smethwick,2023-01-31T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
721747,Monmouth Road West - Smethwick,2023-01-31T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
721747,Monmouth Road West - Smethwick,2023-01-31T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
721747,Monmouth Road West - Smethwick,2023-01-31T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
721747,Monmouth Road West - Smethwick,2023-01-31T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
721747,Monmouth Road West - Smethwick,2023-01-31T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
721747,Monmouth Road West - Smethwick,2023-01-31T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
721747,Monmouth Road West - Smethwick,2023-01-31T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
721747,Monmouth Road West - Smethwick,2023-01-31T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
721747,Monmouth Road West - Smethwick,2023-01-31T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
721747,Monmouth Road West - Smethwick,2023-01-31T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
721747,Monmouth Road West - Smethwick,2023-01-31T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
721747,Monmouth Road West - Smethwick,2023-01-31T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
721747,Monmouth Road West - Smethwick,2023-01-31T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
721747,Monmouth Road West - Smethwick,2023-01-31T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
721747,Monmouth Road West - Smethwick,2023-01-31T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
721747,Monmouth Road West - Smethwick,2023-01-31T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
721747,Monmouth Road West - Smethwick,2023-01-31T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
721747,Monmouth Road West - Smethwick,2023-01-31T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
721747,Monmouth Road West - Smethwick,2023-01-31T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
721747,Monmouth Road West - Smethwick,2023-01-31T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
721747,Monmouth Road West - Smethwick,2023-01-31T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
721747,Monmouth Road West - Smethwick,2023-01-31T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
721747,Monmouth Road West - Smethwick,2023-01-31T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
721747,Monmouth Road West - Smethwick,2023-01-31T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
721747,Monmouth Road West - Smethwick,2023-01-31T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
721747,Monmouth Road West - Smethwick,2023-01-31T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
721747,Monmouth Road West - Smethwick,2023-01-31T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
721747,Monmouth Road West - Smethwick,2023-01-31T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
721747,Monmouth Road West - Smethwick,2023-01-31T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
721747,Monmouth Road West - Smethwick,2023-01-31T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
721747,Monmouth Road West - Smethwick,2023-01-31T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
721747,Monmouth Road West - Smethwick,2023-01-30T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
721747,Monmouth Road West - Smethwick,2023-01-30T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
721747,Monmouth Road West - Smethwick,2023-01-30T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
721747,Monmouth Road West - Smethwick,2023-01-30T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
721747,Monmouth Road West - Smethwick,2023-01-30T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
721747,Monmouth Road West - Smethwick,2023-01-30T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
721747,Monmouth Road West - Smethwick,2023-01-30T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
721747,Monmouth Road West - Smethwick,2023-01-30T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
721747,Monmouth Road West - Smethwick,2023-01-30T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
721747,Monmouth Road West - Smethwick,2023-01-30T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
721747,Monmouth Road West - Smethwick,2023-01-30T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
721747,Monmouth Road West - Smethwick,2023-01-30T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
721747,Monmouth Road West - Smethwick,2023-01-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
721747,Monmouth Road West - Smethwick,2023-01-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
721747,Monmouth Road West - Smethwick,2023-01-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
721747,Monmouth Road West - Smethwick,2023-01-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
721747,Monmouth Road West - Smethwick,2023-01-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
721747,Monmouth Road West - Smethwick,2023-01-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
721747,Monmouth Road West - Smethwick,2023-01-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
721747,Monmouth Road West - Smethwick,2023-01-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
721747,Monmouth Road West - Smethwick,2023-01-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
721747,Monmouth Road West - Smethwick,2023-01-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
721747,Monmouth Road West - Smethwick,2023-01-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
721747,Monmouth Road West - Smethwick,2023-01-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
721747,Monmouth Road West - Smethwick,2023-01-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
721747,Monmouth Road West - Smethwick,2023-01-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
721747,Monmouth Road West - Smethwick,2023-01-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
721747,Monmouth Road West - Smethwick,2023-01-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
721747,Monmouth Road West - Smethwick,2023-01-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
721747,Monmouth Road West - Smethwick,2023-01-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
721747,Monmouth Road West - Smethwick,2023-01-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
721747,Monmouth Road West - Smethwick,2023-01-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
721747,Monmouth Road West - Smethwick,2023-01-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
721747,Monmouth Road West - Smethwick,2023-01-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
721747,Monmouth Road West - Smethwick,2023-01-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
721747,Monmouth Road West - Smethwick,2023-01-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
721747,Monmouth Road West - Smethwick,2023-01-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
721747,Monmouth Road West - Smethwick,2023-01-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
721747,Monmouth Road West - Smethwick,2023-01-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
721747,Monmouth Road West - Smethwick,2023-01-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
721747,Monmouth Road West - Smethwick,2023-01-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
721747,Monmouth Road West - Smethwick,2023-01-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
721747,Monmouth Road West - Smethwick,2023-01-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
721747,Monmouth Road West - Smethwick,2023-01-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
721747,Monmouth Road West - Smethwick,2023-01-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
721747,Monmouth Road West - Smethwick,2023-01-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
721747,Monmouth Road West - Smethwick,2023-01-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
721747,Monmouth Road West - Smethwick,2023-01-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
721747,Monmouth Road West - Smethwick,2023-01-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
721747,Monmouth Road West - Smethwick,2023-01-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
721747,Monmouth Road West - Smethwick,2023-01-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
721747,Monmouth Road West - Smethwick,2023-01-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
721747,Monmouth Road West - Smethwick,2023-01-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
721747,Monmouth Road West - Smethwick,2023-01-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
721747,Monmouth Road West - Smethwick,2023-01-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
721747,Monmouth Road West - Smethwick,2023-01-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
721747,Monmouth Road West - Smethwick,2023-01-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
721747,Monmouth Road West - Smethwick,2023-01-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
721747,Monmouth Road West - Smethwick,2023-01-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
721747,Monmouth Road West - Smethwick,2023-01-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
721747,Monmouth Road West - Smethwick,2023-01-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
721747,Monmouth Road West - Smethwick,2023-01-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
721747,Monmouth Road West - Smethwick,2023-01-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
721747,Monmouth Road West - Smethwick,2023-01-30T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
721747,Monmouth Road West - Smethwick,2023-01-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
721747,Monmouth Road West - Smethwick,2023-01-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
721747,Monmouth Road West - Smethwick,2023-01-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
721747,Monmouth Road West - Smethwick,2023-01-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
721747,Monmouth Road West - Smethwick,2023-01-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
721747,Monmouth Road West - Smethwick,2023-01-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
721747,Monmouth Road West - Smethwick,2023-01-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
721747,Monmouth Road West - Smethwick,2023-01-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
721747,Monmouth Road West - Smethwick,2023-01-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
721747,Monmouth Road West - Smethwick,2023-01-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
721747,Monmouth Road West - Smethwick,2023-01-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
721747,Monmouth Road West - Smethwick,2023-01-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
721747,Monmouth Road West - Smethwick,2023-01-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
721747,Monmouth Road West - Smethwick,2023-01-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
721747,Monmouth Road West - Smethwick,2023-01-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
721747,Monmouth Road West - Smethwick,2023-01-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
721747,Monmouth Road West - Smethwick,2023-01-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
721747,Monmouth Road West - Smethwick,2023-01-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
721747,Monmouth Road West - Smethwick,2023-01-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
721747,Monmouth Road West - Smethwick,2023-01-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
721747,Monmouth Road West - Smethwick,2023-01-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
721747,Monmouth Road West - Smethwick,2023-01-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
721747,Monmouth Road West - Smethwick,2023-01-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
721747,Monmouth Road West - Smethwick,2023-01-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
721747,Monmouth Road West - Smethwick,2023-01-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
721747,Monmouth Road West - Smethwick,2023-01-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
721747,Monmouth Road West - Smethwick,2023-01-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
721747,Monmouth Road West - Smethwick,2023-01-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
721747,Monmouth Road West - Smethwick,2023-01-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
721747,Monmouth Road West - Smethwick,2023-01-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
721747,Monmouth Road West - Smethwick,2023-01-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
721747,Monmouth Road West - Smethwick,2023-01-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
721747,Monmouth Road West - Smethwick,2023-01-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
721747,Monmouth Road West - Smethwick,2023-01-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
721747,Monmouth Road West - Smethwick,2023-01-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
721747,Monmouth Road West - Smethwick,2023-01-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
721747,Monmouth Road West - Smethwick,2023-01-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
721747,Monmouth Road West - Smethwick,2023-01-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
721747,Monmouth Road West - Smethwick,2023-01-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
721747,Monmouth Road West - Smethwick,2023-01-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
721747,Monmouth Road West - Smethwick,2023-01-30T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
721747,Monmouth Road West - Smethwick,2023-01-30T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
721747,Monmouth Road West - Smethwick,2023-01-30T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
721747,Monmouth Road West - Smethwick,2023-01-30T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
721747,Monmouth Road West - Smethwick,2023-01-30T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
721747,Monmouth Road West - Smethwick,2023-01-30T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
721747,Monmouth Road West - Smethwick,2023-01-30T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
721747,Monmouth Road West - Smethwick,2023-01-30T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
721747,Monmouth Road West - Smethwick,2023-01-30T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
721747,Monmouth Road West - Smethwick,2023-01-30T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
721747,Monmouth Road West - Smethwick,2023-01-30T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
721747,Monmouth Road West - Smethwick,2023-01-30T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
721747,Monmouth Road West - Smethwick,2023-01-30T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
721747,Monmouth Road West - Smethwick,2023-01-30T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
721747,Monmouth Road West - Smethwick,2023-01-30T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
721747,Monmouth Road West - Smethwick,2023-01-30T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
721747,Monmouth Road West - Smethwick,2023-01-30T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
721747,Monmouth Road West - Smethwick,2023-01-30T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
721747,Monmouth Road West - Smethwick,2023-01-30T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
721747,Monmouth Road West - Smethwick,2023-01-30T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
721747,Monmouth Road West - Smethwick,2023-01-30T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
721747,Monmouth Road West - Smethwick,2023-01-30T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
721747,Monmouth Road West - Smethwick,2023-01-30T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
721747,Monmouth Road West - Smethwick,2023-01-30T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
721747,Monmouth Road West - Smethwick,2023-01-30T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
721747,Monmouth Road West - Smethwick,2023-01-30T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
721747,Monmouth Road West - Smethwick,2023-01-30T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
721747,Monmouth Road West - Smethwick,2023-01-30T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
721747,Monmouth Road West - Smethwick,2023-01-30T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
721747,Monmouth Road West - Smethwick,2023-01-30T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
721747,Monmouth Road West - Smethwick,2023-01-30T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
721747,Monmouth Road West - Smethwick,2023-01-30T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
721747,Monmouth Road West - Smethwick,2023-01-30T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
721747,Monmouth Road West - Smethwick,2023-01-30T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
721747,Monmouth Road West - Smethwick,2023-01-30T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
721747,Monmouth Road West - Smethwick,2023-01-30T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
721747,Monmouth Road West - Smethwick,2023-01-30T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
721747,Monmouth Road West - Smethwick,2023-01-30T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
721747,Monmouth Road West - Smethwick,2023-01-30T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
721747,Monmouth Road West - Smethwick,2023-01-30T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
721747,Monmouth Road West - Smethwick,2023-01-29T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
721747,Monmouth Road West - Smethwick,2023-01-29T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
721747,Monmouth Road West - Smethwick,2023-01-29T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
721747,Monmouth Road West - Smethwick,2023-01-29T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
721747,Monmouth Road West - Smethwick,2023-01-29T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
721747,Monmouth Road West - Smethwick,2023-01-29T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
721747,Monmouth Road West - Smethwick,2023-01-29T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
721747,Monmouth Road West - Smethwick,2023-01-29T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
721747,Monmouth Road West - Smethwick,2023-01-29T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
721747,Monmouth Road West - Smethwick,2023-01-29T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
721747,Monmouth Road West - Smethwick,2023-01-29T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
721747,Monmouth Road West - Smethwick,2023-01-29T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
721747,Monmouth Road West - Smethwick,2023-01-29T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
721747,Monmouth Road West - Smethwick,2023-01-29T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
721747,Monmouth Road West - Smethwick,2023-01-29T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
721747,Monmouth Road West - Smethwick,2023-01-29T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
721747,Monmouth Road West - Smethwick,2023-01-29T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
721747,Monmouth Road West - Smethwick,2023-01-29T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
721747,Monmouth Road West - Smethwick,2023-01-29T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
721747,Monmouth Road West - Smethwick,2023-01-29T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
721747,Monmouth Road West - Smethwick,2023-01-29T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
721747,Monmouth Road West - Smethwick,2023-01-29T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
721747,Monmouth Road West - Smethwick,2023-01-29T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
721747,Monmouth Road West - Smethwick,2023-01-29T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
721747,Monmouth Road West - Smethwick,2023-01-29T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
721747,Monmouth Road West - Smethwick,2023-01-29T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
721747,Monmouth Road West - Smethwick,2023-01-29T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
721747,Monmouth Road West - Smethwick,2023-01-29T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
721747,Monmouth Road West - Smethwick,2023-01-29T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
721747,Monmouth Road West - Smethwick,2023-01-29T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
721747,Monmouth Road West - Smethwick,2023-01-29T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
721747,Monmouth Road West - Smethwick,2023-01-29T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
721747,Monmouth Road West - Smethwick,2023-01-29T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
721747,Monmouth Road West - Smethwick,2023-01-29T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
721747,Monmouth Road West - Smethwick,2023-01-29T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
721747,Monmouth Road West - Smethwick,2023-01-29T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
721747,Monmouth Road West - Smethwick,2023-01-29T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
721747,Monmouth Road West - Smethwick,2023-01-29T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
721747,Monmouth Road West - Smethwick,2023-01-29T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
721747,Monmouth Road West - Smethwick,2023-01-29T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
721747,Monmouth Road West - Smethwick,2023-01-29T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
721747,Monmouth Road West - Smethwick,2023-01-29T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
721747,Monmouth Road West - Smethwick,2023-01-29T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
721747,Monmouth Road West - Smethwick,2023-01-29T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
721747,Monmouth Road West - Smethwick,2023-01-29T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
721747,Monmouth Road West - Smethwick,2023-01-29T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
721747,Monmouth Road West - Smethwick,2023-01-29T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
721747,Monmouth Road West - Smethwick,2023-01-29T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
721747,Monmouth Road West - Smethwick,2023-01-29T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
721747,Monmouth Road West - Smethwick,2023-01-29T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
721747,Monmouth Road West - Smethwick,2023-01-29T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
721747,Monmouth Road West - Smethwick,2023-01-29T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
721747,Monmouth Road West - Smethwick,2023-01-29T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
721747,Monmouth Road West - Smethwick,2023-01-29T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
721747,Monmouth Road West - Smethwick,2023-01-29T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
721747,Monmouth Road West - Smethwick,2023-01-29T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
721747,Monmouth Road West - Smethwick,2023-01-29T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
721747,Monmouth Road West - Smethwick,2023-01-29T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
721747,Monmouth Road West - Smethwick,2023-01-29T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
721747,Monmouth Road West - Smethwick,2023-01-29T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
721747,Monmouth Road West - Smethwick,2023-01-29T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
721747,Monmouth Road West - Smethwick,2023-01-29T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
721747,Monmouth Road West - Smethwick,2023-01-29T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
721747,Monmouth Road West - Smethwick,2023-01-29T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
721747,Monmouth Road West - Smethwick,2023-01-29T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
721747,Monmouth Road West - Smethwick,2023-01-29T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
721747,Monmouth Road West - Smethwick,2023-01-29T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
721747,Monmouth Road West - Smethwick,2023-01-29T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
721747,Monmouth Road West - Smethwick,2023-01-29T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
721747,Monmouth Road West - Smethwick,2023-01-29T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
721747,Monmouth Road West - Smethwick,2023-01-29T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
721747,Monmouth Road West - Smethwick,2023-01-29T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
721747,Monmouth Road West - Smethwick,2023-01-29T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
721747,Monmouth Road West - Smethwick,2023-01-29T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
721747,Monmouth Road West - Smethwick,2023-01-29T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
721747,Monmouth Road West - Smethwick,2023-01-29T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
721747,Monmouth Road West - Smethwick,2023-01-29T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
721747,Monmouth Road West - Smethwick,2023-01-29T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
721747,Monmouth Road West - Smethwick,2023-01-29T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
721747,Monmouth Road West - Smethwick,2023-01-29T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
721747,Monmouth Road West - Smethwick,2023-01-29T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
721747,Monmouth Road West - Smethwick,2023-01-29T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
721747,Monmouth Road West - Smethwick,2023-01-29T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
721747,Monmouth Road West - Smethwick,2023-01-29T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
721747,Monmouth Road West - Smethwick,2023-01-29T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
721747,Monmouth Road West - Smethwick,2023-01-29T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
721747,Monmouth Road West - Smethwick,2023-01-29T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
721747,Monmouth Road West - Smethwick,2023-01-29T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
721747,Monmouth Road West - Smethwick,2023-01-29T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
721747,Monmouth Road West - Smethwick,2023-01-29T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
721747,Monmouth Road West - Smethwick,2023-01-29T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
721747,Monmouth Road West - Smethwick,2023-01-29T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
721747,Monmouth Road West - Smethwick,2023-01-29T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
721747,Monmouth Road West - Smethwick,2023-01-29T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
721747,Monmouth Road West - Smethwick,2023-01-29T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
721747,Monmouth Road West - Smethwick,2023-01-29T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
721747,Monmouth Road West - Smethwick,2023-01-29T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
721747,Monmouth Road West - Smethwick,2023-01-29T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
721747,Monmouth Road West - Smethwick,2023-01-29T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
721747,Monmouth Road West - Smethwick,2023-01-29T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
721747,Monmouth Road West - Smethwick,2023-01-29T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
721747,Monmouth Road West - Smethwick,2023-01-29T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
721747,Monmouth Road West - Smethwick,2023-01-29T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
721747,Monmouth Road West - Smethwick,2023-01-29T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
721747,Monmouth Road West - Smethwick,2023-01-29T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
721747,Monmouth Road West - Smethwick,2023-01-29T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
721747,Monmouth Road West - Smethwick,2023-01-29T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
721747,Monmouth Road West - Smethwick,2023-01-29T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
721747,Monmouth Road West - Smethwick,2023-01-29T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
721747,Monmouth Road West - Smethwick,2023-01-29T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
721747,Monmouth Road West - Smethwick,2023-01-29T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
721747,Monmouth Road West - Smethwick,2023-01-29T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
721747,Monmouth Road West - Smethwick,2023-01-29T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
721747,Monmouth Road West - Smethwick,2023-01-29T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
721747,Monmouth Road West - Smethwick,2023-01-29T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
721747,Monmouth Road West - Smethwick,2023-01-29T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
721747,Monmouth Road West - Smethwick,2023-01-29T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
721747,Monmouth Road West - Smethwick,2023-01-29T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
721747,Monmouth Road West - Smethwick,2023-01-29T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
721747,Monmouth Road West - Smethwick,2023-01-29T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
721747,Monmouth Road West - Smethwick,2023-01-29T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
721747,Monmouth Road West - Smethwick,2023-01-29T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
721747,Monmouth Road West - Smethwick,2023-01-29T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
721747,Monmouth Road West - Smethwick,2023-01-29T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
721747,Monmouth Road West - Smethwick,2023-01-29T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
721747,Monmouth Road West - Smethwick,2023-01-29T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
721747,Monmouth Road West - Smethwick,2023-01-29T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
721747,Monmouth Road West - Smethwick,2023-01-29T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
721747,Monmouth Road West - Smethwick,2023-01-29T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
721747,Monmouth Road West - Smethwick,2023-01-29T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
721747,Monmouth Road West - Smethwick,2023-01-29T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
721747,Monmouth Road West - Smethwick,2023-01-29T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
721747,Monmouth Road West - Smethwick,2023-01-29T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
721747,Monmouth Road West - Smethwick,2023-01-29T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
721747,Monmouth Road West - Smethwick,2023-01-29T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
721747,Monmouth Road West - Smethwick,2023-01-29T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
721747,Monmouth Road West - Smethwick,2023-01-29T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
721747,Monmouth Road West - Smethwick,2023-01-29T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
721747,Monmouth Road West - Smethwick,2023-01-29T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
721747,Monmouth Road West - Smethwick,2023-01-29T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
721747,Monmouth Road West - Smethwick,2023-01-29T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
721747,Monmouth Road West - Smethwick,2023-01-29T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
721747,Monmouth Road West - Smethwick,2023-01-29T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
721747,Monmouth Road West - Smethwick,2023-01-29T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
721747,Monmouth Road West - Smethwick,2023-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
721747,Monmouth Road West - Smethwick,2023-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
721747,Monmouth Road West - Smethwick,2023-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
721747,Monmouth Road West - Smethwick,2023-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
721747,Monmouth Road West - Smethwick,2023-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
721747,Monmouth Road West - Smethwick,2023-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
721747,Monmouth Road West - Smethwick,2023-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
721747,Monmouth Road West - Smethwick,2023-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
721747,Monmouth Road West - Smethwick,2023-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
721747,Monmouth Road West - Smethwick,2023-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
721747,Monmouth Road West - Smethwick,2023-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
721747,Monmouth Road West - Smethwick,2023-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
721747,Monmouth Road West - Smethwick,2023-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
721747,Monmouth Road West - Smethwick,2023-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
721747,Monmouth Road West - Smethwick,2023-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
721747,Monmouth Road West - Smethwick,2023-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
721747,Monmouth Road West - Smethwick,2023-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
721747,Monmouth Road West - Smethwick,2023-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
721747,Monmouth Road West - Smethwick,2023-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
721747,Monmouth Road West - Smethwick,2023-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
721747,Monmouth Road West - Smethwick,2023-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
721747,Monmouth Road West - Smethwick,2023-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
721747,Monmouth Road West - Smethwick,2023-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
721747,Monmouth Road West - Smethwick,2023-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
721747,Monmouth Road West - Smethwick,2023-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
721747,Monmouth Road West - Smethwick,2023-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
721747,Monmouth Road West - Smethwick,2023-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
721747,Monmouth Road West - Smethwick,2023-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
721747,Monmouth Road West - Smethwick,2023-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
721747,Monmouth Road West - Smethwick,2023-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
721747,Monmouth Road West - Smethwick,2023-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
721747,Monmouth Road West - Smethwick,2023-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
721747,Monmouth Road West - Smethwick,2023-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
721747,Monmouth Road West - Smethwick,2023-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
721747,Monmouth Road West - Smethwick,2023-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
721747,Monmouth Road West - Smethwick,2023-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
721747,Monmouth Road West - Smethwick,2023-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
721747,Monmouth Road West - Smethwick,2023-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
721747,Monmouth Road West - Smethwick,2023-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
721747,Monmouth Road West - Smethwick,2023-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
721747,Monmouth Road West - Smethwick,2023-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
721747,Monmouth Road West - Smethwick,2023-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
721747,Monmouth Road West - Smethwick,2023-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
721747,Monmouth Road West - Smethwick,2023-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
721747,Monmouth Road West - Smethwick,2023-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
721747,Monmouth Road West - Smethwick,2023-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
721747,Monmouth Road West - Smethwick,2023-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
721747,Monmouth Road West - Smethwick,2023-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
721747,Monmouth Road West - Smethwick,2023-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
721747,Monmouth Road West - Smethwick,2023-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
721747,Monmouth Road West - Smethwick,2023-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
721747,Monmouth Road West - Smethwick,2023-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
721747,Monmouth Road West - Smethwick,2023-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
721747,Monmouth Road West - Smethwick,2023-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
721747,Monmouth Road West - Smethwick,2023-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
721747,Monmouth Road West - Smethwick,2023-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
721747,Monmouth Road West - Smethwick,2023-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
721747,Monmouth Road West - Smethwick,2023-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
721747,Monmouth Road West - Smethwick,2023-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
721747,Monmouth Road West - Smethwick,2023-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
