Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
721747,Monmouth Road West - Smethwick,2023-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
721747,Monmouth Road West - Smethwick,2023-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
721747,Monmouth Road West - Smethwick,2023-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
721747,Monmouth Road West - Smethwick,2023-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
721747,Monmouth Road West - Smethwick,2023-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
721747,Monmouth Road West - Smethwick,2023-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
721747,Monmouth Road West - Smethwick,2023-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
721747,Monmouth Road West - Smethwick,2023-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
721747,Monmouth Road West - Smethwick,2023-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
721747,Monmouth Road West - Smethwick,2023-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
721747,Monmouth Road West - Smethwick,2023-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
721747,Monmouth Road West - Smethwick,2023-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
721747,Monmouth Road West - Smethwick,2023-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
721747,Monmouth Road West - Smethwick,2023-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
721747,Monmouth Road West - Smethwick,2023-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
721747,Monmouth Road West - Smethwick,2023-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
721747,Monmouth Road West - Smethwick,2023-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
721747,Monmouth Road West - Smethwick,2023-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
721747,Monmouth Road West - Smethwick,2023-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
721747,Monmouth Road West - Smethwick,2023-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
721747,Monmouth Road West - Smethwick,2023-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
721747,Monmouth Road West - Smethwick,2023-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
721747,Monmouth Road West - Smethwick,2023-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
721747,Monmouth Road West - Smethwick,2023-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
721747,Monmouth Road West - Smethwick,2023-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
721747,Monmouth Road West - Smethwick,2023-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
721747,Monmouth Road West - Smethwick,2023-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
721747,Monmouth Road West - Smethwick,2023-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
721747,Monmouth Road West - Smethwick,2023-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
721747,Monmouth Road West - Smethwick,2023-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
721747,Monmouth Road West - Smethwick,2023-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
721747,Monmouth Road West - Smethwick,2023-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
721747,Monmouth Road West - Smethwick,2023-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
721747,Monmouth Road West - Smethwick,2023-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
721747,Monmouth Road West - Smethwick,2023-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
721747,Monmouth Road West - Smethwick,2023-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
721747,Monmouth Road West - Smethwick,2023-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
721747,Monmouth Road West - Smethwick,2023-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
721747,Monmouth Road West - Smethwick,2023-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
721747,Monmouth Road West - Smethwick,2023-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
721747,Monmouth Road West - Smethwick,2023-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
721747,Monmouth Road West - Smethwick,2023-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
721747,Monmouth Road West - Smethwick,2023-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
721747,Monmouth Road West - Smethwick,2023-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
721747,Monmouth Road West - Smethwick,2023-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
721747,Monmouth Road West - Smethwick,2023-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
721747,Monmouth Road West - Smethwick,2023-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
721747,Monmouth Road West - Smethwick,2023-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
721747,Monmouth Road West - Smethwick,2023-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
721747,Monmouth Road West - Smethwick,2023-01-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
721747,Monmouth Road West - Smethwick,2023-01-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
721747,Monmouth Road West - Smethwick,2023-01-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
721747,Monmouth Road West - Smethwick,2023-01-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
721747,Monmouth Road West - Smethwick,2023-01-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
721747,Monmouth Road West - Smethwick,2023-01-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
721747,Monmouth Road West - Smethwick,2023-01-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
721747,Monmouth Road West - Smethwick,2023-01-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
721747,Monmouth Road West - Smethwick,2023-01-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
721747,Monmouth Road West - Smethwick,2023-01-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
721747,Monmouth Road West - Smethwick,2023-01-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
721747,Monmouth Road West - Smethwick,2023-01-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
721747,Monmouth Road West - Smethwick,2023-01-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
721747,Monmouth Road West - Smethwick,2023-01-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
721747,Monmouth Road West - Smethwick,2023-01-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
721747,Monmouth Road West - Smethwick,2023-01-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
721747,Monmouth Road West - Smethwick,2023-01-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
721747,Monmouth Road West - Smethwick,2023-01-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
721747,Monmouth Road West - Smethwick,2023-01-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
721747,Monmouth Road West - Smethwick,2023-01-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
721747,Monmouth Road West - Smethwick,2023-01-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
721747,Monmouth Road West - Smethwick,2023-01-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
721747,Monmouth Road West - Smethwick,2023-01-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
721747,Monmouth Road West - Smethwick,2023-01-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
721747,Monmouth Road West - Smethwick,2023-01-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
721747,Monmouth Road West - Smethwick,2023-01-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
721747,Monmouth Road West - Smethwick,2023-01-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
721747,Monmouth Road West - Smethwick,2023-01-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
721747,Monmouth Road West - Smethwick,2023-01-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
721747,Monmouth Road West - Smethwick,2023-01-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
721747,Monmouth Road West - Smethwick,2023-01-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
721747,Monmouth Road West - Smethwick,2023-01-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
721747,Monmouth Road West - Smethwick,2023-01-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
721747,Monmouth Road West - Smethwick,2023-01-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
721747,Monmouth Road West - Smethwick,2023-01-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
721747,Monmouth Road West - Smethwick,2023-01-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
721747,Monmouth Road West - Smethwick,2023-01-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
721747,Monmouth Road West - Smethwick,2023-01-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
721747,Monmouth Road West - Smethwick,2023-01-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
721747,Monmouth Road West - Smethwick,2023-01-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
721747,Monmouth Road West - Smethwick,2023-01-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
721747,Monmouth Road West - Smethwick,2023-01-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
721747,Monmouth Road West - Smethwick,2023-01-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
721747,Monmouth Road West - Smethwick,2023-01-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
721747,Monmouth Road West - Smethwick,2023-01-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
721747,Monmouth Road West - Smethwick,2023-01-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
721747,Monmouth Road West - Smethwick,2023-01-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
721747,Monmouth Road West - Smethwick,2023-01-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
721747,Monmouth Road West - Smethwick,2023-01-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
721747,Monmouth Road West - Smethwick,2023-01-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
721747,Monmouth Road West - Smethwick,2023-01-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
721747,Monmouth Road West - Smethwick,2023-01-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
721747,Monmouth Road West - Smethwick,2023-01-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
721747,Monmouth Road West - Smethwick,2023-01-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
721747,Monmouth Road West - Smethwick,2023-01-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
721747,Monmouth Road West - Smethwick,2023-01-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
721747,Monmouth Road West - Smethwick,2023-01-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
721747,Monmouth Road West - Smethwick,2023-01-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
721747,Monmouth Road West - Smethwick,2023-01-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
721747,Monmouth Road West - Smethwick,2023-01-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
721747,Monmouth Road West - Smethwick,2023-01-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
721747,Monmouth Road West - Smethwick,2023-01-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
721747,Monmouth Road West - Smethwick,2023-01-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
721747,Monmouth Road West - Smethwick,2023-01-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
721747,Monmouth Road West - Smethwick,2023-01-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
721747,Monmouth Road West - Smethwick,2023-01-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
721747,Monmouth Road West - Smethwick,2023-01-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
721747,Monmouth Road West - Smethwick,2023-01-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
721747,Monmouth Road West - Smethwick,2023-01-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
721747,Monmouth Road West - Smethwick,2023-01-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
721747,Monmouth Road West - Smethwick,2023-01-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
721747,Monmouth Road West - Smethwick,2023-01-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
721747,Monmouth Road West - Smethwick,2023-01-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
721747,Monmouth Road West - Smethwick,2023-01-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
721747,Monmouth Road West - Smethwick,2023-01-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
721747,Monmouth Road West - Smethwick,2023-01-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
721747,Monmouth Road West - Smethwick,2023-01-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
721747,Monmouth Road West - Smethwick,2023-01-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
721747,Monmouth Road West - Smethwick,2023-01-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
721747,Monmouth Road West - Smethwick,2023-01-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
721747,Monmouth Road West - Smethwick,2023-01-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
721747,Monmouth Road West - Smethwick,2023-01-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
721747,Monmouth Road West - Smethwick,2023-01-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
721747,Monmouth Road West - Smethwick,2023-01-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
721747,Monmouth Road West - Smethwick,2023-01-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
721747,Monmouth Road West - Smethwick,2023-01-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
721747,Monmouth Road West - Smethwick,2023-01-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
721747,Monmouth Road West - Smethwick,2023-01-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
721747,Monmouth Road West - Smethwick,2023-01-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
721747,Monmouth Road West - Smethwick,2023-01-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
721747,Monmouth Road West - Smethwick,2023-01-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
721747,Monmouth Road West - Smethwick,2023-01-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
721747,Monmouth Road West - Smethwick,2023-01-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
721747,Monmouth Road West - Smethwick,2023-01-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
721747,Monmouth Road West - Smethwick,2023-01-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
721747,Monmouth Road West - Smethwick,2023-01-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
721747,Monmouth Road West - Smethwick,2023-01-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
721747,Monmouth Road West - Smethwick,2023-01-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
721747,Monmouth Road West - Smethwick,2023-01-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
721747,Monmouth Road West - Smethwick,2023-01-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
721747,Monmouth Road West - Smethwick,2023-01-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
721747,Monmouth Road West - Smethwick,2023-01-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
721747,Monmouth Road West - Smethwick,2023-01-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
721747,Monmouth Road West - Smethwick,2023-01-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
721747,Monmouth Road West - Smethwick,2023-01-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
721747,Monmouth Road West - Smethwick,2023-01-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
721747,Monmouth Road West - Smethwick,2023-01-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
721747,Monmouth Road West - Smethwick,2023-01-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
721747,Monmouth Road West - Smethwick,2023-01-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
721747,Monmouth Road West - Smethwick,2023-01-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
721747,Monmouth Road West - Smethwick,2023-01-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
721747,Monmouth Road West - Smethwick,2023-01-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
721747,Monmouth Road West - Smethwick,2023-01-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
721747,Monmouth Road West - Smethwick,2023-01-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
721747,Monmouth Road West - Smethwick,2023-01-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
721747,Monmouth Road West - Smethwick,2023-01-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
721747,Monmouth Road West - Smethwick,2023-01-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
721747,Monmouth Road West - Smethwick,2023-01-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
721747,Monmouth Road West - Smethwick,2023-01-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
721747,Monmouth Road West - Smethwick,2023-01-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
721747,Monmouth Road West - Smethwick,2023-01-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
721747,Monmouth Road West - Smethwick,2023-01-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
721747,Monmouth Road West - Smethwick,2023-01-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
721747,Monmouth Road West - Smethwick,2023-01-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
721747,Monmouth Road West - Smethwick,2023-01-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
721747,Monmouth Road West - Smethwick,2023-01-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
721747,Monmouth Road West - Smethwick,2023-01-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
721747,Monmouth Road West - Smethwick,2023-01-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
721747,Monmouth Road West - Smethwick,2023-01-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
721747,Monmouth Road West - Smethwick,2023-01-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
721747,Monmouth Road West - Smethwick,2023-01-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
721747,Monmouth Road West - Smethwick,2023-01-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
721747,Monmouth Road West - Smethwick,2023-01-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
721747,Monmouth Road West - Smethwick,2023-01-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
721747,Monmouth Road West - Smethwick,2023-01-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
721747,Monmouth Road West - Smethwick,2023-01-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
721747,Monmouth Road West - Smethwick,2023-01-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
721747,Monmouth Road West - Smethwick,2023-01-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
721747,Monmouth Road West - Smethwick,2023-01-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
721747,Monmouth Road West - Smethwick,2023-01-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
721747,Monmouth Road West - Smethwick,2023-01-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
721747,Monmouth Road West - Smethwick,2023-01-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
721747,Monmouth Road West - Smethwick,2023-01-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
721747,Monmouth Road West - Smethwick,2023-01-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
721747,Monmouth Road West - Smethwick,2023-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
721747,Monmouth Road West - Smethwick,2023-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
721747,Monmouth Road West - Smethwick,2023-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
721747,Monmouth Road West - Smethwick,2023-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
721747,Monmouth Road West - Smethwick,2023-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
721747,Monmouth Road West - Smethwick,2023-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
721747,Monmouth Road West - Smethwick,2023-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
721747,Monmouth Road West - Smethwick,2023-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
721747,Monmouth Road West - Smethwick,2023-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
721747,Monmouth Road West - Smethwick,2023-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
721747,Monmouth Road West - Smethwick,2023-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
721747,Monmouth Road West - Smethwick,2023-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
721747,Monmouth Road West - Smethwick,2023-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
721747,Monmouth Road West - Smethwick,2023-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
721747,Monmouth Road West - Smethwick,2023-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
721747,Monmouth Road West - Smethwick,2023-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
721747,Monmouth Road West - Smethwick,2023-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
721747,Monmouth Road West - Smethwick,2023-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
721747,Monmouth Road West - Smethwick,2023-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
721747,Monmouth Road West - Smethwick,2023-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
721747,Monmouth Road West - Smethwick,2023-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
721747,Monmouth Road West - Smethwick,2023-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
721747,Monmouth Road West - Smethwick,2023-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
721747,Monmouth Road West - Smethwick,2023-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
721747,Monmouth Road West - Smethwick,2023-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
721747,Monmouth Road West - Smethwick,2023-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
721747,Monmouth Road West - Smethwick,2023-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
721747,Monmouth Road West - Smethwick,2023-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
721747,Monmouth Road West - Smethwick,2023-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
721747,Monmouth Road West - Smethwick,2023-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
721747,Monmouth Road West - Smethwick,2023-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
721747,Monmouth Road West - Smethwick,2023-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
721747,Monmouth Road West - Smethwick,2023-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
721747,Monmouth Road West - Smethwick,2023-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
721747,Monmouth Road West - Smethwick,2023-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
721747,Monmouth Road West - Smethwick,2023-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
721747,Monmouth Road West - Smethwick,2023-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
721747,Monmouth Road West - Smethwick,2023-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
721747,Monmouth Road West - Smethwick,2023-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
721747,Monmouth Road West - Smethwick,2023-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
721747,Monmouth Road West - Smethwick,2023-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
721747,Monmouth Road West - Smethwick,2023-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
721747,Monmouth Road West - Smethwick,2023-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
721747,Monmouth Road West - Smethwick,2023-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
721747,Monmouth Road West - Smethwick,2023-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
721747,Monmouth Road West - Smethwick,2023-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
721747,Monmouth Road West - Smethwick,2023-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
721747,Monmouth Road West - Smethwick,2023-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
721747,Monmouth Road West - Smethwick,2023-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
721747,Monmouth Road West - Smethwick,2023-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
721747,Monmouth Road West - Smethwick,2023-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
721747,Monmouth Road West - Smethwick,2023-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
721747,Monmouth Road West - Smethwick,2023-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
721747,Monmouth Road West - Smethwick,2023-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
721747,Monmouth Road West - Smethwick,2023-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
721747,Monmouth Road West - Smethwick,2023-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
721747,Monmouth Road West - Smethwick,2023-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
721747,Monmouth Road West - Smethwick,2023-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
721747,Monmouth Road West - Smethwick,2023-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
721747,Monmouth Road West - Smethwick,2023-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
721747,Monmouth Road West - Smethwick,2023-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
721747,Monmouth Road West - Smethwick,2023-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
721747,Monmouth Road West - Smethwick,2023-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
721747,Monmouth Road West - Smethwick,2023-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
721747,Monmouth Road West - Smethwick,2023-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
721747,Monmouth Road West - Smethwick,2023-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
721747,Monmouth Road West - Smethwick,2023-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
721747,Monmouth Road West - Smethwick,2023-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
721747,Monmouth Road West - Smethwick,2023-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
721747,Monmouth Road West - Smethwick,2023-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
721747,Monmouth Road West - Smethwick,2023-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
721747,Monmouth Road West - Smethwick,2023-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
721747,Monmouth Road West - Smethwick,2023-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
721747,Monmouth Road West - Smethwick,2023-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
721747,Monmouth Road West - Smethwick,2023-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
721747,Monmouth Road West - Smethwick,2023-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
721747,Monmouth Road West - Smethwick,2023-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
721747,Monmouth Road West - Smethwick,2023-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
721747,Monmouth Road West - Smethwick,2023-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
721747,Monmouth Road West - Smethwick,2023-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
721747,Monmouth Road West - Smethwick,2023-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
721747,Monmouth Road West - Smethwick,2023-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
721747,Monmouth Road West - Smethwick,2023-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
721747,Monmouth Road West - Smethwick,2023-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
721747,Monmouth Road West - Smethwick,2023-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
721747,Monmouth Road West - Smethwick,2023-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
721747,Monmouth Road West - Smethwick,2023-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
721747,Monmouth Road West - Smethwick,2023-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
721747,Monmouth Road West - Smethwick,2023-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
721747,Monmouth Road West - Smethwick,2023-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
721747,Monmouth Road West - Smethwick,2023-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
721747,Monmouth Road West - Smethwick,2023-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
721747,Monmouth Road West - Smethwick,2023-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
721747,Monmouth Road West - Smethwick,2023-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
721747,Monmouth Road West - Smethwick,2023-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
721747,Monmouth Road West - Smethwick,2023-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
721747,Monmouth Road West - Smethwick,2023-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
721747,Monmouth Road West - Smethwick,2023-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
721747,Monmouth Road West - Smethwick,2023-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
721747,Monmouth Road West - Smethwick,2023-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
721747,Monmouth Road West - Smethwick,2023-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
721747,Monmouth Road West - Smethwick,2023-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
721747,Monmouth Road West - Smethwick,2023-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
721747,Monmouth Road West - Smethwick,2023-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
721747,Monmouth Road West - Smethwick,2023-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
721747,Monmouth Road West - Smethwick,2023-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
721747,Monmouth Road West - Smethwick,2023-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
721747,Monmouth Road West - Smethwick,2023-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
721747,Monmouth Road West - Smethwick,2023-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
721747,Monmouth Road West - Smethwick,2023-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
721747,Monmouth Road West - Smethwick,2023-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
721747,Monmouth Road West - Smethwick,2023-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
721747,Monmouth Road West - Smethwick,2023-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
721747,Monmouth Road West - Smethwick,2023-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
721747,Monmouth Road West - Smethwick,2023-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
721747,Monmouth Road West - Smethwick,2023-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
721747,Monmouth Road West - Smethwick,2023-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
721747,Monmouth Road West - Smethwick,2023-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
721747,Monmouth Road West - Smethwick,2023-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
721747,Monmouth Road West - Smethwick,2023-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
721747,Monmouth Road West - Smethwick,2023-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
721747,Monmouth Road West - Smethwick,2023-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
721747,Monmouth Road West - Smethwick,2023-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
721747,Monmouth Road West - Smethwick,2023-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
721747,Monmouth Road West - Smethwick,2023-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
721747,Monmouth Road West - Smethwick,2023-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
721747,Monmouth Road West - Smethwick,2023-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
721747,Monmouth Road West - Smethwick,2023-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
721747,Monmouth Road West - Smethwick,2023-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
721747,Monmouth Road West - Smethwick,2023-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
721747,Monmouth Road West - Smethwick,2023-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
721747,Monmouth Road West - Smethwick,2023-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
721747,Monmouth Road West - Smethwick,2023-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
721747,Monmouth Road West - Smethwick,2023-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
721747,Monmouth Road West - Smethwick,2023-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
721747,Monmouth Road West - Smethwick,2023-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
721747,Monmouth Road West - Smethwick,2023-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
721747,Monmouth Road West - Smethwick,2023-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
721747,Monmouth Road West - Smethwick,2023-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
721747,Monmouth Road West - Smethwick,2023-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
721747,Monmouth Road West - Smethwick,2023-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
721747,Monmouth Road West - Smethwick,2023-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
721747,Monmouth Road West - Smethwick,2023-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
721747,Monmouth Road West - Smethwick,2023-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
721747,Monmouth Road West - Smethwick,2023-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
721747,Monmouth Road West - Smethwick,2023-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
721747,Monmouth Road West - Smethwick,2023-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
721747,Monmouth Road West - Smethwick,2023-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
721747,Monmouth Road West - Smethwick,2023-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
721747,Monmouth Road West - Smethwick,2023-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
721747,Monmouth Road West - Smethwick,2023-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
721747,Monmouth Road West - Smethwick,2023-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
721747,Monmouth Road West - Smethwick,2023-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
721747,Monmouth Road West - Smethwick,2023-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
721747,Monmouth Road West - Smethwick,2023-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
721747,Monmouth Road West - Smethwick,2023-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
721747,Monmouth Road West - Smethwick,2023-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
721747,Monmouth Road West - Smethwick,2023-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
721747,Monmouth Road West - Smethwick,2023-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
721747,Monmouth Road West - Smethwick,2023-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
721747,Monmouth Road West - Smethwick,2023-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
721747,Monmouth Road West - Smethwick,2023-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
721747,Monmouth Road West - Smethwick,2023-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
721747,Monmouth Road West - Smethwick,2023-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
721747,Monmouth Road West - Smethwick,2023-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
721747,Monmouth Road West - Smethwick,2023-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
721747,Monmouth Road West - Smethwick,2023-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
721747,Monmouth Road West - Smethwick,2023-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
721747,Monmouth Road West - Smethwick,2023-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
721747,Monmouth Road West - Smethwick,2023-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
721747,Monmouth Road West - Smethwick,2023-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
721747,Monmouth Road West - Smethwick,2023-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
721747,Monmouth Road West - Smethwick,2023-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
721747,Monmouth Road West - Smethwick,2023-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
721747,Monmouth Road West - Smethwick,2023-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
721747,Monmouth Road West - Smethwick,2023-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
721747,Monmouth Road West - Smethwick,2023-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
721747,Monmouth Road West - Smethwick,2023-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
721747,Monmouth Road West - Smethwick,2023-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
721747,Monmouth Road West - Smethwick,2023-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
721747,Monmouth Road West - Smethwick,2023-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
721747,Monmouth Road West - Smethwick,2023-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
721747,Monmouth Road West - Smethwick,2023-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
721747,Monmouth Road West - Smethwick,2023-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
721747,Monmouth Road West - Smethwick,2023-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
721747,Monmouth Road West - Smethwick,2023-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
721747,Monmouth Road West - Smethwick,2023-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
721747,Monmouth Road West - Smethwick,2023-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
721747,Monmouth Road West - Smethwick,2023-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
721747,Monmouth Road West - Smethwick,2023-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
721747,Monmouth Road West - Smethwick,2023-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
721747,Monmouth Road West - Smethwick,2023-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
721747,Monmouth Road West - Smethwick,2023-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
721747,Monmouth Road West - Smethwick,2023-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
721747,Monmouth Road West - Smethwick,2023-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
721747,Monmouth Road West - Smethwick,2023-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
721747,Monmouth Road West - Smethwick,2023-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
721747,Monmouth Road West - Smethwick,2023-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
721747,Monmouth Road West - Smethwick,2023-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
721747,Monmouth Road West - Smethwick,2023-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
721747,Monmouth Road West - Smethwick,2023-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
721747,Monmouth Road West - Smethwick,2023-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
721747,Monmouth Road West - Smethwick,2023-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
721747,Monmouth Road West - Smethwick,2023-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
721747,Monmouth Road West - Smethwick,2023-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
721747,Monmouth Road West - Smethwick,2023-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
721747,Monmouth Road West - Smethwick,2023-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
721747,Monmouth Road West - Smethwick,2023-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
721747,Monmouth Road West - Smethwick,2023-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
721747,Monmouth Road West - Smethwick,2023-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
721747,Monmouth Road West - Smethwick,2023-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
721747,Monmouth Road West - Smethwick,2023-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
721747,Monmouth Road West - Smethwick,2023-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
721747,Monmouth Road West - Smethwick,2023-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
721747,Monmouth Road West - Smethwick,2023-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
721747,Monmouth Road West - Smethwick,2023-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
721747,Monmouth Road West - Smethwick,2023-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
721747,Monmouth Road West - Smethwick,2023-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
721747,Monmouth Road West - Smethwick,2023-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
721747,Monmouth Road West - Smethwick,2023-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
721747,Monmouth Road West - Smethwick,2023-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
721747,Monmouth Road West - Smethwick,2023-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
721747,Monmouth Road West - Smethwick,2023-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
721747,Monmouth Road West - Smethwick,2023-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
721747,Monmouth Road West - Smethwick,2023-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
721747,Monmouth Road West - Smethwick,2023-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
721747,Monmouth Road West - Smethwick,2023-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
721747,Monmouth Road West - Smethwick,2023-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
721747,Monmouth Road West - Smethwick,2023-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
721747,Monmouth Road West - Smethwick,2023-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
721747,Monmouth Road West - Smethwick,2023-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
721747,Monmouth Road West - Smethwick,2023-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
721747,Monmouth Road West - Smethwick,2023-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
721747,Monmouth Road West - Smethwick,2023-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
721747,Monmouth Road West - Smethwick,2023-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
721747,Monmouth Road West - Smethwick,2023-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
721747,Monmouth Road West - Smethwick,2023-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
721747,Monmouth Road West - Smethwick,2023-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
721747,Monmouth Road West - Smethwick,2023-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
721747,Monmouth Road West - Smethwick,2023-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
721747,Monmouth Road West - Smethwick,2023-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
721747,Monmouth Road West - Smethwick,2023-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
721747,Monmouth Road West - Smethwick,2023-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
721747,Monmouth Road West - Smethwick,2023-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
721747,Monmouth Road West - Smethwick,2023-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
721747,Monmouth Road West - Smethwick,2023-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
721747,Monmouth Road West - Smethwick,2023-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
721747,Monmouth Road West - Smethwick,2023-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
721747,Monmouth Road West - Smethwick,2023-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
721747,Monmouth Road West - Smethwick,2023-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
721747,Monmouth Road West - Smethwick,2023-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
721747,Monmouth Road West - Smethwick,2023-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
721747,Monmouth Road West - Smethwick,2023-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
721747,Monmouth Road West - Smethwick,2023-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
721747,Monmouth Road West - Smethwick,2023-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
721747,Monmouth Road West - Smethwick,2023-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
721747,Monmouth Road West - Smethwick,2023-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
721747,Monmouth Road West - Smethwick,2023-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
721747,Monmouth Road West - Smethwick,2023-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
721747,Monmouth Road West - Smethwick,2023-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
721747,Monmouth Road West - Smethwick,2023-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
721747,Monmouth Road West - Smethwick,2023-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
721747,Monmouth Road West - Smethwick,2023-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
721747,Monmouth Road West - Smethwick,2023-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
721747,Monmouth Road West - Smethwick,2023-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
721747,Monmouth Road West - Smethwick,2023-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
721747,Monmouth Road West - Smethwick,2023-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
721747,Monmouth Road West - Smethwick,2023-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
721747,Monmouth Road West - Smethwick,2023-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
721747,Monmouth Road West - Smethwick,2023-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
721747,Monmouth Road West - Smethwick,2023-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
721747,Monmouth Road West - Smethwick,2023-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
