Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
721747,Monmouth Road West - Smethwick,2023-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
721747,Monmouth Road West - Smethwick,2023-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
721747,Monmouth Road West - Smethwick,2023-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
721747,Monmouth Road West - Smethwick,2023-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
721747,Monmouth Road West - Smethwick,2023-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
721747,Monmouth Road West - Smethwick,2023-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
721747,Monmouth Road West - Smethwick,2023-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
721747,Monmouth Road West - Smethwick,2023-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
721747,Monmouth Road West - Smethwick,2023-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
721747,Monmouth Road West - Smethwick,2023-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
721747,Monmouth Road West - Smethwick,2023-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
721747,Monmouth Road West - Smethwick,2023-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
721747,Monmouth Road West - Smethwick,2023-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
721747,Monmouth Road West - Smethwick,2023-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
721747,Monmouth Road West - Smethwick,2023-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
721747,Monmouth Road West - Smethwick,2023-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
721747,Monmouth Road West - Smethwick,2023-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
721747,Monmouth Road West - Smethwick,2023-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
721747,Monmouth Road West - Smethwick,2023-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
721747,Monmouth Road West - Smethwick,2023-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
721747,Monmouth Road West - Smethwick,2023-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
721747,Monmouth Road West - Smethwick,2023-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
721747,Monmouth Road West - Smethwick,2023-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
721747,Monmouth Road West - Smethwick,2023-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
721747,Monmouth Road West - Smethwick,2023-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
721747,Monmouth Road West - Smethwick,2023-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
721747,Monmouth Road West - Smethwick,2023-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
721747,Monmouth Road West - Smethwick,2023-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
721747,Monmouth Road West - Smethwick,2023-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
721747,Monmouth Road West - Smethwick,2023-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
721747,Monmouth Road West - Smethwick,2023-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
721747,Monmouth Road West - Smethwick,2023-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
721747,Monmouth Road West - Smethwick,2023-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
721747,Monmouth Road West - Smethwick,2023-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
721747,Monmouth Road West - Smethwick,2023-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
721747,Monmouth Road West - Smethwick,2023-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
721747,Monmouth Road West - Smethwick,2023-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
721747,Monmouth Road West - Smethwick,2023-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
721747,Monmouth Road West - Smethwick,2023-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
721747,Monmouth Road West - Smethwick,2023-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
721747,Monmouth Road West - Smethwick,2023-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
721747,Monmouth Road West - Smethwick,2023-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
721747,Monmouth Road West - Smethwick,2023-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
721747,Monmouth Road West - Smethwick,2023-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
721747,Monmouth Road West - Smethwick,2023-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
721747,Monmouth Road West - Smethwick,2023-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
721747,Monmouth Road West - Smethwick,2023-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
721747,Monmouth Road West - Smethwick,2023-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
721747,Monmouth Road West - Smethwick,2023-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
721747,Monmouth Road West - Smethwick,2023-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
721747,Monmouth Road West - Smethwick,2023-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
721747,Monmouth Road West - Smethwick,2023-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
721747,Monmouth Road West - Smethwick,2023-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
721747,Monmouth Road West - Smethwick,2023-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
721747,Monmouth Road West - Smethwick,2023-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
721747,Monmouth Road West - Smethwick,2023-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
721747,Monmouth Road West - Smethwick,2023-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
721747,Monmouth Road West - Smethwick,2023-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
721747,Monmouth Road West - Smethwick,2023-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
721747,Monmouth Road West - Smethwick,2023-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
721747,Monmouth Road West - Smethwick,2023-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
721747,Monmouth Road West - Smethwick,2023-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
721747,Monmouth Road West - Smethwick,2023-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
721747,Monmouth Road West - Smethwick,2023-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
721747,Monmouth Road West - Smethwick,2023-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
721747,Monmouth Road West - Smethwick,2023-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
721747,Monmouth Road West - Smethwick,2023-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
721747,Monmouth Road West - Smethwick,2023-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
721747,Monmouth Road West - Smethwick,2023-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
721747,Monmouth Road West - Smethwick,2023-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
721747,Monmouth Road West - Smethwick,2023-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
721747,Monmouth Road West - Smethwick,2023-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
721747,Monmouth Road West - Smethwick,2023-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
721747,Monmouth Road West - Smethwick,2023-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
721747,Monmouth Road West - Smethwick,2023-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
721747,Monmouth Road West - Smethwick,2023-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
721747,Monmouth Road West - Smethwick,2023-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
721747,Monmouth Road West - Smethwick,2023-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
721747,Monmouth Road West - Smethwick,2023-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
721747,Monmouth Road West - Smethwick,2023-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
721747,Monmouth Road West - Smethwick,2023-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
721747,Monmouth Road West - Smethwick,2023-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
721747,Monmouth Road West - Smethwick,2023-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
721747,Monmouth Road West - Smethwick,2023-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
721747,Monmouth Road West - Smethwick,2023-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
721747,Monmouth Road West - Smethwick,2023-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
721747,Monmouth Road West - Smethwick,2023-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
721747,Monmouth Road West - Smethwick,2023-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
721747,Monmouth Road West - Smethwick,2023-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
721747,Monmouth Road West - Smethwick,2023-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
721747,Monmouth Road West - Smethwick,2023-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
721747,Monmouth Road West - Smethwick,2023-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
721747,Monmouth Road West - Smethwick,2023-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
721747,Monmouth Road West - Smethwick,2023-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
721747,Monmouth Road West - Smethwick,2023-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
721747,Monmouth Road West - Smethwick,2023-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
721747,Monmouth Road West - Smethwick,2023-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
721747,Monmouth Road West - Smethwick,2023-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
721747,Monmouth Road West - Smethwick,2023-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
721747,Monmouth Road West - Smethwick,2023-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
721747,Monmouth Road West - Smethwick,2023-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
721747,Monmouth Road West - Smethwick,2023-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
721747,Monmouth Road West - Smethwick,2023-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
721747,Monmouth Road West - Smethwick,2023-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
721747,Monmouth Road West - Smethwick,2023-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
721747,Monmouth Road West - Smethwick,2023-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
721747,Monmouth Road West - Smethwick,2023-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
721747,Monmouth Road West - Smethwick,2023-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
721747,Monmouth Road West - Smethwick,2023-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
721747,Monmouth Road West - Smethwick,2023-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
721747,Monmouth Road West - Smethwick,2023-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
721747,Monmouth Road West - Smethwick,2023-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
721747,Monmouth Road West - Smethwick,2023-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
721747,Monmouth Road West - Smethwick,2023-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
721747,Monmouth Road West - Smethwick,2023-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
721747,Monmouth Road West - Smethwick,2023-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
721747,Monmouth Road West - Smethwick,2023-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
721747,Monmouth Road West - Smethwick,2023-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
721747,Monmouth Road West - Smethwick,2023-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
721747,Monmouth Road West - Smethwick,2023-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
721747,Monmouth Road West - Smethwick,2023-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
721747,Monmouth Road West - Smethwick,2023-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
721747,Monmouth Road West - Smethwick,2023-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
721747,Monmouth Road West - Smethwick,2023-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
721747,Monmouth Road West - Smethwick,2023-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
721747,Monmouth Road West - Smethwick,2023-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
721747,Monmouth Road West - Smethwick,2023-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
721747,Monmouth Road West - Smethwick,2023-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
721747,Monmouth Road West - Smethwick,2023-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
721747,Monmouth Road West - Smethwick,2023-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
721747,Monmouth Road West - Smethwick,2023-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
721747,Monmouth Road West - Smethwick,2023-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
721747,Monmouth Road West - Smethwick,2023-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
721747,Monmouth Road West - Smethwick,2023-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
721747,Monmouth Road West - Smethwick,2023-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
721747,Monmouth Road West - Smethwick,2023-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
721747,Monmouth Road West - Smethwick,2023-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
721747,Monmouth Road West - Smethwick,2023-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
721747,Monmouth Road West - Smethwick,2023-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
721747,Monmouth Road West - Smethwick,2023-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
721747,Monmouth Road West - Smethwick,2023-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
721747,Monmouth Road West - Smethwick,2023-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
721747,Monmouth Road West - Smethwick,2023-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
721747,Monmouth Road West - Smethwick,2023-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
721747,Monmouth Road West - Smethwick,2023-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
721747,Monmouth Road West - Smethwick,2023-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
721747,Monmouth Road West - Smethwick,2023-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
721747,Monmouth Road West - Smethwick,2023-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
721747,Monmouth Road West - Smethwick,2023-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
721747,Monmouth Road West - Smethwick,2023-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
721747,Monmouth Road West - Smethwick,2023-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
721747,Monmouth Road West - Smethwick,2023-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
721747,Monmouth Road West - Smethwick,2023-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
721747,Monmouth Road West - Smethwick,2023-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
721747,Monmouth Road West - Smethwick,2023-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
721747,Monmouth Road West - Smethwick,2023-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
721747,Monmouth Road West - Smethwick,2023-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
721747,Monmouth Road West - Smethwick,2023-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
721747,Monmouth Road West - Smethwick,2023-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
721747,Monmouth Road West - Smethwick,2023-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
721747,Monmouth Road West - Smethwick,2023-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
721747,Monmouth Road West - Smethwick,2023-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
721747,Monmouth Road West - Smethwick,2023-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
721747,Monmouth Road West - Smethwick,2023-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
721747,Monmouth Road West - Smethwick,2023-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
721747,Monmouth Road West - Smethwick,2023-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
721747,Monmouth Road West - Smethwick,2023-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
721747,Monmouth Road West - Smethwick,2023-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
721747,Monmouth Road West - Smethwick,2023-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
721747,Monmouth Road West - Smethwick,2023-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
721747,Monmouth Road West - Smethwick,2023-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
721747,Monmouth Road West - Smethwick,2023-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
721747,Monmouth Road West - Smethwick,2023-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
721747,Monmouth Road West - Smethwick,2023-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
721747,Monmouth Road West - Smethwick,2023-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
721747,Monmouth Road West - Smethwick,2023-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
721747,Monmouth Road West - Smethwick,2023-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
721747,Monmouth Road West - Smethwick,2023-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
721747,Monmouth Road West - Smethwick,2023-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
721747,Monmouth Road West - Smethwick,2023-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
721747,Monmouth Road West - Smethwick,2023-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
721747,Monmouth Road West - Smethwick,2023-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
721747,Monmouth Road West - Smethwick,2023-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
721747,Monmouth Road West - Smethwick,2023-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
721747,Monmouth Road West - Smethwick,2023-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
721747,Monmouth Road West - Smethwick,2023-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
721747,Monmouth Road West - Smethwick,2023-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
721747,Monmouth Road West - Smethwick,2023-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
721747,Monmouth Road West - Smethwick,2023-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
721747,Monmouth Road West - Smethwick,2023-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
721747,Monmouth Road West - Smethwick,2023-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
721747,Monmouth Road West - Smethwick,2023-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
721747,Monmouth Road West - Smethwick,2023-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
721747,Monmouth Road West - Smethwick,2023-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
721747,Monmouth Road West - Smethwick,2023-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
721747,Monmouth Road West - Smethwick,2023-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
721747,Monmouth Road West - Smethwick,2023-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
721747,Monmouth Road West - Smethwick,2023-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
721747,Monmouth Road West - Smethwick,2023-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
721747,Monmouth Road West - Smethwick,2023-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
721747,Monmouth Road West - Smethwick,2023-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
721747,Monmouth Road West - Smethwick,2023-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
721747,Monmouth Road West - Smethwick,2023-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
721747,Monmouth Road West - Smethwick,2023-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
721747,Monmouth Road West - Smethwick,2023-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
721747,Monmouth Road West - Smethwick,2023-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
721747,Monmouth Road West - Smethwick,2023-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
721747,Monmouth Road West - Smethwick,2023-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
721747,Monmouth Road West - Smethwick,2023-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
721747,Monmouth Road West - Smethwick,2023-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
721747,Monmouth Road West - Smethwick,2023-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
721747,Monmouth Road West - Smethwick,2023-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
721747,Monmouth Road West - Smethwick,2023-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
721747,Monmouth Road West - Smethwick,2023-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
721747,Monmouth Road West - Smethwick,2023-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
721747,Monmouth Road West - Smethwick,2023-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
721747,Monmouth Road West - Smethwick,2023-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
721747,Monmouth Road West - Smethwick,2023-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
721747,Monmouth Road West - Smethwick,2023-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
721747,Monmouth Road West - Smethwick,2023-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
721747,Monmouth Road West - Smethwick,2023-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
721747,Monmouth Road West - Smethwick,2023-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
721747,Monmouth Road West - Smethwick,2023-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
721747,Monmouth Road West - Smethwick,2023-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
721747,Monmouth Road West - Smethwick,2023-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
721747,Monmouth Road West - Smethwick,2023-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
721747,Monmouth Road West - Smethwick,2023-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
721747,Monmouth Road West - Smethwick,2023-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
721747,Monmouth Road West - Smethwick,2023-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
721747,Monmouth Road West - Smethwick,2023-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
721747,Monmouth Road West - Smethwick,2023-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
721747,Monmouth Road West - Smethwick,2023-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
721747,Monmouth Road West - Smethwick,2023-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
721747,Monmouth Road West - Smethwick,2023-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
721747,Monmouth Road West - Smethwick,2023-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
721747,Monmouth Road West - Smethwick,2023-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
721747,Monmouth Road West - Smethwick,2023-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
721747,Monmouth Road West - Smethwick,2023-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
721747,Monmouth Road West - Smethwick,2023-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
721747,Monmouth Road West - Smethwick,2023-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
721747,Monmouth Road West - Smethwick,2023-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
721747,Monmouth Road West - Smethwick,2023-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
721747,Monmouth Road West - Smethwick,2023-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
721747,Monmouth Road West - Smethwick,2023-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
721747,Monmouth Road West - Smethwick,2023-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
721747,Monmouth Road West - Smethwick,2023-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
721747,Monmouth Road West - Smethwick,2023-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
721747,Monmouth Road West - Smethwick,2023-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
721747,Monmouth Road West - Smethwick,2023-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
721747,Monmouth Road West - Smethwick,2023-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
721747,Monmouth Road West - Smethwick,2023-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
721747,Monmouth Road West - Smethwick,2023-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
721747,Monmouth Road West - Smethwick,2023-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
721747,Monmouth Road West - Smethwick,2023-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
721747,Monmouth Road West - Smethwick,2023-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
721747,Monmouth Road West - Smethwick,2023-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
721747,Monmouth Road West - Smethwick,2023-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
721747,Monmouth Road West - Smethwick,2023-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
721747,Monmouth Road West - Smethwick,2023-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
721747,Monmouth Road West - Smethwick,2023-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
721747,Monmouth Road West - Smethwick,2023-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
721747,Monmouth Road West - Smethwick,2023-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
721747,Monmouth Road West - Smethwick,2023-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
721747,Monmouth Road West - Smethwick,2023-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
721747,Monmouth Road West - Smethwick,2023-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
721747,Monmouth Road West - Smethwick,2023-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
721747,Monmouth Road West - Smethwick,2023-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
721747,Monmouth Road West - Smethwick,2023-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
721747,Monmouth Road West - Smethwick,2023-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
721747,Monmouth Road West - Smethwick,2023-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
721747,Monmouth Road West - Smethwick,2023-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
721747,Monmouth Road West - Smethwick,2023-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
721747,Monmouth Road West - Smethwick,2023-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
721747,Monmouth Road West - Smethwick,2023-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
721747,Monmouth Road West - Smethwick,2023-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
721747,Monmouth Road West - Smethwick,2023-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
721747,Monmouth Road West - Smethwick,2023-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
721747,Monmouth Road West - Smethwick,2023-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
721747,Monmouth Road West - Smethwick,2023-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
721747,Monmouth Road West - Smethwick,2023-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
721747,Monmouth Road West - Smethwick,2023-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
721747,Monmouth Road West - Smethwick,2023-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
721747,Monmouth Road West - Smethwick,2023-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
721747,Monmouth Road West - Smethwick,2023-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
721747,Monmouth Road West - Smethwick,2023-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
721747,Monmouth Road West - Smethwick,2023-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
721747,Monmouth Road West - Smethwick,2023-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
721747,Monmouth Road West - Smethwick,2023-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
721747,Monmouth Road West - Smethwick,2023-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
721747,Monmouth Road West - Smethwick,2023-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
721747,Monmouth Road West - Smethwick,2023-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
721747,Monmouth Road West - Smethwick,2023-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
721747,Monmouth Road West - Smethwick,2023-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
721747,Monmouth Road West - Smethwick,2023-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
721747,Monmouth Road West - Smethwick,2023-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
721747,Monmouth Road West - Smethwick,2023-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
721747,Monmouth Road West - Smethwick,2023-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
721747,Monmouth Road West - Smethwick,2023-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
721747,Monmouth Road West - Smethwick,2023-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
721747,Monmouth Road West - Smethwick,2023-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
721747,Monmouth Road West - Smethwick,2023-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
721747,Monmouth Road West - Smethwick,2023-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
721747,Monmouth Road West - Smethwick,2023-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
721747,Monmouth Road West - Smethwick,2023-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
721747,Monmouth Road West - Smethwick,2023-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
721747,Monmouth Road West - Smethwick,2023-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
721747,Monmouth Road West - Smethwick,2023-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
721747,Monmouth Road West - Smethwick,2023-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
721747,Monmouth Road West - Smethwick,2023-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
721747,Monmouth Road West - Smethwick,2023-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
721747,Monmouth Road West - Smethwick,2023-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
721747,Monmouth Road West - Smethwick,2023-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
721747,Monmouth Road West - Smethwick,2023-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
721747,Monmouth Road West - Smethwick,2023-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
721747,Monmouth Road West - Smethwick,2023-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
721747,Monmouth Road West - Smethwick,2023-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
721747,Monmouth Road West - Smethwick,2023-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
721747,Monmouth Road West - Smethwick,2023-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
721747,Monmouth Road West - Smethwick,2023-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
721747,Monmouth Road West - Smethwick,2023-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
721747,Monmouth Road West - Smethwick,2023-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
721747,Monmouth Road West - Smethwick,2023-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
721747,Monmouth Road West - Smethwick,2023-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
721747,Monmouth Road West - Smethwick,2023-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
721747,Monmouth Road West - Smethwick,2023-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
721747,Monmouth Road West - Smethwick,2023-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
721747,Monmouth Road West - Smethwick,2023-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
721747,Monmouth Road West - Smethwick,2023-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
721747,Monmouth Road West - Smethwick,2023-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
721747,Monmouth Road West - Smethwick,2023-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
721747,Monmouth Road West - Smethwick,2023-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
721747,Monmouth Road West - Smethwick,2023-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
721747,Monmouth Road West - Smethwick,2023-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
721747,Monmouth Road West - Smethwick,2023-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
721747,Monmouth Road West - Smethwick,2023-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
721747,Monmouth Road West - Smethwick,2023-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
721747,Monmouth Road West - Smethwick,2023-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
721747,Monmouth Road West - Smethwick,2023-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
721747,Monmouth Road West - Smethwick,2023-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
721747,Monmouth Road West - Smethwick,2023-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
721747,Monmouth Road West - Smethwick,2023-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
721747,Monmouth Road West - Smethwick,2023-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
721747,Monmouth Road West - Smethwick,2023-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
721747,Monmouth Road West - Smethwick,2023-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
721747,Monmouth Road West - Smethwick,2023-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
721747,Monmouth Road West - Smethwick,2023-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
721747,Monmouth Road West - Smethwick,2023-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
721747,Monmouth Road West - Smethwick,2023-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
721747,Monmouth Road West - Smethwick,2023-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
721747,Monmouth Road West - Smethwick,2023-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
721747,Monmouth Road West - Smethwick,2023-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
721747,Monmouth Road West - Smethwick,2023-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
721747,Monmouth Road West - Smethwick,2023-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
721747,Monmouth Road West - Smethwick,2023-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
721747,Monmouth Road West - Smethwick,2023-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
721747,Monmouth Road West - Smethwick,2023-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
721747,Monmouth Road West - Smethwick,2023-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
721747,Monmouth Road West - Smethwick,2023-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
721747,Monmouth Road West - Smethwick,2023-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
721747,Monmouth Road West - Smethwick,2023-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
721747,Monmouth Road West - Smethwick,2023-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
721747,Monmouth Road West - Smethwick,2023-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
721747,Monmouth Road West - Smethwick,2023-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
721747,Monmouth Road West - Smethwick,2023-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
721747,Monmouth Road West - Smethwick,2023-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
721747,Monmouth Road West - Smethwick,2023-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
721747,Monmouth Road West - Smethwick,2023-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
721747,Monmouth Road West - Smethwick,2023-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
721747,Monmouth Road West - Smethwick,2023-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
721747,Monmouth Road West - Smethwick,2023-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
721747,Monmouth Road West - Smethwick,2023-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
721747,Monmouth Road West - Smethwick,2023-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
721747,Monmouth Road West - Smethwick,2023-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
721747,Monmouth Road West - Smethwick,2023-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
721747,Monmouth Road West - Smethwick,2023-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
721747,Monmouth Road West - Smethwick,2023-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
721747,Monmouth Road West - Smethwick,2023-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
721747,Monmouth Road West - Smethwick,2023-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
721747,Monmouth Road West - Smethwick,2023-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
721747,Monmouth Road West - Smethwick,2023-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
721747,Monmouth Road West - Smethwick,2023-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
721747,Monmouth Road West - Smethwick,2023-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
721747,Monmouth Road West - Smethwick,2023-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
721747,Monmouth Road West - Smethwick,2023-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
721747,Monmouth Road West - Smethwick,2023-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
721747,Monmouth Road West - Smethwick,2023-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
721747,Monmouth Road West - Smethwick,2023-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
721747,Monmouth Road West - Smethwick,2023-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
721747,Monmouth Road West - Smethwick,2023-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
721747,Monmouth Road West - Smethwick,2023-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
721747,Monmouth Road West - Smethwick,2023-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
721747,Monmouth Road West - Smethwick,2023-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
721747,Monmouth Road West - Smethwick,2023-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
721747,Monmouth Road West - Smethwick,2023-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
721747,Monmouth Road West - Smethwick,2023-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
721747,Monmouth Road West - Smethwick,2023-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
721747,Monmouth Road West - Smethwick,2023-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
721747,Monmouth Road West - Smethwick,2023-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
721747,Monmouth Road West - Smethwick,2023-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
721747,Monmouth Road West - Smethwick,2023-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
721747,Monmouth Road West - Smethwick,2023-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
721747,Monmouth Road West - Smethwick,2023-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
721747,Monmouth Road West - Smethwick,2023-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
721747,Monmouth Road West - Smethwick,2023-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
721747,Monmouth Road West - Smethwick,2023-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
721747,Monmouth Road West - Smethwick,2023-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
721747,Monmouth Road West - Smethwick,2023-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
721747,Monmouth Road West - Smethwick,2023-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
721747,Monmouth Road West - Smethwick,2023-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
721747,Monmouth Road West - Smethwick,2023-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
721747,Monmouth Road West - Smethwick,2023-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
721747,Monmouth Road West - Smethwick,2023-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
721747,Monmouth Road West - Smethwick,2023-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
721747,Monmouth Road West - Smethwick,2023-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
721747,Monmouth Road West - Smethwick,2023-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
721747,Monmouth Road West - Smethwick,2023-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
721747,Monmouth Road West - Smethwick,2023-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
721747,Monmouth Road West - Smethwick,2023-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
721747,Monmouth Road West - Smethwick,2023-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
721747,Monmouth Road West - Smethwick,2023-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
721747,Monmouth Road West - Smethwick,2023-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
721747,Monmouth Road West - Smethwick,2023-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
721747,Monmouth Road West - Smethwick,2023-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
721747,Monmouth Road West - Smethwick,2023-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
721747,Monmouth Road West - Smethwick,2023-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
721747,Monmouth Road West - Smethwick,2023-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
721747,Monmouth Road West - Smethwick,2023-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
721747,Monmouth Road West - Smethwick,2023-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
721747,Monmouth Road West - Smethwick,2023-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
721747,Monmouth Road West - Smethwick,2023-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
721747,Monmouth Road West - Smethwick,2023-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
721747,Monmouth Road West - Smethwick,2023-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
721747,Monmouth Road West - Smethwick,2023-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
721747,Monmouth Road West - Smethwick,2023-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
721747,Monmouth Road West - Smethwick,2023-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
721747,Monmouth Road West - Smethwick,2023-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
721747,Monmouth Road West - Smethwick,2023-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
721747,Monmouth Road West - Smethwick,2023-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
721747,Monmouth Road West - Smethwick,2023-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
721747,Monmouth Road West - Smethwick,2023-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
721747,Monmouth Road West - Smethwick,2023-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
721747,Monmouth Road West - Smethwick,2023-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
721747,Monmouth Road West - Smethwick,2023-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
721747,Monmouth Road West - Smethwick,2023-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
721747,Monmouth Road West - Smethwick,2023-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
721747,Monmouth Road West - Smethwick,2023-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
721747,Monmouth Road West - Smethwick,2023-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
721747,Monmouth Road West - Smethwick,2023-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
721747,Monmouth Road West - Smethwick,2023-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
721747,Monmouth Road West - Smethwick,2023-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
721747,Monmouth Road West - Smethwick,2023-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
721747,Monmouth Road West - Smethwick,2023-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
721747,Monmouth Road West - Smethwick,2023-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
721747,Monmouth Road West - Smethwick,2023-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
721747,Monmouth Road West - Smethwick,2023-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
721747,Monmouth Road West - Smethwick,2023-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
721747,Monmouth Road West - Smethwick,2023-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
721747,Monmouth Road West - Smethwick,2023-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
721747,Monmouth Road West - Smethwick,2023-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
721747,Monmouth Road West - Smethwick,2023-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
721747,Monmouth Road West - Smethwick,2023-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
721747,Monmouth Road West - Smethwick,2023-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
721747,Monmouth Road West - Smethwick,2023-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
721747,Monmouth Road West - Smethwick,2023-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
721747,Monmouth Road West - Smethwick,2023-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
