Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
721747,Monmouth Road West - Smethwick,2023-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
721747,Monmouth Road West - Smethwick,2023-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
721747,Monmouth Road West - Smethwick,2023-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
721747,Monmouth Road West - Smethwick,2023-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
721747,Monmouth Road West - Smethwick,2023-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
721747,Monmouth Road West - Smethwick,2023-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
721747,Monmouth Road West - Smethwick,2023-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
721747,Monmouth Road West - Smethwick,2023-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
721747,Monmouth Road West - Smethwick,2023-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
721747,Monmouth Road West - Smethwick,2023-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
721747,Monmouth Road West - Smethwick,2023-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
721747,Monmouth Road West - Smethwick,2023-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
721747,Monmouth Road West - Smethwick,2023-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
721747,Monmouth Road West - Smethwick,2023-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
721747,Monmouth Road West - Smethwick,2023-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
721747,Monmouth Road West - Smethwick,2023-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
721747,Monmouth Road West - Smethwick,2023-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
721747,Monmouth Road West - Smethwick,2023-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
721747,Monmouth Road West - Smethwick,2023-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
721747,Monmouth Road West - Smethwick,2023-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
721747,Monmouth Road West - Smethwick,2023-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
721747,Monmouth Road West - Smethwick,2023-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
721747,Monmouth Road West - Smethwick,2023-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
721747,Monmouth Road West - Smethwick,2023-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
721747,Monmouth Road West - Smethwick,2023-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
721747,Monmouth Road West - Smethwick,2023-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
721747,Monmouth Road West - Smethwick,2023-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
721747,Monmouth Road West - Smethwick,2023-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
721747,Monmouth Road West - Smethwick,2023-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
721747,Monmouth Road West - Smethwick,2023-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
721747,Monmouth Road West - Smethwick,2023-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
721747,Monmouth Road West - Smethwick,2023-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
721747,Monmouth Road West - Smethwick,2023-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
721747,Monmouth Road West - Smethwick,2023-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
721747,Monmouth Road West - Smethwick,2023-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
721747,Monmouth Road West - Smethwick,2023-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
721747,Monmouth Road West - Smethwick,2023-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
721747,Monmouth Road West - Smethwick,2023-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
721747,Monmouth Road West - Smethwick,2023-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
721747,Monmouth Road West - Smethwick,2023-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
721747,Monmouth Road West - Smethwick,2023-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
721747,Monmouth Road West - Smethwick,2023-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
721747,Monmouth Road West - Smethwick,2023-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
721747,Monmouth Road West - Smethwick,2023-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
721747,Monmouth Road West - Smethwick,2023-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
721747,Monmouth Road West - Smethwick,2023-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
721747,Monmouth Road West - Smethwick,2023-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
721747,Monmouth Road West - Smethwick,2023-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
721747,Monmouth Road West - Smethwick,2023-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
721747,Monmouth Road West - Smethwick,2023-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
721747,Monmouth Road West - Smethwick,2023-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
721747,Monmouth Road West - Smethwick,2023-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
721747,Monmouth Road West - Smethwick,2023-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
721747,Monmouth Road West - Smethwick,2023-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
721747,Monmouth Road West - Smethwick,2023-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
721747,Monmouth Road West - Smethwick,2023-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
721747,Monmouth Road West - Smethwick,2023-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
721747,Monmouth Road West - Smethwick,2023-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
721747,Monmouth Road West - Smethwick,2023-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
721747,Monmouth Road West - Smethwick,2023-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
721747,Monmouth Road West - Smethwick,2023-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
721747,Monmouth Road West - Smethwick,2023-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
721747,Monmouth Road West - Smethwick,2023-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
721747,Monmouth Road West - Smethwick,2023-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
721747,Monmouth Road West - Smethwick,2023-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
721747,Monmouth Road West - Smethwick,2023-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
721747,Monmouth Road West - Smethwick,2023-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
721747,Monmouth Road West - Smethwick,2023-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
721747,Monmouth Road West - Smethwick,2023-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
721747,Monmouth Road West - Smethwick,2023-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
721747,Monmouth Road West - Smethwick,2023-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
721747,Monmouth Road West - Smethwick,2023-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
721747,Monmouth Road West - Smethwick,2023-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
721747,Monmouth Road West - Smethwick,2023-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
721747,Monmouth Road West - Smethwick,2023-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
721747,Monmouth Road West - Smethwick,2023-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
721747,Monmouth Road West - Smethwick,2023-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
721747,Monmouth Road West - Smethwick,2023-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
721747,Monmouth Road West - Smethwick,2023-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
721747,Monmouth Road West - Smethwick,2023-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
721747,Monmouth Road West - Smethwick,2023-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
721747,Monmouth Road West - Smethwick,2023-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
721747,Monmouth Road West - Smethwick,2023-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
721747,Monmouth Road West - Smethwick,2023-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
721747,Monmouth Road West - Smethwick,2023-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
721747,Monmouth Road West - Smethwick,2023-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
721747,Monmouth Road West - Smethwick,2023-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
721747,Monmouth Road West - Smethwick,2023-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
721747,Monmouth Road West - Smethwick,2023-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
721747,Monmouth Road West - Smethwick,2023-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
721747,Monmouth Road West - Smethwick,2023-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
721747,Monmouth Road West - Smethwick,2023-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
721747,Monmouth Road West - Smethwick,2023-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
721747,Monmouth Road West - Smethwick,2023-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
721747,Monmouth Road West - Smethwick,2023-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
721747,Monmouth Road West - Smethwick,2023-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
721747,Monmouth Road West - Smethwick,2023-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
721747,Monmouth Road West - Smethwick,2023-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
721747,Monmouth Road West - Smethwick,2023-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
721747,Monmouth Road West - Smethwick,2023-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
721747,Monmouth Road West - Smethwick,2023-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
721747,Monmouth Road West - Smethwick,2023-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
721747,Monmouth Road West - Smethwick,2023-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
721747,Monmouth Road West - Smethwick,2023-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
721747,Monmouth Road West - Smethwick,2023-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
721747,Monmouth Road West - Smethwick,2023-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
721747,Monmouth Road West - Smethwick,2023-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
721747,Monmouth Road West - Smethwick,2023-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
721747,Monmouth Road West - Smethwick,2023-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
721747,Monmouth Road West - Smethwick,2023-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
721747,Monmouth Road West - Smethwick,2023-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
721747,Monmouth Road West - Smethwick,2023-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
721747,Monmouth Road West - Smethwick,2023-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
721747,Monmouth Road West - Smethwick,2023-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
721747,Monmouth Road West - Smethwick,2023-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
721747,Monmouth Road West - Smethwick,2023-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
721747,Monmouth Road West - Smethwick,2023-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
721747,Monmouth Road West - Smethwick,2023-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
721747,Monmouth Road West - Smethwick,2023-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
721747,Monmouth Road West - Smethwick,2023-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
721747,Monmouth Road West - Smethwick,2023-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
721747,Monmouth Road West - Smethwick,2023-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
721747,Monmouth Road West - Smethwick,2023-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
721747,Monmouth Road West - Smethwick,2023-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
721747,Monmouth Road West - Smethwick,2023-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
721747,Monmouth Road West - Smethwick,2023-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
721747,Monmouth Road West - Smethwick,2023-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
721747,Monmouth Road West - Smethwick,2023-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
721747,Monmouth Road West - Smethwick,2023-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
721747,Monmouth Road West - Smethwick,2023-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
721747,Monmouth Road West - Smethwick,2023-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
721747,Monmouth Road West - Smethwick,2023-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
721747,Monmouth Road West - Smethwick,2023-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
721747,Monmouth Road West - Smethwick,2023-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
721747,Monmouth Road West - Smethwick,2023-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
721747,Monmouth Road West - Smethwick,2023-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
721747,Monmouth Road West - Smethwick,2023-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
721747,Monmouth Road West - Smethwick,2023-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
721747,Monmouth Road West - Smethwick,2023-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
721747,Monmouth Road West - Smethwick,2023-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
721747,Monmouth Road West - Smethwick,2023-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
721747,Monmouth Road West - Smethwick,2023-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
721747,Monmouth Road West - Smethwick,2023-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
721747,Monmouth Road West - Smethwick,2023-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
721747,Monmouth Road West - Smethwick,2023-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
721747,Monmouth Road West - Smethwick,2023-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
721747,Monmouth Road West - Smethwick,2023-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
721747,Monmouth Road West - Smethwick,2023-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
721747,Monmouth Road West - Smethwick,2023-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
721747,Monmouth Road West - Smethwick,2023-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
721747,Monmouth Road West - Smethwick,2023-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
721747,Monmouth Road West - Smethwick,2023-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
721747,Monmouth Road West - Smethwick,2023-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
721747,Monmouth Road West - Smethwick,2023-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
721747,Monmouth Road West - Smethwick,2023-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
721747,Monmouth Road West - Smethwick,2023-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
721747,Monmouth Road West - Smethwick,2023-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
721747,Monmouth Road West - Smethwick,2023-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
721747,Monmouth Road West - Smethwick,2023-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
721747,Monmouth Road West - Smethwick,2023-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
721747,Monmouth Road West - Smethwick,2023-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
721747,Monmouth Road West - Smethwick,2023-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
721747,Monmouth Road West - Smethwick,2023-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
721747,Monmouth Road West - Smethwick,2023-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
721747,Monmouth Road West - Smethwick,2023-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
721747,Monmouth Road West - Smethwick,2023-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
721747,Monmouth Road West - Smethwick,2023-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
721747,Monmouth Road West - Smethwick,2023-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
721747,Monmouth Road West - Smethwick,2023-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
721747,Monmouth Road West - Smethwick,2023-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
721747,Monmouth Road West - Smethwick,2023-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
721747,Monmouth Road West - Smethwick,2023-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
721747,Monmouth Road West - Smethwick,2023-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
721747,Monmouth Road West - Smethwick,2023-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
721747,Monmouth Road West - Smethwick,2023-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
721747,Monmouth Road West - Smethwick,2023-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
721747,Monmouth Road West - Smethwick,2023-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
721747,Monmouth Road West - Smethwick,2023-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
721747,Monmouth Road West - Smethwick,2023-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
721747,Monmouth Road West - Smethwick,2023-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
721747,Monmouth Road West - Smethwick,2023-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
721747,Monmouth Road West - Smethwick,2023-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
721747,Monmouth Road West - Smethwick,2023-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
721747,Monmouth Road West - Smethwick,2023-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
721747,Monmouth Road West - Smethwick,2023-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
721747,Monmouth Road West - Smethwick,2023-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
721747,Monmouth Road West - Smethwick,2023-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
721747,Monmouth Road West - Smethwick,2023-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
721747,Monmouth Road West - Smethwick,2023-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
721747,Monmouth Road West - Smethwick,2023-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
721747,Monmouth Road West - Smethwick,2023-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
721747,Monmouth Road West - Smethwick,2023-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
721747,Monmouth Road West - Smethwick,2023-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
721747,Monmouth Road West - Smethwick,2023-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
721747,Monmouth Road West - Smethwick,2023-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
721747,Monmouth Road West - Smethwick,2023-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
721747,Monmouth Road West - Smethwick,2023-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
721747,Monmouth Road West - Smethwick,2023-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
721747,Monmouth Road West - Smethwick,2023-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
721747,Monmouth Road West - Smethwick,2023-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
721747,Monmouth Road West - Smethwick,2023-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
721747,Monmouth Road West - Smethwick,2023-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
721747,Monmouth Road West - Smethwick,2023-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
721747,Monmouth Road West - Smethwick,2023-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
721747,Monmouth Road West - Smethwick,2023-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
721747,Monmouth Road West - Smethwick,2023-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
721747,Monmouth Road West - Smethwick,2023-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
721747,Monmouth Road West - Smethwick,2023-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
721747,Monmouth Road West - Smethwick,2023-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
721747,Monmouth Road West - Smethwick,2023-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
721747,Monmouth Road West - Smethwick,2023-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
721747,Monmouth Road West - Smethwick,2023-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
721747,Monmouth Road West - Smethwick,2023-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
721747,Monmouth Road West - Smethwick,2023-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
721747,Monmouth Road West - Smethwick,2023-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
721747,Monmouth Road West - Smethwick,2023-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
721747,Monmouth Road West - Smethwick,2023-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
721747,Monmouth Road West - Smethwick,2023-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
721747,Monmouth Road West - Smethwick,2023-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
721747,Monmouth Road West - Smethwick,2023-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
721747,Monmouth Road West - Smethwick,2023-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
721747,Monmouth Road West - Smethwick,2023-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
721747,Monmouth Road West - Smethwick,2023-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
721747,Monmouth Road West - Smethwick,2023-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
721747,Monmouth Road West - Smethwick,2023-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
721747,Monmouth Road West - Smethwick,2023-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
721747,Monmouth Road West - Smethwick,2023-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
721747,Monmouth Road West - Smethwick,2023-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
721747,Monmouth Road West - Smethwick,2023-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
721747,Monmouth Road West - Smethwick,2023-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
721747,Monmouth Road West - Smethwick,2023-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
721747,Monmouth Road West - Smethwick,2023-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
721747,Monmouth Road West - Smethwick,2023-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
721747,Monmouth Road West - Smethwick,2023-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
721747,Monmouth Road West - Smethwick,2023-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
721747,Monmouth Road West - Smethwick,2023-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
721747,Monmouth Road West - Smethwick,2023-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
721747,Monmouth Road West - Smethwick,2023-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
721747,Monmouth Road West - Smethwick,2023-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
721747,Monmouth Road West - Smethwick,2023-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
721747,Monmouth Road West - Smethwick,2023-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
721747,Monmouth Road West - Smethwick,2023-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
721747,Monmouth Road West - Smethwick,2023-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
721747,Monmouth Road West - Smethwick,2023-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
721747,Monmouth Road West - Smethwick,2023-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
721747,Monmouth Road West - Smethwick,2023-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
721747,Monmouth Road West - Smethwick,2023-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
721747,Monmouth Road West - Smethwick,2023-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
721747,Monmouth Road West - Smethwick,2023-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
721747,Monmouth Road West - Smethwick,2023-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
721747,Monmouth Road West - Smethwick,2023-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
721747,Monmouth Road West - Smethwick,2023-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
721747,Monmouth Road West - Smethwick,2023-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
721747,Monmouth Road West - Smethwick,2023-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
721747,Monmouth Road West - Smethwick,2023-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
721747,Monmouth Road West - Smethwick,2023-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
721747,Monmouth Road West - Smethwick,2023-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
721747,Monmouth Road West - Smethwick,2023-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
721747,Monmouth Road West - Smethwick,2023-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
721747,Monmouth Road West - Smethwick,2023-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
721747,Monmouth Road West - Smethwick,2023-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
721747,Monmouth Road West - Smethwick,2023-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
721747,Monmouth Road West - Smethwick,2023-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
721747,Monmouth Road West - Smethwick,2023-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
721747,Monmouth Road West - Smethwick,2023-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
721747,Monmouth Road West - Smethwick,2023-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
721747,Monmouth Road West - Smethwick,2023-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
721747,Monmouth Road West - Smethwick,2023-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
721747,Monmouth Road West - Smethwick,2023-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
721747,Monmouth Road West - Smethwick,2023-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
721747,Monmouth Road West - Smethwick,2023-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
721747,Monmouth Road West - Smethwick,2023-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
721747,Monmouth Road West - Smethwick,2023-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
721747,Monmouth Road West - Smethwick,2023-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
721747,Monmouth Road West - Smethwick,2023-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
721747,Monmouth Road West - Smethwick,2023-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
721747,Monmouth Road West - Smethwick,2023-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
721747,Monmouth Road West - Smethwick,2023-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
721747,Monmouth Road West - Smethwick,2023-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
721747,Monmouth Road West - Smethwick,2023-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
721747,Monmouth Road West - Smethwick,2023-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
721747,Monmouth Road West - Smethwick,2023-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
721747,Monmouth Road West - Smethwick,2023-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
721747,Monmouth Road West - Smethwick,2023-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
721747,Monmouth Road West - Smethwick,2023-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
721747,Monmouth Road West - Smethwick,2023-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
721747,Monmouth Road West - Smethwick,2023-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
721747,Monmouth Road West - Smethwick,2023-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
721747,Monmouth Road West - Smethwick,2023-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
721747,Monmouth Road West - Smethwick,2023-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
721747,Monmouth Road West - Smethwick,2023-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
721747,Monmouth Road West - Smethwick,2023-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
721747,Monmouth Road West - Smethwick,2023-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
721747,Monmouth Road West - Smethwick,2023-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
721747,Monmouth Road West - Smethwick,2023-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
721747,Monmouth Road West - Smethwick,2023-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
721747,Monmouth Road West - Smethwick,2023-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
721747,Monmouth Road West - Smethwick,2023-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
721747,Monmouth Road West - Smethwick,2023-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
721747,Monmouth Road West - Smethwick,2023-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
721747,Monmouth Road West - Smethwick,2023-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
721747,Monmouth Road West - Smethwick,2023-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
721747,Monmouth Road West - Smethwick,2023-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
721747,Monmouth Road West - Smethwick,2023-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
721747,Monmouth Road West - Smethwick,2023-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
721747,Monmouth Road West - Smethwick,2023-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
721747,Monmouth Road West - Smethwick,2023-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
721747,Monmouth Road West - Smethwick,2023-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
721747,Monmouth Road West - Smethwick,2023-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
721747,Monmouth Road West - Smethwick,2023-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
721747,Monmouth Road West - Smethwick,2023-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
721747,Monmouth Road West - Smethwick,2023-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
721747,Monmouth Road West - Smethwick,2023-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
721747,Monmouth Road West - Smethwick,2023-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
721747,Monmouth Road West - Smethwick,2023-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
721747,Monmouth Road West - Smethwick,2023-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
721747,Monmouth Road West - Smethwick,2023-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
721747,Monmouth Road West - Smethwick,2023-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
721747,Monmouth Road West - Smethwick,2023-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
721747,Monmouth Road West - Smethwick,2023-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
721747,Monmouth Road West - Smethwick,2023-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
721747,Monmouth Road West - Smethwick,2023-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
721747,Monmouth Road West - Smethwick,2023-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
721747,Monmouth Road West - Smethwick,2023-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
721747,Monmouth Road West - Smethwick,2023-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
721747,Monmouth Road West - Smethwick,2023-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
721747,Monmouth Road West - Smethwick,2023-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
721747,Monmouth Road West - Smethwick,2023-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
721747,Monmouth Road West - Smethwick,2023-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
721747,Monmouth Road West - Smethwick,2023-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
721747,Monmouth Road West - Smethwick,2023-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
721747,Monmouth Road West - Smethwick,2023-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
721747,Monmouth Road West - Smethwick,2023-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
721747,Monmouth Road West - Smethwick,2023-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
721747,Monmouth Road West - Smethwick,2023-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
721747,Monmouth Road West - Smethwick,2023-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
721747,Monmouth Road West - Smethwick,2023-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
721747,Monmouth Road West - Smethwick,2023-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
721747,Monmouth Road West - Smethwick,2023-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
721747,Monmouth Road West - Smethwick,2023-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
721747,Monmouth Road West - Smethwick,2023-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
721747,Monmouth Road West - Smethwick,2023-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
721747,Monmouth Road West - Smethwick,2023-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
721747,Monmouth Road West - Smethwick,2023-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
721747,Monmouth Road West - Smethwick,2023-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
721747,Monmouth Road West - Smethwick,2023-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
721747,Monmouth Road West - Smethwick,2023-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
721747,Monmouth Road West - Smethwick,2023-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
721747,Monmouth Road West - Smethwick,2023-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
721747,Monmouth Road West - Smethwick,2023-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
721747,Monmouth Road West - Smethwick,2023-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
721747,Monmouth Road West - Smethwick,2023-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
721747,Monmouth Road West - Smethwick,2023-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
721747,Monmouth Road West - Smethwick,2023-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
721747,Monmouth Road West - Smethwick,2023-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
721747,Monmouth Road West - Smethwick,2023-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
721747,Monmouth Road West - Smethwick,2023-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
721747,Monmouth Road West - Smethwick,2023-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
721747,Monmouth Road West - Smethwick,2023-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
721747,Monmouth Road West - Smethwick,2023-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
721747,Monmouth Road West - Smethwick,2023-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
721747,Monmouth Road West - Smethwick,2023-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
721747,Monmouth Road West - Smethwick,2023-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
721747,Monmouth Road West - Smethwick,2023-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
721747,Monmouth Road West - Smethwick,2023-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
721747,Monmouth Road West - Smethwick,2023-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
721747,Monmouth Road West - Smethwick,2023-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
721747,Monmouth Road West - Smethwick,2023-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
721747,Monmouth Road West - Smethwick,2023-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
721747,Monmouth Road West - Smethwick,2023-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
721747,Monmouth Road West - Smethwick,2023-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
721747,Monmouth Road West - Smethwick,2023-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
721747,Monmouth Road West - Smethwick,2023-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
721747,Monmouth Road West - Smethwick,2023-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
721747,Monmouth Road West - Smethwick,2023-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
721747,Monmouth Road West - Smethwick,2023-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
721747,Monmouth Road West - Smethwick,2023-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
721747,Monmouth Road West - Smethwick,2023-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
721747,Monmouth Road West - Smethwick,2023-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
721747,Monmouth Road West - Smethwick,2023-01-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
721747,Monmouth Road West - Smethwick,2023-01-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
721747,Monmouth Road West - Smethwick,2023-01-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
721747,Monmouth Road West - Smethwick,2023-01-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
721747,Monmouth Road West - Smethwick,2023-01-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
721747,Monmouth Road West - Smethwick,2023-01-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
721747,Monmouth Road West - Smethwick,2023-01-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
721747,Monmouth Road West - Smethwick,2023-01-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
721747,Monmouth Road West - Smethwick,2023-01-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
721747,Monmouth Road West - Smethwick,2023-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
721747,Monmouth Road West - Smethwick,2023-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
721747,Monmouth Road West - Smethwick,2023-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
721747,Monmouth Road West - Smethwick,2023-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
721747,Monmouth Road West - Smethwick,2023-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
721747,Monmouth Road West - Smethwick,2023-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
721747,Monmouth Road West - Smethwick,2023-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
721747,Monmouth Road West - Smethwick,2023-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
721747,Monmouth Road West - Smethwick,2023-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
721747,Monmouth Road West - Smethwick,2023-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
721747,Monmouth Road West - Smethwick,2023-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
721747,Monmouth Road West - Smethwick,2023-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
721747,Monmouth Road West - Smethwick,2023-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
721747,Monmouth Road West - Smethwick,2023-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
721747,Monmouth Road West - Smethwick,2023-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
721747,Monmouth Road West - Smethwick,2023-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
721747,Monmouth Road West - Smethwick,2023-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
721747,Monmouth Road West - Smethwick,2023-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
721747,Monmouth Road West - Smethwick,2023-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
721747,Monmouth Road West - Smethwick,2023-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
721747,Monmouth Road West - Smethwick,2023-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
721747,Monmouth Road West - Smethwick,2023-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
721747,Monmouth Road West - Smethwick,2023-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
721747,Monmouth Road West - Smethwick,2023-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
721747,Monmouth Road West - Smethwick,2023-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
721747,Monmouth Road West - Smethwick,2023-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
721747,Monmouth Road West - Smethwick,2023-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
721747,Monmouth Road West - Smethwick,2023-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
721747,Monmouth Road West - Smethwick,2023-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
721747,Monmouth Road West - Smethwick,2023-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
721747,Monmouth Road West - Smethwick,2023-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
721747,Monmouth Road West - Smethwick,2023-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
721747,Monmouth Road West - Smethwick,2023-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
721747,Monmouth Road West - Smethwick,2023-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
721747,Monmouth Road West - Smethwick,2023-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
721747,Monmouth Road West - Smethwick,2023-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
721747,Monmouth Road West - Smethwick,2023-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
721747,Monmouth Road West - Smethwick,2023-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
721747,Monmouth Road West - Smethwick,2023-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
721747,Monmouth Road West - Smethwick,2023-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
721747,Monmouth Road West - Smethwick,2023-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
721747,Monmouth Road West - Smethwick,2023-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
721747,Monmouth Road West - Smethwick,2023-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
721747,Monmouth Road West - Smethwick,2023-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
721747,Monmouth Road West - Smethwick,2023-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
721747,Monmouth Road West - Smethwick,2023-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
721747,Monmouth Road West - Smethwick,2023-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
721747,Monmouth Road West - Smethwick,2023-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
721747,Monmouth Road West - Smethwick,2023-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
721747,Monmouth Road West - Smethwick,2023-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
721747,Monmouth Road West - Smethwick,2023-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
721747,Monmouth Road West - Smethwick,2023-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
721747,Monmouth Road West - Smethwick,2023-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
721747,Monmouth Road West - Smethwick,2023-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
721747,Monmouth Road West - Smethwick,2023-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
721747,Monmouth Road West - Smethwick,2023-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
721747,Monmouth Road West - Smethwick,2023-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
721747,Monmouth Road West - Smethwick,2023-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
721747,Monmouth Road West - Smethwick,2023-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
721747,Monmouth Road West - Smethwick,2023-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
721747,Monmouth Road West - Smethwick,2023-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
721747,Monmouth Road West - Smethwick,2023-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
721747,Monmouth Road West - Smethwick,2023-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
721747,Monmouth Road West - Smethwick,2023-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
721747,Monmouth Road West - Smethwick,2023-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
721747,Monmouth Road West - Smethwick,2023-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
721747,Monmouth Road West - Smethwick,2023-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
721747,Monmouth Road West - Smethwick,2023-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
721747,Monmouth Road West - Smethwick,2023-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
721747,Monmouth Road West - Smethwick,2023-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
721747,Monmouth Road West - Smethwick,2023-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
721747,Monmouth Road West - Smethwick,2023-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
721747,Monmouth Road West - Smethwick,2023-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
721747,Monmouth Road West - Smethwick,2023-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
721747,Monmouth Road West - Smethwick,2023-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
721747,Monmouth Road West - Smethwick,2023-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
721747,Monmouth Road West - Smethwick,2023-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
