Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
721747,Monmouth Road West - Smethwick,2023-01-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
721747,Monmouth Road West - Smethwick,2023-01-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
721747,Monmouth Road West - Smethwick,2023-01-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
721747,Monmouth Road West - Smethwick,2023-01-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
721747,Monmouth Road West - Smethwick,2023-01-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
721747,Monmouth Road West - Smethwick,2023-01-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
721747,Monmouth Road West - Smethwick,2023-01-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
721747,Monmouth Road West - Smethwick,2023-01-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
721747,Monmouth Road West - Smethwick,2023-01-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
721747,Monmouth Road West - Smethwick,2023-01-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
721747,Monmouth Road West - Smethwick,2023-01-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
721747,Monmouth Road West - Smethwick,2023-01-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
721747,Monmouth Road West - Smethwick,2023-01-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
721747,Monmouth Road West - Smethwick,2023-01-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
721747,Monmouth Road West - Smethwick,2023-01-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
721747,Monmouth Road West - Smethwick,2023-01-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
721747,Monmouth Road West - Smethwick,2023-01-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
721747,Monmouth Road West - Smethwick,2023-01-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
721747,Monmouth Road West - Smethwick,2023-01-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
721747,Monmouth Road West - Smethwick,2023-01-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
721747,Monmouth Road West - Smethwick,2023-01-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
721747,Monmouth Road West - Smethwick,2023-01-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
721747,Monmouth Road West - Smethwick,2023-01-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
721747,Monmouth Road West - Smethwick,2023-01-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
721747,Monmouth Road West - Smethwick,2023-01-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
721747,Monmouth Road West - Smethwick,2023-01-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
721747,Monmouth Road West - Smethwick,2023-01-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
721747,Monmouth Road West - Smethwick,2023-01-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
721747,Monmouth Road West - Smethwick,2023-01-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
721747,Monmouth Road West - Smethwick,2023-01-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
721747,Monmouth Road West - Smethwick,2023-01-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
721747,Monmouth Road West - Smethwick,2023-01-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
721747,Monmouth Road West - Smethwick,2023-01-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
721747,Monmouth Road West - Smethwick,2023-01-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
721747,Monmouth Road West - Smethwick,2023-01-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
721747,Monmouth Road West - Smethwick,2023-01-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
721747,Monmouth Road West - Smethwick,2023-01-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
721747,Monmouth Road West - Smethwick,2023-01-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
721747,Monmouth Road West - Smethwick,2023-01-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
721747,Monmouth Road West - Smethwick,2023-01-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
721747,Monmouth Road West - Smethwick,2023-01-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
721747,Monmouth Road West - Smethwick,2023-01-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
721747,Monmouth Road West - Smethwick,2023-01-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
721747,Monmouth Road West - Smethwick,2023-01-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
721747,Monmouth Road West - Smethwick,2023-01-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
721747,Monmouth Road West - Smethwick,2023-01-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
721747,Monmouth Road West - Smethwick,2023-01-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
721747,Monmouth Road West - Smethwick,2023-01-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
721747,Monmouth Road West - Smethwick,2023-01-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
721747,Monmouth Road West - Smethwick,2023-01-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
721747,Monmouth Road West - Smethwick,2023-01-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
721747,Monmouth Road West - Smethwick,2023-01-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
721747,Monmouth Road West - Smethwick,2023-01-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
721747,Monmouth Road West - Smethwick,2023-01-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
721747,Monmouth Road West - Smethwick,2023-01-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
721747,Monmouth Road West - Smethwick,2023-01-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
721747,Monmouth Road West - Smethwick,2023-01-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
721747,Monmouth Road West - Smethwick,2023-01-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
721747,Monmouth Road West - Smethwick,2023-01-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
721747,Monmouth Road West - Smethwick,2023-01-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
721747,Monmouth Road West - Smethwick,2023-01-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
721747,Monmouth Road West - Smethwick,2023-01-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
721747,Monmouth Road West - Smethwick,2023-01-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
721747,Monmouth Road West - Smethwick,2023-01-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
721747,Monmouth Road West - Smethwick,2023-01-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
721747,Monmouth Road West - Smethwick,2023-01-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
721747,Monmouth Road West - Smethwick,2023-01-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
721747,Monmouth Road West - Smethwick,2023-01-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
721747,Monmouth Road West - Smethwick,2023-01-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
721747,Monmouth Road West - Smethwick,2023-01-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
721747,Monmouth Road West - Smethwick,2023-01-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
721747,Monmouth Road West - Smethwick,2023-01-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
721747,Monmouth Road West - Smethwick,2023-01-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
721747,Monmouth Road West - Smethwick,2023-01-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
721747,Monmouth Road West - Smethwick,2023-01-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
721747,Monmouth Road West - Smethwick,2023-01-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
721747,Monmouth Road West - Smethwick,2023-01-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
721747,Monmouth Road West - Smethwick,2023-01-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
721747,Monmouth Road West - Smethwick,2023-01-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
721747,Monmouth Road West - Smethwick,2023-01-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
721747,Monmouth Road West - Smethwick,2023-01-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
721747,Monmouth Road West - Smethwick,2023-01-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
721747,Monmouth Road West - Smethwick,2023-01-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
721747,Monmouth Road West - Smethwick,2023-01-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
721747,Monmouth Road West - Smethwick,2023-01-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
721747,Monmouth Road West - Smethwick,2023-01-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
721747,Monmouth Road West - Smethwick,2023-01-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
721747,Monmouth Road West - Smethwick,2023-01-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
721747,Monmouth Road West - Smethwick,2023-01-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
721747,Monmouth Road West - Smethwick,2023-01-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
721747,Monmouth Road West - Smethwick,2023-01-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
721747,Monmouth Road West - Smethwick,2023-01-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
721747,Monmouth Road West - Smethwick,2023-01-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
721747,Monmouth Road West - Smethwick,2023-01-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
721747,Monmouth Road West - Smethwick,2023-01-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
721747,Monmouth Road West - Smethwick,2023-01-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
721747,Monmouth Road West - Smethwick,2023-01-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
721747,Monmouth Road West - Smethwick,2023-01-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
721747,Monmouth Road West - Smethwick,2023-01-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
721747,Monmouth Road West - Smethwick,2023-01-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
721747,Monmouth Road West - Smethwick,2023-01-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
721747,Monmouth Road West - Smethwick,2023-01-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
721747,Monmouth Road West - Smethwick,2023-01-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
721747,Monmouth Road West - Smethwick,2023-01-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
721747,Monmouth Road West - Smethwick,2023-01-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
721747,Monmouth Road West - Smethwick,2023-01-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
721747,Monmouth Road West - Smethwick,2023-01-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
721747,Monmouth Road West - Smethwick,2023-01-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
721747,Monmouth Road West - Smethwick,2023-01-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
721747,Monmouth Road West - Smethwick,2023-01-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
721747,Monmouth Road West - Smethwick,2023-01-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
721747,Monmouth Road West - Smethwick,2023-01-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
721747,Monmouth Road West - Smethwick,2023-01-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
721747,Monmouth Road West - Smethwick,2023-01-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
721747,Monmouth Road West - Smethwick,2023-01-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
721747,Monmouth Road West - Smethwick,2023-01-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
721747,Monmouth Road West - Smethwick,2023-01-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
721747,Monmouth Road West - Smethwick,2023-01-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
721747,Monmouth Road West - Smethwick,2023-01-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
721747,Monmouth Road West - Smethwick,2023-01-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
721747,Monmouth Road West - Smethwick,2023-01-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
721747,Monmouth Road West - Smethwick,2023-01-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
721747,Monmouth Road West - Smethwick,2023-01-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
721747,Monmouth Road West - Smethwick,2023-01-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
721747,Monmouth Road West - Smethwick,2023-01-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
721747,Monmouth Road West - Smethwick,2023-01-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
721747,Monmouth Road West - Smethwick,2023-01-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
721747,Monmouth Road West - Smethwick,2023-01-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
721747,Monmouth Road West - Smethwick,2023-01-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
721747,Monmouth Road West - Smethwick,2023-01-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
721747,Monmouth Road West - Smethwick,2023-01-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
721747,Monmouth Road West - Smethwick,2023-01-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
721747,Monmouth Road West - Smethwick,2023-01-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
721747,Monmouth Road West - Smethwick,2023-01-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
721747,Monmouth Road West - Smethwick,2023-01-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
721747,Monmouth Road West - Smethwick,2023-01-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
721747,Monmouth Road West - Smethwick,2023-01-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
721747,Monmouth Road West - Smethwick,2023-01-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
721747,Monmouth Road West - Smethwick,2023-01-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
721747,Monmouth Road West - Smethwick,2023-01-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
721747,Monmouth Road West - Smethwick,2023-01-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
721747,Monmouth Road West - Smethwick,2023-01-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
721747,Monmouth Road West - Smethwick,2023-01-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
721747,Monmouth Road West - Smethwick,2023-01-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
721747,Monmouth Road West - Smethwick,2023-01-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
721747,Monmouth Road West - Smethwick,2023-01-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
721747,Monmouth Road West - Smethwick,2023-01-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
721747,Monmouth Road West - Smethwick,2023-01-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
721747,Monmouth Road West - Smethwick,2023-01-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
721747,Monmouth Road West - Smethwick,2023-01-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
721747,Monmouth Road West - Smethwick,2023-01-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
721747,Monmouth Road West - Smethwick,2023-01-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
721747,Monmouth Road West - Smethwick,2023-01-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
721747,Monmouth Road West - Smethwick,2023-01-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
721747,Monmouth Road West - Smethwick,2023-01-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
721747,Monmouth Road West - Smethwick,2023-01-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
721747,Monmouth Road West - Smethwick,2023-01-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
721747,Monmouth Road West - Smethwick,2023-01-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
721747,Monmouth Road West - Smethwick,2023-01-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
721747,Monmouth Road West - Smethwick,2023-01-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
721747,Monmouth Road West - Smethwick,2023-01-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
721747,Monmouth Road West - Smethwick,2023-01-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
721747,Monmouth Road West - Smethwick,2023-01-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
721747,Monmouth Road West - Smethwick,2023-01-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
721747,Monmouth Road West - Smethwick,2023-01-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
721747,Monmouth Road West - Smethwick,2023-01-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
721747,Monmouth Road West - Smethwick,2023-01-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
721747,Monmouth Road West - Smethwick,2023-01-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
721747,Monmouth Road West - Smethwick,2023-01-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
721747,Monmouth Road West - Smethwick,2023-01-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
721747,Monmouth Road West - Smethwick,2023-01-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
721747,Monmouth Road West - Smethwick,2023-01-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
721747,Monmouth Road West - Smethwick,2023-01-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
721747,Monmouth Road West - Smethwick,2023-01-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
721747,Monmouth Road West - Smethwick,2023-01-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
721747,Monmouth Road West - Smethwick,2023-01-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
721747,Monmouth Road West - Smethwick,2023-01-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
721747,Monmouth Road West - Smethwick,2023-01-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
721747,Monmouth Road West - Smethwick,2023-01-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
721747,Monmouth Road West - Smethwick,2023-01-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
721747,Monmouth Road West - Smethwick,2023-01-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
721747,Monmouth Road West - Smethwick,2023-01-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
721747,Monmouth Road West - Smethwick,2023-01-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
721747,Monmouth Road West - Smethwick,2023-01-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
721747,Monmouth Road West - Smethwick,2023-01-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
721747,Monmouth Road West - Smethwick,2023-01-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
721747,Monmouth Road West - Smethwick,2023-01-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
721747,Monmouth Road West - Smethwick,2023-01-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
721747,Monmouth Road West - Smethwick,2023-01-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
721747,Monmouth Road West - Smethwick,2023-01-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
721747,Monmouth Road West - Smethwick,2023-01-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
721747,Monmouth Road West - Smethwick,2023-01-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
721747,Monmouth Road West - Smethwick,2023-01-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
721747,Monmouth Road West - Smethwick,2023-01-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
721747,Monmouth Road West - Smethwick,2023-01-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
721747,Monmouth Road West - Smethwick,2023-01-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
721747,Monmouth Road West - Smethwick,2023-01-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
721747,Monmouth Road West - Smethwick,2023-01-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
721747,Monmouth Road West - Smethwick,2023-01-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
721747,Monmouth Road West - Smethwick,2023-01-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
721747,Monmouth Road West - Smethwick,2023-01-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
721747,Monmouth Road West - Smethwick,2023-01-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
721747,Monmouth Road West - Smethwick,2023-01-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
721747,Monmouth Road West - Smethwick,2023-01-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
721747,Monmouth Road West - Smethwick,2023-01-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
721747,Monmouth Road West - Smethwick,2023-01-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
721747,Monmouth Road West - Smethwick,2023-01-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
721747,Monmouth Road West - Smethwick,2023-01-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
721747,Monmouth Road West - Smethwick,2023-01-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
721747,Monmouth Road West - Smethwick,2023-01-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
721747,Monmouth Road West - Smethwick,2023-01-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
721747,Monmouth Road West - Smethwick,2023-01-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
721747,Monmouth Road West - Smethwick,2023-01-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
721747,Monmouth Road West - Smethwick,2023-01-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
721747,Monmouth Road West - Smethwick,2023-01-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
721747,Monmouth Road West - Smethwick,2023-01-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
721747,Monmouth Road West - Smethwick,2023-01-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
721747,Monmouth Road West - Smethwick,2023-01-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
721747,Monmouth Road West - Smethwick,2023-01-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
721747,Monmouth Road West - Smethwick,2023-01-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
721747,Monmouth Road West - Smethwick,2023-01-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
721747,Monmouth Road West - Smethwick,2023-01-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
721747,Monmouth Road West - Smethwick,2023-01-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
721747,Monmouth Road West - Smethwick,2023-01-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
721747,Monmouth Road West - Smethwick,2023-01-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
721747,Monmouth Road West - Smethwick,2023-01-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
721747,Monmouth Road West - Smethwick,2023-01-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
721747,Monmouth Road West - Smethwick,2023-01-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
721747,Monmouth Road West - Smethwick,2023-01-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
721747,Monmouth Road West - Smethwick,2023-01-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
721747,Monmouth Road West - Smethwick,2023-01-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
721747,Monmouth Road West - Smethwick,2023-01-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
721747,Monmouth Road West - Smethwick,2023-01-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
721747,Monmouth Road West - Smethwick,2023-01-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
721747,Monmouth Road West - Smethwick,2023-01-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
721747,Monmouth Road West - Smethwick,2023-01-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
721747,Monmouth Road West - Smethwick,2023-01-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
721747,Monmouth Road West - Smethwick,2023-01-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
721747,Monmouth Road West - Smethwick,2023-01-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
721747,Monmouth Road West - Smethwick,2023-01-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
721747,Monmouth Road West - Smethwick,2023-01-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
721747,Monmouth Road West - Smethwick,2023-01-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
721747,Monmouth Road West - Smethwick,2023-01-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
721747,Monmouth Road West - Smethwick,2023-01-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
721747,Monmouth Road West - Smethwick,2023-01-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
721747,Monmouth Road West - Smethwick,2023-01-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
721747,Monmouth Road West - Smethwick,2023-01-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
721747,Monmouth Road West - Smethwick,2023-01-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
721747,Monmouth Road West - Smethwick,2023-01-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
721747,Monmouth Road West - Smethwick,2023-01-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
721747,Monmouth Road West - Smethwick,2023-01-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
721747,Monmouth Road West - Smethwick,2023-01-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
721747,Monmouth Road West - Smethwick,2023-01-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
721747,Monmouth Road West - Smethwick,2023-01-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
721747,Monmouth Road West - Smethwick,2023-01-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
721747,Monmouth Road West - Smethwick,2023-01-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
721747,Monmouth Road West - Smethwick,2023-01-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
721747,Monmouth Road West - Smethwick,2023-01-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
721747,Monmouth Road West - Smethwick,2023-01-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
721747,Monmouth Road West - Smethwick,2023-01-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
721747,Monmouth Road West - Smethwick,2023-01-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
721747,Monmouth Road West - Smethwick,2023-01-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
721747,Monmouth Road West - Smethwick,2023-01-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
721747,Monmouth Road West - Smethwick,2023-01-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
721747,Monmouth Road West - Smethwick,2023-01-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
721747,Monmouth Road West - Smethwick,2023-01-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
721747,Monmouth Road West - Smethwick,2023-01-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
721747,Monmouth Road West - Smethwick,2023-01-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
721747,Monmouth Road West - Smethwick,2023-01-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
721747,Monmouth Road West - Smethwick,2023-01-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
721747,Monmouth Road West - Smethwick,2023-01-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
721747,Monmouth Road West - Smethwick,2023-01-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
721747,Monmouth Road West - Smethwick,2023-01-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
721747,Monmouth Road West - Smethwick,2023-01-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
721747,Monmouth Road West - Smethwick,2023-01-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
721747,Monmouth Road West - Smethwick,2023-01-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
721747,Monmouth Road West - Smethwick,2023-01-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
721747,Monmouth Road West - Smethwick,2023-01-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
721747,Monmouth Road West - Smethwick,2023-01-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
721747,Monmouth Road West - Smethwick,2023-01-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
721747,Monmouth Road West - Smethwick,2023-01-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
721747,Monmouth Road West - Smethwick,2023-01-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
721747,Monmouth Road West - Smethwick,2023-01-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
721747,Monmouth Road West - Smethwick,2023-01-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
721747,Monmouth Road West - Smethwick,2023-01-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
721747,Monmouth Road West - Smethwick,2023-01-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
721747,Monmouth Road West - Smethwick,2023-01-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
721747,Monmouth Road West - Smethwick,2023-01-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
721747,Monmouth Road West - Smethwick,2023-01-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
721747,Monmouth Road West - Smethwick,2023-01-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
721747,Monmouth Road West - Smethwick,2023-01-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
721747,Monmouth Road West - Smethwick,2023-01-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
721747,Monmouth Road West - Smethwick,2023-01-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
721747,Monmouth Road West - Smethwick,2023-01-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
721747,Monmouth Road West - Smethwick,2023-01-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
721747,Monmouth Road West - Smethwick,2023-01-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
721747,Monmouth Road West - Smethwick,2023-01-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
721747,Monmouth Road West - Smethwick,2023-01-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
721747,Monmouth Road West - Smethwick,2023-01-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
721747,Monmouth Road West - Smethwick,2023-01-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
721747,Monmouth Road West - Smethwick,2023-01-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
721747,Monmouth Road West - Smethwick,2023-01-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
721747,Monmouth Road West - Smethwick,2023-01-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
721747,Monmouth Road West - Smethwick,2023-01-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
721747,Monmouth Road West - Smethwick,2023-01-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
721747,Monmouth Road West - Smethwick,2023-01-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
721747,Monmouth Road West - Smethwick,2023-01-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
721747,Monmouth Road West - Smethwick,2023-01-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
721747,Monmouth Road West - Smethwick,2023-01-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
721747,Monmouth Road West - Smethwick,2023-01-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
721747,Monmouth Road West - Smethwick,2023-01-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
721747,Monmouth Road West - Smethwick,2023-01-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
721747,Monmouth Road West - Smethwick,2023-01-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
721747,Monmouth Road West - Smethwick,2023-01-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
721747,Monmouth Road West - Smethwick,2023-01-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
721747,Monmouth Road West - Smethwick,2023-01-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
721747,Monmouth Road West - Smethwick,2023-01-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
721747,Monmouth Road West - Smethwick,2023-01-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
721747,Monmouth Road West - Smethwick,2023-01-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
721747,Monmouth Road West - Smethwick,2023-01-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
721747,Monmouth Road West - Smethwick,2023-01-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
721747,Monmouth Road West - Smethwick,2023-01-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
721747,Monmouth Road West - Smethwick,2023-01-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
721747,Monmouth Road West - Smethwick,2023-01-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
721747,Monmouth Road West - Smethwick,2023-01-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
721747,Monmouth Road West - Smethwick,2023-01-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
721747,Monmouth Road West - Smethwick,2023-01-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
721747,Monmouth Road West - Smethwick,2023-01-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
721747,Monmouth Road West - Smethwick,2023-01-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
721747,Monmouth Road West - Smethwick,2023-01-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
721747,Monmouth Road West - Smethwick,2023-01-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
721747,Monmouth Road West - Smethwick,2023-01-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
721747,Monmouth Road West - Smethwick,2023-01-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
721747,Monmouth Road West - Smethwick,2023-01-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
721747,Monmouth Road West - Smethwick,2023-01-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
721747,Monmouth Road West - Smethwick,2023-01-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
721747,Monmouth Road West - Smethwick,2023-01-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
721747,Monmouth Road West - Smethwick,2023-01-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
721747,Monmouth Road West - Smethwick,2023-01-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
721747,Monmouth Road West - Smethwick,2023-01-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
721747,Monmouth Road West - Smethwick,2023-01-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
721747,Monmouth Road West - Smethwick,2023-01-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
721747,Monmouth Road West - Smethwick,2023-01-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
721747,Monmouth Road West - Smethwick,2023-01-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
721747,Monmouth Road West - Smethwick,2023-01-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
721747,Monmouth Road West - Smethwick,2023-01-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
721747,Monmouth Road West - Smethwick,2023-01-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
721747,Monmouth Road West - Smethwick,2023-01-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
721747,Monmouth Road West - Smethwick,2023-01-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
721747,Monmouth Road West - Smethwick,2023-01-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
721747,Monmouth Road West - Smethwick,2023-01-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
721747,Monmouth Road West - Smethwick,2023-01-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
721747,Monmouth Road West - Smethwick,2023-01-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
721747,Monmouth Road West - Smethwick,2023-01-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
721747,Monmouth Road West - Smethwick,2023-01-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
721747,Monmouth Road West - Smethwick,2023-01-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
721747,Monmouth Road West - Smethwick,2023-01-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
721747,Monmouth Road West - Smethwick,2023-01-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
721747,Monmouth Road West - Smethwick,2023-01-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
721747,Monmouth Road West - Smethwick,2023-01-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
721747,Monmouth Road West - Smethwick,2023-01-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
721747,Monmouth Road West - Smethwick,2023-01-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
721747,Monmouth Road West - Smethwick,2023-01-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
721747,Monmouth Road West - Smethwick,2023-01-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
721747,Monmouth Road West - Smethwick,2023-01-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
721747,Monmouth Road West - Smethwick,2023-01-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
721747,Monmouth Road West - Smethwick,2023-01-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
721747,Monmouth Road West - Smethwick,2023-01-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
721747,Monmouth Road West - Smethwick,2023-01-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
721747,Monmouth Road West - Smethwick,2023-01-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
721747,Monmouth Road West - Smethwick,2023-01-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
721747,Monmouth Road West - Smethwick,2023-01-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
721747,Monmouth Road West - Smethwick,2023-01-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
721747,Monmouth Road West - Smethwick,2023-01-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
721747,Monmouth Road West - Smethwick,2023-01-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
721747,Monmouth Road West - Smethwick,2023-01-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
721747,Monmouth Road West - Smethwick,2023-01-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
721747,Monmouth Road West - Smethwick,2023-01-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
721747,Monmouth Road West - Smethwick,2023-01-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
721747,Monmouth Road West - Smethwick,2023-01-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
721747,Monmouth Road West - Smethwick,2023-01-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
721747,Monmouth Road West - Smethwick,2023-01-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
721747,Monmouth Road West - Smethwick,2023-01-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
721747,Monmouth Road West - Smethwick,2023-01-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
721747,Monmouth Road West - Smethwick,2023-01-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
721747,Monmouth Road West - Smethwick,2023-01-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
721747,Monmouth Road West - Smethwick,2023-01-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
721747,Monmouth Road West - Smethwick,2023-01-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
721747,Monmouth Road West - Smethwick,2023-01-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
721747,Monmouth Road West - Smethwick,2023-01-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
721747,Monmouth Road West - Smethwick,2023-01-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
721747,Monmouth Road West - Smethwick,2023-01-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
721747,Monmouth Road West - Smethwick,2023-01-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
721747,Monmouth Road West - Smethwick,2023-01-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
721747,Monmouth Road West - Smethwick,2023-01-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
721747,Monmouth Road West - Smethwick,2023-01-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
721747,Monmouth Road West - Smethwick,2023-01-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
721747,Monmouth Road West - Smethwick,2023-01-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
721747,Monmouth Road West - Smethwick,2023-01-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
721747,Monmouth Road West - Smethwick,2023-01-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
721747,Monmouth Road West - Smethwick,2023-01-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
721747,Monmouth Road West - Smethwick,2023-01-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
721747,Monmouth Road West - Smethwick,2023-01-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
721747,Monmouth Road West - Smethwick,2023-01-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
721747,Monmouth Road West - Smethwick,2023-01-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
721747,Monmouth Road West - Smethwick,2023-01-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
721747,Monmouth Road West - Smethwick,2023-01-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
721747,Monmouth Road West - Smethwick,2023-01-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
721747,Monmouth Road West - Smethwick,2023-01-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
721747,Monmouth Road West - Smethwick,2023-01-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
721747,Monmouth Road West - Smethwick,2023-01-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
721747,Monmouth Road West - Smethwick,2023-01-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
721747,Monmouth Road West - Smethwick,2023-01-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
721747,Monmouth Road West - Smethwick,2023-01-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
721747,Monmouth Road West - Smethwick,2023-01-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
721747,Monmouth Road West - Smethwick,2023-01-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
721747,Monmouth Road West - Smethwick,2023-01-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
721747,Monmouth Road West - Smethwick,2023-01-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
721747,Monmouth Road West - Smethwick,2023-01-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
721747,Monmouth Road West - Smethwick,2023-01-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
721747,Monmouth Road West - Smethwick,2023-01-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
721747,Monmouth Road West - Smethwick,2023-01-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
721747,Monmouth Road West - Smethwick,2023-01-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
721747,Monmouth Road West - Smethwick,2023-01-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
721747,Monmouth Road West - Smethwick,2023-01-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
721747,Monmouth Road West - Smethwick,2023-01-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
721747,Monmouth Road West - Smethwick,2023-01-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
721747,Monmouth Road West - Smethwick,2023-01-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
721747,Monmouth Road West - Smethwick,2023-01-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
721747,Monmouth Road West - Smethwick,2023-01-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
721747,Monmouth Road West - Smethwick,2023-01-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
721747,Monmouth Road West - Smethwick,2023-01-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
721747,Monmouth Road West - Smethwick,2023-01-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
721747,Monmouth Road West - Smethwick,2023-01-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
721747,Monmouth Road West - Smethwick,2023-01-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
721747,Monmouth Road West - Smethwick,2023-01-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
721747,Monmouth Road West - Smethwick,2023-01-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
721747,Monmouth Road West - Smethwick,2023-01-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
721747,Monmouth Road West - Smethwick,2023-01-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
721747,Monmouth Road West - Smethwick,2023-01-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
721747,Monmouth Road West - Smethwick,2023-01-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
721747,Monmouth Road West - Smethwick,2023-01-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
721747,Monmouth Road West - Smethwick,2023-01-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
721747,Monmouth Road West - Smethwick,2023-01-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
721747,Monmouth Road West - Smethwick,2023-01-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
721747,Monmouth Road West - Smethwick,2023-01-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
721747,Monmouth Road West - Smethwick,2023-01-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
721747,Monmouth Road West - Smethwick,2023-01-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
721747,Monmouth Road West - Smethwick,2023-01-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
721747,Monmouth Road West - Smethwick,2023-01-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
721747,Monmouth Road West - Smethwick,2023-01-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
721747,Monmouth Road West - Smethwick,2023-01-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
721747,Monmouth Road West - Smethwick,2023-01-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
721747,Monmouth Road West - Smethwick,2023-01-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
721747,Monmouth Road West - Smethwick,2023-01-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
721747,Monmouth Road West - Smethwick,2023-01-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
721747,Monmouth Road West - Smethwick,2023-01-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
721747,Monmouth Road West - Smethwick,2023-01-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
721747,Monmouth Road West - Smethwick,2023-01-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
721747,Monmouth Road West - Smethwick,2023-01-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
721747,Monmouth Road West - Smethwick,2023-01-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
721747,Monmouth Road West - Smethwick,2023-01-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
721747,Monmouth Road West - Smethwick,2023-01-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
721747,Monmouth Road West - Smethwick,2023-01-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
721747,Monmouth Road West - Smethwick,2023-01-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
