Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
721747,Monmouth Road West - Smethwick,2023-01-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
721747,Monmouth Road West - Smethwick,2023-01-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
721747,Monmouth Road West - Smethwick,2023-01-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
721747,Monmouth Road West - Smethwick,2023-01-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
721747,Monmouth Road West - Smethwick,2023-01-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
721747,Monmouth Road West - Smethwick,2023-01-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
721747,Monmouth Road West - Smethwick,2023-01-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
721747,Monmouth Road West - Smethwick,2023-01-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
721747,Monmouth Road West - Smethwick,2023-01-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
721747,Monmouth Road West - Smethwick,2023-01-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
721747,Monmouth Road West - Smethwick,2023-01-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
721747,Monmouth Road West - Smethwick,2023-01-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
721747,Monmouth Road West - Smethwick,2023-01-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
721747,Monmouth Road West - Smethwick,2023-01-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
721747,Monmouth Road West - Smethwick,2023-01-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
721747,Monmouth Road West - Smethwick,2023-01-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
721747,Monmouth Road West - Smethwick,2023-01-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
721747,Monmouth Road West - Smethwick,2023-01-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
721747,Monmouth Road West - Smethwick,2023-01-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
721747,Monmouth Road West - Smethwick,2023-01-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
721747,Monmouth Road West - Smethwick,2023-01-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
721747,Monmouth Road West - Smethwick,2023-01-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
721747,Monmouth Road West - Smethwick,2023-01-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
721747,Monmouth Road West - Smethwick,2023-01-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
721747,Monmouth Road West - Smethwick,2023-01-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
721747,Monmouth Road West - Smethwick,2023-01-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
721747,Monmouth Road West - Smethwick,2023-01-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
721747,Monmouth Road West - Smethwick,2023-01-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
721747,Monmouth Road West - Smethwick,2023-01-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
721747,Monmouth Road West - Smethwick,2023-01-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
721747,Monmouth Road West - Smethwick,2023-01-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
721747,Monmouth Road West - Smethwick,2023-01-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
721747,Monmouth Road West - Smethwick,2023-01-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
721747,Monmouth Road West - Smethwick,2023-01-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
721747,Monmouth Road West - Smethwick,2023-01-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
721747,Monmouth Road West - Smethwick,2023-01-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
721747,Monmouth Road West - Smethwick,2023-01-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
721747,Monmouth Road West - Smethwick,2023-01-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
721747,Monmouth Road West - Smethwick,2023-01-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
721747,Monmouth Road West - Smethwick,2023-01-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
721747,Monmouth Road West - Smethwick,2023-01-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
721747,Monmouth Road West - Smethwick,2023-01-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
721747,Monmouth Road West - Smethwick,2023-01-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
721747,Monmouth Road West - Smethwick,2023-01-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
721747,Monmouth Road West - Smethwick,2023-01-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
721747,Monmouth Road West - Smethwick,2023-01-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
721747,Monmouth Road West - Smethwick,2023-01-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
721747,Monmouth Road West - Smethwick,2023-01-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
721747,Monmouth Road West - Smethwick,2023-01-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
721747,Monmouth Road West - Smethwick,2023-01-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
721747,Monmouth Road West - Smethwick,2023-01-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
721747,Monmouth Road West - Smethwick,2023-01-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
721747,Monmouth Road West - Smethwick,2023-01-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
721747,Monmouth Road West - Smethwick,2023-01-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
721747,Monmouth Road West - Smethwick,2023-01-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
721747,Monmouth Road West - Smethwick,2023-01-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
721747,Monmouth Road West - Smethwick,2023-01-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
721747,Monmouth Road West - Smethwick,2023-01-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
721747,Monmouth Road West - Smethwick,2023-01-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
721747,Monmouth Road West - Smethwick,2023-01-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
721747,Monmouth Road West - Smethwick,2023-01-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
721747,Monmouth Road West - Smethwick,2023-01-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
721747,Monmouth Road West - Smethwick,2023-01-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
721747,Monmouth Road West - Smethwick,2023-01-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
721747,Monmouth Road West - Smethwick,2023-01-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
721747,Monmouth Road West - Smethwick,2023-01-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
721747,Monmouth Road West - Smethwick,2023-01-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
721747,Monmouth Road West - Smethwick,2023-01-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
721747,Monmouth Road West - Smethwick,2023-01-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
721747,Monmouth Road West - Smethwick,2023-01-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
721747,Monmouth Road West - Smethwick,2023-01-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
721747,Monmouth Road West - Smethwick,2023-01-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
721747,Monmouth Road West - Smethwick,2023-01-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
721747,Monmouth Road West - Smethwick,2023-01-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
721747,Monmouth Road West - Smethwick,2023-01-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
721747,Monmouth Road West - Smethwick,2023-01-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
721747,Monmouth Road West - Smethwick,2023-01-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
721747,Monmouth Road West - Smethwick,2023-01-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
721747,Monmouth Road West - Smethwick,2023-01-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
721747,Monmouth Road West - Smethwick,2023-01-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
721747,Monmouth Road West - Smethwick,2023-01-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
721747,Monmouth Road West - Smethwick,2023-01-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
721747,Monmouth Road West - Smethwick,2023-01-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
721747,Monmouth Road West - Smethwick,2023-01-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
721747,Monmouth Road West - Smethwick,2023-01-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
721747,Monmouth Road West - Smethwick,2023-01-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
721747,Monmouth Road West - Smethwick,2023-01-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
721747,Monmouth Road West - Smethwick,2023-01-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
721747,Monmouth Road West - Smethwick,2023-01-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
721747,Monmouth Road West - Smethwick,2023-01-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
721747,Monmouth Road West - Smethwick,2023-01-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
721747,Monmouth Road West - Smethwick,2023-01-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
721747,Monmouth Road West - Smethwick,2023-01-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
721747,Monmouth Road West - Smethwick,2023-01-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
721747,Monmouth Road West - Smethwick,2023-01-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
721747,Monmouth Road West - Smethwick,2023-01-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
721747,Monmouth Road West - Smethwick,2023-01-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
721747,Monmouth Road West - Smethwick,2023-01-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
721747,Monmouth Road West - Smethwick,2023-01-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
721747,Monmouth Road West - Smethwick,2023-01-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
721747,Monmouth Road West - Smethwick,2023-01-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
721747,Monmouth Road West - Smethwick,2023-01-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
721747,Monmouth Road West - Smethwick,2023-01-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
721747,Monmouth Road West - Smethwick,2023-01-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
721747,Monmouth Road West - Smethwick,2023-01-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
721747,Monmouth Road West - Smethwick,2023-01-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
721747,Monmouth Road West - Smethwick,2023-01-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
721747,Monmouth Road West - Smethwick,2023-01-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
721747,Monmouth Road West - Smethwick,2023-01-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
721747,Monmouth Road West - Smethwick,2023-01-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
721747,Monmouth Road West - Smethwick,2023-01-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
721747,Monmouth Road West - Smethwick,2023-01-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
721747,Monmouth Road West - Smethwick,2023-01-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
721747,Monmouth Road West - Smethwick,2023-01-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
721747,Monmouth Road West - Smethwick,2023-01-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
721747,Monmouth Road West - Smethwick,2023-01-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
721747,Monmouth Road West - Smethwick,2023-01-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
721747,Monmouth Road West - Smethwick,2023-01-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
721747,Monmouth Road West - Smethwick,2023-01-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
721747,Monmouth Road West - Smethwick,2023-01-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
721747,Monmouth Road West - Smethwick,2023-01-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
721747,Monmouth Road West - Smethwick,2023-01-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
721747,Monmouth Road West - Smethwick,2023-01-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
721747,Monmouth Road West - Smethwick,2023-01-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
721747,Monmouth Road West - Smethwick,2023-01-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
721747,Monmouth Road West - Smethwick,2023-01-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
721747,Monmouth Road West - Smethwick,2023-01-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
721747,Monmouth Road West - Smethwick,2023-01-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
721747,Monmouth Road West - Smethwick,2023-01-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
721747,Monmouth Road West - Smethwick,2023-01-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
721747,Monmouth Road West - Smethwick,2023-01-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
721747,Monmouth Road West - Smethwick,2023-01-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
721747,Monmouth Road West - Smethwick,2023-01-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
721747,Monmouth Road West - Smethwick,2023-01-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
721747,Monmouth Road West - Smethwick,2023-01-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
721747,Monmouth Road West - Smethwick,2023-01-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
721747,Monmouth Road West - Smethwick,2023-01-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
721747,Monmouth Road West - Smethwick,2023-01-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
721747,Monmouth Road West - Smethwick,2023-01-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
721747,Monmouth Road West - Smethwick,2023-01-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
721747,Monmouth Road West - Smethwick,2023-01-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
721747,Monmouth Road West - Smethwick,2023-01-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
721747,Monmouth Road West - Smethwick,2023-01-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
721747,Monmouth Road West - Smethwick,2023-01-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
721747,Monmouth Road West - Smethwick,2023-01-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
721747,Monmouth Road West - Smethwick,2023-01-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
721747,Monmouth Road West - Smethwick,2023-01-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
721747,Monmouth Road West - Smethwick,2023-01-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
721747,Monmouth Road West - Smethwick,2023-01-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
721747,Monmouth Road West - Smethwick,2023-01-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
721747,Monmouth Road West - Smethwick,2023-01-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
721747,Monmouth Road West - Smethwick,2023-01-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
721747,Monmouth Road West - Smethwick,2023-01-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
721747,Monmouth Road West - Smethwick,2023-01-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
721747,Monmouth Road West - Smethwick,2023-01-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
721747,Monmouth Road West - Smethwick,2023-01-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
721747,Monmouth Road West - Smethwick,2023-01-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
721747,Monmouth Road West - Smethwick,2023-01-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
721747,Monmouth Road West - Smethwick,2023-01-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
721747,Monmouth Road West - Smethwick,2023-01-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
721747,Monmouth Road West - Smethwick,2023-01-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
721747,Monmouth Road West - Smethwick,2023-01-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
721747,Monmouth Road West - Smethwick,2023-01-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
721747,Monmouth Road West - Smethwick,2023-01-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
721747,Monmouth Road West - Smethwick,2023-01-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
721747,Monmouth Road West - Smethwick,2023-01-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
721747,Monmouth Road West - Smethwick,2023-01-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
721747,Monmouth Road West - Smethwick,2023-01-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
721747,Monmouth Road West - Smethwick,2023-01-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
721747,Monmouth Road West - Smethwick,2023-01-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
721747,Monmouth Road West - Smethwick,2023-01-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
721747,Monmouth Road West - Smethwick,2023-01-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
721747,Monmouth Road West - Smethwick,2023-01-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
721747,Monmouth Road West - Smethwick,2023-01-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
721747,Monmouth Road West - Smethwick,2023-01-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
721747,Monmouth Road West - Smethwick,2023-01-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
721747,Monmouth Road West - Smethwick,2023-01-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
721747,Monmouth Road West - Smethwick,2023-01-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
721747,Monmouth Road West - Smethwick,2023-01-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
721747,Monmouth Road West - Smethwick,2023-01-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
721747,Monmouth Road West - Smethwick,2023-01-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
721747,Monmouth Road West - Smethwick,2023-01-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
721747,Monmouth Road West - Smethwick,2023-01-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
721747,Monmouth Road West - Smethwick,2023-01-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
721747,Monmouth Road West - Smethwick,2023-01-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
721747,Monmouth Road West - Smethwick,2023-01-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
721747,Monmouth Road West - Smethwick,2023-01-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
721747,Monmouth Road West - Smethwick,2023-01-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
721747,Monmouth Road West - Smethwick,2023-01-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
721747,Monmouth Road West - Smethwick,2023-01-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
721747,Monmouth Road West - Smethwick,2023-01-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
721747,Monmouth Road West - Smethwick,2023-01-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
721747,Monmouth Road West - Smethwick,2023-01-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
721747,Monmouth Road West - Smethwick,2023-01-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
721747,Monmouth Road West - Smethwick,2023-01-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
721747,Monmouth Road West - Smethwick,2023-01-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
721747,Monmouth Road West - Smethwick,2023-01-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
721747,Monmouth Road West - Smethwick,2023-01-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
721747,Monmouth Road West - Smethwick,2023-01-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
721747,Monmouth Road West - Smethwick,2023-01-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
721747,Monmouth Road West - Smethwick,2023-01-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
721747,Monmouth Road West - Smethwick,2023-01-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
721747,Monmouth Road West - Smethwick,2023-01-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
721747,Monmouth Road West - Smethwick,2023-01-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
721747,Monmouth Road West - Smethwick,2023-01-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
721747,Monmouth Road West - Smethwick,2023-01-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
721747,Monmouth Road West - Smethwick,2023-01-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
721747,Monmouth Road West - Smethwick,2023-01-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
721747,Monmouth Road West - Smethwick,2023-01-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
721747,Monmouth Road West - Smethwick,2023-01-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
721747,Monmouth Road West - Smethwick,2023-01-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
721747,Monmouth Road West - Smethwick,2023-01-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
721747,Monmouth Road West - Smethwick,2023-01-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
721747,Monmouth Road West - Smethwick,2023-01-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
721747,Monmouth Road West - Smethwick,2023-01-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
721747,Monmouth Road West - Smethwick,2023-01-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
721747,Monmouth Road West - Smethwick,2023-01-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
721747,Monmouth Road West - Smethwick,2023-01-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
721747,Monmouth Road West - Smethwick,2023-01-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
721747,Monmouth Road West - Smethwick,2023-01-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
721747,Monmouth Road West - Smethwick,2023-01-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
721747,Monmouth Road West - Smethwick,2023-01-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
721747,Monmouth Road West - Smethwick,2023-01-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
721747,Monmouth Road West - Smethwick,2023-01-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
721747,Monmouth Road West - Smethwick,2023-01-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
721747,Monmouth Road West - Smethwick,2023-01-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
721747,Monmouth Road West - Smethwick,2023-01-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
721747,Monmouth Road West - Smethwick,2023-01-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
721747,Monmouth Road West - Smethwick,2023-01-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
721747,Monmouth Road West - Smethwick,2023-01-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
721747,Monmouth Road West - Smethwick,2023-01-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
721747,Monmouth Road West - Smethwick,2023-01-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
721747,Monmouth Road West - Smethwick,2023-01-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
721747,Monmouth Road West - Smethwick,2023-01-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
721747,Monmouth Road West - Smethwick,2023-01-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
721747,Monmouth Road West - Smethwick,2023-01-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
721747,Monmouth Road West - Smethwick,2023-01-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
721747,Monmouth Road West - Smethwick,2023-01-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
721747,Monmouth Road West - Smethwick,2023-01-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
721747,Monmouth Road West - Smethwick,2023-01-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
721747,Monmouth Road West - Smethwick,2023-01-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
721747,Monmouth Road West - Smethwick,2023-01-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
721747,Monmouth Road West - Smethwick,2023-01-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
721747,Monmouth Road West - Smethwick,2023-03-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
721747,Monmouth Road West - Smethwick,2023-03-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
721747,Monmouth Road West - Smethwick,2023-03-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
721747,Monmouth Road West - Smethwick,2023-03-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
721747,Monmouth Road West - Smethwick,2023-03-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
721747,Monmouth Road West - Smethwick,2023-03-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
721747,Monmouth Road West - Smethwick,2023-03-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
721747,Monmouth Road West - Smethwick,2023-03-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
721747,Monmouth Road West - Smethwick,2023-03-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
721747,Monmouth Road West - Smethwick,2023-03-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
721747,Monmouth Road West - Smethwick,2023-03-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
721747,Monmouth Road West - Smethwick,2023-03-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
721747,Monmouth Road West - Smethwick,2023-03-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
721747,Monmouth Road West - Smethwick,2023-03-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
721747,Monmouth Road West - Smethwick,2023-03-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
721747,Monmouth Road West - Smethwick,2023-03-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
721747,Monmouth Road West - Smethwick,2023-03-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
721747,Monmouth Road West - Smethwick,2023-03-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
721747,Monmouth Road West - Smethwick,2023-03-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
721747,Monmouth Road West - Smethwick,2023-03-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
721747,Monmouth Road West - Smethwick,2023-03-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
721747,Monmouth Road West - Smethwick,2023-03-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
721747,Monmouth Road West - Smethwick,2023-03-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
721747,Monmouth Road West - Smethwick,2023-03-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
721747,Monmouth Road West - Smethwick,2023-03-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
721747,Monmouth Road West - Smethwick,2023-03-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
721747,Monmouth Road West - Smethwick,2023-03-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
721747,Monmouth Road West - Smethwick,2023-03-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
721747,Monmouth Road West - Smethwick,2023-03-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
721747,Monmouth Road West - Smethwick,2023-03-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
721747,Monmouth Road West - Smethwick,2023-03-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
721747,Monmouth Road West - Smethwick,2023-03-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
721747,Monmouth Road West - Smethwick,2023-03-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
721747,Monmouth Road West - Smethwick,2023-03-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
721747,Monmouth Road West - Smethwick,2023-03-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
721747,Monmouth Road West - Smethwick,2023-03-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
721747,Monmouth Road West - Smethwick,2023-03-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
721747,Monmouth Road West - Smethwick,2023-03-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
721747,Monmouth Road West - Smethwick,2023-03-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
721747,Monmouth Road West - Smethwick,2023-03-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
721747,Monmouth Road West - Smethwick,2023-03-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
721747,Monmouth Road West - Smethwick,2023-03-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
721747,Monmouth Road West - Smethwick,2023-03-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
721747,Monmouth Road West - Smethwick,2023-03-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
721747,Monmouth Road West - Smethwick,2023-03-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
721747,Monmouth Road West - Smethwick,2023-03-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
721747,Monmouth Road West - Smethwick,2023-03-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
721747,Monmouth Road West - Smethwick,2023-03-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
721747,Monmouth Road West - Smethwick,2023-03-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
721747,Monmouth Road West - Smethwick,2023-03-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
721747,Monmouth Road West - Smethwick,2023-03-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
721747,Monmouth Road West - Smethwick,2023-03-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
721747,Monmouth Road West - Smethwick,2023-03-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
721747,Monmouth Road West - Smethwick,2023-03-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
721747,Monmouth Road West - Smethwick,2023-03-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
721747,Monmouth Road West - Smethwick,2023-03-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
721747,Monmouth Road West - Smethwick,2023-03-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
721747,Monmouth Road West - Smethwick,2023-03-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
721747,Monmouth Road West - Smethwick,2023-03-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
721747,Monmouth Road West - Smethwick,2023-03-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
721747,Monmouth Road West - Smethwick,2023-03-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
721747,Monmouth Road West - Smethwick,2023-03-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
721747,Monmouth Road West - Smethwick,2023-03-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
721747,Monmouth Road West - Smethwick,2023-03-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
721747,Monmouth Road West - Smethwick,2023-03-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
721747,Monmouth Road West - Smethwick,2023-03-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
721747,Monmouth Road West - Smethwick,2023-03-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
721747,Monmouth Road West - Smethwick,2023-03-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
721747,Monmouth Road West - Smethwick,2023-03-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
721747,Monmouth Road West - Smethwick,2023-03-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
721747,Monmouth Road West - Smethwick,2023-03-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
721747,Monmouth Road West - Smethwick,2023-03-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
721747,Monmouth Road West - Smethwick,2023-03-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
721747,Monmouth Road West - Smethwick,2023-03-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
721747,Monmouth Road West - Smethwick,2023-03-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
721747,Monmouth Road West - Smethwick,2023-03-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
721747,Monmouth Road West - Smethwick,2023-03-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
721747,Monmouth Road West - Smethwick,2023-03-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
721747,Monmouth Road West - Smethwick,2023-03-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
721747,Monmouth Road West - Smethwick,2023-03-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
721747,Monmouth Road West - Smethwick,2023-03-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
721747,Monmouth Road West - Smethwick,2023-03-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
721747,Monmouth Road West - Smethwick,2023-03-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
721747,Monmouth Road West - Smethwick,2023-03-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
721747,Monmouth Road West - Smethwick,2023-03-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
721747,Monmouth Road West - Smethwick,2023-03-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
721747,Monmouth Road West - Smethwick,2023-03-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
721747,Monmouth Road West - Smethwick,2023-03-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
721747,Monmouth Road West - Smethwick,2023-03-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
721747,Monmouth Road West - Smethwick,2023-03-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
721747,Monmouth Road West - Smethwick,2023-03-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
721747,Monmouth Road West - Smethwick,2023-03-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
721747,Monmouth Road West - Smethwick,2023-03-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
721747,Monmouth Road West - Smethwick,2023-03-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
721747,Monmouth Road West - Smethwick,2023-03-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
721747,Monmouth Road West - Smethwick,2023-03-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
721747,Monmouth Road West - Smethwick,2023-03-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
721747,Monmouth Road West - Smethwick,2023-03-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
721747,Monmouth Road West - Smethwick,2023-03-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
721747,Monmouth Road West - Smethwick,2023-03-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
721747,Monmouth Road West - Smethwick,2023-03-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
721747,Monmouth Road West - Smethwick,2023-03-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
721747,Monmouth Road West - Smethwick,2023-03-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
721747,Monmouth Road West - Smethwick,2023-03-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
721747,Monmouth Road West - Smethwick,2023-03-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
721747,Monmouth Road West - Smethwick,2023-03-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
721747,Monmouth Road West - Smethwick,2023-03-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
721747,Monmouth Road West - Smethwick,2023-03-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
721747,Monmouth Road West - Smethwick,2023-03-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
721747,Monmouth Road West - Smethwick,2023-03-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
721747,Monmouth Road West - Smethwick,2023-03-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
721747,Monmouth Road West - Smethwick,2023-03-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
721747,Monmouth Road West - Smethwick,2023-03-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
721747,Monmouth Road West - Smethwick,2023-03-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
721747,Monmouth Road West - Smethwick,2023-03-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
721747,Monmouth Road West - Smethwick,2023-03-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
721747,Monmouth Road West - Smethwick,2023-03-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
721747,Monmouth Road West - Smethwick,2023-03-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
721747,Monmouth Road West - Smethwick,2023-03-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
721747,Monmouth Road West - Smethwick,2023-03-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
721747,Monmouth Road West - Smethwick,2023-03-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
721747,Monmouth Road West - Smethwick,2023-03-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
721747,Monmouth Road West - Smethwick,2023-03-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
721747,Monmouth Road West - Smethwick,2023-03-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
721747,Monmouth Road West - Smethwick,2023-03-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
721747,Monmouth Road West - Smethwick,2023-03-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
721747,Monmouth Road West - Smethwick,2023-03-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
721747,Monmouth Road West - Smethwick,2023-03-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
721747,Monmouth Road West - Smethwick,2023-03-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
721747,Monmouth Road West - Smethwick,2023-03-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
721747,Monmouth Road West - Smethwick,2023-03-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
721747,Monmouth Road West - Smethwick,2023-03-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
721747,Monmouth Road West - Smethwick,2023-03-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
721747,Monmouth Road West - Smethwick,2023-03-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
721747,Monmouth Road West - Smethwick,2023-03-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
721747,Monmouth Road West - Smethwick,2023-03-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
721747,Monmouth Road West - Smethwick,2023-03-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
721747,Monmouth Road West - Smethwick,2023-03-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
721747,Monmouth Road West - Smethwick,2023-03-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
721747,Monmouth Road West - Smethwick,2023-03-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
721747,Monmouth Road West - Smethwick,2023-03-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
721747,Monmouth Road West - Smethwick,2023-03-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
721747,Monmouth Road West - Smethwick,2023-03-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
721747,Monmouth Road West - Smethwick,2023-03-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
721747,Monmouth Road West - Smethwick,2023-03-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
721747,Monmouth Road West - Smethwick,2023-03-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
721747,Monmouth Road West - Smethwick,2023-03-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
721747,Monmouth Road West - Smethwick,2023-03-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
721747,Monmouth Road West - Smethwick,2023-03-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
721747,Monmouth Road West - Smethwick,2023-03-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
721747,Monmouth Road West - Smethwick,2023-03-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
721747,Monmouth Road West - Smethwick,2023-03-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
721747,Monmouth Road West - Smethwick,2023-03-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
721747,Monmouth Road West - Smethwick,2023-03-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
721747,Monmouth Road West - Smethwick,2023-03-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
721747,Monmouth Road West - Smethwick,2023-03-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
721747,Monmouth Road West - Smethwick,2023-03-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
721747,Monmouth Road West - Smethwick,2023-03-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
721747,Monmouth Road West - Smethwick,2023-03-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
721747,Monmouth Road West - Smethwick,2023-03-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
721747,Monmouth Road West - Smethwick,2023-03-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
721747,Monmouth Road West - Smethwick,2023-03-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
721747,Monmouth Road West - Smethwick,2023-03-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
721747,Monmouth Road West - Smethwick,2023-03-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
721747,Monmouth Road West - Smethwick,2023-03-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
721747,Monmouth Road West - Smethwick,2023-03-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
721747,Monmouth Road West - Smethwick,2023-03-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
721747,Monmouth Road West - Smethwick,2023-03-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
721747,Monmouth Road West - Smethwick,2023-03-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
721747,Monmouth Road West - Smethwick,2023-03-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
721747,Monmouth Road West - Smethwick,2023-03-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
721747,Monmouth Road West - Smethwick,2023-03-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
721747,Monmouth Road West - Smethwick,2023-03-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
721747,Monmouth Road West - Smethwick,2023-03-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
721747,Monmouth Road West - Smethwick,2023-03-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
721747,Monmouth Road West - Smethwick,2023-03-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
721747,Monmouth Road West - Smethwick,2023-03-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
721747,Monmouth Road West - Smethwick,2023-03-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
721747,Monmouth Road West - Smethwick,2023-03-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
721747,Monmouth Road West - Smethwick,2023-03-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
721747,Monmouth Road West - Smethwick,2023-03-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
721747,Monmouth Road West - Smethwick,2023-03-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
721747,Monmouth Road West - Smethwick,2023-03-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
721747,Monmouth Road West - Smethwick,2023-03-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
721747,Monmouth Road West - Smethwick,2023-03-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
721747,Monmouth Road West - Smethwick,2023-03-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
721747,Monmouth Road West - Smethwick,2023-03-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
721747,Monmouth Road West - Smethwick,2023-03-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
721747,Monmouth Road West - Smethwick,2023-03-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
721747,Monmouth Road West - Smethwick,2023-03-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
721747,Monmouth Road West - Smethwick,2023-03-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
721747,Monmouth Road West - Smethwick,2023-03-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
721747,Monmouth Road West - Smethwick,2023-03-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
721747,Monmouth Road West - Smethwick,2023-03-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
721747,Monmouth Road West - Smethwick,2023-03-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
721747,Monmouth Road West - Smethwick,2023-03-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
721747,Monmouth Road West - Smethwick,2023-03-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
721747,Monmouth Road West - Smethwick,2023-03-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
721747,Monmouth Road West - Smethwick,2023-03-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
721747,Monmouth Road West - Smethwick,2023-03-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
721747,Monmouth Road West - Smethwick,2023-03-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
721747,Monmouth Road West - Smethwick,2023-03-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
721747,Monmouth Road West - Smethwick,2023-03-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
721747,Monmouth Road West - Smethwick,2023-03-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
721747,Monmouth Road West - Smethwick,2023-03-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
721747,Monmouth Road West - Smethwick,2023-03-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
721747,Monmouth Road West - Smethwick,2023-03-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
721747,Monmouth Road West - Smethwick,2023-03-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
721747,Monmouth Road West - Smethwick,2023-03-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
721747,Monmouth Road West - Smethwick,2023-03-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
721747,Monmouth Road West - Smethwick,2023-03-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
721747,Monmouth Road West - Smethwick,2023-03-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
721747,Monmouth Road West - Smethwick,2023-03-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
721747,Monmouth Road West - Smethwick,2023-03-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
721747,Monmouth Road West - Smethwick,2023-03-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
721747,Monmouth Road West - Smethwick,2023-03-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
