Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-03-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
721747,Monmouth Road West - Smethwick,2023-03-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
721747,Monmouth Road West - Smethwick,2023-03-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
721747,Monmouth Road West - Smethwick,2023-03-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
721747,Monmouth Road West - Smethwick,2023-03-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
721747,Monmouth Road West - Smethwick,2023-03-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
721747,Monmouth Road West - Smethwick,2023-03-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
721747,Monmouth Road West - Smethwick,2023-03-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
721747,Monmouth Road West - Smethwick,2023-03-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
721747,Monmouth Road West - Smethwick,2023-03-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
721747,Monmouth Road West - Smethwick,2023-03-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
721747,Monmouth Road West - Smethwick,2023-03-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
721747,Monmouth Road West - Smethwick,2023-03-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
721747,Monmouth Road West - Smethwick,2023-03-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
721747,Monmouth Road West - Smethwick,2023-03-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
721747,Monmouth Road West - Smethwick,2023-03-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
721747,Monmouth Road West - Smethwick,2023-03-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
721747,Monmouth Road West - Smethwick,2023-03-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
721747,Monmouth Road West - Smethwick,2023-03-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
721747,Monmouth Road West - Smethwick,2023-03-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
721747,Monmouth Road West - Smethwick,2023-03-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
721747,Monmouth Road West - Smethwick,2023-03-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
721747,Monmouth Road West - Smethwick,2023-03-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
721747,Monmouth Road West - Smethwick,2023-03-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
721747,Monmouth Road West - Smethwick,2023-03-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
721747,Monmouth Road West - Smethwick,2023-03-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
721747,Monmouth Road West - Smethwick,2023-03-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
721747,Monmouth Road West - Smethwick,2023-03-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
721747,Monmouth Road West - Smethwick,2023-03-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
721747,Monmouth Road West - Smethwick,2023-03-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
721747,Monmouth Road West - Smethwick,2023-03-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
721747,Monmouth Road West - Smethwick,2023-03-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
721747,Monmouth Road West - Smethwick,2023-03-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
721747,Monmouth Road West - Smethwick,2023-03-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
721747,Monmouth Road West - Smethwick,2023-03-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
721747,Monmouth Road West - Smethwick,2023-03-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
721747,Monmouth Road West - Smethwick,2023-03-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
721747,Monmouth Road West - Smethwick,2023-03-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
721747,Monmouth Road West - Smethwick,2023-03-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
721747,Monmouth Road West - Smethwick,2023-03-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
721747,Monmouth Road West - Smethwick,2023-03-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
721747,Monmouth Road West - Smethwick,2023-03-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
721747,Monmouth Road West - Smethwick,2023-03-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
721747,Monmouth Road West - Smethwick,2023-03-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
721747,Monmouth Road West - Smethwick,2023-03-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
721747,Monmouth Road West - Smethwick,2023-03-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
721747,Monmouth Road West - Smethwick,2023-03-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
721747,Monmouth Road West - Smethwick,2023-03-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
721747,Monmouth Road West - Smethwick,2023-03-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
721747,Monmouth Road West - Smethwick,2023-03-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
721747,Monmouth Road West - Smethwick,2023-03-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
721747,Monmouth Road West - Smethwick,2023-03-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
721747,Monmouth Road West - Smethwick,2023-03-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
721747,Monmouth Road West - Smethwick,2023-03-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
721747,Monmouth Road West - Smethwick,2023-03-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
721747,Monmouth Road West - Smethwick,2023-03-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
721747,Monmouth Road West - Smethwick,2023-03-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
721747,Monmouth Road West - Smethwick,2023-03-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
721747,Monmouth Road West - Smethwick,2023-03-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
721747,Monmouth Road West - Smethwick,2023-03-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
721747,Monmouth Road West - Smethwick,2023-03-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
721747,Monmouth Road West - Smethwick,2023-03-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
721747,Monmouth Road West - Smethwick,2023-03-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
721747,Monmouth Road West - Smethwick,2023-03-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
721747,Monmouth Road West - Smethwick,2023-03-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
721747,Monmouth Road West - Smethwick,2023-03-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
721747,Monmouth Road West - Smethwick,2023-03-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
721747,Monmouth Road West - Smethwick,2023-03-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
721747,Monmouth Road West - Smethwick,2023-03-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
721747,Monmouth Road West - Smethwick,2023-03-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
721747,Monmouth Road West - Smethwick,2023-03-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
721747,Monmouth Road West - Smethwick,2023-03-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
721747,Monmouth Road West - Smethwick,2023-03-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
721747,Monmouth Road West - Smethwick,2023-03-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
721747,Monmouth Road West - Smethwick,2023-03-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
721747,Monmouth Road West - Smethwick,2023-03-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
721747,Monmouth Road West - Smethwick,2023-03-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
721747,Monmouth Road West - Smethwick,2023-03-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
721747,Monmouth Road West - Smethwick,2023-03-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
721747,Monmouth Road West - Smethwick,2023-03-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
721747,Monmouth Road West - Smethwick,2023-03-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
721747,Monmouth Road West - Smethwick,2023-03-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
721747,Monmouth Road West - Smethwick,2023-03-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
721747,Monmouth Road West - Smethwick,2023-03-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
721747,Monmouth Road West - Smethwick,2023-03-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
721747,Monmouth Road West - Smethwick,2023-03-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
721747,Monmouth Road West - Smethwick,2023-03-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
721747,Monmouth Road West - Smethwick,2023-03-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
721747,Monmouth Road West - Smethwick,2023-03-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
721747,Monmouth Road West - Smethwick,2023-03-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
721747,Monmouth Road West - Smethwick,2023-03-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
721747,Monmouth Road West - Smethwick,2023-03-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
721747,Monmouth Road West - Smethwick,2023-03-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
721747,Monmouth Road West - Smethwick,2023-03-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
721747,Monmouth Road West - Smethwick,2023-03-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
721747,Monmouth Road West - Smethwick,2023-03-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
721747,Monmouth Road West - Smethwick,2023-03-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
721747,Monmouth Road West - Smethwick,2023-03-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
721747,Monmouth Road West - Smethwick,2023-03-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
721747,Monmouth Road West - Smethwick,2023-03-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
721747,Monmouth Road West - Smethwick,2023-03-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
721747,Monmouth Road West - Smethwick,2023-03-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
721747,Monmouth Road West - Smethwick,2023-03-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
721747,Monmouth Road West - Smethwick,2023-03-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
721747,Monmouth Road West - Smethwick,2023-03-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
721747,Monmouth Road West - Smethwick,2023-03-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
721747,Monmouth Road West - Smethwick,2023-03-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
721747,Monmouth Road West - Smethwick,2023-03-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
721747,Monmouth Road West - Smethwick,2023-03-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
721747,Monmouth Road West - Smethwick,2023-03-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
721747,Monmouth Road West - Smethwick,2023-03-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
721747,Monmouth Road West - Smethwick,2023-03-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
721747,Monmouth Road West - Smethwick,2023-03-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
721747,Monmouth Road West - Smethwick,2023-03-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
721747,Monmouth Road West - Smethwick,2023-03-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
721747,Monmouth Road West - Smethwick,2023-03-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
721747,Monmouth Road West - Smethwick,2023-03-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
721747,Monmouth Road West - Smethwick,2023-03-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
721747,Monmouth Road West - Smethwick,2023-03-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
721747,Monmouth Road West - Smethwick,2023-03-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
721747,Monmouth Road West - Smethwick,2023-03-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
721747,Monmouth Road West - Smethwick,2023-03-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
721747,Monmouth Road West - Smethwick,2023-03-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
721747,Monmouth Road West - Smethwick,2023-03-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
721747,Monmouth Road West - Smethwick,2023-03-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
721747,Monmouth Road West - Smethwick,2023-03-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
721747,Monmouth Road West - Smethwick,2023-03-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
721747,Monmouth Road West - Smethwick,2023-03-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
721747,Monmouth Road West - Smethwick,2023-03-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
721747,Monmouth Road West - Smethwick,2023-03-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
721747,Monmouth Road West - Smethwick,2023-03-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
721747,Monmouth Road West - Smethwick,2023-03-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
721747,Monmouth Road West - Smethwick,2023-03-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
721747,Monmouth Road West - Smethwick,2023-03-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
721747,Monmouth Road West - Smethwick,2023-03-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
721747,Monmouth Road West - Smethwick,2023-03-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
721747,Monmouth Road West - Smethwick,2023-03-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
721747,Monmouth Road West - Smethwick,2023-03-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
721747,Monmouth Road West - Smethwick,2023-03-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
721747,Monmouth Road West - Smethwick,2023-03-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
721747,Monmouth Road West - Smethwick,2023-03-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
721747,Monmouth Road West - Smethwick,2023-03-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
721747,Monmouth Road West - Smethwick,2023-03-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
721747,Monmouth Road West - Smethwick,2023-03-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
721747,Monmouth Road West - Smethwick,2023-03-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
721747,Monmouth Road West - Smethwick,2023-03-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
721747,Monmouth Road West - Smethwick,2023-03-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
721747,Monmouth Road West - Smethwick,2023-03-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
721747,Monmouth Road West - Smethwick,2023-03-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
721747,Monmouth Road West - Smethwick,2023-03-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
721747,Monmouth Road West - Smethwick,2023-03-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
721747,Monmouth Road West - Smethwick,2023-03-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
721747,Monmouth Road West - Smethwick,2023-03-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
721747,Monmouth Road West - Smethwick,2023-03-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
721747,Monmouth Road West - Smethwick,2023-03-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
721747,Monmouth Road West - Smethwick,2023-03-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
721747,Monmouth Road West - Smethwick,2023-03-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
721747,Monmouth Road West - Smethwick,2023-03-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
721747,Monmouth Road West - Smethwick,2023-03-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
721747,Monmouth Road West - Smethwick,2023-03-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
721747,Monmouth Road West - Smethwick,2023-03-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
721747,Monmouth Road West - Smethwick,2023-03-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
721747,Monmouth Road West - Smethwick,2023-03-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
721747,Monmouth Road West - Smethwick,2023-03-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
721747,Monmouth Road West - Smethwick,2023-03-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
721747,Monmouth Road West - Smethwick,2023-03-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
721747,Monmouth Road West - Smethwick,2023-03-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
721747,Monmouth Road West - Smethwick,2023-03-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
721747,Monmouth Road West - Smethwick,2023-03-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
721747,Monmouth Road West - Smethwick,2023-03-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
721747,Monmouth Road West - Smethwick,2023-03-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
721747,Monmouth Road West - Smethwick,2023-03-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
721747,Monmouth Road West - Smethwick,2023-03-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
721747,Monmouth Road West - Smethwick,2023-03-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
721747,Monmouth Road West - Smethwick,2023-03-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
721747,Monmouth Road West - Smethwick,2023-03-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
721747,Monmouth Road West - Smethwick,2023-03-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
721747,Monmouth Road West - Smethwick,2023-03-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
721747,Monmouth Road West - Smethwick,2023-03-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
721747,Monmouth Road West - Smethwick,2023-03-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
721747,Monmouth Road West - Smethwick,2023-03-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
721747,Monmouth Road West - Smethwick,2023-03-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
721747,Monmouth Road West - Smethwick,2023-03-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
721747,Monmouth Road West - Smethwick,2023-03-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
721747,Monmouth Road West - Smethwick,2023-03-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
721747,Monmouth Road West - Smethwick,2023-03-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
721747,Monmouth Road West - Smethwick,2023-03-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
721747,Monmouth Road West - Smethwick,2023-03-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
721747,Monmouth Road West - Smethwick,2023-03-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
721747,Monmouth Road West - Smethwick,2023-03-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
721747,Monmouth Road West - Smethwick,2023-03-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
721747,Monmouth Road West - Smethwick,2023-03-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
721747,Monmouth Road West - Smethwick,2023-03-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
721747,Monmouth Road West - Smethwick,2023-03-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
721747,Monmouth Road West - Smethwick,2023-03-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
721747,Monmouth Road West - Smethwick,2023-03-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
721747,Monmouth Road West - Smethwick,2023-03-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
721747,Monmouth Road West - Smethwick,2023-03-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
721747,Monmouth Road West - Smethwick,2023-03-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
721747,Monmouth Road West - Smethwick,2023-03-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
721747,Monmouth Road West - Smethwick,2023-03-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
721747,Monmouth Road West - Smethwick,2023-03-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
721747,Monmouth Road West - Smethwick,2023-03-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
721747,Monmouth Road West - Smethwick,2023-03-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
721747,Monmouth Road West - Smethwick,2023-03-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
721747,Monmouth Road West - Smethwick,2023-03-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
721747,Monmouth Road West - Smethwick,2023-03-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
721747,Monmouth Road West - Smethwick,2023-03-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
721747,Monmouth Road West - Smethwick,2023-03-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
721747,Monmouth Road West - Smethwick,2023-03-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
721747,Monmouth Road West - Smethwick,2023-03-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
721747,Monmouth Road West - Smethwick,2023-03-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
721747,Monmouth Road West - Smethwick,2023-03-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
721747,Monmouth Road West - Smethwick,2023-03-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
721747,Monmouth Road West - Smethwick,2023-03-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
721747,Monmouth Road West - Smethwick,2023-03-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
721747,Monmouth Road West - Smethwick,2023-03-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
721747,Monmouth Road West - Smethwick,2023-03-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
721747,Monmouth Road West - Smethwick,2023-03-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
721747,Monmouth Road West - Smethwick,2023-03-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
721747,Monmouth Road West - Smethwick,2023-03-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
721747,Monmouth Road West - Smethwick,2023-03-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
721747,Monmouth Road West - Smethwick,2023-03-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
721747,Monmouth Road West - Smethwick,2023-03-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
721747,Monmouth Road West - Smethwick,2023-03-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
721747,Monmouth Road West - Smethwick,2023-03-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
721747,Monmouth Road West - Smethwick,2023-03-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
721747,Monmouth Road West - Smethwick,2023-03-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
721747,Monmouth Road West - Smethwick,2023-03-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
721747,Monmouth Road West - Smethwick,2023-03-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
721747,Monmouth Road West - Smethwick,2023-03-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
721747,Monmouth Road West - Smethwick,2023-03-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
721747,Monmouth Road West - Smethwick,2023-03-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
721747,Monmouth Road West - Smethwick,2023-03-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
721747,Monmouth Road West - Smethwick,2023-03-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
721747,Monmouth Road West - Smethwick,2023-03-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
721747,Monmouth Road West - Smethwick,2023-03-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
721747,Monmouth Road West - Smethwick,2023-03-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
721747,Monmouth Road West - Smethwick,2023-03-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
721747,Monmouth Road West - Smethwick,2023-03-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
721747,Monmouth Road West - Smethwick,2023-03-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
721747,Monmouth Road West - Smethwick,2023-03-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
721747,Monmouth Road West - Smethwick,2023-03-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
721747,Monmouth Road West - Smethwick,2023-03-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
721747,Monmouth Road West - Smethwick,2023-03-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
721747,Monmouth Road West - Smethwick,2023-03-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
721747,Monmouth Road West - Smethwick,2023-03-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
721747,Monmouth Road West - Smethwick,2023-03-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
721747,Monmouth Road West - Smethwick,2023-03-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
721747,Monmouth Road West - Smethwick,2023-03-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
721747,Monmouth Road West - Smethwick,2023-03-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
721747,Monmouth Road West - Smethwick,2023-03-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
721747,Monmouth Road West - Smethwick,2023-03-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
721747,Monmouth Road West - Smethwick,2023-03-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
721747,Monmouth Road West - Smethwick,2023-03-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
721747,Monmouth Road West - Smethwick,2023-03-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
721747,Monmouth Road West - Smethwick,2023-03-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
721747,Monmouth Road West - Smethwick,2023-03-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
721747,Monmouth Road West - Smethwick,2023-03-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
721747,Monmouth Road West - Smethwick,2023-03-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
721747,Monmouth Road West - Smethwick,2023-03-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
721747,Monmouth Road West - Smethwick,2023-03-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
721747,Monmouth Road West - Smethwick,2023-03-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
721747,Monmouth Road West - Smethwick,2023-03-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
721747,Monmouth Road West - Smethwick,2023-03-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
721747,Monmouth Road West - Smethwick,2023-03-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
721747,Monmouth Road West - Smethwick,2023-03-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
721747,Monmouth Road West - Smethwick,2023-03-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
721747,Monmouth Road West - Smethwick,2023-03-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
721747,Monmouth Road West - Smethwick,2023-03-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
721747,Monmouth Road West - Smethwick,2023-03-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
721747,Monmouth Road West - Smethwick,2023-03-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
721747,Monmouth Road West - Smethwick,2023-03-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
721747,Monmouth Road West - Smethwick,2023-03-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
721747,Monmouth Road West - Smethwick,2023-03-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
721747,Monmouth Road West - Smethwick,2023-03-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
721747,Monmouth Road West - Smethwick,2023-03-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
721747,Monmouth Road West - Smethwick,2023-03-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
721747,Monmouth Road West - Smethwick,2023-03-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
721747,Monmouth Road West - Smethwick,2023-03-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
721747,Monmouth Road West - Smethwick,2023-03-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
721747,Monmouth Road West - Smethwick,2023-03-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
721747,Monmouth Road West - Smethwick,2023-03-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
721747,Monmouth Road West - Smethwick,2023-03-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
721747,Monmouth Road West - Smethwick,2023-03-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
721747,Monmouth Road West - Smethwick,2023-03-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
721747,Monmouth Road West - Smethwick,2023-03-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
721747,Monmouth Road West - Smethwick,2023-03-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
721747,Monmouth Road West - Smethwick,2023-03-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
721747,Monmouth Road West - Smethwick,2023-03-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
721747,Monmouth Road West - Smethwick,2023-03-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
721747,Monmouth Road West - Smethwick,2023-03-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
721747,Monmouth Road West - Smethwick,2023-03-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
721747,Monmouth Road West - Smethwick,2023-03-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
721747,Monmouth Road West - Smethwick,2023-03-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
721747,Monmouth Road West - Smethwick,2023-03-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
721747,Monmouth Road West - Smethwick,2023-03-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
721747,Monmouth Road West - Smethwick,2023-02-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
721747,Monmouth Road West - Smethwick,2023-02-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
721747,Monmouth Road West - Smethwick,2023-02-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
721747,Monmouth Road West - Smethwick,2023-02-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
721747,Monmouth Road West - Smethwick,2023-02-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
721747,Monmouth Road West - Smethwick,2023-02-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
721747,Monmouth Road West - Smethwick,2023-02-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
721747,Monmouth Road West - Smethwick,2023-02-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
721747,Monmouth Road West - Smethwick,2023-02-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
721747,Monmouth Road West - Smethwick,2023-02-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
721747,Monmouth Road West - Smethwick,2023-02-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
721747,Monmouth Road West - Smethwick,2023-02-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
721747,Monmouth Road West - Smethwick,2023-02-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
721747,Monmouth Road West - Smethwick,2023-02-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
721747,Monmouth Road West - Smethwick,2023-02-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
721747,Monmouth Road West - Smethwick,2023-02-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
721747,Monmouth Road West - Smethwick,2023-02-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
721747,Monmouth Road West - Smethwick,2023-02-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
721747,Monmouth Road West - Smethwick,2023-02-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
721747,Monmouth Road West - Smethwick,2023-02-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
721747,Monmouth Road West - Smethwick,2023-02-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
721747,Monmouth Road West - Smethwick,2023-02-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
721747,Monmouth Road West - Smethwick,2023-02-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
721747,Monmouth Road West - Smethwick,2023-02-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
721747,Monmouth Road West - Smethwick,2023-02-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
721747,Monmouth Road West - Smethwick,2023-02-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
721747,Monmouth Road West - Smethwick,2023-02-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
721747,Monmouth Road West - Smethwick,2023-02-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
721747,Monmouth Road West - Smethwick,2023-02-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
721747,Monmouth Road West - Smethwick,2023-02-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
721747,Monmouth Road West - Smethwick,2023-02-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
721747,Monmouth Road West - Smethwick,2023-02-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
721747,Monmouth Road West - Smethwick,2023-02-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
721747,Monmouth Road West - Smethwick,2023-02-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
721747,Monmouth Road West - Smethwick,2023-02-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
721747,Monmouth Road West - Smethwick,2023-02-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
721747,Monmouth Road West - Smethwick,2023-02-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
721747,Monmouth Road West - Smethwick,2023-02-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
721747,Monmouth Road West - Smethwick,2023-02-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
721747,Monmouth Road West - Smethwick,2023-02-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
721747,Monmouth Road West - Smethwick,2023-02-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
721747,Monmouth Road West - Smethwick,2023-02-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
721747,Monmouth Road West - Smethwick,2023-02-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
721747,Monmouth Road West - Smethwick,2023-02-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
721747,Monmouth Road West - Smethwick,2023-02-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
721747,Monmouth Road West - Smethwick,2023-02-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
721747,Monmouth Road West - Smethwick,2023-02-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
721747,Monmouth Road West - Smethwick,2023-02-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
721747,Monmouth Road West - Smethwick,2023-02-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
721747,Monmouth Road West - Smethwick,2023-02-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
721747,Monmouth Road West - Smethwick,2023-02-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
721747,Monmouth Road West - Smethwick,2023-02-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
721747,Monmouth Road West - Smethwick,2023-02-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
721747,Monmouth Road West - Smethwick,2023-02-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
721747,Monmouth Road West - Smethwick,2023-02-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
721747,Monmouth Road West - Smethwick,2023-02-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
721747,Monmouth Road West - Smethwick,2023-02-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
721747,Monmouth Road West - Smethwick,2023-02-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
721747,Monmouth Road West - Smethwick,2023-02-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
721747,Monmouth Road West - Smethwick,2023-02-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
721747,Monmouth Road West - Smethwick,2023-02-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
721747,Monmouth Road West - Smethwick,2023-02-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
721747,Monmouth Road West - Smethwick,2023-02-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
721747,Monmouth Road West - Smethwick,2023-02-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
721747,Monmouth Road West - Smethwick,2023-02-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
721747,Monmouth Road West - Smethwick,2023-02-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
721747,Monmouth Road West - Smethwick,2023-02-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
721747,Monmouth Road West - Smethwick,2023-02-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
721747,Monmouth Road West - Smethwick,2023-02-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
721747,Monmouth Road West - Smethwick,2023-02-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
721747,Monmouth Road West - Smethwick,2023-02-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
721747,Monmouth Road West - Smethwick,2023-02-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
721747,Monmouth Road West - Smethwick,2023-02-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
721747,Monmouth Road West - Smethwick,2023-02-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
721747,Monmouth Road West - Smethwick,2023-02-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
721747,Monmouth Road West - Smethwick,2023-02-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
721747,Monmouth Road West - Smethwick,2023-02-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
721747,Monmouth Road West - Smethwick,2023-02-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
721747,Monmouth Road West - Smethwick,2023-02-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
721747,Monmouth Road West - Smethwick,2023-02-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
721747,Monmouth Road West - Smethwick,2023-02-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
721747,Monmouth Road West - Smethwick,2023-02-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
721747,Monmouth Road West - Smethwick,2023-02-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
721747,Monmouth Road West - Smethwick,2023-02-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
721747,Monmouth Road West - Smethwick,2023-02-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
721747,Monmouth Road West - Smethwick,2023-02-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
721747,Monmouth Road West - Smethwick,2023-02-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
721747,Monmouth Road West - Smethwick,2023-02-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
721747,Monmouth Road West - Smethwick,2023-02-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
721747,Monmouth Road West - Smethwick,2023-02-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
721747,Monmouth Road West - Smethwick,2023-02-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
721747,Monmouth Road West - Smethwick,2023-02-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
721747,Monmouth Road West - Smethwick,2023-02-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
721747,Monmouth Road West - Smethwick,2023-02-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
721747,Monmouth Road West - Smethwick,2023-02-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
721747,Monmouth Road West - Smethwick,2023-02-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
721747,Monmouth Road West - Smethwick,2023-02-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
721747,Monmouth Road West - Smethwick,2023-02-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
721747,Monmouth Road West - Smethwick,2023-02-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
721747,Monmouth Road West - Smethwick,2023-02-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
721747,Monmouth Road West - Smethwick,2023-02-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
721747,Monmouth Road West - Smethwick,2023-02-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
721747,Monmouth Road West - Smethwick,2023-02-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
721747,Monmouth Road West - Smethwick,2023-02-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
721747,Monmouth Road West - Smethwick,2023-02-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
721747,Monmouth Road West - Smethwick,2023-02-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
721747,Monmouth Road West - Smethwick,2023-02-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
721747,Monmouth Road West - Smethwick,2023-02-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
721747,Monmouth Road West - Smethwick,2023-02-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
721747,Monmouth Road West - Smethwick,2023-02-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
721747,Monmouth Road West - Smethwick,2023-02-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
721747,Monmouth Road West - Smethwick,2023-02-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
721747,Monmouth Road West - Smethwick,2023-02-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
721747,Monmouth Road West - Smethwick,2023-02-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
721747,Monmouth Road West - Smethwick,2023-02-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
721747,Monmouth Road West - Smethwick,2023-02-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
721747,Monmouth Road West - Smethwick,2023-02-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
721747,Monmouth Road West - Smethwick,2023-02-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
721747,Monmouth Road West - Smethwick,2023-02-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
721747,Monmouth Road West - Smethwick,2023-02-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
721747,Monmouth Road West - Smethwick,2023-02-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
721747,Monmouth Road West - Smethwick,2023-02-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
721747,Monmouth Road West - Smethwick,2023-02-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
721747,Monmouth Road West - Smethwick,2023-02-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
721747,Monmouth Road West - Smethwick,2023-02-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
721747,Monmouth Road West - Smethwick,2023-02-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
721747,Monmouth Road West - Smethwick,2023-02-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
721747,Monmouth Road West - Smethwick,2023-02-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
721747,Monmouth Road West - Smethwick,2023-02-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
721747,Monmouth Road West - Smethwick,2023-02-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
721747,Monmouth Road West - Smethwick,2023-02-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
721747,Monmouth Road West - Smethwick,2023-02-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
721747,Monmouth Road West - Smethwick,2023-02-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
721747,Monmouth Road West - Smethwick,2023-02-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
721747,Monmouth Road West - Smethwick,2023-02-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
721747,Monmouth Road West - Smethwick,2023-02-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
721747,Monmouth Road West - Smethwick,2023-02-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
721747,Monmouth Road West - Smethwick,2023-02-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
721747,Monmouth Road West - Smethwick,2023-02-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
721747,Monmouth Road West - Smethwick,2023-02-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
721747,Monmouth Road West - Smethwick,2023-02-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
721747,Monmouth Road West - Smethwick,2023-02-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
721747,Monmouth Road West - Smethwick,2023-02-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
721747,Monmouth Road West - Smethwick,2023-02-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
721747,Monmouth Road West - Smethwick,2023-02-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
721747,Monmouth Road West - Smethwick,2023-02-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
721747,Monmouth Road West - Smethwick,2023-02-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
721747,Monmouth Road West - Smethwick,2023-02-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
721747,Monmouth Road West - Smethwick,2023-02-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
721747,Monmouth Road West - Smethwick,2023-02-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
721747,Monmouth Road West - Smethwick,2023-02-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
721747,Monmouth Road West - Smethwick,2023-02-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
721747,Monmouth Road West - Smethwick,2023-02-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
721747,Monmouth Road West - Smethwick,2023-02-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
721747,Monmouth Road West - Smethwick,2023-02-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
721747,Monmouth Road West - Smethwick,2023-02-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
