Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
721747,Monmouth Road West - Smethwick,2023-02-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
721747,Monmouth Road West - Smethwick,2023-02-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
721747,Monmouth Road West - Smethwick,2023-02-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
721747,Monmouth Road West - Smethwick,2023-02-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
721747,Monmouth Road West - Smethwick,2023-02-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
721747,Monmouth Road West - Smethwick,2023-02-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
721747,Monmouth Road West - Smethwick,2023-02-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
721747,Monmouth Road West - Smethwick,2023-02-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
721747,Monmouth Road West - Smethwick,2023-02-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
721747,Monmouth Road West - Smethwick,2023-02-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
721747,Monmouth Road West - Smethwick,2023-02-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
721747,Monmouth Road West - Smethwick,2023-02-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
721747,Monmouth Road West - Smethwick,2023-02-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
721747,Monmouth Road West - Smethwick,2023-02-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
721747,Monmouth Road West - Smethwick,2023-02-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
721747,Monmouth Road West - Smethwick,2023-02-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
721747,Monmouth Road West - Smethwick,2023-02-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
721747,Monmouth Road West - Smethwick,2023-02-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
721747,Monmouth Road West - Smethwick,2023-02-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
721747,Monmouth Road West - Smethwick,2023-02-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
721747,Monmouth Road West - Smethwick,2023-02-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
721747,Monmouth Road West - Smethwick,2023-02-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
721747,Monmouth Road West - Smethwick,2023-02-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
721747,Monmouth Road West - Smethwick,2023-02-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
721747,Monmouth Road West - Smethwick,2023-02-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
721747,Monmouth Road West - Smethwick,2023-02-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
721747,Monmouth Road West - Smethwick,2023-02-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
721747,Monmouth Road West - Smethwick,2023-02-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
721747,Monmouth Road West - Smethwick,2023-02-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
721747,Monmouth Road West - Smethwick,2023-02-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
721747,Monmouth Road West - Smethwick,2023-02-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
721747,Monmouth Road West - Smethwick,2023-02-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
721747,Monmouth Road West - Smethwick,2023-02-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
721747,Monmouth Road West - Smethwick,2023-02-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
721747,Monmouth Road West - Smethwick,2023-02-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
721747,Monmouth Road West - Smethwick,2023-02-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
721747,Monmouth Road West - Smethwick,2023-02-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
721747,Monmouth Road West - Smethwick,2023-02-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
721747,Monmouth Road West - Smethwick,2023-02-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
721747,Monmouth Road West - Smethwick,2023-02-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
721747,Monmouth Road West - Smethwick,2023-02-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
721747,Monmouth Road West - Smethwick,2023-02-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
721747,Monmouth Road West - Smethwick,2023-02-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
721747,Monmouth Road West - Smethwick,2023-02-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
721747,Monmouth Road West - Smethwick,2023-02-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
721747,Monmouth Road West - Smethwick,2023-02-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
721747,Monmouth Road West - Smethwick,2023-02-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
721747,Monmouth Road West - Smethwick,2023-02-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
721747,Monmouth Road West - Smethwick,2023-02-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
721747,Monmouth Road West - Smethwick,2023-02-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
721747,Monmouth Road West - Smethwick,2023-02-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
721747,Monmouth Road West - Smethwick,2023-02-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
721747,Monmouth Road West - Smethwick,2023-02-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
721747,Monmouth Road West - Smethwick,2023-02-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
721747,Monmouth Road West - Smethwick,2023-02-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
721747,Monmouth Road West - Smethwick,2023-02-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
721747,Monmouth Road West - Smethwick,2023-02-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
721747,Monmouth Road West - Smethwick,2023-02-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
721747,Monmouth Road West - Smethwick,2023-02-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
721747,Monmouth Road West - Smethwick,2023-02-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
721747,Monmouth Road West - Smethwick,2023-02-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
721747,Monmouth Road West - Smethwick,2023-02-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
721747,Monmouth Road West - Smethwick,2023-02-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
721747,Monmouth Road West - Smethwick,2023-02-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
721747,Monmouth Road West - Smethwick,2023-02-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
721747,Monmouth Road West - Smethwick,2023-02-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
721747,Monmouth Road West - Smethwick,2023-02-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
721747,Monmouth Road West - Smethwick,2023-02-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
721747,Monmouth Road West - Smethwick,2023-02-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
721747,Monmouth Road West - Smethwick,2023-02-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
721747,Monmouth Road West - Smethwick,2023-02-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
721747,Monmouth Road West - Smethwick,2023-02-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
721747,Monmouth Road West - Smethwick,2023-02-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
721747,Monmouth Road West - Smethwick,2023-02-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
721747,Monmouth Road West - Smethwick,2023-02-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
721747,Monmouth Road West - Smethwick,2023-02-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
721747,Monmouth Road West - Smethwick,2023-02-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
721747,Monmouth Road West - Smethwick,2023-02-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
721747,Monmouth Road West - Smethwick,2023-02-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
721747,Monmouth Road West - Smethwick,2023-02-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
721747,Monmouth Road West - Smethwick,2023-02-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
721747,Monmouth Road West - Smethwick,2023-02-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
721747,Monmouth Road West - Smethwick,2023-02-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
721747,Monmouth Road West - Smethwick,2023-02-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
721747,Monmouth Road West - Smethwick,2023-02-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
721747,Monmouth Road West - Smethwick,2023-02-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
721747,Monmouth Road West - Smethwick,2023-02-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
721747,Monmouth Road West - Smethwick,2023-02-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
721747,Monmouth Road West - Smethwick,2023-02-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
721747,Monmouth Road West - Smethwick,2023-02-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
721747,Monmouth Road West - Smethwick,2023-02-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
721747,Monmouth Road West - Smethwick,2023-02-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
721747,Monmouth Road West - Smethwick,2023-02-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
721747,Monmouth Road West - Smethwick,2023-02-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
721747,Monmouth Road West - Smethwick,2023-02-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
721747,Monmouth Road West - Smethwick,2023-02-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
721747,Monmouth Road West - Smethwick,2023-02-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
721747,Monmouth Road West - Smethwick,2023-02-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
721747,Monmouth Road West - Smethwick,2023-02-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
721747,Monmouth Road West - Smethwick,2023-02-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
721747,Monmouth Road West - Smethwick,2023-02-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
721747,Monmouth Road West - Smethwick,2023-02-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
721747,Monmouth Road West - Smethwick,2023-02-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
721747,Monmouth Road West - Smethwick,2023-02-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
721747,Monmouth Road West - Smethwick,2023-02-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
721747,Monmouth Road West - Smethwick,2023-02-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
721747,Monmouth Road West - Smethwick,2023-02-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
721747,Monmouth Road West - Smethwick,2023-02-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
721747,Monmouth Road West - Smethwick,2023-02-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
721747,Monmouth Road West - Smethwick,2023-02-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
721747,Monmouth Road West - Smethwick,2023-02-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
721747,Monmouth Road West - Smethwick,2023-02-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
721747,Monmouth Road West - Smethwick,2023-02-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
721747,Monmouth Road West - Smethwick,2023-02-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
721747,Monmouth Road West - Smethwick,2023-02-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
721747,Monmouth Road West - Smethwick,2023-02-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
721747,Monmouth Road West - Smethwick,2023-02-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
721747,Monmouth Road West - Smethwick,2023-02-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
721747,Monmouth Road West - Smethwick,2023-02-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
721747,Monmouth Road West - Smethwick,2023-02-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
721747,Monmouth Road West - Smethwick,2023-02-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
721747,Monmouth Road West - Smethwick,2023-02-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
721747,Monmouth Road West - Smethwick,2023-02-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
721747,Monmouth Road West - Smethwick,2023-02-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
721747,Monmouth Road West - Smethwick,2023-02-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
721747,Monmouth Road West - Smethwick,2023-02-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
721747,Monmouth Road West - Smethwick,2023-02-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
721747,Monmouth Road West - Smethwick,2023-02-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
721747,Monmouth Road West - Smethwick,2023-02-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
721747,Monmouth Road West - Smethwick,2023-02-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
721747,Monmouth Road West - Smethwick,2023-02-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
721747,Monmouth Road West - Smethwick,2023-02-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
721747,Monmouth Road West - Smethwick,2023-02-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
721747,Monmouth Road West - Smethwick,2023-02-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
721747,Monmouth Road West - Smethwick,2023-02-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
721747,Monmouth Road West - Smethwick,2023-02-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
721747,Monmouth Road West - Smethwick,2023-02-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
721747,Monmouth Road West - Smethwick,2023-02-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
721747,Monmouth Road West - Smethwick,2023-02-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
721747,Monmouth Road West - Smethwick,2023-02-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
721747,Monmouth Road West - Smethwick,2023-02-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
721747,Monmouth Road West - Smethwick,2023-02-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
721747,Monmouth Road West - Smethwick,2023-02-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
721747,Monmouth Road West - Smethwick,2023-02-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
721747,Monmouth Road West - Smethwick,2023-02-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
721747,Monmouth Road West - Smethwick,2023-02-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
721747,Monmouth Road West - Smethwick,2023-02-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
721747,Monmouth Road West - Smethwick,2023-02-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
721747,Monmouth Road West - Smethwick,2023-02-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
721747,Monmouth Road West - Smethwick,2023-02-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
721747,Monmouth Road West - Smethwick,2023-02-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
721747,Monmouth Road West - Smethwick,2023-02-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
721747,Monmouth Road West - Smethwick,2023-02-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
721747,Monmouth Road West - Smethwick,2023-02-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
721747,Monmouth Road West - Smethwick,2023-02-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
721747,Monmouth Road West - Smethwick,2023-02-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
721747,Monmouth Road West - Smethwick,2023-02-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
721747,Monmouth Road West - Smethwick,2023-02-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
721747,Monmouth Road West - Smethwick,2023-02-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
721747,Monmouth Road West - Smethwick,2023-02-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
721747,Monmouth Road West - Smethwick,2023-02-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
721747,Monmouth Road West - Smethwick,2023-02-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
721747,Monmouth Road West - Smethwick,2023-02-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
721747,Monmouth Road West - Smethwick,2023-02-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
721747,Monmouth Road West - Smethwick,2023-02-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
721747,Monmouth Road West - Smethwick,2023-02-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
721747,Monmouth Road West - Smethwick,2023-02-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
721747,Monmouth Road West - Smethwick,2023-02-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
721747,Monmouth Road West - Smethwick,2023-02-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
721747,Monmouth Road West - Smethwick,2023-02-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
721747,Monmouth Road West - Smethwick,2023-02-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
721747,Monmouth Road West - Smethwick,2023-02-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
721747,Monmouth Road West - Smethwick,2023-02-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
721747,Monmouth Road West - Smethwick,2023-02-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
721747,Monmouth Road West - Smethwick,2023-02-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
721747,Monmouth Road West - Smethwick,2023-02-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
721747,Monmouth Road West - Smethwick,2023-02-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
721747,Monmouth Road West - Smethwick,2023-02-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
721747,Monmouth Road West - Smethwick,2023-02-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
721747,Monmouth Road West - Smethwick,2023-02-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
721747,Monmouth Road West - Smethwick,2023-02-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
721747,Monmouth Road West - Smethwick,2023-02-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
721747,Monmouth Road West - Smethwick,2023-02-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
721747,Monmouth Road West - Smethwick,2023-02-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
721747,Monmouth Road West - Smethwick,2023-02-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
721747,Monmouth Road West - Smethwick,2023-02-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
721747,Monmouth Road West - Smethwick,2023-02-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
721747,Monmouth Road West - Smethwick,2023-02-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
721747,Monmouth Road West - Smethwick,2023-02-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
721747,Monmouth Road West - Smethwick,2023-02-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
721747,Monmouth Road West - Smethwick,2023-02-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
721747,Monmouth Road West - Smethwick,2023-02-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
721747,Monmouth Road West - Smethwick,2023-02-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
721747,Monmouth Road West - Smethwick,2023-02-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
721747,Monmouth Road West - Smethwick,2023-02-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
721747,Monmouth Road West - Smethwick,2023-02-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
721747,Monmouth Road West - Smethwick,2023-02-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
721747,Monmouth Road West - Smethwick,2023-02-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
721747,Monmouth Road West - Smethwick,2023-02-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
721747,Monmouth Road West - Smethwick,2023-02-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
721747,Monmouth Road West - Smethwick,2023-02-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
721747,Monmouth Road West - Smethwick,2023-02-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
721747,Monmouth Road West - Smethwick,2023-02-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
721747,Monmouth Road West - Smethwick,2023-02-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
721747,Monmouth Road West - Smethwick,2023-02-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
721747,Monmouth Road West - Smethwick,2023-02-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
721747,Monmouth Road West - Smethwick,2023-02-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
721747,Monmouth Road West - Smethwick,2023-02-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
721747,Monmouth Road West - Smethwick,2023-02-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
721747,Monmouth Road West - Smethwick,2023-02-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
721747,Monmouth Road West - Smethwick,2023-02-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
721747,Monmouth Road West - Smethwick,2023-02-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
721747,Monmouth Road West - Smethwick,2023-02-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
721747,Monmouth Road West - Smethwick,2023-02-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
721747,Monmouth Road West - Smethwick,2023-02-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
721747,Monmouth Road West - Smethwick,2023-02-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
721747,Monmouth Road West - Smethwick,2023-02-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
721747,Monmouth Road West - Smethwick,2023-02-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
721747,Monmouth Road West - Smethwick,2023-02-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
721747,Monmouth Road West - Smethwick,2023-02-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
721747,Monmouth Road West - Smethwick,2023-02-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
721747,Monmouth Road West - Smethwick,2023-02-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
721747,Monmouth Road West - Smethwick,2023-02-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
721747,Monmouth Road West - Smethwick,2023-02-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
721747,Monmouth Road West - Smethwick,2023-02-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
721747,Monmouth Road West - Smethwick,2023-02-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
721747,Monmouth Road West - Smethwick,2023-02-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
721747,Monmouth Road West - Smethwick,2023-02-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
721747,Monmouth Road West - Smethwick,2023-02-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
721747,Monmouth Road West - Smethwick,2023-02-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
721747,Monmouth Road West - Smethwick,2023-02-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
721747,Monmouth Road West - Smethwick,2023-02-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
721747,Monmouth Road West - Smethwick,2023-02-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
721747,Monmouth Road West - Smethwick,2023-02-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
721747,Monmouth Road West - Smethwick,2023-02-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
721747,Monmouth Road West - Smethwick,2023-02-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
721747,Monmouth Road West - Smethwick,2023-02-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
721747,Monmouth Road West - Smethwick,2023-02-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
721747,Monmouth Road West - Smethwick,2023-02-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
721747,Monmouth Road West - Smethwick,2023-02-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
721747,Monmouth Road West - Smethwick,2023-02-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
721747,Monmouth Road West - Smethwick,2023-02-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
721747,Monmouth Road West - Smethwick,2023-02-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
721747,Monmouth Road West - Smethwick,2023-02-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
721747,Monmouth Road West - Smethwick,2023-02-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
721747,Monmouth Road West - Smethwick,2023-02-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
721747,Monmouth Road West - Smethwick,2023-02-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
721747,Monmouth Road West - Smethwick,2023-02-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
721747,Monmouth Road West - Smethwick,2023-02-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
721747,Monmouth Road West - Smethwick,2023-02-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
721747,Monmouth Road West - Smethwick,2023-02-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
721747,Monmouth Road West - Smethwick,2023-02-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
721747,Monmouth Road West - Smethwick,2023-02-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
721747,Monmouth Road West - Smethwick,2023-02-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
721747,Monmouth Road West - Smethwick,2023-02-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
721747,Monmouth Road West - Smethwick,2023-02-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
721747,Monmouth Road West - Smethwick,2023-02-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
721747,Monmouth Road West - Smethwick,2023-02-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
721747,Monmouth Road West - Smethwick,2023-02-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
721747,Monmouth Road West - Smethwick,2023-02-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
721747,Monmouth Road West - Smethwick,2023-02-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
721747,Monmouth Road West - Smethwick,2023-02-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
721747,Monmouth Road West - Smethwick,2023-02-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
721747,Monmouth Road West - Smethwick,2023-02-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
721747,Monmouth Road West - Smethwick,2023-02-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
721747,Monmouth Road West - Smethwick,2023-02-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
721747,Monmouth Road West - Smethwick,2023-02-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
721747,Monmouth Road West - Smethwick,2023-02-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
721747,Monmouth Road West - Smethwick,2023-02-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
721747,Monmouth Road West - Smethwick,2023-02-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
721747,Monmouth Road West - Smethwick,2023-02-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
721747,Monmouth Road West - Smethwick,2023-02-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
721747,Monmouth Road West - Smethwick,2023-02-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
721747,Monmouth Road West - Smethwick,2023-02-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
721747,Monmouth Road West - Smethwick,2023-02-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
721747,Monmouth Road West - Smethwick,2023-02-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
721747,Monmouth Road West - Smethwick,2023-02-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
721747,Monmouth Road West - Smethwick,2023-02-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
721747,Monmouth Road West - Smethwick,2023-02-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
721747,Monmouth Road West - Smethwick,2023-02-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
721747,Monmouth Road West - Smethwick,2023-02-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
721747,Monmouth Road West - Smethwick,2023-02-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
721747,Monmouth Road West - Smethwick,2023-02-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
721747,Monmouth Road West - Smethwick,2023-02-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
721747,Monmouth Road West - Smethwick,2023-02-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
721747,Monmouth Road West - Smethwick,2023-02-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
721747,Monmouth Road West - Smethwick,2023-02-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
721747,Monmouth Road West - Smethwick,2023-02-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
721747,Monmouth Road West - Smethwick,2023-02-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
721747,Monmouth Road West - Smethwick,2023-02-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
721747,Monmouth Road West - Smethwick,2023-02-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
721747,Monmouth Road West - Smethwick,2023-02-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
721747,Monmouth Road West - Smethwick,2023-02-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
721747,Monmouth Road West - Smethwick,2023-02-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
721747,Monmouth Road West - Smethwick,2023-02-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
721747,Monmouth Road West - Smethwick,2023-02-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
721747,Monmouth Road West - Smethwick,2023-02-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
721747,Monmouth Road West - Smethwick,2023-02-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
721747,Monmouth Road West - Smethwick,2023-02-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
721747,Monmouth Road West - Smethwick,2023-02-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
721747,Monmouth Road West - Smethwick,2023-02-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
721747,Monmouth Road West - Smethwick,2023-02-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
721747,Monmouth Road West - Smethwick,2023-02-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
721747,Monmouth Road West - Smethwick,2023-02-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
721747,Monmouth Road West - Smethwick,2023-02-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
721747,Monmouth Road West - Smethwick,2023-02-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
721747,Monmouth Road West - Smethwick,2023-02-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
721747,Monmouth Road West - Smethwick,2023-02-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
721747,Monmouth Road West - Smethwick,2023-02-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
721747,Monmouth Road West - Smethwick,2023-02-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
721747,Monmouth Road West - Smethwick,2023-02-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
721747,Monmouth Road West - Smethwick,2023-02-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
721747,Monmouth Road West - Smethwick,2023-02-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
721747,Monmouth Road West - Smethwick,2023-02-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
721747,Monmouth Road West - Smethwick,2023-02-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
721747,Monmouth Road West - Smethwick,2023-02-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
721747,Monmouth Road West - Smethwick,2023-02-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
721747,Monmouth Road West - Smethwick,2023-02-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
721747,Monmouth Road West - Smethwick,2023-02-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
721747,Monmouth Road West - Smethwick,2023-02-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
721747,Monmouth Road West - Smethwick,2023-02-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
721747,Monmouth Road West - Smethwick,2023-02-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
721747,Monmouth Road West - Smethwick,2023-02-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
721747,Monmouth Road West - Smethwick,2023-02-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
721747,Monmouth Road West - Smethwick,2023-02-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
721747,Monmouth Road West - Smethwick,2023-02-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
721747,Monmouth Road West - Smethwick,2023-02-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
721747,Monmouth Road West - Smethwick,2023-02-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
721747,Monmouth Road West - Smethwick,2023-02-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
721747,Monmouth Road West - Smethwick,2023-02-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
721747,Monmouth Road West - Smethwick,2023-02-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
721747,Monmouth Road West - Smethwick,2023-02-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
721747,Monmouth Road West - Smethwick,2023-02-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
721747,Monmouth Road West - Smethwick,2023-02-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
721747,Monmouth Road West - Smethwick,2023-02-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
721747,Monmouth Road West - Smethwick,2023-02-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
721747,Monmouth Road West - Smethwick,2023-02-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
721747,Monmouth Road West - Smethwick,2023-02-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
721747,Monmouth Road West - Smethwick,2023-02-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
721747,Monmouth Road West - Smethwick,2023-02-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
721747,Monmouth Road West - Smethwick,2023-02-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
721747,Monmouth Road West - Smethwick,2023-02-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
721747,Monmouth Road West - Smethwick,2023-02-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
721747,Monmouth Road West - Smethwick,2023-02-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
721747,Monmouth Road West - Smethwick,2023-02-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
721747,Monmouth Road West - Smethwick,2023-02-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
721747,Monmouth Road West - Smethwick,2023-02-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
721747,Monmouth Road West - Smethwick,2023-02-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
721747,Monmouth Road West - Smethwick,2023-02-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
721747,Monmouth Road West - Smethwick,2023-02-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
721747,Monmouth Road West - Smethwick,2023-02-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
721747,Monmouth Road West - Smethwick,2023-02-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
721747,Monmouth Road West - Smethwick,2023-02-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
721747,Monmouth Road West - Smethwick,2023-02-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
721747,Monmouth Road West - Smethwick,2023-02-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
721747,Monmouth Road West - Smethwick,2023-02-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
721747,Monmouth Road West - Smethwick,2023-02-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
721747,Monmouth Road West - Smethwick,2023-02-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
721747,Monmouth Road West - Smethwick,2023-02-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
721747,Monmouth Road West - Smethwick,2023-02-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
721747,Monmouth Road West - Smethwick,2023-02-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
721747,Monmouth Road West - Smethwick,2023-02-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
721747,Monmouth Road West - Smethwick,2023-02-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
721747,Monmouth Road West - Smethwick,2023-02-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
721747,Monmouth Road West - Smethwick,2023-02-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
721747,Monmouth Road West - Smethwick,2023-02-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
721747,Monmouth Road West - Smethwick,2023-02-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
721747,Monmouth Road West - Smethwick,2023-02-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
721747,Monmouth Road West - Smethwick,2023-02-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
721747,Monmouth Road West - Smethwick,2023-02-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
721747,Monmouth Road West - Smethwick,2023-02-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
721747,Monmouth Road West - Smethwick,2023-02-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
721747,Monmouth Road West - Smethwick,2023-02-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
721747,Monmouth Road West - Smethwick,2023-02-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
721747,Monmouth Road West - Smethwick,2023-02-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
721747,Monmouth Road West - Smethwick,2023-02-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
721747,Monmouth Road West - Smethwick,2023-02-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
721747,Monmouth Road West - Smethwick,2023-02-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
721747,Monmouth Road West - Smethwick,2023-02-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
721747,Monmouth Road West - Smethwick,2023-02-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
721747,Monmouth Road West - Smethwick,2023-02-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
721747,Monmouth Road West - Smethwick,2023-02-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
721747,Monmouth Road West - Smethwick,2023-02-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
721747,Monmouth Road West - Smethwick,2023-02-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
721747,Monmouth Road West - Smethwick,2023-02-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
721747,Monmouth Road West - Smethwick,2023-02-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
721747,Monmouth Road West - Smethwick,2023-02-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
721747,Monmouth Road West - Smethwick,2023-02-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
721747,Monmouth Road West - Smethwick,2023-02-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
721747,Monmouth Road West - Smethwick,2023-02-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
721747,Monmouth Road West - Smethwick,2023-02-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
721747,Monmouth Road West - Smethwick,2023-02-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
721747,Monmouth Road West - Smethwick,2023-02-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
721747,Monmouth Road West - Smethwick,2023-02-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
721747,Monmouth Road West - Smethwick,2023-02-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
721747,Monmouth Road West - Smethwick,2023-02-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
721747,Monmouth Road West - Smethwick,2023-02-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
721747,Monmouth Road West - Smethwick,2023-02-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
721747,Monmouth Road West - Smethwick,2023-02-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
721747,Monmouth Road West - Smethwick,2023-02-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
721747,Monmouth Road West - Smethwick,2023-02-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
721747,Monmouth Road West - Smethwick,2023-02-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
721747,Monmouth Road West - Smethwick,2023-02-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
721747,Monmouth Road West - Smethwick,2023-02-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
721747,Monmouth Road West - Smethwick,2023-02-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
721747,Monmouth Road West - Smethwick,2023-02-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
721747,Monmouth Road West - Smethwick,2023-02-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
721747,Monmouth Road West - Smethwick,2023-02-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
721747,Monmouth Road West - Smethwick,2023-02-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
721747,Monmouth Road West - Smethwick,2023-02-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
721747,Monmouth Road West - Smethwick,2023-02-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
721747,Monmouth Road West - Smethwick,2023-02-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
721747,Monmouth Road West - Smethwick,2023-02-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
721747,Monmouth Road West - Smethwick,2023-02-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
721747,Monmouth Road West - Smethwick,2023-02-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
721747,Monmouth Road West - Smethwick,2023-02-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
721747,Monmouth Road West - Smethwick,2023-02-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
721747,Monmouth Road West - Smethwick,2023-02-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
721747,Monmouth Road West - Smethwick,2023-02-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
721747,Monmouth Road West - Smethwick,2023-02-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
721747,Monmouth Road West - Smethwick,2023-02-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
721747,Monmouth Road West - Smethwick,2023-02-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
721747,Monmouth Road West - Smethwick,2023-02-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
721747,Monmouth Road West - Smethwick,2023-02-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
721747,Monmouth Road West - Smethwick,2023-02-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
721747,Monmouth Road West - Smethwick,2023-02-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
721747,Monmouth Road West - Smethwick,2023-02-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
721747,Monmouth Road West - Smethwick,2023-02-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
721747,Monmouth Road West - Smethwick,2023-02-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
721747,Monmouth Road West - Smethwick,2023-02-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
721747,Monmouth Road West - Smethwick,2023-02-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
721747,Monmouth Road West - Smethwick,2023-02-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
721747,Monmouth Road West - Smethwick,2023-02-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
721747,Monmouth Road West - Smethwick,2023-02-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
721747,Monmouth Road West - Smethwick,2023-02-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
721747,Monmouth Road West - Smethwick,2023-02-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
721747,Monmouth Road West - Smethwick,2023-02-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
721747,Monmouth Road West - Smethwick,2023-02-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
721747,Monmouth Road West - Smethwick,2023-02-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
721747,Monmouth Road West - Smethwick,2023-02-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
721747,Monmouth Road West - Smethwick,2023-02-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
721747,Monmouth Road West - Smethwick,2023-02-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
721747,Monmouth Road West - Smethwick,2023-02-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
721747,Monmouth Road West - Smethwick,2023-02-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
721747,Monmouth Road West - Smethwick,2023-02-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
721747,Monmouth Road West - Smethwick,2023-02-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
721747,Monmouth Road West - Smethwick,2023-02-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
721747,Monmouth Road West - Smethwick,2023-02-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
721747,Monmouth Road West - Smethwick,2023-02-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
721747,Monmouth Road West - Smethwick,2023-02-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
721747,Monmouth Road West - Smethwick,2023-02-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
721747,Monmouth Road West - Smethwick,2023-02-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
