Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
721747,Monmouth Road West - Smethwick,2023-02-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
721747,Monmouth Road West - Smethwick,2023-02-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
721747,Monmouth Road West - Smethwick,2023-02-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
721747,Monmouth Road West - Smethwick,2023-02-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
721747,Monmouth Road West - Smethwick,2023-02-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
721747,Monmouth Road West - Smethwick,2023-02-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
721747,Monmouth Road West - Smethwick,2023-02-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
721747,Monmouth Road West - Smethwick,2023-02-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
721747,Monmouth Road West - Smethwick,2023-02-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
721747,Monmouth Road West - Smethwick,2023-02-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
721747,Monmouth Road West - Smethwick,2023-02-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
721747,Monmouth Road West - Smethwick,2023-02-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
721747,Monmouth Road West - Smethwick,2023-02-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
721747,Monmouth Road West - Smethwick,2023-02-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
721747,Monmouth Road West - Smethwick,2023-02-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
721747,Monmouth Road West - Smethwick,2023-02-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
721747,Monmouth Road West - Smethwick,2023-02-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
721747,Monmouth Road West - Smethwick,2023-02-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
721747,Monmouth Road West - Smethwick,2023-02-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
721747,Monmouth Road West - Smethwick,2023-02-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
721747,Monmouth Road West - Smethwick,2023-02-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
721747,Monmouth Road West - Smethwick,2023-02-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
721747,Monmouth Road West - Smethwick,2023-02-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
721747,Monmouth Road West - Smethwick,2023-02-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
721747,Monmouth Road West - Smethwick,2023-02-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
721747,Monmouth Road West - Smethwick,2023-02-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
721747,Monmouth Road West - Smethwick,2023-02-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
721747,Monmouth Road West - Smethwick,2023-02-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
721747,Monmouth Road West - Smethwick,2023-02-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
721747,Monmouth Road West - Smethwick,2023-02-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
721747,Monmouth Road West - Smethwick,2023-02-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
721747,Monmouth Road West - Smethwick,2023-02-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
721747,Monmouth Road West - Smethwick,2023-02-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
721747,Monmouth Road West - Smethwick,2023-02-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
721747,Monmouth Road West - Smethwick,2023-02-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
721747,Monmouth Road West - Smethwick,2023-02-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
721747,Monmouth Road West - Smethwick,2023-02-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
721747,Monmouth Road West - Smethwick,2023-02-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
721747,Monmouth Road West - Smethwick,2023-02-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
721747,Monmouth Road West - Smethwick,2023-02-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
721747,Monmouth Road West - Smethwick,2023-02-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
721747,Monmouth Road West - Smethwick,2023-02-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
721747,Monmouth Road West - Smethwick,2023-02-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
721747,Monmouth Road West - Smethwick,2023-02-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
721747,Monmouth Road West - Smethwick,2023-02-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
721747,Monmouth Road West - Smethwick,2023-02-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
721747,Monmouth Road West - Smethwick,2023-02-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
721747,Monmouth Road West - Smethwick,2023-02-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
721747,Monmouth Road West - Smethwick,2023-02-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
721747,Monmouth Road West - Smethwick,2023-02-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
721747,Monmouth Road West - Smethwick,2023-02-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
721747,Monmouth Road West - Smethwick,2023-02-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
721747,Monmouth Road West - Smethwick,2023-02-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
721747,Monmouth Road West - Smethwick,2023-02-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
721747,Monmouth Road West - Smethwick,2023-02-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
721747,Monmouth Road West - Smethwick,2023-02-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
721747,Monmouth Road West - Smethwick,2023-02-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
721747,Monmouth Road West - Smethwick,2023-02-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
721747,Monmouth Road West - Smethwick,2023-02-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
721747,Monmouth Road West - Smethwick,2023-02-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
721747,Monmouth Road West - Smethwick,2023-02-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
721747,Monmouth Road West - Smethwick,2023-02-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
721747,Monmouth Road West - Smethwick,2023-02-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
721747,Monmouth Road West - Smethwick,2023-02-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
721747,Monmouth Road West - Smethwick,2023-02-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
721747,Monmouth Road West - Smethwick,2023-02-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
721747,Monmouth Road West - Smethwick,2023-02-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
721747,Monmouth Road West - Smethwick,2023-02-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
721747,Monmouth Road West - Smethwick,2023-02-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
721747,Monmouth Road West - Smethwick,2023-02-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
721747,Monmouth Road West - Smethwick,2023-02-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
721747,Monmouth Road West - Smethwick,2023-02-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
721747,Monmouth Road West - Smethwick,2023-02-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
721747,Monmouth Road West - Smethwick,2023-02-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
721747,Monmouth Road West - Smethwick,2023-02-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
721747,Monmouth Road West - Smethwick,2023-02-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
721747,Monmouth Road West - Smethwick,2023-02-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
721747,Monmouth Road West - Smethwick,2023-02-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
721747,Monmouth Road West - Smethwick,2023-02-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
721747,Monmouth Road West - Smethwick,2023-02-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
721747,Monmouth Road West - Smethwick,2023-02-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
721747,Monmouth Road West - Smethwick,2023-02-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
721747,Monmouth Road West - Smethwick,2023-02-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
721747,Monmouth Road West - Smethwick,2023-02-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
721747,Monmouth Road West - Smethwick,2023-02-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
721747,Monmouth Road West - Smethwick,2023-02-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
721747,Monmouth Road West - Smethwick,2023-02-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
721747,Monmouth Road West - Smethwick,2023-02-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
721747,Monmouth Road West - Smethwick,2023-02-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
721747,Monmouth Road West - Smethwick,2023-02-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
721747,Monmouth Road West - Smethwick,2023-02-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
721747,Monmouth Road West - Smethwick,2023-02-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
721747,Monmouth Road West - Smethwick,2023-02-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
721747,Monmouth Road West - Smethwick,2023-02-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
721747,Monmouth Road West - Smethwick,2023-02-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
721747,Monmouth Road West - Smethwick,2023-02-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
721747,Monmouth Road West - Smethwick,2023-02-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
721747,Monmouth Road West - Smethwick,2023-02-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
721747,Monmouth Road West - Smethwick,2023-02-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
721747,Monmouth Road West - Smethwick,2023-02-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
721747,Monmouth Road West - Smethwick,2023-02-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
721747,Monmouth Road West - Smethwick,2023-02-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
721747,Monmouth Road West - Smethwick,2023-02-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
721747,Monmouth Road West - Smethwick,2023-02-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
721747,Monmouth Road West - Smethwick,2023-02-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
721747,Monmouth Road West - Smethwick,2023-02-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
721747,Monmouth Road West - Smethwick,2023-02-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
721747,Monmouth Road West - Smethwick,2023-02-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
721747,Monmouth Road West - Smethwick,2023-02-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
721747,Monmouth Road West - Smethwick,2023-02-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
721747,Monmouth Road West - Smethwick,2023-02-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
721747,Monmouth Road West - Smethwick,2023-02-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
721747,Monmouth Road West - Smethwick,2023-02-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
721747,Monmouth Road West - Smethwick,2023-02-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
721747,Monmouth Road West - Smethwick,2023-02-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
721747,Monmouth Road West - Smethwick,2023-02-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
721747,Monmouth Road West - Smethwick,2023-02-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
721747,Monmouth Road West - Smethwick,2023-02-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
721747,Monmouth Road West - Smethwick,2023-02-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
721747,Monmouth Road West - Smethwick,2023-02-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
721747,Monmouth Road West - Smethwick,2023-02-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
721747,Monmouth Road West - Smethwick,2023-02-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
721747,Monmouth Road West - Smethwick,2023-02-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
721747,Monmouth Road West - Smethwick,2023-02-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
721747,Monmouth Road West - Smethwick,2023-02-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
721747,Monmouth Road West - Smethwick,2023-02-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
721747,Monmouth Road West - Smethwick,2023-02-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
721747,Monmouth Road West - Smethwick,2023-02-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
721747,Monmouth Road West - Smethwick,2023-02-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
721747,Monmouth Road West - Smethwick,2023-02-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
721747,Monmouth Road West - Smethwick,2023-02-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
721747,Monmouth Road West - Smethwick,2023-02-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
721747,Monmouth Road West - Smethwick,2023-02-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
721747,Monmouth Road West - Smethwick,2023-02-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
721747,Monmouth Road West - Smethwick,2023-02-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
721747,Monmouth Road West - Smethwick,2023-02-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
721747,Monmouth Road West - Smethwick,2023-02-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
721747,Monmouth Road West - Smethwick,2023-02-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
721747,Monmouth Road West - Smethwick,2023-02-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
721747,Monmouth Road West - Smethwick,2023-02-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
721747,Monmouth Road West - Smethwick,2023-02-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
721747,Monmouth Road West - Smethwick,2023-02-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
721747,Monmouth Road West - Smethwick,2023-02-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
721747,Monmouth Road West - Smethwick,2023-02-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
721747,Monmouth Road West - Smethwick,2023-02-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
721747,Monmouth Road West - Smethwick,2023-02-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
721747,Monmouth Road West - Smethwick,2023-02-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
721747,Monmouth Road West - Smethwick,2023-02-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
721747,Monmouth Road West - Smethwick,2023-02-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
721747,Monmouth Road West - Smethwick,2023-02-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
721747,Monmouth Road West - Smethwick,2023-02-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
721747,Monmouth Road West - Smethwick,2023-02-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
721747,Monmouth Road West - Smethwick,2023-02-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
721747,Monmouth Road West - Smethwick,2023-02-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
721747,Monmouth Road West - Smethwick,2023-02-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
721747,Monmouth Road West - Smethwick,2023-02-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
721747,Monmouth Road West - Smethwick,2023-02-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
721747,Monmouth Road West - Smethwick,2023-02-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
721747,Monmouth Road West - Smethwick,2023-02-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
721747,Monmouth Road West - Smethwick,2023-02-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
721747,Monmouth Road West - Smethwick,2023-02-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
721747,Monmouth Road West - Smethwick,2023-02-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
721747,Monmouth Road West - Smethwick,2023-02-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
721747,Monmouth Road West - Smethwick,2023-02-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
721747,Monmouth Road West - Smethwick,2023-02-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
721747,Monmouth Road West - Smethwick,2023-02-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
721747,Monmouth Road West - Smethwick,2023-02-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
721747,Monmouth Road West - Smethwick,2023-02-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
721747,Monmouth Road West - Smethwick,2023-02-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
721747,Monmouth Road West - Smethwick,2023-02-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
721747,Monmouth Road West - Smethwick,2023-02-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
721747,Monmouth Road West - Smethwick,2023-02-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
721747,Monmouth Road West - Smethwick,2023-02-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
721747,Monmouth Road West - Smethwick,2023-02-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
721747,Monmouth Road West - Smethwick,2023-02-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
721747,Monmouth Road West - Smethwick,2023-02-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
721747,Monmouth Road West - Smethwick,2023-02-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
721747,Monmouth Road West - Smethwick,2023-02-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
721747,Monmouth Road West - Smethwick,2023-02-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
721747,Monmouth Road West - Smethwick,2023-02-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
721747,Monmouth Road West - Smethwick,2023-02-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
721747,Monmouth Road West - Smethwick,2023-02-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
721747,Monmouth Road West - Smethwick,2023-02-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
721747,Monmouth Road West - Smethwick,2023-02-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
721747,Monmouth Road West - Smethwick,2023-02-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
721747,Monmouth Road West - Smethwick,2023-02-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
721747,Monmouth Road West - Smethwick,2023-02-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
721747,Monmouth Road West - Smethwick,2023-02-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
721747,Monmouth Road West - Smethwick,2023-02-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
721747,Monmouth Road West - Smethwick,2023-02-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
721747,Monmouth Road West - Smethwick,2023-02-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
721747,Monmouth Road West - Smethwick,2023-02-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
721747,Monmouth Road West - Smethwick,2023-02-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
721747,Monmouth Road West - Smethwick,2023-02-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
721747,Monmouth Road West - Smethwick,2023-02-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
721747,Monmouth Road West - Smethwick,2023-02-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
721747,Monmouth Road West - Smethwick,2023-02-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
721747,Monmouth Road West - Smethwick,2023-02-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
721747,Monmouth Road West - Smethwick,2023-02-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
721747,Monmouth Road West - Smethwick,2023-02-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
721747,Monmouth Road West - Smethwick,2023-02-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
721747,Monmouth Road West - Smethwick,2023-02-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
721747,Monmouth Road West - Smethwick,2023-02-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
721747,Monmouth Road West - Smethwick,2023-02-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
721747,Monmouth Road West - Smethwick,2023-02-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
721747,Monmouth Road West - Smethwick,2023-02-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
721747,Monmouth Road West - Smethwick,2023-02-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
721747,Monmouth Road West - Smethwick,2023-02-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
721747,Monmouth Road West - Smethwick,2023-02-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
721747,Monmouth Road West - Smethwick,2023-02-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
721747,Monmouth Road West - Smethwick,2023-02-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
721747,Monmouth Road West - Smethwick,2023-02-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
721747,Monmouth Road West - Smethwick,2023-02-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
721747,Monmouth Road West - Smethwick,2023-02-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
721747,Monmouth Road West - Smethwick,2023-02-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
721747,Monmouth Road West - Smethwick,2023-02-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
721747,Monmouth Road West - Smethwick,2023-02-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
721747,Monmouth Road West - Smethwick,2023-02-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
721747,Monmouth Road West - Smethwick,2023-02-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
721747,Monmouth Road West - Smethwick,2023-02-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
721747,Monmouth Road West - Smethwick,2023-02-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
721747,Monmouth Road West - Smethwick,2023-02-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
721747,Monmouth Road West - Smethwick,2023-02-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
721747,Monmouth Road West - Smethwick,2023-02-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
721747,Monmouth Road West - Smethwick,2023-02-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
721747,Monmouth Road West - Smethwick,2023-02-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
721747,Monmouth Road West - Smethwick,2023-02-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
721747,Monmouth Road West - Smethwick,2023-02-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
721747,Monmouth Road West - Smethwick,2023-02-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
721747,Monmouth Road West - Smethwick,2023-02-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
721747,Monmouth Road West - Smethwick,2023-02-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
721747,Monmouth Road West - Smethwick,2023-02-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
721747,Monmouth Road West - Smethwick,2023-02-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
721747,Monmouth Road West - Smethwick,2023-02-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
721747,Monmouth Road West - Smethwick,2023-02-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
721747,Monmouth Road West - Smethwick,2023-02-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
721747,Monmouth Road West - Smethwick,2023-02-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
721747,Monmouth Road West - Smethwick,2023-02-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
721747,Monmouth Road West - Smethwick,2023-02-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
721747,Monmouth Road West - Smethwick,2023-02-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
721747,Monmouth Road West - Smethwick,2023-02-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
721747,Monmouth Road West - Smethwick,2023-02-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
721747,Monmouth Road West - Smethwick,2023-02-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
721747,Monmouth Road West - Smethwick,2023-02-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
721747,Monmouth Road West - Smethwick,2023-02-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
721747,Monmouth Road West - Smethwick,2023-02-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
721747,Monmouth Road West - Smethwick,2023-02-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
721747,Monmouth Road West - Smethwick,2023-02-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
721747,Monmouth Road West - Smethwick,2023-02-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
721747,Monmouth Road West - Smethwick,2023-02-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
721747,Monmouth Road West - Smethwick,2023-02-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
721747,Monmouth Road West - Smethwick,2023-02-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
721747,Monmouth Road West - Smethwick,2023-02-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
721747,Monmouth Road West - Smethwick,2023-02-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
721747,Monmouth Road West - Smethwick,2023-02-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
721747,Monmouth Road West - Smethwick,2023-02-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
721747,Monmouth Road West - Smethwick,2023-02-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
721747,Monmouth Road West - Smethwick,2023-02-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
721747,Monmouth Road West - Smethwick,2023-02-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
721747,Monmouth Road West - Smethwick,2023-02-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
721747,Monmouth Road West - Smethwick,2023-02-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
721747,Monmouth Road West - Smethwick,2023-02-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
721747,Monmouth Road West - Smethwick,2023-02-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
721747,Monmouth Road West - Smethwick,2023-02-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
721747,Monmouth Road West - Smethwick,2023-02-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
721747,Monmouth Road West - Smethwick,2023-02-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
721747,Monmouth Road West - Smethwick,2023-02-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
721747,Monmouth Road West - Smethwick,2023-02-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
721747,Monmouth Road West - Smethwick,2023-02-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
721747,Monmouth Road West - Smethwick,2023-02-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
721747,Monmouth Road West - Smethwick,2023-02-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
721747,Monmouth Road West - Smethwick,2023-02-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
721747,Monmouth Road West - Smethwick,2023-02-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
721747,Monmouth Road West - Smethwick,2023-02-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
721747,Monmouth Road West - Smethwick,2023-02-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
721747,Monmouth Road West - Smethwick,2023-02-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
721747,Monmouth Road West - Smethwick,2023-02-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
721747,Monmouth Road West - Smethwick,2023-02-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
721747,Monmouth Road West - Smethwick,2023-02-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
721747,Monmouth Road West - Smethwick,2023-02-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
721747,Monmouth Road West - Smethwick,2023-02-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
721747,Monmouth Road West - Smethwick,2023-02-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
721747,Monmouth Road West - Smethwick,2023-02-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
721747,Monmouth Road West - Smethwick,2023-02-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
721747,Monmouth Road West - Smethwick,2023-02-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
721747,Monmouth Road West - Smethwick,2023-02-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
721747,Monmouth Road West - Smethwick,2023-02-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
721747,Monmouth Road West - Smethwick,2023-02-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
721747,Monmouth Road West - Smethwick,2023-02-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
721747,Monmouth Road West - Smethwick,2023-02-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
721747,Monmouth Road West - Smethwick,2023-02-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
721747,Monmouth Road West - Smethwick,2023-02-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
721747,Monmouth Road West - Smethwick,2023-02-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
721747,Monmouth Road West - Smethwick,2023-02-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
721747,Monmouth Road West - Smethwick,2023-02-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
721747,Monmouth Road West - Smethwick,2023-02-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
721747,Monmouth Road West - Smethwick,2023-02-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
721747,Monmouth Road West - Smethwick,2023-02-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
721747,Monmouth Road West - Smethwick,2023-02-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
721747,Monmouth Road West - Smethwick,2023-02-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
721747,Monmouth Road West - Smethwick,2023-02-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
721747,Monmouth Road West - Smethwick,2023-02-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
721747,Monmouth Road West - Smethwick,2023-02-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
721747,Monmouth Road West - Smethwick,2023-02-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
721747,Monmouth Road West - Smethwick,2023-02-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
721747,Monmouth Road West - Smethwick,2023-02-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
721747,Monmouth Road West - Smethwick,2023-02-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
721747,Monmouth Road West - Smethwick,2023-02-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
721747,Monmouth Road West - Smethwick,2023-02-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
721747,Monmouth Road West - Smethwick,2023-02-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
721747,Monmouth Road West - Smethwick,2023-02-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
721747,Monmouth Road West - Smethwick,2023-02-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
721747,Monmouth Road West - Smethwick,2023-02-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
721747,Monmouth Road West - Smethwick,2023-02-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
721747,Monmouth Road West - Smethwick,2023-02-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
721747,Monmouth Road West - Smethwick,2023-02-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
721747,Monmouth Road West - Smethwick,2023-02-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
721747,Monmouth Road West - Smethwick,2023-02-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
721747,Monmouth Road West - Smethwick,2023-02-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
721747,Monmouth Road West - Smethwick,2023-02-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
721747,Monmouth Road West - Smethwick,2023-02-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
721747,Monmouth Road West - Smethwick,2023-02-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
721747,Monmouth Road West - Smethwick,2023-02-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
721747,Monmouth Road West - Smethwick,2023-02-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
721747,Monmouth Road West - Smethwick,2023-02-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
721747,Monmouth Road West - Smethwick,2023-02-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
721747,Monmouth Road West - Smethwick,2023-02-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
721747,Monmouth Road West - Smethwick,2023-02-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
721747,Monmouth Road West - Smethwick,2023-02-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
721747,Monmouth Road West - Smethwick,2023-02-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
721747,Monmouth Road West - Smethwick,2023-02-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
721747,Monmouth Road West - Smethwick,2023-02-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
721747,Monmouth Road West - Smethwick,2023-02-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
721747,Monmouth Road West - Smethwick,2023-02-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
721747,Monmouth Road West - Smethwick,2023-02-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
721747,Monmouth Road West - Smethwick,2023-02-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
721747,Monmouth Road West - Smethwick,2023-02-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
721747,Monmouth Road West - Smethwick,2023-02-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
721747,Monmouth Road West - Smethwick,2023-02-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
721747,Monmouth Road West - Smethwick,2023-02-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
721747,Monmouth Road West - Smethwick,2023-02-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
721747,Monmouth Road West - Smethwick,2023-02-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
721747,Monmouth Road West - Smethwick,2023-02-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
721747,Monmouth Road West - Smethwick,2023-02-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
721747,Monmouth Road West - Smethwick,2023-02-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
721747,Monmouth Road West - Smethwick,2023-02-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
721747,Monmouth Road West - Smethwick,2023-02-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
721747,Monmouth Road West - Smethwick,2023-02-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
721747,Monmouth Road West - Smethwick,2023-02-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
721747,Monmouth Road West - Smethwick,2023-02-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
721747,Monmouth Road West - Smethwick,2023-02-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
721747,Monmouth Road West - Smethwick,2023-02-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
721747,Monmouth Road West - Smethwick,2023-02-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
721747,Monmouth Road West - Smethwick,2023-02-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
721747,Monmouth Road West - Smethwick,2023-02-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
721747,Monmouth Road West - Smethwick,2023-02-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
721747,Monmouth Road West - Smethwick,2023-02-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
721747,Monmouth Road West - Smethwick,2023-02-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
721747,Monmouth Road West - Smethwick,2023-02-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
721747,Monmouth Road West - Smethwick,2023-02-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
721747,Monmouth Road West - Smethwick,2023-02-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
721747,Monmouth Road West - Smethwick,2023-02-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
721747,Monmouth Road West - Smethwick,2023-02-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
721747,Monmouth Road West - Smethwick,2023-02-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
721747,Monmouth Road West - Smethwick,2023-02-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
721747,Monmouth Road West - Smethwick,2023-02-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
721747,Monmouth Road West - Smethwick,2023-02-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
721747,Monmouth Road West - Smethwick,2023-02-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
721747,Monmouth Road West - Smethwick,2023-02-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
721747,Monmouth Road West - Smethwick,2023-02-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
721747,Monmouth Road West - Smethwick,2023-02-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
721747,Monmouth Road West - Smethwick,2023-02-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
721747,Monmouth Road West - Smethwick,2023-02-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
721747,Monmouth Road West - Smethwick,2023-02-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
721747,Monmouth Road West - Smethwick,2023-02-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
721747,Monmouth Road West - Smethwick,2023-02-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
721747,Monmouth Road West - Smethwick,2023-02-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
721747,Monmouth Road West - Smethwick,2023-02-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
721747,Monmouth Road West - Smethwick,2023-02-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
721747,Monmouth Road West - Smethwick,2023-02-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
721747,Monmouth Road West - Smethwick,2023-02-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
721747,Monmouth Road West - Smethwick,2023-02-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
721747,Monmouth Road West - Smethwick,2023-02-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
721747,Monmouth Road West - Smethwick,2023-02-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
721747,Monmouth Road West - Smethwick,2023-02-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
721747,Monmouth Road West - Smethwick,2023-02-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
721747,Monmouth Road West - Smethwick,2023-02-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
721747,Monmouth Road West - Smethwick,2023-02-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
721747,Monmouth Road West - Smethwick,2023-02-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
721747,Monmouth Road West - Smethwick,2023-02-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
721747,Monmouth Road West - Smethwick,2023-02-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
721747,Monmouth Road West - Smethwick,2023-02-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
721747,Monmouth Road West - Smethwick,2023-02-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
721747,Monmouth Road West - Smethwick,2023-02-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
721747,Monmouth Road West - Smethwick,2023-02-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
721747,Monmouth Road West - Smethwick,2023-02-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
721747,Monmouth Road West - Smethwick,2023-02-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
721747,Monmouth Road West - Smethwick,2023-02-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
721747,Monmouth Road West - Smethwick,2023-02-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
721747,Monmouth Road West - Smethwick,2023-02-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
721747,Monmouth Road West - Smethwick,2023-02-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
721747,Monmouth Road West - Smethwick,2023-02-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
721747,Monmouth Road West - Smethwick,2023-02-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
721747,Monmouth Road West - Smethwick,2023-02-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
721747,Monmouth Road West - Smethwick,2023-02-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
721747,Monmouth Road West - Smethwick,2023-02-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
721747,Monmouth Road West - Smethwick,2023-02-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
721747,Monmouth Road West - Smethwick,2023-02-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
721747,Monmouth Road West - Smethwick,2023-02-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
721747,Monmouth Road West - Smethwick,2023-02-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
721747,Monmouth Road West - Smethwick,2023-02-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
721747,Monmouth Road West - Smethwick,2023-02-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
721747,Monmouth Road West - Smethwick,2023-02-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
721747,Monmouth Road West - Smethwick,2023-02-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
721747,Monmouth Road West - Smethwick,2023-02-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
721747,Monmouth Road West - Smethwick,2023-02-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
721747,Monmouth Road West - Smethwick,2023-02-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
721747,Monmouth Road West - Smethwick,2023-02-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
721747,Monmouth Road West - Smethwick,2023-02-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
721747,Monmouth Road West - Smethwick,2023-02-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
721747,Monmouth Road West - Smethwick,2023-02-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
721747,Monmouth Road West - Smethwick,2023-02-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
721747,Monmouth Road West - Smethwick,2023-02-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
721747,Monmouth Road West - Smethwick,2023-02-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
721747,Monmouth Road West - Smethwick,2023-02-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
721747,Monmouth Road West - Smethwick,2023-02-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
721747,Monmouth Road West - Smethwick,2023-02-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
721747,Monmouth Road West - Smethwick,2023-02-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
721747,Monmouth Road West - Smethwick,2023-02-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
721747,Monmouth Road West - Smethwick,2023-02-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
721747,Monmouth Road West - Smethwick,2023-02-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
721747,Monmouth Road West - Smethwick,2023-02-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
721747,Monmouth Road West - Smethwick,2023-02-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
721747,Monmouth Road West - Smethwick,2023-02-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
721747,Monmouth Road West - Smethwick,2023-02-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
721747,Monmouth Road West - Smethwick,2023-02-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
721747,Monmouth Road West - Smethwick,2023-02-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
721747,Monmouth Road West - Smethwick,2023-02-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
721747,Monmouth Road West - Smethwick,2023-02-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
721747,Monmouth Road West - Smethwick,2023-02-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
721747,Monmouth Road West - Smethwick,2023-02-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
721747,Monmouth Road West - Smethwick,2023-02-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
721747,Monmouth Road West - Smethwick,2023-02-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
721747,Monmouth Road West - Smethwick,2023-02-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
721747,Monmouth Road West - Smethwick,2023-02-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
721747,Monmouth Road West - Smethwick,2023-02-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
721747,Monmouth Road West - Smethwick,2023-02-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
721747,Monmouth Road West - Smethwick,2023-02-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
721747,Monmouth Road West - Smethwick,2023-02-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
721747,Monmouth Road West - Smethwick,2023-02-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
721747,Monmouth Road West - Smethwick,2023-02-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
721747,Monmouth Road West - Smethwick,2023-02-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
