Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
721747,Monmouth Road West - Smethwick,2023-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
721747,Monmouth Road West - Smethwick,2023-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
721747,Monmouth Road West - Smethwick,2023-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
721747,Monmouth Road West - Smethwick,2023-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
721747,Monmouth Road West - Smethwick,2023-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
721747,Monmouth Road West - Smethwick,2023-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
721747,Monmouth Road West - Smethwick,2023-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
721747,Monmouth Road West - Smethwick,2023-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
721747,Monmouth Road West - Smethwick,2023-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
721747,Monmouth Road West - Smethwick,2023-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
721747,Monmouth Road West - Smethwick,2023-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
721747,Monmouth Road West - Smethwick,2023-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
721747,Monmouth Road West - Smethwick,2023-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
721747,Monmouth Road West - Smethwick,2023-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
721747,Monmouth Road West - Smethwick,2023-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
721747,Monmouth Road West - Smethwick,2023-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
721747,Monmouth Road West - Smethwick,2023-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
721747,Monmouth Road West - Smethwick,2023-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
721747,Monmouth Road West - Smethwick,2023-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
721747,Monmouth Road West - Smethwick,2023-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
721747,Monmouth Road West - Smethwick,2023-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
721747,Monmouth Road West - Smethwick,2023-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
721747,Monmouth Road West - Smethwick,2023-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
721747,Monmouth Road West - Smethwick,2023-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
721747,Monmouth Road West - Smethwick,2023-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
721747,Monmouth Road West - Smethwick,2023-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
721747,Monmouth Road West - Smethwick,2023-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
721747,Monmouth Road West - Smethwick,2023-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
721747,Monmouth Road West - Smethwick,2023-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
721747,Monmouth Road West - Smethwick,2023-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
721747,Monmouth Road West - Smethwick,2023-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
721747,Monmouth Road West - Smethwick,2023-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
721747,Monmouth Road West - Smethwick,2023-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
721747,Monmouth Road West - Smethwick,2023-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
721747,Monmouth Road West - Smethwick,2023-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
721747,Monmouth Road West - Smethwick,2023-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
721747,Monmouth Road West - Smethwick,2023-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
721747,Monmouth Road West - Smethwick,2023-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
721747,Monmouth Road West - Smethwick,2023-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
721747,Monmouth Road West - Smethwick,2023-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
721747,Monmouth Road West - Smethwick,2023-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
721747,Monmouth Road West - Smethwick,2023-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
721747,Monmouth Road West - Smethwick,2023-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
721747,Monmouth Road West - Smethwick,2023-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
721747,Monmouth Road West - Smethwick,2023-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
721747,Monmouth Road West - Smethwick,2023-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
721747,Monmouth Road West - Smethwick,2023-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
721747,Monmouth Road West - Smethwick,2023-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
721747,Monmouth Road West - Smethwick,2023-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
721747,Monmouth Road West - Smethwick,2023-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
721747,Monmouth Road West - Smethwick,2023-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
721747,Monmouth Road West - Smethwick,2023-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
721747,Monmouth Road West - Smethwick,2023-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
721747,Monmouth Road West - Smethwick,2023-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
721747,Monmouth Road West - Smethwick,2023-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
721747,Monmouth Road West - Smethwick,2023-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
721747,Monmouth Road West - Smethwick,2023-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
721747,Monmouth Road West - Smethwick,2023-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
721747,Monmouth Road West - Smethwick,2023-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
721747,Monmouth Road West - Smethwick,2023-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
721747,Monmouth Road West - Smethwick,2023-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
721747,Monmouth Road West - Smethwick,2023-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
721747,Monmouth Road West - Smethwick,2023-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
721747,Monmouth Road West - Smethwick,2023-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
721747,Monmouth Road West - Smethwick,2023-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
721747,Monmouth Road West - Smethwick,2023-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
721747,Monmouth Road West - Smethwick,2023-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
721747,Monmouth Road West - Smethwick,2023-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
721747,Monmouth Road West - Smethwick,2023-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
721747,Monmouth Road West - Smethwick,2023-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
721747,Monmouth Road West - Smethwick,2023-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
721747,Monmouth Road West - Smethwick,2023-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
721747,Monmouth Road West - Smethwick,2023-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
721747,Monmouth Road West - Smethwick,2023-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
721747,Monmouth Road West - Smethwick,2023-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
721747,Monmouth Road West - Smethwick,2023-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
721747,Monmouth Road West - Smethwick,2023-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
721747,Monmouth Road West - Smethwick,2023-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
721747,Monmouth Road West - Smethwick,2023-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
721747,Monmouth Road West - Smethwick,2023-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
721747,Monmouth Road West - Smethwick,2023-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
721747,Monmouth Road West - Smethwick,2023-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
721747,Monmouth Road West - Smethwick,2023-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
721747,Monmouth Road West - Smethwick,2023-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
721747,Monmouth Road West - Smethwick,2023-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
721747,Monmouth Road West - Smethwick,2023-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
721747,Monmouth Road West - Smethwick,2023-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
721747,Monmouth Road West - Smethwick,2023-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
721747,Monmouth Road West - Smethwick,2023-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
721747,Monmouth Road West - Smethwick,2023-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
721747,Monmouth Road West - Smethwick,2023-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
721747,Monmouth Road West - Smethwick,2023-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
721747,Monmouth Road West - Smethwick,2023-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
721747,Monmouth Road West - Smethwick,2023-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
721747,Monmouth Road West - Smethwick,2023-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
721747,Monmouth Road West - Smethwick,2023-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
721747,Monmouth Road West - Smethwick,2023-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
721747,Monmouth Road West - Smethwick,2023-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
721747,Monmouth Road West - Smethwick,2023-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
721747,Monmouth Road West - Smethwick,2023-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
721747,Monmouth Road West - Smethwick,2023-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
721747,Monmouth Road West - Smethwick,2023-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
721747,Monmouth Road West - Smethwick,2023-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
721747,Monmouth Road West - Smethwick,2023-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
721747,Monmouth Road West - Smethwick,2023-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
721747,Monmouth Road West - Smethwick,2023-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
721747,Monmouth Road West - Smethwick,2023-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
721747,Monmouth Road West - Smethwick,2023-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
721747,Monmouth Road West - Smethwick,2023-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
721747,Monmouth Road West - Smethwick,2023-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
721747,Monmouth Road West - Smethwick,2023-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
721747,Monmouth Road West - Smethwick,2023-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
721747,Monmouth Road West - Smethwick,2023-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
721747,Monmouth Road West - Smethwick,2023-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
721747,Monmouth Road West - Smethwick,2023-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
721747,Monmouth Road West - Smethwick,2023-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
721747,Monmouth Road West - Smethwick,2023-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
721747,Monmouth Road West - Smethwick,2023-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
721747,Monmouth Road West - Smethwick,2023-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
721747,Monmouth Road West - Smethwick,2023-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
721747,Monmouth Road West - Smethwick,2023-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
721747,Monmouth Road West - Smethwick,2023-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
721747,Monmouth Road West - Smethwick,2023-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
721747,Monmouth Road West - Smethwick,2023-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
721747,Monmouth Road West - Smethwick,2023-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
721747,Monmouth Road West - Smethwick,2023-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
721747,Monmouth Road West - Smethwick,2023-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
721747,Monmouth Road West - Smethwick,2023-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
721747,Monmouth Road West - Smethwick,2023-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
721747,Monmouth Road West - Smethwick,2023-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
721747,Monmouth Road West - Smethwick,2023-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
721747,Monmouth Road West - Smethwick,2023-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
721747,Monmouth Road West - Smethwick,2023-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
721747,Monmouth Road West - Smethwick,2023-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
721747,Monmouth Road West - Smethwick,2023-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
721747,Monmouth Road West - Smethwick,2023-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
721747,Monmouth Road West - Smethwick,2023-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
721747,Monmouth Road West - Smethwick,2023-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
721747,Monmouth Road West - Smethwick,2023-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
721747,Monmouth Road West - Smethwick,2023-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
721747,Monmouth Road West - Smethwick,2023-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
721747,Monmouth Road West - Smethwick,2023-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
721747,Monmouth Road West - Smethwick,2023-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
721747,Monmouth Road West - Smethwick,2023-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
721747,Monmouth Road West - Smethwick,2023-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
721747,Monmouth Road West - Smethwick,2023-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
721747,Monmouth Road West - Smethwick,2023-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
721747,Monmouth Road West - Smethwick,2023-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
721747,Monmouth Road West - Smethwick,2023-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
721747,Monmouth Road West - Smethwick,2023-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
721747,Monmouth Road West - Smethwick,2023-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
721747,Monmouth Road West - Smethwick,2023-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
721747,Monmouth Road West - Smethwick,2023-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
721747,Monmouth Road West - Smethwick,2023-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
721747,Monmouth Road West - Smethwick,2023-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
721747,Monmouth Road West - Smethwick,2023-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
721747,Monmouth Road West - Smethwick,2023-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
721747,Monmouth Road West - Smethwick,2023-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
721747,Monmouth Road West - Smethwick,2023-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
721747,Monmouth Road West - Smethwick,2023-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
721747,Monmouth Road West - Smethwick,2023-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
721747,Monmouth Road West - Smethwick,2023-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
721747,Monmouth Road West - Smethwick,2023-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
721747,Monmouth Road West - Smethwick,2023-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
721747,Monmouth Road West - Smethwick,2023-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
721747,Monmouth Road West - Smethwick,2023-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
721747,Monmouth Road West - Smethwick,2023-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
721747,Monmouth Road West - Smethwick,2023-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
721747,Monmouth Road West - Smethwick,2023-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
721747,Monmouth Road West - Smethwick,2023-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
721747,Monmouth Road West - Smethwick,2023-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
721747,Monmouth Road West - Smethwick,2023-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
721747,Monmouth Road West - Smethwick,2023-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
721747,Monmouth Road West - Smethwick,2023-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
721747,Monmouth Road West - Smethwick,2023-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
721747,Monmouth Road West - Smethwick,2023-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
721747,Monmouth Road West - Smethwick,2023-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
721747,Monmouth Road West - Smethwick,2023-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
721747,Monmouth Road West - Smethwick,2023-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
721747,Monmouth Road West - Smethwick,2023-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
721747,Monmouth Road West - Smethwick,2023-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
721747,Monmouth Road West - Smethwick,2023-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
721747,Monmouth Road West - Smethwick,2023-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
721747,Monmouth Road West - Smethwick,2023-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
721747,Monmouth Road West - Smethwick,2023-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
721747,Monmouth Road West - Smethwick,2023-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
721747,Monmouth Road West - Smethwick,2023-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
721747,Monmouth Road West - Smethwick,2023-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
721747,Monmouth Road West - Smethwick,2023-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
721747,Monmouth Road West - Smethwick,2023-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
721747,Monmouth Road West - Smethwick,2023-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
721747,Monmouth Road West - Smethwick,2023-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
721747,Monmouth Road West - Smethwick,2023-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
721747,Monmouth Road West - Smethwick,2023-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
721747,Monmouth Road West - Smethwick,2023-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
721747,Monmouth Road West - Smethwick,2023-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
721747,Monmouth Road West - Smethwick,2023-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
721747,Monmouth Road West - Smethwick,2023-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
721747,Monmouth Road West - Smethwick,2023-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
721747,Monmouth Road West - Smethwick,2023-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
721747,Monmouth Road West - Smethwick,2023-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
721747,Monmouth Road West - Smethwick,2023-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
721747,Monmouth Road West - Smethwick,2023-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
721747,Monmouth Road West - Smethwick,2023-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
721747,Monmouth Road West - Smethwick,2023-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
721747,Monmouth Road West - Smethwick,2023-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
721747,Monmouth Road West - Smethwick,2023-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
721747,Monmouth Road West - Smethwick,2023-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
721747,Monmouth Road West - Smethwick,2023-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
721747,Monmouth Road West - Smethwick,2023-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
721747,Monmouth Road West - Smethwick,2023-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
721747,Monmouth Road West - Smethwick,2023-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
721747,Monmouth Road West - Smethwick,2023-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
721747,Monmouth Road West - Smethwick,2023-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
721747,Monmouth Road West - Smethwick,2023-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
721747,Monmouth Road West - Smethwick,2023-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
721747,Monmouth Road West - Smethwick,2023-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
721747,Monmouth Road West - Smethwick,2023-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
721747,Monmouth Road West - Smethwick,2023-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
721747,Monmouth Road West - Smethwick,2023-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
721747,Monmouth Road West - Smethwick,2023-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
721747,Monmouth Road West - Smethwick,2023-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
721747,Monmouth Road West - Smethwick,2023-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
721747,Monmouth Road West - Smethwick,2023-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
721747,Monmouth Road West - Smethwick,2023-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
721747,Monmouth Road West - Smethwick,2023-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
721747,Monmouth Road West - Smethwick,2023-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
721747,Monmouth Road West - Smethwick,2023-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
721747,Monmouth Road West - Smethwick,2023-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
721747,Monmouth Road West - Smethwick,2023-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
721747,Monmouth Road West - Smethwick,2023-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
721747,Monmouth Road West - Smethwick,2023-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
721747,Monmouth Road West - Smethwick,2023-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
721747,Monmouth Road West - Smethwick,2023-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
721747,Monmouth Road West - Smethwick,2023-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
721747,Monmouth Road West - Smethwick,2023-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
721747,Monmouth Road West - Smethwick,2023-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
721747,Monmouth Road West - Smethwick,2023-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
721747,Monmouth Road West - Smethwick,2023-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
721747,Monmouth Road West - Smethwick,2023-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
721747,Monmouth Road West - Smethwick,2023-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
721747,Monmouth Road West - Smethwick,2023-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
721747,Monmouth Road West - Smethwick,2023-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
721747,Monmouth Road West - Smethwick,2023-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
721747,Monmouth Road West - Smethwick,2023-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
721747,Monmouth Road West - Smethwick,2023-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
721747,Monmouth Road West - Smethwick,2023-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
721747,Monmouth Road West - Smethwick,2023-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
721747,Monmouth Road West - Smethwick,2023-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
721747,Monmouth Road West - Smethwick,2023-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
721747,Monmouth Road West - Smethwick,2023-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
721747,Monmouth Road West - Smethwick,2023-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
721747,Monmouth Road West - Smethwick,2023-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
721747,Monmouth Road West - Smethwick,2023-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
721747,Monmouth Road West - Smethwick,2023-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
721747,Monmouth Road West - Smethwick,2023-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
721747,Monmouth Road West - Smethwick,2023-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
721747,Monmouth Road West - Smethwick,2023-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
721747,Monmouth Road West - Smethwick,2023-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
721747,Monmouth Road West - Smethwick,2023-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
721747,Monmouth Road West - Smethwick,2023-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
721747,Monmouth Road West - Smethwick,2023-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
721747,Monmouth Road West - Smethwick,2023-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
721747,Monmouth Road West - Smethwick,2023-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
721747,Monmouth Road West - Smethwick,2023-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
721747,Monmouth Road West - Smethwick,2023-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
721747,Monmouth Road West - Smethwick,2023-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
721747,Monmouth Road West - Smethwick,2023-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
721747,Monmouth Road West - Smethwick,2023-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
721747,Monmouth Road West - Smethwick,2023-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
721747,Monmouth Road West - Smethwick,2023-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
721747,Monmouth Road West - Smethwick,2023-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
721747,Monmouth Road West - Smethwick,2023-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
721747,Monmouth Road West - Smethwick,2023-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
721747,Monmouth Road West - Smethwick,2023-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
721747,Monmouth Road West - Smethwick,2023-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
721747,Monmouth Road West - Smethwick,2023-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
721747,Monmouth Road West - Smethwick,2023-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
721747,Monmouth Road West - Smethwick,2023-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
721747,Monmouth Road West - Smethwick,2023-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
721747,Monmouth Road West - Smethwick,2023-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
721747,Monmouth Road West - Smethwick,2023-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
721747,Monmouth Road West - Smethwick,2023-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
721747,Monmouth Road West - Smethwick,2023-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
721747,Monmouth Road West - Smethwick,2023-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
721747,Monmouth Road West - Smethwick,2023-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
721747,Monmouth Road West - Smethwick,2023-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
721747,Monmouth Road West - Smethwick,2023-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
721747,Monmouth Road West - Smethwick,2023-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
721747,Monmouth Road West - Smethwick,2023-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
721747,Monmouth Road West - Smethwick,2023-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
721747,Monmouth Road West - Smethwick,2023-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
721747,Monmouth Road West - Smethwick,2023-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
721747,Monmouth Road West - Smethwick,2023-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
721747,Monmouth Road West - Smethwick,2023-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
721747,Monmouth Road West - Smethwick,2023-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
721747,Monmouth Road West - Smethwick,2023-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
721747,Monmouth Road West - Smethwick,2023-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
721747,Monmouth Road West - Smethwick,2023-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
721747,Monmouth Road West - Smethwick,2023-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
721747,Monmouth Road West - Smethwick,2023-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
721747,Monmouth Road West - Smethwick,2023-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
721747,Monmouth Road West - Smethwick,2023-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
721747,Monmouth Road West - Smethwick,2023-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
721747,Monmouth Road West - Smethwick,2023-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
721747,Monmouth Road West - Smethwick,2023-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
721747,Monmouth Road West - Smethwick,2023-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
721747,Monmouth Road West - Smethwick,2023-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
721747,Monmouth Road West - Smethwick,2023-01-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
721747,Monmouth Road West - Smethwick,2023-01-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
721747,Monmouth Road West - Smethwick,2023-01-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
721747,Monmouth Road West - Smethwick,2023-01-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
721747,Monmouth Road West - Smethwick,2023-01-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
721747,Monmouth Road West - Smethwick,2023-01-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
721747,Monmouth Road West - Smethwick,2023-01-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
721747,Monmouth Road West - Smethwick,2023-01-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
721747,Monmouth Road West - Smethwick,2023-01-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
721747,Monmouth Road West - Smethwick,2023-01-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
721747,Monmouth Road West - Smethwick,2023-01-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
721747,Monmouth Road West - Smethwick,2023-01-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
721747,Monmouth Road West - Smethwick,2023-01-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
721747,Monmouth Road West - Smethwick,2023-01-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
721747,Monmouth Road West - Smethwick,2023-01-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
721747,Monmouth Road West - Smethwick,2023-01-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
721747,Monmouth Road West - Smethwick,2023-01-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
721747,Monmouth Road West - Smethwick,2023-01-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
721747,Monmouth Road West - Smethwick,2023-01-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
721747,Monmouth Road West - Smethwick,2023-01-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
721747,Monmouth Road West - Smethwick,2023-01-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
721747,Monmouth Road West - Smethwick,2023-01-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
721747,Monmouth Road West - Smethwick,2023-01-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
721747,Monmouth Road West - Smethwick,2023-01-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
721747,Monmouth Road West - Smethwick,2023-01-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
721747,Monmouth Road West - Smethwick,2023-01-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
721747,Monmouth Road West - Smethwick,2023-01-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
721747,Monmouth Road West - Smethwick,2023-01-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
721747,Monmouth Road West - Smethwick,2023-01-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
721747,Monmouth Road West - Smethwick,2023-01-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
721747,Monmouth Road West - Smethwick,2023-01-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
721747,Monmouth Road West - Smethwick,2023-01-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
721747,Monmouth Road West - Smethwick,2023-01-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
721747,Monmouth Road West - Smethwick,2023-01-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
721747,Monmouth Road West - Smethwick,2023-01-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
721747,Monmouth Road West - Smethwick,2023-01-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
721747,Monmouth Road West - Smethwick,2023-01-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
721747,Monmouth Road West - Smethwick,2023-01-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
721747,Monmouth Road West - Smethwick,2023-01-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
721747,Monmouth Road West - Smethwick,2023-01-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
721747,Monmouth Road West - Smethwick,2023-01-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
721747,Monmouth Road West - Smethwick,2023-01-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
721747,Monmouth Road West - Smethwick,2023-01-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
721747,Monmouth Road West - Smethwick,2023-01-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
721747,Monmouth Road West - Smethwick,2023-01-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
721747,Monmouth Road West - Smethwick,2023-01-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
721747,Monmouth Road West - Smethwick,2023-01-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
721747,Monmouth Road West - Smethwick,2023-01-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
721747,Monmouth Road West - Smethwick,2023-01-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
721747,Monmouth Road West - Smethwick,2023-01-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
721747,Monmouth Road West - Smethwick,2023-01-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
721747,Monmouth Road West - Smethwick,2023-01-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
721747,Monmouth Road West - Smethwick,2023-01-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
721747,Monmouth Road West - Smethwick,2023-01-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
721747,Monmouth Road West - Smethwick,2023-01-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
721747,Monmouth Road West - Smethwick,2023-01-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
721747,Monmouth Road West - Smethwick,2023-01-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
721747,Monmouth Road West - Smethwick,2023-01-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
721747,Monmouth Road West - Smethwick,2023-01-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
721747,Monmouth Road West - Smethwick,2023-01-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
721747,Monmouth Road West - Smethwick,2023-01-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
721747,Monmouth Road West - Smethwick,2023-01-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
721747,Monmouth Road West - Smethwick,2023-01-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
721747,Monmouth Road West - Smethwick,2023-01-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
721747,Monmouth Road West - Smethwick,2023-01-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
721747,Monmouth Road West - Smethwick,2023-01-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
721747,Monmouth Road West - Smethwick,2023-01-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
721747,Monmouth Road West - Smethwick,2023-01-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
721747,Monmouth Road West - Smethwick,2023-01-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
721747,Monmouth Road West - Smethwick,2023-01-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
721747,Monmouth Road West - Smethwick,2023-01-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
721747,Monmouth Road West - Smethwick,2023-01-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
721747,Monmouth Road West - Smethwick,2023-01-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
721747,Monmouth Road West - Smethwick,2023-01-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
721747,Monmouth Road West - Smethwick,2023-01-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
721747,Monmouth Road West - Smethwick,2023-01-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
721747,Monmouth Road West - Smethwick,2023-01-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
721747,Monmouth Road West - Smethwick,2023-01-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
721747,Monmouth Road West - Smethwick,2023-01-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
721747,Monmouth Road West - Smethwick,2023-01-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
721747,Monmouth Road West - Smethwick,2023-01-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
721747,Monmouth Road West - Smethwick,2023-01-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
721747,Monmouth Road West - Smethwick,2023-01-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
721747,Monmouth Road West - Smethwick,2023-01-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
721747,Monmouth Road West - Smethwick,2023-01-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
721747,Monmouth Road West - Smethwick,2023-01-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
721747,Monmouth Road West - Smethwick,2023-01-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
721747,Monmouth Road West - Smethwick,2023-01-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
721747,Monmouth Road West - Smethwick,2023-01-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
721747,Monmouth Road West - Smethwick,2023-01-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
721747,Monmouth Road West - Smethwick,2023-01-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
721747,Monmouth Road West - Smethwick,2023-01-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
721747,Monmouth Road West - Smethwick,2023-01-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
721747,Monmouth Road West - Smethwick,2023-01-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
721747,Monmouth Road West - Smethwick,2023-01-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
721747,Monmouth Road West - Smethwick,2023-01-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
721747,Monmouth Road West - Smethwick,2023-01-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
721747,Monmouth Road West - Smethwick,2023-01-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
721747,Monmouth Road West - Smethwick,2023-01-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
721747,Monmouth Road West - Smethwick,2023-01-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
721747,Monmouth Road West - Smethwick,2023-01-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
721747,Monmouth Road West - Smethwick,2023-01-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
721747,Monmouth Road West - Smethwick,2023-01-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
721747,Monmouth Road West - Smethwick,2023-01-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
721747,Monmouth Road West - Smethwick,2023-01-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
721747,Monmouth Road West - Smethwick,2023-01-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
721747,Monmouth Road West - Smethwick,2023-01-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
721747,Monmouth Road West - Smethwick,2023-01-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
721747,Monmouth Road West - Smethwick,2023-01-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
721747,Monmouth Road West - Smethwick,2023-01-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
721747,Monmouth Road West - Smethwick,2023-01-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
721747,Monmouth Road West - Smethwick,2023-01-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
721747,Monmouth Road West - Smethwick,2023-01-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
721747,Monmouth Road West - Smethwick,2023-01-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
721747,Monmouth Road West - Smethwick,2023-01-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
721747,Monmouth Road West - Smethwick,2023-01-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
721747,Monmouth Road West - Smethwick,2023-01-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
721747,Monmouth Road West - Smethwick,2023-01-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
721747,Monmouth Road West - Smethwick,2023-01-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
721747,Monmouth Road West - Smethwick,2023-01-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
721747,Monmouth Road West - Smethwick,2023-01-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
721747,Monmouth Road West - Smethwick,2023-01-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
721747,Monmouth Road West - Smethwick,2023-01-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
721747,Monmouth Road West - Smethwick,2023-01-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
721747,Monmouth Road West - Smethwick,2023-01-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
721747,Monmouth Road West - Smethwick,2023-01-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
721747,Monmouth Road West - Smethwick,2023-01-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
721747,Monmouth Road West - Smethwick,2023-01-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
721747,Monmouth Road West - Smethwick,2023-01-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
721747,Monmouth Road West - Smethwick,2023-01-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
721747,Monmouth Road West - Smethwick,2023-01-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
721747,Monmouth Road West - Smethwick,2023-01-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
721747,Monmouth Road West - Smethwick,2023-01-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
721747,Monmouth Road West - Smethwick,2023-01-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
721747,Monmouth Road West - Smethwick,2023-01-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
721747,Monmouth Road West - Smethwick,2023-01-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
721747,Monmouth Road West - Smethwick,2023-01-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
721747,Monmouth Road West - Smethwick,2023-01-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
721747,Monmouth Road West - Smethwick,2023-01-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
721747,Monmouth Road West - Smethwick,2023-01-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
721747,Monmouth Road West - Smethwick,2023-01-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
721747,Monmouth Road West - Smethwick,2023-01-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
721747,Monmouth Road West - Smethwick,2023-01-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
721747,Monmouth Road West - Smethwick,2023-01-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
