Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
721747,Monmouth Road West - Smethwick,2023-01-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
721747,Monmouth Road West - Smethwick,2023-01-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
721747,Monmouth Road West - Smethwick,2023-01-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
721747,Monmouth Road West - Smethwick,2023-01-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
721747,Monmouth Road West - Smethwick,2023-01-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
721747,Monmouth Road West - Smethwick,2023-01-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
721747,Monmouth Road West - Smethwick,2023-01-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
721747,Monmouth Road West - Smethwick,2023-01-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
721747,Monmouth Road West - Smethwick,2023-01-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
721747,Monmouth Road West - Smethwick,2023-01-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
721747,Monmouth Road West - Smethwick,2023-01-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
721747,Monmouth Road West - Smethwick,2023-01-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
721747,Monmouth Road West - Smethwick,2023-01-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
721747,Monmouth Road West - Smethwick,2023-01-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
721747,Monmouth Road West - Smethwick,2023-01-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
721747,Monmouth Road West - Smethwick,2023-01-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
721747,Monmouth Road West - Smethwick,2023-01-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
721747,Monmouth Road West - Smethwick,2023-01-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
721747,Monmouth Road West - Smethwick,2023-01-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
721747,Monmouth Road West - Smethwick,2023-01-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
721747,Monmouth Road West - Smethwick,2023-01-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
721747,Monmouth Road West - Smethwick,2023-01-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
721747,Monmouth Road West - Smethwick,2023-01-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
721747,Monmouth Road West - Smethwick,2023-01-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
721747,Monmouth Road West - Smethwick,2023-01-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
721747,Monmouth Road West - Smethwick,2023-01-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
721747,Monmouth Road West - Smethwick,2023-01-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
721747,Monmouth Road West - Smethwick,2023-01-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
721747,Monmouth Road West - Smethwick,2023-01-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
721747,Monmouth Road West - Smethwick,2023-01-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
721747,Monmouth Road West - Smethwick,2023-01-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
721747,Monmouth Road West - Smethwick,2023-01-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
721747,Monmouth Road West - Smethwick,2023-01-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
721747,Monmouth Road West - Smethwick,2023-01-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
721747,Monmouth Road West - Smethwick,2023-01-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
721747,Monmouth Road West - Smethwick,2023-01-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
721747,Monmouth Road West - Smethwick,2023-01-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
721747,Monmouth Road West - Smethwick,2023-01-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
721747,Monmouth Road West - Smethwick,2023-01-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
721747,Monmouth Road West - Smethwick,2023-01-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
721747,Monmouth Road West - Smethwick,2023-01-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
721747,Monmouth Road West - Smethwick,2023-01-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
721747,Monmouth Road West - Smethwick,2023-01-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
721747,Monmouth Road West - Smethwick,2023-01-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
721747,Monmouth Road West - Smethwick,2023-01-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
721747,Monmouth Road West - Smethwick,2023-01-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
721747,Monmouth Road West - Smethwick,2023-01-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
721747,Monmouth Road West - Smethwick,2023-01-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
721747,Monmouth Road West - Smethwick,2023-01-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
721747,Monmouth Road West - Smethwick,2023-01-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
721747,Monmouth Road West - Smethwick,2023-01-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
721747,Monmouth Road West - Smethwick,2023-01-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
721747,Monmouth Road West - Smethwick,2023-01-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
721747,Monmouth Road West - Smethwick,2023-01-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
721747,Monmouth Road West - Smethwick,2023-01-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
721747,Monmouth Road West - Smethwick,2023-01-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
721747,Monmouth Road West - Smethwick,2023-01-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
721747,Monmouth Road West - Smethwick,2023-01-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
721747,Monmouth Road West - Smethwick,2023-01-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
721747,Monmouth Road West - Smethwick,2023-01-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
721747,Monmouth Road West - Smethwick,2023-01-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
721747,Monmouth Road West - Smethwick,2023-01-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
721747,Monmouth Road West - Smethwick,2023-01-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
721747,Monmouth Road West - Smethwick,2023-01-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
721747,Monmouth Road West - Smethwick,2023-01-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
721747,Monmouth Road West - Smethwick,2023-01-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
721747,Monmouth Road West - Smethwick,2023-01-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
721747,Monmouth Road West - Smethwick,2023-01-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
721747,Monmouth Road West - Smethwick,2023-01-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
721747,Monmouth Road West - Smethwick,2023-01-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
721747,Monmouth Road West - Smethwick,2023-01-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
721747,Monmouth Road West - Smethwick,2023-01-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
721747,Monmouth Road West - Smethwick,2023-01-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
721747,Monmouth Road West - Smethwick,2023-01-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
721747,Monmouth Road West - Smethwick,2023-01-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
721747,Monmouth Road West - Smethwick,2023-01-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
721747,Monmouth Road West - Smethwick,2023-01-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
721747,Monmouth Road West - Smethwick,2023-01-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
721747,Monmouth Road West - Smethwick,2023-01-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
721747,Monmouth Road West - Smethwick,2023-01-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
721747,Monmouth Road West - Smethwick,2023-01-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
721747,Monmouth Road West - Smethwick,2023-01-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
721747,Monmouth Road West - Smethwick,2023-01-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
721747,Monmouth Road West - Smethwick,2023-01-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
721747,Monmouth Road West - Smethwick,2023-01-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
721747,Monmouth Road West - Smethwick,2023-01-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
721747,Monmouth Road West - Smethwick,2023-01-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
721747,Monmouth Road West - Smethwick,2023-01-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
721747,Monmouth Road West - Smethwick,2023-01-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
721747,Monmouth Road West - Smethwick,2023-01-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
721747,Monmouth Road West - Smethwick,2023-01-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
721747,Monmouth Road West - Smethwick,2023-01-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
721747,Monmouth Road West - Smethwick,2023-01-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
721747,Monmouth Road West - Smethwick,2023-01-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
721747,Monmouth Road West - Smethwick,2023-01-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
721747,Monmouth Road West - Smethwick,2023-01-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
721747,Monmouth Road West - Smethwick,2023-01-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
721747,Monmouth Road West - Smethwick,2023-01-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
721747,Monmouth Road West - Smethwick,2023-01-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
721747,Monmouth Road West - Smethwick,2023-01-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
721747,Monmouth Road West - Smethwick,2023-01-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
721747,Monmouth Road West - Smethwick,2023-01-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
721747,Monmouth Road West - Smethwick,2023-01-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
721747,Monmouth Road West - Smethwick,2023-01-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
721747,Monmouth Road West - Smethwick,2023-01-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
721747,Monmouth Road West - Smethwick,2023-01-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
721747,Monmouth Road West - Smethwick,2023-01-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
721747,Monmouth Road West - Smethwick,2023-01-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
721747,Monmouth Road West - Smethwick,2023-01-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
721747,Monmouth Road West - Smethwick,2023-01-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
721747,Monmouth Road West - Smethwick,2023-01-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
721747,Monmouth Road West - Smethwick,2023-01-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
721747,Monmouth Road West - Smethwick,2023-01-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
721747,Monmouth Road West - Smethwick,2023-01-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
721747,Monmouth Road West - Smethwick,2023-01-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
721747,Monmouth Road West - Smethwick,2023-01-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
721747,Monmouth Road West - Smethwick,2023-01-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
721747,Monmouth Road West - Smethwick,2023-01-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
721747,Monmouth Road West - Smethwick,2023-01-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
721747,Monmouth Road West - Smethwick,2023-01-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
721747,Monmouth Road West - Smethwick,2023-01-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
721747,Monmouth Road West - Smethwick,2023-01-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
721747,Monmouth Road West - Smethwick,2023-01-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
721747,Monmouth Road West - Smethwick,2023-01-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
721747,Monmouth Road West - Smethwick,2023-01-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
721747,Monmouth Road West - Smethwick,2023-01-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
721747,Monmouth Road West - Smethwick,2023-01-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
721747,Monmouth Road West - Smethwick,2023-01-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
721747,Monmouth Road West - Smethwick,2023-01-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
721747,Monmouth Road West - Smethwick,2023-01-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
721747,Monmouth Road West - Smethwick,2023-01-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
721747,Monmouth Road West - Smethwick,2023-01-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
721747,Monmouth Road West - Smethwick,2023-01-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
721747,Monmouth Road West - Smethwick,2023-01-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
721747,Monmouth Road West - Smethwick,2023-01-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
721747,Monmouth Road West - Smethwick,2023-01-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
721747,Monmouth Road West - Smethwick,2023-01-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
721747,Monmouth Road West - Smethwick,2023-01-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
721747,Monmouth Road West - Smethwick,2023-01-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
721747,Monmouth Road West - Smethwick,2023-01-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
721747,Monmouth Road West - Smethwick,2023-01-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
721747,Monmouth Road West - Smethwick,2023-01-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
721747,Monmouth Road West - Smethwick,2023-01-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
721747,Monmouth Road West - Smethwick,2023-01-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
721747,Monmouth Road West - Smethwick,2023-01-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
721747,Monmouth Road West - Smethwick,2023-01-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
721747,Monmouth Road West - Smethwick,2023-01-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
721747,Monmouth Road West - Smethwick,2023-01-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
721747,Monmouth Road West - Smethwick,2023-01-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
721747,Monmouth Road West - Smethwick,2023-01-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
721747,Monmouth Road West - Smethwick,2023-01-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
721747,Monmouth Road West - Smethwick,2023-01-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
721747,Monmouth Road West - Smethwick,2023-01-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
721747,Monmouth Road West - Smethwick,2023-01-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
721747,Monmouth Road West - Smethwick,2023-01-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
721747,Monmouth Road West - Smethwick,2023-01-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
721747,Monmouth Road West - Smethwick,2023-01-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
721747,Monmouth Road West - Smethwick,2023-01-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
721747,Monmouth Road West - Smethwick,2023-01-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
721747,Monmouth Road West - Smethwick,2023-01-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
721747,Monmouth Road West - Smethwick,2023-01-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
721747,Monmouth Road West - Smethwick,2023-01-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
721747,Monmouth Road West - Smethwick,2023-01-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
721747,Monmouth Road West - Smethwick,2023-01-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
721747,Monmouth Road West - Smethwick,2023-01-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
721747,Monmouth Road West - Smethwick,2023-01-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
721747,Monmouth Road West - Smethwick,2023-01-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
721747,Monmouth Road West - Smethwick,2023-01-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
721747,Monmouth Road West - Smethwick,2023-01-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
721747,Monmouth Road West - Smethwick,2023-01-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
721747,Monmouth Road West - Smethwick,2023-01-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
721747,Monmouth Road West - Smethwick,2023-01-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
721747,Monmouth Road West - Smethwick,2023-01-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
721747,Monmouth Road West - Smethwick,2023-01-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
721747,Monmouth Road West - Smethwick,2023-01-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
721747,Monmouth Road West - Smethwick,2023-01-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
721747,Monmouth Road West - Smethwick,2023-01-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
721747,Monmouth Road West - Smethwick,2023-01-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
721747,Monmouth Road West - Smethwick,2023-01-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
721747,Monmouth Road West - Smethwick,2023-01-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
721747,Monmouth Road West - Smethwick,2023-01-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
721747,Monmouth Road West - Smethwick,2023-01-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
721747,Monmouth Road West - Smethwick,2023-01-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
721747,Monmouth Road West - Smethwick,2023-01-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
721747,Monmouth Road West - Smethwick,2023-01-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
721747,Monmouth Road West - Smethwick,2023-01-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
721747,Monmouth Road West - Smethwick,2023-01-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
721747,Monmouth Road West - Smethwick,2023-01-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
721747,Monmouth Road West - Smethwick,2023-01-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
721747,Monmouth Road West - Smethwick,2023-01-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
721747,Monmouth Road West - Smethwick,2023-01-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
721747,Monmouth Road West - Smethwick,2023-01-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
721747,Monmouth Road West - Smethwick,2023-01-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
721747,Monmouth Road West - Smethwick,2023-01-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
721747,Monmouth Road West - Smethwick,2023-01-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
721747,Monmouth Road West - Smethwick,2023-01-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
721747,Monmouth Road West - Smethwick,2023-01-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
721747,Monmouth Road West - Smethwick,2023-01-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
721747,Monmouth Road West - Smethwick,2023-01-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
721747,Monmouth Road West - Smethwick,2023-01-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
721747,Monmouth Road West - Smethwick,2023-01-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
721747,Monmouth Road West - Smethwick,2023-01-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
721747,Monmouth Road West - Smethwick,2023-01-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
721747,Monmouth Road West - Smethwick,2023-01-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
721747,Monmouth Road West - Smethwick,2023-01-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
721747,Monmouth Road West - Smethwick,2023-01-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
721747,Monmouth Road West - Smethwick,2023-01-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
721747,Monmouth Road West - Smethwick,2023-01-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
721747,Monmouth Road West - Smethwick,2023-01-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
721747,Monmouth Road West - Smethwick,2023-01-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
721747,Monmouth Road West - Smethwick,2023-01-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
721747,Monmouth Road West - Smethwick,2023-01-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
721747,Monmouth Road West - Smethwick,2023-01-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
721747,Monmouth Road West - Smethwick,2023-01-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
721747,Monmouth Road West - Smethwick,2023-01-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
721747,Monmouth Road West - Smethwick,2023-01-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
721747,Monmouth Road West - Smethwick,2023-01-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
721747,Monmouth Road West - Smethwick,2023-01-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
721747,Monmouth Road West - Smethwick,2023-01-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
721747,Monmouth Road West - Smethwick,2023-01-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
721747,Monmouth Road West - Smethwick,2023-01-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
721747,Monmouth Road West - Smethwick,2023-01-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
721747,Monmouth Road West - Smethwick,2023-01-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
721747,Monmouth Road West - Smethwick,2023-01-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
721747,Monmouth Road West - Smethwick,2023-01-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
721747,Monmouth Road West - Smethwick,2023-01-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
721747,Monmouth Road West - Smethwick,2023-01-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
721747,Monmouth Road West - Smethwick,2023-01-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
721747,Monmouth Road West - Smethwick,2023-01-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
721747,Monmouth Road West - Smethwick,2023-01-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
721747,Monmouth Road West - Smethwick,2023-01-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
721747,Monmouth Road West - Smethwick,2023-01-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
721747,Monmouth Road West - Smethwick,2023-01-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
721747,Monmouth Road West - Smethwick,2023-01-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
721747,Monmouth Road West - Smethwick,2023-01-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
721747,Monmouth Road West - Smethwick,2023-01-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
721747,Monmouth Road West - Smethwick,2023-01-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
721747,Monmouth Road West - Smethwick,2023-01-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
721747,Monmouth Road West - Smethwick,2023-01-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
721747,Monmouth Road West - Smethwick,2023-01-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
721747,Monmouth Road West - Smethwick,2023-01-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
721747,Monmouth Road West - Smethwick,2023-01-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
721747,Monmouth Road West - Smethwick,2023-01-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
721747,Monmouth Road West - Smethwick,2023-01-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
721747,Monmouth Road West - Smethwick,2023-01-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
721747,Monmouth Road West - Smethwick,2023-01-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
721747,Monmouth Road West - Smethwick,2023-01-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
721747,Monmouth Road West - Smethwick,2023-01-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
721747,Monmouth Road West - Smethwick,2023-01-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
721747,Monmouth Road West - Smethwick,2023-01-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
721747,Monmouth Road West - Smethwick,2023-01-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
721747,Monmouth Road West - Smethwick,2023-01-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
721747,Monmouth Road West - Smethwick,2023-01-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
721747,Monmouth Road West - Smethwick,2023-01-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
721747,Monmouth Road West - Smethwick,2023-01-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
721747,Monmouth Road West - Smethwick,2023-01-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
721747,Monmouth Road West - Smethwick,2023-01-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
721747,Monmouth Road West - Smethwick,2023-01-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
721747,Monmouth Road West - Smethwick,2023-01-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
721747,Monmouth Road West - Smethwick,2023-01-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
721747,Monmouth Road West - Smethwick,2023-01-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
721747,Monmouth Road West - Smethwick,2023-01-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
721747,Monmouth Road West - Smethwick,2023-01-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
721747,Monmouth Road West - Smethwick,2023-01-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
721747,Monmouth Road West - Smethwick,2023-01-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
721747,Monmouth Road West - Smethwick,2023-01-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
721747,Monmouth Road West - Smethwick,2023-01-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
721747,Monmouth Road West - Smethwick,2023-01-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
721747,Monmouth Road West - Smethwick,2023-01-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
721747,Monmouth Road West - Smethwick,2023-01-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
721747,Monmouth Road West - Smethwick,2023-01-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
721747,Monmouth Road West - Smethwick,2023-01-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
721747,Monmouth Road West - Smethwick,2023-01-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
721747,Monmouth Road West - Smethwick,2023-01-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
721747,Monmouth Road West - Smethwick,2023-01-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
721747,Monmouth Road West - Smethwick,2023-01-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
721747,Monmouth Road West - Smethwick,2023-01-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
721747,Monmouth Road West - Smethwick,2023-01-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
721747,Monmouth Road West - Smethwick,2023-01-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
721747,Monmouth Road West - Smethwick,2023-01-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
721747,Monmouth Road West - Smethwick,2023-01-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
721747,Monmouth Road West - Smethwick,2023-01-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
721747,Monmouth Road West - Smethwick,2023-01-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
721747,Monmouth Road West - Smethwick,2023-01-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
721747,Monmouth Road West - Smethwick,2023-01-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
721747,Monmouth Road West - Smethwick,2023-01-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
721747,Monmouth Road West - Smethwick,2023-01-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
721747,Monmouth Road West - Smethwick,2023-01-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
721747,Monmouth Road West - Smethwick,2023-01-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
721747,Monmouth Road West - Smethwick,2023-01-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
721747,Monmouth Road West - Smethwick,2023-01-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
721747,Monmouth Road West - Smethwick,2023-01-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
721747,Monmouth Road West - Smethwick,2023-01-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
721747,Monmouth Road West - Smethwick,2023-01-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
721747,Monmouth Road West - Smethwick,2023-01-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
721747,Monmouth Road West - Smethwick,2023-01-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
721747,Monmouth Road West - Smethwick,2023-01-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
721747,Monmouth Road West - Smethwick,2023-01-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
721747,Monmouth Road West - Smethwick,2023-01-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
721747,Monmouth Road West - Smethwick,2023-01-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
721747,Monmouth Road West - Smethwick,2023-01-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
721747,Monmouth Road West - Smethwick,2023-01-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
721747,Monmouth Road West - Smethwick,2023-01-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
721747,Monmouth Road West - Smethwick,2023-01-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
721747,Monmouth Road West - Smethwick,2023-01-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
721747,Monmouth Road West - Smethwick,2023-01-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
721747,Monmouth Road West - Smethwick,2023-01-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
721747,Monmouth Road West - Smethwick,2023-01-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
721747,Monmouth Road West - Smethwick,2023-01-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
721747,Monmouth Road West - Smethwick,2023-01-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
721747,Monmouth Road West - Smethwick,2023-01-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
721747,Monmouth Road West - Smethwick,2023-01-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
721747,Monmouth Road West - Smethwick,2023-01-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
721747,Monmouth Road West - Smethwick,2023-01-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
721747,Monmouth Road West - Smethwick,2023-01-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
721747,Monmouth Road West - Smethwick,2023-01-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
721747,Monmouth Road West - Smethwick,2023-01-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
721747,Monmouth Road West - Smethwick,2023-01-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
721747,Monmouth Road West - Smethwick,2023-01-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
721747,Monmouth Road West - Smethwick,2023-01-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
721747,Monmouth Road West - Smethwick,2023-01-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
721747,Monmouth Road West - Smethwick,2023-01-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
721747,Monmouth Road West - Smethwick,2023-01-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
721747,Monmouth Road West - Smethwick,2023-01-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
721747,Monmouth Road West - Smethwick,2023-01-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
721747,Monmouth Road West - Smethwick,2023-01-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
721747,Monmouth Road West - Smethwick,2023-01-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
721747,Monmouth Road West - Smethwick,2023-01-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
721747,Monmouth Road West - Smethwick,2023-01-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
721747,Monmouth Road West - Smethwick,2023-01-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
721747,Monmouth Road West - Smethwick,2023-01-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
721747,Monmouth Road West - Smethwick,2023-01-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
721747,Monmouth Road West - Smethwick,2023-01-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
721747,Monmouth Road West - Smethwick,2023-01-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
721747,Monmouth Road West - Smethwick,2023-01-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
721747,Monmouth Road West - Smethwick,2023-01-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
721747,Monmouth Road West - Smethwick,2023-01-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
721747,Monmouth Road West - Smethwick,2023-01-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
721747,Monmouth Road West - Smethwick,2023-01-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
721747,Monmouth Road West - Smethwick,2023-01-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
721747,Monmouth Road West - Smethwick,2023-01-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
721747,Monmouth Road West - Smethwick,2023-01-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
721747,Monmouth Road West - Smethwick,2023-01-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
721747,Monmouth Road West - Smethwick,2023-01-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
721747,Monmouth Road West - Smethwick,2023-01-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
721747,Monmouth Road West - Smethwick,2023-01-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
721747,Monmouth Road West - Smethwick,2023-01-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
721747,Monmouth Road West - Smethwick,2023-01-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
721747,Monmouth Road West - Smethwick,2023-01-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
721747,Monmouth Road West - Smethwick,2023-01-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
721747,Monmouth Road West - Smethwick,2023-01-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
721747,Monmouth Road West - Smethwick,2023-01-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
721747,Monmouth Road West - Smethwick,2023-01-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
721747,Monmouth Road West - Smethwick,2023-01-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
721747,Monmouth Road West - Smethwick,2023-01-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
721747,Monmouth Road West - Smethwick,2023-01-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
721747,Monmouth Road West - Smethwick,2023-01-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
721747,Monmouth Road West - Smethwick,2023-01-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
721747,Monmouth Road West - Smethwick,2023-01-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
721747,Monmouth Road West - Smethwick,2023-01-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
721747,Monmouth Road West - Smethwick,2023-01-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
721747,Monmouth Road West - Smethwick,2023-01-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
721747,Monmouth Road West - Smethwick,2023-01-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
721747,Monmouth Road West - Smethwick,2023-01-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
721747,Monmouth Road West - Smethwick,2023-01-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
721747,Monmouth Road West - Smethwick,2023-01-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
721747,Monmouth Road West - Smethwick,2023-01-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
721747,Monmouth Road West - Smethwick,2023-01-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
721747,Monmouth Road West - Smethwick,2023-01-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
721747,Monmouth Road West - Smethwick,2023-01-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
721747,Monmouth Road West - Smethwick,2023-01-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
721747,Monmouth Road West - Smethwick,2023-01-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
721747,Monmouth Road West - Smethwick,2023-01-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
721747,Monmouth Road West - Smethwick,2023-01-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
721747,Monmouth Road West - Smethwick,2023-01-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
721747,Monmouth Road West - Smethwick,2023-01-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
721747,Monmouth Road West - Smethwick,2023-01-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
721747,Monmouth Road West - Smethwick,2023-01-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
721747,Monmouth Road West - Smethwick,2023-01-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
721747,Monmouth Road West - Smethwick,2023-01-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
721747,Monmouth Road West - Smethwick,2023-01-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
721747,Monmouth Road West - Smethwick,2023-01-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
721747,Monmouth Road West - Smethwick,2023-01-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
721747,Monmouth Road West - Smethwick,2023-01-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
721747,Monmouth Road West - Smethwick,2023-01-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
721747,Monmouth Road West - Smethwick,2023-01-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
721747,Monmouth Road West - Smethwick,2023-01-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
721747,Monmouth Road West - Smethwick,2023-01-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
721747,Monmouth Road West - Smethwick,2023-01-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
721747,Monmouth Road West - Smethwick,2023-01-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
721747,Monmouth Road West - Smethwick,2023-01-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
721747,Monmouth Road West - Smethwick,2023-01-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
721747,Monmouth Road West - Smethwick,2023-01-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
721747,Monmouth Road West - Smethwick,2023-01-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
721747,Monmouth Road West - Smethwick,2023-01-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
721747,Monmouth Road West - Smethwick,2023-01-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
721747,Monmouth Road West - Smethwick,2023-01-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
721747,Monmouth Road West - Smethwick,2023-01-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
721747,Monmouth Road West - Smethwick,2023-01-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
721747,Monmouth Road West - Smethwick,2023-01-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
721747,Monmouth Road West - Smethwick,2023-01-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
721747,Monmouth Road West - Smethwick,2023-01-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
721747,Monmouth Road West - Smethwick,2023-01-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
721747,Monmouth Road West - Smethwick,2023-01-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
721747,Monmouth Road West - Smethwick,2023-01-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
721747,Monmouth Road West - Smethwick,2023-01-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
721747,Monmouth Road West - Smethwick,2023-01-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
721747,Monmouth Road West - Smethwick,2023-01-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
721747,Monmouth Road West - Smethwick,2023-01-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
721747,Monmouth Road West - Smethwick,2023-01-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
721747,Monmouth Road West - Smethwick,2023-01-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
721747,Monmouth Road West - Smethwick,2023-01-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
721747,Monmouth Road West - Smethwick,2023-01-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
721747,Monmouth Road West - Smethwick,2023-01-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
721747,Monmouth Road West - Smethwick,2023-01-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
721747,Monmouth Road West - Smethwick,2023-01-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
721747,Monmouth Road West - Smethwick,2023-01-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
721747,Monmouth Road West - Smethwick,2023-01-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
721747,Monmouth Road West - Smethwick,2023-01-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
721747,Monmouth Road West - Smethwick,2023-01-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
721747,Monmouth Road West - Smethwick,2023-01-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
721747,Monmouth Road West - Smethwick,2023-01-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
721747,Monmouth Road West - Smethwick,2023-01-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
721747,Monmouth Road West - Smethwick,2023-01-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
721747,Monmouth Road West - Smethwick,2023-01-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
721747,Monmouth Road West - Smethwick,2023-01-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
721747,Monmouth Road West - Smethwick,2023-01-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
721747,Monmouth Road West - Smethwick,2023-01-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
721747,Monmouth Road West - Smethwick,2023-01-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
721747,Monmouth Road West - Smethwick,2023-01-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
721747,Monmouth Road West - Smethwick,2023-01-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
721747,Monmouth Road West - Smethwick,2023-01-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
721747,Monmouth Road West - Smethwick,2023-01-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
721747,Monmouth Road West - Smethwick,2023-01-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
721747,Monmouth Road West - Smethwick,2023-01-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
721747,Monmouth Road West - Smethwick,2023-01-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
721747,Monmouth Road West - Smethwick,2023-01-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
721747,Monmouth Road West - Smethwick,2023-01-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
721747,Monmouth Road West - Smethwick,2023-01-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
721747,Monmouth Road West - Smethwick,2023-01-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
721747,Monmouth Road West - Smethwick,2023-01-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
721747,Monmouth Road West - Smethwick,2023-01-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
721747,Monmouth Road West - Smethwick,2023-01-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
721747,Monmouth Road West - Smethwick,2023-01-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
721747,Monmouth Road West - Smethwick,2023-01-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
721747,Monmouth Road West - Smethwick,2023-01-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
721747,Monmouth Road West - Smethwick,2023-01-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
721747,Monmouth Road West - Smethwick,2023-01-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
721747,Monmouth Road West - Smethwick,2023-01-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
721747,Monmouth Road West - Smethwick,2023-01-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
721747,Monmouth Road West - Smethwick,2023-01-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
721747,Monmouth Road West - Smethwick,2023-01-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
