Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
721747,Monmouth Road West - Smethwick,2023-01-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
721747,Monmouth Road West - Smethwick,2023-01-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
721747,Monmouth Road West - Smethwick,2023-01-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
721747,Monmouth Road West - Smethwick,2023-01-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
721747,Monmouth Road West - Smethwick,2023-01-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
721747,Monmouth Road West - Smethwick,2023-01-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
721747,Monmouth Road West - Smethwick,2023-01-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
721747,Monmouth Road West - Smethwick,2023-01-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
721747,Monmouth Road West - Smethwick,2023-01-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
721747,Monmouth Road West - Smethwick,2023-01-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
721747,Monmouth Road West - Smethwick,2023-01-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
721747,Monmouth Road West - Smethwick,2023-01-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
721747,Monmouth Road West - Smethwick,2023-01-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
721747,Monmouth Road West - Smethwick,2023-01-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
721747,Monmouth Road West - Smethwick,2023-01-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
721747,Monmouth Road West - Smethwick,2023-01-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
721747,Monmouth Road West - Smethwick,2023-01-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
721747,Monmouth Road West - Smethwick,2023-01-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
721747,Monmouth Road West - Smethwick,2023-01-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
721747,Monmouth Road West - Smethwick,2023-01-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
721747,Monmouth Road West - Smethwick,2023-01-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
721747,Monmouth Road West - Smethwick,2023-01-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
721747,Monmouth Road West - Smethwick,2023-01-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
721747,Monmouth Road West - Smethwick,2023-01-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
721747,Monmouth Road West - Smethwick,2023-01-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
721747,Monmouth Road West - Smethwick,2023-01-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
721747,Monmouth Road West - Smethwick,2023-01-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
721747,Monmouth Road West - Smethwick,2023-01-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
721747,Monmouth Road West - Smethwick,2023-01-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
721747,Monmouth Road West - Smethwick,2023-01-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
721747,Monmouth Road West - Smethwick,2023-01-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
721747,Monmouth Road West - Smethwick,2023-01-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
721747,Monmouth Road West - Smethwick,2023-01-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
721747,Monmouth Road West - Smethwick,2023-01-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
721747,Monmouth Road West - Smethwick,2023-01-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
721747,Monmouth Road West - Smethwick,2023-01-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
721747,Monmouth Road West - Smethwick,2023-01-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
721747,Monmouth Road West - Smethwick,2023-01-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
721747,Monmouth Road West - Smethwick,2023-01-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
721747,Monmouth Road West - Smethwick,2023-01-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
721747,Monmouth Road West - Smethwick,2023-01-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
721747,Monmouth Road West - Smethwick,2023-01-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
721747,Monmouth Road West - Smethwick,2023-01-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
721747,Monmouth Road West - Smethwick,2023-01-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
721747,Monmouth Road West - Smethwick,2023-01-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
721747,Monmouth Road West - Smethwick,2023-01-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
721747,Monmouth Road West - Smethwick,2023-01-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
721747,Monmouth Road West - Smethwick,2023-01-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
721747,Monmouth Road West - Smethwick,2023-01-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
721747,Monmouth Road West - Smethwick,2023-01-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
721747,Monmouth Road West - Smethwick,2023-01-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
721747,Monmouth Road West - Smethwick,2023-01-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
721747,Monmouth Road West - Smethwick,2023-01-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
721747,Monmouth Road West - Smethwick,2023-01-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
721747,Monmouth Road West - Smethwick,2023-01-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
721747,Monmouth Road West - Smethwick,2023-01-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
721747,Monmouth Road West - Smethwick,2023-01-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
721747,Monmouth Road West - Smethwick,2023-01-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
721747,Monmouth Road West - Smethwick,2023-01-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
721747,Monmouth Road West - Smethwick,2023-01-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
721747,Monmouth Road West - Smethwick,2023-01-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
721747,Monmouth Road West - Smethwick,2023-01-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
721747,Monmouth Road West - Smethwick,2023-01-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
721747,Monmouth Road West - Smethwick,2023-01-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
721747,Monmouth Road West - Smethwick,2023-01-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
721747,Monmouth Road West - Smethwick,2023-01-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
721747,Monmouth Road West - Smethwick,2023-01-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
721747,Monmouth Road West - Smethwick,2023-01-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
721747,Monmouth Road West - Smethwick,2023-01-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
721747,Monmouth Road West - Smethwick,2023-01-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
721747,Monmouth Road West - Smethwick,2023-01-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
721747,Monmouth Road West - Smethwick,2023-01-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
721747,Monmouth Road West - Smethwick,2023-01-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
721747,Monmouth Road West - Smethwick,2023-01-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
721747,Monmouth Road West - Smethwick,2023-01-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
721747,Monmouth Road West - Smethwick,2023-01-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
721747,Monmouth Road West - Smethwick,2023-01-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
721747,Monmouth Road West - Smethwick,2023-01-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
721747,Monmouth Road West - Smethwick,2023-01-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
721747,Monmouth Road West - Smethwick,2023-01-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
721747,Monmouth Road West - Smethwick,2023-01-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
721747,Monmouth Road West - Smethwick,2023-01-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
721747,Monmouth Road West - Smethwick,2023-01-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
721747,Monmouth Road West - Smethwick,2023-01-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
721747,Monmouth Road West - Smethwick,2023-01-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
721747,Monmouth Road West - Smethwick,2023-01-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
721747,Monmouth Road West - Smethwick,2023-01-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
721747,Monmouth Road West - Smethwick,2023-01-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
721747,Monmouth Road West - Smethwick,2023-01-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
721747,Monmouth Road West - Smethwick,2023-01-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
721747,Monmouth Road West - Smethwick,2023-01-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
721747,Monmouth Road West - Smethwick,2023-01-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
721747,Monmouth Road West - Smethwick,2023-01-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
721747,Monmouth Road West - Smethwick,2023-01-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
721747,Monmouth Road West - Smethwick,2023-01-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
721747,Monmouth Road West - Smethwick,2023-01-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
721747,Monmouth Road West - Smethwick,2023-01-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
721747,Monmouth Road West - Smethwick,2023-01-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
721747,Monmouth Road West - Smethwick,2023-01-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
721747,Monmouth Road West - Smethwick,2023-01-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
721747,Monmouth Road West - Smethwick,2023-01-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
721747,Monmouth Road West - Smethwick,2023-01-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
721747,Monmouth Road West - Smethwick,2023-01-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
721747,Monmouth Road West - Smethwick,2023-01-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
721747,Monmouth Road West - Smethwick,2023-01-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
721747,Monmouth Road West - Smethwick,2023-01-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
721747,Monmouth Road West - Smethwick,2023-01-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
721747,Monmouth Road West - Smethwick,2023-01-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
721747,Monmouth Road West - Smethwick,2023-01-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
721747,Monmouth Road West - Smethwick,2023-01-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
721747,Monmouth Road West - Smethwick,2023-01-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
721747,Monmouth Road West - Smethwick,2023-01-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
721747,Monmouth Road West - Smethwick,2023-01-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
721747,Monmouth Road West - Smethwick,2023-01-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
721747,Monmouth Road West - Smethwick,2023-01-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
721747,Monmouth Road West - Smethwick,2023-01-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
721747,Monmouth Road West - Smethwick,2023-01-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
721747,Monmouth Road West - Smethwick,2023-01-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
721747,Monmouth Road West - Smethwick,2023-01-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
721747,Monmouth Road West - Smethwick,2023-01-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
721747,Monmouth Road West - Smethwick,2023-01-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
721747,Monmouth Road West - Smethwick,2023-01-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
721747,Monmouth Road West - Smethwick,2023-01-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
721747,Monmouth Road West - Smethwick,2023-01-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
721747,Monmouth Road West - Smethwick,2023-01-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
721747,Monmouth Road West - Smethwick,2023-01-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
721747,Monmouth Road West - Smethwick,2023-01-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
721747,Monmouth Road West - Smethwick,2023-01-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
721747,Monmouth Road West - Smethwick,2023-01-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
721747,Monmouth Road West - Smethwick,2023-01-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
721747,Monmouth Road West - Smethwick,2023-01-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
721747,Monmouth Road West - Smethwick,2023-01-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
721747,Monmouth Road West - Smethwick,2023-01-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
721747,Monmouth Road West - Smethwick,2023-01-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
721747,Monmouth Road West - Smethwick,2023-01-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
721747,Monmouth Road West - Smethwick,2023-01-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
721747,Monmouth Road West - Smethwick,2023-01-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
721747,Monmouth Road West - Smethwick,2023-01-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
721747,Monmouth Road West - Smethwick,2023-01-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
721747,Monmouth Road West - Smethwick,2023-01-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
721747,Monmouth Road West - Smethwick,2023-01-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
721747,Monmouth Road West - Smethwick,2023-01-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
721747,Monmouth Road West - Smethwick,2023-01-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
721747,Monmouth Road West - Smethwick,2023-01-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
721747,Monmouth Road West - Smethwick,2023-01-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
721747,Monmouth Road West - Smethwick,2023-01-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
721747,Monmouth Road West - Smethwick,2023-01-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
721747,Monmouth Road West - Smethwick,2023-01-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
721747,Monmouth Road West - Smethwick,2023-01-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
721747,Monmouth Road West - Smethwick,2023-01-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
721747,Monmouth Road West - Smethwick,2023-01-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
721747,Monmouth Road West - Smethwick,2023-01-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
721747,Monmouth Road West - Smethwick,2023-01-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
721747,Monmouth Road West - Smethwick,2023-01-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
721747,Monmouth Road West - Smethwick,2023-01-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
721747,Monmouth Road West - Smethwick,2023-01-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
721747,Monmouth Road West - Smethwick,2023-01-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
721747,Monmouth Road West - Smethwick,2023-01-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
721747,Monmouth Road West - Smethwick,2023-01-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
721747,Monmouth Road West - Smethwick,2023-01-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
721747,Monmouth Road West - Smethwick,2023-01-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
721747,Monmouth Road West - Smethwick,2023-01-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
721747,Monmouth Road West - Smethwick,2023-01-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
721747,Monmouth Road West - Smethwick,2023-01-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
721747,Monmouth Road West - Smethwick,2023-01-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
721747,Monmouth Road West - Smethwick,2023-01-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
721747,Monmouth Road West - Smethwick,2023-01-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
721747,Monmouth Road West - Smethwick,2023-01-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
721747,Monmouth Road West - Smethwick,2023-01-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
721747,Monmouth Road West - Smethwick,2023-01-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
721747,Monmouth Road West - Smethwick,2023-01-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
721747,Monmouth Road West - Smethwick,2023-01-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
721747,Monmouth Road West - Smethwick,2023-01-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
721747,Monmouth Road West - Smethwick,2023-01-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
721747,Monmouth Road West - Smethwick,2023-01-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
721747,Monmouth Road West - Smethwick,2023-01-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
721747,Monmouth Road West - Smethwick,2023-01-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
721747,Monmouth Road West - Smethwick,2023-01-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
721747,Monmouth Road West - Smethwick,2023-01-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
721747,Monmouth Road West - Smethwick,2023-01-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
721747,Monmouth Road West - Smethwick,2023-01-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
721747,Monmouth Road West - Smethwick,2023-01-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
721747,Monmouth Road West - Smethwick,2023-01-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
721747,Monmouth Road West - Smethwick,2023-01-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
721747,Monmouth Road West - Smethwick,2023-01-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
721747,Monmouth Road West - Smethwick,2023-01-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
721747,Monmouth Road West - Smethwick,2023-01-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
721747,Monmouth Road West - Smethwick,2023-01-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
721747,Monmouth Road West - Smethwick,2023-01-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
721747,Monmouth Road West - Smethwick,2023-01-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
721747,Monmouth Road West - Smethwick,2023-01-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
721747,Monmouth Road West - Smethwick,2023-01-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
721747,Monmouth Road West - Smethwick,2023-01-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
721747,Monmouth Road West - Smethwick,2023-01-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
721747,Monmouth Road West - Smethwick,2023-01-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
721747,Monmouth Road West - Smethwick,2023-01-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
721747,Monmouth Road West - Smethwick,2023-01-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
721747,Monmouth Road West - Smethwick,2023-01-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
721747,Monmouth Road West - Smethwick,2023-01-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
721747,Monmouth Road West - Smethwick,2023-01-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
721747,Monmouth Road West - Smethwick,2023-01-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
721747,Monmouth Road West - Smethwick,2023-01-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
721747,Monmouth Road West - Smethwick,2023-01-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
721747,Monmouth Road West - Smethwick,2023-01-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
721747,Monmouth Road West - Smethwick,2023-01-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
721747,Monmouth Road West - Smethwick,2023-01-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
721747,Monmouth Road West - Smethwick,2023-01-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
721747,Monmouth Road West - Smethwick,2023-01-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
721747,Monmouth Road West - Smethwick,2023-01-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
721747,Monmouth Road West - Smethwick,2023-01-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
721747,Monmouth Road West - Smethwick,2023-01-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
721747,Monmouth Road West - Smethwick,2023-01-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
721747,Monmouth Road West - Smethwick,2023-01-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
721747,Monmouth Road West - Smethwick,2023-01-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
721747,Monmouth Road West - Smethwick,2023-01-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
721747,Monmouth Road West - Smethwick,2023-01-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
721747,Monmouth Road West - Smethwick,2023-01-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
721747,Monmouth Road West - Smethwick,2023-01-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
721747,Monmouth Road West - Smethwick,2023-01-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
721747,Monmouth Road West - Smethwick,2023-01-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
721747,Monmouth Road West - Smethwick,2023-01-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
721747,Monmouth Road West - Smethwick,2023-01-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
721747,Monmouth Road West - Smethwick,2023-01-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
721747,Monmouth Road West - Smethwick,2023-01-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
721747,Monmouth Road West - Smethwick,2023-01-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
721747,Monmouth Road West - Smethwick,2023-01-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
721747,Monmouth Road West - Smethwick,2023-01-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
721747,Monmouth Road West - Smethwick,2023-01-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
721747,Monmouth Road West - Smethwick,2023-01-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
721747,Monmouth Road West - Smethwick,2023-01-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
721747,Monmouth Road West - Smethwick,2023-01-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
721747,Monmouth Road West - Smethwick,2023-01-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
721747,Monmouth Road West - Smethwick,2023-01-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
721747,Monmouth Road West - Smethwick,2023-01-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
721747,Monmouth Road West - Smethwick,2023-01-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
721747,Monmouth Road West - Smethwick,2023-01-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
721747,Monmouth Road West - Smethwick,2023-01-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
721747,Monmouth Road West - Smethwick,2023-01-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
721747,Monmouth Road West - Smethwick,2023-01-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
721747,Monmouth Road West - Smethwick,2023-01-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
721747,Monmouth Road West - Smethwick,2023-01-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
721747,Monmouth Road West - Smethwick,2023-01-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
721747,Monmouth Road West - Smethwick,2023-01-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
721747,Monmouth Road West - Smethwick,2023-01-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
721747,Monmouth Road West - Smethwick,2023-01-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
721747,Monmouth Road West - Smethwick,2023-01-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
721747,Monmouth Road West - Smethwick,2023-01-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
721747,Monmouth Road West - Smethwick,2023-01-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
721747,Monmouth Road West - Smethwick,2023-01-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
721747,Monmouth Road West - Smethwick,2023-01-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
721747,Monmouth Road West - Smethwick,2023-01-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
721747,Monmouth Road West - Smethwick,2023-01-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
721747,Monmouth Road West - Smethwick,2023-01-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
721747,Monmouth Road West - Smethwick,2023-01-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
721747,Monmouth Road West - Smethwick,2023-01-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
721747,Monmouth Road West - Smethwick,2023-01-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
721747,Monmouth Road West - Smethwick,2023-01-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
721747,Monmouth Road West - Smethwick,2023-01-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
721747,Monmouth Road West - Smethwick,2023-01-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
721747,Monmouth Road West - Smethwick,2023-01-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
721747,Monmouth Road West - Smethwick,2023-01-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
721747,Monmouth Road West - Smethwick,2023-01-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
721747,Monmouth Road West - Smethwick,2023-01-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
721747,Monmouth Road West - Smethwick,2023-01-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
721747,Monmouth Road West - Smethwick,2023-01-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
721747,Monmouth Road West - Smethwick,2023-01-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
721747,Monmouth Road West - Smethwick,2023-01-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
721747,Monmouth Road West - Smethwick,2023-01-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
721747,Monmouth Road West - Smethwick,2023-01-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
721747,Monmouth Road West - Smethwick,2023-01-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
721747,Monmouth Road West - Smethwick,2023-01-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
721747,Monmouth Road West - Smethwick,2023-01-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
721747,Monmouth Road West - Smethwick,2023-01-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
721747,Monmouth Road West - Smethwick,2023-01-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
721747,Monmouth Road West - Smethwick,2023-01-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
721747,Monmouth Road West - Smethwick,2023-01-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
721747,Monmouth Road West - Smethwick,2023-01-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
721747,Monmouth Road West - Smethwick,2023-01-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
721747,Monmouth Road West - Smethwick,2023-01-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
721747,Monmouth Road West - Smethwick,2023-01-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
721747,Monmouth Road West - Smethwick,2023-01-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
721747,Monmouth Road West - Smethwick,2023-01-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
721747,Monmouth Road West - Smethwick,2023-01-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
721747,Monmouth Road West - Smethwick,2023-01-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
721747,Monmouth Road West - Smethwick,2023-01-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
721747,Monmouth Road West - Smethwick,2023-01-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
721747,Monmouth Road West - Smethwick,2023-01-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
721747,Monmouth Road West - Smethwick,2023-01-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
721747,Monmouth Road West - Smethwick,2023-01-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
721747,Monmouth Road West - Smethwick,2023-01-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
721747,Monmouth Road West - Smethwick,2023-01-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
721747,Monmouth Road West - Smethwick,2023-01-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
721747,Monmouth Road West - Smethwick,2023-01-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
721747,Monmouth Road West - Smethwick,2023-01-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
721747,Monmouth Road West - Smethwick,2023-01-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
721747,Monmouth Road West - Smethwick,2023-01-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
721747,Monmouth Road West - Smethwick,2023-01-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
721747,Monmouth Road West - Smethwick,2023-01-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
721747,Monmouth Road West - Smethwick,2023-01-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
721747,Monmouth Road West - Smethwick,2023-01-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
721747,Monmouth Road West - Smethwick,2023-01-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
721747,Monmouth Road West - Smethwick,2023-01-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
721747,Monmouth Road West - Smethwick,2023-01-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
721747,Monmouth Road West - Smethwick,2023-01-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
721747,Monmouth Road West - Smethwick,2023-01-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
721747,Monmouth Road West - Smethwick,2023-01-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
721747,Monmouth Road West - Smethwick,2023-01-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
721747,Monmouth Road West - Smethwick,2023-01-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
721747,Monmouth Road West - Smethwick,2023-01-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
721747,Monmouth Road West - Smethwick,2023-01-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
721747,Monmouth Road West - Smethwick,2023-01-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
721747,Monmouth Road West - Smethwick,2023-01-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
721747,Monmouth Road West - Smethwick,2023-01-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
721747,Monmouth Road West - Smethwick,2023-01-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
721747,Monmouth Road West - Smethwick,2023-01-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
721747,Monmouth Road West - Smethwick,2023-01-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
721747,Monmouth Road West - Smethwick,2023-01-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
721747,Monmouth Road West - Smethwick,2023-01-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
721747,Monmouth Road West - Smethwick,2023-01-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
721747,Monmouth Road West - Smethwick,2023-01-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
721747,Monmouth Road West - Smethwick,2023-01-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
721747,Monmouth Road West - Smethwick,2023-01-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
721747,Monmouth Road West - Smethwick,2023-01-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
721747,Monmouth Road West - Smethwick,2023-01-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
721747,Monmouth Road West - Smethwick,2023-01-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
721747,Monmouth Road West - Smethwick,2023-01-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
721747,Monmouth Road West - Smethwick,2023-01-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
721747,Monmouth Road West - Smethwick,2023-01-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
721747,Monmouth Road West - Smethwick,2023-01-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
721747,Monmouth Road West - Smethwick,2023-01-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
721747,Monmouth Road West - Smethwick,2023-01-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
721747,Monmouth Road West - Smethwick,2023-01-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
721747,Monmouth Road West - Smethwick,2023-01-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
721747,Monmouth Road West - Smethwick,2023-01-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
721747,Monmouth Road West - Smethwick,2023-01-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
721747,Monmouth Road West - Smethwick,2023-01-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
721747,Monmouth Road West - Smethwick,2023-01-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
721747,Monmouth Road West - Smethwick,2023-01-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
721747,Monmouth Road West - Smethwick,2023-01-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
721747,Monmouth Road West - Smethwick,2023-01-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
721747,Monmouth Road West - Smethwick,2023-01-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
721747,Monmouth Road West - Smethwick,2023-01-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
721747,Monmouth Road West - Smethwick,2023-01-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
721747,Monmouth Road West - Smethwick,2023-01-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
721747,Monmouth Road West - Smethwick,2023-01-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
721747,Monmouth Road West - Smethwick,2023-01-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
721747,Monmouth Road West - Smethwick,2023-01-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
721747,Monmouth Road West - Smethwick,2023-01-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
721747,Monmouth Road West - Smethwick,2023-01-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
721747,Monmouth Road West - Smethwick,2023-01-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
721747,Monmouth Road West - Smethwick,2023-01-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
721747,Monmouth Road West - Smethwick,2023-01-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
721747,Monmouth Road West - Smethwick,2023-01-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
721747,Monmouth Road West - Smethwick,2023-01-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
721747,Monmouth Road West - Smethwick,2023-01-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
721747,Monmouth Road West - Smethwick,2023-01-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
721747,Monmouth Road West - Smethwick,2023-01-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
721747,Monmouth Road West - Smethwick,2023-01-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
721747,Monmouth Road West - Smethwick,2023-01-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
721747,Monmouth Road West - Smethwick,2023-01-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
721747,Monmouth Road West - Smethwick,2023-01-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
721747,Monmouth Road West - Smethwick,2023-01-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
721747,Monmouth Road West - Smethwick,2023-01-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
721747,Monmouth Road West - Smethwick,2023-01-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
721747,Monmouth Road West - Smethwick,2023-01-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
721747,Monmouth Road West - Smethwick,2023-01-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
721747,Monmouth Road West - Smethwick,2023-01-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
721747,Monmouth Road West - Smethwick,2023-01-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
721747,Monmouth Road West - Smethwick,2023-01-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
721747,Monmouth Road West - Smethwick,2023-01-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
721747,Monmouth Road West - Smethwick,2023-01-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
721747,Monmouth Road West - Smethwick,2023-01-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
721747,Monmouth Road West - Smethwick,2023-01-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
721747,Monmouth Road West - Smethwick,2023-01-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
721747,Monmouth Road West - Smethwick,2023-01-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
721747,Monmouth Road West - Smethwick,2023-01-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
721747,Monmouth Road West - Smethwick,2023-01-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
721747,Monmouth Road West - Smethwick,2023-01-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
721747,Monmouth Road West - Smethwick,2023-01-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
721747,Monmouth Road West - Smethwick,2023-01-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
721747,Monmouth Road West - Smethwick,2023-01-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
721747,Monmouth Road West - Smethwick,2023-01-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
721747,Monmouth Road West - Smethwick,2023-01-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
721747,Monmouth Road West - Smethwick,2023-01-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
721747,Monmouth Road West - Smethwick,2023-01-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
721747,Monmouth Road West - Smethwick,2023-01-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
721747,Monmouth Road West - Smethwick,2023-01-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
721747,Monmouth Road West - Smethwick,2023-01-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
721747,Monmouth Road West - Smethwick,2023-01-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
721747,Monmouth Road West - Smethwick,2023-01-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
721747,Monmouth Road West - Smethwick,2023-01-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
721747,Monmouth Road West - Smethwick,2023-01-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
721747,Monmouth Road West - Smethwick,2023-01-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
721747,Monmouth Road West - Smethwick,2023-01-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
721747,Monmouth Road West - Smethwick,2023-01-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
721747,Monmouth Road West - Smethwick,2023-01-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
721747,Monmouth Road West - Smethwick,2023-01-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
721747,Monmouth Road West - Smethwick,2023-01-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
721747,Monmouth Road West - Smethwick,2023-01-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
721747,Monmouth Road West - Smethwick,2023-01-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
721747,Monmouth Road West - Smethwick,2023-01-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
721747,Monmouth Road West - Smethwick,2023-01-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
721747,Monmouth Road West - Smethwick,2023-01-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
721747,Monmouth Road West - Smethwick,2023-01-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
721747,Monmouth Road West - Smethwick,2023-01-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
721747,Monmouth Road West - Smethwick,2023-01-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
721747,Monmouth Road West - Smethwick,2023-01-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
721747,Monmouth Road West - Smethwick,2023-01-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
721747,Monmouth Road West - Smethwick,2023-01-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
721747,Monmouth Road West - Smethwick,2023-01-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
721747,Monmouth Road West - Smethwick,2023-01-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
721747,Monmouth Road West - Smethwick,2023-01-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
721747,Monmouth Road West - Smethwick,2023-01-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
721747,Monmouth Road West - Smethwick,2023-01-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
721747,Monmouth Road West - Smethwick,2023-01-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
721747,Monmouth Road West - Smethwick,2023-01-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
721747,Monmouth Road West - Smethwick,2023-01-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
721747,Monmouth Road West - Smethwick,2023-01-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
721747,Monmouth Road West - Smethwick,2023-01-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
721747,Monmouth Road West - Smethwick,2023-01-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
721747,Monmouth Road West - Smethwick,2023-01-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
721747,Monmouth Road West - Smethwick,2023-01-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
721747,Monmouth Road West - Smethwick,2023-01-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
721747,Monmouth Road West - Smethwick,2023-01-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
721747,Monmouth Road West - Smethwick,2023-01-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
721747,Monmouth Road West - Smethwick,2023-01-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
721747,Monmouth Road West - Smethwick,2023-01-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
721747,Monmouth Road West - Smethwick,2023-01-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
721747,Monmouth Road West - Smethwick,2023-01-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
721747,Monmouth Road West - Smethwick,2023-01-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
721747,Monmouth Road West - Smethwick,2023-01-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
721747,Monmouth Road West - Smethwick,2023-01-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
721747,Monmouth Road West - Smethwick,2023-01-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
721747,Monmouth Road West - Smethwick,2023-01-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
721747,Monmouth Road West - Smethwick,2023-01-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
721747,Monmouth Road West - Smethwick,2023-01-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
721747,Monmouth Road West - Smethwick,2023-01-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
721747,Monmouth Road West - Smethwick,2023-01-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
721747,Monmouth Road West - Smethwick,2023-01-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
721747,Monmouth Road West - Smethwick,2023-01-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
721747,Monmouth Road West - Smethwick,2023-01-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
721747,Monmouth Road West - Smethwick,2023-01-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
721747,Monmouth Road West - Smethwick,2023-01-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
721747,Monmouth Road West - Smethwick,2023-01-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
721747,Monmouth Road West - Smethwick,2023-01-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
721747,Monmouth Road West - Smethwick,2023-01-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
721747,Monmouth Road West - Smethwick,2023-01-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
721747,Monmouth Road West - Smethwick,2023-01-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
721747,Monmouth Road West - Smethwick,2023-01-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
721747,Monmouth Road West - Smethwick,2023-01-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
721747,Monmouth Road West - Smethwick,2023-01-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
721747,Monmouth Road West - Smethwick,2023-01-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
