Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
721747,Monmouth Road West - Smethwick,2023-02-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
721747,Monmouth Road West - Smethwick,2023-02-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
721747,Monmouth Road West - Smethwick,2023-02-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
721747,Monmouth Road West - Smethwick,2023-02-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
721747,Monmouth Road West - Smethwick,2023-02-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
721747,Monmouth Road West - Smethwick,2023-02-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
721747,Monmouth Road West - Smethwick,2023-02-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
721747,Monmouth Road West - Smethwick,2023-02-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
721747,Monmouth Road West - Smethwick,2023-02-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
721747,Monmouth Road West - Smethwick,2023-02-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
721747,Monmouth Road West - Smethwick,2023-02-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
721747,Monmouth Road West - Smethwick,2023-02-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
721747,Monmouth Road West - Smethwick,2023-02-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
721747,Monmouth Road West - Smethwick,2023-02-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
721747,Monmouth Road West - Smethwick,2023-02-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
721747,Monmouth Road West - Smethwick,2023-02-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
721747,Monmouth Road West - Smethwick,2023-02-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
721747,Monmouth Road West - Smethwick,2023-02-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
721747,Monmouth Road West - Smethwick,2023-02-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
721747,Monmouth Road West - Smethwick,2023-02-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
721747,Monmouth Road West - Smethwick,2023-02-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
721747,Monmouth Road West - Smethwick,2023-02-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
721747,Monmouth Road West - Smethwick,2023-02-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
721747,Monmouth Road West - Smethwick,2023-02-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
721747,Monmouth Road West - Smethwick,2023-02-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
721747,Monmouth Road West - Smethwick,2023-02-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
721747,Monmouth Road West - Smethwick,2023-02-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
721747,Monmouth Road West - Smethwick,2023-02-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
721747,Monmouth Road West - Smethwick,2023-02-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
721747,Monmouth Road West - Smethwick,2023-02-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
721747,Monmouth Road West - Smethwick,2023-02-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
721747,Monmouth Road West - Smethwick,2023-02-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
721747,Monmouth Road West - Smethwick,2023-02-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
721747,Monmouth Road West - Smethwick,2023-02-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
721747,Monmouth Road West - Smethwick,2023-02-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
721747,Monmouth Road West - Smethwick,2023-02-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
721747,Monmouth Road West - Smethwick,2023-02-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
721747,Monmouth Road West - Smethwick,2023-02-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
721747,Monmouth Road West - Smethwick,2023-02-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
721747,Monmouth Road West - Smethwick,2023-02-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
721747,Monmouth Road West - Smethwick,2023-02-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
721747,Monmouth Road West - Smethwick,2023-02-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
721747,Monmouth Road West - Smethwick,2023-02-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
721747,Monmouth Road West - Smethwick,2023-02-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
721747,Monmouth Road West - Smethwick,2023-02-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
721747,Monmouth Road West - Smethwick,2023-02-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
721747,Monmouth Road West - Smethwick,2023-02-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
721747,Monmouth Road West - Smethwick,2023-02-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
721747,Monmouth Road West - Smethwick,2023-02-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
721747,Monmouth Road West - Smethwick,2023-02-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
721747,Monmouth Road West - Smethwick,2023-02-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
721747,Monmouth Road West - Smethwick,2023-02-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
721747,Monmouth Road West - Smethwick,2023-02-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
721747,Monmouth Road West - Smethwick,2023-02-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
721747,Monmouth Road West - Smethwick,2023-02-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
721747,Monmouth Road West - Smethwick,2023-02-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
721747,Monmouth Road West - Smethwick,2023-02-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
721747,Monmouth Road West - Smethwick,2023-02-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
721747,Monmouth Road West - Smethwick,2023-02-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
721747,Monmouth Road West - Smethwick,2023-02-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
721747,Monmouth Road West - Smethwick,2023-02-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
721747,Monmouth Road West - Smethwick,2023-02-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
721747,Monmouth Road West - Smethwick,2023-02-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
721747,Monmouth Road West - Smethwick,2023-02-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
721747,Monmouth Road West - Smethwick,2023-02-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
721747,Monmouth Road West - Smethwick,2023-02-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
721747,Monmouth Road West - Smethwick,2023-02-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
721747,Monmouth Road West - Smethwick,2023-02-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
721747,Monmouth Road West - Smethwick,2023-02-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
721747,Monmouth Road West - Smethwick,2023-02-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
721747,Monmouth Road West - Smethwick,2023-02-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
721747,Monmouth Road West - Smethwick,2023-02-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
721747,Monmouth Road West - Smethwick,2023-02-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
721747,Monmouth Road West - Smethwick,2023-02-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
721747,Monmouth Road West - Smethwick,2023-02-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
721747,Monmouth Road West - Smethwick,2023-02-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
721747,Monmouth Road West - Smethwick,2023-02-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
721747,Monmouth Road West - Smethwick,2023-02-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
721747,Monmouth Road West - Smethwick,2023-02-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
721747,Monmouth Road West - Smethwick,2023-02-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
721747,Monmouth Road West - Smethwick,2023-02-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
721747,Monmouth Road West - Smethwick,2023-02-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
721747,Monmouth Road West - Smethwick,2023-02-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
721747,Monmouth Road West - Smethwick,2023-02-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
721747,Monmouth Road West - Smethwick,2023-02-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
721747,Monmouth Road West - Smethwick,2023-02-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
721747,Monmouth Road West - Smethwick,2023-02-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
721747,Monmouth Road West - Smethwick,2023-02-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
721747,Monmouth Road West - Smethwick,2023-02-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
721747,Monmouth Road West - Smethwick,2023-02-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
721747,Monmouth Road West - Smethwick,2023-02-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
721747,Monmouth Road West - Smethwick,2023-02-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
721747,Monmouth Road West - Smethwick,2023-02-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
721747,Monmouth Road West - Smethwick,2023-02-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
721747,Monmouth Road West - Smethwick,2023-02-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
721747,Monmouth Road West - Smethwick,2023-02-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
721747,Monmouth Road West - Smethwick,2023-02-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
721747,Monmouth Road West - Smethwick,2023-02-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
721747,Monmouth Road West - Smethwick,2023-02-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
721747,Monmouth Road West - Smethwick,2023-02-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
721747,Monmouth Road West - Smethwick,2023-02-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
721747,Monmouth Road West - Smethwick,2023-02-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
721747,Monmouth Road West - Smethwick,2023-02-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
721747,Monmouth Road West - Smethwick,2023-02-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
721747,Monmouth Road West - Smethwick,2023-02-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
721747,Monmouth Road West - Smethwick,2023-02-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
721747,Monmouth Road West - Smethwick,2023-02-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
721747,Monmouth Road West - Smethwick,2023-02-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
721747,Monmouth Road West - Smethwick,2023-02-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
721747,Monmouth Road West - Smethwick,2023-02-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
721747,Monmouth Road West - Smethwick,2023-02-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
721747,Monmouth Road West - Smethwick,2023-02-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
721747,Monmouth Road West - Smethwick,2023-02-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
721747,Monmouth Road West - Smethwick,2023-02-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
721747,Monmouth Road West - Smethwick,2023-02-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
721747,Monmouth Road West - Smethwick,2023-02-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
721747,Monmouth Road West - Smethwick,2023-02-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
721747,Monmouth Road West - Smethwick,2023-02-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
721747,Monmouth Road West - Smethwick,2023-02-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
721747,Monmouth Road West - Smethwick,2023-02-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
721747,Monmouth Road West - Smethwick,2023-02-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
721747,Monmouth Road West - Smethwick,2023-02-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
721747,Monmouth Road West - Smethwick,2023-02-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
721747,Monmouth Road West - Smethwick,2023-02-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
721747,Monmouth Road West - Smethwick,2023-02-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
721747,Monmouth Road West - Smethwick,2023-02-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
721747,Monmouth Road West - Smethwick,2023-02-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
721747,Monmouth Road West - Smethwick,2023-02-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
721747,Monmouth Road West - Smethwick,2023-02-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
721747,Monmouth Road West - Smethwick,2023-02-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
721747,Monmouth Road West - Smethwick,2023-02-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
721747,Monmouth Road West - Smethwick,2023-02-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
721747,Monmouth Road West - Smethwick,2023-02-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
721747,Monmouth Road West - Smethwick,2023-02-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
721747,Monmouth Road West - Smethwick,2023-02-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
721747,Monmouth Road West - Smethwick,2023-02-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
721747,Monmouth Road West - Smethwick,2023-02-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
721747,Monmouth Road West - Smethwick,2023-02-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
721747,Monmouth Road West - Smethwick,2023-02-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
721747,Monmouth Road West - Smethwick,2023-02-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
721747,Monmouth Road West - Smethwick,2023-02-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
721747,Monmouth Road West - Smethwick,2023-02-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
721747,Monmouth Road West - Smethwick,2023-02-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
721747,Monmouth Road West - Smethwick,2023-02-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
721747,Monmouth Road West - Smethwick,2023-02-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
721747,Monmouth Road West - Smethwick,2023-02-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
721747,Monmouth Road West - Smethwick,2023-02-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
721747,Monmouth Road West - Smethwick,2023-02-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
721747,Monmouth Road West - Smethwick,2023-02-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
721747,Monmouth Road West - Smethwick,2023-02-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
721747,Monmouth Road West - Smethwick,2023-02-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
721747,Monmouth Road West - Smethwick,2023-02-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
721747,Monmouth Road West - Smethwick,2023-02-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
721747,Monmouth Road West - Smethwick,2023-02-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
721747,Monmouth Road West - Smethwick,2023-02-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
721747,Monmouth Road West - Smethwick,2023-02-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
721747,Monmouth Road West - Smethwick,2023-02-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
721747,Monmouth Road West - Smethwick,2023-02-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
721747,Monmouth Road West - Smethwick,2023-02-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
721747,Monmouth Road West - Smethwick,2023-02-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
721747,Monmouth Road West - Smethwick,2023-02-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
721747,Monmouth Road West - Smethwick,2023-02-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-02-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
721747,Monmouth Road West - Smethwick,2023-02-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
721747,Monmouth Road West - Smethwick,2023-02-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
721747,Monmouth Road West - Smethwick,2023-02-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
721747,Monmouth Road West - Smethwick,2023-02-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
721747,Monmouth Road West - Smethwick,2023-02-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
721747,Monmouth Road West - Smethwick,2023-02-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
721747,Monmouth Road West - Smethwick,2023-02-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
721747,Monmouth Road West - Smethwick,2023-02-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
721747,Monmouth Road West - Smethwick,2023-02-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
721747,Monmouth Road West - Smethwick,2023-02-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
721747,Monmouth Road West - Smethwick,2023-02-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
721747,Monmouth Road West - Smethwick,2023-02-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
721747,Monmouth Road West - Smethwick,2023-02-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
721747,Monmouth Road West - Smethwick,2023-02-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
721747,Monmouth Road West - Smethwick,2023-02-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
721747,Monmouth Road West - Smethwick,2023-02-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
721747,Monmouth Road West - Smethwick,2023-02-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
721747,Monmouth Road West - Smethwick,2023-02-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
721747,Monmouth Road West - Smethwick,2023-02-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
721747,Monmouth Road West - Smethwick,2023-02-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
721747,Monmouth Road West - Smethwick,2023-02-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
721747,Monmouth Road West - Smethwick,2023-02-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
721747,Monmouth Road West - Smethwick,2023-02-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
721747,Monmouth Road West - Smethwick,2023-02-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
721747,Monmouth Road West - Smethwick,2023-02-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-02-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
721747,Monmouth Road West - Smethwick,2023-02-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
721747,Monmouth Road West - Smethwick,2023-02-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
721747,Monmouth Road West - Smethwick,2023-02-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
721747,Monmouth Road West - Smethwick,2023-02-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
721747,Monmouth Road West - Smethwick,2023-02-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
721747,Monmouth Road West - Smethwick,2023-02-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
721747,Monmouth Road West - Smethwick,2023-02-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
721747,Monmouth Road West - Smethwick,2023-02-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
721747,Monmouth Road West - Smethwick,2023-02-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
721747,Monmouth Road West - Smethwick,2023-02-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
721747,Monmouth Road West - Smethwick,2023-02-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
721747,Monmouth Road West - Smethwick,2023-02-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
721747,Monmouth Road West - Smethwick,2023-02-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
721747,Monmouth Road West - Smethwick,2023-02-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
721747,Monmouth Road West - Smethwick,2023-02-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
721747,Monmouth Road West - Smethwick,2023-02-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
721747,Monmouth Road West - Smethwick,2023-02-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
721747,Monmouth Road West - Smethwick,2023-02-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
721747,Monmouth Road West - Smethwick,2023-02-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
721747,Monmouth Road West - Smethwick,2023-02-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
721747,Monmouth Road West - Smethwick,2023-02-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
721747,Monmouth Road West - Smethwick,2023-02-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
721747,Monmouth Road West - Smethwick,2023-02-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
721747,Monmouth Road West - Smethwick,2023-02-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
721747,Monmouth Road West - Smethwick,2023-02-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
721747,Monmouth Road West - Smethwick,2023-02-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
721747,Monmouth Road West - Smethwick,2023-02-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
721747,Monmouth Road West - Smethwick,2023-02-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
721747,Monmouth Road West - Smethwick,2023-02-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
721747,Monmouth Road West - Smethwick,2023-02-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
721747,Monmouth Road West - Smethwick,2023-02-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
721747,Monmouth Road West - Smethwick,2023-02-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
721747,Monmouth Road West - Smethwick,2023-02-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
721747,Monmouth Road West - Smethwick,2023-02-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
721747,Monmouth Road West - Smethwick,2023-02-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
721747,Monmouth Road West - Smethwick,2023-02-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
721747,Monmouth Road West - Smethwick,2023-02-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
721747,Monmouth Road West - Smethwick,2023-02-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
721747,Monmouth Road West - Smethwick,2023-02-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
721747,Monmouth Road West - Smethwick,2023-02-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
721747,Monmouth Road West - Smethwick,2023-02-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
721747,Monmouth Road West - Smethwick,2023-02-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
721747,Monmouth Road West - Smethwick,2023-02-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
721747,Monmouth Road West - Smethwick,2023-02-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
721747,Monmouth Road West - Smethwick,2023-02-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
721747,Monmouth Road West - Smethwick,2023-02-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
721747,Monmouth Road West - Smethwick,2023-02-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
721747,Monmouth Road West - Smethwick,2023-02-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
721747,Monmouth Road West - Smethwick,2023-02-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
721747,Monmouth Road West - Smethwick,2023-02-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
721747,Monmouth Road West - Smethwick,2023-02-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
721747,Monmouth Road West - Smethwick,2023-02-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
721747,Monmouth Road West - Smethwick,2023-02-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
721747,Monmouth Road West - Smethwick,2023-02-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
721747,Monmouth Road West - Smethwick,2023-02-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
721747,Monmouth Road West - Smethwick,2023-02-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
721747,Monmouth Road West - Smethwick,2023-02-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
721747,Monmouth Road West - Smethwick,2023-02-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
721747,Monmouth Road West - Smethwick,2023-02-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
721747,Monmouth Road West - Smethwick,2023-02-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
721747,Monmouth Road West - Smethwick,2023-02-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
721747,Monmouth Road West - Smethwick,2023-02-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
721747,Monmouth Road West - Smethwick,2023-02-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
721747,Monmouth Road West - Smethwick,2023-02-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
721747,Monmouth Road West - Smethwick,2023-02-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
721747,Monmouth Road West - Smethwick,2023-02-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
721747,Monmouth Road West - Smethwick,2023-02-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
721747,Monmouth Road West - Smethwick,2023-02-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
721747,Monmouth Road West - Smethwick,2023-02-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
721747,Monmouth Road West - Smethwick,2023-02-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
721747,Monmouth Road West - Smethwick,2023-02-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
721747,Monmouth Road West - Smethwick,2023-02-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
721747,Monmouth Road West - Smethwick,2023-02-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
721747,Monmouth Road West - Smethwick,2023-02-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
721747,Monmouth Road West - Smethwick,2023-02-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
721747,Monmouth Road West - Smethwick,2023-02-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
721747,Monmouth Road West - Smethwick,2023-02-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
721747,Monmouth Road West - Smethwick,2023-02-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
721747,Monmouth Road West - Smethwick,2023-02-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
721747,Monmouth Road West - Smethwick,2023-02-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
721747,Monmouth Road West - Smethwick,2023-02-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
721747,Monmouth Road West - Smethwick,2023-02-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
721747,Monmouth Road West - Smethwick,2023-02-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
721747,Monmouth Road West - Smethwick,2023-02-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
721747,Monmouth Road West - Smethwick,2023-02-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
721747,Monmouth Road West - Smethwick,2023-02-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
721747,Monmouth Road West - Smethwick,2023-02-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
721747,Monmouth Road West - Smethwick,2023-02-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
721747,Monmouth Road West - Smethwick,2023-02-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
721747,Monmouth Road West - Smethwick,2023-02-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
721747,Monmouth Road West - Smethwick,2023-02-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
721747,Monmouth Road West - Smethwick,2023-02-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
721747,Monmouth Road West - Smethwick,2023-02-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
721747,Monmouth Road West - Smethwick,2023-02-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
721747,Monmouth Road West - Smethwick,2023-02-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
721747,Monmouth Road West - Smethwick,2023-02-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
721747,Monmouth Road West - Smethwick,2023-02-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
721747,Monmouth Road West - Smethwick,2023-02-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
721747,Monmouth Road West - Smethwick,2023-02-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
721747,Monmouth Road West - Smethwick,2023-02-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
721747,Monmouth Road West - Smethwick,2023-02-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
721747,Monmouth Road West - Smethwick,2023-02-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
721747,Monmouth Road West - Smethwick,2023-02-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
721747,Monmouth Road West - Smethwick,2023-02-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
721747,Monmouth Road West - Smethwick,2023-02-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
721747,Monmouth Road West - Smethwick,2023-02-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
721747,Monmouth Road West - Smethwick,2023-02-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
721747,Monmouth Road West - Smethwick,2023-02-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
721747,Monmouth Road West - Smethwick,2023-02-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
721747,Monmouth Road West - Smethwick,2023-02-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
721747,Monmouth Road West - Smethwick,2023-02-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
721747,Monmouth Road West - Smethwick,2023-02-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
721747,Monmouth Road West - Smethwick,2023-02-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
721747,Monmouth Road West - Smethwick,2023-02-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
721747,Monmouth Road West - Smethwick,2023-02-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
721747,Monmouth Road West - Smethwick,2023-02-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
721747,Monmouth Road West - Smethwick,2023-02-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
721747,Monmouth Road West - Smethwick,2023-02-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
721747,Monmouth Road West - Smethwick,2023-02-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
721747,Monmouth Road West - Smethwick,2023-02-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
721747,Monmouth Road West - Smethwick,2023-02-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
721747,Monmouth Road West - Smethwick,2023-02-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
721747,Monmouth Road West - Smethwick,2023-02-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
721747,Monmouth Road West - Smethwick,2023-02-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
721747,Monmouth Road West - Smethwick,2023-02-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
721747,Monmouth Road West - Smethwick,2023-02-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
721747,Monmouth Road West - Smethwick,2023-02-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
721747,Monmouth Road West - Smethwick,2023-02-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
721747,Monmouth Road West - Smethwick,2023-02-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
721747,Monmouth Road West - Smethwick,2023-02-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
721747,Monmouth Road West - Smethwick,2023-02-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
721747,Monmouth Road West - Smethwick,2023-02-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
721747,Monmouth Road West - Smethwick,2023-02-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
721747,Monmouth Road West - Smethwick,2023-02-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
721747,Monmouth Road West - Smethwick,2023-02-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
721747,Monmouth Road West - Smethwick,2023-02-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
721747,Monmouth Road West - Smethwick,2023-02-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
721747,Monmouth Road West - Smethwick,2023-02-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
721747,Monmouth Road West - Smethwick,2023-02-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
721747,Monmouth Road West - Smethwick,2023-02-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
721747,Monmouth Road West - Smethwick,2023-02-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
721747,Monmouth Road West - Smethwick,2023-02-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
721747,Monmouth Road West - Smethwick,2023-02-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
721747,Monmouth Road West - Smethwick,2023-02-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
721747,Monmouth Road West - Smethwick,2023-02-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
721747,Monmouth Road West - Smethwick,2023-02-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
721747,Monmouth Road West - Smethwick,2023-02-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
721747,Monmouth Road West - Smethwick,2023-02-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
721747,Monmouth Road West - Smethwick,2023-02-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
721747,Monmouth Road West - Smethwick,2023-02-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
721747,Monmouth Road West - Smethwick,2023-02-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
721747,Monmouth Road West - Smethwick,2023-02-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
721747,Monmouth Road West - Smethwick,2023-02-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
721747,Monmouth Road West - Smethwick,2023-02-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
721747,Monmouth Road West - Smethwick,2023-02-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
721747,Monmouth Road West - Smethwick,2023-02-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
721747,Monmouth Road West - Smethwick,2023-02-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
721747,Monmouth Road West - Smethwick,2023-02-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
721747,Monmouth Road West - Smethwick,2023-02-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
721747,Monmouth Road West - Smethwick,2023-02-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
721747,Monmouth Road West - Smethwick,2023-02-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
721747,Monmouth Road West - Smethwick,2023-02-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
721747,Monmouth Road West - Smethwick,2023-02-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
721747,Monmouth Road West - Smethwick,2023-02-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
721747,Monmouth Road West - Smethwick,2023-02-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
721747,Monmouth Road West - Smethwick,2023-02-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
721747,Monmouth Road West - Smethwick,2023-02-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
721747,Monmouth Road West - Smethwick,2023-02-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
721747,Monmouth Road West - Smethwick,2023-02-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
721747,Monmouth Road West - Smethwick,2023-02-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
721747,Monmouth Road West - Smethwick,2023-02-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
721747,Monmouth Road West - Smethwick,2023-02-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
721747,Monmouth Road West - Smethwick,2023-02-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
721747,Monmouth Road West - Smethwick,2023-02-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
721747,Monmouth Road West - Smethwick,2023-02-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
721747,Monmouth Road West - Smethwick,2023-02-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
721747,Monmouth Road West - Smethwick,2023-02-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
721747,Monmouth Road West - Smethwick,2023-02-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
721747,Monmouth Road West - Smethwick,2023-02-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
721747,Monmouth Road West - Smethwick,2023-02-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
721747,Monmouth Road West - Smethwick,2023-02-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
721747,Monmouth Road West - Smethwick,2023-02-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
721747,Monmouth Road West - Smethwick,2023-02-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
721747,Monmouth Road West - Smethwick,2023-02-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
721747,Monmouth Road West - Smethwick,2023-02-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
721747,Monmouth Road West - Smethwick,2023-02-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
721747,Monmouth Road West - Smethwick,2023-02-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
721747,Monmouth Road West - Smethwick,2023-02-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
721747,Monmouth Road West - Smethwick,2023-02-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
721747,Monmouth Road West - Smethwick,2023-02-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
721747,Monmouth Road West - Smethwick,2023-02-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
721747,Monmouth Road West - Smethwick,2023-02-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
721747,Monmouth Road West - Smethwick,2023-02-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
721747,Monmouth Road West - Smethwick,2023-02-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
721747,Monmouth Road West - Smethwick,2023-02-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
721747,Monmouth Road West - Smethwick,2023-02-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
721747,Monmouth Road West - Smethwick,2023-02-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
721747,Monmouth Road West - Smethwick,2023-02-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
721747,Monmouth Road West - Smethwick,2023-02-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
721747,Monmouth Road West - Smethwick,2023-02-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
721747,Monmouth Road West - Smethwick,2023-02-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
721747,Monmouth Road West - Smethwick,2023-02-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
721747,Monmouth Road West - Smethwick,2023-02-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
721747,Monmouth Road West - Smethwick,2023-02-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
721747,Monmouth Road West - Smethwick,2023-02-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
721747,Monmouth Road West - Smethwick,2023-02-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
721747,Monmouth Road West - Smethwick,2023-02-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
721747,Monmouth Road West - Smethwick,2023-02-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
721747,Monmouth Road West - Smethwick,2023-02-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
721747,Monmouth Road West - Smethwick,2023-02-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
721747,Monmouth Road West - Smethwick,2023-02-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
721747,Monmouth Road West - Smethwick,2023-02-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
721747,Monmouth Road West - Smethwick,2023-02-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
721747,Monmouth Road West - Smethwick,2023-02-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
721747,Monmouth Road West - Smethwick,2023-02-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
721747,Monmouth Road West - Smethwick,2023-02-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
721747,Monmouth Road West - Smethwick,2023-02-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
721747,Monmouth Road West - Smethwick,2023-02-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
721747,Monmouth Road West - Smethwick,2023-02-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
721747,Monmouth Road West - Smethwick,2023-02-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
721747,Monmouth Road West - Smethwick,2023-02-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
721747,Monmouth Road West - Smethwick,2023-02-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
721747,Monmouth Road West - Smethwick,2023-02-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
721747,Monmouth Road West - Smethwick,2023-02-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
721747,Monmouth Road West - Smethwick,2023-02-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
721747,Monmouth Road West - Smethwick,2023-02-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
721747,Monmouth Road West - Smethwick,2023-02-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
721747,Monmouth Road West - Smethwick,2023-02-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
721747,Monmouth Road West - Smethwick,2023-02-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
721747,Monmouth Road West - Smethwick,2023-02-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
721747,Monmouth Road West - Smethwick,2023-02-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
721747,Monmouth Road West - Smethwick,2023-02-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
721747,Monmouth Road West - Smethwick,2023-02-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
721747,Monmouth Road West - Smethwick,2023-02-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
721747,Monmouth Road West - Smethwick,2023-02-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
721747,Monmouth Road West - Smethwick,2023-02-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
721747,Monmouth Road West - Smethwick,2023-02-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
721747,Monmouth Road West - Smethwick,2023-02-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
721747,Monmouth Road West - Smethwick,2023-02-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
721747,Monmouth Road West - Smethwick,2023-02-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
721747,Monmouth Road West - Smethwick,2023-02-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
721747,Monmouth Road West - Smethwick,2023-02-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
721747,Monmouth Road West - Smethwick,2023-02-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
721747,Monmouth Road West - Smethwick,2023-02-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
721747,Monmouth Road West - Smethwick,2023-02-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
721747,Monmouth Road West - Smethwick,2023-02-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
721747,Monmouth Road West - Smethwick,2023-02-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
721747,Monmouth Road West - Smethwick,2023-02-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
721747,Monmouth Road West - Smethwick,2023-02-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
721747,Monmouth Road West - Smethwick,2023-02-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
721747,Monmouth Road West - Smethwick,2023-02-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
721747,Monmouth Road West - Smethwick,2023-02-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
721747,Monmouth Road West - Smethwick,2023-02-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
721747,Monmouth Road West - Smethwick,2023-02-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
721747,Monmouth Road West - Smethwick,2023-02-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
721747,Monmouth Road West - Smethwick,2023-02-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
721747,Monmouth Road West - Smethwick,2023-02-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
721747,Monmouth Road West - Smethwick,2023-02-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
721747,Monmouth Road West - Smethwick,2023-02-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
721747,Monmouth Road West - Smethwick,2023-02-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
721747,Monmouth Road West - Smethwick,2023-02-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
721747,Monmouth Road West - Smethwick,2023-02-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
721747,Monmouth Road West - Smethwick,2023-02-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
